Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,7,45,144.5,18.5,1.3,4.5,32.5,69.05,20.24
2017,1,1,8,0,289.0,37.0,1.3,5.0,65.0,152.08,113.3
2017,1,1,8,15,388.5,46.5,1.3,5.0,104.5,216.85,173.28
2017,1,1,8,30,488.0,56.0,1.3,5.0,144.0,290.85,239.32
2017,1,1,8,45,551.0,62.5,1.35,5.5,185.0,352.93,294.38
2017,1,1,9,0,614.0,69.0,1.4,6.0,226.0,419.37,351.47
2017,1,1,9,15,307.0,87.5,1.45,6.0,166.0,290.54,246.32
2017,1,1,9,30,0.0,106.0,1.5,6.0,106.0,104.2,85.2
2017,1,1,9,45,0.5,118.0,1.55,6.0,118.0,116.5,96.07
2017,1,1,10,0,1.0,130.0,1.6,6.0,130.0,128.95,106.57
2017,1,1,10,15,0.5,135.5,1.7,6.0,135.5,133.63,110.36
2017,1,1,10,30,0.0,141.0,1.8,6.0,141.0,138.44,114.26
2017,1,1,10,45,7.0,155.5,1.9,6.5,159.0,158.93,131.49
2017,1,1,11,0,14.0,170.0,2.0,7.0,177.0,179.89,148.93
2017,1,1,11,15,61.0,195.0,2.05,7.0,224.5,257.3,214.76
2017,1,1,11,30,108.0,220.0,2.1,7.0,272.0,326.22,272.22
2017,1,1,11,45,116.0,223.5,2.15,7.0,281.0,350.29,291.49
2017,1,1,12,0,124.0,227.0,2.2,7.0,290.0,361.6,300.74
2017,1,1,12,15,71.0,206.5,2.2,7.0,242.5,279.82,232.7
2017,1,1,12,30,18.0,186.0,2.2,7.0,195.0,200.0,165.22
2017,1,1,12,45,45.5,199.0,2.25,7.0,221.0,249.74,207.81
2017,1,1,13,0,73.0,212.0,2.3,7.0,247.0,287.93,240.12
2017,1,1,13,15,58.5,200.5,2.25,7.0,228.0,262.06,218.36
2017,1,1,13,30,44.0,189.0,2.2,7.0,209.0,236.68,197.15
2017,1,1,13,45,110.0,186.5,2.2,7.0,233.5,294.88,247.61
2017,1,1,14,0,176.0,184.0,2.2,7.0,258.0,337.98,284.69
2017,1,1,14,15,486.0,129.0,2.15,6.5,313.0,505.69,427.17
2017,1,1,14,30,796.0,74.0,2.1,6.0,368.0,632.52,530.77
2017,1,1,14,45,771.5,70.0,2.1,6.0,333.0,583.89,490.46
2017,1,1,15,0,747.0,66.0,2.1,6.0,298.0,534.63,450.06
2017,1,1,15,15,706.0,62.0,2.0,5.5,258.5,475.98,401.14
2017,1,1,15,30,665.0,58.0,1.9,5.0,219.0,422.35,354.68
2017,1,1,15,45,605.5,52.0,1.8,5.0,177.5,356.54,296.22
2017,1,1,16,0,546.0,46.0,1.7,5.0,136.0,294.95,239.89
2017,1,1,16,15,438.5,37.5,1.6,4.5,96.0,218.1,170.84
2017,1,1,16,30,331.0,29.0,1.5,4.0,56.0,150.93,104.39
2017,1,1,16,45,165.5,14.5,1.45,3.5,28.0,56.32,0.0
2017,1,1,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,7,45,0.0,5.0,0.85,3.5,5.0,4.62,0.0
2017,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.26,2.09
2017,1,2,8,15,0.0,17.0,0.8,4.0,17.0,15.75,8.09
2017,1,2,8,30,0.0,24.0,0.8,4.0,24.0,22.25,14.04
2017,1,2,8,45,0.0,31.0,0.8,4.0,31.0,28.76,19.96
2017,1,2,9,0,0.0,38.0,0.8,4.0,38.0,35.28,25.82
2017,1,2,9,15,0.0,45.0,0.85,4.0,45.0,41.8,31.62
2017,1,2,9,30,0.0,52.0,0.9,4.0,52.0,48.33,37.35
2017,1,2,9,45,0.0,58.0,1.0,4.5,58.0,53.92,42.14
2017,1,2,10,0,0.0,64.0,1.1,5.0,64.0,59.52,46.87
2017,1,2,10,15,0.0,81.5,1.15,5.0,81.5,76.27,61.36
2017,1,2,10,30,0.0,99.0,1.2,5.0,99.0,93.81,76.41
2017,1,2,10,45,0.0,120.5,1.3,5.0,120.5,115.83,95.17
2017,1,2,11,0,0.0,142.0,1.4,5.0,142.0,138.27,114.15
2017,1,2,11,15,25.0,174.0,1.4,5.0,186.0,192.64,160.8
2017,1,2,11,30,50.0,206.0,1.4,5.0,230.0,261.89,218.79
2017,1,2,11,45,48.0,209.5,1.45,5.0,233.5,264.51,220.47
2017,1,2,12,0,46.0,213.0,1.5,5.0,237.0,267.13,222.52
2017,1,2,12,15,36.0,204.0,1.5,5.0,222.5,247.87,206.3
2017,1,2,12,30,26.0,195.0,1.5,5.0,208.0,216.57,180.16
2017,1,2,12,45,29.0,194.5,1.5,5.0,209.0,230.75,192.22
2017,1,2,13,0,32.0,194.0,1.5,5.0,210.0,232.75,194.04
2017,1,2,13,15,16.0,159.5,1.5,5.0,167.5,169.57,140.85
2017,1,2,13,30,0.0,125.0,1.5,5.0,125.0,120.3,98.77
2017,1,2,13,45,0.0,131.0,1.5,5.0,131.0,127.11,104.84
2017,1,2,14,0,0.0,137.0,1.5,5.0,137.0,134.26,111.1
2017,1,2,14,15,0.0,112.0,1.45,5.0,112.0,108.0,88.73
2017,1,2,14,30,0.0,87.0,1.4,5.0,87.0,82.3,66.68
2017,1,2,14,45,0.0,78.5,1.35,5.0,78.5,74.0,59.59
2017,1,2,15,0,0.0,70.0,1.3,5.0,70.0,65.73,52.45
2017,1,2,15,15,0.0,60.5,1.2,4.5,60.5,56.48,44.45
2017,1,2,15,30,0.0,51.0,1.1,4.0,51.0,47.41,36.49
2017,1,2,15,45,0.0,41.0,1.05,4.0,41.0,38.09,28.12
2017,1,2,16,0,0.0,31.0,1.0,4.0,31.0,28.78,19.67
2017,1,2,16,15,0.0,22.0,1.0,4.0,22.0,20.41,12.0
2017,1,2,16,30,0.0,13.0,1.0,4.0,13.0,12.04,3.99
2017,1,2,16,45,0.0,6.5,1.05,4.0,6.5,6.02,0.0
2017,1,2,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,10.5,1.95,5.0,10.5,9.73,0.0
2017,1,3,8,0,0.0,21.0,2.0,5.0,21.0,19.49,10.53
2017,1,3,8,15,0.0,34.0,2.05,5.0,34.0,31.72,21.82
2017,1,3,8,30,0.0,47.0,2.1,5.0,47.0,44.64,33.52
2017,1,3,8,45,0.0,60.0,2.15,5.5,60.0,57.53,45.01
2017,1,3,9,0,0.0,73.0,2.2,6.0,73.0,70.43,56.35
2017,1,3,9,15,0.0,85.5,2.25,6.0,85.5,82.82,67.18
2017,1,3,9,30,0.0,98.0,2.3,6.0,98.0,95.28,77.95
2017,1,3,9,45,0.0,108.5,2.35,6.5,108.5,105.63,86.62
2017,1,3,10,0,0.0,119.0,2.4,7.0,119.0,116.08,95.26
2017,1,3,10,15,0.0,126.5,2.45,7.0,126.5,123.35,101.29
2017,1,3,10,30,0.0,134.0,2.5,7.0,134.0,130.73,107.4
2017,1,3,10,45,0.0,134.0,2.6,7.5,134.0,130.13,106.53
2017,1,3,11,0,0.0,134.0,2.7,8.0,134.0,129.68,105.82
2017,1,3,11,15,0.0,120.5,2.75,8.0,120.5,115.23,93.46
2017,1,3,11,30,0.0,107.0,2.8,8.0,107.0,101.22,81.5
2017,1,3,11,45,0.0,58.5,2.85,8.5,58.5,54.41,41.35
2017,1,3,12,0,0.0,10.0,2.9,9.0,10.0,9.28,2.38
2017,1,3,12,15,0.0,36.5,2.9,9.0,36.5,33.92,23.68
2017,1,3,12,30,0.0,63.0,2.9,9.0,63.0,58.61,44.9
2017,1,3,12,45,0.0,90.5,2.9,9.0,90.5,84.6,67.1
2017,1,3,13,0,0.0,118.0,2.9,9.0,118.0,112.51,90.82
2017,1,3,13,15,0.0,128.0,2.85,9.0,128.0,123.11,99.83
2017,1,3,13,30,0.0,138.0,2.8,9.0,138.0,134.04,109.16
2017,1,3,13,45,0.0,111.0,2.8,9.0,111.0,105.95,85.5
2017,1,3,14,0,0.0,84.0,2.8,9.0,84.0,78.62,62.32
2017,1,3,14,15,0.0,86.0,2.75,9.0,86.0,80.88,64.4
2017,1,3,14,30,0.0,88.0,2.7,9.0,88.0,83.3,66.59
2017,1,3,14,45,0.0,79.5,2.7,9.0,79.5,74.99,59.55
2017,1,3,15,0,0.0,71.0,2.7,9.0,71.0,66.73,52.49
2017,1,3,15,15,0.0,61.5,2.7,9.0,61.5,57.48,44.51
2017,1,3,15,30,0.0,52.0,2.7,9.0,52.0,48.34,36.54
2017,1,3,15,45,0.0,42.0,2.7,9.0,42.0,39.02,28.31
2017,1,3,16,0,0.0,32.0,2.7,9.0,32.0,29.71,20.01
2017,1,3,16,15,0.0,22.5,2.7,9.0,22.5,20.87,12.08
2017,1,3,16,30,0.0,13.0,2.7,9.0,13.0,12.04,3.91
2017,1,3,16,45,0.0,6.5,2.75,9.0,6.5,6.02,0.0
2017,1,3,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,2.5,1.65,9.0,2.5,2.31,0.0
2017,1,4,8,0,0.0,5.0,1.6,9.0,5.0,4.62,0.0
2017,1,4,8,15,0.0,8.0,1.65,9.0,8.0,7.4,0.68
2017,1,4,8,30,0.0,11.0,1.7,9.0,11.0,10.18,3.19
2017,1,4,8,45,0.0,14.0,1.8,9.0,14.0,12.97,5.69
2017,1,4,9,0,0.0,17.0,1.9,9.0,17.0,15.75,8.16
2017,1,4,9,15,0.0,20.0,1.9,9.0,20.0,18.54,10.62
2017,1,4,9,30,0.0,23.0,1.9,9.0,23.0,21.33,13.05
2017,1,4,9,45,0.0,26.0,1.95,9.0,26.0,24.12,15.46
2017,1,4,10,0,0.0,29.0,2.0,9.0,29.0,26.91,17.86
2017,1,4,10,15,0.0,54.0,1.95,9.0,54.0,50.2,38.0
2017,1,4,10,30,0.0,79.0,1.9,9.0,79.0,73.57,58.02
2017,1,4,10,45,0.0,71.5,1.9,9.0,71.5,66.54,51.87
2017,1,4,11,0,0.0,64.0,1.9,9.0,64.0,59.54,45.8
2017,1,4,11,15,0.0,53.0,1.85,9.0,53.0,49.28,36.95
2017,1,4,11,30,0.0,42.0,1.8,9.0,42.0,39.03,28.12
2017,1,4,11,45,0.0,94.0,1.75,9.0,94.0,88.07,70.04
2017,1,4,12,0,0.0,146.0,1.7,9.0,146.0,141.49,114.95
2017,1,4,12,15,34.0,183.0,1.6,8.5,200.0,220.8,182.14
2017,1,4,12,30,68.0,220.0,1.5,8.0,254.0,293.63,242.57
2017,1,4,12,45,34.0,157.0,1.45,8.0,174.0,190.43,156.9
2017,1,4,13,0,0.0,94.0,1.4,8.0,94.0,88.13,70.14
2017,1,4,13,15,0.0,108.0,1.3,8.0,108.0,102.37,82.49
2017,1,4,13,30,0.0,122.0,1.2,8.0,122.0,117.05,94.99
2017,1,4,13,45,0.0,116.0,1.2,8.0,116.0,111.12,90.06
2017,1,4,14,0,0.0,110.0,1.2,8.0,110.0,105.24,85.22
2017,1,4,14,15,0.0,63.5,1.15,7.5,63.5,59.06,45.86
2017,1,4,14,30,0.0,17.0,1.1,7.0,17.0,15.76,8.24
2017,1,4,14,45,0.0,15.5,1.05,7.0,15.5,14.37,7.05
2017,1,4,15,0,0.0,14.0,1.0,7.0,14.0,12.97,5.83
2017,1,4,15,15,0.0,12.0,0.9,7.0,12.0,11.12,4.2
2017,1,4,15,30,0.0,10.0,0.8,7.0,10.0,9.26,2.54
2017,1,4,15,45,0.0,8.0,0.7,7.0,8.0,7.4,0.88
2017,1,4,16,0,0.0,6.0,0.6,7.0,6.0,5.55,0.0
2017,1,4,16,15,0.0,4.0,0.55,7.0,4.0,3.7,0.0
2017,1,4,16,30,0.0,2.0,0.5,7.0,2.0,1.85,0.0
2017,1,4,16,45,0.0,1.0,0.45,7.0,1.0,0.92,0.0
2017,1,4,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,7,45,214.5,14.0,1.3,3.5,35.0,83.26,23.68
2017,1,5,8,0,429.0,28.0,1.4,4.0,70.0,184.1,136.4
2017,1,5,8,15,519.5,35.0,1.45,4.0,110.5,249.35,198.88
2017,1,5,8,30,610.0,42.0,1.5,4.0,151.0,322.84,265.81
2017,1,5,8,45,671.5,45.5,1.55,4.5,193.5,386.29,322.89
2017,1,5,9,0,733.0,49.0,1.6,5.0,236.0,453.72,381.41
2017,1,5,9,15,768.5,52.0,1.6,5.0,275.5,509.42,429.09
2017,1,5,9,30,804.0,55.0,1.6,5.0,315.0,565.92,475.89
2017,1,5,9,45,830.5,57.0,1.65,5.5,350.5,615.81,515.5
2017,1,5,10,0,857.0,59.0,1.7,6.0,386.0,659.83,548.89
2017,1,5,10,15,874.5,60.5,1.7,6.0,415.5,700.63,578.67
2017,1,5,10,30,892.0,62.0,1.7,6.0,445.0,739.55,606.63
2017,1,5,10,45,586.0,131.0,1.7,6.0,388.0,620.11,513.27
2017,1,5,11,0,280.0,200.0,1.7,6.0,331.0,458.23,381.09
2017,1,5,11,15,607.0,132.5,1.7,6.0,427.0,662.36,548.29
2017,1,5,11,30,934.0,65.0,1.7,6.0,523.0,844.2,681.32
2017,1,5,11,45,939.0,65.0,1.75,6.0,531.5,857.08,688.6
2017,1,5,12,0,944.0,65.0,1.8,6.0,540.0,866.43,695.53
2017,1,5,12,15,944.5,65.0,1.8,6.0,540.0,868.46,696.8
2017,1,5,12,30,945.0,65.0,1.8,6.0,540.0,866.82,695.7
2017,1,5,12,45,946.0,63.5,1.8,6.0,533.0,860.04,691.08
2017,1,5,13,0,947.0,62.0,1.8,6.0,526.0,849.61,684.04
2017,1,5,13,15,941.0,61.5,1.8,6.0,510.5,831.27,671.41
2017,1,5,13,30,935.0,61.0,1.8,6.0,495.0,809.62,656.49
2017,1,5,13,45,924.0,60.0,1.8,6.0,472.5,780.35,635.98
2017,1,5,14,0,913.0,59.0,1.8,6.0,450.0,748.31,613.34
2017,1,5,14,15,897.5,57.5,1.75,6.0,420.5,709.9,585.29
2017,1,5,14,30,882.0,56.0,1.7,6.0,391.0,669.43,555.42
2017,1,5,14,45,860.5,54.0,1.7,6.0,355.5,622.74,519.52
2017,1,5,15,0,839.0,52.0,1.7,6.0,320.0,575.02,480.97
2017,1,5,15,15,805.5,49.0,1.6,5.5,280.0,522.51,437.48
2017,1,5,15,30,772.0,46.0,1.5,5.0,240.0,466.25,389.53
2017,1,5,15,45,717.0,42.0,1.4,4.5,197.0,399.73,331.54
2017,1,5,16,0,662.0,38.0,1.3,4.0,154.0,336.66,274.51
2017,1,5,16,15,573.5,32.0,1.25,3.5,112.0,262.94,207.58
2017,1,5,16,30,485.0,26.0,1.2,3.0,70.0,197.21,143.15
2017,1,5,16,45,242.5,13.0,1.2,2.5,35.0,86.3,8.19
2017,1,5,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,229.5,14.5,0.9,0.0,36.5,87.79,26.08
2017,1,6,8,0,459.0,29.0,0.8,0.0,73.0,194.23,145.62
2017,1,6,8,15,546.5,35.5,0.8,0.5,115.0,259.6,208.47
2017,1,6,8,30,634.0,42.0,0.8,1.0,157.0,332.67,274.7
2017,1,6,8,45,684.0,47.0,0.8,1.5,199.0,393.53,329.33
2017,1,6,9,0,734.0,52.0,0.8,2.0,241.0,457.4,384.33
2017,1,6,9,15,767.5,55.5,0.75,2.0,280.0,512.78,430.78
2017,1,6,9,30,801.0,59.0,0.7,2.0,319.0,568.79,475.95
2017,1,6,9,45,722.5,75.0,0.7,2.5,328.0,571.07,476.69
2017,1,6,10,0,644.0,91.0,0.7,3.0,337.0,562.71,469.07
2017,1,6,10,15,657.5,95.0,0.7,3.5,363.0,597.86,495.7
2017,1,6,10,30,671.0,99.0,0.7,4.0,389.0,631.53,519.94
2017,1,6,10,45,782.5,84.5,0.7,4.5,438.5,712.06,577.81
2017,1,6,11,0,894.0,70.0,0.7,5.0,488.0,791.65,632.54
2017,1,6,11,15,899.0,70.5,0.7,5.0,502.5,811.53,644.78
2017,1,6,11,30,904.0,71.0,0.7,5.0,517.0,828.19,655.72
2017,1,6,11,45,912.0,69.5,0.75,5.0,524.5,841.49,665.34
2017,1,6,12,0,920.0,68.0,0.8,5.0,532.0,851.4,672.78
2017,1,6,12,15,918.0,68.0,0.75,5.0,531.0,851.41,671.64
2017,1,6,12,30,916.0,68.0,0.7,5.0,530.0,847.87,668.3
2017,1,6,12,45,896.5,72.0,0.7,5.5,519.0,831.49,655.93
2017,1,6,13,0,877.0,76.0,0.7,6.0,508.0,818.71,646.44
2017,1,6,13,15,868.5,75.0,0.65,6.0,492.0,798.62,632.09
2017,1,6,13,30,860.0,74.0,0.6,6.0,476.0,775.49,615.76
2017,1,6,13,45,691.0,105.0,0.6,6.0,418.5,669.81,540.25
2017,1,6,14,0,522.0,136.0,0.6,6.0,361.0,558.74,456.67
2017,1,6,14,15,348.5,150.0,0.55,6.0,296.0,425.69,352.31
2017,1,6,14,30,175.0,164.0,0.5,6.0,231.0,305.21,254.04
2017,1,6,14,45,163.5,150.5,0.5,6.0,209.0,276.66,231.69
2017,1,6,15,0,152.0,137.0,0.5,6.0,187.0,248.67,208.61
2017,1,6,15,15,144.0,120.5,0.55,5.5,163.0,219.48,184.59
2017,1,6,15,30,136.0,104.0,0.6,5.0,139.0,190.74,160.26
2017,1,6,15,45,121.5,86.5,0.65,5.0,113.5,158.15,131.66
2017,1,6,16,0,107.0,69.0,0.7,5.0,88.0,126.71,103.48
2017,1,6,16,15,83.0,51.5,0.75,5.0,63.5,92.91,72.96
2017,1,6,16,30,59.0,34.0,0.8,5.0,39.0,61.12,43.41
2017,1,6,16,45,29.5,17.0,0.85,5.0,19.5,27.32,2.23
2017,1,6,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,8.5,3.3,9.5,8.5,7.87,0.0
2017,1,7,8,0,0.0,17.0,3.3,10.0,17.0,15.76,7.21
2017,1,7,8,15,0.0,27.5,3.25,10.0,27.5,25.52,16.07
2017,1,7,8,30,0.0,38.0,3.2,10.0,38.0,35.3,24.8
2017,1,7,8,45,0.0,49.5,3.2,10.0,49.5,46.16,34.41
2017,1,7,9,0,0.0,61.0,3.2,10.0,61.0,57.43,44.28
2017,1,7,9,15,0.0,71.5,3.05,10.0,71.5,67.68,53.15
2017,1,7,9,30,0.0,82.0,2.9,10.0,82.0,77.98,61.96
2017,1,7,9,45,0.0,92.0,2.8,10.5,92.0,87.81,70.14
2017,1,7,10,0,0.0,102.0,2.7,11.0,102.0,97.69,78.28
2017,1,7,10,15,0.0,108.5,2.55,11.0,108.5,103.96,83.43
2017,1,7,10,30,0.0,115.0,2.4,11.0,115.0,110.3,88.61
2017,1,7,10,45,18.0,152.5,2.25,11.0,161.0,163.61,133.71
2017,1,7,11,0,36.0,190.0,2.1,11.0,207.0,230.87,189.35
2017,1,7,11,15,30.0,191.0,2.0,11.0,205.5,227.06,185.56
2017,1,7,11,30,24.0,192.0,1.9,11.0,204.0,211.34,172.32
2017,1,7,11,45,12.0,165.0,1.85,11.0,171.0,171.64,139.25
2017,1,7,12,0,0.0,138.0,1.8,11.0,138.0,132.91,106.74
2017,1,7,12,15,0.0,125.0,1.75,11.0,125.0,119.37,95.52
2017,1,7,12,30,0.0,112.0,1.7,11.0,112.0,106.09,84.45
2017,1,7,12,45,0.0,60.0,1.7,11.0,60.0,55.82,42.09
2017,1,7,13,0,0.0,8.0,1.7,11.0,8.0,7.42,0.73
2017,1,7,13,15,0.0,7.5,1.6,11.0,7.5,6.96,0.35
2017,1,7,13,30,0.0,7.0,1.5,11.0,7.0,6.49,0.0
2017,1,7,13,45,0.0,71.5,1.45,11.0,71.5,66.54,51.53
2017,1,7,14,0,0.0,136.0,1.4,11.0,136.0,132.67,107.36
2017,1,7,14,15,33.0,148.5,1.25,10.5,161.0,179.53,147.63
2017,1,7,14,30,66.0,161.0,1.1,10.0,186.0,217.81,180.27
2017,1,7,14,45,64.5,147.0,1.0,10.0,170.0,199.41,164.93
2017,1,7,15,0,63.0,133.0,0.9,10.0,154.0,181.14,149.76
2017,1,7,15,15,57.5,117.0,0.8,9.5,134.5,158.23,130.68
2017,1,7,15,30,52.0,101.0,0.7,9.0,115.0,135.79,111.67
2017,1,7,15,45,45.0,84.0,0.6,9.0,94.5,111.86,90.83
2017,1,7,16,0,38.0,67.0,0.5,9.0,74.0,88.53,70.23
2017,1,7,16,15,23.0,50.0,0.55,9.0,54.0,62.76,47.46
2017,1,7,16,30,8.0,33.0,0.6,9.0,34.0,35.63,23.38
2017,1,7,16,45,4.0,16.5,0.65,9.0,17.0,16.4,0.77
2017,1,7,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,2.5,3.05,11.0,2.5,2.31,0.0
2017,1,8,8,0,0.0,5.0,3.1,11.0,5.0,4.62,0.0
2017,1,8,8,15,0.0,8.0,3.1,11.0,8.0,7.4,0.63
2017,1,8,8,30,0.0,11.0,3.1,11.0,11.0,10.18,3.12
2017,1,8,8,45,0.0,14.0,3.15,11.0,14.0,12.97,5.6
2017,1,8,9,0,0.0,17.0,3.2,11.0,17.0,15.75,8.05
2017,1,8,9,15,0.0,20.0,3.3,11.0,20.0,18.54,10.48
2017,1,8,9,30,0.0,23.0,3.4,11.0,23.0,21.33,12.89
2017,1,8,9,45,0.0,26.0,3.5,11.0,26.0,24.12,15.28
2017,1,8,10,0,0.0,29.0,3.6,11.0,29.0,26.91,17.66
2017,1,8,10,15,0.0,19.0,3.6,11.0,19.0,17.63,9.6
2017,1,8,10,30,0.0,9.0,3.6,11.0,9.0,8.35,1.56
2017,1,8,10,45,0.0,13.0,3.65,11.0,13.0,12.06,4.75
2017,1,8,11,0,0.0,17.0,3.7,11.0,17.0,15.78,7.94
2017,1,8,11,15,0.0,21.0,3.7,11.0,21.0,19.5,11.12
2017,1,8,11,30,0.0,25.0,3.7,11.0,25.0,23.22,14.3
2017,1,8,11,45,0.0,24.5,3.7,11.0,24.5,22.75,13.89
2017,1,8,12,0,0.0,24.0,3.7,11.0,24.0,22.29,13.48
2017,1,8,12,15,0.0,33.0,3.65,11.0,33.0,30.66,20.65
2017,1,8,12,30,0.0,42.0,3.6,11.0,42.0,39.04,27.81
2017,1,8,12,45,0.0,29.0,3.55,11.0,29.0,26.94,17.47
2017,1,8,13,0,0.0,16.0,3.5,11.0,16.0,14.85,7.12
2017,1,8,13,15,0.0,30.0,3.4,11.0,30.0,27.86,18.31
2017,1,8,13,30,0.0,44.0,3.3,11.0,44.0,40.89,29.5
2017,1,8,13,45,0.0,36.5,3.2,11.0,36.5,33.9,23.55
2017,1,8,14,0,0.0,29.0,3.1,11.0,29.0,26.92,17.59
2017,1,8,14,15,0.0,25.0,3.0,11.0,25.0,23.2,14.42
2017,1,8,14,30,0.0,21.0,2.9,11.0,21.0,19.48,11.24
2017,1,8,14,45,0.0,19.0,2.8,11.0,19.0,17.62,9.65
2017,1,8,15,0,0.0,17.0,2.7,11.0,17.0,15.76,8.06
2017,1,8,15,15,0.0,15.0,2.55,11.0,15.0,13.9,6.45
2017,1,8,15,30,0.0,13.0,2.4,11.0,13.0,12.04,4.83
2017,1,8,15,45,0.0,10.5,2.3,11.0,10.5,9.72,2.79
2017,1,8,16,0,0.0,8.0,2.2,11.0,8.0,7.4,0.73
2017,1,8,16,15,0.0,5.5,2.15,11.0,5.5,5.09,0.0
2017,1,8,16,30,0.0,3.0,2.1,11.0,3.0,2.77,0.0
2017,1,8,16,45,0.0,1.5,2.1,11.0,1.5,1.39,0.0
2017,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,7,45,22.5,17.5,1.25,8.5,20.0,26.05,4.88
2017,1,9,8,0,45.0,35.0,1.3,9.0,40.0,57.54,40.58
2017,1,9,8,15,67.0,53.0,1.25,9.0,63.5,88.54,68.75
2017,1,9,8,30,89.0,71.0,1.2,9.0,87.0,121.35,98.01
2017,1,9,8,45,102.5,89.0,1.2,9.0,112.0,152.08,125.29
2017,1,9,9,0,116.0,107.0,1.2,9.0,137.0,183.92,153.05
2017,1,9,9,15,123.0,123.5,1.2,9.0,160.0,211.21,176.44
2017,1,9,9,30,130.0,140.0,1.2,9.0,183.0,238.94,199.73
2017,1,9,9,45,144.0,153.5,1.2,9.0,205.5,267.74,223.64
2017,1,9,10,0,158.0,167.0,1.2,9.0,228.0,297.33,247.83
2017,1,9,10,15,183.5,178.5,1.2,9.0,255.0,333.19,277.03
2017,1,9,10,30,209.0,190.0,1.2,9.0,282.0,370.16,306.7
2017,1,9,10,45,199.0,201.5,1.25,9.0,292.0,380.91,314.55
2017,1,9,11,0,189.0,213.0,1.3,9.0,302.0,390.65,321.73
2017,1,9,11,15,152.5,220.0,1.3,9.0,293.5,372.69,306.18
2017,1,9,11,30,116.0,227.0,1.3,9.0,285.0,353.19,289.49
2017,1,9,11,45,67.5,210.0,1.3,9.0,244.0,280.22,229.84
2017,1,9,12,0,19.0,193.0,1.3,9.0,203.0,207.86,169.67
2017,1,9,12,15,14.0,185.0,1.3,9.0,192.5,194.82,159.06
2017,1,9,12,30,9.0,177.0,1.3,9.0,182.0,181.93,148.32
2017,1,9,12,45,10.0,177.0,1.35,9.0,182.5,182.87,149.27
2017,1,9,13,0,11.0,177.0,1.4,9.0,183.0,183.89,150.26
2017,1,9,13,15,5.5,124.0,1.4,9.0,127.0,123.04,99.54
2017,1,9,13,30,0.0,71.0,1.4,9.0,71.0,66.08,51.29
2017,1,9,13,45,0.0,88.5,1.45,9.0,88.5,82.84,65.77
2017,1,9,14,0,0.0,106.0,1.5,9.0,106.0,100.82,81.16
2017,1,9,14,15,0.0,84.0,1.45,9.0,84.0,78.68,62.38
2017,1,9,14,30,0.0,62.0,1.4,9.0,62.0,57.66,44.46
2017,1,9,14,45,0.0,56.5,1.4,9.0,56.5,52.52,40.13
2017,1,9,15,0,0.0,51.0,1.4,9.0,51.0,47.39,35.75
2017,1,9,15,15,0.0,44.5,1.4,9.0,44.5,41.33,30.52
2017,1,9,15,30,0.0,38.0,1.4,9.0,38.0,35.28,25.24
2017,1,9,15,45,0.0,31.0,1.4,9.0,31.0,28.76,19.49
2017,1,9,16,0,0.0,24.0,1.4,9.0,24.0,22.25,13.7
2017,1,9,16,15,0.0,17.5,1.35,8.5,17.5,16.22,8.3
2017,1,9,16,30,0.0,11.0,1.3,8.0,11.0,10.18,2.83
2017,1,9,16,45,0.0,5.5,1.3,8.0,5.5,5.09,0.0
2017,1,9,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,6.5,1.85,9.0,6.5,6.01,0.0
2017,1,10,8,0,0.0,13.0,1.9,9.0,13.0,12.04,4.26
2017,1,10,8,15,0.0,21.0,1.9,9.0,21.0,19.47,11.02
2017,1,10,8,30,0.0,29.0,1.9,9.0,29.0,26.91,17.7
2017,1,10,8,45,0.0,37.0,1.9,9.0,37.0,34.35,24.34
2017,1,10,9,0,0.0,45.0,1.9,9.0,45.0,41.8,30.91
2017,1,10,9,15,0.0,52.5,1.95,9.0,52.5,48.79,37.0
2017,1,10,9,30,0.0,60.0,2.0,9.0,60.0,55.79,43.03
2017,1,10,9,45,0.0,67.0,2.05,9.5,67.0,62.33,48.51
2017,1,10,10,0,0.0,74.0,2.1,10.0,74.0,68.89,53.95
2017,1,10,10,15,0.0,88.5,2.1,10.0,88.5,83.24,66.09
2017,1,10,10,30,0.0,103.0,2.1,10.0,103.0,97.74,78.28
2017,1,10,10,45,0.0,119.0,2.15,10.0,119.0,113.96,91.85
2017,1,10,11,0,0.0,135.0,2.2,10.0,135.0,130.39,105.51
2017,1,10,11,15,0.0,104.5,2.2,10.0,104.5,98.65,78.66
2017,1,10,11,30,0.0,74.0,2.2,10.0,74.0,68.88,53.41
2017,1,10,11,45,0.0,75.5,2.2,10.0,75.5,70.29,54.6
2017,1,10,12,0,0.0,77.0,2.2,10.0,77.0,71.69,55.76
2017,1,10,12,15,0.0,59.0,2.2,10.0,59.0,54.89,41.45
2017,1,10,12,30,0.0,41.0,2.2,10.0,41.0,38.11,27.13
2017,1,10,12,45,0.0,40.5,2.2,10.0,40.5,37.64,26.75
2017,1,10,13,0,0.0,40.0,2.2,10.0,40.0,37.18,26.37
2017,1,10,13,15,0.0,78.5,2.2,10.0,78.5,73.09,57.09
2017,1,10,13,30,0.0,117.0,2.2,10.0,117.0,111.56,89.72
2017,1,10,13,45,0.0,88.5,2.25,10.0,88.5,82.82,65.44
2017,1,10,14,0,0.0,60.0,2.3,10.0,60.0,55.8,42.5
2017,1,10,14,15,0.0,38.5,2.35,10.0,38.5,35.76,25.34
2017,1,10,14,30,0.0,17.0,2.4,10.0,17.0,15.77,8.07
2017,1,10,14,45,0.0,15.5,2.45,10.0,15.5,14.37,6.88
2017,1,10,15,0,0.0,14.0,2.5,10.0,14.0,12.98,5.68
2017,1,10,15,15,0.0,12.5,2.55,10.0,12.5,11.58,4.47
2017,1,10,15,30,0.0,11.0,2.6,10.0,11.0,10.19,3.25
2017,1,10,15,45,0.0,9.0,2.7,10.0,9.0,8.33,1.61
2017,1,10,16,0,0.0,7.0,2.8,10.0,7.0,6.48,0.0
2017,1,10,16,15,0.0,5.0,2.85,10.0,5.0,4.62,0.0
2017,1,10,16,30,0.0,3.0,2.9,10.0,3.0,2.77,0.0
2017,1,10,16,45,0.0,1.5,2.95,10.0,1.5,1.39,0.0
2017,1,10,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,7,45,196.0,16.0,1.4,7.0,35.5,79.92,27.48
2017,1,11,8,0,392.0,32.0,1.4,7.0,71.0,178.07,131.42
2017,1,11,8,15,486.5,39.5,1.45,7.0,112.5,243.19,192.21
2017,1,11,8,30,581.0,47.0,1.5,7.0,154.0,317.33,258.69
2017,1,11,8,45,636.5,52.0,1.55,7.5,196.0,378.38,313.05
2017,1,11,9,0,692.0,57.0,1.6,8.0,238.0,440.35,366.51
2017,1,11,9,15,346.0,66.0,1.6,8.0,156.5,284.3,240.25
2017,1,11,9,30,0.0,75.0,1.6,8.0,75.0,70.58,55.73
2017,1,11,9,45,0.0,83.5,1.65,8.0,83.5,78.84,63.05
2017,1,11,10,0,0.0,92.0,1.7,8.0,92.0,87.14,70.06
2017,1,11,10,15,4.0,123.5,1.7,8.0,125.5,122.51,100.23
2017,1,11,10,30,8.0,155.0,1.7,8.0,159.0,159.01,130.92
2017,1,11,10,45,4.0,133.5,1.75,8.0,135.5,132.21,107.95
2017,1,11,11,0,0.0,112.0,1.8,8.0,112.0,106.42,85.9
2017,1,11,11,15,226.5,149.0,1.75,8.0,263.0,358.82,302.17
2017,1,11,11,30,453.0,186.0,1.7,8.0,414.0,605.0,497.28
2017,1,11,11,45,453.0,189.5,1.7,8.0,420.0,613.93,501.56
2017,1,11,12,0,453.0,193.0,1.7,8.0,426.0,620.97,506.62
2017,1,11,12,15,231.5,187.0,1.6,8.0,306.0,416.03,343.28
2017,1,11,12,30,10.0,181.0,1.5,8.0,186.0,186.92,152.34
2017,1,11,12,45,77.0,206.5,1.45,8.0,245.5,283.61,234.83
2017,1,11,13,0,144.0,232.0,1.4,8.0,305.0,382.24,315.2
2017,1,11,13,15,218.5,218.5,1.3,7.5,325.5,424.21,350.42
2017,1,11,13,30,293.0,205.0,1.2,7.0,346.0,475.91,392.82
2017,1,11,13,45,267.5,198.5,1.2,7.0,322.5,442.63,366.07
2017,1,11,14,0,242.0,192.0,1.2,7.0,299.0,409.61,340.0
2017,1,11,14,15,211.0,181.5,1.15,7.0,270.5,357.23,298.03
2017,1,11,14,30,180.0,171.0,1.1,7.0,242.0,317.83,265.93
2017,1,11,14,45,175.5,157.0,1.1,7.0,221.5,292.95,245.93
2017,1,11,15,0,171.0,143.0,1.1,7.0,201.0,268.06,225.45
2017,1,11,15,15,165.0,126.5,1.0,6.5,176.5,239.2,201.46
2017,1,11,15,30,159.0,110.0,0.9,6.0,152.0,210.55,177.1
2017,1,11,15,45,147.0,92.5,0.8,6.0,126.5,178.0,148.5
2017,1,11,16,0,135.0,75.0,0.7,6.0,101.0,146.33,120.11
2017,1,11,16,15,115.0,57.0,0.7,5.5,75.5,117.84,94.2
2017,1,11,16,30,95.0,39.0,0.7,5.0,50.0,84.39,63.45
2017,1,11,16,45,47.5,24.0,0.75,5.0,29.5,42.02,20.84
2017,1,11,17,0,0.0,9.0,0.8,5.0,9.0,8.58,0.0
2017,1,11,17,15,0.0,4.5,0.8,5.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
