Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,45,159.5,18.0,1.65,4.0,34.0,72.49,26.53
2017,1,12,8,0,319.0,36.0,1.7,4.0,68.0,158.06,118.49
2017,1,12,8,15,411.5,45.5,1.7,4.0,108.0,221.19,177.42
2017,1,12,8,30,504.0,55.0,1.7,4.0,148.0,293.19,242.49
2017,1,12,8,45,569.0,60.5,1.7,4.0,190.0,356.08,299.23
2017,1,12,9,0,634.0,66.0,1.7,4.0,232.0,423.66,358.4
2017,1,12,9,15,672.5,70.5,1.65,4.0,271.5,479.35,406.02
2017,1,12,9,30,711.0,75.0,1.6,4.0,311.0,536.43,453.24
2017,1,12,9,45,374.0,115.5,1.55,4.0,241.0,390.17,331.92
2017,1,12,10,0,37.0,156.0,1.5,4.0,171.0,191.18,160.47
2017,1,12,10,15,39.5,168.0,1.5,4.0,185.0,207.0,174.4
2017,1,12,10,30,42.0,180.0,1.5,4.0,199.0,223.05,187.64
2017,1,12,10,45,21.0,162.5,1.5,4.5,172.0,176.45,147.23
2017,1,12,11,0,0.0,145.0,1.5,5.0,145.0,140.87,116.07
2017,1,12,11,15,0.0,149.5,1.45,5.0,149.5,145.28,119.75
2017,1,12,11,30,0.0,154.0,1.4,5.0,154.0,149.78,123.41
2017,1,12,11,45,0.0,101.0,1.4,5.0,101.0,94.94,76.7
2017,1,12,12,0,0.0,48.0,1.4,5.0,48.0,44.63,33.36
2017,1,12,12,15,0.0,48.0,1.4,5.0,48.0,44.63,33.4
2017,1,12,12,30,0.0,48.0,1.4,5.0,48.0,44.63,33.41
2017,1,12,12,45,0.0,36.5,1.4,5.0,36.5,33.92,24.08
2017,1,12,13,0,0.0,25.0,1.4,5.0,25.0,23.22,14.74
2017,1,12,13,15,178.0,110.5,1.35,5.0,196.5,274.59,235.23
2017,1,12,13,30,356.0,196.0,1.3,5.0,368.0,515.21,429.87
2017,1,12,13,45,178.0,109.0,1.3,5.0,195.0,266.21,225.69
2017,1,12,14,0,0.0,22.0,1.3,5.0,22.0,20.42,12.27
2017,1,12,14,15,0.0,33.0,1.25,5.0,33.0,30.64,21.43
2017,1,12,14,30,0.0,44.0,1.2,5.0,44.0,40.88,30.48
2017,1,12,14,45,0.0,40.0,1.2,5.0,40.0,37.15,27.25
2017,1,12,15,0,0.0,36.0,1.2,5.0,36.0,33.42,24.02
2017,1,12,15,15,0.0,32.0,1.1,5.0,32.0,29.69,20.76
2017,1,12,15,30,0.0,28.0,1.0,5.0,28.0,25.97,17.47
2017,1,12,15,45,0.0,23.0,0.95,5.0,23.0,21.32,13.31
2017,1,12,16,0,0.0,18.0,0.9,5.0,18.0,16.68,9.11
2017,1,12,16,15,0.0,13.5,0.95,4.5,13.5,12.5,5.31
2017,1,12,16,30,0.0,9.0,1.0,4.0,9.0,8.33,1.47
2017,1,12,16,45,0.0,5.0,1.05,4.0,5.0,4.62,0.0
2017,1,12,17,0,0.0,1.0,1.1,4.0,1.0,0.95,0.0
2017,1,12,17,15,0.0,0.5,1.1,4.0,0.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,13,7,45,247.0,14.0,1.0,2.5,39.0,89.9,35.45
2017,1,13,8,0,494.0,28.0,1.0,3.0,78.0,202.8,151.38
2017,1,13,8,15,579.0,34.5,1.0,3.0,121.0,268.86,214.34
2017,1,13,8,30,664.0,41.0,1.0,3.0,164.0,342.65,281.43
2017,1,13,8,45,718.5,44.5,1.05,3.5,208.0,405.74,337.97
2017,1,13,9,0,773.0,48.0,1.1,4.0,252.0,472.22,395.26
2017,1,13,9,15,805.0,51.0,1.1,4.5,292.0,528.36,441.93
2017,1,13,9,30,837.0,54.0,1.1,5.0,332.0,580.66,483.95
2017,1,13,9,45,863.0,55.0,1.15,5.5,368.5,630.6,523.05
2017,1,13,10,0,889.0,56.0,1.2,6.0,405.0,679.85,559.27
2017,1,13,10,15,903.5,57.0,1.2,6.0,434.5,719.84,587.59
2017,1,13,10,30,918.0,58.0,1.2,6.0,464.0,757.7,614.05
2017,1,13,10,45,928.5,59.0,1.2,6.5,487.5,790.1,635.12
2017,1,13,11,0,939.0,60.0,1.2,7.0,511.0,819.67,653.98
2017,1,13,11,15,945.5,60.5,1.2,7.0,527.0,842.34,669.01
2017,1,13,11,30,952.0,61.0,1.2,7.0,543.0,861.68,681.79
2017,1,13,11,45,955.0,61.0,1.25,7.5,551.5,873.99,689.29
2017,1,13,12,0,958.0,61.0,1.3,8.0,560.0,882.67,694.44
2017,1,13,12,15,958.5,61.0,1.3,8.0,560.5,885.55,696.22
2017,1,13,12,30,959.0,61.0,1.3,8.0,561.0,884.69,695.64
2017,1,13,12,45,956.5,61.0,1.3,8.0,553.5,877.58,690.9
2017,1,13,13,0,954.0,61.0,1.3,8.0,546.0,866.81,683.81
2017,1,13,13,15,948.5,60.5,1.3,8.0,531.5,849.37,672.18
2017,1,13,13,30,943.0,60.0,1.3,8.0,517.0,828.5,658.28
2017,1,13,13,45,933.5,59.0,1.3,8.0,495.0,800.62,639.39
2017,1,13,14,0,924.0,58.0,1.3,8.0,473.0,769.79,618.37
2017,1,13,14,15,910.5,56.5,1.25,8.0,444.0,732.7,592.03
2017,1,13,14,30,897.0,55.0,1.2,8.0,415.0,693.32,563.81
2017,1,13,14,45,876.5,53.0,1.2,8.0,380.0,646.69,530.27
2017,1,13,15,0,856.0,51.0,1.2,8.0,345.0,598.83,493.04
2017,1,13,15,15,826.5,48.5,1.15,7.5,305.5,544.26,449.78
2017,1,13,15,30,797.0,46.0,1.1,7.0,266.0,489.93,405.13
2017,1,13,15,45,751.0,42.5,1.05,6.5,223.0,430.04,354.2
2017,1,13,16,0,705.0,39.0,1.0,6.0,180.0,368.99,300.44
2017,1,13,16,15,629.5,34.0,1.0,5.5,136.5,297.69,236.9
2017,1,13,16,30,554.0,29.0,1.0,5.0,93.0,232.86,176.65
2017,1,13,16,45,410.0,20.5,1.05,5.0,56.0,149.81,91.3
2017,1,13,17,0,266.0,12.0,1.1,5.0,19.0,72.58,0.0
2017,1,13,17,15,133.0,6.0,1.1,4.5,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,7,45,237.0,14.5,1.05,3.5,39.0,87.8,36.29
2017,1,14,8,0,474.0,29.0,0.9,4.0,78.0,197.11,146.89
2017,1,14,8,15,560.5,35.5,0.85,4.0,120.5,262.85,208.79
2017,1,14,8,30,647.0,42.0,0.8,4.0,163.0,336.46,275.03
2017,1,14,8,45,700.0,46.5,0.8,4.5,206.5,399.28,330.6
2017,1,14,9,0,753.0,51.0,0.8,5.0,250.0,465.47,386.75
2017,1,14,9,15,786.5,54.0,0.75,5.5,290.5,521.75,432.52
2017,1,14,9,30,820.0,57.0,0.7,6.0,331.0,578.71,476.86
2017,1,14,9,45,842.5,59.5,0.7,6.5,367.0,628.24,514.3
2017,1,14,10,0,865.0,62.0,0.7,7.0,403.0,671.68,545.35
2017,1,14,10,15,881.0,63.5,0.75,7.5,433.0,712.72,573.6
2017,1,14,10,30,897.0,65.0,0.8,8.0,463.0,751.79,600.02
2017,1,14,10,45,907.5,66.0,0.85,8.5,486.5,783.78,621.08
2017,1,14,11,0,918.0,67.0,0.9,9.0,510.0,813.0,640.12
2017,1,14,11,15,924.5,68.0,0.9,9.0,526.5,836.04,655.13
2017,1,14,11,30,931.0,69.0,0.9,9.0,543.0,855.81,667.97
2017,1,14,11,45,934.5,69.5,0.9,9.0,551.5,869.06,676.42
2017,1,14,12,0,938.0,70.0,0.9,9.0,560.0,878.76,682.62
2017,1,14,12,15,938.5,70.0,0.9,9.0,560.5,881.68,684.37
2017,1,14,12,30,939.0,70.0,0.9,9.0,561.0,880.93,683.86
2017,1,14,12,45,937.5,69.0,0.9,9.5,554.0,873.58,677.82
2017,1,14,13,0,936.0,68.0,0.9,10.0,547.0,862.62,669.54
2017,1,14,13,15,930.5,67.0,0.9,9.5,532.5,844.84,659.12
2017,1,14,13,30,925.0,66.0,0.9,9.0,518.0,823.7,646.47
2017,1,14,13,45,914.5,65.5,0.95,9.0,495.5,796.09,628.89
2017,1,14,14,0,904.0,65.0,1.0,9.0,473.0,765.63,609.17
2017,1,14,14,15,889.5,63.0,1.0,9.0,444.5,727.76,583.18
2017,1,14,14,30,875.0,61.0,1.0,9.0,416.0,687.72,555.34
2017,1,14,14,45,853.5,59.0,1.0,9.0,381.0,641.18,521.98
2017,1,14,15,0,832.0,57.0,1.0,9.0,346.0,598.0,488.56
2017,1,14,15,15,801.5,54.0,0.95,8.5,306.0,542.65,445.18
2017,1,14,15,30,771.0,51.0,0.9,8.0,266.0,487.58,400.53
2017,1,14,15,45,723.0,47.0,0.9,7.5,223.0,423.41,347.2
2017,1,14,16,0,675.0,43.0,0.9,7.0,180.0,361.96,293.93
2017,1,14,16,15,598.0,37.0,0.95,6.5,136.5,290.11,230.69
2017,1,14,16,30,521.0,31.0,1.0,6.0,93.0,224.94,171.02
2017,1,14,16,45,375.5,22.0,1.05,5.5,56.5,142.88,90.4
2017,1,14,17,0,230.0,13.0,1.1,5.0,20.0,65.74,0.0
2017,1,14,17,15,115.0,6.5,1.1,4.5,10.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,7,45,218.0,15.5,0.95,1.5,38.0,85.17,37.49
2017,1,15,8,0,436.0,31.0,1.0,2.0,76.0,190.4,143.66
2017,1,15,8,15,524.5,38.5,0.95,2.0,118.5,255.59,205.1
2017,1,15,8,30,613.0,46.0,0.9,2.0,161.0,326.19,269.26
2017,1,15,8,45,668.5,50.5,0.9,2.5,204.5,388.87,325.16
2017,1,15,9,0,724.0,55.0,0.9,3.0,248.0,455.12,381.91
2017,1,15,9,15,759.0,58.5,0.85,3.5,288.5,511.78,428.5
2017,1,15,9,30,794.0,62.0,0.8,4.0,329.0,569.3,473.83
2017,1,15,9,45,829.5,62.0,0.8,4.5,367.0,623.4,515.38
2017,1,15,10,0,865.0,62.0,0.8,5.0,405.0,672.28,550.96
2017,1,15,10,15,880.5,63.5,0.8,5.0,435.0,713.08,579.57
2017,1,15,10,30,896.0,65.0,0.8,5.0,465.0,751.89,606.41
2017,1,15,10,45,908.5,65.5,0.8,5.5,489.0,784.87,627.63
2017,1,15,11,0,921.0,66.0,0.8,6.0,513.0,815.19,646.78
2017,1,15,11,15,927.5,67.0,0.75,6.0,529.0,838.39,661.06
2017,1,15,11,30,934.0,68.0,0.7,6.0,545.0,858.32,673.09
2017,1,15,11,45,938.5,68.0,0.65,6.5,554.0,871.91,679.56
2017,1,15,12,0,943.0,68.0,0.6,7.0,563.0,881.94,683.72
2017,1,15,12,15,943.0,68.0,0.55,7.0,563.5,884.54,684.18
2017,1,15,12,30,943.0,68.0,0.5,7.0,564.0,883.45,682.39
2017,1,15,12,45,941.5,67.0,0.45,7.5,557.0,876.16,675.4
2017,1,15,13,0,940.0,66.0,0.4,8.0,550.0,865.23,666.24
2017,1,15,13,15,934.0,65.0,0.4,8.0,535.0,847.05,654.54
2017,1,15,13,30,928.0,64.0,0.4,8.0,520.0,825.5,640.71
2017,1,15,13,45,918.0,63.0,0.45,8.0,498.0,797.61,623.46
2017,1,15,14,0,908.0,62.0,0.5,8.0,476.0,766.84,604.09
2017,1,15,14,15,894.5,60.5,0.55,8.0,447.0,730.21,580.3
2017,1,15,14,30,881.0,59.0,0.6,8.0,418.0,691.34,554.5
2017,1,15,14,45,860.5,57.0,0.65,8.0,383.5,645.22,522.79
2017,1,15,15,0,840.0,55.0,0.7,8.0,349.0,597.91,487.4
2017,1,15,15,15,811.0,52.5,0.7,7.5,309.5,548.23,449.0
2017,1,15,15,30,782.0,50.0,0.7,7.0,270.0,494.14,405.7
2017,1,15,15,45,736.5,46.0,0.75,6.5,227.0,430.61,353.46
2017,1,15,16,0,691.0,42.0,0.8,6.0,184.0,369.56,300.88
2017,1,15,16,15,617.0,36.5,0.85,5.5,140.5,298.5,238.25
2017,1,15,16,30,543.0,31.0,0.9,5.0,97.0,233.76,178.84
2017,1,15,16,45,406.0,22.5,0.95,4.5,59.5,153.72,100.69
2017,1,15,17,0,269.0,14.0,1.0,4.0,22.0,76.31,0.0
2017,1,15,17,15,134.5,7.0,0.95,3.5,11.0,6.67,0.0
2017,1,15,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,7,45,250.0,14.5,1.3,0.5,40.5,91.37,42.49
2017,1,16,8,0,500.0,29.0,1.4,1.0,81.0,205.31,155.49
2017,1,16,8,15,583.5,35.5,1.4,1.5,124.5,271.35,218.42
2017,1,16,8,30,667.0,42.0,1.4,2.0,168.0,344.99,285.63
2017,1,16,8,45,720.5,45.5,1.4,2.5,212.5,408.04,342.51
2017,1,16,9,0,774.0,49.0,1.4,3.0,257.0,474.42,400.01
2017,1,16,9,15,806.0,52.0,1.35,3.5,297.5,530.94,447.14
2017,1,16,9,30,838.0,55.0,1.3,4.0,338.0,583.66,489.48
2017,1,16,9,45,860.5,56.5,1.3,4.5,374.0,632.37,527.44
2017,1,16,10,0,883.0,58.0,1.3,5.0,410.0,680.16,562.24
2017,1,16,10,15,897.5,60.0,1.25,5.0,440.5,721.59,591.27
2017,1,16,10,30,912.0,62.0,1.2,5.0,471.0,760.9,618.26
2017,1,16,10,45,920.5,63.5,1.2,5.5,494.0,792.6,638.82
2017,1,16,11,0,929.0,65.0,1.2,6.0,517.0,821.39,657.15
2017,1,16,11,15,934.5,65.5,1.15,6.5,533.0,843.41,669.82
2017,1,16,11,30,940.0,66.0,1.1,7.0,549.0,862.1,680.13
2017,1,16,11,45,941.5,67.0,1.1,7.5,557.5,874.61,686.95
2017,1,16,12,0,943.0,68.0,1.1,8.0,566.0,883.49,691.44
2017,1,16,12,15,943.0,68.0,1.1,8.0,566.5,886.18,693.05
2017,1,16,12,30,943.0,68.0,1.1,8.0,567.0,885.17,692.36
2017,1,16,12,45,935.5,69.0,1.1,8.0,559.0,875.44,685.81
2017,1,16,13,0,928.0,70.0,1.1,8.0,551.0,862.16,677.06
2017,1,16,13,15,922.0,69.5,1.05,8.0,536.5,844.81,664.82
2017,1,16,13,30,916.0,69.0,1.0,8.0,522.0,824.14,650.4
2017,1,16,13,45,906.0,67.5,1.0,8.0,499.5,795.9,631.46
2017,1,16,14,0,896.0,66.0,1.0,8.0,477.0,764.81,610.47
2017,1,16,14,15,881.5,64.5,0.95,8.0,448.5,727.8,584.37
2017,1,16,14,30,867.0,63.0,0.9,8.0,420.0,688.63,556.53
2017,1,16,14,45,848.0,60.5,0.85,8.0,385.5,648.26,527.26
2017,1,16,15,0,829.0,58.0,0.8,8.0,351.0,601.25,490.77
2017,1,16,15,15,798.5,55.0,0.75,7.5,311.0,545.89,447.66
2017,1,16,15,30,768.0,52.0,0.7,7.0,271.0,490.81,403.27
2017,1,16,15,45,725.5,47.5,0.7,6.5,228.5,428.67,351.92
2017,1,16,16,0,683.0,43.0,0.7,6.0,186.0,368.76,300.19
2017,1,16,16,15,609.0,37.5,0.75,5.5,142.5,297.88,238.0
2017,1,16,16,30,535.0,32.0,0.8,5.0,99.0,233.31,179.09
2017,1,16,16,45,405.5,23.0,0.9,4.5,61.5,155.69,104.59
2017,1,16,17,0,276.0,14.0,1.0,4.0,24.0,78.54,0.0
2017,1,16,17,15,138.0,7.0,1.0,4.0,12.0,6.67,0.0
2017,1,16,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,1,17,7,45,49.5,19.0,0.6,1.5,24.5,38.22,16.6
2017,1,17,8,0,99.0,38.0,0.6,2.0,49.0,82.81,62.52
2017,1,17,8,15,119.5,56.0,0.5,2.5,75.0,116.38,93.82
2017,1,17,8,30,140.0,74.0,0.4,3.0,101.0,151.75,125.82
2017,1,17,8,45,152.5,92.0,0.3,3.5,127.5,178.01,149.34
2017,1,17,9,0,165.0,110.0,0.2,4.0,154.0,211.67,178.25
2017,1,17,9,15,175.0,125.5,0.3,4.5,179.0,241.63,203.71
2017,1,17,9,30,185.0,141.0,0.4,5.0,204.0,272.17,229.12
2017,1,17,9,45,205.5,155.5,0.5,5.5,232.5,308.71,259.09
2017,1,17,10,0,226.0,170.0,0.6,6.0,261.0,356.83,297.62
2017,1,17,10,15,345.0,164.0,0.55,6.0,314.0,441.5,366.18
2017,1,17,10,30,464.0,158.0,0.5,6.0,367.0,545.33,446.49
2017,1,17,10,45,538.0,147.0,0.5,6.5,401.5,602.06,488.19
2017,1,17,11,0,612.0,136.0,0.5,7.0,436.0,665.79,534.46
2017,1,17,11,15,589.5,148.0,0.4,7.0,444.5,672.74,536.23
2017,1,17,11,30,567.0,160.0,0.3,7.0,453.0,672.1,533.44
2017,1,17,11,45,587.5,156.5,0.25,7.5,464.5,691.45,545.91
2017,1,17,12,0,608.0,153.0,0.2,8.0,476.0,714.44,560.35
2017,1,17,12,15,744.0,122.0,0.25,8.0,517.5,796.24,617.95
2017,1,17,12,30,880.0,91.0,0.3,8.0,559.0,869.19,667.42
2017,1,17,12,45,891.0,86.0,0.35,8.0,555.0,867.99,666.52
2017,1,17,13,0,902.0,81.0,0.4,8.0,551.0,856.03,659.78
2017,1,17,13,15,895.5,80.0,0.4,8.0,536.5,838.04,648.19
2017,1,17,13,30,889.0,79.0,0.4,8.0,522.0,823.41,639.1
2017,1,17,13,45,878.5,78.0,0.4,8.0,500.0,795.7,620.92
2017,1,17,14,0,868.0,77.0,0.4,8.0,478.0,765.19,600.89
2017,1,17,14,15,719.5,98.0,0.4,8.0,416.5,660.83,527.51
2017,1,17,14,30,571.0,119.0,0.4,8.0,355.0,557.46,450.75
2017,1,17,14,45,475.0,123.5,0.45,8.0,309.0,474.24,388.06
2017,1,17,15,0,379.0,128.0,0.5,8.0,263.0,400.83,330.58
2017,1,17,15,15,356.5,117.5,0.6,7.5,233.5,359.59,298.9
2017,1,17,15,30,334.0,107.0,0.7,7.0,204.0,319.3,266.42
2017,1,17,15,45,310.0,92.5,0.8,7.0,171.5,274.92,228.94
2017,1,17,16,0,286.0,78.0,0.9,7.0,139.0,232.17,191.58
2017,1,17,16,15,248.5,62.0,0.95,6.5,106.5,184.16,149.09
2017,1,17,16,30,211.0,46.0,1.0,6.0,74.0,139.69,108.73
2017,1,17,16,45,105.5,32.0,1.05,6.0,46.0,75.89,51.76
2017,1,17,17,0,0.0,18.0,1.1,6.0,18.0,17.68,0.0
2017,1,17,17,15,0.0,9.0,1.1,6.0,9.0,8.58,0.0
2017,1,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.0,1.4,6.5,2.0,1.85,0.0
2017,1,18,8,0,0.0,4.0,1.4,7.0,4.0,3.7,0.0
2017,1,18,8,15,0.0,6.0,1.4,7.0,6.0,5.55,0.0
2017,1,18,8,30,0.0,8.0,1.4,7.0,8.0,7.4,0.85
2017,1,18,8,45,0.0,10.5,1.45,7.5,10.5,9.72,2.92
2017,1,18,9,0,0.0,13.0,1.5,8.0,13.0,12.04,4.96
2017,1,18,9,15,0.0,15.5,1.6,8.0,15.5,14.36,7.0
2017,1,18,9,30,0.0,18.0,1.7,8.0,18.0,16.69,9.03
2017,1,18,9,45,0.0,23.0,1.8,8.0,23.0,21.34,13.08
2017,1,18,10,0,0.0,28.0,1.9,8.0,28.0,25.99,17.1
2017,1,18,10,15,0.0,33.5,1.95,8.0,33.5,31.11,21.51
2017,1,18,10,30,0.0,39.0,2.0,8.0,39.0,36.23,25.91
2017,1,18,10,45,0.0,47.0,2.05,8.0,47.0,43.69,32.3
2017,1,18,11,0,0.0,55.0,2.1,8.0,55.0,51.15,38.68
2017,1,18,11,15,0.0,70.0,2.15,8.0,70.0,65.15,50.64
2017,1,18,11,30,0.0,85.0,2.2,8.0,85.0,79.17,62.56
2017,1,18,11,45,0.0,80.0,2.25,8.5,80.0,74.5,58.4
2017,1,18,12,0,0.0,75.0,2.3,9.0,75.0,69.83,54.29
2017,1,18,12,15,0.0,70.5,2.35,9.0,70.5,65.63,50.71
2017,1,18,12,30,0.0,66.0,2.4,9.0,66.0,61.43,47.13
2017,1,18,12,45,0.0,57.0,2.45,9.0,57.0,53.03,39.98
2017,1,18,13,0,0.0,48.0,2.5,9.0,48.0,44.63,32.82
2017,1,18,13,15,0.0,40.5,2.6,8.5,40.5,37.64,26.9
2017,1,18,13,30,0.0,33.0,2.7,8.0,33.0,30.66,20.96
2017,1,18,13,45,0.0,71.0,2.85,8.0,71.0,66.08,51.55
2017,1,18,14,0,0.0,109.0,3.0,8.0,109.0,103.42,83.6
2017,1,18,14,15,0.0,58.0,3.05,8.0,58.0,53.93,41.2
2017,1,18,14,30,0.0,7.0,3.1,8.0,7.0,6.49,0.02
2017,1,18,14,45,0.0,7.5,3.15,8.0,7.5,6.95,0.44
2017,1,18,15,0,0.0,8.0,3.2,8.0,8.0,7.41,0.85
2017,1,18,15,15,0.0,7.0,3.2,8.0,7.0,6.48,0.04
2017,1,18,15,30,0.0,6.0,3.2,8.0,6.0,5.56,0.0
2017,1,18,15,45,0.0,5.0,3.25,8.0,5.0,4.63,0.0
2017,1,18,16,0,0.0,4.0,3.3,8.0,4.0,3.7,0.0
2017,1,18,16,15,0.0,3.0,3.3,8.0,3.0,2.77,0.0
2017,1,18,16,30,0.0,2.0,3.3,8.0,2.0,1.85,0.0
2017,1,18,16,45,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2017,1,18,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,5.0,1.1,6.0,5.0,0.0,0.0
2017,1,19,7,30,0.0,10.0,1.1,6.0,10.0,9.53,0.0
2017,1,19,7,45,88.0,29.0,1.15,6.5,38.5,62.51,32.47
2017,1,19,8,0,176.0,48.0,1.2,7.0,67.0,121.13,91.51
2017,1,19,8,15,266.0,62.0,1.2,7.0,106.0,184.26,147.35
2017,1,19,8,30,356.0,76.0,1.2,7.0,145.0,252.36,207.17
2017,1,19,8,45,178.0,42.5,1.2,7.5,77.0,143.63,119.07
2017,1,19,9,0,0.0,9.0,1.2,8.0,9.0,8.33,1.67
2017,1,19,9,15,0.0,10.5,1.2,8.0,10.5,9.73,2.93
2017,1,19,9,30,0.0,12.0,1.2,8.0,12.0,11.12,4.14
2017,1,19,9,45,0.0,29.0,1.25,8.0,29.0,26.91,17.98
2017,1,19,10,0,0.0,46.0,1.3,8.0,46.0,42.74,31.71
2017,1,19,10,15,110.0,123.5,1.3,8.0,174.0,214.15,180.53
2017,1,19,10,30,220.0,201.0,1.3,8.0,302.0,391.31,325.57
2017,1,19,10,45,224.5,211.5,1.3,8.0,319.0,412.36,340.69
2017,1,19,11,0,229.0,222.0,1.3,8.0,336.0,432.98,356.46
2017,1,19,11,15,525.0,162.5,1.3,8.0,434.0,633.72,517.25
2017,1,19,11,30,821.0,103.0,1.3,8.0,532.0,819.47,652.76
2017,1,19,11,45,841.5,98.0,1.3,8.0,544.0,840.17,664.61
2017,1,19,12,0,862.0,93.0,1.3,8.0,556.0,857.7,676.44
2017,1,19,12,15,863.0,93.0,1.25,8.0,557.5,861.29,677.88
2017,1,19,12,30,864.0,93.0,1.2,8.0,559.0,861.41,677.21
2017,1,19,12,45,513.0,169.5,1.2,8.0,445.5,648.45,521.83
2017,1,19,13,0,162.0,246.0,1.2,8.0,332.0,414.17,336.77
2017,1,19,13,15,81.0,200.0,1.15,8.0,243.0,277.52,228.22
2017,1,19,13,30,0.0,154.0,1.1,8.0,154.0,149.56,121.32
2017,1,19,13,45,18.5,172.5,1.1,8.0,181.0,184.51,151.67
2017,1,19,14,0,37.0,191.0,1.1,8.0,208.0,230.93,190.56
2017,1,19,14,15,18.5,103.5,1.05,8.0,112.0,116.94,95.33
2017,1,19,14,30,0.0,16.0,1.0,8.0,16.0,14.84,7.32
2017,1,19,14,45,13.5,78.5,1.0,8.0,83.5,82.38,66.46
2017,1,19,15,0,27.0,141.0,1.0,8.0,151.0,166.08,137.85
2017,1,19,15,15,23.0,126.0,0.95,7.5,134.0,139.36,115.23
2017,1,19,15,30,19.0,111.0,0.9,7.0,117.0,121.2,99.98
2017,1,19,15,45,13.0,95.0,0.85,7.0,98.5,101.29,82.76
2017,1,19,16,0,7.0,79.0,0.8,7.0,80.0,82.0,65.86
2017,1,19,16,15,3.5,61.5,0.8,6.5,62.0,62.55,48.74
2017,1,19,16,30,0.0,44.0,0.8,6.0,44.0,43.35,31.65
2017,1,19,16,45,0.0,28.0,0.8,6.0,28.0,27.07,16.45
2017,1,19,17,0,0.0,12.0,0.8,6.0,12.0,11.13,0.0
2017,1,19,17,15,0.0,6.0,0.8,6.0,6.0,5.72,0.0
2017,1,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.5,2.45,7.0,0.5,0.0,0.0
2017,1,20,7,30,0.0,1.0,2.4,7.0,1.0,0.95,0.0
2017,1,20,7,45,0.0,3.5,2.4,7.0,3.5,3.24,0.0
2017,1,20,8,0,0.0,6.0,2.4,7.0,6.0,5.55,0.0
2017,1,20,8,15,0.0,9.5,2.3,7.0,9.5,8.79,1.97
2017,1,20,8,30,0.0,13.0,2.2,7.0,13.0,12.04,4.91
2017,1,20,8,45,0.0,17.0,2.15,7.0,17.0,15.75,8.24
2017,1,20,9,0,0.0,21.0,2.1,7.0,21.0,19.47,11.55
2017,1,20,9,15,0.0,24.5,2.0,7.0,24.5,22.72,14.41
2017,1,20,9,30,0.0,28.0,1.9,7.0,28.0,25.98,17.25
2017,1,20,9,45,0.0,50.5,1.85,7.5,50.5,46.93,35.47
2017,1,20,10,0,0.0,73.0,1.8,8.0,73.0,67.93,53.48
2017,1,20,10,15,108.5,138.5,1.8,8.0,188.0,230.55,194.18
2017,1,20,10,30,217.0,204.0,1.8,8.0,303.0,392.71,327.68
2017,1,20,10,45,238.5,212.5,1.8,8.0,327.0,424.42,352.12
2017,1,20,11,0,260.0,221.0,1.8,8.0,351.0,469.0,387.02
2017,1,20,11,15,185.0,232.0,1.9,7.5,326.0,412.97,341.3
2017,1,20,11,30,110.0,243.0,2.0,7.0,301.0,353.52,292.45
2017,1,20,11,45,118.5,248.0,2.1,7.0,311.5,380.49,314.54
2017,1,20,12,0,127.0,253.0,2.2,7.0,322.0,394.43,325.84
2017,1,20,12,15,63.5,132.0,2.2,7.0,166.5,197.83,164.6
2017,1,20,12,30,0.0,11.0,2.2,7.0,11.0,10.21,3.2
2017,1,20,12,45,0.0,17.0,2.2,7.0,17.0,15.79,8.09
2017,1,20,13,0,0.0,23.0,2.2,7.0,23.0,21.36,12.94
2017,1,20,13,15,0.0,64.0,2.2,7.0,64.0,59.56,46.0
2017,1,20,13,30,0.0,105.0,2.2,7.0,105.0,98.93,79.77
2017,1,20,13,45,0.0,109.0,2.2,7.0,109.0,103.11,83.38
2017,1,20,14,0,0.0,113.0,2.2,7.0,113.0,107.4,87.17
2017,1,20,14,15,33.0,147.0,2.2,6.5,161.5,176.06,146.99
2017,1,20,14,30,66.0,181.0,2.2,6.0,210.0,239.96,201.84
2017,1,20,14,45,33.0,128.5,2.2,6.0,143.0,154.57,129.09
2017,1,20,15,0,0.0,76.0,2.2,6.0,76.0,71.08,56.68
2017,1,20,15,15,0.0,67.5,2.25,6.0,67.5,62.87,49.71
2017,1,20,15,30,0.0,59.0,2.3,6.0,59.0,54.86,42.76
2017,1,20,15,45,0.0,49.5,2.35,6.0,49.5,46.0,34.97
2017,1,20,16,0,0.0,40.0,2.4,6.0,40.0,37.15,27.1
2017,1,20,16,15,0.0,31.0,2.4,5.5,31.0,28.77,19.6
2017,1,20,16,30,0.0,22.0,2.4,5.0,22.0,20.4,12.03
2017,1,20,16,45,0.0,14.0,2.4,5.0,14.0,12.97,5.07
2017,1,20,17,0,0.0,6.0,2.4,5.0,6.0,5.55,0.0
2017,1,20,17,15,0.0,3.0,2.3,5.0,3.0,2.86,0.0
2017,1,20,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,2.5,1.4,5.0,2.5,0.0,0.0
2017,1,21,7,30,0.0,5.0,1.3,5.0,5.0,4.77,0.0
2017,1,21,7,45,60.0,29.0,1.25,5.5,36.0,51.4,28.22
2017,1,21,8,0,120.0,53.0,1.2,6.0,67.0,109.56,83.86
2017,1,21,8,15,203.5,70.5,1.15,6.0,106.0,166.12,133.77
2017,1,21,8,30,287.0,88.0,1.1,6.0,145.0,231.56,191.15
2017,1,21,8,45,414.0,88.0,1.05,6.5,192.0,311.75,259.72
2017,1,21,9,0,541.0,88.0,1.0,7.0,239.0,400.28,333.5
2017,1,21,9,15,270.5,98.0,1.0,7.0,173.5,270.48,227.65
2017,1,21,9,30,0.0,108.0,1.0,7.0,108.0,104.84,85.21
2017,1,21,9,45,356.0,105.0,1.0,7.5,251.0,367.35,310.72
2017,1,21,10,0,712.0,102.0,1.0,8.0,394.0,627.58,515.01
2017,1,21,10,15,415.0,154.5,1.05,8.0,328.0,493.37,405.42
2017,1,21,10,30,118.0,207.0,1.1,8.0,262.0,322.13,264.99
2017,1,21,10,45,59.0,179.5,1.15,8.0,207.0,233.88,193.03
2017,1,21,11,0,0.0,152.0,1.2,8.0,152.0,147.46,119.81
2017,1,21,11,15,81.0,199.0,1.25,8.0,242.0,275.72,228.43
2017,1,21,11,30,162.0,246.0,1.3,8.0,332.0,413.16,339.19
2017,1,21,11,45,175.0,250.0,1.4,8.0,344.5,430.44,352.23
2017,1,21,12,0,188.0,254.0,1.5,8.0,357.0,447.41,365.93
2017,1,21,12,15,141.5,252.5,1.5,8.0,330.0,406.38,332.28
2017,1,21,12,30,95.0,251.0,1.5,8.0,303.0,351.46,287.78
2017,1,21,12,45,71.5,239.5,1.55,8.0,278.5,317.3,260.29
2017,1,21,13,0,48.0,228.0,1.6,8.0,254.0,283.45,232.64
2017,1,21,13,15,42.0,218.5,1.6,8.0,241.0,267.04,219.47
2017,1,21,13,30,36.0,209.0,1.6,8.0,228.0,250.83,206.36
2017,1,21,13,45,22.0,187.5,1.6,8.0,199.0,203.43,167.3
2017,1,21,14,0,8.0,166.0,1.6,8.0,170.0,169.37,138.92
2017,1,21,14,15,4.0,140.5,1.55,7.5,142.5,139.43,114.21
2017,1,21,14,30,0.0,115.0,1.5,7.0,115.0,110.16,89.7
2017,1,21,14,45,0.0,91.0,1.45,7.0,91.0,85.87,69.11
2017,1,21,15,0,0.0,67.0,1.4,7.0,67.0,62.33,48.92
2017,1,21,15,15,0.0,59.5,1.4,7.0,59.5,55.32,42.95
2017,1,21,15,30,0.0,52.0,1.4,7.0,52.0,48.33,36.89
2017,1,21,15,45,0.0,44.0,1.45,7.0,44.0,40.87,30.36
2017,1,21,16,0,0.0,36.0,1.5,7.0,36.0,33.42,23.75
2017,1,21,16,15,0.0,27.5,1.55,6.5,27.5,25.51,16.7
2017,1,21,16,30,0.0,19.0,1.6,6.0,19.0,17.61,9.6
2017,1,21,16,45,0.0,12.0,1.65,6.0,12.0,11.11,3.58
2017,1,21,17,0,0.0,5.0,1.7,6.0,5.0,4.62,0.0
2017,1,21,17,15,0.0,2.5,1.7,6.0,2.5,2.38,0.0
2017,1,21,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,4.0,1.7,8.0,4.0,0.0,0.0
2017,1,22,7,30,0.0,8.0,1.6,8.0,8.0,7.63,0.0
2017,1,22,7,45,33.5,25.5,1.55,8.0,29.5,39.21,20.99
2017,1,22,8,0,67.0,43.0,1.5,8.0,51.0,72.98,54.25
2017,1,22,8,15,94.0,62.0,1.35,8.0,78.5,107.83,85.56
2017,1,22,8,30,121.0,81.0,1.2,8.0,106.0,145.19,118.83
2017,1,22,8,45,147.0,99.0,1.1,8.0,135.5,183.32,152.38
2017,1,22,9,0,173.0,117.0,1.0,8.0,165.0,223.78,187.25
2017,1,22,9,15,190.0,131.5,0.95,8.0,192.0,256.88,215.3
2017,1,22,9,30,207.0,146.0,0.9,8.0,219.0,291.18,243.74
2017,1,22,9,45,279.5,153.0,0.9,8.5,262.5,363.49,302.66
2017,1,22,10,0,352.0,160.0,0.9,9.0,306.0,431.42,356.42
2017,1,22,10,15,224.0,183.0,1.0,9.0,278.5,377.97,311.41
2017,1,22,10,30,96.0,206.0,1.1,9.0,251.0,292.94,240.83
2017,1,22,10,45,124.0,219.0,1.25,9.0,280.0,343.39,282.44
2017,1,22,11,0,152.0,232.0,1.4,9.0,309.0,383.65,314.86
2017,1,22,11,15,257.0,227.0,1.5,9.0,362.0,478.81,391.89
2017,1,22,11,30,362.0,222.0,1.6,9.0,415.0,564.23,459.55
