Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,11,45,181.0,178.0,1.75,9.0,274.5,349.53,288.72
2017,1,22,12,0,0.0,134.0,1.9,9.0,134.0,127.91,102.68
2017,1,22,12,15,0.0,132.0,1.95,8.5,132.0,125.84,101.57
2017,1,22,12,30,0.0,130.0,2.0,8.0,130.0,123.8,100.06
2017,1,22,12,45,0.0,70.0,2.1,8.0,70.0,65.17,50.42
2017,1,22,13,0,0.0,10.0,2.2,8.0,10.0,9.28,2.39
2017,1,22,13,15,0.0,9.5,2.15,8.0,9.5,8.82,2.0
2017,1,22,13,30,0.0,9.0,2.1,8.0,9.0,8.35,1.6
2017,1,22,13,45,0.0,26.0,2.1,8.0,26.0,24.15,15.34
2017,1,22,14,0,0.0,43.0,2.1,8.0,43.0,39.96,29.08
2017,1,22,14,15,0.0,64.0,2.05,8.0,64.0,59.54,46.04
2017,1,22,14,30,0.0,85.0,2.0,8.0,85.0,79.5,63.31
2017,1,22,14,45,0.0,45.0,1.95,8.0,45.0,41.81,30.84
2017,1,22,15,0,0.0,5.0,1.9,8.0,5.0,4.63,0.0
2017,1,22,15,15,0.0,4.5,1.85,7.5,4.5,4.17,0.0
2017,1,22,15,30,0.0,4.0,1.8,7.0,4.0,3.7,0.0
2017,1,22,15,45,0.0,3.5,1.8,7.0,3.5,3.24,0.0
2017,1,22,16,0,0.0,3.0,1.8,7.0,3.0,2.78,0.0
2017,1,22,16,15,0.0,2.0,1.8,7.0,2.0,1.85,0.0
2017,1,22,16,30,0.0,1.0,1.8,7.0,1.0,0.92,0.0
2017,1,22,16,45,0.0,0.5,1.8,7.0,0.5,0.46,0.0
2017,1,22,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,1.0,0.75,4.0,1.0,0.0,0.0
2017,1,23,7,30,0.0,2.0,0.7,4.0,2.0,1.91,0.0
2017,1,23,7,45,0.0,9.0,0.7,4.0,9.0,8.33,0.44
2017,1,23,8,0,0.0,16.0,0.7,4.0,16.0,14.83,7.11
2017,1,23,8,15,0.0,25.5,0.7,4.0,25.5,23.65,15.17
2017,1,23,8,30,0.0,35.0,0.7,4.0,35.0,32.49,23.21
2017,1,23,8,45,0.0,45.0,0.75,4.5,45.0,41.81,31.52
2017,1,23,9,0,0.0,55.0,0.8,5.0,55.0,51.13,39.71
2017,1,23,9,15,0.0,65.0,0.8,5.0,65.0,60.51,47.91
2017,1,23,9,30,0.0,75.0,0.8,5.0,75.0,70.21,56.29
2017,1,23,9,45,260.5,102.5,0.85,5.0,211.0,290.69,249.11
2017,1,23,10,0,521.0,130.0,0.9,5.0,347.0,524.55,438.48
2017,1,23,10,15,260.5,95.5,0.95,5.0,204.0,312.59,264.5
2017,1,23,10,30,0.0,61.0,1.0,5.0,61.0,56.74,43.75
2017,1,23,10,45,8.5,124.5,1.05,5.5,129.0,125.55,103.35
2017,1,23,11,0,17.0,188.0,1.1,6.0,197.0,199.59,165.11
2017,1,23,11,15,56.0,216.5,1.15,6.0,246.0,275.68,228.46
2017,1,23,11,30,95.0,245.0,1.2,6.0,295.0,342.83,283.23
2017,1,23,11,45,65.0,235.0,1.25,6.0,269.5,305.79,252.07
2017,1,23,12,0,35.0,225.0,1.3,6.0,244.0,268.34,220.91
2017,1,23,12,15,60.5,238.5,1.3,6.0,272.0,306.34,252.73
2017,1,23,12,30,86.0,252.0,1.3,6.0,300.0,344.54,283.99
2017,1,23,12,45,43.0,135.5,1.35,6.0,159.5,173.34,143.46
2017,1,23,13,0,0.0,19.0,1.4,6.0,19.0,17.65,9.71
2017,1,23,13,15,168.5,119.5,1.35,6.0,206.5,280.44,238.4
2017,1,23,13,30,337.0,220.0,1.3,6.0,394.0,534.64,441.57
2017,1,23,13,45,206.5,216.5,1.3,6.0,322.0,407.36,337.18
2017,1,23,14,0,76.0,213.0,1.3,6.0,250.0,286.53,237.61
2017,1,23,14,15,277.5,180.5,1.25,6.0,303.5,419.54,351.16
2017,1,23,14,30,479.0,148.0,1.2,6.0,357.0,528.58,439.71
2017,1,23,14,45,239.5,76.5,1.15,6.0,181.0,263.41,223.6
2017,1,23,15,0,0.0,5.0,1.1,6.0,5.0,4.63,0.0
2017,1,23,15,15,349.5,37.5,1.0,5.5,146.0,266.68,230.8
2017,1,23,15,30,699.0,70.0,0.9,5.0,287.0,488.71,409.46
2017,1,23,15,45,645.5,66.0,0.85,5.0,243.5,423.64,352.07
2017,1,23,16,0,592.0,62.0,0.8,5.0,200.0,361.88,298.69
2017,1,23,16,15,515.0,54.5,0.85,4.5,156.5,290.4,236.78
2017,1,23,16,30,438.0,47.0,0.9,4.0,113.0,225.73,178.98
2017,1,23,16,45,301.0,36.0,0.95,4.0,74.0,146.73,109.14
2017,1,23,17,0,164.0,25.0,1.0,4.0,35.0,77.76,34.64
2017,1,23,17,15,82.0,12.5,1.0,4.0,17.5,28.04,0.0
2017,1,23,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.0,0.9,3.0,8.0,0.0,0.0
2017,1,24,7,30,0.0,16.0,0.9,3.0,16.0,15.25,0.0
2017,1,24,7,45,164.0,28.5,0.9,3.5,48.0,87.05,54.68
2017,1,24,8,0,328.0,41.0,0.9,4.0,80.0,165.52,127.09
2017,1,24,8,15,403.0,52.0,0.9,4.0,120.5,224.83,181.35
2017,1,24,8,30,478.0,63.0,0.9,4.0,161.0,291.49,241.06
2017,1,24,8,45,534.5,69.5,0.95,4.5,203.0,351.35,293.73
2017,1,24,9,0,591.0,76.0,1.0,5.0,245.0,415.34,348.19
2017,1,24,9,15,651.0,72.5,1.0,5.0,283.5,473.56,397.03
2017,1,24,9,30,711.0,69.0,1.0,5.0,322.0,532.13,444.89
2017,1,24,9,45,575.5,108.0,1.05,5.5,327.0,520.12,433.31
2017,1,24,10,0,440.0,147.0,1.1,6.0,332.0,488.71,406.35
2017,1,24,10,15,569.5,126.0,1.05,6.0,382.5,578.52,478.17
2017,1,24,10,30,699.0,105.0,1.0,6.0,433.0,670.57,547.68
2017,1,24,10,45,801.0,89.5,1.0,6.5,484.0,747.36,601.2
2017,1,24,11,0,903.0,74.0,1.0,7.0,535.0,822.74,652.33
2017,1,24,11,15,910.0,75.0,1.0,7.0,552.5,846.94,667.54
2017,1,24,11,30,917.0,76.0,1.0,7.0,570.0,867.91,681.23
2017,1,24,11,45,921.0,76.5,1.0,7.0,579.5,882.35,690.49
2017,1,24,12,0,925.0,77.0,1.0,7.0,589.0,893.25,697.51
2017,1,24,12,15,925.5,77.0,1.0,7.0,590.5,896.91,699.73
2017,1,24,12,30,926.0,77.0,1.0,7.0,592.0,896.9,699.68
2017,1,24,12,45,929.0,75.0,1.0,7.0,586.5,892.88,697.1
2017,1,24,13,0,932.0,73.0,1.0,7.0,581.0,885.15,692.17
2017,1,24,13,15,927.0,72.0,1.0,7.0,567.0,868.27,681.06
2017,1,24,13,30,922.0,71.0,1.0,7.0,553.0,847.95,667.76
2017,1,24,13,45,914.5,70.0,1.05,7.0,531.5,822.33,651.57
2017,1,24,14,0,907.0,69.0,1.1,7.0,510.0,793.64,633.13
2017,1,24,14,15,894.0,67.0,1.1,7.0,481.5,756.73,607.88
2017,1,24,14,30,881.0,65.0,1.1,7.0,453.0,717.47,580.72
2017,1,24,14,45,863.5,63.0,1.1,7.0,418.5,673.04,549.33
2017,1,24,15,0,846.0,61.0,1.1,7.0,384.0,631.73,518.65
2017,1,24,15,15,819.0,58.0,1.05,6.5,344.0,577.17,476.41
2017,1,24,15,30,792.0,55.0,1.0,6.0,304.0,522.48,432.71
2017,1,24,15,45,753.0,51.0,1.0,6.0,260.5,460.69,381.33
2017,1,24,16,0,714.0,47.0,1.0,6.0,217.0,400.67,329.45
2017,1,24,16,15,650.0,42.0,1.0,5.5,171.5,331.31,268.72
2017,1,24,16,30,586.0,37.0,1.0,5.0,126.0,267.12,210.38
2017,1,24,16,45,476.5,28.5,1.05,4.5,85.0,191.12,141.58
2017,1,24,17,0,367.0,20.0,1.1,4.0,44.0,123.14,62.23
2017,1,24,17,15,183.5,10.0,1.1,4.0,22.0,45.94,0.0
2017,1,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,1,25,7,15,95.0,7.0,0.6,3.0,9.5,0.0,0.0
2017,1,25,7,30,190.0,14.0,0.5,3.0,19.0,53.6,0.0
2017,1,25,7,45,329.0,24.5,0.4,3.5,55.5,127.78,81.62
2017,1,25,8,0,468.0,35.0,0.3,4.0,92.0,204.98,155.92
2017,1,25,8,15,550.0,42.0,0.25,4.0,136.5,269.9,214.89
2017,1,25,8,30,632.0,49.0,0.2,4.0,181.0,339.98,276.71
2017,1,25,8,45,686.5,53.0,0.2,4.5,226.0,403.57,331.36
2017,1,25,9,0,741.0,57.0,0.2,5.0,271.0,470.73,386.65
2017,1,25,9,15,702.0,68.0,0.2,5.0,294.0,498.03,409.36
2017,1,25,9,30,663.0,79.0,0.2,5.0,317.0,517.81,425.48
2017,1,25,9,45,766.5,71.5,0.2,5.5,374.0,601.21,489.5
2017,1,25,10,0,870.0,64.0,0.2,6.0,431.0,687.3,551.01
2017,1,25,10,15,885.0,66.0,0.25,6.5,462.0,729.7,578.72
2017,1,25,10,30,900.0,68.0,0.3,7.0,493.0,770.06,605.3
2017,1,25,10,45,911.0,68.5,0.35,7.5,518.0,803.13,626.52
2017,1,25,11,0,922.0,69.0,0.4,8.0,543.0,833.43,645.81
2017,1,25,11,15,928.5,70.0,0.45,8.0,560.0,857.67,662.11
2017,1,25,11,30,935.0,71.0,0.5,8.0,577.0,878.6,676.34
2017,1,25,11,45,937.5,71.5,0.6,8.0,586.5,892.05,686.7
2017,1,25,12,0,940.0,72.0,0.7,8.0,596.0,901.86,694.88
2017,1,25,12,15,941.0,72.0,0.75,8.0,597.5,906.07,698.44
2017,1,25,12,30,942.0,72.0,0.8,8.0,599.0,906.53,699.7
2017,1,25,12,45,941.0,71.5,0.9,8.0,593.0,900.92,697.97
2017,1,25,13,0,940.0,71.0,1.0,8.0,587.0,891.59,693.83
2017,1,25,13,15,935.5,70.0,1.0,8.0,573.0,875.05,683.05
2017,1,25,13,30,931.0,69.0,1.0,8.0,559.0,855.03,670.04
2017,1,25,13,45,924.5,67.5,1.0,8.0,537.5,829.4,653.18
2017,1,25,14,0,918.0,66.0,1.0,8.0,516.0,800.64,634.13
2017,1,25,14,15,905.5,64.5,1.0,8.0,487.5,764.4,609.63
2017,1,25,14,30,893.0,63.0,1.0,8.0,459.0,725.73,583.19
2017,1,25,14,45,688.5,93.0,1.05,8.0,384.5,598.93,489.52
2017,1,25,15,0,484.0,123.0,1.1,8.0,310.0,469.44,388.36
2017,1,25,15,15,643.5,88.5,1.1,7.5,309.5,510.87,423.78
2017,1,25,15,30,803.0,54.0,1.1,7.0,309.0,529.35,438.11
2017,1,25,15,45,761.5,50.5,1.1,6.5,265.0,466.25,385.8
2017,1,25,16,0,720.0,47.0,1.1,6.0,221.0,405.13,333.72
2017,1,25,16,15,656.5,42.0,1.1,5.5,175.5,335.51,272.76
2017,1,25,16,30,593.0,37.0,1.1,5.0,130.0,271.03,214.15
2017,1,25,16,45,479.5,29.0,1.15,4.5,88.0,193.63,144.4
2017,1,25,17,0,366.0,21.0,1.2,4.0,46.0,125.17,68.94
2017,1,25,17,15,183.0,10.5,1.2,4.0,23.0,46.65,0.0
2017,1,25,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,10.0,0.85,3.0,10.0,0.0,0.0
2017,1,26,7,30,0.0,20.0,0.7,3.0,20.0,19.06,0.0
2017,1,26,7,45,236.0,27.5,0.6,3.5,56.5,106.36,69.69
2017,1,26,8,0,472.0,35.0,0.5,4.0,93.0,206.46,157.82
2017,1,26,8,15,552.0,41.5,0.45,4.0,137.0,270.36,216.12
2017,1,26,8,30,632.0,48.0,0.4,4.0,181.0,339.45,277.5
2017,1,26,8,45,685.5,52.0,0.4,4.5,226.0,402.59,332.1
2017,1,26,9,0,739.0,56.0,0.4,5.0,271.0,469.26,387.34
2017,1,26,9,15,772.0,59.5,0.4,5.5,313.0,526.64,433.16
2017,1,26,9,30,805.0,63.0,0.4,6.0,355.0,584.78,477.81
2017,1,26,9,45,758.5,75.0,0.4,6.5,372.0,601.0,488.86
2017,1,26,10,0,712.0,87.0,0.4,7.0,389.0,614.33,497.46
2017,1,26,10,15,516.5,142.5,0.4,7.0,370.0,555.64,450.02
2017,1,26,10,30,321.0,198.0,0.4,7.0,351.0,476.06,386.19
2017,1,26,10,45,623.5,132.5,0.4,7.5,448.5,664.41,532.75
2017,1,26,11,0,926.0,67.0,0.4,8.0,546.0,835.82,649.67
2017,1,26,11,15,933.0,68.0,0.45,8.0,563.5,860.64,663.93
2017,1,26,11,30,940.0,69.0,0.5,8.0,581.0,882.14,678.51
2017,1,26,11,45,944.5,69.5,0.55,8.0,591.0,897.43,689.06
2017,1,26,12,0,949.0,70.0,0.6,8.0,601.0,909.09,697.42
2017,1,26,12,15,950.0,70.0,0.6,8.0,603.0,913.39,699.96
2017,1,26,12,30,951.0,70.0,0.6,8.0,605.0,913.91,700.26
2017,1,26,12,45,950.0,69.5,0.65,8.5,599.5,908.3,696.46
2017,1,26,13,0,949.0,69.0,0.7,9.0,594.0,898.94,690.36
2017,1,26,13,15,944.5,68.5,0.7,9.0,580.0,882.93,680.16
2017,1,26,13,30,940.0,68.0,0.7,9.0,566.0,863.4,667.74
2017,1,26,13,45,931.5,67.0,0.75,9.0,544.5,836.61,651.33
2017,1,26,14,0,923.0,66.0,0.8,9.0,523.0,806.74,632.71
2017,1,26,14,15,911.0,64.5,0.8,8.5,494.5,770.71,609.83
2017,1,26,14,30,899.0,63.0,0.8,8.0,466.0,732.2,584.9
2017,1,26,14,45,880.0,61.5,0.8,8.0,431.0,686.64,553.36
2017,1,26,15,0,861.0,60.0,0.8,8.0,396.0,639.63,519.6
2017,1,26,15,15,835.0,57.5,0.8,7.5,355.5,590.2,482.37
2017,1,26,15,30,809.0,55.0,0.8,7.0,315.0,535.84,440.02
2017,1,26,15,45,769.5,51.5,0.8,7.0,271.0,473.36,388.87
2017,1,26,16,0,730.0,48.0,0.8,7.0,227.0,412.64,337.19
2017,1,26,16,15,668.5,43.0,0.85,6.5,181.0,343.15,277.31
2017,1,26,16,30,607.0,38.0,0.9,6.0,135.0,278.56,219.29
2017,1,26,16,45,500.0,30.0,0.95,5.5,92.5,202.09,150.74
2017,1,26,17,0,393.0,22.0,1.0,5.0,50.0,134.42,78.54
2017,1,26,17,15,196.5,11.0,1.0,4.5,25.0,50.18,0.0
2017,1,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,12.0,1.0,1.5,12.0,11.44,0.0
2017,1,27,7,30,0.0,24.0,1.0,2.0,24.0,22.88,0.0
2017,1,27,7,45,281.0,28.5,1.05,2.5,64.0,120.04,80.46
2017,1,27,8,0,562.0,33.0,1.1,3.0,104.0,230.91,177.49
2017,1,27,8,15,637.5,39.0,1.1,3.5,150.5,297.9,239.58
2017,1,27,8,30,713.0,45.0,1.1,4.0,197.0,371.67,305.79
2017,1,27,8,45,763.5,48.5,1.1,4.5,244.0,436.83,363.02
2017,1,27,9,0,814.0,52.0,1.1,5.0,291.0,505.1,420.45
2017,1,27,9,15,843.0,55.0,1.1,5.5,333.5,563.03,467.48
2017,1,27,9,30,872.0,58.0,1.1,6.0,376.0,616.87,509.69
2017,1,27,9,45,894.5,59.0,1.1,6.5,414.0,667.69,548.03
2017,1,27,10,0,917.0,60.0,1.1,7.0,452.0,717.49,582.39
2017,1,27,10,15,930.5,61.5,1.1,7.0,484.0,759.98,611.7
2017,1,27,10,30,944.0,63.0,1.1,7.0,516.0,800.19,639.03
2017,1,27,10,45,953.0,64.0,1.15,7.5,541.0,833.68,660.87
2017,1,27,11,0,962.0,65.0,1.2,8.0,566.0,864.16,680.5
2017,1,27,11,15,967.5,66.0,1.15,8.0,583.0,888.53,695.48
2017,1,27,11,30,973.0,67.0,1.1,8.0,600.0,909.39,708.06
2017,1,27,11,45,975.5,67.0,1.1,8.5,609.5,922.8,715.18
2017,1,27,12,0,978.0,67.0,1.1,9.0,619.0,932.42,719.92
2017,1,27,12,15,977.5,67.5,1.0,9.0,620.5,936.21,720.35
2017,1,27,12,30,977.0,68.0,0.9,9.0,622.0,936.1,718.3
2017,1,27,12,45,972.5,68.5,0.8,9.5,614.5,928.64,710.18
2017,1,27,13,0,968.0,69.0,0.7,10.0,607.0,917.37,699.76
2017,1,27,13,15,962.5,68.0,0.65,10.0,592.5,899.69,687.55
2017,1,27,13,30,957.0,67.0,0.6,10.0,578.0,878.43,673.14
2017,1,27,13,45,947.0,66.5,0.55,10.0,555.5,850.72,654.47
2017,1,27,14,0,937.0,66.0,0.5,10.0,533.0,819.92,633.79
2017,1,27,14,15,924.5,64.5,0.45,10.0,504.0,783.1,608.94
2017,1,27,14,30,912.0,63.0,0.4,10.0,475.0,743.78,582.24
2017,1,27,14,45,892.5,61.5,0.35,10.0,439.5,697.37,550.24
2017,1,27,15,0,873.0,60.0,0.3,10.0,404.0,649.49,516.35
2017,1,27,15,15,847.0,57.5,0.35,9.5,363.0,595.26,477.5
2017,1,27,15,30,821.0,55.0,0.4,9.0,322.0,544.55,439.53
2017,1,27,15,45,781.0,51.5,0.5,8.5,277.5,481.13,390.47
2017,1,27,16,0,741.0,48.0,0.6,8.0,233.0,419.51,340.33
2017,1,27,16,15,680.0,43.0,0.7,7.5,186.5,349.51,281.01
2017,1,27,16,30,619.0,38.0,0.8,7.0,140.0,284.36,223.2
2017,1,27,16,45,510.5,30.5,0.95,6.5,96.5,207.0,154.57
2017,1,27,17,0,402.0,23.0,1.1,6.0,53.0,139.12,84.96
2017,1,27,17,15,201.0,11.5,1.1,5.5,26.5,51.93,0.0
2017,1,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,12.0,1.4,1.5,12.0,11.44,0.0
2017,1,28,7,30,0.0,24.0,1.4,2.0,24.0,22.88,0.0
2017,1,28,7,45,265.5,30.0,1.4,2.5,64.0,117.94,80.47
2017,1,28,8,0,531.0,36.0,1.4,3.0,104.0,224.01,173.09
2017,1,28,8,15,610.5,42.0,1.35,3.5,151.0,291.27,235.23
2017,1,28,8,30,690.0,48.0,1.3,4.0,198.0,365.64,301.88
2017,1,28,8,45,739.0,52.5,1.3,4.5,244.5,430.31,358.84
2017,1,28,9,0,788.0,57.0,1.3,5.0,291.0,498.02,416.02
2017,1,28,9,15,820.0,60.0,1.25,5.5,334.0,556.73,463.57
2017,1,28,9,30,852.0,63.0,1.2,6.0,377.0,615.97,509.57
2017,1,28,9,45,673.5,102.0,1.2,6.5,365.5,581.15,480.06
2017,1,28,10,0,495.0,141.0,1.2,7.0,354.0,522.18,431.69
2017,1,28,10,15,346.5,179.0,1.1,7.5,333.0,463.11,382.03
2017,1,28,10,30,198.0,217.0,1.0,8.0,312.0,393.9,323.32
2017,1,28,10,45,445.0,170.5,0.95,8.5,399.5,563.8,459.53
2017,1,28,11,0,692.0,124.0,0.9,9.0,487.0,727.76,580.36
2017,1,28,11,15,827.5,99.0,0.8,9.0,546.5,820.84,641.98
2017,1,28,11,30,963.0,74.0,0.7,9.0,606.0,911.55,700.37
2017,1,28,11,45,965.5,75.0,0.65,9.5,616.0,926.16,705.88
2017,1,28,12,0,968.0,76.0,0.6,10.0,626.0,937.0,710.16
2017,1,28,12,15,968.5,76.0,0.55,10.0,627.5,941.05,711.38
2017,1,28,12,30,969.0,76.0,0.5,10.0,629.0,941.23,710.32
2017,1,28,12,45,967.0,75.5,0.5,10.5,622.5,934.76,704.95
2017,1,28,13,0,965.0,75.0,0.5,11.0,616.0,924.47,697.35
2017,1,28,13,15,959.5,74.0,0.45,11.0,601.0,906.85,685.28
2017,1,28,13,30,954.0,73.0,0.4,11.0,586.0,885.65,671.08
2017,1,28,13,45,946.0,72.0,0.35,11.0,564.0,858.98,653.38
2017,1,28,14,0,938.0,71.0,0.3,11.0,542.0,829.13,633.66
2017,1,28,14,15,925.0,69.5,0.25,11.0,512.5,791.89,608.9
2017,1,28,14,30,912.0,68.0,0.2,11.0,483.0,752.14,582.38
2017,1,28,14,45,895.0,65.5,0.2,11.0,447.5,706.17,551.96
2017,1,28,15,0,878.0,63.0,0.2,11.0,412.0,658.54,519.41
2017,1,28,15,15,852.0,60.0,0.2,10.5,370.5,607.61,482.71
2017,1,28,15,30,826.0,57.0,0.2,10.0,329.0,551.7,440.97
2017,1,28,15,45,788.5,53.5,0.25,10.0,284.0,489.21,392.23
2017,1,28,16,0,751.0,50.0,0.3,10.0,239.0,428.22,342.53
2017,1,28,16,15,690.5,45.0,0.4,9.5,192.0,357.69,284.08
2017,1,28,16,30,630.0,40.0,0.5,9.0,145.0,291.89,226.86
2017,1,28,16,45,524.0,32.0,0.6,9.0,101.0,213.86,158.4
2017,1,28,17,0,418.0,24.0,0.7,9.0,57.0,145.69,91.03
2017,1,28,17,15,209.0,12.0,0.8,8.5,28.5,54.4,0.0
2017,1,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,14.0,1.4,2.0,14.0,13.34,0.0
2017,1,29,7,30,0.0,28.0,1.4,2.0,28.0,26.69,0.0
2017,1,29,7,45,294.5,31.0,1.4,2.5,69.5,127.12,87.96
2017,1,29,8,0,589.0,34.0,1.4,3.0,111.0,241.58,186.69
2017,1,29,8,15,663.5,39.5,1.35,3.5,159.0,309.4,249.64
2017,1,29,8,30,738.0,45.0,1.3,4.0,207.0,383.84,316.47
2017,1,29,8,45,784.5,49.0,1.3,4.5,254.0,449.15,373.93
2017,1,29,9,0,831.0,53.0,1.3,5.0,301.0,517.18,431.22
2017,1,29,9,15,610.0,93.0,1.25,5.5,289.5,476.45,398.52
2017,1,29,9,30,389.0,133.0,1.2,6.0,278.0,407.92,341.93
2017,1,29,9,45,653.5,99.5,1.2,7.0,371.5,566.06,469.67
2017,1,29,10,0,918.0,66.0,1.2,8.0,465.0,728.44,590.51
2017,1,29,10,15,932.5,67.5,1.1,8.5,497.5,771.92,616.61
2017,1,29,10,30,947.0,69.0,1.0,9.0,530.0,813.17,641.75
2017,1,29,10,45,957.0,70.5,0.95,9.5,555.5,848.35,662.78
2017,1,29,11,0,967.0,72.0,0.9,10.0,581.0,880.54,681.46
2017,1,29,11,15,972.5,72.5,0.85,10.0,599.0,904.56,695.59
2017,1,29,11,30,978.0,73.0,0.8,10.0,617.0,925.04,707.39
2017,1,29,11,45,846.0,104.5,0.8,10.5,580.5,868.02,666.73
2017,1,29,12,0,714.0,136.0,0.8,11.0,544.0,801.63,620.44
2017,1,29,12,15,849.5,105.0,0.8,11.0,592.0,881.7,676.21
2017,1,29,12,30,985.0,74.0,0.8,11.0,640.0,954.93,724.11
2017,1,29,12,45,973.0,77.5,0.8,11.0,631.5,944.66,716.3
2017,1,29,13,0,961.0,81.0,0.8,11.0,623.0,930.63,707.47
2017,1,29,13,15,787.5,117.5,0.8,11.0,555.0,826.51,637.55
2017,1,29,13,30,614.0,154.0,0.8,11.0,487.0,710.67,558.15
2017,1,29,13,45,692.5,125.0,0.8,11.0,487.0,728.91,573.59
2017,1,29,14,0,771.0,96.0,0.8,11.0,487.0,735.95,579.23
2017,1,29,14,15,584.0,135.5,0.8,11.0,422.0,620.94,495.4
2017,1,29,14,30,397.0,175.0,0.8,11.0,357.0,505.59,407.31
2017,1,29,14,45,428.0,155.0,0.8,11.0,338.0,490.14,397.73
2017,1,29,15,0,459.0,135.0,0.8,11.0,319.0,470.94,383.82
2017,1,29,15,15,637.5,99.0,0.75,10.5,327.0,524.89,427.22
2017,1,29,15,30,816.0,63.0,0.7,10.0,335.0,554.9,449.71
2017,1,29,15,45,777.0,59.0,0.7,9.5,289.5,491.25,398.62
2017,1,29,16,0,738.0,55.0,0.7,9.0,244.0,429.25,347.71
2017,1,29,16,15,675.5,49.5,0.75,8.5,196.5,357.63,287.3
2017,1,29,16,30,613.0,44.0,0.8,8.0,149.0,290.91,228.58
2017,1,29,16,45,504.0,35.5,0.85,7.5,104.5,214.96,161.59
2017,1,29,17,0,395.0,27.0,0.9,7.0,60.0,147.13,96.01
2017,1,29,17,15,197.5,13.5,0.95,6.5,30.0,53.83,0.0
2017,1,29,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,15.0,1.3,2.5,15.0,14.3,0.0
2017,1,30,7,30,0.0,30.0,1.2,3.0,30.0,33.06,0.0
2017,1,30,7,45,294.5,32.5,1.2,3.5,72.5,128.63,89.79
2017,1,30,8,0,589.0,35.0,1.2,4.0,115.0,243.07,187.44
2017,1,30,8,15,663.5,41.0,1.15,4.5,163.0,311.62,250.45
2017,1,30,8,30,738.0,47.0,1.1,5.0,211.0,386.83,317.29
2017,1,30,8,45,783.0,51.0,1.1,5.5,258.5,451.61,373.74
2017,1,30,9,0,828.0,55.0,1.1,6.0,306.0,518.95,429.88
2017,1,30,9,15,624.5,92.0,1.05,6.5,297.0,484.58,402.45
2017,1,30,9,30,421.0,129.0,1.0,7.0,288.0,423.74,352.73
2017,1,30,9,45,470.0,134.0,0.95,7.5,327.0,479.71,397.37
2017,1,30,10,0,519.0,139.0,0.9,8.0,366.0,538.01,441.44
2017,1,30,10,15,679.5,107.0,0.8,8.5,426.0,643.19,520.83
2017,1,30,10,30,840.0,75.0,0.7,9.0,486.0,746.26,591.32
2017,1,30,10,45,909.0,72.0,0.65,9.5,537.5,813.96,634.55
2017,1,30,11,0,978.0,69.0,0.6,10.0,589.0,887.72,680.98
2017,1,30,11,15,983.5,70.0,0.55,10.0,606.5,912.64,694.63
2017,1,30,11,30,989.0,71.0,0.5,10.0,624.0,933.99,706.62
2017,1,30,11,45,720.0,147.0,0.45,10.5,553.5,815.02,623.59
2017,1,30,12,0,451.0,223.0,0.4,11.0,483.0,667.31,516.46
2017,1,30,12,15,722.5,147.5,0.35,11.0,565.0,826.65,632.41
2017,1,30,12,30,994.0,72.0,0.3,11.0,647.0,962.62,718.87
2017,1,30,12,45,978.5,76.5,0.3,11.5,638.0,950.5,707.41
2017,1,30,13,0,963.0,81.0,0.3,12.0,629.0,934.62,696.38
2017,1,30,13,15,816.0,110.5,0.3,12.0,567.0,839.9,634.59
2017,1,30,13,30,669.0,140.0,0.3,12.0,505.0,742.53,570.4
2017,1,30,13,45,801.5,108.5,0.3,12.0,529.5,795.57,609.16
2017,1,30,14,0,934.0,77.0,0.3,12.0,554.0,837.82,637.9
2017,1,30,14,15,921.0,75.5,0.25,12.0,524.5,800.61,612.12
2017,1,30,14,30,908.0,74.0,0.2,12.0,495.0,760.9,585.83
2017,1,30,14,45,890.5,71.5,0.2,12.0,459.0,719.69,558.99
2017,1,30,15,0,873.0,69.0,0.2,12.0,423.0,671.28,526.01
2017,1,30,15,15,846.5,66.0,0.25,11.5,381.0,615.33,486.85
2017,1,30,15,30,820.0,63.0,0.3,11.0,339.0,559.08,445.86
2017,1,30,15,45,782.0,59.0,0.4,11.0,293.5,495.67,397.26
2017,1,30,16,0,744.0,55.0,0.5,11.0,248.0,433.8,347.52
2017,1,30,16,15,682.5,49.5,0.55,10.5,200.5,362.14,288.06
2017,1,30,16,30,621.0,44.0,0.6,10.0,153.0,295.31,230.1
2017,1,30,16,45,511.0,36.0,0.7,9.5,107.5,218.71,163.55
2017,1,30,17,0,401.0,28.0,0.8,9.0,62.0,151.15,100.08
2017,1,30,17,15,200.5,14.0,0.8,9.0,31.0,55.28,0.0
2017,1,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,15.0,0.95,4.5,15.0,14.3,0.0
2017,1,31,7,30,0.0,30.0,0.9,5.0,30.0,32.75,0.0
2017,1,31,7,45,273.0,34.0,0.85,5.5,71.5,124.3,87.15
2017,1,31,8,0,546.0,38.0,0.8,6.0,113.0,232.31,178.16
2017,1,31,8,15,622.5,44.0,0.75,6.5,160.5,299.7,238.93
2017,1,31,8,30,699.0,50.0,0.7,7.0,208.0,373.9,303.67
2017,1,31,8,45,747.5,54.5,0.7,7.5,255.0,439.22,359.41
2017,1,31,9,0,796.0,59.0,0.7,8.0,302.0,507.52,415.19
2017,1,31,9,15,827.0,62.0,0.65,8.5,346.0,566.42,461.02
2017,1,31,9,30,858.0,65.0,0.6,9.0,390.0,625.75,505.18
2017,1,31,9,45,885.0,66.0,0.55,9.5,429.5,675.33,540.54
2017,1,31,10,0,912.0,67.0,0.5,10.0,469.0,728.47,575.14
2017,1,31,10,15,926.5,68.5,0.45,10.5,501.5,771.97,601.88
2017,1,31,10,30,941.0,70.0,0.4,11.0,534.0,813.24,626.57
2017,1,31,10,45,951.0,71.0,0.4,11.5,560.0,847.84,647.2
2017,1,31,11,0,961.0,72.0,0.4,12.0,586.0,879.46,665.69
2017,1,31,11,15,967.0,73.0,0.4,12.0,604.0,904.55,680.98
2017,1,31,11,30,973.0,74.0,0.4,12.0,622.0,926.14,694.09
2017,1,31,11,45,727.0,145.5,0.4,12.5,559.0,820.93,622.07
2017,1,31,12,0,481.0,217.0,0.4,13.0,496.0,687.67,527.45
2017,1,31,12,15,730.5,145.5,0.4,13.0,570.5,833.02,632.48
2017,1,31,12,30,980.0,74.0,0.4,13.0,645.0,955.12,710.65
2017,1,31,12,45,980.5,72.5,0.45,13.0,639.0,949.65,706.27
2017,1,31,13,0,981.0,71.0,0.5,13.0,633.0,940.25,701.72
2017,1,31,13,15,817.0,108.5,0.5,13.0,569.5,840.46,636.28
2017,1,31,13,30,653.0,146.0,0.5,13.0,506.0,737.46,567.97
2017,1,31,13,45,570.0,164.5,0.5,13.0,470.0,671.34,522.5
2017,1,31,14,0,487.0,183.0,0.5,13.0,434.0,612.56,479.92
2017,1,31,14,15,309.0,196.5,0.5,13.0,353.0,465.87,370.1
2017,1,31,14,30,131.0,210.0,0.5,13.0,272.0,330.69,264.77
2017,1,31,14,45,161.5,193.5,0.5,13.0,264.0,328.87,265.63
2017,1,31,15,0,192.0,177.0,0.5,13.0,256.0,324.49,263.14
2017,1,31,15,15,190.5,159.5,0.5,12.5,231.0,296.2,241.43
2017,1,31,15,30,189.0,142.0,0.5,12.0,206.0,267.64,219.12
2017,1,31,15,45,183.0,123.5,0.55,11.5,179.0,235.25,193.12
2017,1,31,16,0,177.0,105.0,0.6,11.0,152.0,210.18,172.2
2017,1,31,16,15,163.5,86.5,0.6,10.5,123.5,174.4,141.56
2017,1,31,16,30,150.0,68.0,0.6,10.0,95.0,139.79,111.1
2017,1,31,16,45,122.5,49.5,0.6,10.0,67.5,101.86,77.34
2017,1,31,17,0,95.0,31.0,0.6,10.0,40.0,66.63,44.54
2017,1,31,17,15,47.5,15.5,0.55,9.5,20.0,28.83,0.0
2017,1,31,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,1,7,45,0.0,0.5,1.15,7.5,0.5,0.46,0.0
2017,2,1,8,0,0.0,1.0,1.1,8.0,1.0,0.92,0.0
2017,2,1,8,15,0.0,2.0,1.1,8.0,2.0,1.85,0.0
2017,2,1,8,30,0.0,3.0,1.1,8.0,3.0,2.78,0.0
2017,2,1,8,45,0.0,3.5,1.15,8.5,3.5,3.24,0.0
2017,2,1,9,0,0.0,4.0,1.2,9.0,4.0,3.7,0.0
2017,2,1,9,15,0.0,5.0,1.2,9.0,5.0,4.63,0.0
2017,2,1,9,30,0.0,6.0,1.2,9.0,6.0,5.56,0.0
2017,2,1,9,45,10.0,87.5,1.3,9.5,92.0,88.78,71.34
2017,2,1,10,0,20.0,169.0,1.4,10.0,178.0,181.11,148.58
2017,2,1,10,15,10.0,132.0,1.45,10.0,136.5,134.11,108.7
2017,2,1,10,30,0.0,95.0,1.5,10.0,95.0,88.98,70.38
2017,2,1,10,45,24.0,162.0,1.55,10.5,175.0,184.76,150.81
2017,2,1,11,0,48.0,229.0,1.6,11.0,255.0,281.46,229.0
2017,2,1,11,15,287.5,212.0,1.6,11.0,374.0,488.79,398.27
2017,2,1,11,30,527.0,195.0,1.6,11.0,493.0,692.81,554.47
2017,2,1,11,45,523.5,200.0,1.65,11.0,501.0,702.16,559.19
2017,2,1,12,0,520.0,205.0,1.7,11.0,509.0,709.22,564.29
2017,2,1,12,15,318.0,241.0,1.65,11.0,427.0,561.36,449.67
2017,2,1,12,30,116.0,277.0,1.6,11.0,345.0,398.86,320.58
2017,2,1,12,45,148.0,275.0,1.6,11.0,361.0,437.72,352.66
2017,2,1,13,0,180.0,273.0,1.6,11.0,377.0,462.04,372.22
2017,2,1,13,15,90.0,142.0,1.6,11.0,194.0,230.56,188.72
2017,2,1,13,30,0.0,11.0,1.6,11.0,11.0,10.21,3.07
2017,2,1,13,45,0.0,26.5,1.6,11.0,26.5,24.62,15.47
2017,2,1,14,0,0.0,42.0,1.6,11.0,42.0,39.04,27.83
2017,2,1,14,15,0.0,89.0,1.55,11.0,89.0,83.07,65.28
2017,2,1,14,30,0.0,136.0,1.5,11.0,136.0,130.9,105.52
2017,2,1,14,45,86.0,158.0,1.45,11.0,194.0,223.81,185.03
2017,2,1,15,0,172.0,180.0,1.4,11.0,252.0,314.84,260.28
2017,2,1,15,15,163.5,164.0,1.35,10.5,227.0,284.8,235.83
2017,2,1,15,30,155.0,148.0,1.3,10.0,202.0,255.2,211.93
2017,2,1,15,45,148.0,129.0,1.3,10.0,175.0,223.26,185.3
2017,2,1,16,0,141.0,110.0,1.3,10.0,148.0,191.77,158.43
2017,2,1,16,15,126.0,90.5,1.4,9.5,119.5,156.69,128.19
2017,2,1,16,30,111.0,71.0,1.5,9.0,91.0,122.98,98.42
2017,2,1,16,45,87.0,52.0,1.6,9.0,64.5,88.36,67.47
2017,2,1,17,0,63.0,33.0,1.7,9.0,38.0,56.02,37.78
2017,2,1,17,15,31.5,16.5,1.8,8.5,19.0,24.74,0.0
2017,2,1,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
