Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,7,15,88.0,10.0,2.15,9.0,14.5,23.7,0.0
2017,2,2,7,30,176.0,20.0,2.1,9.0,29.0,66.31,9.38
2017,2,2,7,45,309.0,31.0,2.05,9.0,67.0,131.95,92.62
2017,2,2,8,0,442.0,42.0,2.0,9.0,105.0,206.27,158.68
2017,2,2,8,15,520.5,49.0,1.95,9.0,150.0,269.78,216.32
2017,2,2,8,30,599.0,56.0,1.9,9.0,195.0,340.81,279.38
2017,2,2,8,45,299.5,51.0,1.9,9.5,120.5,219.38,182.9
2017,2,2,9,0,0.0,46.0,1.9,10.0,46.0,42.73,31.46
2017,2,2,9,15,0.0,52.5,1.8,10.0,52.5,48.79,36.78
2017,2,2,9,30,0.0,59.0,1.7,10.0,59.0,54.86,41.91
2017,2,2,9,45,0.0,96.0,1.65,10.5,96.0,90.62,72.23
2017,2,2,10,0,0.0,133.0,1.6,11.0,133.0,128.23,103.48
2017,2,2,10,15,2.5,149.5,1.55,11.0,151.0,146.78,118.67
2017,2,2,10,30,5.0,166.0,1.5,11.0,169.0,165.62,134.02
2017,2,2,10,45,2.5,146.0,1.5,11.0,147.5,142.31,114.42
2017,2,2,11,0,0.0,126.0,1.5,11.0,126.0,119.63,95.41
2017,2,2,11,15,0.0,141.0,1.45,11.0,141.0,134.68,107.8
2017,2,2,11,30,0.0,156.0,1.4,11.0,156.0,149.89,120.17
2017,2,2,11,45,0.0,158.5,1.4,11.0,159.0,152.33,122.03
2017,2,2,12,0,0.0,161.0,1.4,11.0,162.0,154.82,124.0
2017,2,2,12,15,4.0,178.0,1.35,11.0,181.5,175.92,141.37
2017,2,2,12,30,8.0,195.0,1.3,11.0,201.0,197.31,158.81
2017,2,2,12,45,14.0,207.0,1.3,11.5,215.5,215.39,173.3
2017,2,2,13,0,20.0,219.0,1.3,12.0,230.0,233.6,187.82
2017,2,2,13,15,12.0,197.5,1.3,12.0,204.0,203.69,163.54
2017,2,2,13,30,4.0,176.0,1.3,12.0,178.0,174.31,139.69
2017,2,2,13,45,2.0,144.5,1.3,12.0,145.5,140.12,111.9
2017,2,2,14,0,0.0,113.0,1.3,12.0,113.0,106.72,84.44
2017,2,2,14,15,2.5,137.0,1.25,11.5,138.5,133.3,107.04
2017,2,2,14,30,5.0,161.0,1.2,11.0,164.0,160.85,130.27
2017,2,2,14,45,2.5,89.0,1.2,11.0,90.5,85.1,67.12
2017,2,2,15,0,0.0,17.0,1.2,11.0,17.0,15.77,8.0
2017,2,2,15,15,0.0,15.5,1.2,11.0,15.5,14.37,6.84
2017,2,2,15,30,0.0,14.0,1.2,11.0,14.0,12.98,5.65
2017,2,2,15,45,0.0,12.0,1.2,11.0,12.0,11.12,4.05
2017,2,2,16,0,0.0,10.0,1.2,11.0,10.0,9.26,2.43
2017,2,2,16,15,0.0,8.0,1.2,11.0,8.0,7.41,0.79
2017,2,2,16,30,0.0,6.0,1.2,11.0,6.0,5.55,0.0
2017,2,2,16,45,0.0,4.0,1.25,11.0,4.0,3.7,0.0
2017,2,2,17,0,0.0,2.0,1.3,11.0,2.0,1.85,0.0
2017,2,2,17,15,0.0,1.0,1.3,10.5,1.0,0.92,0.0
2017,2,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,4.5,1.8,10.0,4.5,4.29,0.0
2017,2,3,7,30,0.0,9.0,1.7,10.0,9.0,8.34,0.0
2017,2,3,7,45,0.0,21.5,1.65,10.0,21.5,19.95,10.75
2017,2,3,8,0,0.0,34.0,1.6,10.0,34.0,31.59,21.33
2017,2,3,8,15,0.0,48.0,1.6,10.0,48.0,45.18,33.41
2017,2,3,8,30,0.0,62.0,1.6,10.0,62.0,58.84,45.44
2017,2,3,8,45,0.0,76.0,1.6,10.5,76.0,72.52,57.2
2017,2,3,9,0,0.0,90.0,1.6,11.0,90.0,86.24,68.78
2017,2,3,9,15,0.0,102.5,1.6,11.0,102.5,98.44,79.01
2017,2,3,9,30,0.0,115.0,1.6,11.0,115.0,110.71,89.18
2017,2,3,9,45,29.0,153.0,1.65,11.0,166.5,177.74,145.76
2017,2,3,10,0,58.0,191.0,1.7,11.0,218.0,242.39,199.12
2017,2,3,10,15,40.0,192.5,1.7,11.0,211.5,231.31,189.0
2017,2,3,10,30,22.0,194.0,1.7,11.0,205.0,208.73,169.74
2017,2,3,10,45,25.0,205.0,1.7,11.0,218.5,222.87,181.15
2017,2,3,11,0,28.0,216.0,1.7,11.0,232.0,237.19,192.54
2017,2,3,11,15,14.0,164.0,1.7,11.0,172.0,170.09,137.27
2017,2,3,11,30,0.0,112.0,1.7,11.0,112.0,105.4,83.31
2017,2,3,11,45,0.0,101.0,1.7,11.0,101.0,94.54,74.3
2017,2,3,12,0,0.0,90.0,1.7,11.0,90.0,83.88,65.36
2017,2,3,12,15,0.0,85.5,1.65,11.0,85.5,79.67,61.84
2017,2,3,12,30,0.0,81.0,1.6,11.0,81.0,75.47,58.31
2017,2,3,12,45,0.0,64.0,1.6,11.0,64.0,59.58,44.97
2017,2,3,13,0,0.0,47.0,1.6,11.0,47.0,43.72,31.6
2017,2,3,13,15,0.0,36.0,1.55,11.0,36.0,33.47,22.94
2017,2,3,13,30,0.0,25.0,1.5,11.0,25.0,23.23,14.24
2017,2,3,13,45,0.0,63.0,1.5,11.0,63.0,58.63,44.4
2017,2,3,14,0,0.0,101.0,1.5,11.0,101.0,94.75,74.9
2017,2,3,14,15,0.0,88.5,1.45,10.5,88.5,82.55,64.83
2017,2,3,14,30,0.0,76.0,1.4,10.0,76.0,70.75,55.09
2017,2,3,14,45,0.0,100.5,1.4,10.0,100.5,94.78,75.66
2017,2,3,15,0,0.0,125.0,1.4,10.0,125.0,120.41,97.47
2017,2,3,15,15,0.0,113.0,1.3,10.0,113.0,108.6,87.65
2017,2,3,15,30,0.0,101.0,1.2,10.0,101.0,96.86,77.89
2017,2,3,15,45,0.0,87.5,1.2,10.0,87.5,83.61,66.73
2017,2,3,16,0,0.0,74.0,1.2,10.0,74.0,70.41,55.46
2017,2,3,16,15,0.0,60.5,1.15,9.5,60.5,57.26,44.14
2017,2,3,16,30,0.0,47.0,1.1,9.0,47.0,44.12,32.63
2017,2,3,16,45,0.0,33.5,1.05,9.0,33.5,31.12,21.03
2017,2,3,17,0,0.0,20.0,1.0,9.0,20.0,18.55,9.66
2017,2,3,17,15,0.0,10.0,1.0,9.0,10.0,9.26,0.0
2017,2,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,6.0,1.1,8.0,6.0,5.72,0.0
2017,2,4,7,30,0.0,12.0,1.1,8.0,12.0,11.12,0.0
2017,2,4,7,45,0.0,25.5,1.1,8.5,25.5,23.68,14.03
2017,2,4,8,0,0.0,39.0,1.1,9.0,39.0,36.75,25.89
2017,2,4,8,15,0.0,54.5,1.1,9.0,54.5,52.01,39.48
2017,2,4,8,30,0.0,70.0,1.1,9.0,70.0,67.25,52.9
2017,2,4,8,45,0.0,85.5,1.1,9.5,85.5,82.5,65.99
2017,2,4,9,0,0.0,101.0,1.1,10.0,101.0,97.81,78.87
2017,2,4,9,15,0.0,115.5,1.1,10.0,115.5,112.11,90.82
2017,2,4,9,30,0.0,130.0,1.1,10.0,130.0,126.49,102.69
2017,2,4,9,45,53.5,166.0,1.1,10.5,190.5,209.07,172.12
2017,2,4,10,0,107.0,202.0,1.1,11.0,251.0,290.01,237.92
2017,2,4,10,15,63.5,197.0,1.05,11.0,227.0,253.8,206.85
2017,2,4,10,30,20.0,192.0,1.0,11.0,203.0,204.81,165.73
2017,2,4,10,45,60.5,222.5,0.95,11.0,256.0,282.76,229.48
2017,2,4,11,0,101.0,253.0,0.9,11.0,309.0,352.85,284.79
2017,2,4,11,15,69.0,246.5,0.85,11.0,285.5,319.18,256.58
2017,2,4,11,30,37.0,240.0,0.8,11.0,262.0,284.46,228.09
2017,2,4,11,45,43.0,249.0,0.8,11.0,274.5,300.29,240.78
2017,2,4,12,0,49.0,258.0,0.8,11.0,287.0,316.23,253.2
2017,2,4,12,15,29.0,228.5,0.8,11.0,246.0,264.22,211.62
2017,2,4,12,30,9.0,199.0,0.8,11.0,205.0,202.14,161.75
2017,2,4,12,45,9.0,197.5,0.8,11.0,203.0,200.59,160.85
2017,2,4,13,0,9.0,196.0,0.8,11.0,201.0,199.08,159.72
2017,2,4,13,15,4.5,170.5,0.75,11.0,173.0,168.56,134.94
2017,2,4,13,30,0.0,145.0,0.7,11.0,145.0,138.61,110.52
2017,2,4,13,45,40.0,191.5,0.7,11.0,213.0,230.74,187.1
2017,2,4,14,0,80.0,238.0,0.7,11.0,281.0,316.71,256.0
2017,2,4,14,15,53.0,213.5,0.7,11.0,241.5,265.72,214.73
2017,2,4,14,30,26.0,189.0,0.7,11.0,202.0,206.35,166.98
2017,2,4,14,45,14.5,166.5,0.7,11.0,173.5,173.88,140.83
2017,2,4,15,0,3.0,144.0,0.7,11.0,145.0,142.41,115.01
2017,2,4,15,15,1.5,130.5,0.65,10.5,131.0,127.95,103.49
2017,2,4,15,30,0.0,117.0,0.6,10.0,117.0,113.7,91.94
2017,2,4,15,45,0.0,102.0,0.55,10.0,102.0,98.86,79.58
2017,2,4,16,0,0.0,87.0,0.5,10.0,87.0,84.1,67.1
2017,2,4,16,15,262.0,70.5,0.55,9.5,121.5,206.46,169.55
2017,2,4,16,30,524.0,54.0,0.6,9.0,156.0,277.43,220.86
2017,2,4,16,45,433.5,44.0,0.65,8.5,113.0,206.16,157.93
2017,2,4,17,0,343.0,34.0,0.7,8.0,70.0,144.56,102.72
2017,2,4,17,15,171.5,17.0,0.7,7.5,35.0,63.28,20.9
2017,2,4,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,2.5,0.9,7.0,2.5,2.38,0.0
2017,2,5,7,30,0.0,5.0,0.9,7.0,5.0,4.62,0.0
2017,2,5,7,45,0.0,11.5,0.95,7.5,11.5,10.65,3.29
2017,2,5,8,0,0.0,18.0,1.0,8.0,18.0,16.68,8.78
2017,2,5,8,15,0.0,25.5,1.0,8.0,25.5,23.65,15.05
2017,2,5,8,30,0.0,33.0,1.0,8.0,33.0,30.62,21.27
2017,2,5,8,45,0.0,40.5,1.05,8.5,40.5,37.61,27.36
2017,2,5,9,0,0.0,48.0,1.1,9.0,48.0,44.59,33.36
2017,2,5,9,15,0.0,54.5,1.15,9.0,54.5,50.66,38.54
2017,2,5,9,30,0.0,61.0,1.2,9.0,61.0,56.73,43.67
2017,2,5,9,45,5.0,112.0,1.25,9.5,114.5,110.09,89.1
2017,2,5,10,0,10.0,163.0,1.3,10.0,168.0,166.74,136.08
2017,2,5,10,15,10.0,171.5,1.35,10.0,176.5,175.3,142.7
2017,2,5,10,30,10.0,180.0,1.4,10.0,185.0,183.94,149.52
2017,2,5,10,45,38.5,213.0,1.45,10.0,234.0,253.7,207.06
2017,2,5,11,0,67.0,246.0,1.5,10.0,283.0,316.08,257.33
2017,2,5,11,15,78.0,258.0,1.55,10.0,302.5,340.17,276.21
2017,2,5,11,30,89.0,270.0,1.6,10.0,322.0,364.55,295.45
2017,2,5,11,45,57.5,253.0,1.65,10.0,287.0,317.4,257.07
2017,2,5,12,0,26.0,236.0,1.7,10.0,252.0,256.7,207.72
2017,2,5,12,15,73.5,261.5,1.75,10.0,306.5,341.89,277.58
2017,2,5,12,30,121.0,287.0,1.8,10.0,361.0,428.18,346.06
2017,2,5,12,45,60.5,205.0,1.85,10.0,242.0,265.12,215.78
2017,2,5,13,0,0.0,123.0,1.9,10.0,123.0,116.21,92.37
2017,2,5,13,15,0.0,133.5,1.95,10.0,133.5,126.78,101.52
2017,2,5,13,30,0.0,144.0,2.0,10.0,144.0,137.52,110.54
2017,2,5,13,45,0.0,114.0,2.05,10.0,114.0,107.47,85.6
2017,2,5,14,0,0.0,84.0,2.1,10.0,84.0,78.24,61.16
2017,2,5,14,15,5.5,128.5,2.1,9.5,131.5,126.68,102.53
2017,2,5,14,30,11.0,173.0,2.1,9.0,179.0,177.63,145.61
2017,2,5,14,45,5.5,142.0,2.1,9.0,145.0,141.18,115.14
2017,2,5,15,0,0.0,111.0,2.1,9.0,111.0,105.68,85.29
2017,2,5,15,15,0.0,75.5,2.1,9.0,75.5,70.31,55.29
2017,2,5,15,30,0.0,40.0,2.1,9.0,40.0,37.14,26.77
2017,2,5,15,45,0.0,34.5,2.15,9.0,34.5,32.02,22.37
2017,2,5,16,0,0.0,29.0,2.2,9.0,29.0,26.9,17.92
2017,2,5,16,15,0.0,23.5,2.25,8.5,23.5,21.79,13.46
2017,2,5,16,30,0.0,18.0,2.3,8.0,18.0,16.68,8.93
2017,2,5,16,45,0.0,13.0,2.4,8.0,13.0,12.04,4.74
2017,2,5,17,0,0.0,8.0,2.5,8.0,8.0,7.4,0.54
2017,2,5,17,15,0.0,4.0,2.6,8.0,4.0,3.7,0.0
2017,2,5,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,2.5,1.2,9.0,2.5,2.38,0.0
2017,2,6,7,30,0.0,5.0,1.2,9.0,5.0,4.62,0.0
2017,2,6,7,45,0.0,11.0,1.25,9.5,11.0,10.18,2.87
2017,2,6,8,0,0.0,17.0,1.3,10.0,17.0,15.75,7.89
2017,2,6,8,15,0.0,23.0,1.35,10.0,23.0,21.32,12.88
2017,2,6,8,30,0.0,29.0,1.4,10.0,29.0,26.9,17.83
2017,2,6,8,45,0.0,35.5,1.45,10.0,35.5,32.95,23.13
2017,2,6,9,0,0.0,42.0,1.5,10.0,42.0,39.0,28.35
2017,2,6,9,15,0.0,48.0,1.5,10.0,48.0,44.6,33.13
2017,2,6,9,30,0.0,54.0,1.5,10.0,54.0,50.2,37.86
2017,2,6,9,45,0.0,64.5,1.5,10.0,64.5,60.0,46.16
2017,2,6,10,0,0.0,75.0,1.5,10.0,75.0,69.81,54.4
2017,2,6,10,15,0.0,106.5,1.5,10.0,106.5,100.41,80.17
2017,2,6,10,30,0.0,138.0,1.5,10.0,138.0,132.04,106.42
2017,2,6,10,45,2.0,156.5,1.5,10.5,158.0,152.37,122.87
2017,2,6,11,0,4.0,175.0,1.5,11.0,178.0,172.99,139.4
2017,2,6,11,15,8.5,190.5,1.55,11.0,196.0,192.84,155.56
2017,2,6,11,30,13.0,206.0,1.6,11.0,214.0,212.99,171.88
2017,2,6,11,45,12.0,206.0,1.65,11.0,213.5,212.02,170.89
2017,2,6,12,0,11.0,206.0,1.7,11.0,213.0,211.07,170.04
2017,2,6,12,15,9.0,198.5,1.7,11.0,204.0,201.34,162.05
2017,2,6,12,30,7.0,191.0,1.7,11.0,195.0,191.69,154.17
2017,2,6,12,45,7.0,191.5,1.7,11.0,196.0,192.24,154.68
2017,2,6,13,0,7.0,192.0,1.7,11.0,197.0,192.84,155.24
2017,2,6,13,15,3.5,150.0,1.7,11.0,152.5,146.45,117.28
2017,2,6,13,30,0.0,108.0,1.7,11.0,108.0,101.43,80.04
2017,2,6,13,45,0.0,126.5,1.7,11.0,126.5,119.92,95.63
2017,2,6,14,0,0.0,145.0,1.7,11.0,145.0,138.89,111.5
2017,2,6,14,15,1.0,151.5,1.65,10.5,152.0,146.73,118.4
2017,2,6,14,30,2.0,158.0,1.6,10.0,159.0,154.77,125.55
2017,2,6,14,45,1.0,129.0,1.55,10.0,129.5,124.31,100.33
2017,2,6,15,0,0.0,100.0,1.5,10.0,100.0,94.43,75.38
2017,2,6,15,15,0.0,101.0,1.5,10.0,101.0,95.87,76.85
2017,2,6,15,30,0.0,102.0,1.5,10.0,102.0,97.54,78.46
2017,2,6,15,45,0.0,89.0,1.5,10.0,89.0,84.83,67.76
2017,2,6,16,0,0.0,76.0,1.5,10.0,76.0,72.17,56.98
2017,2,6,16,15,0.0,62.5,1.55,9.5,62.5,59.04,45.72
2017,2,6,16,30,0.0,49.0,1.6,9.0,49.0,45.94,34.27
2017,2,6,16,45,0.0,36.0,1.65,9.0,36.0,33.45,23.13
2017,2,6,17,0,0.0,23.0,1.7,9.0,23.0,21.34,12.22
2017,2,6,17,15,0.0,11.5,1.7,9.0,11.5,10.66,0.99
2017,2,6,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.0,2.6,11.0,1.0,0.92,0.0
2017,2,7,8,0,0.0,2.0,2.6,11.0,2.0,1.85,0.0
2017,2,7,8,15,0.0,3.0,2.55,11.0,3.0,2.77,0.0
2017,2,7,8,30,0.0,4.0,2.5,11.0,4.0,3.7,0.0
2017,2,7,8,45,0.0,4.5,2.5,11.0,4.5,4.17,0.0
2017,2,7,9,0,0.0,5.0,2.5,11.0,5.0,4.63,0.0
2017,2,7,9,15,0.0,6.0,2.3,11.0,6.0,5.56,0.0
2017,2,7,9,30,0.0,7.0,2.1,11.0,7.0,6.49,0.0
2017,2,7,9,45,0.0,33.5,1.95,11.0,33.5,31.11,21.22
2017,2,7,10,0,0.0,60.0,1.8,11.0,60.0,55.81,42.28
2017,2,7,10,15,0.0,47.0,1.75,11.0,47.0,43.69,31.84
2017,2,7,10,30,0.0,34.0,1.7,11.0,34.0,31.6,21.45
2017,2,7,10,45,0.0,53.5,1.65,11.5,53.5,49.77,36.8
2017,2,7,11,0,0.0,73.0,1.6,12.0,73.0,67.97,51.99
2017,2,7,11,15,0.0,111.0,1.55,12.0,111.0,104.37,82.28
2017,2,7,11,30,0.0,149.0,1.5,12.0,149.0,142.33,113.43
2017,2,7,11,45,0.0,107.5,1.5,12.0,107.5,100.85,79.07
2017,2,7,12,0,0.0,66.0,1.5,12.0,66.0,61.46,46.27
2017,2,7,12,15,0.0,103.5,1.4,12.0,103.5,96.92,75.88
2017,2,7,12,30,0.0,141.0,1.3,12.0,141.0,134.07,106.46
2017,2,7,12,45,0.0,124.0,1.25,12.0,124.0,117.11,92.43
2017,2,7,13,0,0.0,107.0,1.2,12.0,107.0,100.36,78.67
2017,2,7,13,15,0.0,127.0,1.1,11.5,127.0,120.18,95.31
2017,2,7,13,30,0.0,147.0,1.0,11.0,147.0,140.42,112.2
2017,2,7,13,45,4.5,166.0,0.95,11.0,168.5,163.89,131.69
2017,2,7,14,0,9.0,185.0,0.9,11.0,190.0,187.75,151.36
2017,2,7,14,15,26.5,195.5,0.85,11.0,209.5,213.08,172.62
2017,2,7,14,30,44.0,206.0,0.8,11.0,229.0,248.88,202.04
2017,2,7,14,45,22.0,162.0,0.8,11.0,173.5,173.88,140.87
2017,2,7,15,0,0.0,118.0,0.8,11.0,118.0,112.68,90.14
2017,2,7,15,15,0.0,62.5,0.7,11.0,62.5,58.13,44.39
2017,2,7,15,30,0.0,7.0,0.6,11.0,7.0,6.49,0.0
2017,2,7,15,45,0.0,6.0,0.5,11.0,6.0,5.56,0.0
2017,2,7,16,0,0.0,5.0,0.4,11.0,5.0,4.63,0.0
2017,2,7,16,15,0.0,4.0,0.4,10.5,4.0,3.7,0.0
2017,2,7,16,30,0.0,3.0,0.4,10.0,3.0,2.77,0.0
2017,2,7,16,45,0.0,2.0,0.45,10.0,2.0,1.85,0.0
2017,2,7,17,0,0.0,1.0,0.5,10.0,1.0,0.92,0.0
2017,2,7,17,15,0.0,0.5,0.5,9.5,0.5,0.46,0.0
2017,2,7,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,1.5,1.25,10.0,1.5,1.43,0.0
2017,2,8,7,30,0.0,3.0,1.2,10.0,3.0,2.77,0.0
2017,2,8,7,45,0.0,6.5,1.2,10.5,6.5,6.01,0.0
2017,2,8,8,0,0.0,10.0,1.2,11.0,10.0,9.26,2.3
2017,2,8,8,15,0.0,14.0,1.15,11.0,14.0,12.97,5.61
2017,2,8,8,30,0.0,18.0,1.1,11.0,18.0,16.68,8.89
2017,2,8,8,45,0.0,22.0,1.1,11.0,22.0,20.4,12.14
2017,2,8,9,0,0.0,26.0,1.1,11.0,26.0,24.12,15.35
2017,2,8,9,15,0.0,29.5,1.05,11.0,29.5,27.38,18.13
2017,2,8,9,30,0.0,33.0,1.0,11.0,33.0,30.64,20.89
2017,2,8,9,45,0.0,30.0,1.0,11.5,30.0,27.85,18.38
2017,2,8,10,0,0.0,27.0,1.0,12.0,27.0,25.07,15.9
2017,2,8,10,15,0.0,42.0,1.0,12.0,42.0,39.04,27.78
2017,2,8,10,30,0.0,57.0,1.0,12.0,57.0,53.03,39.56
2017,2,8,10,45,0.0,86.5,1.0,12.0,86.5,80.59,62.63
2017,2,8,11,0,0.0,116.0,1.0,12.0,116.0,109.36,86.41
2017,2,8,11,15,0.0,115.0,0.95,12.0,115.0,108.29,85.33
2017,2,8,11,30,0.0,114.0,0.9,12.0,114.0,107.26,84.38
2017,2,8,11,45,0.0,132.0,0.9,12.0,132.0,125.07,98.98
2017,2,8,12,0,0.0,150.0,0.9,12.0,150.0,143.12,113.63
2017,2,8,12,15,0.0,142.0,0.85,12.0,142.0,135.03,106.92
2017,2,8,12,30,0.0,134.0,0.8,12.0,134.0,127.01,100.37
2017,2,8,12,45,0.0,144.5,0.8,12.0,144.5,137.56,109.05
2017,2,8,13,0,0.0,155.0,0.8,12.0,155.0,148.24,117.77
2017,2,8,13,15,0.0,145.5,0.75,12.0,145.5,138.7,110.02
2017,2,8,13,30,0.0,136.0,0.7,12.0,136.0,129.23,102.39
2017,2,8,13,45,0.0,73.0,0.7,12.0,73.0,67.98,51.82
2017,2,8,14,0,0.0,10.0,0.7,12.0,10.0,9.29,2.29
2017,2,8,14,15,0.0,53.0,0.65,12.0,53.0,49.3,36.46
2017,2,8,14,30,0.0,96.0,0.6,12.0,96.0,89.92,70.7
2017,2,8,14,45,0.0,90.0,0.6,12.0,90.0,84.15,65.92
2017,2,8,15,0,0.0,84.0,0.6,12.0,84.0,78.41,61.27
2017,2,8,15,15,0.0,67.5,0.55,12.0,67.5,62.8,48.22
2017,2,8,15,30,0.0,51.0,0.5,12.0,51.0,47.39,35.24
2017,2,8,15,45,0.0,44.5,0.5,12.0,44.5,41.33,30.14
2017,2,8,16,0,0.0,38.0,0.5,12.0,38.0,35.28,24.96
2017,2,8,16,15,0.0,31.5,0.5,11.5,31.5,29.23,19.77
2017,2,8,16,30,0.0,25.0,0.5,11.0,25.0,23.18,14.49
2017,2,8,16,45,0.0,18.5,0.5,11.0,18.5,17.14,9.1
2017,2,8,17,0,0.0,12.0,0.5,11.0,12.0,11.11,3.69
2017,2,8,17,15,0.0,7.0,0.5,11.0,7.0,6.48,0.0
2017,2,8,17,30,0.0,2.0,0.5,11.0,2.0,1.91,0.0
2017,2,8,17,45,0.0,1.0,0.5,11.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,1.85,11.0,1.0,0.92,0.0
2017,2,9,8,0,0.0,2.0,1.9,11.0,2.0,1.85,0.0
2017,2,9,8,15,0.0,3.0,1.9,11.0,3.0,2.78,0.0
2017,2,9,8,30,0.0,4.0,1.9,11.0,4.0,3.7,0.0
2017,2,9,8,45,0.0,5.0,1.9,11.0,5.0,4.63,0.0
2017,2,9,9,0,0.0,6.0,1.9,11.0,6.0,5.56,0.0
2017,2,9,9,15,0.0,6.5,1.85,11.0,6.5,6.02,0.0
2017,2,9,9,30,0.0,7.0,1.8,11.0,7.0,6.49,0.0
2017,2,9,9,45,0.0,8.0,1.8,11.0,8.0,7.42,0.76
2017,2,9,10,0,0.0,9.0,1.8,11.0,9.0,8.35,1.55
2017,2,9,10,15,0.0,47.0,1.8,11.0,47.0,43.7,31.85
2017,2,9,10,30,0.0,85.0,1.8,11.0,85.0,79.18,61.81
2017,2,9,10,45,0.0,115.5,1.8,11.0,115.5,108.94,86.59
2017,2,9,11,0,0.0,146.0,1.8,11.0,146.0,139.43,111.71
2017,2,9,11,15,0.0,88.5,1.8,11.0,88.5,82.47,64.15
2017,2,9,11,30,0.0,31.0,1.8,11.0,31.0,28.83,18.91
2017,2,9,11,45,0.0,31.5,1.8,11.0,31.5,29.29,19.32
2017,2,9,12,0,0.0,32.0,1.8,11.0,32.0,29.76,19.7
2017,2,9,12,15,0.0,27.5,1.75,11.0,27.5,25.57,16.14
2017,2,9,12,30,0.0,23.0,1.7,11.0,23.0,21.38,12.58
2017,2,9,12,45,0.0,31.5,1.7,11.0,31.5,29.3,19.31
2017,2,9,13,0,0.0,40.0,1.7,11.0,40.0,37.21,26.04
2017,2,9,13,15,0.0,53.0,1.7,11.0,53.0,49.33,36.31
2017,2,9,13,30,0.0,66.0,1.7,11.0,66.0,61.45,46.59
2017,2,9,13,45,0.0,62.5,1.7,11.0,62.5,58.18,43.87
2017,2,9,14,0,0.0,59.0,1.7,11.0,59.0,54.9,41.18
2017,2,9,14,15,0.0,63.5,1.7,11.0,63.5,59.09,44.81
2017,2,9,14,30,0.0,68.0,1.7,11.0,68.0,63.28,48.47
2017,2,9,14,45,0.0,62.0,1.7,11.0,62.0,57.67,43.81
2017,2,9,15,0,0.0,56.0,1.7,11.0,56.0,52.07,39.14
2017,2,9,15,15,0.0,44.0,1.65,11.0,44.0,40.88,29.66
2017,2,9,15,30,0.0,32.0,1.6,11.0,32.0,29.7,20.11
2017,2,9,15,45,0.0,28.0,1.6,11.0,28.0,25.98,16.94
2017,2,9,16,0,0.0,24.0,1.6,11.0,24.0,22.26,13.73
2017,2,9,16,15,0.0,20.0,1.55,10.5,20.0,18.54,10.52
2017,2,9,16,30,0.0,16.0,1.5,10.0,16.0,14.82,7.26
2017,2,9,16,45,0.0,11.5,1.45,10.0,11.5,10.65,3.54
2017,2,9,17,0,0.0,7.0,1.4,10.0,7.0,6.48,0.0
2017,2,9,17,15,0.0,4.0,1.3,10.0,4.0,3.7,0.0
2017,2,9,17,30,0.0,1.0,1.2,10.0,1.0,0.95,0.0
2017,2,9,17,45,0.0,0.5,1.2,10.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,8.0,0.8,9.0,8.0,7.63,0.0
2017,2,10,7,30,0.0,16.0,0.8,9.0,16.0,14.84,5.47
2017,2,10,7,45,0.0,30.0,0.8,9.0,30.0,27.87,17.99
2017,2,10,8,0,0.0,44.0,0.8,9.0,44.0,41.42,30.17
2017,2,10,8,15,0.0,60.0,0.8,9.0,60.0,57.1,44.05
2017,2,10,8,30,0.0,76.0,0.8,9.0,76.0,72.79,57.74
2017,2,10,8,45,0.0,92.0,0.8,9.5,92.0,88.51,71.1
2017,2,10,9,0,0.0,108.0,0.8,10.0,108.0,104.29,84.24
2017,2,10,9,15,36.0,142.5,0.8,10.0,157.5,168.62,138.68
2017,2,10,9,30,72.0,177.0,0.8,10.0,207.0,231.8,190.82
2017,2,10,9,45,69.5,192.5,0.85,10.0,223.5,249.42,204.47
2017,2,10,10,0,67.0,208.0,0.9,10.0,240.0,266.82,218.02
2017,2,10,10,15,114.5,228.0,0.9,10.0,287.0,338.22,275.51
2017,2,10,10,30,162.0,248.0,0.9,10.0,334.0,402.16,325.62
2017,2,10,10,45,131.0,257.5,0.9,10.0,329.5,391.92,315.82
2017,2,10,11,0,100.0,267.0,0.9,10.0,325.0,367.1,295.42
2017,2,10,11,15,81.0,268.5,0.9,10.0,316.5,353.72,284.3
2017,2,10,11,30,62.0,270.0,0.9,10.0,308.0,339.53,272.46
2017,2,10,11,45,40.5,250.5,0.9,10.5,275.5,298.11,238.89
2017,2,10,12,0,19.0,231.0,0.9,11.0,243.0,244.15,195.32
2017,2,10,12,15,66.5,264.5,0.9,11.0,306.5,337.91,270.92
2017,2,10,12,30,114.0,298.0,0.9,11.0,370.0,420.1,334.7
2017,2,10,12,45,85.0,285.0,0.95,11.0,338.5,378.36,301.54
2017,2,10,13,0,56.0,272.0,1.0,11.0,307.0,336.87,269.14
2017,2,10,13,15,190.0,267.0,1.0,11.0,381.0,461.77,369.95
2017,2,10,13,30,324.0,262.0,1.0,11.0,455.0,581.91,462.1
2017,2,10,13,45,397.0,235.5,1.0,11.0,463.0,605.87,480.93
2017,2,10,14,0,470.0,209.0,1.0,11.0,471.0,637.86,506.15
2017,2,10,14,15,491.0,191.0,0.95,10.5,452.5,620.48,494.64
2017,2,10,14,30,512.0,173.0,0.9,10.0,434.0,599.97,481.18
2017,2,10,14,45,502.0,161.5,0.9,10.0,403.0,561.07,452.73
2017,2,10,15,0,492.0,150.0,0.9,10.0,372.0,521.24,423.18
2017,2,10,15,15,313.0,157.0,0.85,9.5,293.5,382.37,313.99
2017,2,10,15,30,134.0,164.0,0.8,9.0,215.0,260.85,215.2
2017,2,10,15,45,432.0,112.5,0.75,9.0,248.5,378.06,313.08
2017,2,10,16,0,730.0,61.0,0.7,9.0,282.0,450.11,367.43
2017,2,10,16,15,678.0,56.0,0.65,8.5,234.5,382.1,309.34
2017,2,10,16,30,626.0,51.0,0.6,8.0,187.0,320.1,255.42
2017,2,10,16,45,545.0,43.5,0.6,8.0,140.5,247.99,191.93
2017,2,10,17,0,464.0,36.0,0.6,8.0,94.0,184.27,134.55
2017,2,10,17,15,232.0,27.0,0.6,7.5,56.0,92.33,56.55
2017,2,10,17,30,0.0,18.0,0.6,7.0,18.0,17.16,0.0
2017,2,10,17,45,0.0,9.0,0.65,7.0,9.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,7,15,216.0,11.5,1.5,4.5,29.0,47.54,0.0
2017,2,11,7,30,432.0,23.0,1.5,5.0,58.0,132.12,81.85
2017,2,11,7,45,534.5,30.5,1.5,5.5,104.0,196.65,145.44
2017,2,11,8,0,637.0,38.0,1.5,6.0,150.0,271.84,213.56
2017,2,11,8,15,696.5,43.0,1.5,6.0,199.0,337.75,274.4
2017,2,11,8,30,756.0,48.0,1.5,6.0,248.0,408.85,337.81
2017,2,11,8,45,792.0,52.0,1.55,6.5,295.0,471.59,392.01
2017,2,11,9,0,828.0,56.0,1.6,7.0,342.0,536.1,445.51
2017,2,11,9,15,853.0,58.5,1.6,7.0,386.0,589.61,489.19
2017,2,11,9,30,878.0,61.0,1.6,7.0,430.0,646.48,533.96
2017,2,11,9,45,890.0,65.0,1.6,7.5,468.0,695.75,569.24
2017,2,11,10,0,902.0,69.0,1.6,8.0,506.0,743.17,601.6
2017,2,11,10,15,914.5,70.5,1.6,8.0,538.5,785.84,631.0
2017,2,11,10,30,927.0,72.0,1.6,8.0,571.0,826.16,658.4
2017,2,11,10,45,935.0,73.5,1.65,8.5,596.5,860.19,680.45
2017,2,11,11,0,943.0,75.0,1.7,9.0,622.0,891.15,700.26
2017,2,11,11,15,948.5,75.5,1.7,9.0,640.0,915.49,716.06
2017,2,11,11,30,954.0,76.0,1.7,9.0,658.0,936.33,729.53
2017,2,11,11,45,956.5,76.5,1.7,9.0,668.0,950.84,738.76
2017,2,11,12,0,959.0,77.0,1.7,9.0,678.0,961.55,745.58
2017,2,11,12,15,959.5,77.0,1.7,9.0,679.5,965.97,748.29
2017,2,11,12,30,960.0,77.0,1.7,9.0,681.0,966.47,748.58
2017,2,11,12,45,955.5,77.5,1.75,9.5,674.5,959.15,743.07
2017,2,11,13,0,951.0,78.0,1.8,10.0,668.0,947.99,735.16
2017,2,11,13,15,946.5,77.5,1.75,10.0,653.5,931.88,724.05
2017,2,11,13,30,942.0,77.0,1.7,10.0,639.0,912.13,710.6
2017,2,11,13,45,936.5,75.0,1.7,10.0,617.5,886.2,693.59
2017,2,11,14,0,931.0,73.0,1.7,10.0,596.0,856.92,674.29
2017,2,11,14,15,920.0,72.0,1.65,10.0,567.0,821.31,649.88
2017,2,11,14,30,909.0,71.0,1.6,10.0,538.0,783.02,623.49
2017,2,11,14,45,895.0,68.5,1.6,10.0,502.5,738.31,592.7
2017,2,11,15,0,881.0,66.0,1.6,10.0,467.0,691.65,560.06
2017,2,11,15,15,860.0,63.5,1.5,9.5,426.0,638.78,521.42
2017,2,11,15,30,839.0,61.0,1.4,9.0,385.0,589.04,482.74
2017,2,11,15,45,810.0,57.5,1.35,9.0,339.5,528.85,434.26
2017,2,11,16,0,781.0,54.0,1.3,9.0,294.0,469.34,384.71
2017,2,11,16,15,734.0,49.5,1.25,8.5,246.0,401.54,327.4
2017,2,11,16,30,687.0,45.0,1.2,8.0,198.0,337.11,270.7
2017,2,11,16,45,612.0,39.0,1.15,7.5,150.0,265.16,206.48
2017,2,11,17,0,537.0,33.0,1.1,7.0,102.0,200.64,147.38
2017,2,11,17,15,389.5,23.5,1.1,6.5,62.0,123.81,77.23
2017,2,11,17,30,242.0,14.0,1.1,6.0,22.0,54.64,0.0
2017,2,11,17,45,121.0,7.0,1.15,6.0,11.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,12,7,15,201.0,13.0,0.6,4.5,30.0,46.69,0.0
2017,2,12,7,30,402.0,26.0,0.5,5.0,60.0,129.11,82.29
2017,2,12,7,45,511.5,34.5,0.45,5.5,107.0,194.85,144.22
2017,2,12,8,0,621.0,43.0,0.4,6.0,154.0,272.59,212.75
2017,2,12,8,15,682.0,48.5,0.4,6.5,203.5,339.17,271.99
2017,2,12,8,30,743.0,54.0,0.4,7.0,253.0,411.05,333.43
2017,2,12,8,45,785.0,57.0,0.4,7.5,301.5,475.3,386.54
2017,2,12,9,0,827.0,60.0,0.4,8.0,350.0,541.85,439.16
2017,2,12,9,15,853.0,63.0,0.45,8.5,394.5,600.59,484.31
2017,2,12,9,30,879.0,66.0,0.5,9.0,439.0,654.96,524.84
2017,2,12,9,45,896.5,68.0,0.55,9.5,478.0,705.73,560.22
2017,2,12,10,0,914.0,70.0,0.6,10.0,517.0,755.07,593.01
2017,2,12,10,15,926.5,72.0,0.6,10.0,550.0,798.83,621.61
2017,2,12,10,30,939.0,74.0,0.6,10.0,583.0,840.2,648.25
2017,2,12,10,45,948.0,75.0,0.65,10.5,609.0,874.83,669.82
2017,2,12,11,0,957.0,76.0,0.7,11.0,635.0,906.4,689.29
2017,2,12,11,15,962.0,76.5,0.7,11.0,653.5,930.63,704.09
2017,2,12,11,30,967.0,77.0,0.7,11.0,672.0,951.28,716.66
2017,2,12,11,45,969.0,78.0,0.75,11.5,681.5,966.12,725.34
2017,2,12,12,0,971.0,79.0,0.8,12.0,691.0,977.1,731.68
2017,2,12,12,15,971.0,79.0,0.85,12.0,693.0,981.12,735.03
2017,2,12,12,30,971.0,79.0,0.9,12.0,695.0,981.17,736.04
2017,2,12,12,45,968.0,79.0,0.95,12.0,688.5,974.53,732.88
2017,2,12,13,0,965.0,79.0,1.0,12.0,682.0,963.98,727.36
2017,2,12,13,15,960.0,78.5,1.0,12.0,667.5,947.23,716.92
2017,2,12,13,30,955.0,78.0,1.0,12.0,653.0,926.78,704.2
2017,2,12,13,45,947.0,77.0,1.0,12.0,630.5,899.63,687.07
2017,2,12,14,0,939.0,76.0,1.0,12.0,608.0,869.21,667.77
2017,2,12,14,15,928.0,74.5,0.95,11.5,578.5,832.7,644.6
2017,2,12,14,30,917.0,73.0,0.9,11.0,549.0,793.49,619.39
2017,2,12,14,45,900.0,71.5,0.9,11.0,512.5,747.43,588.7
2017,2,12,15,0,883.0,70.0,0.9,11.0,476.0,699.62,556.31
2017,2,12,15,15,644.0,104.0,0.85,10.5,386.5,553.65,447.07
2017,2,12,15,30,405.0,138.0,0.8,10.0,297.0,412.7,337.3
2017,2,12,15,45,587.0,98.5,0.8,10.0,298.0,453.93,371.35
2017,2,12,16,0,769.0,59.0,0.8,10.0,299.0,470.33,381.91
