Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,16,15,719.5,54.5,0.8,9.5,250.0,401.76,324.55
2017,2,12,16,30,670.0,50.0,0.8,9.0,201.0,336.78,268.57
2017,2,12,16,45,590.0,43.0,0.8,8.5,152.5,262.64,203.72
2017,2,12,17,0,510.0,36.0,0.8,8.0,104.0,198.77,146.18
2017,2,12,17,15,362.5,25.5,0.85,7.5,63.5,122.61,78.37
2017,2,12,17,30,215.0,15.0,0.9,7.0,23.0,51.24,0.0
2017,2,12,17,45,107.5,7.5,0.95,7.0,11.5,7.15,0.0
2017,2,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,13,7,15,130.5,15.0,0.75,5.5,26.5,36.75,0.0
2017,2,13,7,30,261.0,30.0,0.8,6.0,53.0,103.67,68.37
2017,2,13,7,45,331.5,44.5,0.85,6.5,92.5,155.81,117.29
2017,2,13,8,0,402.0,59.0,0.9,7.0,132.0,216.2,171.33
2017,2,13,8,15,454.0,69.5,0.9,7.0,175.0,272.76,222.22
2017,2,13,8,30,506.0,80.0,0.9,7.0,218.0,334.19,275.94
2017,2,13,8,45,553.5,84.0,0.95,7.5,260.0,390.93,324.09
2017,2,13,9,0,601.0,88.0,1.0,8.0,302.0,450.91,373.35
2017,2,13,9,15,537.5,116.0,1.0,8.0,324.5,468.68,387.35
2017,2,13,9,30,474.0,144.0,1.0,8.0,347.0,483.61,398.32
2017,2,13,9,45,452.5,164.0,1.0,8.5,372.0,511.67,418.62
2017,2,13,10,0,431.0,184.0,1.0,9.0,397.0,536.53,435.71
2017,2,13,10,15,396.5,206.0,0.95,9.0,411.5,539.5,436.26
2017,2,13,10,30,362.0,228.0,0.9,9.0,426.0,550.02,442.26
2017,2,13,10,45,407.5,228.0,0.9,9.5,460.5,597.78,477.41
2017,2,13,11,0,453.0,228.0,0.9,10.0,495.0,659.15,521.01
2017,2,13,11,15,691.5,158.0,0.85,10.0,579.5,803.72,626.37
2017,2,13,11,30,930.0,88.0,0.8,10.0,664.0,933.96,711.65
2017,2,13,11,45,690.5,171.0,0.75,10.0,602.0,838.17,643.4
2017,2,13,12,0,451.0,254.0,0.7,10.0,540.0,714.45,553.0
2017,2,13,12,15,432.0,260.5,0.65,10.0,535.5,706.35,547.64
2017,2,13,12,30,413.0,267.0,0.6,10.0,531.0,683.57,530.73
2017,2,13,12,45,492.0,236.5,0.6,10.5,548.0,732.34,566.47
2017,2,13,13,0,571.0,206.0,0.6,11.0,565.0,764.69,589.63
2017,2,13,13,15,424.0,242.5,0.55,11.0,505.5,667.76,517.2
2017,2,13,13,30,277.0,279.0,0.5,11.0,446.0,561.96,438.48
2017,2,13,13,45,409.0,234.0,0.5,11.0,472.0,616.14,483.27
2017,2,13,14,0,541.0,189.0,0.5,11.0,498.0,676.8,529.45
2017,2,13,14,15,549.5,176.0,0.45,11.0,476.5,653.06,511.82
2017,2,13,14,30,558.0,163.0,0.4,11.0,455.0,626.76,493.38
2017,2,13,14,45,665.5,122.5,0.4,11.0,448.0,644.89,509.25
2017,2,13,15,0,773.0,82.0,0.4,11.0,441.0,644.01,510.49
2017,2,13,15,15,434.0,125.0,0.4,10.5,323.5,436.46,352.41
2017,2,13,15,30,95.0,168.0,0.4,10.0,206.0,233.1,189.72
2017,2,13,15,45,88.0,150.0,0.4,10.0,181.5,205.79,168.87
2017,2,13,16,0,81.0,132.0,0.4,10.0,157.0,179.11,146.88
2017,2,13,16,15,337.5,95.5,0.45,9.5,176.0,272.0,222.98
2017,2,13,16,30,594.0,59.0,0.5,9.0,195.0,318.91,255.11
2017,2,13,16,45,515.0,50.5,0.6,9.0,148.5,247.44,192.3
2017,2,13,17,0,436.0,42.0,0.7,9.0,102.0,184.15,136.09
2017,2,13,17,15,218.0,32.5,0.7,8.5,62.5,96.07,63.35
2017,2,13,17,30,0.0,23.0,0.7,8.0,23.0,22.94,0.0
2017,2,13,17,45,0.0,11.5,0.7,8.0,11.5,10.96,0.0
2017,2,13,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,7,15,120.5,15.0,0.9,6.5,26.0,40.22,0.0
2017,2,14,7,30,241.0,30.0,0.8,7.0,52.0,99.38,66.39
2017,2,14,7,45,299.5,45.5,0.7,7.5,90.0,146.98,110.69
2017,2,14,8,0,358.0,61.0,0.6,8.0,128.0,202.37,160.02
2017,2,14,8,15,398.0,74.0,0.55,8.0,168.0,253.7,205.87
2017,2,14,8,30,438.0,87.0,0.5,8.0,208.0,308.87,253.57
2017,2,14,8,45,465.5,98.0,0.5,8.5,247.0,358.84,295.3
2017,2,14,9,0,493.0,109.0,0.5,9.0,286.0,410.6,336.96
2017,2,14,9,15,674.0,88.0,0.5,9.5,361.5,526.06,427.49
2017,2,14,9,30,855.0,67.0,0.5,10.0,437.0,648.52,518.99
2017,2,14,9,45,878.5,67.5,0.5,10.5,477.0,696.52,550.57
2017,2,14,10,0,902.0,68.0,0.5,11.0,517.0,747.93,583.96
2017,2,14,10,15,915.0,69.5,0.5,11.0,550.0,791.19,612.01
2017,2,14,10,30,928.0,71.0,0.5,11.0,583.0,832.12,638.19
2017,2,14,10,45,937.0,72.0,0.5,11.5,609.0,866.56,658.54
2017,2,14,11,0,946.0,73.0,0.5,12.0,635.0,897.95,676.73
2017,2,14,11,15,690.5,162.5,0.5,12.0,579.0,809.41,616.02
2017,2,14,11,30,435.0,252.0,0.5,12.0,523.0,688.65,528.45
2017,2,14,11,45,699.0,164.0,0.5,12.5,607.5,839.71,637.63
2017,2,14,12,0,963.0,76.0,0.5,13.0,692.0,970.9,719.98
2017,2,14,12,15,964.0,76.0,0.45,13.0,694.5,975.79,719.52
2017,2,14,12,30,965.0,76.0,0.4,13.0,697.0,976.73,718.86
2017,2,14,12,45,962.5,76.5,0.4,13.5,691.0,971.13,714.12
2017,2,14,13,0,960.0,77.0,0.4,14.0,685.0,961.62,707.16
2017,2,14,13,15,955.5,76.0,0.35,14.0,670.5,944.7,695.85
2017,2,14,13,30,951.0,75.0,0.3,14.0,656.0,924.08,682.43
2017,2,14,13,45,944.0,74.5,0.3,14.0,634.0,898.35,666.9
2017,2,14,14,0,937.0,74.0,0.3,14.0,612.0,869.31,649.25
2017,2,14,14,15,926.5,72.5,0.3,14.0,583.0,833.11,626.82
2017,2,14,14,30,916.0,71.0,0.3,14.0,554.0,794.18,602.44
2017,2,14,14,45,902.0,69.0,0.3,14.5,518.0,749.59,572.85
2017,2,14,15,0,888.0,67.0,0.3,15.0,482.0,703.0,541.6
2017,2,14,15,15,867.0,64.5,0.3,14.5,440.5,649.54,506.3
2017,2,14,15,30,846.0,62.0,0.3,14.0,399.0,599.16,470.42
2017,2,14,15,45,816.0,59.0,0.35,14.0,353.0,538.32,425.15
2017,2,14,16,0,786.0,56.0,0.4,14.0,307.0,478.22,378.58
2017,2,14,16,15,740.0,51.5,0.4,13.5,258.0,410.16,324.09
2017,2,14,16,30,694.0,47.0,0.4,13.0,209.0,345.36,269.83
2017,2,14,16,45,617.5,41.0,0.45,12.5,160.5,271.94,207.29
2017,2,14,17,0,541.0,35.0,0.5,12.0,112.0,206.14,149.44
2017,2,14,17,15,270.5,31.5,0.5,11.5,70.0,107.85,70.74
2017,2,14,17,30,0.0,28.0,0.5,11.0,28.0,28.79,0.0
2017,2,14,17,45,0.0,14.0,0.55,11.0,14.0,13.34,0.0
2017,2,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,12.5,0.65,8.5,12.5,11.59,0.0
2017,2,15,7,30,0.0,25.0,0.6,9.0,25.0,23.25,13.38
2017,2,15,7,45,0.0,43.0,0.55,9.5,43.0,41.14,29.54
2017,2,15,8,0,0.0,61.0,0.5,10.0,61.0,58.9,45.21
2017,2,15,8,15,0.0,79.5,0.5,10.0,79.5,77.15,61.15
2017,2,15,8,30,0.0,98.0,0.5,10.0,98.0,95.42,76.81
2017,2,15,8,45,5.0,114.5,0.5,10.5,116.5,114.16,92.44
2017,2,15,9,0,10.0,131.0,0.5,11.0,135.0,133.48,108.28
2017,2,15,9,15,5.0,107.0,0.5,11.0,109.0,104.84,83.95
2017,2,15,9,30,0.0,83.0,0.5,11.0,83.0,77.44,60.65
2017,2,15,9,45,22.0,145.5,0.55,11.5,156.5,162.22,131.58
2017,2,15,10,0,44.0,208.0,0.6,12.0,230.0,248.52,200.77
2017,2,15,10,15,196.5,221.5,0.6,12.0,330.0,393.0,316.82
2017,2,15,10,30,349.0,235.0,0.6,12.0,430.0,548.69,434.93
2017,2,15,10,45,464.5,211.5,0.65,12.5,482.5,640.39,501.4
2017,2,15,11,0,580.0,188.0,0.7,13.0,535.0,724.74,561.77
2017,2,15,11,15,342.0,242.5,0.7,13.0,449.0,577.1,449.92
2017,2,15,11,30,104.0,297.0,0.7,13.0,363.0,406.89,318.73
2017,2,15,11,45,86.0,295.5,0.7,13.0,350.5,389.74,306.54
2017,2,15,12,0,68.0,294.0,0.7,13.0,338.0,372.04,292.55
2017,2,15,12,15,59.0,289.0,0.7,13.0,327.5,358.14,281.79
2017,2,15,12,30,50.0,284.0,0.7,13.0,317.0,344.11,270.91
2017,2,15,12,45,42.0,273.5,0.7,13.0,301.0,324.6,255.91
2017,2,15,13,0,34.0,263.0,0.7,13.0,285.0,305.17,240.96
2017,2,15,13,15,104.5,279.0,0.7,13.0,344.0,386.29,305.82
2017,2,15,13,30,175.0,295.0,0.7,13.0,403.0,478.58,376.33
2017,2,15,13,45,549.0,182.5,0.7,13.0,504.0,692.08,540.72
2017,2,15,14,0,923.0,70.0,0.7,13.0,605.0,854.92,652.87
2017,2,15,14,15,912.5,69.0,0.7,13.0,576.0,819.64,627.5
2017,2,15,14,30,902.0,68.0,0.7,13.0,547.0,781.68,603.1
2017,2,15,14,45,689.0,116.0,0.7,13.0,467.5,657.41,516.72
2017,2,15,15,0,476.0,164.0,0.7,13.0,388.0,529.8,421.36
2017,2,15,15,15,310.5,169.0,0.65,12.5,310.5,396.16,319.59
2017,2,15,15,30,145.0,174.0,0.6,12.0,233.0,278.46,226.14
2017,2,15,15,45,141.0,154.5,0.6,12.0,206.0,247.96,202.49
2017,2,15,16,0,137.0,135.0,0.6,12.0,179.0,217.64,177.78
2017,2,15,16,15,129.5,114.5,0.6,11.5,151.0,184.77,150.59
2017,2,15,16,30,122.0,94.0,0.6,11.0,123.0,152.55,123.15
2017,2,15,16,45,107.5,73.5,0.6,10.5,94.5,118.55,93.56
2017,2,15,17,0,93.0,53.0,0.6,10.0,66.0,86.04,64.73
2017,2,15,17,15,46.5,35.5,0.6,9.5,42.0,51.19,34.47
2017,2,15,17,30,0.0,18.0,0.6,9.0,18.0,17.04,0.0
2017,2,15,17,45,0.0,9.0,0.65,9.0,9.0,8.58,0.0
2017,2,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,9.0,1.4,10.0,9.0,8.34,0.0
2017,2,16,7,30,0.0,18.0,1.4,10.0,18.0,16.69,8.06
2017,2,16,7,45,0.0,29.5,1.4,10.0,29.5,27.39,17.78
2017,2,16,8,0,0.0,41.0,1.4,10.0,41.0,38.09,27.35
2017,2,16,8,15,0.0,54.0,1.3,10.0,54.0,50.37,38.16
2017,2,16,8,30,0.0,67.0,1.2,10.0,67.0,62.87,49.02
2017,2,16,8,45,0.0,79.0,1.1,10.5,79.0,74.41,58.76
2017,2,16,9,0,0.0,91.0,1.0,11.0,91.0,85.99,68.36
2017,2,16,9,15,0.0,54.0,0.95,11.0,54.0,50.2,37.65
2017,2,16,9,30,0.0,17.0,0.9,11.0,17.0,15.77,8.0
2017,2,16,9,45,0.0,28.5,0.85,11.5,28.5,26.47,17.15
2017,2,16,10,0,0.0,40.0,0.8,12.0,40.0,37.18,26.18
2017,2,16,10,15,102.0,150.5,0.8,12.0,207.5,239.71,196.71
2017,2,16,10,30,204.0,261.0,0.8,12.0,375.0,450.6,361.0
2017,2,16,10,45,190.5,274.5,0.8,12.0,385.0,460.34,365.39
2017,2,16,11,0,177.0,288.0,0.8,12.0,395.0,468.79,370.7
2017,2,16,11,15,107.5,276.5,0.75,12.0,342.0,384.63,304.78
2017,2,16,11,30,38.0,265.0,0.7,12.0,289.0,310.62,245.86
2017,2,16,11,45,38.0,268.5,0.7,12.0,293.0,314.8,249.45
2017,2,16,12,0,38.0,272.0,0.7,12.0,297.0,318.92,252.48
2017,2,16,12,15,28.0,255.5,0.7,12.0,274.5,291.01,230.49
2017,2,16,12,30,18.0,239.0,0.7,12.0,252.0,250.69,198.88
2017,2,16,12,45,13.0,219.5,0.7,12.0,229.0,225.61,179.24
2017,2,16,13,0,8.0,200.0,0.7,12.0,206.0,200.81,159.57
2017,2,16,13,15,145.5,243.0,0.7,12.0,334.0,394.75,316.01
2017,2,16,13,30,283.0,286.0,0.7,12.0,462.0,575.99,452.05
2017,2,16,13,45,221.0,281.5,0.75,12.0,416.0,498.81,392.86
2017,2,16,14,0,159.0,277.0,0.8,12.0,370.0,436.98,346.43
2017,2,16,14,15,229.0,255.5,0.8,12.0,382.0,464.23,370.1
2017,2,16,14,30,299.0,234.0,0.8,12.0,394.0,498.09,397.38
2017,2,16,14,45,226.0,224.0,0.8,12.0,341.0,411.34,330.45
2017,2,16,15,0,153.0,214.0,0.8,12.0,288.0,340.79,275.34
2017,2,16,15,15,477.0,144.0,0.75,11.5,343.5,488.09,396.27
2017,2,16,15,30,801.0,74.0,0.7,11.0,399.0,588.49,473.94
2017,2,16,15,45,770.0,70.0,0.65,11.0,353.5,527.66,424.73
2017,2,16,16,0,739.0,66.0,0.6,11.0,308.0,467.76,376.61
2017,2,16,16,15,690.5,61.0,0.6,10.5,259.5,399.96,321.57
2017,2,16,16,30,642.0,56.0,0.6,10.0,211.0,337.67,268.7
2017,2,16,16,45,564.0,49.0,0.65,9.5,162.5,265.09,206.24
2017,2,16,17,0,486.0,42.0,0.7,9.0,114.0,200.5,149.07
2017,2,16,17,15,348.5,31.0,0.7,9.0,72.5,126.32,85.05
2017,2,16,17,30,211.0,20.0,0.7,9.0,31.0,63.43,11.12
2017,2,16,17,45,105.5,10.0,0.7,9.0,15.5,22.08,0.0
2017,2,16,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,5.0,4.05,8.0,5.0,4.62,0.0
2017,2,17,7,30,0.0,10.0,4.1,8.0,10.0,9.26,2.04
2017,2,17,7,45,0.0,17.0,4.2,8.5,17.0,15.75,7.9
2017,2,17,8,0,0.0,24.0,4.3,9.0,24.0,22.25,13.7
2017,2,17,8,15,0.0,31.0,4.35,9.0,31.0,28.76,19.49
2017,2,17,8,30,0.0,38.0,4.4,9.0,38.0,35.28,25.21
2017,2,17,8,45,0.0,45.0,4.45,9.5,45.0,41.8,30.79
2017,2,17,9,0,0.0,52.0,4.5,10.0,52.0,48.33,36.29
2017,2,17,9,15,0.0,36.0,4.45,10.0,36.0,33.43,23.32
2017,2,17,9,30,0.0,20.0,4.4,10.0,20.0,18.56,10.41
2017,2,17,9,45,0.0,15.0,4.35,10.0,15.0,13.92,6.37
2017,2,17,10,0,0.0,10.0,4.3,10.0,10.0,9.28,2.34
2017,2,17,10,15,0.0,32.0,4.2,10.0,32.0,29.74,19.89
2017,2,17,10,30,0.0,54.0,4.1,10.0,54.0,50.24,37.33
2017,2,17,10,45,0.0,101.0,4.1,10.0,101.0,94.49,74.67
2017,2,17,11,0,0.0,148.0,4.1,10.0,148.0,140.88,113.31
2017,2,17,11,15,0.0,126.5,3.9,10.0,126.5,119.39,95.19
2017,2,17,11,30,0.0,105.0,3.7,10.0,105.0,98.31,77.5
2017,2,17,11,45,2.5,142.0,3.5,10.0,144.0,136.92,109.75
2017,2,17,12,0,5.0,179.0,3.3,10.0,183.0,176.41,142.31
2017,2,17,12,15,2.5,137.5,3.05,10.0,139.5,132.44,105.8
2017,2,17,12,30,0.0,96.0,2.8,10.0,96.0,89.59,70.05
2017,2,17,12,45,0.0,97.0,2.6,10.0,97.0,90.56,70.92
2017,2,17,13,0,0.0,98.0,2.4,10.0,98.0,91.52,71.76
2017,2,17,13,15,0.0,94.0,2.3,10.0,94.0,87.66,68.58
2017,2,17,13,30,0.0,90.0,2.2,10.0,90.0,83.9,65.49
2017,2,17,13,45,0.0,85.0,2.1,10.0,85.0,79.21,61.64
2017,2,17,14,0,0.0,80.0,2.0,10.0,80.0,74.53,57.79
2017,2,17,14,15,0.0,57.5,1.95,10.0,57.5,53.51,40.1
2017,2,17,14,30,0.0,35.0,1.9,10.0,35.0,32.53,22.3
2017,2,17,14,45,0.0,49.0,1.9,10.0,49.0,45.56,33.54
2017,2,17,15,0,0.0,63.0,1.9,10.0,63.0,58.61,44.79
2017,2,17,15,15,0.0,74.0,1.85,9.5,74.0,68.87,53.79
2017,2,17,15,30,0.0,85.0,1.8,9.0,85.0,79.56,63.21
2017,2,17,15,45,0.0,75.0,1.75,9.0,75.0,69.96,55.12
2017,2,17,16,0,0.0,65.0,1.7,9.0,65.0,60.46,47.05
2017,2,17,16,15,0.0,54.5,1.65,8.5,54.5,50.66,38.69
2017,2,17,16,30,0.0,44.0,1.6,8.0,44.0,40.87,30.2
2017,2,17,16,45,0.0,33.5,1.55,8.0,33.5,31.1,21.51
2017,2,17,17,0,0.0,23.0,1.5,8.0,23.0,21.33,12.76
2017,2,17,17,15,0.0,14.5,1.45,8.0,14.5,13.43,5.55
2017,2,17,17,30,0.0,6.0,1.4,8.0,6.0,5.55,0.0
2017,2,17,17,45,0.0,3.0,1.4,8.0,3.0,2.86,0.0
2017,2,17,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,6.0,1.5,7.0,6.0,5.55,0.0
2017,2,18,7,30,0.0,12.0,1.6,7.0,12.0,11.11,3.7
2017,2,18,7,45,0.0,19.5,1.75,7.5,19.5,18.07,10.01
2017,2,18,8,0,0.0,27.0,1.9,8.0,27.0,25.04,16.26
2017,2,18,8,15,0.0,35.5,1.95,8.0,35.5,32.95,23.29
2017,2,18,8,30,0.0,44.0,2.0,8.0,44.0,40.87,30.24
2017,2,18,8,45,0.0,52.5,2.15,8.0,52.5,48.79,37.1
2017,2,18,9,0,0.0,61.0,2.3,8.0,61.0,56.72,43.89
2017,2,18,9,15,0.0,67.5,2.3,8.0,67.5,62.8,49.0
2017,2,18,9,30,0.0,74.0,2.3,8.0,74.0,68.87,54.08
2017,2,18,9,45,0.0,96.0,2.3,8.0,96.0,89.94,71.95
2017,2,18,10,0,0.0,118.0,2.3,8.0,118.0,111.53,90.05
2017,2,18,10,15,0.0,80.5,2.3,8.0,80.5,74.97,58.8
2017,2,18,10,30,0.0,43.0,2.3,8.0,43.0,39.99,28.82
2017,2,18,10,45,0.0,53.5,2.35,8.0,53.5,49.79,37.17
2017,2,18,11,0,0.0,64.0,2.4,8.0,64.0,59.6,45.47
2017,2,18,11,15,0.0,62.5,2.4,8.0,62.5,58.2,44.21
2017,2,18,11,30,0.0,61.0,2.4,8.0,61.0,56.81,42.98
2017,2,18,11,45,0.0,58.0,2.45,8.0,58.0,54.02,40.57
2017,2,18,12,0,0.0,55.0,2.5,8.0,55.0,51.22,38.18
2017,2,18,12,15,0.0,65.0,2.5,8.0,65.0,60.56,46.1
2017,2,18,12,30,0.0,75.0,2.5,8.0,75.0,69.9,54.01
2017,2,18,12,45,4.5,140.0,2.5,8.0,143.0,136.73,110.37
2017,2,18,13,0,9.0,205.0,2.5,8.0,211.0,206.65,168.26
2017,2,18,13,15,4.5,172.0,2.5,8.0,175.0,168.82,136.86
2017,2,18,13,30,0.0,139.0,2.5,8.0,139.0,131.73,106.04
2017,2,18,13,45,0.0,128.5,2.5,8.0,128.5,121.39,97.59
2017,2,18,14,0,0.0,118.0,2.5,8.0,118.0,111.11,89.11
2017,2,18,14,15,5.5,153.0,2.5,7.5,156.0,150.68,122.95
2017,2,18,14,30,11.0,188.0,2.5,7.0,194.0,191.28,157.47
2017,2,18,14,45,5.5,143.0,2.5,7.0,146.0,140.8,115.21
2017,2,18,15,0,0.0,98.0,2.5,7.0,98.0,91.91,73.82
2017,2,18,15,15,0.0,67.5,2.4,7.0,67.5,62.8,49.02
2017,2,18,15,30,0.0,37.0,2.3,7.0,37.0,34.36,24.45
2017,2,18,15,45,0.0,33.0,2.25,7.0,33.0,30.63,21.28
2017,2,18,16,0,0.0,29.0,2.2,7.0,29.0,26.91,18.07
2017,2,18,16,15,305.0,47.0,2.1,6.5,123.0,206.7,174.43
2017,2,18,16,30,610.0,65.0,2.0,6.0,217.0,336.01,276.77
2017,2,18,16,45,542.5,56.0,1.9,6.0,169.0,266.29,212.92
2017,2,18,17,0,475.0,47.0,1.8,6.0,121.0,203.43,155.11
2017,2,18,17,15,339.0,35.5,1.75,6.0,78.5,129.13,90.11
2017,2,18,17,30,203.0,24.0,1.7,6.0,36.0,67.01,24.68
2017,2,18,17,45,101.5,12.0,1.65,6.0,18.0,23.66,0.0
2017,2,18,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,16.5,1.2,6.0,16.5,15.31,3.81
2017,2,19,7,30,0.0,33.0,1.2,6.0,33.0,31.35,20.91
2017,2,19,7,45,0.0,52.5,1.3,6.5,52.5,50.71,38.35
2017,2,19,8,0,0.0,72.0,1.4,7.0,72.0,69.96,55.46
2017,2,19,8,15,6.5,90.5,1.5,7.0,92.5,90.82,73.75
2017,2,19,8,30,13.0,109.0,1.6,7.0,113.0,112.44,92.49
2017,2,19,8,45,18.0,127.0,1.7,7.0,133.0,133.46,110.48
2017,2,19,9,0,23.0,145.0,1.8,7.0,153.0,155.05,128.73
2017,2,19,9,15,16.5,153.0,1.85,7.0,159.5,159.33,131.92
2017,2,19,9,30,10.0,161.0,1.9,7.0,166.0,163.14,134.65
2017,2,19,9,45,75.5,200.0,1.95,7.5,239.5,259.97,216.27
2017,2,19,10,0,141.0,239.0,2.0,8.0,313.0,365.71,302.28
2017,2,19,10,15,87.5,236.5,2.05,8.0,283.5,314.34,258.76
2017,2,19,10,30,34.0,234.0,2.1,8.0,254.0,269.92,220.96
2017,2,19,10,45,26.5,231.0,2.15,8.0,247.0,248.99,203.61
2017,2,19,11,0,19.0,228.0,2.2,8.0,240.0,239.47,195.41
2017,2,19,11,15,10.0,194.5,2.15,8.0,201.0,196.66,159.9
2017,2,19,11,30,1.0,161.0,2.1,8.0,162.0,154.5,124.72
2017,2,19,11,45,17.0,216.5,2.1,8.5,228.5,225.74,183.6
2017,2,19,12,0,33.0,272.0,2.1,9.0,295.0,313.42,253.84
2017,2,19,12,15,21.0,240.5,2.05,8.5,255.5,254.56,206.32
2017,2,19,12,30,9.0,209.0,2.0,8.0,216.0,210.64,170.76
2017,2,19,12,45,14.0,225.5,2.0,8.0,235.5,232.37,188.83
2017,2,19,13,0,19.0,242.0,2.0,8.0,255.0,254.26,206.75
2017,2,19,13,15,32.0,257.0,2.05,8.0,278.5,295.21,240.31
2017,2,19,13,30,45.0,272.0,2.1,8.0,302.0,323.58,263.54
2017,2,19,13,45,27.5,236.0,2.15,8.0,254.0,267.17,217.89
2017,2,19,14,0,10.0,200.0,2.2,8.0,206.0,202.48,165.03
2017,2,19,14,15,5.0,146.0,2.2,8.0,149.0,143.13,116.12
2017,2,19,14,30,0.0,92.0,2.2,8.0,92.0,85.82,67.96
2017,2,19,14,45,0.0,79.5,2.2,8.0,79.5,74.03,58.15
2017,2,19,15,0,0.0,67.0,2.2,8.0,67.0,62.34,48.29
2017,2,19,15,15,0.0,56.0,2.2,8.0,56.0,52.07,39.59
2017,2,19,15,30,0.0,45.0,2.2,8.0,45.0,41.81,30.82
2017,2,19,15,45,0.0,39.5,2.25,8.0,39.5,36.68,26.45
2017,2,19,16,0,0.0,34.0,2.3,8.0,34.0,31.56,22.05
2017,2,19,16,15,0.0,29.0,2.3,8.0,29.0,26.9,18.01
2017,2,19,16,30,0.0,24.0,2.3,8.0,24.0,22.25,13.91
2017,2,19,16,45,0.0,18.5,2.35,8.0,18.5,17.14,9.36
2017,2,19,17,0,0.0,13.0,2.4,8.0,13.0,12.04,4.77
2017,2,19,17,15,0.0,8.5,2.35,7.5,8.5,7.87,0.97
2017,2,19,17,30,0.0,4.0,2.3,7.0,4.0,3.7,0.0
2017,2,19,17,45,0.0,2.0,2.3,7.0,2.0,1.91,0.0
2017,2,19,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,15.0,1.95,10.0,15.0,13.91,3.62
2017,2,20,7,30,0.0,30.0,1.9,10.0,30.0,28.0,17.83
2017,2,20,7,45,0.0,48.0,1.9,10.0,48.0,45.67,33.56
2017,2,20,8,0,0.0,66.0,1.9,10.0,66.0,63.3,49.14
2017,2,20,8,15,0.0,84.5,1.9,10.0,84.5,81.46,64.96
2017,2,20,8,30,0.0,103.0,1.9,10.0,103.0,99.66,80.54
2017,2,20,8,45,4.0,120.0,1.95,10.5,121.5,118.43,96.22
2017,2,20,9,0,8.0,137.0,2.0,11.0,140.0,137.69,112.07
2017,2,20,9,15,4.0,72.0,2.0,11.0,73.5,69.49,54.11
2017,2,20,9,30,0.0,7.0,2.0,11.0,7.0,6.49,0.0
2017,2,20,9,45,0.0,48.0,2.05,11.0,48.0,44.62,32.66
2017,2,20,10,0,0.0,89.0,2.1,11.0,89.0,82.96,65.03
2017,2,20,10,15,0.0,56.0,2.1,11.0,56.0,52.1,38.78
2017,2,20,10,30,0.0,23.0,2.1,11.0,23.0,21.38,12.61
2017,2,20,10,45,0.0,38.0,2.15,11.5,38.0,35.35,24.41
2017,2,20,11,0,0.0,53.0,2.2,12.0,53.0,49.34,36.1
2017,2,20,11,15,0.0,41.5,2.2,12.0,41.5,38.62,27.03
2017,2,20,11,30,0.0,30.0,2.2,12.0,30.0,27.91,17.97
2017,2,20,11,45,0.0,58.5,2.2,12.0,58.5,54.49,40.31
2017,2,20,12,0,0.0,87.0,2.2,12.0,87.0,81.12,62.49
2017,2,20,12,15,0.0,69.0,2.25,12.0,69.0,64.3,48.43
2017,2,20,12,30,0.0,51.0,2.3,12.0,51.0,47.49,34.39
2017,2,20,12,45,0.0,66.0,2.35,12.0,66.0,61.49,46.13
2017,2,20,13,0,0.0,81.0,2.4,12.0,81.0,75.51,57.84
2017,2,20,13,15,0.0,78.0,2.45,11.5,78.0,72.69,55.64
2017,2,20,13,30,0.0,75.0,2.5,11.0,75.0,69.88,53.45
2017,2,20,13,45,0.0,72.5,2.55,11.0,72.5,67.54,51.56
2017,2,20,14,0,0.0,70.0,2.6,11.0,70.0,65.19,49.67
2017,2,20,14,15,0.0,40.0,2.65,11.0,40.0,37.2,26.07
2017,2,20,14,30,0.0,10.0,2.7,11.0,10.0,9.29,2.3
2017,2,20,14,45,0.0,9.0,2.8,11.0,9.0,8.35,1.52
2017,2,20,15,0,0.0,8.0,2.9,11.0,8.0,7.42,0.73
2017,2,20,15,15,0.0,7.0,2.95,10.5,7.0,6.49,0.0
2017,2,20,15,30,0.0,6.0,3.0,10.0,6.0,5.56,0.0
2017,2,20,15,45,0.0,5.5,3.15,10.0,5.5,5.1,0.0
2017,2,20,16,0,0.0,5.0,3.3,10.0,5.0,4.63,0.0
2017,2,20,16,15,0.0,4.0,3.35,10.0,4.0,3.7,0.0
2017,2,20,16,30,0.0,3.0,3.4,10.0,3.0,2.78,0.0
2017,2,20,16,45,0.0,2.0,3.5,10.0,2.0,1.85,0.0
2017,2,20,17,0,0.0,1.0,3.6,10.0,1.0,0.92,0.0
2017,2,20,17,15,0.0,0.5,3.65,10.0,0.5,0.46,0.0
2017,2,20,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,4.5,0.95,8.0,4.5,0.0,0.0
2017,2,21,7,0,0.0,9.0,0.9,8.0,9.0,8.58,0.0
2017,2,21,7,15,66.0,27.0,0.9,8.0,35.0,44.28,23.71
2017,2,21,7,30,132.0,45.0,0.9,8.0,61.0,85.64,62.1
2017,2,21,7,45,177.0,64.5,0.95,8.5,96.5,128.53,99.92
2017,2,21,8,0,222.0,84.0,1.0,9.0,132.0,176.57,142.12
2017,2,21,8,15,246.0,103.0,1.0,9.0,168.5,220.14,180.56
2017,2,21,8,30,270.0,122.0,1.0,9.0,205.0,266.06,220.06
2017,2,21,8,45,295.0,136.5,1.05,9.5,240.5,309.54,256.29
2017,2,21,9,0,320.0,151.0,1.1,10.0,276.0,355.04,293.22
2017,2,21,9,15,244.0,179.0,1.1,10.0,280.5,354.41,291.51
2017,2,21,9,30,168.0,207.0,1.1,10.0,285.0,336.85,275.96
2017,2,21,9,45,84.0,119.0,1.15,10.0,158.0,185.28,152.43
2017,2,21,10,0,0.0,31.0,1.2,10.0,31.0,28.81,19.06
2017,2,21,10,15,4.0,112.0,1.2,10.0,114.5,108.44,86.68
2017,2,21,10,30,8.0,193.0,1.2,10.0,198.0,193.44,156.48
2017,2,21,10,45,134.0,242.5,1.25,10.5,326.5,375.96,305.05
2017,2,21,11,0,260.0,292.0,1.3,11.0,455.0,558.25,444.28
2017,2,21,11,15,138.0,263.0,1.3,11.0,350.0,408.64,326.67
2017,2,21,11,30,16.0,234.0,1.3,11.0,245.0,242.79,193.74
2017,2,21,11,45,36.5,267.5,1.35,11.0,292.5,310.83,248.9
2017,2,21,12,0,57.0,301.0,1.4,11.0,340.0,368.08,293.68
2017,2,21,12,15,33.0,256.5,1.4,11.0,279.0,295.47,236.04
2017,2,21,12,30,9.0,212.0,1.4,11.0,218.0,213.5,170.48
2017,2,21,12,45,18.5,238.5,1.45,11.0,251.0,249.82,200.28
2017,2,21,13,0,28.0,265.0,1.5,11.0,284.0,300.18,240.41
2017,2,21,13,15,25.0,254.5,1.5,10.5,271.5,272.53,218.83
2017,2,21,13,30,22.0,244.0,1.5,10.0,259.0,258.65,208.4
2017,2,21,13,45,161.5,258.5,1.55,10.0,357.5,420.93,341.39
2017,2,21,14,0,301.0,273.0,1.6,10.0,456.0,563.93,453.22
2017,2,21,14,15,205.5,265.0,1.55,10.0,387.0,456.13,368.15
2017,2,21,14,30,110.0,257.0,1.5,10.0,318.0,354.86,287.83
2017,2,21,14,45,55.0,167.0,1.5,10.0,197.5,209.64,171.33
2017,2,21,15,0,0.0,77.0,1.5,10.0,77.0,71.69,55.64
2017,2,21,15,15,0.0,47.0,1.4,9.5,47.0,43.68,32.12
2017,2,21,15,30,0.0,17.0,1.3,9.0,17.0,15.77,8.1
2017,2,21,15,45,0.0,15.0,1.25,9.0,15.0,13.91,6.52
2017,2,21,16,0,0.0,13.0,1.2,9.0,13.0,12.05,4.92
2017,2,21,16,15,0.0,11.0,1.1,8.5,11.0,10.19,3.32
2017,2,21,16,30,0.0,9.0,1.0,8.0,9.0,8.33,1.7
2017,2,21,16,45,0.0,7.0,0.95,8.0,7.0,6.48,0.04
2017,2,21,17,0,0.0,5.0,0.9,8.0,5.0,4.62,0.0
2017,2,21,17,15,0.0,3.0,0.9,7.5,3.0,2.77,0.0
2017,2,21,17,30,0.0,1.0,0.9,7.0,1.0,0.92,0.0
2017,2,21,17,45,0.0,0.5,0.95,7.0,0.5,0.48,0.0
2017,2,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,22,6,45,104.0,6.0,1.45,4.5,9.0,0.0,0.0
2017,2,22,7,0,208.0,12.0,1.5,5.0,18.0,38.09,0.0
2017,2,22,7,15,374.0,22.5,1.5,5.0,59.0,100.67,56.25
2017,2,22,7,30,540.0,33.0,1.5,5.0,100.0,177.87,126.57
2017,2,22,7,45,625.0,39.0,1.55,5.5,151.5,244.12,187.55
2017,2,22,8,0,710.0,45.0,1.6,6.0,203.0,319.4,255.8
2017,2,22,8,15,759.5,49.5,1.65,6.0,254.5,386.55,316.97
2017,2,22,8,30,809.0,54.0,1.7,6.0,306.0,457.69,379.47
2017,2,22,8,45,840.5,57.0,1.75,6.5,355.5,518.12,430.71
2017,2,22,9,0,872.0,60.0,1.8,7.0,405.0,582.19,482.8
2017,2,22,9,15,785.0,81.0,1.8,7.0,417.5,597.21,494.63
2017,2,22,9,30,698.0,102.0,1.8,7.0,430.0,600.77,496.85
2017,2,22,9,45,479.0,170.0,1.85,7.5,403.5,544.99,449.17
2017,2,22,10,0,260.0,238.0,1.9,8.0,377.0,464.6,381.06
2017,2,22,10,15,205.5,258.0,1.9,8.0,372.5,442.46,362.45
2017,2,22,10,30,151.0,278.0,1.9,8.0,368.0,426.91,348.21
2017,2,22,10,45,276.0,271.0,1.95,8.0,442.5,541.4,440.23
2017,2,22,11,0,401.0,264.0,2.0,8.0,517.0,649.43,524.07
2017,2,22,11,15,259.5,291.0,2.0,8.0,457.0,562.49,453.29
2017,2,22,11,30,118.0,318.0,2.0,8.0,397.0,442.14,356.93
2017,2,22,11,45,272.5,300.5,2.05,8.0,485.0,593.26,478.13
2017,2,22,12,0,427.0,283.0,2.1,8.0,573.0,731.67,583.87
2017,2,22,12,15,520.5,249.0,2.1,8.0,603.0,783.73,623.27
2017,2,22,12,30,614.0,215.0,2.1,8.0,633.0,837.07,663.8
2017,2,22,12,45,468.0,261.0,2.15,8.0,578.0,745.61,593.61
2017,2,22,13,0,322.0,307.0,2.2,8.0,523.0,645.93,517.09
2017,2,22,13,15,466.5,253.0,2.2,7.5,559.0,724.56,581.97
2017,2,22,13,30,611.0,199.0,2.2,7.0,595.0,789.38,634.41
2017,2,22,13,45,560.0,208.0,2.25,7.0,561.5,737.24,595.17
2017,2,22,14,0,509.0,217.0,2.3,7.0,528.0,689.43,559.56
2017,2,22,14,15,709.5,150.5,2.3,7.0,561.5,769.66,624.39
2017,2,22,14,30,910.0,84.0,2.3,7.0,595.0,818.99,661.29
2017,2,22,14,45,687.5,131.5,2.3,7.0,503.5,681.98,559.23
2017,2,22,15,0,465.0,179.0,2.3,7.0,412.0,543.09,449.4
2017,2,22,15,15,232.5,98.0,2.25,6.5,214.5,275.72,233.44
2017,2,22,15,30,0.0,17.0,2.2,6.0,17.0,15.77,8.17
2017,2,22,15,45,0.0,15.5,2.2,6.0,15.5,14.37,7.04
2017,2,22,16,0,0.0,14.0,2.2,6.0,14.0,12.98,5.83
2017,2,22,16,15,356.5,34.5,2.1,5.5,129.0,216.28,183.68
2017,2,22,16,30,713.0,55.0,2.0,5.0,244.0,369.42,305.23
2017,2,22,16,45,648.0,49.0,1.95,5.0,193.5,297.63,238.97
2017,2,22,17,0,583.0,43.0,1.9,5.0,143.0,232.12,178.09
2017,2,22,17,15,461.0,34.0,1.85,4.5,96.5,158.35,112.38
2017,2,22,17,30,339.0,25.0,1.8,4.0,50.0,95.54,51.93
2017,2,22,17,45,169.5,12.5,1.8,4.0,25.0,32.79,0.0
2017,2,22,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
