Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,23,6,45,85.0,7.0,1.6,2.5,9.5,0.0,0.0
2017,2,23,7,0,170.0,14.0,1.6,3.0,19.0,35.44,0.0
2017,2,23,7,15,330.0,25.5,1.65,3.0,60.0,98.09,58.48
2017,2,23,7,30,490.0,37.0,1.7,3.0,101.0,172.17,125.03
2017,2,23,7,45,576.0,44.5,1.75,3.5,151.0,237.45,185.13
2017,2,23,8,0,662.0,52.0,1.8,4.0,201.0,310.65,251.8
2017,2,23,8,15,713.5,57.0,1.8,4.0,252.5,376.87,312.29
2017,2,23,8,30,765.0,62.0,1.8,4.0,304.0,447.33,374.38
2017,2,23,8,45,799.5,65.5,1.8,4.5,353.5,510.84,428.09
2017,2,23,9,0,834.0,69.0,1.8,5.0,403.0,575.89,480.94
2017,2,23,9,15,857.5,72.0,1.75,5.0,448.0,634.54,527.45
2017,2,23,9,30,881.0,75.0,1.7,5.0,493.0,692.88,572.16
2017,2,23,9,45,898.5,76.5,1.7,5.5,533.0,739.64,604.19
2017,2,23,10,0,916.0,78.0,1.7,6.0,573.0,789.27,637.78
2017,2,23,10,15,928.0,80.0,1.65,6.0,606.5,833.3,667.29
2017,2,23,10,30,940.0,82.0,1.6,6.0,640.0,874.85,694.62
2017,2,23,10,45,949.5,82.5,1.6,6.0,666.5,909.77,717.6
2017,2,23,11,0,959.0,83.0,1.6,6.0,693.0,941.57,738.36
2017,2,23,11,15,964.5,83.5,1.6,6.0,711.5,966.48,754.33
2017,2,23,11,30,970.0,84.0,1.6,6.0,730.0,987.74,767.92
2017,2,23,11,45,974.0,84.0,1.6,6.0,740.5,1003.26,777.71
2017,2,23,12,0,978.0,84.0,1.6,6.0,751.0,1014.85,785.04
2017,2,23,12,15,978.5,84.0,1.6,6.0,753.0,1019.18,787.64
2017,2,23,12,30,979.0,84.0,1.6,6.0,755.0,1019.44,787.77
2017,2,23,12,45,558.0,206.5,1.6,6.0,588.5,769.48,611.66
2017,2,23,13,0,137.0,329.0,1.6,6.0,422.0,486.96,391.17
2017,2,23,13,15,548.5,207.0,1.6,6.0,566.0,748.85,602.88
2017,2,23,13,30,960.0,85.0,1.6,6.0,710.0,962.39,754.18
2017,2,23,13,45,955.0,83.0,1.65,6.0,687.5,935.88,734.5
2017,2,23,14,0,950.0,81.0,1.7,6.0,665.0,905.87,715.5
2017,2,23,14,15,591.0,170.5,1.7,6.0,528.0,695.33,562.91
2017,2,23,14,30,232.0,260.0,1.7,6.0,391.0,464.9,380.9
2017,2,23,14,45,285.5,234.0,1.75,6.0,385.5,478.37,395.19
2017,2,23,15,0,339.0,208.0,1.8,6.0,380.0,475.69,394.96
2017,2,23,15,15,174.0,180.5,1.75,5.5,268.5,309.99,259.83
2017,2,23,15,30,9.0,153.0,1.7,5.0,157.0,153.9,127.47
2017,2,23,15,45,409.0,107.5,1.65,5.0,253.5,366.02,311.32
2017,2,23,16,0,809.0,62.0,1.6,5.0,350.0,507.54,424.23
2017,2,23,16,15,767.5,58.0,1.55,4.5,299.5,439.7,365.32
2017,2,23,16,30,726.0,54.0,1.5,4.0,249.0,374.61,308.17
2017,2,23,16,45,660.5,48.0,1.45,4.0,197.5,301.81,242.51
2017,2,23,17,0,595.0,42.0,1.4,4.0,146.0,235.39,180.98
2017,2,23,17,15,479.0,33.5,1.4,3.5,99.0,162.52,115.86
2017,2,23,17,30,363.0,25.0,1.4,3.0,52.0,100.71,57.06
2017,2,23,17,45,181.5,12.5,1.4,3.0,26.0,34.39,0.0
2017,2,23,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2017,2,24,6,45,83.5,7.5,0.55,2.5,10.5,0.0,0.0
2017,2,24,7,0,167.0,15.0,0.5,3.0,21.0,36.31,0.0
2017,2,24,7,15,319.5,27.0,0.45,3.0,61.5,98.85,61.05
2017,2,24,7,30,472.0,39.0,0.4,3.0,102.0,170.64,124.17
2017,2,24,7,45,556.0,46.5,0.35,3.5,152.0,234.53,181.74
2017,2,24,8,0,640.0,54.0,0.3,4.0,202.0,307.59,246.25
2017,2,24,8,15,692.0,59.5,0.35,4.5,253.0,371.94,302.84
2017,2,24,8,30,744.0,65.0,0.4,5.0,304.0,442.2,362.13
2017,2,24,8,45,505.0,115.0,0.45,5.5,288.5,407.35,335.83
2017,2,24,9,0,266.0,165.0,0.5,6.0,273.0,340.51,281.67
2017,2,24,9,15,290.5,181.5,0.55,6.0,311.0,387.33,320.22
2017,2,24,9,30,315.0,198.0,0.6,6.0,349.0,435.72,358.19
2017,2,24,9,45,383.5,200.5,0.65,6.0,399.5,501.25,409.64
2017,2,24,10,0,452.0,203.0,0.7,6.0,450.0,582.25,471.24
2017,2,24,10,15,685.5,145.0,0.75,6.0,543.5,726.12,580.94
2017,2,24,10,30,919.0,87.0,0.8,6.0,637.0,865.6,677.28
2017,2,24,10,45,643.0,182.5,0.85,6.5,575.0,773.65,608.92
2017,2,24,11,0,367.0,278.0,0.9,7.0,513.0,636.77,503.88
2017,2,24,11,15,360.0,288.5,0.95,7.0,524.0,650.23,515.12
2017,2,24,11,30,353.0,299.0,1.0,7.0,535.0,661.97,523.31
2017,2,24,11,45,651.0,196.0,1.05,7.0,640.0,846.07,662.48
2017,2,24,12,0,949.0,93.0,1.1,7.0,745.0,1000.53,765.83
2017,2,24,12,15,949.0,93.0,1.15,7.0,746.5,1004.24,766.72
2017,2,24,12,30,949.0,93.0,1.2,7.0,748.0,1004.0,767.48
2017,2,24,12,45,951.0,91.0,1.25,7.0,742.0,999.35,765.49
2017,2,24,13,0,953.0,89.0,1.3,7.0,736.0,990.72,761.02
2017,2,24,13,15,948.5,88.5,1.3,7.0,721.5,973.96,750.35
2017,2,24,13,30,944.0,88.0,1.3,7.0,707.0,953.49,737.37
2017,2,24,13,45,936.5,87.0,1.35,7.0,684.0,926.22,720.62
2017,2,24,14,0,929.0,86.0,1.4,7.0,661.0,895.64,701.55
2017,2,24,14,15,918.5,84.5,1.4,7.0,631.0,858.89,677.31
2017,2,24,14,30,908.0,83.0,1.4,7.0,601.0,819.39,650.99
2017,2,24,14,45,894.0,80.5,1.4,7.0,564.0,773.6,619.85
2017,2,24,15,0,880.0,78.0,1.4,7.0,527.0,725.82,586.86
2017,2,24,15,15,859.5,75.5,1.3,6.5,484.5,676.28,551.8
2017,2,24,15,30,839.0,73.0,1.2,6.0,442.0,621.09,509.71
2017,2,24,15,45,811.0,69.5,1.2,6.0,395.0,559.9,461.65
2017,2,24,16,0,783.0,66.0,1.2,6.0,348.0,499.28,412.37
2017,2,24,16,15,741.0,61.5,1.15,5.5,297.5,431.85,356.21
2017,2,24,16,30,699.0,57.0,1.1,5.0,247.0,367.26,300.24
2017,2,24,16,45,633.5,50.5,1.05,4.5,196.5,295.27,236.51
2017,2,24,17,0,568.0,44.0,1.0,4.0,146.0,231.2,177.96
2017,2,24,17,15,454.5,35.0,1.0,3.5,99.5,158.41,113.4
2017,2,24,17,30,341.0,26.0,1.0,3.0,53.0,98.39,57.7
2017,2,24,17,45,170.5,13.0,1.05,3.0,26.5,33.61,0.0
2017,2,24,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,12.0,0.7,3.0,12.0,11.44,0.0
2017,2,25,7,0,0.0,24.0,0.7,3.0,24.0,22.88,0.0
2017,2,25,7,15,244.0,31.0,0.6,3.0,65.0,88.61,57.05
2017,2,25,7,30,488.0,38.0,0.5,3.0,106.0,174.63,127.6
2017,2,25,7,45,570.0,45.5,0.45,3.5,156.0,238.98,185.73
2017,2,25,8,0,652.0,53.0,0.4,4.0,206.0,310.94,249.54
2017,2,25,8,15,702.0,58.0,0.4,4.0,257.0,376.23,307.26
2017,2,25,8,30,752.0,63.0,0.4,4.0,308.0,445.61,366.22
2017,2,25,8,45,605.5,100.0,0.4,4.5,316.5,449.78,370.54
2017,2,25,9,0,459.0,137.0,0.4,5.0,325.0,431.94,356.13
2017,2,25,9,15,322.5,177.0,0.35,5.0,316.0,402.97,331.87
2017,2,25,9,30,186.0,217.0,0.3,5.0,307.0,360.34,295.6
2017,2,25,9,45,550.5,145.5,0.3,5.5,442.0,572.26,465.28
2017,2,25,10,0,915.0,74.0,0.3,6.0,577.0,788.21,619.33
2017,2,25,10,15,926.5,75.5,0.3,6.0,610.5,831.29,644.09
2017,2,25,10,30,938.0,77.0,0.3,6.0,644.0,871.84,669.76
2017,2,25,10,45,574.5,193.5,0.35,6.5,545.5,723.7,564.01
2017,2,25,11,0,211.0,310.0,0.4,7.0,447.0,523.49,411.5
2017,2,25,11,15,152.0,315.5,0.4,7.0,415.5,480.9,380.25
2017,2,25,11,30,93.0,321.0,0.4,7.0,384.0,421.96,334.39
2017,2,25,11,45,85.5,323.0,0.45,7.5,381.5,418.13,331.43
2017,2,25,12,0,78.0,325.0,0.5,8.0,379.0,413.9,327.61
2017,2,25,12,15,528.5,201.5,0.45,8.0,568.5,740.93,579.47
2017,2,25,12,30,979.0,78.0,0.4,8.0,758.0,1016.65,759.64
2017,2,25,12,45,682.5,188.0,0.4,8.0,660.5,873.33,660.77
2017,2,25,13,0,386.0,298.0,0.4,8.0,563.0,695.81,534.96
2017,2,25,13,15,193.5,229.5,0.45,8.0,362.5,436.88,346.99
2017,2,25,13,30,1.0,161.0,0.5,8.0,162.0,154.19,122.37
2017,2,25,13,45,14.5,204.0,0.55,8.0,213.5,209.71,169.55
2017,2,25,14,0,28.0,247.0,0.6,8.0,265.0,266.04,215.06
2017,2,25,14,15,230.5,235.5,0.65,8.0,369.0,455.14,368.79
2017,2,25,14,30,433.0,224.0,0.7,8.0,473.0,605.68,484.57
2017,2,25,14,45,291.5,229.5,0.8,8.0,392.5,478.0,385.82
2017,2,25,15,0,150.0,235.0,0.9,8.0,312.0,361.1,294.31
2017,2,25,15,15,91.5,205.0,0.9,7.5,251.0,272.8,224.5
2017,2,25,15,30,33.0,175.0,0.9,7.0,190.0,199.4,164.43
2017,2,25,15,45,19.5,151.5,0.9,7.0,160.0,158.69,130.92
2017,2,25,16,0,6.0,128.0,0.9,7.0,130.0,127.0,104.35
2017,2,25,16,15,3.0,110.5,0.9,6.5,111.5,108.1,88.63
2017,2,25,16,30,0.0,93.0,0.9,6.0,93.0,89.59,72.92
2017,2,25,16,45,0.0,74.0,0.9,6.0,74.0,70.99,56.66
2017,2,25,17,0,0.0,55.0,0.9,6.0,55.0,52.41,40.15
2017,2,25,17,15,0.0,38.0,0.9,5.5,38.0,35.92,25.31
2017,2,25,17,30,0.0,21.0,0.9,5.0,21.0,19.5,9.85
2017,2,25,17,45,0.0,10.5,0.95,5.0,10.5,10.01,0.0
2017,2,25,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,14.0,0.7,2.5,14.0,13.34,0.0
2017,2,26,7,0,0.0,28.0,0.6,3.0,28.0,27.68,0.0
2017,2,26,7,15,266.0,33.0,0.55,3.0,71.5,95.3,62.54
2017,2,26,7,30,532.0,38.0,0.5,3.0,115.0,186.94,136.88
2017,2,26,7,45,609.0,45.0,0.45,3.5,166.0,250.73,194.87
2017,2,26,8,0,686.0,52.0,0.4,4.0,217.0,324.18,260.04
2017,2,26,8,15,734.0,56.5,0.35,4.5,268.5,390.06,317.32
2017,2,26,8,30,782.0,61.0,0.3,5.0,320.0,459.77,375.13
2017,2,26,8,45,813.5,65.0,0.3,6.0,369.5,523.39,425.34
2017,2,26,9,0,845.0,69.0,0.3,7.0,419.0,588.23,474.12
2017,2,26,9,15,867.0,71.5,0.3,7.0,464.0,646.08,517.42
2017,2,26,9,30,889.0,74.0,0.3,7.0,509.0,699.08,555.4
2017,2,26,9,45,904.5,76.0,0.3,7.5,549.0,749.84,588.17
2017,2,26,10,0,920.0,78.0,0.3,8.0,589.0,798.9,619.04
2017,2,26,10,15,931.0,79.5,0.35,8.0,622.0,841.79,647.19
2017,2,26,10,30,942.0,81.0,0.4,8.0,655.0,882.09,673.49
2017,2,26,10,45,948.5,83.0,0.45,8.5,680.5,916.28,694.38
2017,2,26,11,0,955.0,85.0,0.5,9.0,706.0,947.2,713.09
2017,2,26,11,15,960.0,85.5,0.55,9.0,724.0,971.56,728.85
2017,2,26,11,30,965.0,86.0,0.6,9.0,742.0,992.26,742.42
2017,2,26,11,45,966.0,87.0,0.65,9.0,752.0,1006.03,751.7
2017,2,26,12,0,967.0,88.0,0.7,9.0,762.0,1015.84,758.68
2017,2,26,12,15,967.0,88.0,0.75,9.0,763.0,1019.54,761.93
2017,2,26,12,30,967.0,88.0,0.8,9.0,764.0,1019.2,762.83
2017,2,26,12,45,563.0,213.5,0.9,9.0,606.5,785.08,606.35
2017,2,26,13,0,159.0,339.0,1.0,9.0,449.0,518.2,406.79
2017,2,26,13,15,551.0,215.0,1.05,9.0,583.0,762.86,599.73
2017,2,26,13,30,943.0,91.0,1.1,9.0,717.0,959.7,735.46
2017,2,26,13,45,934.5,90.0,1.15,9.0,694.0,931.42,715.18
2017,2,26,14,0,926.0,89.0,1.2,9.0,671.0,899.88,695.9
2017,2,26,14,15,915.5,87.5,1.2,8.5,640.5,863.04,673.23
2017,2,26,14,30,905.0,86.0,1.2,8.0,610.0,823.47,648.42
2017,2,26,14,45,890.0,84.0,1.25,8.0,572.5,777.42,618.14
2017,2,26,15,0,875.0,82.0,1.3,8.0,535.0,734.27,589.47
2017,2,26,15,15,854.0,79.0,1.3,7.5,492.0,679.0,551.43
2017,2,26,15,30,833.0,76.0,1.3,7.0,449.0,622.95,509.89
2017,2,26,15,45,804.0,72.5,1.3,7.0,401.5,561.22,461.58
2017,2,26,16,0,775.0,69.0,1.3,7.0,354.0,500.19,412.15
2017,2,26,16,15,732.5,64.5,1.25,6.5,303.5,432.66,356.17
2017,2,26,16,30,690.0,60.0,1.2,6.0,253.0,368.06,300.48
2017,2,26,16,45,625.5,53.5,1.15,5.5,202.0,298.02,238.64
2017,2,26,17,0,561.0,47.0,1.1,5.0,151.0,233.1,179.71
2017,2,26,17,15,450.5,37.5,1.1,4.5,104.5,160.56,115.58
2017,2,26,17,30,340.0,28.0,1.1,4.0,58.0,101.2,62.06
2017,2,26,17,45,170.0,14.0,1.15,4.0,29.0,34.7,0.0
2017,2,26,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,27,6,45,111.5,9.5,0.9,2.5,15.0,17.91,0.0
2017,2,27,7,0,223.0,19.0,0.8,3.0,30.0,53.62,2.51
2017,2,27,7,15,367.0,29.5,0.8,3.0,73.0,112.52,73.45
2017,2,27,7,30,511.0,40.0,0.8,3.0,116.0,184.69,136.33
2017,2,27,7,45,599.0,46.0,0.8,3.5,168.0,249.95,195.62
2017,2,27,8,0,687.0,52.0,0.8,4.0,220.0,326.14,263.48
2017,2,27,8,15,735.5,56.5,0.8,4.0,272.5,392.41,322.48
2017,2,27,8,30,784.0,61.0,0.8,4.0,325.0,462.58,382.55
2017,2,27,8,45,820.0,64.0,0.8,4.5,375.0,527.7,435.7
2017,2,27,9,0,856.0,67.0,0.8,5.0,425.0,594.46,487.91
2017,2,27,9,15,878.0,69.5,0.8,5.0,471.0,649.0,529.92
2017,2,27,9,30,900.0,72.0,0.8,5.0,517.0,706.43,571.85
2017,2,27,9,45,917.5,73.0,0.85,5.5,557.0,757.98,606.74
2017,2,27,10,0,935.0,74.0,0.9,6.0,597.0,807.94,639.94
2017,2,27,10,15,946.0,75.5,0.9,6.0,630.5,851.36,668.4
2017,2,27,10,30,957.0,77.0,0.9,6.0,664.0,892.15,694.77
2017,2,27,10,45,963.0,79.0,0.9,6.5,690.0,926.33,715.14
2017,2,27,11,0,969.0,81.0,0.9,7.0,716.0,957.15,733.14
2017,2,27,11,15,974.0,81.5,0.9,7.0,734.5,981.77,748.27
2017,2,27,11,30,979.0,82.0,0.9,7.0,753.0,1002.68,761.07
2017,2,27,11,45,981.0,82.5,0.95,7.0,762.5,1016.93,770.72
2017,2,27,12,0,983.0,83.0,1.0,7.0,772.0,1027.18,778.0
2017,2,27,12,15,983.0,83.0,1.05,7.0,773.5,1030.9,781.2
2017,2,27,12,30,983.0,83.0,1.1,7.0,775.0,1030.51,781.95
2017,2,27,12,45,985.0,81.0,1.15,7.0,769.0,1025.55,779.89
2017,2,27,13,0,987.0,79.0,1.2,7.0,763.0,1016.47,775.3
2017,2,27,13,15,983.0,78.0,1.2,7.0,748.0,998.95,764.28
2017,2,27,13,30,979.0,77.0,1.2,7.0,733.0,977.56,750.87
2017,2,27,13,45,972.5,76.0,1.3,7.0,709.5,950.21,735.25
2017,2,27,14,0,966.0,75.0,1.4,7.0,686.0,919.37,717.06
2017,2,27,14,15,956.5,74.0,1.45,7.0,655.5,882.73,693.83
2017,2,27,14,30,947.0,73.0,1.5,7.0,625.0,843.15,668.29
2017,2,27,14,45,555.5,156.0,1.55,7.0,475.0,608.2,495.33
2017,2,27,15,0,164.0,239.0,1.6,7.0,325.0,375.26,308.31
2017,2,27,15,15,82.0,175.0,1.6,6.5,218.0,232.58,193.41
2017,2,27,15,30,0.0,111.0,1.6,6.0,111.0,104.89,85.2
2017,2,27,15,45,411.0,86.0,1.65,6.0,238.5,349.45,297.21
2017,2,27,16,0,822.0,61.0,1.7,6.0,366.0,517.09,430.96
2017,2,27,16,15,783.0,57.0,1.65,5.5,315.0,449.34,372.34
2017,2,27,16,30,744.0,53.0,1.6,5.0,264.0,384.08,315.44
2017,2,27,16,45,682.0,48.0,1.55,5.0,212.0,312.16,250.82
2017,2,27,17,0,620.0,43.0,1.5,5.0,160.0,246.22,189.86
2017,2,27,17,15,514.0,35.0,1.5,4.5,112.0,172.7,124.05
2017,2,27,17,30,408.0,27.0,1.5,4.0,64.0,113.02,69.75
2017,2,27,17,45,204.0,13.5,1.5,4.0,32.0,42.15,0.0
2017,2,27,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,6,45,146.0,9.0,1.3,2.5,17.0,20.4,0.0
2017,2,28,7,0,292.0,18.0,1.3,3.0,34.0,62.69,12.72
2017,2,28,7,15,426.0,27.5,1.3,3.5,78.5,121.82,79.46
2017,2,28,7,30,560.0,37.0,1.3,4.0,123.0,194.27,143.07
2017,2,28,7,45,633.5,43.0,1.35,4.5,174.5,259.33,203.12
2017,2,28,8,0,707.0,49.0,1.4,5.0,226.0,332.12,268.99
2017,2,28,8,15,752.0,53.5,1.35,5.0,277.5,398.03,328.13
2017,2,28,8,30,797.0,58.0,1.3,5.0,329.0,467.45,387.94
2017,2,28,8,45,827.5,61.0,1.3,5.5,378.5,530.29,439.8
2017,2,28,9,0,858.0,64.0,1.3,6.0,428.0,590.82,487.9
2017,2,28,9,15,879.0,66.5,1.3,6.0,473.0,648.26,532.68
2017,2,28,9,30,900.0,69.0,1.3,6.0,518.0,705.11,574.5
2017,2,28,9,45,915.0,70.5,1.3,6.5,558.0,755.44,608.36
2017,2,28,10,0,930.0,72.0,1.3,7.0,598.0,804.01,640.31
2017,2,28,10,15,941.0,73.5,1.3,7.0,631.0,847.27,669.11
2017,2,28,10,30,952.0,75.0,1.3,7.0,664.0,887.91,695.8
2017,2,28,10,45,958.5,76.5,1.3,7.5,690.0,921.8,716.32
2017,2,28,11,0,965.0,78.0,1.3,8.0,716.0,952.35,734.47
2017,2,28,11,15,970.0,79.0,1.3,8.0,734.0,977.46,750.21
2017,2,28,11,30,975.0,80.0,1.3,8.0,752.0,998.86,763.56
2017,2,28,11,45,976.0,81.0,1.35,8.5,761.5,1012.69,771.51
2017,2,28,12,0,977.0,82.0,1.4,9.0,771.0,1022.51,777.01
2017,2,28,12,15,977.5,82.0,1.4,9.0,773.0,1026.62,779.45
2017,2,28,12,30,978.0,82.0,1.4,9.0,775.0,1026.65,779.43
2017,2,28,12,45,975.0,82.0,1.45,9.0,768.0,1019.31,775.61
2017,2,28,13,0,972.0,82.0,1.5,9.0,761.0,1007.94,769.33
2017,2,28,13,15,968.0,81.5,1.5,9.0,746.0,991.14,758.74
2017,2,28,13,30,964.0,81.0,1.5,9.0,731.0,970.52,745.73
2017,2,28,13,45,958.0,80.0,1.55,9.0,708.0,943.85,729.45
2017,2,28,14,0,952.0,79.0,1.6,9.0,685.0,913.71,710.76
2017,2,28,14,15,942.0,77.5,1.6,9.0,654.5,876.38,686.28
2017,2,28,14,30,932.0,76.0,1.6,9.0,624.0,836.19,659.66
2017,2,28,14,45,919.5,74.0,1.6,9.0,587.0,790.9,629.12
2017,2,28,15,0,907.0,72.0,1.6,9.0,550.0,743.43,596.62
2017,2,28,15,15,888.5,70.0,1.55,8.5,507.0,689.98,559.74
2017,2,28,15,30,870.0,68.0,1.5,8.0,464.0,635.45,519.43
2017,2,28,15,45,845.0,64.5,1.5,8.0,416.5,577.92,474.27
2017,2,28,16,0,820.0,61.0,1.5,8.0,369.0,516.87,424.88
2017,2,28,16,15,782.5,57.0,1.4,7.5,318.0,449.85,369.15
2017,2,28,16,30,745.0,53.0,1.3,7.0,267.0,385.16,313.24
2017,2,28,16,45,689.0,47.5,1.25,6.5,215.5,314.75,251.03
2017,2,28,17,0,633.0,42.0,1.2,6.0,164.0,249.66,191.56
2017,2,28,17,15,531.0,34.5,1.2,5.5,115.5,176.79,126.53
2017,2,28,17,30,429.0,27.0,1.2,5.0,67.0,115.76,71.57
2017,2,28,17,45,214.5,13.5,1.2,4.5,33.5,43.74,0.0
2017,2,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,1,6,45,168.0,9.5,1.0,2.5,19.5,22.95,0.0
2017,3,1,7,0,336.0,19.0,1.0,3.0,39.0,70.94,22.23
2017,3,1,7,15,465.5,28.0,0.95,3.5,85.5,131.32,86.39
2017,3,1,7,30,595.0,37.0,0.9,4.0,132.0,204.84,150.96
2017,3,1,7,45,667.0,43.0,0.9,4.5,184.5,271.67,212.3
2017,3,1,8,0,739.0,49.0,0.9,5.0,237.0,346.03,278.89
2017,3,1,8,15,782.5,53.0,0.9,5.5,289.5,412.67,337.46
2017,3,1,8,30,826.0,57.0,0.9,6.0,342.0,482.56,396.25
2017,3,1,8,45,856.5,59.5,0.95,6.5,392.5,543.5,446.13
2017,3,1,9,0,887.0,62.0,1.0,7.0,443.0,607.91,496.71
2017,3,1,9,15,907.0,64.5,1.0,7.5,488.5,666.14,540.24
2017,3,1,9,30,927.0,67.0,1.0,8.0,534.0,723.6,580.2
2017,3,1,9,45,939.0,69.5,1.05,8.5,573.5,774.07,613.9
2017,3,1,10,0,951.0,72.0,1.1,9.0,613.0,822.44,645.62
2017,3,1,10,15,961.0,73.5,1.05,9.0,646.5,865.66,672.94
2017,3,1,10,30,971.0,75.0,1.0,9.0,680.0,906.1,697.96
2017,3,1,10,45,977.5,76.5,0.95,9.5,706.0,940.5,717.27
2017,3,1,11,0,984.0,78.0,0.9,10.0,732.0,971.5,734.08
2017,3,1,11,15,988.5,78.5,0.85,10.0,750.0,995.93,747.76
2017,3,1,11,30,993.0,79.0,0.8,10.0,768.0,1016.55,759.0
2017,3,1,11,45,994.0,80.0,0.75,10.5,778.0,1030.55,764.65
2017,3,1,12,0,995.0,81.0,0.7,11.0,788.0,1040.47,767.84
2017,3,1,12,15,995.0,81.0,0.65,11.0,789.5,1044.12,768.61
2017,3,1,12,30,995.0,81.0,0.6,11.0,791.0,1043.62,767.0
2017,3,1,12,45,993.0,80.5,0.6,11.0,783.5,1036.49,762.67
2017,3,1,13,0,991.0,80.0,0.6,11.0,776.0,1025.25,756.0
2017,3,1,13,15,987.0,79.5,0.6,11.0,761.0,1008.13,745.77
2017,3,1,13,30,983.0,79.0,0.6,11.0,746.0,987.11,733.23
2017,3,1,13,45,975.5,78.5,0.6,11.0,722.0,959.22,716.34
2017,3,1,14,0,968.0,78.0,0.6,11.0,698.0,927.87,697.24
2017,3,1,14,15,958.5,76.5,0.6,11.0,667.0,890.41,674.04
2017,3,1,14,30,949.0,75.0,0.6,11.0,636.0,850.0,648.73
2017,3,1,14,45,934.0,74.0,0.65,11.0,598.0,803.26,619.7
2017,3,1,15,0,919.0,73.0,0.7,11.0,560.0,754.49,588.71
2017,3,1,15,15,901.0,70.5,0.7,10.5,516.5,700.19,553.34
2017,3,1,15,30,883.0,68.0,0.7,10.0,473.0,644.73,514.5
2017,3,1,15,45,854.5,65.5,0.7,10.0,424.5,585.56,469.73
2017,3,1,16,0,826.0,63.0,0.7,10.0,376.0,523.18,420.99
2017,3,1,16,15,788.0,59.0,0.7,9.5,324.5,455.47,366.9
2017,3,1,16,30,750.0,55.0,0.7,9.0,273.0,390.12,312.34
2017,3,1,16,45,688.5,50.0,0.75,8.5,220.5,317.79,250.35
2017,3,1,17,0,627.0,45.0,0.8,8.0,168.0,251.36,191.2
2017,3,1,17,15,526.0,36.5,0.85,7.5,119.0,177.87,126.63
2017,3,1,17,30,425.0,28.0,0.9,7.0,70.0,116.17,72.1
2017,3,1,17,45,212.5,14.0,0.95,7.0,35.0,44.25,0.0
2017,3,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,2,6,45,164.0,10.5,1.2,3.5,20.5,23.86,0.0
2017,3,2,7,0,328.0,21.0,1.1,4.0,41.0,73.48,29.0
2017,3,2,7,15,454.5,30.5,1.1,4.5,88.0,132.54,88.16
2017,3,2,7,30,581.0,40.0,1.1,5.0,135.0,205.51,152.05
2017,3,2,7,45,651.5,46.0,1.1,5.5,187.5,271.33,212.36
2017,3,2,8,0,722.0,52.0,1.1,6.0,240.0,344.47,277.77
2017,3,2,8,15,766.0,56.5,1.05,6.5,292.5,411.11,336.0
2017,3,2,8,30,810.0,61.0,1.0,7.0,345.0,481.09,394.42
2017,3,2,8,45,841.0,64.0,1.0,7.5,395.5,545.12,446.03
2017,3,2,9,0,872.0,67.0,1.0,8.0,446.0,606.84,493.9
2017,3,2,9,15,892.5,69.5,0.95,8.5,491.5,664.75,536.45
2017,3,2,9,30,913.0,72.0,0.9,9.0,537.0,721.96,575.47
2017,3,2,9,45,929.0,73.5,0.85,9.5,577.5,773.66,608.37
2017,3,2,10,0,945.0,75.0,0.8,10.0,618.0,823.59,639.21
2017,3,2,10,15,955.5,76.5,0.75,10.5,651.5,867.01,664.81
2017,3,2,10,30,966.0,78.0,0.7,11.0,685.0,907.71,688.1
2017,3,2,10,45,973.0,79.0,0.7,11.5,711.0,941.81,707.66
2017,3,2,11,0,980.0,80.0,0.7,12.0,737.0,972.55,724.94
2017,3,2,11,15,984.5,81.0,0.65,12.0,755.0,997.46,738.58
2017,3,2,11,30,989.0,82.0,0.6,12.0,773.0,1018.57,749.83
2017,3,2,11,45,990.5,82.5,0.6,12.5,782.5,1032.36,756.36
2017,3,2,12,0,992.0,83.0,0.6,13.0,792.0,1042.09,760.55
2017,3,2,12,15,992.0,83.0,0.6,13.0,793.5,1045.68,762.49
2017,3,2,12,30,992.0,83.0,0.6,13.0,795.0,1045.12,762.1
2017,3,2,12,45,989.5,83.0,0.6,13.0,787.5,1038.05,757.85
2017,3,2,13,0,987.0,83.0,0.6,13.0,780.0,1026.89,751.29
2017,3,2,13,15,982.5,82.5,0.6,13.0,764.5,1009.28,740.84
2017,3,2,13,30,978.0,82.0,0.6,13.0,749.0,987.81,728.12
2017,3,2,13,45,970.5,81.0,0.6,13.0,725.5,959.36,711.0
2017,3,2,14,0,963.0,80.0,0.6,13.0,702.0,927.46,691.71
2017,3,2,14,15,953.5,78.5,0.6,13.0,671.0,890.05,668.72
2017,3,2,14,30,944.0,77.0,0.6,13.0,640.0,849.71,643.65
2017,3,2,14,45,930.0,75.5,0.6,13.0,602.0,803.24,614.13
2017,3,2,15,0,916.0,74.0,0.6,13.0,564.0,754.67,582.79
2017,3,2,15,15,897.0,71.5,0.6,12.5,520.0,699.72,547.39
2017,3,2,15,30,878.0,69.0,0.6,12.0,476.0,643.71,508.66
2017,3,2,15,45,851.0,66.5,0.6,12.0,427.5,585.53,465.15
2017,3,2,16,0,824.0,64.0,0.6,12.0,379.0,524.03,417.63
2017,3,2,16,15,786.0,60.0,0.6,11.5,327.5,456.3,364.18
2017,3,2,16,30,748.0,56.0,0.6,11.0,276.0,390.96,310.27
2017,3,2,16,45,689.5,50.5,0.65,10.5,223.5,319.19,249.41
2017,3,2,17,0,631.0,45.0,0.7,10.0,171.0,253.02,191.05
2017,3,2,17,15,531.5,37.0,0.7,9.5,121.5,180.06,127.4
2017,3,2,17,30,432.0,29.0,0.7,9.0,72.0,119.92,74.74
2017,3,2,17,45,216.0,14.5,0.75,8.5,36.0,45.47,3.59
2017,3,2,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,6,45,67.0,12.0,0.9,4.5,16.5,17.22,0.0
2017,3,3,7,0,134.0,24.0,0.8,5.0,33.0,48.39,22.57
2017,3,3,7,15,195.5,42.0,0.7,5.5,68.0,91.54,64.28
2017,3,3,7,30,257.0,60.0,0.6,6.0,103.0,140.04,106.85
2017,3,3,7,45,294.0,77.0,0.55,6.5,142.5,186.77,148.74
2017,3,3,8,0,331.0,94.0,0.5,7.0,182.0,237.66,193.32
2017,3,3,8,15,358.0,109.0,0.45,7.5,221.5,285.82,234.46
2017,3,3,8,30,385.0,124.0,0.4,8.0,261.0,336.42,276.09
2017,3,3,8,45,618.0,99.0,0.4,8.5,354.5,463.99,377.86
2017,3,3,9,0,851.0,74.0,0.4,9.0,448.0,607.64,486.98
2017,3,3,9,15,805.5,86.0,0.3,9.5,468.5,632.87,501.94
2017,3,3,9,30,760.0,98.0,0.2,10.0,489.0,651.46,512.71
2017,3,3,9,45,838.5,92.5,0.1,10.5,553.5,735.81,568.92
2017,3,3,10,0,917.0,87.0,0.0,11.0,618.0,817.94,620.38
2017,3,3,10,15,928.0,88.5,0.05,11.0,651.5,860.81,646.54
2017,3,3,10,30,939.0,90.0,0.1,11.0,685.0,901.08,671.66
2017,3,3,10,45,752.0,158.5,0.15,11.5,646.5,852.61,637.59
2017,3,3,11,0,565.0,227.0,0.2,12.0,608.0,774.07,582.73
2017,3,3,11,15,559.0,237.0,0.2,12.0,622.0,791.76,595.13
2017,3,3,11,30,553.0,247.0,0.2,12.0,636.0,806.84,604.2
2017,3,3,11,45,752.0,175.5,0.25,12.0,712.5,928.34,686.74
2017,3,3,12,0,951.0,104.0,0.3,12.0,789.0,1029.38,749.59
2017,3,3,12,15,770.5,174.5,0.35,12.0,730.5,953.86,700.93
2017,3,3,12,30,590.0,245.0,0.4,12.0,672.0,853.46,636.29
2017,3,3,12,45,584.0,244.0,0.45,12.0,663.0,843.59,632.39
2017,3,3,13,0,578.0,243.0,0.5,12.0,654.0,831.18,625.35
2017,3,3,13,15,591.5,232.0,0.55,11.5,645.0,823.36,623.19
2017,3,3,13,30,605.0,221.0,0.6,11.0,636.0,812.56,618.94
2017,3,3,13,45,569.0,223.0,0.65,11.0,604.0,769.11,590.01
2017,3,3,14,0,533.0,225.0,0.7,11.0,572.0,724.9,560.48
2017,3,3,14,15,546.5,209.0,0.7,11.0,550.5,702.07,546.14
2017,3,3,14,30,560.0,193.0,0.7,11.0,529.0,676.34,529.23
2017,3,3,14,45,542.0,185.5,0.75,11.0,495.0,632.88,499.21
2017,3,3,15,0,524.0,178.0,0.8,11.0,461.0,588.91,468.3
2017,3,3,15,15,627.0,135.0,0.85,10.5,447.0,593.4,475.56
2017,3,3,15,30,730.0,92.0,0.9,10.0,433.0,581.74,469.56
2017,3,3,15,45,641.0,100.0,0.95,10.0,377.0,501.69,407.5
2017,3,3,16,0,552.0,108.0,1.0,10.0,321.0,427.83,349.08
2017,3,3,16,15,501.5,103.5,1.0,9.5,277.0,364.12,297.64
2017,3,3,16,30,451.0,99.0,1.0,9.0,233.0,308.57,251.03
2017,3,3,16,45,410.5,84.5,1.05,8.5,189.0,250.9,201.39
2017,3,3,17,0,370.0,70.0,1.1,8.0,145.0,197.43,153.91
2017,3,3,17,15,300.5,53.5,1.1,7.5,103.0,139.05,102.62
2017,3,3,17,30,231.0,37.0,1.1,7.0,61.0,89.1,58.86
2017,3,3,17,45,115.5,18.5,1.15,6.5,30.5,36.16,6.38
2017,3,3,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,4,6,45,144.5,12.5,0.85,6.0,23.0,24.67,0.0
2017,3,4,7,0,289.0,25.0,0.8,6.0,46.0,74.07,37.12
2017,3,4,7,15,412.0,35.0,0.8,6.0,91.5,131.32,89.28
2017,3,4,7,30,535.0,45.0,0.8,6.0,137.0,202.0,150.62
2017,3,4,7,45,612.5,50.5,0.8,6.5,189.5,267.17,209.25
2017,3,4,8,0,690.0,56.0,0.8,7.0,242.0,339.7,273.04
2017,3,4,8,15,416.5,103.5,0.8,7.0,222.5,306.85,252.28
2017,3,4,8,30,143.0,151.0,0.8,7.0,203.0,231.41,191.89
2017,3,4,8,45,71.5,146.5,0.8,7.5,172.5,186.83,154.66
2017,3,4,9,0,0.0,142.0,0.8,8.0,142.0,136.04,110.73
2017,3,4,9,15,0.0,119.0,0.8,8.0,119.0,112.46,90.76
2017,3,4,9,30,0.0,96.0,0.8,8.0,96.0,89.73,71.39
2017,3,4,9,45,1.0,131.0,0.85,8.5,131.5,124.61,100.42
2017,3,4,10,0,2.0,166.0,0.9,9.0,167.0,160.12,129.27
2017,3,4,10,15,60.0,235.0,0.95,9.0,273.0,288.15,234.26
2017,3,4,10,30,118.0,304.0,1.0,9.0,379.0,415.48,333.93
2017,3,4,10,45,158.5,318.0,1.05,9.5,423.0,481.75,383.4
2017,3,4,11,0,199.0,332.0,1.1,10.0,467.0,537.75,424.81
2017,3,4,11,15,195.5,341.0,1.1,10.0,477.0,548.77,431.84
2017,3,4,11,30,192.0,350.0,1.1,10.0,487.0,558.9,438.67
2017,3,4,11,45,289.0,336.0,1.15,10.0,544.0,651.01,508.59
2017,3,4,12,0,386.0,322.0,1.2,10.0,601.0,730.08,567.07
2017,3,4,12,15,263.0,341.5,1.2,10.0,532.5,635.93,495.3
2017,3,4,12,30,140.0,361.0,1.2,10.0,464.0,526.14,412.17
2017,3,4,12,45,77.0,301.0,1.25,10.0,357.5,383.77,304.85
2017,3,4,13,0,14.0,241.0,1.3,10.0,251.0,246.65,196.74
2017,3,4,13,15,10.0,217.5,1.3,10.0,225.0,218.84,175.17
2017,3,4,13,30,6.0,194.0,1.3,10.0,199.0,191.34,153.16
2017,3,4,13,45,234.0,224.5,1.3,10.0,378.0,459.57,372.5
2017,3,4,14,0,462.0,255.0,1.3,10.0,557.0,696.51,550.9
2017,3,4,14,15,309.0,271.0,1.3,10.0,469.0,560.52,445.77
2017,3,4,14,30,156.0,287.0,1.3,10.0,381.0,433.66,347.51
2017,3,4,14,45,78.0,204.5,1.3,10.0,251.5,266.42,216.47
2017,3,4,15,0,0.0,122.0,1.3,10.0,122.0,115.04,91.6
2017,3,4,15,15,0.0,76.5,1.3,9.5,76.5,71.22,55.42
2017,3,4,15,30,0.0,31.0,1.3,9.0,31.0,28.79,19.32
2017,3,4,15,45,0.0,42.5,1.3,9.0,42.5,39.48,28.69
2017,3,4,16,0,0.0,54.0,1.3,9.0,54.0,50.19,38.05
2017,3,4,16,15,0.0,46.5,1.25,8.5,46.5,43.2,32.15
2017,3,4,16,30,0.0,39.0,1.2,8.0,39.0,36.21,26.18
2017,3,4,16,45,0.0,31.5,1.15,8.0,31.5,29.23,20.05
2017,3,4,17,0,0.0,24.0,1.1,8.0,24.0,22.25,13.85
2017,3,4,17,15,0.0,17.0,1.1,8.0,17.0,15.75,7.99
2017,3,4,17,30,0.0,10.0,1.1,8.0,10.0,9.26,2.11
2017,3,4,17,45,0.0,5.0,1.15,8.0,5.0,4.62,0.0
2017,3,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,6,45,75.5,16.5,2.1,4.0,22.0,22.55,0.0
2017,3,5,7,0,151.0,33.0,2.1,4.0,44.0,62.02,35.75
2017,3,5,7,15,272.5,47.5,2.1,4.0,88.0,114.32,81.64
2017,3,5,7,30,394.0,62.0,2.1,4.0,132.0,180.62,139.03
2017,3,5,7,45,320.5,86.0,2.15,4.5,155.0,206.16,167.11
2017,3,5,8,0,247.0,110.0,2.2,5.0,178.0,217.72,180.89
2017,3,5,8,15,284.0,124.0,2.25,5.0,216.5,263.78,221.75
2017,3,5,8,30,321.0,138.0,2.3,5.0,255.0,313.59,264.96
2017,3,5,8,45,277.0,165.0,2.35,5.0,276.0,335.87,283.78
2017,3,5,9,0,233.0,192.0,2.4,5.0,297.0,353.11,297.52
2017,3,5,9,15,180.5,215.5,2.35,5.0,301.5,347.41,291.62
2017,3,5,9,30,128.0,239.0,2.3,5.0,306.0,344.5,287.53
2017,3,5,9,45,486.0,175.5,2.3,5.5,457.5,566.87,472.27
2017,3,5,10,0,844.0,112.0,2.3,6.0,609.0,798.8,649.44
2017,3,5,10,15,437.5,185.5,2.3,6.0,444.0,576.32,473.86
2017,3,5,10,30,31.0,259.0,2.3,6.0,279.0,291.23,237.72
2017,3,5,10,45,102.5,297.5,2.3,6.0,367.0,397.08,325.77
2017,3,5,11,0,174.0,336.0,2.3,6.0,455.0,519.74,422.54
2017,3,5,11,15,202.0,343.0,2.3,6.0,484.5,556.94,450.72
2017,3,5,11,30,230.0,350.0,2.3,6.0,514.0,594.34,479.39
2017,3,5,11,45,115.0,218.0,2.3,6.0,300.0,341.03,280.19
2017,3,5,12,0,0.0,86.0,2.3,6.0,86.0,80.23,62.6
2017,3,5,12,15,3.5,142.5,2.25,6.0,145.5,137.97,111.56
2017,3,5,12,30,7.0,199.0,2.2,6.0,205.0,197.31,160.7
2017,3,5,12,45,119.0,276.5,2.2,6.0,362.5,410.1,336.21
2017,3,5,13,0,231.0,354.0,2.2,6.0,520.0,601.69,485.46
2017,3,5,13,15,231.5,346.0,2.15,6.0,510.0,589.94,475.24
2017,3,5,13,30,232.0,338.0,2.1,6.0,500.0,577.24,465.92
2017,3,5,13,45,381.0,284.0,2.1,6.0,539.5,657.25,531.62
