Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,14,0,530.0,230.0,2.1,6.0,579.0,728.87,588.9
2017,3,5,14,15,561.5,208.0,2.05,5.5,562.5,714.63,579.94
2017,3,5,14,30,593.0,186.0,2.0,5.0,546.0,696.24,568.53
2017,3,5,14,45,502.5,200.0,1.95,5.0,492.5,619.21,508.5
2017,3,5,15,0,412.0,214.0,1.9,5.0,439.0,546.64,451.32
2017,3,5,15,15,504.0,172.0,1.85,5.0,426.0,545.63,453.24
2017,3,5,15,30,596.0,130.0,1.8,5.0,413.0,538.84,449.19
2017,3,5,15,45,300.5,133.0,1.75,5.0,275.5,323.72,272.83
2017,3,5,16,0,5.0,136.0,1.7,5.0,138.0,133.43,110.25
2017,3,5,16,15,346.5,103.0,1.6,4.5,209.0,288.61,244.15
2017,3,5,16,30,688.0,70.0,1.5,4.0,280.0,383.0,317.2
2017,3,5,16,45,626.0,63.5,1.4,4.0,228.0,311.75,252.67
2017,3,5,17,0,564.0,57.0,1.3,4.0,176.0,246.67,193.19
2017,3,5,17,15,458.5,47.5,1.25,3.5,126.5,174.12,128.83
2017,3,5,17,30,353.0,38.0,1.2,3.0,77.0,114.01,76.17
2017,3,5,17,45,176.5,19.0,1.2,3.0,38.5,45.84,15.48
2017,3,5,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,6,6,45,98.5,16.5,0.9,3.5,24.5,24.84,0.0
2017,3,6,7,0,197.0,33.0,0.9,4.0,49.0,69.95,41.48
2017,3,6,7,15,316.0,46.0,0.9,4.0,93.5,122.54,87.13
2017,3,6,7,30,435.0,59.0,0.9,4.0,138.0,190.86,146.25
2017,3,6,7,45,507.0,68.0,0.9,4.5,188.5,252.76,201.8
2017,3,6,8,0,579.0,77.0,0.9,5.0,239.0,322.41,262.99
2017,3,6,8,15,377.5,116.0,0.9,5.0,229.5,304.16,252.53
2017,3,6,8,30,176.0,155.0,0.9,5.0,220.0,252.56,211.19
2017,3,6,8,45,460.5,127.0,0.9,5.5,328.5,405.97,338.98
2017,3,6,9,0,745.0,99.0,0.9,6.0,437.0,578.48,474.93
2017,3,6,9,15,510.0,165.0,0.9,6.0,406.5,527.51,431.44
2017,3,6,9,30,275.0,231.0,0.9,6.0,376.0,448.44,366.45
2017,3,6,9,45,145.0,221.5,0.9,6.0,298.5,342.84,281.48
2017,3,6,10,0,15.0,212.0,0.9,6.0,221.0,216.89,176.72
2017,3,6,10,15,61.5,259.5,0.9,6.0,299.0,315.94,258.25
2017,3,6,10,30,108.0,307.0,0.9,6.0,377.0,409.9,331.98
2017,3,6,10,45,63.5,280.5,0.9,6.5,322.5,343.72,277.5
2017,3,6,11,0,19.0,254.0,0.9,7.0,268.0,264.13,212.84
2017,3,6,11,15,40.5,291.5,0.9,7.0,321.0,336.97,271.26
2017,3,6,11,30,62.0,329.0,0.9,7.0,374.0,399.43,319.46
2017,3,6,11,45,64.0,334.5,0.9,7.5,381.5,408.08,324.84
2017,3,6,12,0,66.0,340.0,0.9,8.0,389.0,416.57,330.57
2017,3,6,12,15,33.0,226.0,0.9,8.0,250.5,259.91,208.45
2017,3,6,12,30,0.0,112.0,0.9,8.0,112.0,105.0,82.53
2017,3,6,12,45,34.0,224.0,0.95,8.0,249.0,258.54,209.37
2017,3,6,13,0,68.0,336.0,1.0,8.0,386.0,413.32,330.09
2017,3,6,13,15,69.0,328.5,1.0,8.0,378.5,405.08,322.81
2017,3,6,13,30,70.0,321.0,1.0,8.0,371.0,396.62,316.73
2017,3,6,13,45,115.0,321.0,1.05,8.0,399.0,435.66,348.85
2017,3,6,14,0,160.0,321.0,1.1,8.0,427.0,484.45,387.52
2017,3,6,14,15,213.5,300.5,1.1,8.0,435.5,501.57,402.3
2017,3,6,14,30,267.0,280.0,1.1,8.0,444.0,525.92,422.47
2017,3,6,14,45,211.5,267.0,1.1,8.0,392.0,447.85,362.25
2017,3,6,15,0,156.0,254.0,1.1,8.0,340.0,384.59,312.98
2017,3,6,15,15,96.5,223.0,1.05,8.0,275.0,293.88,240.7
2017,3,6,15,30,37.0,192.0,1.0,8.0,210.0,218.11,178.83
2017,3,6,15,45,18.5,130.0,1.0,8.0,139.0,134.77,110.09
2017,3,6,16,0,0.0,68.0,1.0,8.0,68.0,63.26,49.36
2017,3,6,16,15,0.0,59.0,0.95,7.5,59.0,54.86,42.42
2017,3,6,16,30,0.0,50.0,0.9,7.0,50.0,46.46,35.27
2017,3,6,16,45,315.0,48.0,0.9,6.5,115.5,178.58,145.22
2017,3,6,17,0,630.0,46.0,0.9,6.0,181.0,255.16,197.6
2017,3,6,17,15,538.0,38.5,1.0,5.5,131.5,184.26,133.75
2017,3,6,17,30,446.0,31.0,1.1,5.0,82.0,124.96,81.19
2017,3,6,17,45,223.0,15.5,1.2,5.0,41.0,48.39,17.51
2017,3,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,3,7,6,45,169.5,13.5,0.7,4.5,28.5,28.91,0.0
2017,3,7,7,0,339.0,27.0,0.6,5.0,57.0,87.3,50.38
2017,3,7,7,15,448.5,36.5,0.55,5.5,103.5,143.53,99.42
2017,3,7,7,30,558.0,46.0,0.5,6.0,150.0,213.14,160.03
2017,3,7,7,45,618.5,52.5,0.45,6.5,201.0,275.62,216.19
2017,3,7,8,0,679.0,59.0,0.4,7.0,252.0,343.56,275.37
2017,3,7,8,15,521.0,97.5,0.4,7.0,262.0,353.46,287.97
2017,3,7,8,30,363.0,136.0,0.4,7.0,272.0,340.93,279.96
2017,3,7,8,45,437.0,141.0,0.4,7.5,326.5,408.73,334.67
2017,3,7,9,0,511.0,146.0,0.4,8.0,381.0,482.98,391.99
2017,3,7,9,15,685.5,113.0,0.4,8.0,460.0,593.1,476.59
2017,3,7,9,30,860.0,80.0,0.4,8.0,539.0,704.7,557.86
2017,3,7,9,45,742.5,125.0,0.4,8.5,541.5,710.8,558.03
2017,3,7,10,0,625.0,170.0,0.4,9.0,544.0,696.92,544.42
2017,3,7,10,15,620.0,184.0,0.4,9.0,571.5,731.01,567.76
2017,3,7,10,30,615.0,198.0,0.4,9.0,599.0,762.38,588.12
2017,3,7,10,45,589.5,217.0,0.45,9.5,613.0,774.46,594.47
2017,3,7,11,0,564.0,236.0,0.5,10.0,627.0,787.25,601.44
2017,3,7,11,15,532.0,254.0,0.45,10.0,630.5,789.43,600.4
2017,3,7,11,30,500.0,272.0,0.4,10.0,634.0,788.08,597.16
2017,3,7,11,45,522.5,269.0,0.4,10.5,651.5,812.72,612.98
2017,3,7,12,0,545.0,266.0,0.4,11.0,669.0,835.36,626.93
2017,3,7,12,15,442.0,304.0,0.4,11.0,631.5,779.21,585.85
2017,3,7,12,30,339.0,342.0,0.4,11.0,594.0,709.47,536.29
2017,3,7,12,45,330.5,341.0,0.45,11.0,584.5,698.32,530.29
2017,3,7,13,0,322.0,340.0,0.5,11.0,575.0,685.78,522.47
2017,3,7,13,15,592.5,231.0,0.5,10.5,652.0,826.26,628.26
2017,3,7,13,30,863.0,122.0,0.5,10.0,729.0,943.47,707.06
2017,3,7,13,45,662.0,191.0,0.55,10.0,648.0,825.09,628.04
2017,3,7,14,0,461.0,260.0,0.6,10.0,567.0,702.15,541.54
2017,3,7,14,15,453.5,251.0,0.6,10.0,542.0,671.27,521.97
2017,3,7,14,30,446.0,242.0,0.6,10.0,517.0,639.07,499.93
2017,3,7,14,45,644.5,166.0,0.65,10.0,537.5,697.15,547.76
2017,3,7,15,0,843.0,90.0,0.7,10.0,558.0,729.52,573.57
2017,3,7,15,15,823.5,87.5,0.7,10.0,515.5,676.32,536.32
2017,3,7,15,30,804.0,85.0,0.7,10.0,473.0,622.29,496.85
2017,3,7,15,45,778.0,80.5,0.75,10.0,426.0,561.71,451.71
2017,3,7,16,0,752.0,76.0,0.8,10.0,379.0,501.65,405.23
2017,3,7,16,15,713.5,71.5,0.8,9.5,328.5,436.37,353.07
2017,3,7,16,30,675.0,67.0,0.8,9.0,278.0,374.76,301.71
2017,3,7,16,45,616.5,61.0,0.8,8.5,227.0,306.01,242.86
2017,3,7,17,0,558.0,55.0,0.8,8.0,176.0,243.07,187.14
2017,3,7,17,15,463.5,46.0,0.85,7.5,128.0,174.08,126.85
2017,3,7,17,30,369.0,37.0,0.9,7.0,80.0,116.25,76.74
2017,3,7,17,45,184.5,18.5,0.95,7.0,40.0,46.82,19.27
2017,3,7,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,8,6,45,163.5,15.0,1.15,5.5,30.0,32.41,0.0
2017,3,8,7,0,327.0,30.0,1.2,6.0,60.0,89.08,53.08
2017,3,8,7,15,435.0,39.5,1.15,6.0,107.0,144.66,101.3
2017,3,8,7,30,543.0,49.0,1.1,6.0,154.0,213.38,161.75
2017,3,8,7,45,603.0,56.0,1.1,6.5,205.0,275.56,218.25
2017,3,8,8,0,663.0,63.0,1.1,7.0,256.0,344.0,278.73
2017,3,8,8,15,705.5,68.0,1.1,7.5,307.0,407.03,333.14
2017,3,8,8,30,748.0,73.0,1.1,8.0,358.0,474.31,388.83
2017,3,8,8,45,777.5,76.5,1.1,8.5,406.5,535.41,437.6
2017,3,8,9,0,807.0,80.0,1.1,9.0,455.0,597.55,485.29
2017,3,8,9,15,828.0,83.0,1.05,9.5,499.5,654.12,526.57
2017,3,8,9,30,849.0,86.0,1.0,10.0,544.0,710.17,564.92
2017,3,8,9,45,874.0,84.5,0.95,10.5,584.5,758.31,595.52
2017,3,8,10,0,899.0,83.0,0.9,11.0,625.0,809.95,627.87
2017,3,8,10,15,909.0,84.5,0.9,11.0,657.5,851.35,654.35
2017,3,8,10,30,919.0,86.0,0.9,11.0,690.0,890.12,678.9
2017,3,8,10,45,927.0,86.5,0.9,11.5,715.5,923.12,698.15
2017,3,8,11,0,935.0,87.0,0.9,12.0,741.0,952.95,715.19
2017,3,8,11,15,939.5,88.0,0.9,12.0,758.5,976.75,729.56
2017,3,8,11,30,944.0,89.0,0.9,12.0,776.0,996.9,741.69
2017,3,8,11,45,946.0,89.5,0.9,12.5,785.5,1010.34,748.25
2017,3,8,12,0,948.0,90.0,0.9,13.0,795.0,1019.87,752.5
2017,3,8,12,15,948.5,90.0,0.9,13.0,796.0,1023.44,754.5
2017,3,8,12,30,949.0,90.0,0.9,13.0,797.0,1023.02,754.21
2017,3,8,12,45,951.0,88.0,0.95,13.0,790.5,1017.74,752.11
2017,3,8,13,0,953.0,86.0,1.0,13.0,784.0,1008.46,747.62
2017,3,8,13,15,949.0,85.0,1.0,13.0,769.0,990.73,736.8
2017,3,8,13,30,945.0,84.0,1.0,13.0,754.0,969.24,723.73
2017,3,8,13,45,939.5,83.0,1.0,13.0,731.0,942.78,707.49
2017,3,8,14,0,934.0,82.0,1.0,13.0,708.0,912.89,689.02
2017,3,8,14,15,925.0,80.5,0.95,13.0,677.5,876.22,665.11
2017,3,8,14,30,916.0,79.0,0.9,13.0,647.0,836.69,639.24
2017,3,8,14,45,903.5,77.0,0.9,13.0,610.0,791.27,609.91
2017,3,8,15,0,891.0,75.0,0.9,13.0,573.0,743.72,578.75
2017,3,8,15,15,873.0,73.0,0.85,12.5,530.0,690.54,543.42
2017,3,8,15,30,855.0,71.0,0.8,12.0,487.0,636.31,505.18
2017,3,8,15,45,830.0,68.0,0.8,12.0,439.0,579.16,462.21
2017,3,8,16,0,805.0,65.0,0.8,12.0,391.0,518.72,415.3
2017,3,8,16,15,769.0,61.5,0.75,11.5,340.0,453.0,362.9
2017,3,8,16,30,733.0,58.0,0.7,11.0,289.0,389.52,310.21
2017,3,8,16,45,679.0,52.5,0.7,11.0,237.5,319.74,250.44
2017,3,8,17,0,625.0,47.0,0.7,11.0,186.0,255.14,193.22
2017,3,8,17,15,535.0,40.0,0.75,10.5,136.5,186.04,132.98
2017,3,8,17,30,445.0,33.0,0.8,10.0,87.0,126.89,81.72
2017,3,8,17,45,279.0,21.5,0.85,9.5,49.5,62.55,27.8
2017,3,8,18,0,113.0,10.0,0.9,9.0,12.0,17.41,0.0
2017,3,8,18,15,56.5,5.0,0.95,8.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,9,6,45,192.0,14.0,0.7,7.5,33.0,34.82,0.0
2017,3,9,7,0,384.0,28.0,0.6,8.0,66.0,96.99,57.44
2017,3,9,7,15,487.5,36.5,0.55,8.5,114.0,154.25,106.5
2017,3,9,7,30,591.0,45.0,0.5,9.0,162.0,223.4,166.5
2017,3,9,7,45,649.0,51.0,0.5,9.5,213.5,286.81,223.07
2017,3,9,8,0,707.0,57.0,0.5,10.0,265.0,356.1,282.92
2017,3,9,8,15,746.5,61.0,0.45,10.5,316.5,420.11,336.34
2017,3,9,8,30,786.0,65.0,0.4,11.0,368.0,486.97,389.53
2017,3,9,8,45,811.5,68.5,0.35,11.5,416.5,547.73,435.71
2017,3,9,9,0,837.0,72.0,0.3,12.0,465.0,609.06,480.23
2017,3,9,9,15,856.5,74.5,0.3,12.5,509.5,661.6,517.36
2017,3,9,9,30,876.0,77.0,0.3,13.0,554.0,716.77,553.31
2017,3,9,9,45,889.5,79.0,0.35,13.5,592.5,765.77,584.59
2017,3,9,10,0,903.0,81.0,0.4,14.0,631.0,812.91,614.18
2017,3,9,10,15,913.5,82.5,0.4,14.0,663.5,854.85,640.13
2017,3,9,10,30,924.0,84.0,0.4,14.0,696.0,894.16,664.14
2017,3,9,10,45,929.0,86.0,0.45,14.5,721.0,926.33,683.15
2017,3,9,11,0,934.0,88.0,0.5,15.0,746.0,955.17,700.06
2017,3,9,11,15,938.5,89.0,0.5,15.0,763.5,978.9,713.94
2017,3,9,11,30,943.0,90.0,0.5,15.0,781.0,998.99,725.63
2017,3,9,11,45,942.5,91.5,0.55,15.0,789.5,1011.11,733.66
2017,3,9,12,0,942.0,93.0,0.6,15.0,798.0,1019.3,739.52
2017,3,9,12,15,942.0,93.5,0.65,15.0,799.0,1022.87,742.69
2017,3,9,12,30,942.0,94.0,0.7,15.0,800.0,1022.47,743.6
2017,3,9,12,45,937.5,94.5,0.75,15.5,792.0,1013.79,738.12
2017,3,9,13,0,933.0,95.0,0.8,16.0,784.0,1001.25,730.43
2017,3,9,13,15,929.5,94.5,0.8,15.5,769.0,984.75,721.98
2017,3,9,13,30,926.0,94.0,0.8,15.0,754.0,964.56,711.26
2017,3,9,13,45,769.5,152.0,0.85,15.0,688.5,880.43,658.35
2017,3,9,14,0,613.0,210.0,0.9,15.0,623.0,785.34,595.98
2017,3,9,14,15,602.5,201.0,0.9,15.0,592.5,743.44,569.12
2017,3,9,14,30,592.0,192.0,0.9,15.0,562.0,703.98,542.7
2017,3,9,14,45,496.0,208.0,0.9,15.0,505.5,624.04,485.04
2017,3,9,15,0,400.0,224.0,0.9,15.0,449.0,539.56,423.26
2017,3,9,15,15,494.5,180.5,0.9,14.5,437.5,549.19,434.16
2017,3,9,15,30,589.0,137.0,0.9,14.0,426.0,543.2,432.0
2017,3,9,15,45,514.0,137.5,0.9,13.5,372.0,464.67,372.45
2017,3,9,16,0,439.0,138.0,0.9,13.0,318.0,396.49,319.71
2017,3,9,16,15,411.0,125.5,0.85,12.5,276.5,344.32,278.15
2017,3,9,16,30,383.0,113.0,0.8,12.0,235.0,294.43,237.0
2017,3,9,16,45,351.0,96.0,0.75,12.0,193.0,240.9,191.38
2017,3,9,17,0,319.0,79.0,0.7,12.0,151.0,190.71,147.53
2017,3,9,17,15,268.0,61.5,0.7,11.5,111.0,138.73,102.53
2017,3,9,17,30,217.0,44.0,0.7,11.0,71.0,92.94,63.01
2017,3,9,17,45,108.5,27.0,0.7,10.5,40.5,43.36,21.63
2017,3,9,18,0,0.0,10.0,0.7,10.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,0.7,9.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,10,6,45,14.0,17.5,0.75,7.5,19.0,18.01,0.0
2017,3,10,7,0,28.0,35.0,0.7,8.0,38.0,38.94,25.5
2017,3,10,7,15,47.0,57.0,0.7,8.0,65.0,67.13,50.29
2017,3,10,7,30,66.0,79.0,0.7,8.0,92.0,97.65,77.09
2017,3,10,7,45,77.5,101.5,0.75,8.5,121.5,128.44,104.0
2017,3,10,8,0,89.0,124.0,0.8,9.0,151.0,165.23,135.45
2017,3,10,8,15,99.5,145.0,0.75,9.0,180.0,197.37,162.5
2017,3,10,8,30,110.0,166.0,0.7,9.0,209.0,230.64,189.91
2017,3,10,8,45,130.0,188.5,0.65,9.5,245.5,272.04,222.97
2017,3,10,9,0,150.0,211.0,0.6,10.0,282.0,315.35,256.66
2017,3,10,9,15,249.0,219.5,0.55,10.0,350.5,406.65,328.66
2017,3,10,9,30,348.0,228.0,0.5,10.0,419.0,498.48,398.43
2017,3,10,9,45,343.0,247.5,0.5,10.5,446.5,531.27,420.23
2017,3,10,10,0,338.0,267.0,0.5,11.0,474.0,562.63,441.15
2017,3,10,10,15,376.5,272.0,0.5,11.0,514.5,612.58,477.07
2017,3,10,10,30,415.0,277.0,0.5,11.0,555.0,663.7,512.94
2017,3,10,10,45,411.0,291.0,0.55,11.5,574.0,687.74,528.0
2017,3,10,11,0,407.0,305.0,0.6,12.0,593.0,709.98,542.04
2017,3,10,11,15,508.0,274.5,0.6,12.0,643.5,791.85,599.98
2017,3,10,11,30,609.0,244.0,0.6,12.0,694.0,863.07,648.85
2017,3,10,11,45,575.0,260.0,0.65,12.5,688.5,855.56,641.23
2017,3,10,12,0,541.0,276.0,0.7,13.0,683.0,844.72,632.67
2017,3,10,12,15,542.0,276.5,0.7,13.0,684.5,848.09,635.0
2017,3,10,12,30,543.0,277.0,0.7,13.0,686.0,848.93,635.54
2017,3,10,12,45,409.0,317.5,0.75,13.5,624.5,747.97,563.95
2017,3,10,13,0,275.0,358.0,0.8,14.0,563.0,661.28,501.18
2017,3,10,13,15,417.0,304.0,0.8,14.0,607.0,742.33,562.92
2017,3,10,13,30,559.0,250.0,0.8,14.0,651.0,806.87,610.26
2017,3,10,13,45,559.5,239.5,0.8,14.5,630.0,782.73,592.61
2017,3,10,14,0,560.0,229.0,0.8,15.0,609.0,756.26,574.54
2017,3,10,14,15,719.0,165.0,0.75,15.0,631.0,808.57,613.21
2017,3,10,14,30,878.0,101.0,0.7,15.0,653.0,838.52,633.0
2017,3,10,14,45,866.5,97.5,0.7,15.0,615.5,792.86,603.0
2017,3,10,15,0,855.0,94.0,0.7,15.0,578.0,745.1,572.24
2017,3,10,15,15,835.0,91.0,0.65,15.0,534.0,690.19,535.18
2017,3,10,15,30,815.0,88.0,0.6,15.0,490.0,634.49,494.95
2017,3,10,15,45,790.5,83.5,0.6,15.0,442.5,574.01,450.64
2017,3,10,16,0,766.0,79.0,0.6,15.0,395.0,513.88,405.03
2017,3,10,16,15,728.0,74.0,0.6,14.5,343.5,447.29,353.44
2017,3,10,16,30,690.0,69.0,0.6,14.0,292.0,384.23,302.45
2017,3,10,16,45,641.5,61.5,0.65,13.5,241.0,316.5,246.04
2017,3,10,17,0,593.0,54.0,0.7,13.0,190.0,253.46,191.4
2017,3,10,17,15,503.0,45.5,0.7,12.0,140.0,183.83,131.71
2017,3,10,17,30,413.0,37.0,0.7,11.0,90.0,124.79,81.37
2017,3,10,17,45,263.0,24.5,0.75,10.5,52.5,64.05,31.74
2017,3,10,18,0,113.0,12.0,0.8,10.0,15.0,19.34,0.0
2017,3,10,18,15,56.5,6.0,0.75,10.0,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,11,6,45,212.0,15.0,0.5,8.5,38.0,39.31,7.69
2017,3,11,7,0,424.0,30.0,0.4,9.0,76.0,107.38,65.18
2017,3,11,7,15,520.5,38.0,0.3,9.5,125.0,165.62,114.81
2017,3,11,7,30,617.0,46.0,0.2,10.0,174.0,234.94,174.64
2017,3,11,7,45,671.0,52.0,0.15,10.5,226.5,298.81,230.73
2017,3,11,8,0,725.0,58.0,0.1,11.0,279.0,368.05,289.31
2017,3,11,8,15,762.5,62.0,0.2,11.0,331.0,432.35,343.43
2017,3,11,8,30,800.0,66.0,0.3,11.0,383.0,499.23,397.85
2017,3,11,8,45,770.5,78.5,0.4,11.5,414.5,539.24,429.45
2017,3,11,9,0,741.0,91.0,0.5,12.0,446.0,574.2,456.21
2017,3,11,9,15,813.0,84.5,0.55,12.5,507.5,651.61,513.27
2017,3,11,9,30,885.0,78.0,0.6,13.0,569.0,728.49,565.83
2017,3,11,9,45,895.0,81.5,0.65,13.5,607.0,776.92,596.64
2017,3,11,10,0,905.0,85.0,0.7,14.0,645.0,823.17,625.86
2017,3,11,10,15,915.0,86.5,0.7,14.0,677.5,864.73,651.84
2017,3,11,10,30,925.0,88.0,0.7,14.0,710.0,903.63,675.84
2017,3,11,10,45,759.5,162.0,0.75,14.5,685.0,875.61,655.47
2017,3,11,11,0,594.0,236.0,0.8,15.0,660.0,818.58,615.05
2017,3,11,11,15,767.5,165.5,0.8,15.0,727.0,921.33,685.02
2017,3,11,11,30,941.0,95.0,0.8,15.0,794.0,1006.45,737.74
2017,3,11,11,45,942.0,96.5,0.8,15.0,803.0,1019.84,744.45
2017,3,11,12,0,943.0,98.0,0.8,15.0,812.0,1029.33,749.95
2017,3,11,12,15,944.0,98.0,0.8,14.5,813.0,1033.17,753.49
2017,3,11,12,30,945.0,98.0,0.8,14.0,814.0,1033.03,754.77
2017,3,11,12,45,718.5,193.0,0.8,14.0,734.5,929.26,688.4
2017,3,11,13,0,492.0,288.0,0.8,14.0,655.0,803.75,602.54
2017,3,11,13,15,393.5,314.5,0.8,14.0,604.5,720.05,545.14
2017,3,11,13,30,295.0,341.0,0.8,14.0,554.0,651.01,495.64
2017,3,11,13,45,437.0,283.0,0.8,14.0,587.0,719.43,548.8
2017,3,11,14,0,579.0,225.0,0.8,14.0,620.0,768.94,586.51
2017,3,11,14,15,745.0,156.0,0.85,13.5,641.5,821.38,626.59
2017,3,11,14,30,911.0,87.0,0.9,13.0,663.0,844.66,644.89
2017,3,11,14,45,901.5,84.0,0.95,13.0,626.0,800.35,616.31
2017,3,11,15,0,892.0,81.0,1.0,13.0,589.0,753.7,586.51
2017,3,11,15,15,874.5,78.5,1.0,13.0,545.5,699.99,550.43
2017,3,11,15,30,857.0,76.0,1.0,13.0,502.0,648.75,513.92
2017,3,11,15,45,835.5,72.5,1.0,13.0,454.5,589.14,469.3
2017,3,11,16,0,814.0,69.0,1.0,13.0,407.0,529.5,423.11
2017,3,11,16,15,779.5,65.0,0.95,12.5,355.5,463.19,370.42
2017,3,11,16,30,745.0,61.0,0.9,12.0,304.0,398.97,317.31
2017,3,11,16,45,695.5,55.5,0.85,11.5,251.5,329.93,258.51
2017,3,11,17,0,646.0,50.0,0.8,11.0,199.0,265.53,201.66
2017,3,11,17,15,561.0,42.5,0.85,10.5,148.5,195.56,140.49
2017,3,11,17,30,476.0,35.0,0.9,10.0,98.0,134.98,87.79
2017,3,11,17,45,320.5,24.0,0.95,9.5,57.5,71.42,36.06
2017,3,11,18,0,165.0,13.0,1.0,9.0,17.0,23.95,0.0
2017,3,11,18,15,82.5,6.5,1.0,8.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,12,6,45,209.5,17.0,0.75,7.5,40.5,41.9,12.56
2017,3,12,7,0,419.0,34.0,0.7,8.0,81.0,111.56,69.6
2017,3,12,7,15,518.5,42.0,0.65,8.5,131.5,170.6,120.11
2017,3,12,7,30,618.0,50.0,0.6,9.0,182.0,241.54,181.87
2017,3,12,7,45,676.0,56.0,0.6,9.5,236.0,306.46,239.54
2017,3,12,8,0,734.0,62.0,0.6,10.0,290.0,377.85,300.77
2017,3,12,8,15,773.0,66.5,0.55,10.5,343.0,444.06,355.53
2017,3,12,8,30,812.0,71.0,0.5,11.0,396.0,513.01,409.86
2017,3,12,8,45,838.5,74.0,0.5,11.5,446.0,575.38,457.36
2017,3,12,9,0,865.0,77.0,0.5,12.0,496.0,638.31,503.35
2017,3,12,9,15,884.0,80.0,0.55,12.5,542.0,692.48,542.12
2017,3,12,9,30,903.0,83.0,0.6,13.0,588.0,749.15,579.47
2017,3,12,9,45,909.5,88.0,0.7,13.5,626.0,797.33,610.96
2017,3,12,10,0,916.0,93.0,0.8,14.0,664.0,843.0,640.46
2017,3,12,10,15,926.0,94.5,0.8,14.0,697.0,884.93,666.63
2017,3,12,10,30,936.0,96.0,0.8,14.0,730.0,924.15,690.76
2017,3,12,10,45,944.0,97.0,0.8,14.5,756.0,958.07,709.96
2017,3,12,11,0,952.0,98.0,0.8,15.0,782.0,988.73,726.96
2017,3,12,11,15,956.5,98.5,0.8,15.0,799.5,1012.1,740.62
2017,3,12,11,30,961.0,99.0,0.8,15.0,817.0,1031.75,752.09
2017,3,12,11,45,963.5,99.5,0.8,15.5,826.0,1045.62,758.65
2017,3,12,12,0,966.0,100.0,0.8,16.0,835.0,1055.51,762.92
2017,3,12,12,15,966.0,99.5,0.8,16.0,835.5,1057.81,764.08
2017,3,12,12,30,966.0,99.0,0.8,16.0,836.0,1056.03,762.98
2017,3,12,12,45,975.0,93.0,0.85,16.0,831.0,1052.65,762.27
2017,3,12,13,0,984.0,87.0,0.9,16.0,826.0,1045.01,759.03
2017,3,12,13,15,980.5,86.5,0.9,16.0,810.0,1027.57,748.7
2017,3,12,13,30,977.0,86.0,0.9,16.0,794.0,1006.23,736.13
2017,3,12,13,45,971.0,85.0,0.95,16.0,770.0,978.29,720.43
2017,3,12,14,0,965.0,84.0,1.0,16.0,746.0,946.83,702.41
2017,3,12,14,15,956.0,82.5,1.0,15.5,714.5,908.9,680.37
2017,3,12,14,30,947.0,81.0,1.0,15.0,683.0,868.01,656.13
2017,3,12,14,45,935.0,79.5,1.0,15.0,645.0,822.06,626.93
2017,3,12,15,0,923.0,78.0,1.0,15.0,607.0,773.86,595.82
2017,3,12,15,15,906.0,75.5,1.0,14.5,563.0,719.08,560.59
2017,3,12,15,30,889.0,73.0,1.0,14.0,519.0,663.06,522.41
2017,3,12,15,45,866.0,70.0,1.0,14.0,470.0,601.99,477.04
2017,3,12,16,0,843.0,67.0,1.0,14.0,421.0,543.49,431.92
2017,3,12,16,15,809.5,63.5,0.95,13.5,368.5,476.63,379.11
2017,3,12,16,30,776.0,60.0,0.9,13.0,316.0,411.66,325.68
2017,3,12,16,45,725.5,55.0,0.85,12.5,262.0,340.94,265.81
2017,3,12,17,0,675.0,50.0,0.8,12.0,208.0,274.92,207.84
2017,3,12,17,15,590.5,43.0,0.8,11.0,156.0,203.21,145.58
2017,3,12,17,30,506.0,36.0,0.8,10.0,104.0,141.85,92.34
2017,3,12,17,45,345.0,25.0,0.8,9.5,61.5,75.97,39.31
2017,3,12,18,0,184.0,14.0,0.8,9.0,19.0,26.26,0.0
2017,3,12,18,15,92.0,7.0,0.75,9.0,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,229.0,16.5,0.9,8.5,43.5,44.29,15.83
2017,3,13,7,0,458.0,33.0,0.8,9.0,87.0,118.24,73.64
2017,3,13,7,15,551.0,40.5,0.75,9.0,138.0,177.38,124.78
2017,3,13,7,30,644.0,48.0,0.7,9.0,189.0,248.11,187.11
2017,3,13,7,45,698.5,53.5,0.65,9.5,242.5,313.55,245.31
2017,3,13,8,0,753.0,59.0,0.6,10.0,296.0,384.36,305.92
2017,3,13,8,15,789.0,62.5,0.55,10.5,349.0,449.16,359.54
2017,3,13,8,30,825.0,66.0,0.5,11.0,402.0,516.32,412.48
2017,3,13,8,45,850.0,69.0,0.5,12.0,451.5,578.47,458.93
2017,3,13,9,0,875.0,72.0,0.5,13.0,501.0,637.7,501.28
2017,3,13,9,15,892.5,74.5,0.5,13.5,545.5,694.13,540.47
2017,3,13,9,30,910.0,77.0,0.5,14.0,590.0,749.53,575.78
2017,3,13,9,45,931.0,75.0,0.55,14.5,631.0,801.11,608.52
2017,3,13,10,0,952.0,73.0,0.6,15.0,672.0,851.21,639.77
2017,3,13,10,15,960.5,74.5,0.6,15.0,704.5,893.08,665.38
2017,3,13,10,30,969.0,76.0,0.6,15.0,737.0,932.02,688.92
2017,3,13,10,45,974.5,77.0,0.6,15.5,762.0,964.54,706.88
2017,3,13,11,0,980.0,78.0,0.6,16.0,787.0,993.56,722.55
2017,3,13,11,15,983.5,78.5,0.6,16.0,804.0,1016.47,735.73
2017,3,13,11,30,987.0,79.0,0.6,16.0,821.0,1035.5,746.64
2017,3,13,11,45,988.0,80.0,0.6,16.5,830.0,1048.72,752.69
2017,3,13,12,0,989.0,81.0,0.6,17.0,839.0,1057.85,756.41
2017,3,13,12,15,989.0,81.0,0.55,17.0,839.5,1060.7,756.63
2017,3,13,12,30,989.0,81.0,0.5,17.0,840.0,1059.38,754.56
2017,3,13,12,45,988.5,80.0,0.5,17.5,832.0,1052.27,749.03
2017,3,13,13,0,988.0,79.0,0.5,18.0,824.0,1041.04,741.24
2017,3,13,13,15,984.0,78.5,0.45,18.0,808.0,1022.99,729.63
2017,3,13,13,30,980.0,78.0,0.4,18.0,792.0,1001.05,715.88
2017,3,13,13,45,973.5,77.0,0.4,18.5,768.0,972.51,698.01
2017,3,13,14,0,967.0,76.0,0.4,19.0,744.0,940.46,678.06
2017,3,13,14,15,958.0,75.0,0.35,19.0,712.5,902.97,654.89
2017,3,13,14,30,949.0,74.0,0.3,19.0,681.0,862.51,629.8
2017,3,13,14,45,936.5,72.5,0.3,19.0,643.0,816.03,601.55
2017,3,13,15,0,924.0,71.0,0.3,19.0,605.0,767.33,571.47
2017,3,13,15,15,907.5,69.0,0.3,19.0,561.0,713.36,537.3
2017,3,13,15,30,891.0,67.0,0.3,19.0,517.0,658.11,500.64
2017,3,13,15,45,867.5,64.5,0.3,19.0,468.5,597.14,457.29
2017,3,13,16,0,844.0,62.0,0.3,19.0,420.0,536.26,412.4
2017,3,13,16,15,812.0,59.0,0.35,18.5,368.0,473.15,365.13
2017,3,13,16,30,780.0,56.0,0.4,18.0,316.0,409.27,315.0
2017,3,13,16,45,731.0,51.5,0.5,17.5,262.5,339.44,258.32
2017,3,13,17,0,682.0,47.0,0.6,17.0,209.0,274.14,202.82
2017,3,13,17,15,602.5,40.5,0.65,16.5,157.5,203.82,142.65
2017,3,13,17,30,523.0,34.0,0.7,16.0,106.0,142.64,90.32
2017,3,13,17,45,376.0,23.5,0.8,15.5,63.5,78.18,39.42
2017,3,13,18,0,229.0,13.0,0.9,15.0,21.0,28.47,0.0
2017,3,13,18,15,114.5,6.5,0.95,14.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,6,15,50.5,5.0,0.95,9.5,6.0,0.0,0.0
2017,3,14,6,30,101.0,10.0,0.8,10.0,12.0,14.61,0.0
2017,3,14,6,45,257.0,23.0,0.65,10.5,49.5,54.98,23.89
2017,3,14,7,0,413.0,36.0,0.5,11.0,87.0,114.49,72.21
2017,3,14,7,15,504.5,45.0,0.45,11.5,137.0,172.86,121.69
2017,3,14,7,30,596.0,54.0,0.4,12.0,187.0,242.19,181.27
2017,3,14,7,45,649.5,60.5,0.4,12.5,240.0,305.68,236.62
2017,3,14,8,0,703.0,67.0,0.4,13.0,293.0,374.55,294.57
2017,3,14,8,15,741.0,72.0,0.35,13.5,345.0,438.59,346.4
2017,3,14,8,30,779.0,77.0,0.3,14.0,397.0,506.02,398.42
2017,3,14,8,45,802.5,81.0,0.25,14.5,445.5,566.16,442.74
2017,3,14,9,0,826.0,85.0,0.2,15.0,494.0,626.65,485.38
2017,3,14,9,15,845.5,88.0,0.25,15.5,538.5,683.29,524.87
2017,3,14,9,30,865.0,91.0,0.3,16.0,583.0,739.18,561.2
2017,3,14,9,45,894.0,87.0,0.35,16.5,625.5,788.44,591.98
2017,3,14,10,0,923.0,83.0,0.4,17.0,668.0,841.41,624.78
2017,3,14,10,15,932.5,84.5,0.4,17.0,700.5,883.09,649.88
2017,3,14,10,30,942.0,86.0,0.4,17.0,733.0,922.0,673.09
2017,3,14,10,45,948.5,87.0,0.45,17.5,758.0,954.64,691.99
2017,3,14,11,0,955.0,88.0,0.5,18.0,783.0,983.92,708.8
2017,3,14,11,15,959.5,88.5,0.5,18.0,800.5,1007.23,722.1
2017,3,14,11,30,964.0,89.0,0.5,18.0,818.0,1026.79,733.23
2017,3,14,11,45,966.5,89.0,0.55,18.0,827.0,1039.99,741.82
2017,3,14,12,0,969.0,89.0,0.6,18.0,836.0,1049.2,748.22
2017,3,14,12,15,969.0,89.0,0.55,18.0,837.0,1051.92,748.39
2017,3,14,12,30,969.0,89.0,0.5,18.0,838.0,1050.56,746.31
2017,3,14,12,45,964.5,90.5,0.5,18.5,829.5,1042.46,740.19
2017,3,14,13,0,960.0,92.0,0.5,19.0,821.0,1030.39,731.92
2017,3,14,13,15,956.0,91.5,0.45,19.0,805.0,1012.64,720.54
2017,3,14,13,30,952.0,91.0,0.4,19.0,789.0,991.11,707.05
2017,3,14,13,45,946.5,89.5,0.4,19.0,765.0,963.43,691.02
2017,3,14,14,0,941.0,88.0,0.4,19.0,741.0,932.31,672.9
2017,3,14,14,15,931.5,86.5,0.4,19.0,710.0,894.5,650.47
2017,3,14,14,30,922.0,85.0,0.4,19.0,679.0,853.85,626.09
2017,3,14,14,45,910.0,83.0,0.4,19.0,641.0,808.08,598.1
2017,3,14,15,0,898.0,81.0,0.4,19.0,603.0,760.15,568.3
2017,3,14,15,15,880.5,78.5,0.4,18.5,559.0,705.95,534.73
2017,3,14,15,30,863.0,76.0,0.4,18.0,515.0,650.63,498.29
2017,3,14,15,45,839.0,73.0,0.4,18.0,466.5,593.07,456.95
2017,3,14,16,0,815.0,70.0,0.4,18.0,418.0,532.23,411.8
2017,3,14,16,15,781.0,66.0,0.5,17.0,366.0,465.91,363.06
2017,3,14,16,30,747.0,62.0,0.6,16.0,314.0,401.64,313.09
2017,3,14,16,45,694.5,57.5,0.7,15.5,260.5,332.23,256.09
2017,3,14,17,0,642.0,53.0,0.8,15.0,207.0,267.79,200.84
2017,3,14,17,15,560.5,45.5,0.8,14.0,156.0,198.67,141.53
2017,3,14,17,30,479.0,38.0,0.8,13.0,105.0,138.57,90.05
2017,3,14,17,45,329.5,26.5,0.85,12.5,63.5,75.34,40.15
2017,3,14,18,0,180.0,15.0,0.9,12.0,22.0,26.96,0.0
2017,3,14,18,15,90.0,7.5,0.9,11.5,11.0,7.15,0.0
2017,3,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,7.0,0.9,7.5,7.0,0.0,0.0
2017,3,15,6,30,0.0,14.0,0.8,8.0,14.0,13.34,0.0
2017,3,15,6,45,202.0,26.0,0.75,8.5,52.0,51.91,25.47
2017,3,15,7,0,404.0,38.0,0.7,9.0,90.0,115.88,74.72
2017,3,15,7,15,494.0,47.0,0.65,9.0,140.0,173.63,124.38
2017,3,15,7,30,584.0,56.0,0.6,9.0,190.0,242.13,184.33
2017,3,15,7,45,643.5,61.5,0.6,9.5,243.0,306.16,240.72
2017,3,15,8,0,703.0,67.0,0.6,10.0,296.0,375.59,299.92
2017,3,15,8,15,483.5,118.5,0.55,10.5,288.0,364.26,293.96
2017,3,15,8,30,264.0,170.0,0.5,11.0,280.0,322.99,261.46
2017,3,15,8,45,312.0,184.0,0.5,11.5,329.0,380.65,307.19
2017,3,15,9,0,360.0,198.0,0.5,12.0,378.0,442.57,354.12
2017,3,15,9,15,335.0,223.5,0.45,12.0,402.5,470.89,373.67
2017,3,15,9,30,310.0,249.0,0.4,12.0,427.0,496.09,390.57
2017,3,15,9,45,603.5,170.0,0.4,12.5,545.5,665.39,517.57
2017,3,15,10,0,897.0,91.0,0.4,13.0,664.0,831.45,629.23
2017,3,15,10,15,906.5,93.0,0.4,13.0,696.0,872.77,652.72
2017,3,15,10,30,916.0,95.0,0.4,13.0,728.0,911.4,676.21
2017,3,15,10,45,920.0,97.0,0.4,13.0,752.0,942.17,694.46
2017,3,15,11,0,924.0,99.0,0.4,13.0,776.0,969.56,710.61
2017,3,15,11,15,659.0,218.0,0.4,13.0,706.5,881.23,652.5
2017,3,15,11,30,394.0,337.0,0.4,13.0,637.0,750.34,559.3
2017,3,15,11,45,444.5,319.5,0.4,13.5,661.0,796.94,592.4
2017,3,15,12,0,495.0,302.0,0.4,14.0,685.0,831.16,614.5
2017,3,15,12,15,439.5,326.0,0.45,14.0,667.0,803.87,595.09
2017,3,15,12,30,384.0,350.0,0.5,14.0,649.0,763.27,567.8
2017,3,15,12,45,431.5,325.5,0.55,14.0,657.5,791.89,589.87
2017,3,15,13,0,479.0,301.0,0.6,14.0,666.0,806.69,601.96
2017,3,15,13,15,701.0,200.0,0.6,14.0,723.0,905.42,672.42
2017,3,15,13,30,923.0,99.0,0.6,14.0,780.0,974.27,715.94
2017,3,15,13,45,910.0,101.0,0.65,14.0,755.0,944.26,697.43
2017,3,15,14,0,897.0,103.0,0.7,14.0,730.0,911.29,678.43
2017,3,15,14,15,708.0,164.5,0.65,13.5,646.5,801.44,606.99
2017,3,15,14,30,519.0,226.0,0.6,13.0,563.0,683.01,524.44
2017,3,15,14,45,538.5,205.0,0.55,13.0,537.0,655.0,506.84
2017,3,15,15,0,558.0,184.0,0.5,13.0,511.0,623.65,485.32
2017,3,15,15,15,449.0,196.5,0.5,12.5,447.0,535.12,420.82
2017,3,15,15,30,340.0,209.0,0.5,12.0,383.0,446.71,355.18
2017,3,15,15,45,188.0,189.0,0.5,12.0,284.0,309.0,248.52
2017,3,15,16,0,36.0,169.0,0.5,12.0,185.0,188.21,151.46
2017,3,15,16,15,31.0,149.0,0.5,11.5,161.5,163.31,132.25
2017,3,15,16,30,26.0,129.0,0.5,11.0,138.0,139.04,112.63
2017,3,15,16,45,21.0,109.0,0.5,10.5,115.5,112.25,90.44
2017,3,15,17,0,16.0,89.0,0.5,10.0,93.0,90.04,71.68
2017,3,15,17,15,8.0,68.0,0.55,9.5,70.0,66.69,51.65
2017,3,15,17,30,0.0,47.0,0.6,9.0,47.0,44.39,32.31
2017,3,15,17,45,0.0,28.5,0.65,9.0,28.5,26.71,16.04
2017,3,15,18,0,0.0,10.0,0.7,9.0,10.0,9.27,0.0
2017,3,15,18,15,0.0,5.0,0.7,8.5,5.0,4.77,0.0
2017,3,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
