Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,0.85,7.5,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,0.8,8.0,8.0,7.63,0.0
2017,3,16,6,45,17.5,27.5,0.8,8.5,30.0,28.5,15.81
2017,3,16,7,0,35.0,47.0,0.8,9.0,52.0,52.03,37.11
2017,3,16,7,15,53.0,69.0,0.8,9.5,80.0,80.48,61.77
2017,3,16,7,30,71.0,91.0,0.8,10.0,108.0,111.23,88.38
2017,3,16,7,45,81.0,114.5,0.8,10.5,138.0,142.9,115.59
2017,3,16,8,0,91.0,138.0,0.8,11.0,168.0,175.81,143.21
2017,3,16,8,15,100.0,159.5,0.75,11.0,197.5,207.24,169.24
2017,3,16,8,30,109.0,181.0,0.7,11.0,227.0,245.76,200.39
2017,3,16,8,45,332.5,166.0,0.7,11.5,329.5,373.84,304.07
2017,3,16,9,0,556.0,151.0,0.7,12.0,432.0,526.61,421.78
2017,3,16,9,15,563.5,164.0,0.7,12.0,470.0,573.45,454.95
2017,3,16,9,30,571.0,177.0,0.7,12.0,508.0,619.35,487.71
2017,3,16,9,45,580.0,188.5,0.7,12.5,543.5,663.66,517.69
2017,3,16,10,0,589.0,200.0,0.7,13.0,579.0,706.75,546.05
2017,3,16,10,15,583.5,215.5,0.7,13.0,606.5,740.53,568.04
2017,3,16,10,30,578.0,231.0,0.7,13.0,634.0,771.78,588.08
2017,3,16,10,45,563.0,247.0,0.75,13.5,650.5,792.42,600.26
2017,3,16,11,0,548.0,263.0,0.8,14.0,667.0,810.0,610.41
2017,3,16,11,15,706.0,202.0,0.8,14.0,734.5,909.73,679.06
2017,3,16,11,30,864.0,141.0,0.8,14.0,802.0,1000.51,735.82
2017,3,16,11,45,869.0,140.5,0.85,14.0,811.5,1014.62,744.06
2017,3,16,12,0,874.0,140.0,0.9,14.0,821.0,1025.08,751.33
2017,3,16,12,15,722.5,211.0,0.9,14.0,774.5,962.56,710.99
2017,3,16,12,30,571.0,282.0,0.9,14.0,728.0,885.13,658.5
2017,3,16,12,45,730.5,206.5,0.95,14.0,771.0,959.81,712.53
2017,3,16,13,0,890.0,131.0,1.0,14.0,814.0,1017.33,749.87
2017,3,16,13,15,886.0,130.0,1.0,14.0,798.5,999.55,738.1
2017,3,16,13,30,882.0,129.0,1.0,14.0,783.0,978.19,725.24
2017,3,16,13,45,874.5,128.0,1.0,14.0,759.5,950.2,708.13
2017,3,16,14,0,867.0,127.0,1.0,14.0,736.0,919.06,689.0
2017,3,16,14,15,737.0,163.0,1.0,13.5,665.0,824.93,628.46
2017,3,16,14,30,607.0,199.0,1.0,13.0,594.0,730.12,564.34
2017,3,16,14,45,531.5,210.5,1.05,13.0,542.5,655.53,512.18
2017,3,16,15,0,456.0,222.0,1.1,13.0,491.0,588.49,463.68
2017,3,16,15,15,431.5,209.0,1.05,12.5,448.5,535.98,426.05
2017,3,16,15,30,407.0,196.0,1.0,12.0,406.0,484.39,388.04
2017,3,16,15,45,382.0,180.0,1.0,12.0,362.5,423.04,341.36
2017,3,16,16,0,357.0,164.0,1.0,12.0,319.0,371.64,301.13
2017,3,16,16,15,327.5,150.5,0.95,11.5,279.0,322.61,261.94
2017,3,16,16,30,298.0,137.0,0.9,11.0,239.0,276.28,223.89
2017,3,16,16,45,282.5,115.0,0.9,10.5,199.5,229.2,184.24
2017,3,16,17,0,267.0,93.0,0.9,10.0,160.0,183.69,144.67
2017,3,16,17,15,226.0,73.5,0.95,9.5,120.5,135.93,103.13
2017,3,16,17,30,185.0,54.0,1.0,9.0,81.0,93.17,65.96
2017,3,16,17,45,92.5,36.5,1.05,8.5,50.0,50.83,31.9
2017,3,16,18,0,0.0,19.0,1.1,8.0,19.0,17.59,0.0
2017,3,16,18,15,0.0,9.5,1.1,7.5,9.5,9.05,0.0
2017,3,16,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,6,15,77.0,7.0,1.05,7.5,10.0,0.0,0.0
2017,3,17,6,30,154.0,14.0,0.9,8.0,20.0,22.16,0.0
2017,3,17,6,45,310.5,25.5,0.8,8.5,61.0,66.88,34.7
2017,3,17,7,0,467.0,37.0,0.7,9.0,102.0,128.31,83.04
2017,3,17,7,15,552.0,44.5,0.65,9.0,153.5,187.61,134.65
2017,3,17,7,30,637.0,52.0,0.6,9.0,205.0,256.64,195.49
2017,3,17,7,45,691.0,57.0,0.55,9.5,258.5,321.51,252.58
2017,3,17,8,0,745.0,62.0,0.5,10.0,312.0,391.65,311.94
2017,3,17,8,15,779.5,66.0,0.4,10.5,364.5,456.14,364.2
2017,3,17,8,30,814.0,70.0,0.3,11.0,417.0,522.82,415.48
2017,3,17,8,45,838.0,73.0,0.25,11.5,466.0,583.97,460.72
2017,3,17,9,0,862.0,76.0,0.2,12.0,515.0,642.11,501.93
2017,3,17,9,15,879.5,78.5,0.15,12.5,560.0,697.96,539.22
2017,3,17,9,30,897.0,81.0,0.1,13.0,605.0,752.78,573.06
2017,3,17,9,45,909.5,83.0,0.1,14.0,643.5,801.82,601.66
2017,3,17,10,0,922.0,85.0,0.1,15.0,682.0,848.79,628.26
2017,3,17,10,15,931.0,86.5,0.1,15.0,714.5,889.91,652.89
2017,3,17,10,30,940.0,88.0,0.1,15.0,747.0,928.2,675.56
2017,3,17,10,45,945.5,89.5,0.15,15.5,771.5,960.3,693.7
2017,3,17,11,0,951.0,91.0,0.2,16.0,796.0,988.99,709.83
2017,3,17,11,15,955.0,92.0,0.2,16.0,813.0,1012.13,722.93
2017,3,17,11,30,959.0,93.0,0.2,16.0,830.0,1031.51,733.86
2017,3,17,11,45,959.5,94.0,0.25,16.5,838.5,1043.63,740.23
2017,3,17,12,0,960.0,95.0,0.3,17.0,847.0,1051.75,744.48
2017,3,17,12,15,959.5,95.0,0.3,17.0,847.0,1053.72,745.43
2017,3,17,12,30,959.0,95.0,0.3,17.0,847.0,1051.65,744.2
2017,3,17,12,45,956.0,95.0,0.35,17.0,838.5,1043.1,740.45
2017,3,17,13,0,953.0,95.0,0.4,17.0,830.0,1030.6,734.54
2017,3,17,13,15,948.5,94.0,0.4,17.0,813.5,1011.67,723.61
2017,3,17,13,30,944.0,93.0,0.4,17.0,797.0,989.0,710.54
2017,3,17,13,45,934.0,93.5,0.45,17.0,772.0,959.42,694.33
2017,3,17,14,0,924.0,94.0,0.5,17.0,747.0,926.64,676.07
2017,3,17,14,15,914.5,92.5,0.5,17.0,715.0,889.1,653.52
2017,3,17,14,30,905.0,91.0,0.5,17.0,683.0,848.78,629.01
2017,3,17,14,45,888.5,90.0,0.55,17.0,644.0,801.0,600.16
2017,3,17,15,0,872.0,89.0,0.6,17.0,605.0,751.48,569.61
2017,3,17,15,15,786.5,101.5,0.6,16.5,541.5,671.28,516.78
2017,3,17,15,30,701.0,114.0,0.6,16.0,478.0,593.23,461.7
2017,3,17,15,45,677.0,106.5,0.6,15.5,431.5,534.56,419.82
2017,3,17,16,0,653.0,99.0,0.6,15.0,385.0,476.57,376.61
2017,3,17,16,15,608.5,97.0,0.6,14.5,337.5,415.27,329.04
2017,3,17,16,30,564.0,95.0,0.6,14.0,290.0,357.37,282.44
2017,3,17,16,45,589.5,76.0,0.6,13.5,251.0,312.67,243.9
2017,3,17,17,0,615.0,57.0,0.6,13.0,212.0,263.96,199.69
2017,3,17,17,15,535.5,49.5,0.6,12.5,161.0,196.32,141.29
2017,3,17,17,30,456.0,42.0,0.6,12.0,110.0,137.95,91.14
2017,3,17,17,45,319.5,30.0,0.6,11.5,68.5,77.17,43.29
2017,3,17,18,0,183.0,18.0,0.6,11.0,27.0,31.25,0.0
2017,3,17,18,15,91.5,9.0,0.55,10.5,13.5,9.61,0.0
2017,3,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,5.0,0.7,8.0,5.0,4.77,0.0
2017,3,18,6,30,0.0,10.0,0.7,8.0,10.0,9.27,0.0
2017,3,18,6,45,0.5,29.0,0.7,8.5,29.0,27.23,16.43
2017,3,18,7,0,1.0,48.0,0.7,9.0,48.0,45.48,33.22
2017,3,18,7,15,12.0,69.0,0.65,9.0,72.0,68.44,53.19
2017,3,18,7,30,23.0,90.0,0.6,9.0,96.0,95.2,76.32
2017,3,18,7,45,32.0,111.0,0.55,9.5,121.5,120.96,98.17
2017,3,18,8,0,41.0,132.0,0.5,10.0,147.0,147.89,120.55
2017,3,18,8,15,20.5,103.0,0.5,10.0,110.5,109.86,88.56
2017,3,18,8,30,0.0,74.0,0.5,10.0,74.0,68.87,53.63
2017,3,18,8,45,0.0,88.0,0.5,10.0,88.0,82.08,64.72
2017,3,18,9,0,0.0,102.0,0.5,10.0,102.0,95.45,75.7
2017,3,18,9,15,26.0,177.0,0.45,10.0,192.0,192.99,156.37
2017,3,18,9,30,52.0,252.0,0.4,10.0,282.0,292.4,234.78
2017,3,18,9,45,31.5,232.0,0.35,10.5,250.5,256.92,204.63
2017,3,18,10,0,11.0,212.0,0.3,11.0,219.0,212.16,168.13
2017,3,18,10,15,29.5,260.0,0.3,11.0,281.0,287.0,227.17
2017,3,18,10,30,48.0,308.0,0.3,11.0,343.0,355.8,279.13
2017,3,18,10,45,37.0,300.5,0.3,11.5,328.0,338.86,264.46
2017,3,18,11,0,26.0,293.0,0.3,12.0,313.0,308.86,240.8
2017,3,18,11,15,17.5,252.0,0.25,12.0,265.5,259.38,202.64
2017,3,18,11,30,9.0,211.0,0.2,12.0,218.0,210.31,164.43
2017,3,18,11,45,37.5,290.0,0.2,12.5,319.5,330.51,257.43
2017,3,18,12,0,66.0,369.0,0.2,13.0,421.0,444.74,340.46
2017,3,18,12,15,84.5,379.0,0.2,13.0,446.0,474.14,360.89
2017,3,18,12,30,103.0,389.0,0.2,13.0,471.0,503.25,381.93
2017,3,18,12,45,528.0,242.5,0.2,13.0,653.0,797.55,598.02
2017,3,18,13,0,953.0,96.0,0.2,13.0,835.0,1032.8,746.64
2017,3,18,13,15,949.5,95.0,0.15,13.0,819.0,1014.74,730.52
2017,3,18,13,30,946.0,94.0,0.1,13.0,803.0,992.91,717.04
2017,3,18,13,45,946.5,90.0,0.1,13.5,780.5,967.69,701.13
2017,3,18,14,0,947.0,86.0,0.1,14.0,758.0,938.74,682.96
2017,3,18,14,15,939.0,84.5,0.2,14.0,727.0,901.71,662.55
2017,3,18,14,30,931.0,83.0,0.3,14.0,696.0,861.73,640.28
2017,3,18,14,45,921.5,80.5,0.4,14.0,658.5,816.72,614.33
2017,3,18,15,0,912.0,78.0,0.5,14.0,621.0,769.34,586.19
2017,3,18,15,15,896.5,75.5,0.5,14.0,577.5,715.64,551.31
2017,3,18,15,30,881.0,73.0,0.5,14.0,534.0,660.62,513.83
2017,3,18,15,45,859.0,70.5,0.55,14.0,485.0,600.68,470.81
2017,3,18,16,0,837.0,68.0,0.6,14.0,436.0,543.1,427.71
2017,3,18,16,15,806.5,64.5,0.6,13.5,384.5,477.68,377.15
2017,3,18,16,30,776.0,61.0,0.6,13.0,333.0,413.88,325.65
2017,3,18,16,45,723.5,57.0,0.6,13.0,278.5,343.15,266.24
2017,3,18,17,0,671.0,53.0,0.6,13.0,224.0,277.37,209.05
2017,3,18,17,15,595.0,46.5,0.7,12.5,172.0,208.3,149.34
2017,3,18,17,30,519.0,40.0,0.8,12.0,120.0,148.23,97.28
2017,3,18,17,45,259.5,35.5,0.9,11.5,75.5,73.56,43.2
2017,3,18,18,0,0.0,31.0,1.0,11.0,31.0,28.52,2.8
2017,3,18,18,15,0.0,15.5,1.0,10.5,15.5,14.77,0.0
2017,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,6.0,0.3,8.0,6.0,5.72,0.0
2017,3,19,6,30,0.0,12.0,0.3,8.0,12.0,11.13,0.0
2017,3,19,6,45,6.0,31.5,0.3,8.5,32.5,30.29,19.03
2017,3,19,7,0,12.0,51.0,0.3,9.0,53.0,50.4,37.08
2017,3,19,7,15,23.0,72.5,0.3,9.0,77.5,76.33,59.63
2017,3,19,7,30,34.0,94.0,0.3,9.0,102.0,102.61,82.32
2017,3,19,7,45,41.5,115.5,0.3,9.5,128.0,129.02,104.68
2017,3,19,8,0,49.0,137.0,0.3,10.0,154.0,156.41,127.35
2017,3,19,8,15,50.5,157.5,0.3,10.5,178.0,180.75,146.98
2017,3,19,8,30,52.0,178.0,0.3,11.0,202.0,205.29,166.31
2017,3,19,8,45,151.5,202.5,0.3,11.5,280.0,299.49,241.84
2017,3,19,9,0,251.0,227.0,0.3,12.0,358.0,405.49,323.27
2017,3,19,9,15,254.0,248.0,0.3,12.0,390.0,442.89,349.85
2017,3,19,9,30,257.0,269.0,0.3,12.0,422.0,479.93,376.34
2017,3,19,9,45,165.0,284.5,0.35,12.0,385.0,426.7,334.37
2017,3,19,10,0,73.0,300.0,0.4,12.0,348.0,364.56,285.55
2017,3,19,10,15,125.0,324.5,0.4,12.0,411.5,448.82,349.91
2017,3,19,10,30,177.0,349.0,0.4,12.0,475.0,525.65,405.78
2017,3,19,10,45,272.5,343.5,0.4,12.0,545.0,623.74,476.72
2017,3,19,11,0,368.0,338.0,0.4,12.0,615.0,713.68,539.72
2017,3,19,11,15,407.5,329.0,0.35,12.0,642.0,749.0,562.4
2017,3,19,11,30,447.0,320.0,0.3,12.0,669.0,795.98,593.04
2017,3,19,11,45,378.5,350.0,0.3,12.0,647.5,755.26,562.92
2017,3,19,12,0,310.0,380.0,0.3,12.0,626.0,723.79,539.87
2017,3,19,12,15,314.5,379.0,0.3,12.0,629.0,727.96,543.25
2017,3,19,12,30,319.0,378.0,0.3,12.0,632.0,730.62,545.16
2017,3,19,12,45,405.5,341.5,0.3,12.5,660.5,772.73,575.38
2017,3,19,13,0,492.0,305.0,0.3,13.0,689.0,824.51,610.57
2017,3,19,13,15,423.5,324.5,0.3,13.0,650.0,771.76,573.21
2017,3,19,13,30,355.0,344.0,0.3,13.0,611.0,709.23,530.55
2017,3,19,13,45,348.5,334.0,0.35,13.0,589.5,683.58,515.14
2017,3,19,14,0,342.0,324.0,0.4,13.0,568.0,656.82,498.24
2017,3,19,14,15,188.5,297.5,0.4,13.0,431.5,474.18,366.16
2017,3,19,14,30,35.0,271.0,0.4,13.0,295.0,302.27,235.83
2017,3,19,14,45,29.5,249.5,0.45,13.0,269.0,273.85,215.86
2017,3,19,15,0,24.0,228.0,0.5,13.0,243.0,237.63,188.31
2017,3,19,15,15,18.5,207.0,0.5,12.5,218.0,211.86,168.81
2017,3,19,15,30,13.0,186.0,0.5,12.0,193.0,186.65,149.38
2017,3,19,15,45,21.5,178.5,0.55,11.5,189.0,184.06,148.38
2017,3,19,16,0,30.0,171.0,0.6,11.0,185.0,186.02,150.83
2017,3,19,16,15,25.5,151.5,0.6,10.5,162.5,157.72,128.09
2017,3,19,16,30,21.0,132.0,0.6,10.0,140.0,135.33,109.98
2017,3,19,16,45,14.5,112.0,0.6,10.0,117.0,112.24,90.72
2017,3,19,17,0,8.0,92.0,0.6,10.0,94.0,89.97,71.86
2017,3,19,17,15,4.0,71.0,0.6,9.5,72.0,68.21,53.21
2017,3,19,17,30,0.0,50.0,0.6,9.0,50.0,47.03,34.75
2017,3,19,17,45,0.0,31.5,0.65,9.0,31.5,29.44,18.85
2017,3,19,18,0,0.0,13.0,0.7,9.0,13.0,12.06,0.0
2017,3,19,18,15,0.0,6.5,0.7,9.0,6.5,6.2,0.0
2017,3,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,4.5,1.05,8.0,4.5,4.29,0.0
2017,3,20,6,30,0.0,9.0,1.1,8.0,9.0,8.34,0.0
2017,3,20,6,45,0.0,22.5,1.15,8.5,22.5,20.88,11.68
2017,3,20,7,0,0.0,36.0,1.2,9.0,36.0,33.45,23.12
2017,3,20,7,15,0.0,53.0,1.2,9.0,53.0,49.52,37.41
2017,3,20,7,30,0.0,70.0,1.2,9.0,70.0,65.68,51.6
2017,3,20,7,45,0.0,87.0,1.25,9.5,87.0,81.9,65.47
2017,3,20,8,0,0.0,104.0,1.3,10.0,104.0,98.19,79.1
2017,3,20,8,15,13.5,136.5,1.3,10.0,142.5,136.59,111.32
2017,3,20,8,30,27.0,169.0,1.3,10.0,181.0,182.01,148.88
2017,3,20,8,45,47.0,197.5,1.3,10.5,221.0,224.89,183.49
2017,3,20,9,0,67.0,226.0,1.3,11.0,261.0,269.97,219.24
2017,3,20,9,15,41.5,220.0,1.3,11.0,242.5,248.58,200.88
2017,3,20,9,30,16.0,214.0,1.3,11.0,224.0,217.35,174.74
2017,3,20,9,45,9.0,189.5,1.35,11.0,195.5,187.71,150.42
2017,3,20,10,0,2.0,165.0,1.4,11.0,167.0,157.98,125.85
2017,3,20,10,15,1.0,154.0,1.35,11.0,155.0,146.37,116.18
2017,3,20,10,30,0.0,143.0,1.3,11.0,143.0,134.79,106.52
2017,3,20,10,45,4.0,173.0,1.3,11.5,176.0,167.69,133.04
2017,3,20,11,0,8.0,203.0,1.3,12.0,209.0,201.07,159.42
2017,3,20,11,15,11.0,227.5,1.3,12.0,236.0,228.42,180.95
2017,3,20,11,30,14.0,252.0,1.3,12.0,263.0,256.02,202.51
2017,3,20,11,45,31.0,303.5,1.3,12.0,328.0,338.21,266.6
2017,3,20,12,0,48.0,355.0,1.3,12.0,393.0,410.99,321.74
2017,3,20,12,15,30.0,297.5,1.3,12.0,321.0,331.09,260.1
2017,3,20,12,30,12.0,240.0,1.3,12.0,249.0,242.2,190.98
2017,3,20,12,45,12.5,238.5,1.3,12.5,248.0,241.12,190.25
2017,3,20,13,0,13.0,237.0,1.3,13.0,247.0,239.99,189.14
2017,3,20,13,15,10.5,222.0,1.3,13.0,230.5,222.46,175.39
2017,3,20,13,30,8.0,207.0,1.3,13.0,214.0,205.04,161.75
2017,3,20,13,45,4.0,112.5,1.3,13.0,116.0,109.05,84.69
2017,3,20,14,0,0.0,18.0,1.3,13.0,18.0,16.75,8.42
2017,3,20,14,15,28.0,156.0,1.3,12.5,175.0,177.12,141.98
2017,3,20,14,30,56.0,294.0,1.3,12.0,332.0,343.98,274.42
2017,3,20,14,45,28.0,190.0,1.35,12.0,209.0,209.91,167.88
2017,3,20,15,0,0.0,86.0,1.4,12.0,86.0,80.14,61.74
2017,3,20,15,15,0.0,47.5,1.4,12.0,47.5,44.18,31.9
2017,3,20,15,30,0.0,9.0,1.4,12.0,9.0,8.35,1.5
2017,3,20,15,45,44.0,100.5,1.4,12.0,120.0,123.52,99.96
2017,3,20,16,0,88.0,192.0,1.4,12.0,231.0,239.89,195.83
2017,3,20,16,15,84.5,169.5,1.45,11.5,203.5,210.22,171.59
2017,3,20,16,30,81.0,147.0,1.5,11.0,176.0,180.93,147.72
2017,3,20,16,45,71.5,124.5,1.55,11.0,147.0,149.77,121.49
2017,3,20,17,0,62.0,102.0,1.6,11.0,118.0,119.78,95.79
2017,3,20,17,15,48.5,79.5,1.6,11.0,90.5,89.99,70.03
2017,3,20,17,30,35.0,57.0,1.6,11.0,63.0,61.99,45.72
2017,3,20,17,45,17.5,37.0,1.65,11.0,40.0,37.83,24.9
2017,3,20,18,0,0.0,17.0,1.7,11.0,17.0,15.78,2.13
2017,3,20,18,15,0.0,8.5,1.75,10.5,8.5,8.1,0.0
2017,3,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,5.5,1.3,10.0,5.5,5.24,0.0
2017,3,21,6,30,0.0,11.0,1.3,10.0,11.0,10.19,0.0
2017,3,21,6,45,0.0,27.0,1.35,10.5,27.0,25.08,15.16
2017,3,21,7,0,0.0,43.0,1.4,11.0,43.0,40.15,28.66
2017,3,21,7,15,0.0,62.0,1.4,11.0,62.0,58.21,44.58
2017,3,21,7,30,0.0,81.0,1.4,11.0,81.0,76.37,60.35
2017,3,21,7,45,0.5,100.5,1.45,11.0,100.5,95.29,76.48
2017,3,21,8,0,1.0,120.0,1.5,11.0,120.0,114.35,92.44
2017,3,21,8,15,32.0,153.0,1.55,11.0,167.0,166.6,136.05
2017,3,21,8,30,63.0,186.0,1.6,11.0,214.0,219.4,179.5
2017,3,21,8,45,37.0,184.0,1.65,11.5,201.0,204.48,166.14
2017,3,21,9,0,11.0,182.0,1.7,12.0,188.0,181.09,145.86
2017,3,21,9,15,37.0,224.0,1.65,12.0,246.0,249.47,201.42
2017,3,21,9,30,63.0,266.0,1.6,12.0,304.0,314.84,253.07
2017,3,21,9,45,37.5,243.5,1.6,12.0,267.0,273.18,218.77
2017,3,21,10,0,12.0,221.0,1.6,12.0,230.0,221.71,176.8
2017,3,21,10,15,197.5,268.0,1.55,12.0,410.5,449.2,360.02
2017,3,21,10,30,383.0,315.0,1.5,12.0,591.0,682.35,533.58
2017,3,21,10,45,645.0,213.0,1.5,12.0,695.5,839.26,648.61
2017,3,21,11,0,907.0,111.0,1.5,12.0,800.0,976.61,739.62
2017,3,21,11,15,566.0,252.5,1.45,12.0,685.5,830.73,635.48
2017,3,21,11,30,225.0,394.0,1.4,12.0,571.0,637.42,489.97
2017,3,21,11,45,580.5,251.0,1.4,12.0,714.0,858.93,658.14
2017,3,21,12,0,936.0,108.0,1.4,12.0,857.0,1047.92,782.83
2017,3,21,12,15,937.0,108.0,1.35,12.0,858.0,1051.0,781.12
2017,3,21,12,30,938.0,108.0,1.3,12.0,859.0,1050.12,779.63
2017,3,21,12,45,719.0,202.5,1.3,12.0,775.5,947.65,712.77
2017,3,21,13,0,500.0,297.0,1.3,12.0,692.0,824.16,626.56
2017,3,21,13,15,492.5,296.5,1.3,12.0,679.0,808.29,617.33
2017,3,21,13,30,485.0,296.0,1.3,12.0,666.0,790.42,605.4
2017,3,21,13,45,437.5,306.5,1.3,12.0,632.0,745.62,573.61
2017,3,21,14,0,390.0,317.0,1.3,12.0,598.0,691.37,535.24
2017,3,21,14,15,656.5,203.5,1.3,12.0,653.0,800.53,620.55
2017,3,21,14,30,923.0,90.0,1.3,12.0,708.0,864.61,665.53
2017,3,21,14,45,655.0,169.5,1.3,12.0,596.0,713.72,559.02
2017,3,21,15,0,387.0,249.0,1.3,12.0,484.0,556.13,440.42
2017,3,21,15,15,222.0,237.5,1.3,11.5,370.5,401.67,323.06
2017,3,21,15,30,57.0,226.0,1.3,11.0,257.0,263.32,212.7
2017,3,21,15,45,442.0,149.5,1.35,11.0,351.0,434.32,355.29
2017,3,21,16,0,827.0,73.0,1.4,11.0,445.0,543.59,440.2
2017,3,21,16,15,794.5,69.0,1.3,10.5,392.5,476.98,385.07
2017,3,21,16,30,762.0,65.0,1.2,10.0,340.0,412.26,331.03
2017,3,21,16,45,711.5,61.0,1.15,10.0,285.5,342.93,271.21
2017,3,21,17,0,661.0,57.0,1.1,10.0,231.0,278.34,213.74
2017,3,21,17,15,585.0,50.0,1.05,9.5,178.5,209.4,152.96
2017,3,21,17,30,509.0,43.0,1.0,9.0,126.0,149.06,99.96
2017,3,21,17,45,372.0,32.5,1.0,9.0,81.0,86.21,49.83
2017,3,21,18,0,235.0,22.0,1.0,9.0,36.0,39.07,10.63
2017,3,21,18,15,117.5,11.0,1.0,8.5,18.0,11.72,0.0
2017,3,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,4.5,1.0,8.0,4.5,4.29,0.0
2017,3,22,6,30,0.0,9.0,1.0,8.0,9.0,8.33,0.0
2017,3,22,6,45,0.0,21.0,1.05,8.0,21.0,19.48,10.78
2017,3,22,7,0,0.0,33.0,1.1,8.0,33.0,30.64,20.91
2017,3,22,7,15,0.0,47.5,1.1,8.0,47.5,44.16,32.98
2017,3,22,7,30,0.0,62.0,1.1,8.0,62.0,57.83,45.03
2017,3,22,7,45,0.0,77.0,1.15,8.0,77.0,72.04,57.33
2017,3,22,8,0,0.0,92.0,1.2,8.0,92.0,86.32,69.47
2017,3,22,8,15,138.5,139.0,1.2,8.0,201.5,209.91,174.37
2017,3,22,8,30,277.0,186.0,1.2,8.0,311.0,349.46,288.78
2017,3,22,8,45,314.0,202.0,1.2,8.0,358.5,404.1,331.91
2017,3,22,9,0,351.0,218.0,1.2,8.0,406.0,461.83,377.09
2017,3,22,9,15,342.0,240.5,1.2,8.0,436.0,497.02,403.16
2017,3,22,9,30,333.0,263.0,1.2,8.0,466.0,530.51,427.54
2017,3,22,9,45,262.5,293.5,1.3,8.5,459.5,522.65,418.74
2017,3,22,10,0,192.0,324.0,1.4,9.0,453.0,498.03,397.48
2017,3,22,10,15,282.5,322.0,1.45,9.0,521.5,591.53,469.73
2017,3,22,10,30,373.0,320.0,1.5,9.0,590.0,679.22,535.21
2017,3,22,10,45,655.5,210.5,1.55,9.0,704.0,847.18,661.98
2017,3,22,11,0,938.0,101.0,1.6,9.0,818.0,996.05,762.05
2017,3,22,11,15,709.5,207.5,1.6,9.0,756.5,924.97,711.2
2017,3,22,11,30,481.0,314.0,1.6,9.0,695.0,823.76,636.12
2017,3,22,11,45,475.5,320.0,1.65,9.5,699.5,830.48,640.88
2017,3,22,12,0,470.0,326.0,1.7,10.0,704.0,834.84,642.81
2017,3,22,12,15,443.5,337.0,1.75,10.0,693.5,821.34,632.98
2017,3,22,12,30,417.0,348.0,1.8,10.0,683.0,794.13,614.0
2017,3,22,12,45,327.5,371.0,1.85,10.0,633.0,728.7,565.73
2017,3,22,13,0,238.0,394.0,1.9,10.0,583.0,649.88,507.37
2017,3,22,13,15,236.5,385.5,1.9,9.5,570.0,635.3,498.69
2017,3,22,13,30,235.0,377.0,1.9,9.0,557.0,619.76,488.72
2017,3,22,13,45,246.5,362.5,1.95,9.0,546.5,608.64,481.86
2017,3,22,14,0,258.0,348.0,2.0,9.0,536.0,607.7,482.32
2017,3,22,14,15,333.5,315.0,2.0,9.0,547.0,627.77,500.24
2017,3,22,14,30,409.0,282.0,2.0,9.0,558.0,641.88,513.35
2017,3,22,14,45,377.0,271.5,2.05,9.0,514.5,589.06,473.95
2017,3,22,15,0,345.0,261.0,2.1,9.0,471.0,537.51,435.32
2017,3,22,15,15,596.5,175.0,2.1,8.5,507.0,615.25,501.49
2017,3,22,15,30,848.0,89.0,2.1,8.0,543.0,661.15,540.56
2017,3,22,15,45,424.0,77.0,2.1,8.0,304.0,349.34,292.07
2017,3,22,16,0,0.0,65.0,2.1,8.0,65.0,60.47,46.57
2017,3,22,16,15,368.5,69.0,2.05,7.5,203.0,265.61,223.22
2017,3,22,16,30,737.0,73.0,2.0,7.0,341.0,409.73,336.48
2017,3,22,16,45,688.0,67.5,1.95,7.0,287.0,341.07,274.77
2017,3,22,17,0,639.0,62.0,1.9,7.0,233.0,276.66,216.42
2017,3,22,17,15,562.5,54.5,1.85,6.5,180.5,208.1,155.03
2017,3,22,17,30,486.0,47.0,1.8,6.0,128.0,148.43,101.89
2017,3,22,17,45,353.0,35.5,1.75,6.0,83.0,86.49,51.72
2017,3,22,18,0,220.0,24.0,1.7,6.0,38.0,40.0,13.36
2017,3,22,18,15,110.0,12.0,1.7,6.0,19.0,12.58,0.0
2017,3,22,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,6,15,121.0,12.5,1.1,5.5,20.5,13.28,0.0
2017,3,23,6,30,242.0,25.0,1.1,6.0,41.0,42.92,15.73
2017,3,23,6,45,370.5,36.5,1.1,6.5,87.0,90.22,54.22
2017,3,23,7,0,499.0,48.0,1.1,7.0,133.0,152.55,104.7
2017,3,23,7,15,249.5,65.5,1.05,7.0,108.0,136.15,104.15
2017,3,23,7,30,0.0,83.0,1.0,7.0,83.0,78.14,62.7
2017,3,23,7,45,0.0,101.5,1.0,7.5,101.5,95.87,77.95
2017,3,23,8,0,0.0,120.0,1.0,8.0,120.0,113.67,92.77
2017,3,23,8,15,51.5,159.0,0.95,8.0,182.5,182.2,150.38
2017,3,23,8,30,103.0,198.0,0.9,8.0,245.0,253.83,209.24
2017,3,23,8,45,71.0,208.0,0.85,8.5,242.0,249.89,204.43
2017,3,23,9,0,39.0,218.0,0.8,9.0,239.0,242.61,197.02
2017,3,23,9,15,122.5,252.0,0.85,9.0,325.5,347.06,281.52
2017,3,23,9,30,206.0,286.0,0.9,9.0,412.0,451.51,362.76
2017,3,23,9,45,416.0,244.0,0.95,9.5,519.0,600.42,477.25
2017,3,23,10,0,626.0,202.0,1.0,10.0,626.0,750.54,587.18
2017,3,23,10,15,618.5,218.5,1.05,10.0,653.5,784.04,608.37
2017,3,23,10,30,611.0,235.0,1.1,10.0,681.0,811.42,626.68
2017,3,23,10,45,780.5,169.5,1.15,10.0,757.5,918.63,701.29
2017,3,23,11,0,950.0,104.0,1.2,10.0,834.0,1012.06,762.02
2017,3,23,11,15,954.0,105.0,1.2,10.0,851.0,1034.76,774.77
2017,3,23,11,30,958.0,106.0,1.2,10.0,868.0,1053.69,786.17
2017,3,23,11,45,945.0,114.5,1.2,10.5,872.5,1060.28,788.33
2017,3,23,12,0,932.0,123.0,1.2,11.0,877.0,1062.61,788.06
2017,3,23,12,15,931.5,123.0,1.2,10.5,876.5,1064.05,790.31
2017,3,23,12,30,931.0,123.0,1.2,10.0,876.0,1061.54,790.18
2017,3,23,12,45,539.0,262.0,1.3,10.0,697.5,831.09,635.82
2017,3,23,13,0,147.0,401.0,1.4,10.0,519.0,568.97,441.18
2017,3,23,13,15,125.5,388.5,1.4,10.0,487.5,532.18,416.16
2017,3,23,13,30,104.0,376.0,1.4,10.0,456.0,482.96,379.69
2017,3,23,13,45,106.0,363.5,1.4,10.0,443.5,468.79,369.98
2017,3,23,14,0,108.0,351.0,1.4,10.0,431.0,454.18,359.65
2017,3,23,14,15,512.5,223.0,1.3,10.0,573.0,693.71,548.9
2017,3,23,14,30,917.0,95.0,1.2,10.0,715.0,866.05,671.09
2017,3,23,14,45,913.0,89.0,1.2,10.0,678.0,821.7,639.35
2017,3,23,15,0,909.0,83.0,1.2,10.0,641.0,774.58,608.19
2017,3,23,15,15,891.5,81.0,1.15,10.0,595.5,719.84,570.52
2017,3,23,15,30,874.0,79.0,1.1,10.0,550.0,664.01,530.35
2017,3,23,15,45,539.0,137.5,1.05,10.0,420.0,479.93,387.93
2017,3,23,16,0,204.0,196.0,1.0,10.0,290.0,313.3,254.81
2017,3,23,16,15,296.5,161.0,0.95,9.5,279.5,316.79,259.1
2017,3,23,16,30,389.0,126.0,0.9,9.0,269.0,308.82,251.34
2017,3,23,16,45,359.0,110.5,0.85,9.0,226.5,256.95,206.77
2017,3,23,17,0,329.0,95.0,0.8,9.0,184.0,208.18,164.13
2017,3,23,17,15,292.5,77.0,0.8,8.5,143.0,158.58,120.67
2017,3,23,17,30,256.0,59.0,0.8,8.0,102.0,113.37,80.9
2017,3,23,17,45,186.0,41.0,0.85,7.5,66.5,68.25,43.66
2017,3,23,18,0,116.0,23.0,0.9,7.0,31.0,30.96,11.61
2017,3,23,18,15,58.0,11.5,0.9,7.0,15.5,11.55,0.0
2017,3,23,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,6.0,1.55,7.0,6.0,5.72,0.0
2017,3,24,6,30,0.0,12.0,1.6,7.0,12.0,11.12,2.3
2017,3,24,6,45,0.0,25.5,1.7,7.5,25.5,23.67,14.5
2017,3,24,7,0,0.0,39.0,1.8,8.0,39.0,36.24,25.81
2017,3,24,7,15,0.0,55.0,1.8,8.0,55.0,51.28,39.2
2017,3,24,7,30,0.0,71.0,1.8,8.0,71.0,66.42,52.48
2017,3,24,7,45,0.0,87.5,1.85,8.0,87.5,82.11,66.01
2017,3,24,8,0,0.0,104.0,1.9,8.0,104.0,97.87,79.37
2017,3,24,8,15,15.0,141.5,1.95,8.0,148.5,141.91,116.66
2017,3,24,8,30,30.0,179.0,2.0,8.0,193.0,193.31,159.53
2017,3,24,8,45,15.0,142.5,2.1,8.5,149.5,143.86,117.3
2017,3,24,9,0,0.0,106.0,2.2,9.0,106.0,99.18,79.02
2017,3,24,9,15,0.0,91.5,2.2,9.0,91.5,85.28,67.12
2017,3,24,9,30,0.0,77.0,2.2,9.0,77.0,71.74,55.52
2017,3,24,9,45,1.5,124.0,2.2,9.0,125.5,117.56,93.88
2017,3,24,10,0,3.0,171.0,2.2,9.0,174.0,164.49,132.45
2017,3,24,10,15,1.5,115.0,2.15,9.0,116.5,109.03,86.25
2017,3,24,10,30,0.0,59.0,2.1,9.0,59.0,55.0,40.95
2017,3,24,10,45,0.0,54.0,2.1,9.0,54.0,50.34,37.01
2017,3,24,11,0,0.0,49.0,2.1,9.0,49.0,45.68,33.04
2017,3,24,11,15,0.0,93.0,2.0,9.0,93.0,86.87,67.5
2017,3,24,11,30,0.0,137.0,1.9,9.0,137.0,129.0,102.23
2017,3,24,11,45,5.0,178.0,1.85,9.5,182.5,173.72,138.62
2017,3,24,12,0,10.0,219.0,1.8,10.0,228.0,219.04,174.84
2017,3,24,12,15,5.0,154.0,1.75,10.0,158.5,150.42,119.16
2017,3,24,12,30,0.0,89.0,1.7,10.0,89.0,83.13,63.88
2017,3,24,12,45,4.5,147.0,1.65,10.0,150.5,143.09,113.52
2017,3,24,13,0,9.0,205.0,1.6,10.0,212.0,204.05,162.92
2017,3,24,13,15,8.0,199.5,1.5,10.0,206.0,197.54,157.48
2017,3,24,13,30,7.0,194.0,1.4,10.0,200.0,191.04,152.31
2017,3,24,13,45,5.0,179.5,1.35,10.0,183.5,174.82,139.3
2017,3,24,14,0,3.0,165.0,1.3,10.0,167.0,158.74,126.39
2017,3,24,14,15,1.5,158.5,1.2,10.0,160.0,151.04,120.26
2017,3,24,14,30,0.0,152.0,1.1,10.0,153.0,143.45,114.2
2017,3,24,14,45,0.0,138.5,1.05,10.0,139.0,130.38,103.72
2017,3,24,15,0,0.0,125.0,1.0,10.0,125.0,117.37,93.25
2017,3,24,15,15,0.0,114.0,0.9,9.5,114.0,106.82,84.91
2017,3,24,15,30,0.0,103.0,0.8,9.0,103.0,96.3,76.52
2017,3,24,15,45,0.0,121.0,0.75,9.0,121.0,113.76,91.48
2017,3,24,16,0,0.0,139.0,0.7,9.0,139.0,131.56,106.65
2017,3,24,16,15,0.0,130.0,0.7,9.0,130.0,123.03,99.79
2017,3,24,16,30,0.0,121.0,0.7,9.0,121.0,114.53,92.97
2017,3,24,16,45,0.0,102.5,0.7,9.0,102.5,96.74,78.1
2017,3,24,17,0,0.0,84.0,0.7,9.0,84.0,79.03,63.04
2017,3,24,17,15,0.0,65.0,0.75,8.5,65.0,60.91,47.41
2017,3,24,17,30,0.0,46.0,0.8,8.0,46.0,42.9,31.55
2017,3,24,17,45,0.0,30.0,0.9,8.0,30.0,27.87,18.0
2017,3,24,18,0,0.0,14.0,1.0,8.0,14.0,12.98,3.42
2017,3,24,18,15,0.0,7.0,0.95,8.0,7.0,6.67,0.0
2017,3,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,25,6,15,129.0,13.5,0.8,7.0,23.0,14.91,0.0
2017,3,25,6,30,258.0,27.0,0.8,7.0,46.0,47.86,21.59
2017,3,25,6,45,371.0,38.5,0.8,7.5,91.5,94.04,57.64
2017,3,25,7,0,484.0,50.0,0.8,8.0,137.0,153.92,106.54
2017,3,25,7,15,556.0,58.0,0.8,8.0,189.5,213.27,159.09
2017,3,25,7,30,628.0,66.0,0.8,8.0,242.0,280.96,219.03
2017,3,25,7,45,418.0,110.0,0.8,8.5,237.0,281.3,226.64
2017,3,25,8,0,208.0,154.0,0.8,9.0,232.0,248.76,203.31
2017,3,25,8,15,496.5,120.0,0.85,9.0,342.0,382.47,312.93
2017,3,25,8,30,785.0,86.0,0.9,9.0,452.0,538.98,436.73
2017,3,25,8,45,813.5,87.5,0.95,9.5,501.5,600.02,482.59
2017,3,25,9,0,842.0,89.0,1.0,10.0,551.0,661.76,528.4
2017,3,25,9,15,518.0,190.5,0.95,10.0,482.0,578.86,461.07
2017,3,25,9,30,194.0,292.0,0.9,10.0,413.0,448.95,356.84
2017,3,25,9,45,289.5,292.5,0.9,10.5,485.0,543.28,429.52
2017,3,25,10,0,385.0,293.0,0.9,11.0,557.0,634.87,495.98
2017,3,25,10,15,644.5,201.5,0.9,11.0,667.0,790.97,611.07
2017,3,25,10,30,904.0,110.0,0.9,11.0,777.0,933.8,705.38
2017,3,25,10,45,719.5,199.5,0.9,11.0,741.0,897.09,677.85
2017,3,25,11,0,535.0,289.0,0.9,11.0,705.0,831.37,629.52
2017,3,25,11,15,281.0,303.0,0.9,11.0,522.0,600.83,464.04
2017,3,25,11,30,27.0,317.0,0.9,11.0,339.0,347.17,270.47
2017,3,25,11,45,21.5,297.0,0.95,11.5,315.0,308.41,242.09
2017,3,25,12,0,16.0,277.0,1.0,12.0,291.0,282.86,222.09
2017,3,25,12,15,66.0,343.0,1.05,12.0,398.0,414.37,324.27
2017,3,25,12,30,116.0,409.0,1.1,12.0,505.0,535.61,414.15
2017,3,25,12,45,157.5,407.0,1.15,12.0,535.5,586.93,451.84
2017,3,25,13,0,199.0,405.0,1.2,12.0,566.0,623.13,479.18
2017,3,25,13,15,186.5,397.0,1.2,12.0,545.0,599.07,461.57
2017,3,25,13,30,174.0,389.0,1.2,12.0,524.0,574.62,444.21
2017,3,25,13,45,278.0,356.0,1.25,12.0,564.5,641.6,496.79
2017,3,25,14,0,382.0,323.0,1.3,12.0,605.0,689.98,534.64
2017,3,25,14,15,191.0,186.5,1.35,11.5,327.5,366.1,293.8
2017,3,25,14,30,0.0,50.0,1.4,11.0,50.0,46.57,33.46
2017,3,25,14,45,431.0,75.0,1.45,11.0,342.5,432.13,357.69
2017,3,25,15,0,862.0,100.0,1.5,11.0,635.0,763.05,605.39
2017,3,25,15,15,844.5,97.5,1.5,10.5,590.5,709.12,565.18
2017,3,25,15,30,827.0,95.0,1.5,10.0,546.0,654.22,525.83
2017,3,25,15,45,809.5,89.5,1.55,10.0,498.5,595.44,481.49
2017,3,25,16,0,792.0,84.0,1.6,10.0,451.0,536.35,435.28
2017,3,25,16,15,759.5,79.5,1.55,9.5,398.5,470.86,382.52
2017,3,25,16,30,727.0,75.0,1.5,9.0,346.0,407.35,329.42
2017,3,25,16,45,683.5,69.0,1.5,9.0,293.0,340.67,271.6
2017,3,25,17,0,640.0,63.0,1.5,9.0,240.0,277.71,215.26
2017,3,25,17,15,567.0,55.5,1.4,8.5,187.5,209.95,155.17
2017,3,25,17,30,494.0,48.0,1.3,8.0,135.0,150.66,102.82
2017,3,25,17,45,373.5,37.0,1.25,7.5,89.5,90.34,54.13
2017,3,25,18,0,253.0,26.0,1.2,7.0,44.0,44.46,18.63
2017,3,25,18,15,126.5,13.0,1.15,6.5,22.0,13.66,0.0
2017,3,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
