Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,26,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,9.0,0.55,6.5,9.0,8.58,0.0
2017,3,26,6,30,0.0,18.0,0.5,7.0,18.0,16.7,7.43
2017,3,26,6,45,0.0,34.5,0.45,7.5,34.5,32.09,21.9
2017,3,26,7,0,0.0,51.0,0.4,8.0,51.0,47.61,35.81
2017,3,26,7,15,0.0,69.5,0.4,8.0,69.5,65.14,51.3
2017,3,26,7,30,0.0,88.0,0.4,8.0,88.0,82.77,66.57
2017,3,26,7,45,0.0,106.5,0.4,8.5,106.5,100.48,81.43
2017,3,26,8,0,0.0,125.0,0.4,9.0,125.0,118.26,96.01
2017,3,26,8,15,0.0,97.5,0.4,9.0,97.5,91.27,72.86
2017,3,26,8,30,0.0,70.0,0.4,9.0,70.0,65.14,50.52
2017,3,26,8,45,82.0,161.5,0.4,9.0,207.0,214.5,176.08
2017,3,26,9,0,164.0,253.0,0.4,9.0,344.0,369.1,298.01
2017,3,26,9,15,229.5,267.0,0.4,9.0,405.0,438.48,350.27
2017,3,26,9,30,295.0,281.0,0.4,9.0,466.0,522.36,412.72
2017,3,26,9,45,444.5,250.5,0.45,9.5,548.0,631.38,493.49
2017,3,26,10,0,594.0,220.0,0.5,10.0,630.0,741.85,572.3
2017,3,26,10,15,591.5,235.0,0.5,10.0,658.5,777.17,594.07
2017,3,26,10,30,589.0,250.0,0.5,10.0,687.0,810.12,615.0
2017,3,26,10,45,602.0,256.5,0.55,10.0,715.0,845.82,639.0
2017,3,26,11,0,615.0,263.0,0.6,10.0,743.0,879.68,661.57
2017,3,26,11,15,318.0,279.5,0.6,10.0,528.0,610.89,470.29
2017,3,26,11,30,21.0,296.0,0.6,10.0,313.0,306.59,238.98
2017,3,26,11,45,19.5,290.5,0.6,10.0,306.0,299.73,235.81
2017,3,26,12,0,18.0,285.0,0.6,10.0,299.0,292.79,230.42
2017,3,26,12,15,15.0,263.0,0.6,10.0,275.0,267.72,211.0
2017,3,26,12,30,12.0,241.0,0.6,10.0,251.0,242.74,191.64
2017,3,26,12,45,13.0,249.5,0.6,10.5,260.0,252.12,198.85
2017,3,26,13,0,14.0,258.0,0.6,11.0,269.0,261.46,205.8
2017,3,26,13,15,16.0,266.0,0.6,11.0,278.5,271.21,213.5
2017,3,26,13,30,18.0,274.0,0.6,11.0,288.0,280.89,221.16
2017,3,26,13,45,12.5,234.5,0.6,11.0,244.0,235.9,186.19
2017,3,26,14,0,7.0,195.0,0.6,11.0,200.0,191.6,151.53
2017,3,26,14,15,11.0,216.0,0.6,11.0,224.0,215.63,171.23
2017,3,26,14,30,15.0,237.0,0.6,11.0,248.0,239.62,190.46
2017,3,26,14,45,7.5,190.5,0.65,11.0,196.0,187.04,148.78
2017,3,26,15,0,0.0,144.0,0.7,11.0,144.0,135.7,107.58
2017,3,26,15,15,21.5,185.0,0.7,11.0,197.0,191.12,153.81
2017,3,26,15,30,43.0,226.0,0.7,11.0,250.0,252.69,203.69
2017,3,26,15,45,36.5,203.5,0.75,11.0,222.5,223.35,180.3
2017,3,26,16,0,30.0,181.0,0.8,11.0,195.0,194.76,157.73
2017,3,26,16,15,15.0,137.0,0.8,10.5,144.0,137.21,110.95
2017,3,26,16,30,0.0,93.0,0.8,10.0,93.0,87.12,69.38
2017,3,26,16,45,0.0,78.0,0.8,10.0,78.0,72.87,57.5
2017,3,26,17,0,0.0,63.0,0.8,10.0,63.0,58.7,45.39
2017,3,26,17,15,0.0,49.0,0.8,9.5,49.0,45.55,34.03
2017,3,26,17,30,0.0,35.0,0.8,9.0,35.0,32.5,22.53
2017,3,26,17,45,0.0,23.0,0.85,9.0,23.0,21.34,12.5
2017,3,26,18,0,0.0,11.0,0.9,9.0,11.0,10.19,1.95
2017,3,26,18,15,0.0,5.5,0.9,9.0,5.5,5.24,0.0
2017,3,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,6,15,130.5,15.5,1.7,7.0,27.0,17.46,0.0
2017,3,27,6,30,261.0,31.0,1.7,7.0,54.0,53.75,27.55
2017,3,27,6,45,383.0,42.0,1.75,7.5,101.0,101.0,63.41
2017,3,27,7,0,505.0,53.0,1.8,8.0,148.0,163.63,114.77
2017,3,27,7,15,576.0,60.0,1.8,8.0,201.5,223.38,168.29
2017,3,27,7,30,647.0,67.0,1.8,8.0,255.0,291.26,229.16
2017,3,27,7,45,697.0,71.5,1.8,8.5,310.0,355.98,286.56
2017,3,27,8,0,747.0,76.0,1.8,9.0,365.0,425.13,345.85
2017,3,27,8,15,778.5,80.5,1.8,9.0,417.5,489.36,400.0
2017,3,27,8,30,810.0,85.0,1.8,9.0,470.0,555.38,453.71
2017,3,27,8,45,837.5,86.5,1.8,9.5,520.5,617.09,501.53
2017,3,27,9,0,865.0,88.0,1.8,10.0,571.0,679.34,548.07
2017,3,27,9,15,881.0,90.5,1.8,10.0,615.0,730.81,585.05
2017,3,27,9,30,897.0,93.0,1.8,10.0,659.0,784.37,621.9
2017,3,27,9,45,910.0,94.0,1.85,10.0,698.0,832.36,654.68
2017,3,27,10,0,923.0,95.0,1.9,10.0,737.0,878.26,685.69
2017,3,27,10,15,559.5,231.5,1.95,10.0,626.0,746.5,588.1
2017,3,27,10,30,196.0,368.0,2.0,10.0,515.0,562.01,443.15
2017,3,27,10,45,126.0,362.5,2.05,10.5,458.5,497.21,392.89
2017,3,27,11,0,56.0,357.0,2.1,11.0,402.0,415.93,328.39
2017,3,27,11,15,211.5,366.0,2.1,11.0,537.5,589.37,464.32
2017,3,27,11,30,367.0,375.0,2.1,11.0,673.0,767.61,595.69
2017,3,27,11,45,223.5,387.0,2.15,11.0,569.0,629.8,491.12
2017,3,27,12,0,80.0,399.0,2.2,11.0,465.0,488.27,382.51
2017,3,27,12,15,47.5,334.5,2.15,11.0,373.5,386.32,305.09
2017,3,27,12,30,15.0,270.0,2.1,11.0,282.0,274.61,217.64
2017,3,27,12,45,140.0,334.5,2.1,11.0,448.5,490.2,388.99
2017,3,27,13,0,265.0,399.0,2.1,11.0,615.0,693.23,540.11
2017,3,27,13,15,271.5,389.0,2.1,11.0,606.0,683.92,532.27
2017,3,27,13,30,278.0,379.0,2.1,11.0,597.0,673.14,525.26
2017,3,27,13,45,230.0,373.0,2.1,11.0,549.5,603.27,473.65
2017,3,27,14,0,182.0,367.0,2.1,11.0,502.0,547.26,431.72
2017,3,27,14,15,302.0,325.0,2.1,11.0,538.5,609.98,483.04
2017,3,27,14,30,422.0,283.0,2.1,11.0,575.0,662.05,524.73
2017,3,27,14,45,259.0,286.0,2.1,11.0,462.0,510.27,407.98
2017,3,27,15,0,96.0,289.0,2.1,11.0,349.0,362.04,291.02
2017,3,27,15,15,174.0,266.5,2.1,10.5,366.5,396.97,322.22
2017,3,27,15,30,252.0,244.0,2.1,10.0,384.0,423.21,345.1
2017,3,27,15,45,511.5,167.5,2.1,10.0,418.5,494.07,404.35
2017,3,27,16,0,771.0,91.0,2.1,10.0,453.0,532.07,434.63
2017,3,27,16,15,737.0,86.5,2.0,9.5,401.0,467.45,381.31
2017,3,27,16,30,703.0,82.0,1.9,9.0,349.0,404.31,328.15
2017,3,27,16,45,653.5,76.0,1.85,9.0,295.0,336.27,269.07
2017,3,27,17,0,604.0,70.0,1.8,9.0,241.0,273.04,212.64
2017,3,27,17,15,529.0,62.0,1.75,8.5,188.5,206.34,153.74
2017,3,27,17,30,454.0,54.0,1.7,8.0,136.0,148.39,102.84
2017,3,27,17,45,335.5,41.5,1.65,8.0,91.0,89.31,55.11
2017,3,27,18,0,217.0,29.0,1.6,8.0,46.0,44.1,20.77
2017,3,27,18,15,108.5,14.5,1.6,7.5,23.0,14.89,0.0
2017,3,27,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,6,15,126.0,16.5,1.15,6.5,28.0,17.02,0.0
2017,3,28,6,30,252.0,33.0,1.2,7.0,56.0,54.68,29.12
2017,3,28,6,45,366.5,44.5,1.25,7.5,102.5,101.9,65.06
2017,3,28,7,0,481.0,56.0,1.3,8.0,149.0,162.72,115.08
2017,3,28,7,15,551.0,63.5,1.35,8.5,202.0,221.41,167.08
2017,3,28,7,30,621.0,71.0,1.4,9.0,255.0,288.14,226.02
2017,3,28,7,45,672.5,75.5,1.45,9.5,309.0,352.05,282.11
2017,3,28,8,0,724.0,80.0,1.5,10.0,363.0,420.89,340.57
2017,3,28,8,15,756.0,84.0,1.5,10.0,415.5,483.26,392.65
2017,3,28,8,30,788.0,88.0,1.5,10.0,468.0,547.86,444.71
2017,3,28,8,45,814.0,90.5,1.55,10.5,517.0,608.62,491.6
2017,3,28,9,0,840.0,93.0,1.6,11.0,566.0,669.84,537.3
2017,3,28,9,15,856.5,96.0,1.55,11.0,610.0,724.9,576.38
2017,3,28,9,30,873.0,99.0,1.5,11.0,654.0,778.83,612.6
2017,3,28,9,45,884.5,101.5,1.5,11.5,692.0,821.77,639.76
2017,3,28,10,0,896.0,104.0,1.5,12.0,730.0,867.06,668.24
2017,3,28,10,15,905.0,105.5,1.45,12.0,761.5,906.74,692.98
2017,3,28,10,30,914.0,107.0,1.4,12.0,793.0,943.63,715.56
2017,3,28,10,45,919.5,109.0,1.4,12.5,817.0,974.85,733.6
2017,3,28,11,0,925.0,111.0,1.4,13.0,841.0,1002.72,749.37
2017,3,28,11,15,929.0,111.5,1.4,13.0,857.5,1024.02,762.24
2017,3,28,11,30,933.0,112.0,1.4,13.0,874.0,1041.65,772.87
2017,3,28,11,45,935.5,112.0,1.4,13.0,882.0,1053.49,779.9
2017,3,28,12,0,938.0,112.0,1.4,13.0,890.0,1061.44,784.64
2017,3,28,12,15,938.0,112.0,1.4,13.0,889.5,1062.98,785.46
2017,3,28,12,30,938.0,112.0,1.4,13.0,889.0,1060.56,783.97
2017,3,28,12,45,944.0,107.0,1.4,13.5,882.0,1054.67,779.02
2017,3,28,13,0,950.0,102.0,1.4,14.0,875.0,1044.7,771.65
2017,3,28,13,15,945.5,101.5,1.4,14.0,858.0,1025.5,759.93
2017,3,28,13,30,941.0,101.0,1.4,14.0,841.0,1002.6,746.0
2017,3,28,13,45,932.5,101.0,1.45,14.0,815.5,973.0,728.53
2017,3,28,14,0,924.0,101.0,1.5,14.0,790.0,940.19,708.86
2017,3,28,14,15,914.5,99.5,1.45,14.0,757.5,901.87,683.93
2017,3,28,14,30,905.0,98.0,1.4,14.0,725.0,860.82,657.07
2017,3,28,14,45,888.5,97.5,1.4,14.0,685.0,812.83,625.86
2017,3,28,15,0,872.0,97.0,1.4,14.0,645.0,767.47,596.12
2017,3,28,15,15,854.5,94.0,1.35,13.5,600.5,712.45,559.54
2017,3,28,15,30,837.0,91.0,1.3,13.0,556.0,656.47,519.89
2017,3,28,15,45,813.0,88.0,1.3,13.0,507.0,595.88,474.56
2017,3,28,16,0,789.0,85.0,1.3,13.0,458.0,535.62,427.98
2017,3,28,16,15,757.0,81.0,1.2,12.5,405.5,471.0,376.6
2017,3,28,16,30,725.0,77.0,1.1,12.0,353.0,408.57,325.14
2017,3,28,16,45,678.5,71.5,1.05,12.0,299.5,340.98,267.66
2017,3,28,17,0,632.0,66.0,1.0,12.0,246.0,277.81,212.31
2017,3,28,17,15,561.0,58.5,0.95,11.5,193.5,211.01,154.21
2017,3,28,17,30,490.0,51.0,0.9,11.0,141.0,152.44,103.36
2017,3,28,17,45,373.0,39.5,0.9,10.5,95.0,92.3,55.44
2017,3,28,18,0,256.0,28.0,0.9,10.0,49.0,46.77,21.82
2017,3,28,18,15,128.0,14.0,0.9,9.5,24.5,14.59,0.0
2017,3,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,6,15,137.5,16.5,0.9,7.5,29.5,17.71,0.0
2017,3,29,6,30,275.0,33.0,0.9,8.0,59.0,58.13,31.27
2017,3,29,6,45,383.0,44.0,0.9,8.5,106.0,104.79,66.68
2017,3,29,7,0,491.0,55.0,0.9,9.0,153.0,165.03,116.3
2017,3,29,7,15,558.0,62.5,0.85,9.5,205.0,223.62,167.87
2017,3,29,7,30,625.0,70.0,0.8,10.0,257.0,289.88,225.65
2017,3,29,7,45,667.5,75.5,0.8,10.5,310.0,351.55,279.05
2017,3,29,8,0,710.0,81.0,0.8,11.0,363.0,417.12,333.74
2017,3,29,8,15,741.5,85.5,0.8,11.0,414.5,479.02,384.3
2017,3,29,8,30,773.0,90.0,0.8,11.0,466.0,543.1,434.72
2017,3,29,8,45,791.5,95.0,0.85,11.5,513.5,601.13,478.47
2017,3,29,9,0,810.0,100.0,0.9,12.0,561.0,658.94,520.62
2017,3,29,9,15,827.5,103.0,0.9,12.0,604.5,713.35,559.02
2017,3,29,9,30,845.0,106.0,0.9,12.0,648.0,766.79,594.55
2017,3,29,9,45,861.5,107.0,0.95,12.5,687.0,815.95,626.12
2017,3,29,10,0,878.0,108.0,1.0,13.0,726.0,857.76,652.28
2017,3,29,10,15,887.5,110.0,1.0,13.0,757.5,897.75,677.41
2017,3,29,10,30,897.0,112.0,1.0,13.0,789.0,935.04,700.55
2017,3,29,10,45,898.0,116.0,1.05,13.5,811.5,963.73,717.53
2017,3,29,11,0,899.0,120.0,1.1,14.0,834.0,988.93,732.32
2017,3,29,11,15,903.0,121.0,1.1,13.5,850.0,1010.23,746.43
2017,3,29,11,30,907.0,122.0,1.1,13.0,866.0,1027.96,758.4
2017,3,29,11,45,905.0,125.0,1.1,13.0,873.0,1038.22,764.36
2017,3,29,12,0,903.0,128.0,1.1,13.0,880.0,1044.65,768.12
2017,3,29,12,15,903.5,128.0,1.1,13.0,879.5,1046.56,769.18
2017,3,29,12,30,904.0,128.0,1.1,13.0,879.0,1044.64,768.02
2017,3,29,12,45,721.5,220.5,1.15,13.0,816.5,972.58,722.77
2017,3,29,13,0,539.0,313.0,1.2,13.0,754.0,879.6,659.24
2017,3,29,13,15,550.0,300.5,1.2,13.0,742.5,867.88,653.46
2017,3,29,13,30,561.0,288.0,1.2,13.0,731.0,853.33,644.73
2017,3,29,13,45,727.0,201.0,1.25,13.0,757.0,904.04,683.99
2017,3,29,14,0,893.0,114.0,1.3,13.0,783.0,926.88,700.31
2017,3,29,14,15,883.0,112.0,1.3,12.5,750.5,888.47,676.49
2017,3,29,14,30,873.0,110.0,1.3,12.0,718.0,853.05,655.23
2017,3,29,14,45,860.5,107.0,1.3,12.0,679.5,806.09,624.47
2017,3,29,15,0,848.0,104.0,1.3,12.0,641.0,757.22,592.05
2017,3,29,15,15,830.0,101.0,1.2,12.0,596.5,702.82,554.11
2017,3,29,15,30,812.0,98.0,1.1,12.0,552.0,647.57,513.06
2017,3,29,15,45,782.5,96.5,1.05,12.0,502.5,586.38,466.86
2017,3,29,16,0,753.0,95.0,1.0,12.0,453.0,526.89,420.62
2017,3,29,16,15,719.5,90.0,0.95,11.5,401.0,462.16,369.67
2017,3,29,16,30,686.0,85.0,0.9,11.0,349.0,399.64,318.61
2017,3,29,16,45,641.0,78.0,0.9,10.5,296.0,333.23,262.95
2017,3,29,17,0,596.0,71.0,0.9,10.0,243.0,271.16,209.09
2017,3,29,17,15,525.0,63.0,0.9,9.5,191.5,205.99,152.35
2017,3,29,17,30,454.0,55.0,0.9,9.0,140.0,149.09,102.88
2017,3,29,17,45,342.5,42.5,0.95,9.0,95.0,90.96,56.09
2017,3,29,18,0,231.0,30.0,1.0,9.0,50.0,46.13,22.69
2017,3,29,18,15,115.5,15.0,0.95,8.5,25.0,15.42,0.0
2017,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,15,159.0,18.0,1.95,7.0,34.0,20.43,0.0
2017,3,30,6,30,318.0,36.0,2.0,7.0,68.0,65.59,36.05
2017,3,30,6,45,444.5,45.0,2.05,7.5,119.5,116.18,74.1
2017,3,30,7,0,571.0,54.0,2.1,8.0,171.0,182.59,129.1
2017,3,30,7,15,635.5,61.0,2.15,8.0,226.0,245.06,185.69
2017,3,30,7,30,700.0,68.0,2.2,8.0,281.0,314.79,248.61
2017,3,30,7,45,746.5,71.5,2.25,8.0,337.0,380.4,307.57
2017,3,30,8,0,793.0,75.0,2.3,8.0,393.0,450.19,368.39
2017,3,30,8,15,821.5,79.0,2.35,8.0,446.5,514.97,423.47
2017,3,30,8,30,850.0,83.0,2.4,8.0,500.0,581.08,477.82
2017,3,30,8,45,870.5,86.0,2.45,8.5,549.5,642.1,525.64
2017,3,30,9,0,891.0,89.0,2.5,9.0,599.0,699.59,569.34
2017,3,30,9,15,906.5,91.5,2.45,9.0,644.0,755.13,609.06
2017,3,30,9,30,922.0,94.0,2.4,9.0,689.0,809.29,646.4
2017,3,30,9,45,938.5,93.5,2.35,9.5,729.0,859.31,678.85
2017,3,30,10,0,955.0,93.0,2.3,10.0,769.0,907.39,709.3
2017,3,30,10,15,963.0,94.5,2.25,10.0,801.0,948.01,735.35
2017,3,30,10,30,971.0,96.0,2.2,10.0,833.0,985.57,759.07
2017,3,30,10,45,974.5,98.0,2.15,10.5,856.5,1016.26,776.51
2017,3,30,11,0,978.0,100.0,2.1,11.0,880.0,1043.3,791.39
2017,3,30,11,15,981.0,100.5,2.05,11.0,896.0,1064.42,803.74
2017,3,30,11,30,984.0,101.0,2.0,11.0,912.0,1081.64,813.59
2017,3,30,11,45,986.0,101.0,2.0,11.5,920.0,1093.31,819.16
2017,3,30,12,0,988.0,101.0,2.0,12.0,928.0,1100.89,822.24
2017,3,30,12,15,987.0,101.0,2.0,12.0,926.5,1101.34,822.38
2017,3,30,12,30,986.0,101.0,2.0,12.0,925.0,1097.64,820.07
2017,3,30,12,45,982.5,101.0,2.0,12.0,915.0,1087.34,813.65
2017,3,30,13,0,979.0,101.0,2.0,12.0,905.0,1073.0,804.79
2017,3,30,13,15,974.0,100.5,2.0,11.5,887.0,1052.73,793.64
2017,3,30,13,30,969.0,100.0,2.0,11.0,869.0,1028.67,780.05
2017,3,30,13,45,959.0,100.0,2.05,11.0,842.0,996.91,760.53
2017,3,30,14,0,949.0,100.0,2.1,11.0,815.0,961.92,738.74
2017,3,30,14,15,939.0,98.5,2.15,11.0,781.5,922.29,713.56
2017,3,30,14,30,929.0,97.0,2.2,11.0,748.0,879.87,686.17
2017,3,30,14,45,909.0,98.0,2.3,11.0,706.0,829.73,653.34
2017,3,30,15,0,889.0,99.0,2.4,11.0,664.0,778.1,618.81
2017,3,30,15,15,871.5,96.5,2.45,10.5,618.5,727.09,584.78
2017,3,30,15,30,854.0,94.0,2.5,10.0,573.0,670.75,544.12
2017,3,30,15,45,819.0,94.0,2.55,10.0,521.0,605.76,493.86
2017,3,30,16,0,784.0,94.0,2.6,10.0,469.0,542.11,443.12
2017,3,30,16,15,750.5,89.5,2.6,9.5,416.0,476.91,390.14
2017,3,30,16,30,717.0,85.0,2.6,9.0,363.0,413.16,336.43
2017,3,30,16,45,657.5,81.0,2.6,9.0,307.0,342.46,275.02
2017,3,30,17,0,598.0,77.0,2.6,9.0,251.0,277.69,217.34
2017,3,30,17,15,524.0,68.0,2.55,8.5,198.0,210.53,157.93
2017,3,30,17,30,450.0,59.0,2.5,8.0,145.0,152.04,106.49
2017,3,30,17,45,324.5,46.5,2.45,7.5,98.5,91.11,57.55
2017,3,30,18,0,199.0,34.0,2.4,7.0,52.0,47.43,25.39
2017,3,30,18,15,99.5,17.0,2.35,7.0,26.0,17.17,0.0
2017,3,30,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,6,15,206.0,16.5,2.15,6.0,38.5,20.89,1.42
2017,3,31,6,30,412.0,33.0,2.2,6.0,77.0,72.26,38.11
2017,3,31,6,45,515.0,41.5,2.25,6.5,128.0,124.86,78.85
2017,3,31,7,0,618.0,50.0,2.3,7.0,179.0,190.26,134.62
2017,3,31,7,15,678.0,56.0,2.35,7.0,235.0,253.66,192.76
2017,3,31,7,30,738.0,62.0,2.4,7.0,291.0,323.34,256.31
2017,3,31,7,45,776.0,66.5,2.5,7.5,346.0,388.79,315.23
2017,3,31,8,0,814.0,71.0,2.6,8.0,401.0,457.39,374.87
2017,3,31,8,15,841.0,74.5,2.6,8.5,454.5,521.99,429.07
2017,3,31,8,30,868.0,78.0,2.6,9.0,508.0,587.7,482.11
2017,3,31,8,45,886.0,81.0,2.6,9.5,557.0,645.34,527.1
2017,3,31,9,0,904.0,84.0,2.6,10.0,606.0,704.63,571.73
2017,3,31,9,15,918.0,86.5,2.6,10.0,650.0,759.63,610.88
2017,3,31,9,30,932.0,89.0,2.6,10.0,694.0,813.08,648.01
2017,3,31,9,45,940.0,91.5,2.6,10.5,731.5,859.87,678.58
2017,3,31,10,0,948.0,94.0,2.6,11.0,769.0,904.08,706.89
2017,3,31,10,15,955.0,95.5,2.55,11.0,800.5,943.52,732.38
2017,3,31,10,30,962.0,97.0,2.5,11.0,832.0,979.87,755.51
2017,3,31,10,45,965.5,99.0,2.45,11.5,855.0,1010.24,772.98
2017,3,31,11,0,969.0,101.0,2.4,12.0,878.0,1036.99,787.88
2017,3,31,11,15,972.0,101.5,2.35,12.0,893.5,1057.86,800.28
2017,3,31,11,30,975.0,102.0,2.3,12.0,909.0,1074.87,810.19
2017,3,31,11,45,974.5,103.0,2.25,12.0,916.0,1084.98,815.65
2017,3,31,12,0,974.0,104.0,2.2,12.0,923.0,1091.01,818.61
2017,3,31,12,15,973.5,104.0,2.15,12.0,921.5,1091.86,818.34
2017,3,31,12,30,973.0,104.0,2.1,12.0,920.0,1088.61,815.59
2017,3,31,12,45,971.5,103.0,2.05,12.5,911.0,1079.21,807.52
2017,3,31,13,0,970.0,102.0,2.0,13.0,902.0,1065.78,797.05
2017,3,31,13,15,966.0,101.0,1.95,13.0,884.5,1045.99,784.07
2017,3,31,13,30,962.0,100.0,1.9,13.0,867.0,1022.41,768.75
2017,3,31,13,45,956.5,98.5,1.9,13.0,841.5,993.25,750.5
2017,3,31,14,0,951.0,97.0,1.9,13.0,816.0,960.65,729.96
2017,3,31,14,15,942.5,95.5,1.85,13.0,783.0,922.19,704.77
2017,3,31,14,30,934.0,94.0,1.8,13.0,750.0,880.85,677.52
2017,3,31,14,45,922.0,92.0,1.75,13.0,710.5,833.55,645.95
2017,3,31,15,0,910.0,90.0,1.7,13.0,671.0,784.12,612.59
2017,3,31,15,15,894.0,87.5,1.65,13.0,626.0,729.46,575.09
2017,3,31,15,30,878.0,85.0,1.6,13.0,581.0,673.6,534.89
2017,3,31,15,45,858.0,81.5,1.55,13.0,531.5,615.86,491.04
2017,3,31,16,0,838.0,78.0,1.5,13.0,482.0,554.94,443.51
2017,3,31,16,15,808.5,74.0,1.4,12.5,428.5,488.93,390.98
2017,3,31,16,30,779.0,70.0,1.3,12.0,375.0,424.5,337.79
2017,3,31,16,45,737.5,65.0,1.25,11.5,320.0,356.37,280.04
2017,3,31,17,0,696.0,60.0,1.2,11.0,265.0,291.99,223.5
2017,3,31,17,15,630.5,54.0,1.15,10.5,211.0,224.11,163.66
2017,3,31,17,30,565.0,48.0,1.1,10.0,157.0,163.92,110.58
2017,3,31,17,45,450.5,38.5,1.05,9.5,108.5,101.41,60.14
2017,3,31,18,0,336.0,29.0,1.0,9.0,60.0,53.28,25.36
2017,3,31,18,15,168.0,14.5,1.0,8.5,30.0,15.45,0.0
2017,3,31,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,6,15,166.5,18.5,0.7,8.5,37.5,22.04,4.33
2017,4,1,6,30,333.0,37.0,0.5,9.0,75.0,69.5,38.74
2017,4,1,6,45,429.0,48.5,0.35,9.5,124.0,119.23,76.91
2017,4,1,7,0,525.0,60.0,0.2,10.0,173.0,180.98,127.9
2017,4,1,7,15,588.5,67.5,0.2,10.0,226.5,241.16,180.43
2017,4,1,7,30,652.0,75.0,0.2,10.0,280.0,308.51,238.54
2017,4,1,7,45,692.0,81.0,0.2,10.5,334.0,371.54,291.79
2017,4,1,8,0,732.0,87.0,0.2,11.0,388.0,438.12,345.82
2017,4,1,8,15,762.0,91.5,0.2,11.5,440.0,500.54,394.59
2017,4,1,8,30,792.0,96.0,0.2,12.0,492.0,564.95,442.84
2017,4,1,8,45,816.0,98.5,0.25,12.5,541.0,624.73,486.44
2017,4,1,9,0,840.0,101.0,0.3,13.0,590.0,684.71,528.77
2017,4,1,9,15,855.5,103.5,0.3,13.0,633.0,738.42,564.79
2017,4,1,9,30,871.0,106.0,0.3,13.0,676.0,790.87,598.25
2017,4,1,9,45,893.0,103.0,0.3,13.5,716.0,835.97,625.08
2017,4,1,10,0,915.0,100.0,0.3,14.0,756.0,884.24,653.59
2017,4,1,10,15,923.0,101.5,0.3,14.5,786.5,923.39,675.65
2017,4,1,10,30,931.0,103.0,0.3,15.0,817.0,959.63,695.71
2017,4,1,10,45,938.0,102.5,0.3,15.5,840.5,989.65,711.69
2017,4,1,11,0,945.0,102.0,0.3,16.0,864.0,1016.32,725.58
2017,4,1,11,15,948.0,102.5,0.35,16.0,879.0,1036.69,738.18
2017,4,1,11,30,951.0,103.0,0.4,16.0,894.0,1053.28,748.71
2017,4,1,11,45,950.5,104.0,0.45,16.0,900.5,1063.07,755.32
2017,4,1,12,0,950.0,105.0,0.5,16.0,907.0,1068.88,759.78
2017,4,1,12,15,949.5,105.0,0.5,16.0,906.0,1069.62,760.08
2017,4,1,12,30,949.0,105.0,0.5,16.0,905.0,1066.36,758.18
2017,4,1,12,45,947.5,104.0,0.55,16.5,895.5,1057.05,752.66
2017,4,1,13,0,946.0,103.0,0.6,17.0,886.0,1043.82,744.93
2017,4,1,13,15,941.5,102.5,0.6,17.0,868.5,1024.39,733.69
2017,4,1,13,30,937.0,102.0,0.6,17.0,851.0,1001.29,720.33
2017,4,1,13,45,930.0,101.0,0.65,17.0,826.0,971.82,704.13
2017,4,1,14,0,923.0,100.0,0.7,17.0,801.0,939.08,685.79
2017,4,1,14,15,914.0,98.5,0.7,16.5,768.5,901.0,664.05
2017,4,1,14,30,905.0,97.0,0.7,16.0,736.0,860.18,640.28
2017,4,1,14,45,892.0,95.5,0.75,16.0,697.0,813.69,612.06
2017,4,1,15,0,879.0,94.0,0.8,16.0,658.0,765.23,581.99
2017,4,1,15,15,862.5,91.5,0.8,15.5,613.5,711.56,547.96
2017,4,1,15,30,846.0,89.0,0.8,15.0,569.0,659.88,513.05
2017,4,1,15,45,821.5,86.5,0.8,15.0,519.5,599.01,468.61
2017,4,1,16,0,797.0,84.0,0.8,15.0,470.0,538.52,422.99
2017,4,1,16,15,766.5,80.0,0.8,14.5,418.0,474.18,373.51
2017,4,1,16,30,736.0,76.0,0.8,14.0,366.0,411.62,323.36
2017,4,1,16,45,683.0,72.5,0.8,13.5,311.5,343.05,266.73
2017,4,1,17,0,630.0,69.0,0.8,13.0,257.0,279.56,212.48
2017,4,1,17,15,563.0,61.5,0.75,12.5,204.5,213.92,155.8
2017,4,1,17,30,496.0,54.0,0.7,12.0,152.0,156.01,105.8
2017,4,1,17,45,377.5,43.5,0.7,11.5,104.5,96.25,58.61
2017,4,1,18,0,259.0,33.0,0.7,11.0,57.0,51.43,26.61
2017,4,1,18,15,129.5,16.5,0.7,10.5,28.5,14.75,0.0
2017,4,1,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,2,6,15,144.0,21.0,0.6,7.0,37.5,23.7,7.18
2017,4,2,6,30,288.0,42.0,0.6,7.0,75.0,69.58,41.11
2017,4,2,6,45,387.5,53.5,0.65,7.5,123.5,118.35,78.85
2017,4,2,7,0,487.0,65.0,0.7,8.0,172.0,178.54,129.06
2017,4,2,7,15,551.5,73.5,0.65,8.5,225.5,237.85,181.02
2017,4,2,7,30,616.0,82.0,0.6,9.0,279.0,304.49,238.58
2017,4,2,7,45,663.0,87.0,0.6,9.5,333.0,367.36,292.17
2017,4,2,8,0,710.0,92.0,0.6,10.0,387.0,434.59,347.39
2017,4,2,8,15,741.0,96.5,0.5,10.0,439.0,496.9,396.69
2017,4,2,8,30,772.0,101.0,0.4,10.0,491.0,560.15,444.57
2017,4,2,8,45,801.0,102.5,0.3,10.5,540.5,621.03,487.8
2017,4,2,9,0,830.0,104.0,0.2,11.0,590.0,682.62,529.62
2017,4,2,9,15,846.0,106.5,0.15,11.5,633.5,736.2,564.01
2017,4,2,9,30,862.0,109.0,0.1,12.0,677.0,788.59,595.71
2017,4,2,9,45,882.0,107.5,0.1,12.5,716.5,833.25,622.18
2017,4,2,10,0,902.0,106.0,0.1,13.0,756.0,881.05,650.32
2017,4,2,10,15,910.0,107.5,0.1,13.5,787.0,919.7,672.02
2017,4,2,10,30,918.0,109.0,0.1,14.0,818.0,955.49,691.77
2017,4,2,10,45,923.5,110.5,0.1,14.5,841.0,985.87,707.96
2017,4,2,11,0,929.0,112.0,0.1,15.0,864.0,1012.89,722.03
2017,4,2,11,15,932.0,112.5,0.15,15.0,879.5,1032.9,734.06
2017,4,2,11,30,935.0,113.0,0.2,15.0,895.0,1049.19,744.17
2017,4,2,11,45,938.5,112.5,0.3,15.5,902.5,1061.09,751.69
2017,4,2,12,0,942.0,112.0,0.4,16.0,910.0,1069.13,757.25
2017,4,2,12,15,941.5,111.5,0.45,16.0,909.0,1069.24,758.41
2017,4,2,12,30,941.0,111.0,0.5,16.0,908.0,1065.38,757.45
2017,4,2,12,45,942.0,109.0,0.55,16.0,899.5,1057.46,754.18
2017,4,2,13,0,943.0,107.0,0.6,16.0,891.0,1045.59,748.66
2017,4,2,13,15,938.5,106.0,0.65,16.0,873.0,1025.59,738.21
2017,4,2,13,30,934.0,105.0,0.7,16.0,855.0,1001.95,725.58
2017,4,2,13,45,927.0,104.0,0.8,16.0,829.5,972.48,710.28
2017,4,2,14,0,920.0,103.0,0.9,16.0,804.0,939.77,692.65
2017,4,2,14,15,911.0,101.5,0.95,16.0,771.5,901.73,670.29
2017,4,2,14,30,902.0,100.0,1.0,16.0,739.0,860.96,645.84
2017,4,2,14,45,888.0,98.5,1.05,16.0,699.5,813.74,616.62
2017,4,2,15,0,874.0,97.0,1.1,16.0,660.0,764.66,585.59
2017,4,2,15,15,857.5,94.5,1.1,15.5,615.5,714.78,553.83
2017,4,2,15,30,841.0,92.0,1.1,15.0,571.0,659.71,515.94
2017,4,2,15,45,818.0,88.5,1.1,15.0,522.0,598.88,471.14
2017,4,2,16,0,795.0,85.0,1.1,15.0,473.0,538.31,425.05
2017,4,2,16,15,765.0,81.0,1.0,14.5,421.0,474.32,374.81
2017,4,2,16,30,735.0,77.0,0.9,14.0,369.0,412.05,324.13
2017,4,2,16,45,692.0,71.5,0.85,13.5,315.5,345.25,268.49
2017,4,2,17,0,649.0,66.0,0.8,13.0,262.0,282.44,214.36
2017,4,2,17,15,584.5,59.0,0.75,12.5,209.0,216.84,157.53
2017,4,2,17,30,520.0,52.0,0.7,12.0,156.0,158.65,107.08
2017,4,2,17,45,413.0,42.0,0.7,11.5,108.5,99.47,59.8
2017,4,2,18,0,306.0,32.0,0.7,11.0,61.0,53.73,27.03
2017,4,2,18,15,153.0,16.0,0.65,10.5,30.5,14.72,0.0
2017,4,2,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,5,45,36.5,5.5,1.1,5.5,6.0,0.0,0.0
2017,4,3,6,0,73.0,11.0,1.1,6.0,12.0,10.48,0.0
2017,4,3,6,15,248.0,24.5,1.1,6.5,51.0,31.96,11.84
2017,4,3,6,30,423.0,38.0,1.1,7.0,90.0,81.15,45.22
2017,4,3,6,45,530.0,45.5,1.15,7.5,143.0,134.92,86.88
2017,4,3,7,0,637.0,53.0,1.2,8.0,196.0,201.9,143.6
2017,4,3,7,15,695.5,59.0,1.15,8.0,252.5,266.5,201.94
2017,4,3,7,30,754.0,65.0,1.1,8.0,309.0,337.04,264.76
2017,4,3,7,45,798.0,67.5,1.05,8.5,366.5,403.95,322.79
2017,4,3,8,0,842.0,70.0,1.0,9.0,424.0,474.6,381.5
2017,4,3,8,15,868.5,73.5,0.9,9.5,478.0,540.46,433.66
2017,4,3,8,30,895.0,77.0,0.8,10.0,532.0,605.21,482.45
2017,4,3,8,45,915.0,79.0,0.75,10.5,582.5,666.49,526.88
2017,4,3,9,0,935.0,81.0,0.7,11.0,633.0,727.34,568.84
2017,4,3,9,15,948.5,83.0,0.7,11.0,678.0,782.69,605.15
2017,4,3,9,30,962.0,85.0,0.7,11.0,723.0,836.34,639.67
2017,4,3,9,45,970.0,87.5,0.7,11.5,761.0,884.1,668.43
2017,4,3,10,0,978.0,90.0,0.7,12.0,799.0,929.18,694.97
2017,4,3,10,15,985.0,91.0,0.7,12.0,830.5,968.82,718.88
2017,4,3,10,30,992.0,92.0,0.7,12.0,862.0,1005.26,740.61
2017,4,3,10,45,995.5,93.5,0.75,12.5,885.0,1035.59,758.16
2017,4,3,11,0,999.0,95.0,0.8,13.0,908.0,1062.18,773.4
2017,4,3,11,15,1001.0,96.0,0.8,13.0,923.0,1082.91,785.28
2017,4,3,11,30,1003.0,97.0,0.8,13.0,938.0,1099.61,794.81
2017,4,3,11,45,1003.0,97.5,0.8,13.5,945.0,1109.68,798.94
2017,4,3,12,0,1003.0,98.0,0.8,14.0,952.0,1115.56,800.72
2017,4,3,12,15,1002.0,97.5,0.8,14.0,950.0,1115.15,800.33
2017,4,3,12,30,1001.0,97.0,0.8,14.0,948.0,1110.53,797.61
2017,4,3,12,45,1000.0,96.0,0.85,14.0,938.5,1101.19,793.44
2017,4,3,13,0,999.0,95.0,0.9,14.0,929.0,1087.71,786.86
2017,4,3,13,15,995.0,94.0,0.9,14.0,911.0,1067.26,774.87
2017,4,3,13,30,991.0,93.0,0.9,14.0,893.0,1042.93,760.6
2017,4,3,13,45,984.0,92.5,0.95,14.0,866.5,1012.62,743.66
2017,4,3,14,0,977.0,92.0,1.0,14.0,840.0,978.86,724.41
2017,4,3,14,15,968.5,90.5,1.0,14.0,806.5,939.44,700.33
2017,4,3,14,30,960.0,89.0,1.0,14.0,773.0,897.07,674.14
2017,4,3,14,45,949.0,87.5,1.05,14.0,733.0,850.0,645.28
2017,4,3,15,0,938.0,86.0,1.1,14.0,693.0,800.64,614.33
2017,4,3,15,15,923.0,83.5,1.05,13.5,647.5,745.37,578.41
2017,4,3,15,30,908.0,81.0,1.0,13.0,602.0,688.74,539.83
2017,4,3,15,45,888.5,78.0,1.0,13.0,551.5,627.78,495.02
2017,4,3,16,0,869.0,75.0,1.0,13.0,501.0,568.41,449.76
2017,4,3,16,15,841.5,71.5,1.0,12.5,447.5,502.25,398.41
2017,4,3,16,30,814.0,68.0,1.0,12.0,394.0,437.39,345.88
2017,4,3,16,45,772.0,64.0,1.0,11.5,338.0,368.11,287.8
2017,4,3,17,0,730.0,60.0,1.0,11.0,282.0,302.56,230.72
2017,4,3,17,15,668.0,54.0,1.0,10.0,226.5,233.87,170.64
2017,4,3,17,30,606.0,48.0,1.0,9.0,171.0,171.64,115.88
2017,4,3,17,45,492.5,39.5,1.0,8.5,120.0,107.7,64.03
2017,4,3,18,0,379.0,31.0,1.0,8.0,69.0,57.95,28.39
2017,4,3,18,15,189.5,15.5,1.0,7.5,34.5,14.55,0.0
2017,4,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.5,0.5,5.5,6.5,0.0,0.0
2017,4,4,6,0,0.0,13.0,0.4,6.0,13.0,12.39,0.0
2017,4,4,6,15,189.0,26.0,0.35,6.5,50.5,31.02,13.26
2017,4,4,6,30,378.0,39.0,0.3,7.0,88.0,78.43,44.92
2017,4,4,6,45,472.0,48.5,0.25,7.5,138.0,129.4,84.68
2017,4,4,7,0,566.0,58.0,0.2,8.0,188.0,192.02,137.23
2017,4,4,7,15,624.0,64.5,0.25,8.0,241.5,252.41,190.79
2017,4,4,7,30,682.0,71.0,0.3,8.0,295.0,319.21,249.27
2017,4,4,7,45,720.5,76.0,0.35,8.5,349.0,382.4,303.39
2017,4,4,8,0,759.0,81.0,0.4,9.0,403.0,448.81,358.15
2017,4,4,8,15,786.0,84.5,0.4,9.5,454.5,510.42,406.83
2017,4,4,8,30,813.0,88.0,0.4,10.0,506.0,573.22,454.41
2017,4,4,8,45,834.5,90.5,0.4,10.5,554.0,632.32,497.41
2017,4,4,9,0,856.0,93.0,0.4,11.0,602.0,691.32,538.75
2017,4,4,9,15,719.0,151.5,0.4,11.0,600.5,696.19,538.85
2017,4,4,9,30,582.0,210.0,0.4,11.0,599.0,679.96,524.33
2017,4,4,9,45,464.0,268.5,0.45,11.5,589.5,669.9,513.78
2017,4,4,10,0,346.0,327.0,0.5,12.0,580.0,640.52,489.34
2017,4,4,10,15,635.0,215.0,0.5,12.0,701.5,804.34,609.73
2017,4,4,10,30,924.0,103.0,0.5,12.0,823.0,956.62,707.5
2017,4,4,10,45,926.5,105.0,0.5,12.5,845.0,984.73,720.69
2017,4,4,11,0,929.0,107.0,0.5,13.0,867.0,1009.32,733.68
2017,4,4,11,15,932.5,108.0,0.55,13.0,882.5,1030.18,746.95
2017,4,4,11,30,936.0,109.0,0.6,13.0,898.0,1047.34,758.08
2017,4,4,11,45,789.5,198.5,0.65,13.5,868.0,1020.89,740.78
2017,4,4,12,0,643.0,288.0,0.7,14.0,838.0,971.2,707.83
2017,4,4,12,15,783.0,203.0,0.7,14.0,872.0,1024.48,743.9
2017,4,4,12,30,923.0,118.0,0.7,14.0,906.0,1055.76,762.66
2017,4,4,12,45,927.0,114.0,0.75,14.0,898.0,1048.68,759.17
2017,4,4,13,0,931.0,110.0,0.8,14.0,890.0,1037.65,753.94
2017,4,4,13,15,720.5,212.5,0.8,13.5,809.0,943.06,695.65
2017,4,4,13,30,510.0,315.0,0.8,13.0,728.0,832.28,621.04
2017,4,4,13,45,514.5,300.5,0.8,13.0,706.5,807.87,607.11
2017,4,4,14,0,519.0,286.0,0.8,13.0,685.0,781.1,590.24
2017,4,4,14,15,409.5,308.5,0.8,13.0,615.5,682.2,520.58
2017,4,4,14,30,300.0,331.0,0.8,13.0,546.0,599.7,461.2
2017,4,4,14,45,436.0,268.5,0.85,13.0,562.0,637.56,493.86
2017,4,4,15,0,572.0,206.0,0.9,13.0,578.0,655.1,510.22
2017,4,4,15,15,414.0,231.0,0.9,12.5,491.0,542.01,426.24
2017,4,4,15,30,256.0,256.0,0.9,12.0,404.0,435.17,345.57
2017,4,4,15,45,481.5,178.0,0.9,12.0,426.5,484.43,387.39
2017,4,4,16,0,707.0,100.0,0.9,12.0,449.0,505.51,404.07
2017,4,4,16,15,427.0,135.0,0.85,11.5,339.0,357.89,287.68
2017,4,4,16,30,147.0,170.0,0.8,11.0,229.0,234.1,189.12
2017,4,4,16,45,133.0,148.0,0.75,11.0,195.5,197.29,159.15
2017,4,4,17,0,119.0,126.0,0.7,11.0,162.0,162.13,129.53
2017,4,4,17,15,103.5,102.5,0.65,10.5,130.0,126.85,99.62
2017,4,4,17,30,88.0,79.0,0.6,10.0,98.0,93.65,71.15
2017,4,4,17,45,63.0,57.5,0.6,9.5,69.0,63.23,45.53
2017,4,4,18,0,38.0,36.0,0.6,9.0,40.0,36.31,23.02
2017,4,4,18,15,19.0,18.0,0.6,9.0,20.0,16.65,0.0
2017,4,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.85,8.5,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.9,9.0,10.0,9.53,0.0
2017,4,5,6,15,56.0,29.0,0.8,9.0,36.5,28.88,15.21
2017,4,5,6,30,112.0,48.0,0.7,9.0,63.0,57.66,38.51
2017,4,5,6,45,144.5,70.0,0.6,9.0,98.0,92.71,67.79
2017,4,5,7,0,177.0,92.0,0.5,9.0,133.0,132.09,101.52
2017,4,5,7,15,195.0,114.5,0.45,9.5,170.5,171.83,135.86
