Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,7,30,213.0,137.0,0.4,10.0,208.0,213.79,171.34
2017,4,5,7,45,232.5,156.5,0.35,10.5,246.0,255.43,205.6
2017,4,5,8,0,252.0,176.0,0.3,11.0,284.0,299.12,240.46
2017,4,5,8,15,433.5,155.5,0.3,11.5,369.0,395.58,316.33
2017,4,5,8,30,615.0,135.0,0.3,12.0,454.0,509.11,402.62
2017,4,5,8,45,517.5,184.5,0.3,12.5,469.5,527.8,413.51
2017,4,5,9,0,420.0,234.0,0.3,13.0,485.0,538.78,418.73
2017,4,5,9,15,651.0,169.5,0.35,13.5,591.0,666.29,513.37
2017,4,5,9,30,882.0,105.0,0.4,14.0,697.0,799.02,603.72
2017,4,5,9,45,711.0,182.0,0.45,14.5,676.0,785.27,590.63
2017,4,5,10,0,540.0,259.0,0.5,15.0,655.0,743.79,557.96
2017,4,5,10,15,535.5,275.5,0.55,15.0,681.5,776.45,580.41
2017,4,5,10,30,531.0,292.0,0.6,15.0,708.0,806.79,600.06
2017,4,5,10,45,552.5,297.0,0.65,15.5,740.5,847.13,625.8
2017,4,5,11,0,574.0,302.0,0.7,16.0,773.0,886.14,650.2
2017,4,5,11,15,541.5,321.5,0.7,16.0,773.0,886.01,648.1
2017,4,5,11,30,509.0,341.0,0.7,16.0,773.0,882.38,644.38
2017,4,5,11,45,510.0,345.5,0.75,16.0,780.5,893.49,652.25
2017,4,5,12,0,511.0,350.0,0.8,16.0,788.0,902.17,658.41
2017,4,5,12,15,507.0,350.0,0.8,16.0,784.5,898.73,655.97
2017,4,5,12,30,503.0,350.0,0.8,16.0,781.0,892.83,652.2
2017,4,5,12,45,515.0,341.5,0.8,16.0,778.5,891.65,652.12
2017,4,5,13,0,527.0,333.0,0.8,16.0,776.0,887.8,650.31
2017,4,5,13,15,720.0,228.5,0.8,16.0,821.0,959.21,701.76
2017,4,5,13,30,913.0,124.0,0.8,16.0,866.0,1002.81,729.0
2017,4,5,13,45,727.5,203.0,0.8,16.0,783.0,906.1,667.17
2017,4,5,14,0,542.0,282.0,0.8,16.0,700.0,797.21,593.62
2017,4,5,14,15,553.5,262.5,0.75,15.5,674.5,768.28,577.1
2017,4,5,14,30,565.0,243.0,0.7,15.0,649.0,736.54,557.33
2017,4,5,14,45,536.0,236.0,0.7,15.0,604.5,682.95,520.89
2017,4,5,15,0,507.0,229.0,0.7,15.0,560.0,629.84,484.29
2017,4,5,15,15,505.5,212.5,0.65,14.5,524.0,587.25,455.3
2017,4,5,15,30,504.0,196.0,0.6,14.0,488.0,543.38,424.49
2017,4,5,15,45,390.0,202.0,0.6,14.0,416.5,446.16,351.58
2017,4,5,16,0,276.0,208.0,0.6,14.0,345.0,367.31,291.16
2017,4,5,16,15,315.5,178.5,0.55,13.5,319.0,340.46,271.1
2017,4,5,16,30,355.0,149.0,0.5,13.0,293.0,308.82,245.55
2017,4,5,16,45,323.5,134.0,0.5,12.5,251.0,259.6,205.35
2017,4,5,17,0,292.0,119.0,0.5,12.0,209.0,213.72,167.02
2017,4,5,17,15,262.5,98.5,0.55,11.5,168.0,166.51,126.94
2017,4,5,17,30,233.0,78.0,0.6,11.0,127.0,122.91,89.51
2017,4,5,17,45,184.0,58.0,0.65,10.5,90.0,80.9,54.86
2017,4,5,18,0,135.0,38.0,0.7,10.0,53.0,45.3,26.9
2017,4,5,18,15,67.5,19.0,0.7,10.0,26.5,16.92,1.1
2017,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,3.5,0.85,8.5,3.5,0.0,0.0
2017,4,6,6,0,0.0,7.0,0.9,9.0,7.0,6.67,0.0
2017,4,6,6,15,0.0,23.5,0.9,9.0,23.5,21.79,11.58
2017,4,6,6,30,0.0,40.0,0.9,9.0,40.0,37.06,25.98
2017,4,6,6,45,1.5,61.5,0.9,9.5,61.5,57.41,43.92
2017,4,6,7,0,3.0,83.0,0.9,10.0,83.0,78.18,61.95
2017,4,6,7,15,11.0,103.0,0.9,10.0,106.5,99.79,80.29
2017,4,6,7,30,19.0,123.0,0.9,10.0,130.0,122.46,99.32
2017,4,6,7,45,17.5,139.5,0.9,10.5,146.5,138.8,112.67
2017,4,6,8,0,16.0,156.0,0.9,11.0,163.0,154.99,125.57
2017,4,6,8,15,34.5,187.0,0.9,11.0,204.0,200.22,162.39
2017,4,6,8,30,53.0,218.0,0.9,11.0,245.0,244.38,197.66
2017,4,6,8,45,109.5,249.5,0.95,11.5,313.5,315.34,253.88
2017,4,6,9,0,166.0,281.0,1.0,12.0,382.0,399.19,318.46
2017,4,6,9,15,198.5,300.0,1.05,12.0,429.0,451.11,357.57
2017,4,6,9,30,231.0,319.0,1.1,12.0,476.0,505.42,398.11
2017,4,6,9,45,214.0,340.0,1.2,12.5,491.5,523.64,409.82
2017,4,6,10,0,197.0,361.0,1.3,13.0,507.0,539.96,420.27
2017,4,6,10,15,265.0,364.0,1.35,13.0,568.0,620.95,480.35
2017,4,6,10,30,333.0,367.0,1.4,13.0,629.0,695.1,533.94
2017,4,6,10,45,178.0,338.5,1.5,13.0,479.5,517.81,402.48
2017,4,6,11,0,23.0,310.0,1.6,13.0,330.0,320.58,250.44
2017,4,6,11,15,28.0,331.0,1.65,12.5,355.0,359.42,281.67
2017,4,6,11,30,33.0,352.0,1.7,12.0,380.0,387.02,303.05
2017,4,6,11,45,34.0,353.5,1.75,12.0,382.5,390.02,305.21
2017,4,6,12,0,35.0,355.0,1.8,12.0,385.0,392.85,307.43
2017,4,6,12,15,23.0,287.0,1.75,12.0,306.5,309.58,243.38
2017,4,6,12,30,11.0,219.0,1.7,12.0,228.0,219.42,172.9
2017,4,6,12,45,37.0,307.5,1.7,12.0,339.0,344.43,271.68
2017,4,6,13,0,63.0,396.0,1.7,12.0,450.0,462.87,361.3
2017,4,6,13,15,276.0,360.5,1.65,11.5,587.0,653.9,508.78
2017,4,6,13,30,489.0,325.0,1.6,11.0,724.0,822.13,632.33
2017,4,6,13,45,271.0,335.5,1.55,11.0,556.0,608.73,474.0
2017,4,6,14,0,53.0,346.0,1.5,11.0,388.0,394.55,309.82
2017,4,6,14,15,40.5,314.5,1.5,10.5,345.5,348.8,276.72
2017,4,6,14,30,28.0,283.0,1.5,10.0,303.0,304.03,242.68
2017,4,6,14,45,45.5,287.5,1.55,10.0,318.5,321.29,257.57
2017,4,6,15,0,63.0,292.0,1.6,10.0,334.0,337.05,270.91
2017,4,6,15,15,51.0,264.0,1.6,10.0,296.5,296.64,239.25
2017,4,6,15,30,39.0,236.0,1.6,10.0,259.0,257.45,208.42
2017,4,6,15,45,22.5,199.5,1.65,10.0,213.0,203.18,164.86
2017,4,6,16,0,6.0,163.0,1.7,10.0,167.0,157.3,127.47
2017,4,6,16,15,3.0,85.0,1.65,10.0,87.0,80.69,63.6
2017,4,6,16,30,0.0,7.0,1.6,10.0,7.0,6.49,0.0
2017,4,6,16,45,0.0,6.0,1.6,10.0,6.0,5.56,0.0
2017,4,6,17,0,0.0,5.0,1.6,10.0,5.0,4.63,0.0
2017,4,6,17,15,0.0,4.0,1.65,9.5,4.0,3.7,0.0
2017,4,6,17,30,0.0,3.0,1.7,9.0,3.0,2.78,0.0
2017,4,6,17,45,0.0,2.0,1.75,9.0,2.0,1.85,0.0
2017,4,6,18,0,0.0,1.0,1.8,9.0,1.0,0.92,0.0
2017,4,6,18,15,0.0,0.5,1.85,8.5,0.5,0.46,0.0
2017,4,6,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,0.85,9.0,2.0,1.91,0.0
2017,4,7,6,0,0.0,4.0,0.8,9.0,4.0,3.81,0.0
2017,4,7,6,15,0.0,13.0,0.8,9.0,13.0,12.04,4.06
2017,4,7,6,30,0.0,22.0,0.8,9.0,22.0,20.4,11.85
2017,4,7,6,45,0.0,34.0,0.8,9.5,34.0,31.56,21.79
2017,4,7,7,0,0.0,46.0,0.8,10.0,46.0,42.74,31.61
2017,4,7,7,15,0.0,59.0,0.8,10.0,59.0,54.86,42.13
2017,4,7,7,30,0.0,72.0,0.8,10.0,72.0,67.04,52.52
2017,4,7,7,45,0.0,103.5,0.8,10.0,103.5,96.85,77.74
2017,4,7,8,0,0.0,135.0,0.8,10.0,135.0,126.97,102.69
2017,4,7,8,15,3.0,152.5,0.85,10.0,154.0,145.38,117.57
2017,4,7,8,30,6.0,170.0,0.9,10.0,173.0,164.18,132.67
2017,4,7,8,45,5.0,173.0,0.95,10.5,175.5,166.67,133.99
2017,4,7,9,0,4.0,176.0,1.0,11.0,178.0,169.07,135.29
2017,4,7,9,15,31.5,238.5,1.0,11.0,259.5,257.47,206.55
2017,4,7,9,30,59.0,301.0,1.0,11.0,341.0,344.77,274.39
2017,4,7,9,45,45.5,300.0,1.05,11.0,332.0,335.24,265.69
2017,4,7,10,0,32.0,299.0,1.1,11.0,323.0,324.56,256.75
2017,4,7,10,15,20.5,251.5,1.1,11.0,267.5,258.27,204.66
2017,4,7,10,30,9.0,204.0,1.1,11.0,212.0,201.74,159.7
2017,4,7,10,45,14.0,247.5,1.15,11.0,259.5,249.36,197.6
2017,4,7,11,0,19.0,291.0,1.2,11.0,307.0,297.63,235.01
2017,4,7,11,15,25.0,320.0,1.2,11.0,341.5,344.72,270.93
2017,4,7,11,30,31.0,349.0,1.2,11.0,376.0,381.6,298.64
2017,4,7,11,45,24.5,324.0,1.25,11.0,345.5,349.25,273.7
2017,4,7,12,0,18.0,299.0,1.3,11.0,315.0,305.52,240.24
2017,4,7,12,15,30.0,338.5,1.3,11.0,364.5,370.2,290.39
2017,4,7,12,30,42.0,378.0,1.3,11.0,414.0,423.79,330.73
2017,4,7,12,45,74.5,401.0,1.35,11.0,464.5,480.14,373.79
2017,4,7,13,0,107.0,424.0,1.4,11.0,515.0,535.66,415.62
2017,4,7,13,15,77.0,394.0,1.4,11.0,459.0,472.69,368.15
2017,4,7,13,30,47.0,364.0,1.4,11.0,403.0,410.7,321.53
2017,4,7,13,45,72.5,370.5,1.4,11.0,428.5,439.76,345.1
2017,4,7,14,0,98.0,377.0,1.4,11.0,454.0,467.25,366.72
2017,4,7,14,15,83.0,354.0,1.4,11.0,417.5,426.67,336.1
2017,4,7,14,30,68.0,331.0,1.4,11.0,381.0,386.94,306.28
2017,4,7,14,45,49.5,296.5,1.4,11.0,332.0,333.5,265.41
2017,4,7,15,0,31.0,262.0,1.4,11.0,283.0,281.74,225.22
2017,4,7,15,15,77.5,265.5,1.4,11.0,312.0,316.55,254.66
2017,4,7,15,30,124.0,269.0,1.4,11.0,341.0,353.64,284.91
2017,4,7,15,45,62.0,201.0,1.4,11.0,237.0,233.5,188.92
2017,4,7,16,0,0.0,133.0,1.4,11.0,133.0,124.91,99.89
2017,4,7,16,15,11.5,143.0,1.35,10.5,148.0,140.37,113.69
2017,4,7,16,30,23.0,153.0,1.3,10.0,163.0,154.57,126.01
2017,4,7,16,45,16.5,132.5,1.3,10.0,139.5,130.98,106.44
2017,4,7,17,0,10.0,112.0,1.3,10.0,116.0,108.24,87.45
2017,4,7,17,15,5.0,91.0,1.3,9.5,93.0,86.3,68.99
2017,4,7,17,30,0.0,70.0,1.3,9.0,70.0,65.11,50.86
2017,4,7,17,45,0.0,49.5,1.3,9.0,49.5,45.88,33.83
2017,4,7,18,0,0.0,29.0,1.3,9.0,29.0,26.91,16.89
2017,4,7,18,15,0.0,14.5,1.3,9.0,14.5,13.45,1.91
2017,4,7,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,45,66.0,9.0,1.2,4.5,11.5,8.58,0.0
2017,4,8,6,0,132.0,18.0,1.2,5.0,23.0,14.27,0.0
2017,4,8,6,15,273.0,31.0,1.2,5.0,64.0,42.77,21.65
2017,4,8,6,30,414.0,44.0,1.2,5.0,105.0,90.79,54.42
2017,4,8,6,45,498.0,53.5,1.3,5.5,156.5,143.11,96.92
2017,4,8,7,0,582.0,63.0,1.4,6.0,208.0,205.77,151.36
2017,4,8,7,15,375.0,102.0,1.45,6.0,204.0,217.55,172.34
2017,4,8,7,30,168.0,141.0,1.5,6.0,200.0,199.05,163.45
2017,4,8,7,45,84.0,79.5,1.55,6.5,109.0,113.59,92.59
2017,4,8,8,0,0.0,18.0,1.6,7.0,18.0,16.7,8.97
2017,4,8,8,15,7.5,103.5,1.6,7.0,107.5,100.72,81.58
2017,4,8,8,30,15.0,189.0,1.6,7.0,197.0,187.91,154.51
2017,4,8,8,45,15.0,201.0,1.65,7.0,209.5,200.31,164.04
2017,4,8,9,0,15.0,213.0,1.7,7.0,222.0,212.71,173.76
2017,4,8,9,15,39.5,259.5,1.7,7.0,286.0,284.67,232.3
2017,4,8,9,30,64.0,306.0,1.7,7.0,350.0,353.62,286.92
2017,4,8,9,45,483.0,209.5,1.7,7.0,567.5,625.79,507.31
2017,4,8,10,0,902.0,113.0,1.7,7.0,785.0,895.23,703.09
2017,4,8,10,15,458.5,188.0,1.7,7.0,530.5,622.4,499.26
2017,4,8,10,30,15.0,263.0,1.7,7.0,276.0,265.15,212.15
2017,4,8,10,45,84.5,342.5,1.75,7.0,413.0,422.48,339.47
2017,4,8,11,0,154.0,422.0,1.8,7.0,550.0,587.47,464.57
2017,4,8,11,15,85.0,353.0,1.8,7.0,424.5,437.7,348.68
2017,4,8,11,30,16.0,284.0,1.8,7.0,299.0,288.22,230.63
2017,4,8,11,45,362.5,270.0,1.8,7.5,585.5,666.77,531.85
2017,4,8,12,0,709.0,256.0,1.8,8.0,872.0,1005.6,771.94
2017,4,8,12,15,430.0,350.0,1.8,8.0,723.5,820.91,633.38
2017,4,8,12,30,151.0,444.0,1.8,8.0,575.0,615.97,479.38
2017,4,8,12,45,295.0,401.0,1.8,8.0,653.0,724.17,564.73
2017,4,8,13,0,439.0,358.0,1.8,8.0,731.0,826.28,640.64
2017,4,8,13,15,352.0,381.0,1.8,8.0,676.5,748.28,582.27
2017,4,8,13,30,265.0,404.0,1.8,8.0,622.0,682.3,533.16
2017,4,8,13,45,589.0,261.5,1.8,8.0,726.5,834.64,653.66
2017,4,8,14,0,913.0,119.0,1.8,8.0,831.0,950.45,735.94
2017,4,8,14,15,596.0,230.0,1.8,8.0,687.5,773.53,609.08
2017,4,8,14,30,279.0,341.0,1.8,8.0,544.0,590.86,469.08
2017,4,8,14,45,357.5,300.5,1.85,8.0,546.5,598.47,479.51
2017,4,8,15,0,436.0,260.0,1.9,8.0,549.0,606.93,488.5
2017,4,8,15,15,345.0,261.0,1.85,7.5,480.5,514.96,417.84
2017,4,8,15,30,254.0,262.0,1.8,7.0,412.0,438.32,358.04
2017,4,8,15,45,524.0,179.5,1.8,7.0,455.0,510.34,419.05
2017,4,8,16,0,794.0,97.0,1.8,7.0,498.0,549.0,449.83
2017,4,8,16,15,763.0,93.0,1.75,7.0,445.0,484.7,396.15
2017,4,8,16,30,732.0,89.0,1.7,7.0,392.0,421.87,342.81
2017,4,8,16,45,685.5,83.5,1.7,7.0,336.5,353.79,283.89
2017,4,8,17,0,639.0,78.0,1.7,7.0,281.0,290.16,227.19
2017,4,8,17,15,574.0,70.5,1.6,6.5,227.0,224.5,168.81
2017,4,8,17,30,509.0,63.0,1.5,6.0,173.0,166.32,117.2
2017,4,8,17,45,405.5,52.0,1.4,5.5,124.0,107.34,68.79
2017,4,8,18,0,302.0,41.0,1.3,5.0,75.0,60.22,34.16
2017,4,8,18,15,151.0,20.5,1.25,4.5,37.5,18.22,4.85
2017,4,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.0,1.0,4.0,9.0,8.58,0.0
2017,4,9,6,0,0.0,18.0,1.0,4.0,18.0,16.46,0.0
2017,4,9,6,15,89.5,42.0,0.9,4.5,55.5,42.62,27.24
2017,4,9,6,30,179.0,66.0,0.8,5.0,93.0,82.86,58.1
2017,4,9,6,45,269.5,84.0,0.75,5.5,143.0,129.34,95.06
2017,4,9,7,0,360.0,102.0,0.7,6.0,193.0,189.06,144.8
2017,4,9,7,15,417.0,115.5,0.7,6.0,244.5,244.02,192.58
2017,4,9,7,30,474.0,129.0,0.7,6.0,296.0,305.52,245.47
2017,4,9,7,45,549.0,130.0,0.75,6.5,353.0,368.51,298.27
2017,4,9,8,0,624.0,131.0,0.8,7.0,410.0,441.94,358.16
2017,4,9,8,15,656.0,138.0,0.75,7.5,461.5,503.03,406.04
2017,4,9,8,30,688.0,145.0,0.7,8.0,513.0,566.13,453.62
2017,4,9,8,45,724.0,145.0,0.65,8.5,563.0,626.32,497.35
2017,4,9,9,0,760.0,145.0,0.6,9.0,613.0,687.98,540.49
2017,4,9,9,15,777.5,149.0,0.55,9.0,656.5,741.28,576.91
2017,4,9,9,30,795.0,153.0,0.5,9.0,700.0,793.7,611.04
2017,4,9,9,45,819.0,150.5,0.45,9.5,740.0,840.24,638.55
2017,4,9,10,0,843.0,148.0,0.4,10.0,780.0,888.66,666.71
2017,4,9,10,15,484.5,272.0,0.35,10.0,638.5,728.94,551.95
2017,4,9,10,30,126.0,396.0,0.3,10.0,497.0,525.26,399.83
2017,4,9,10,45,150.0,410.0,0.25,10.5,533.0,566.61,430.73
2017,4,9,11,0,174.0,424.0,0.2,11.0,569.0,608.45,458.39
2017,4,9,11,15,258.5,415.5,0.25,11.0,636.0,697.73,521.94
2017,4,9,11,30,343.0,407.0,0.3,11.0,703.0,776.56,576.52
2017,4,9,11,45,425.0,382.0,0.4,11.0,751.5,845.58,624.76
2017,4,9,12,0,507.0,357.0,0.5,11.0,800.0,904.88,666.5
2017,4,9,12,15,453.0,371.0,0.55,11.0,766.0,865.32,639.31
2017,4,9,12,30,399.0,385.0,0.6,11.0,732.0,813.58,605.43
2017,4,9,12,45,480.5,355.0,0.65,11.0,768.5,870.26,647.07
2017,4,9,13,0,562.0,325.0,0.7,11.0,805.0,912.8,677.65
2017,4,9,13,15,424.5,362.5,0.7,11.0,721.0,808.21,604.4
2017,4,9,13,30,287.0,400.0,0.7,11.0,637.0,698.38,527.55
2017,4,9,13,45,586.5,268.0,0.75,11.0,733.0,838.81,635.25
2017,4,9,14,0,886.0,136.0,0.8,11.0,829.0,950.87,711.98
2017,4,9,14,15,876.0,133.5,0.85,11.0,796.0,911.07,686.03
2017,4,9,14,30,866.0,131.0,0.9,11.0,763.0,868.73,660.37
2017,4,9,14,45,592.0,213.0,0.95,11.0,635.0,705.31,546.85
2017,4,9,15,0,318.0,295.0,1.0,11.0,507.0,546.35,428.78
2017,4,9,15,15,565.5,205.0,1.05,10.5,551.0,620.32,491.57
2017,4,9,15,30,813.0,115.0,1.1,10.0,595.0,663.99,528.01
2017,4,9,15,45,794.0,109.5,1.2,10.0,546.0,604.71,483.53
2017,4,9,16,0,775.0,104.0,1.3,10.0,497.0,545.95,438.77
2017,4,9,16,15,744.0,99.0,1.3,9.5,444.0,481.18,387.68
2017,4,9,16,30,713.0,94.0,1.3,9.0,391.0,418.34,336.17
2017,4,9,16,45,666.5,88.5,1.35,9.0,336.0,351.33,279.2
2017,4,9,17,0,620.0,83.0,1.4,9.0,281.0,288.78,224.34
2017,4,9,17,15,557.5,74.0,1.35,8.0,227.5,223.44,167.31
2017,4,9,17,30,495.0,65.0,1.3,7.0,174.0,165.32,116.44
2017,4,9,17,45,397.0,53.0,1.3,6.5,125.0,107.01,68.68
2017,4,9,18,0,299.0,41.0,1.3,6.0,76.0,59.9,33.96
2017,4,9,18,15,149.5,20.5,1.3,5.5,38.0,18.2,5.5
2017,4,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,10,5,45,65.5,10.5,1.0,5.5,14.0,10.01,0.0
2017,4,10,6,0,131.0,21.0,0.9,6.0,28.0,16.62,0.94
2017,4,10,6,15,259.5,35.0,0.85,6.5,69.0,46.11,24.74
2017,4,10,6,30,388.0,49.0,0.8,7.0,110.0,94.34,58.25
2017,4,10,6,45,470.5,58.5,0.8,7.5,160.5,145.11,99.27
2017,4,10,7,0,553.0,68.0,0.8,8.0,211.0,206.03,151.46
2017,4,10,7,15,607.0,75.0,0.8,8.0,264.5,265.54,204.5
2017,4,10,7,30,661.0,82.0,0.8,8.0,318.0,330.92,261.81
2017,4,10,7,45,668.5,88.0,0.85,8.5,359.0,381.0,305.79
2017,4,10,8,0,676.0,94.0,0.9,9.0,400.0,430.79,347.9
2017,4,10,8,15,730.5,98.5,0.85,9.0,463.0,503.85,406.28
2017,4,10,8,30,785.0,103.0,0.8,9.0,526.0,580.64,465.16
2017,4,10,8,45,804.5,106.5,0.75,9.5,573.5,637.99,506.57
2017,4,10,9,0,824.0,110.0,0.7,10.0,621.0,695.1,546.32
2017,4,10,9,15,839.5,112.5,0.65,10.0,663.5,747.64,581.31
2017,4,10,9,30,855.0,115.0,0.6,10.0,706.0,798.93,613.91
2017,4,10,9,45,855.5,122.5,0.6,10.5,740.0,841.75,639.85
2017,4,10,10,0,856.0,130.0,0.6,11.0,774.0,881.67,663.54
2017,4,10,10,15,518.0,266.0,0.6,11.0,660.0,752.62,570.98
2017,4,10,10,30,180.0,402.0,0.6,11.0,546.0,580.69,442.29
2017,4,10,10,45,220.5,408.5,0.6,11.5,590.5,630.97,479.69
2017,4,10,11,0,261.0,415.0,0.6,12.0,635.0,693.86,522.24
2017,4,10,11,15,580.0,274.5,0.6,12.0,773.0,877.34,654.56
2017,4,10,11,30,899.0,134.0,0.6,12.0,911.0,1040.34,758.29
2017,4,10,11,45,652.5,259.5,0.65,12.5,825.5,948.99,696.54
2017,4,10,12,0,406.0,385.0,0.7,13.0,740.0,821.67,606.95
2017,4,10,12,15,275.0,415.5,0.7,13.0,656.0,722.66,538.47
2017,4,10,12,30,144.0,446.0,0.7,13.0,572.0,610.17,458.1
2017,4,10,12,45,285.0,406.0,0.75,13.0,651.5,718.68,539.86
2017,4,10,13,0,426.0,366.0,0.8,13.0,731.0,820.92,612.46
2017,4,10,13,15,213.0,237.5,0.8,13.0,420.0,460.58,357.18
2017,4,10,13,30,0.0,109.0,0.8,13.0,109.0,102.11,77.62
2017,4,10,13,45,62.0,248.5,0.85,13.0,297.5,302.43,239.43
2017,4,10,14,0,124.0,388.0,0.9,13.0,486.0,511.42,395.64
2017,4,10,14,15,238.5,357.0,0.9,12.5,535.5,572.91,443.0
2017,4,10,14,30,353.0,326.0,0.9,12.0,585.0,635.55,491.51
2017,4,10,14,45,181.5,267.5,0.95,12.0,400.5,415.59,327.71
2017,4,10,15,0,10.0,209.0,1.0,12.0,216.0,205.67,162.66
2017,4,10,15,15,8.0,196.0,1.05,11.5,201.5,191.17,152.64
2017,4,10,15,30,6.0,183.0,1.1,11.0,187.0,176.88,141.81
2017,4,10,15,45,158.5,196.0,1.15,11.0,277.0,292.13,237.95
2017,4,10,16,0,311.0,209.0,1.2,11.0,367.0,385.87,312.46
2017,4,10,16,15,526.0,145.0,1.15,10.5,379.0,415.53,335.46
2017,4,10,16,30,741.0,81.0,1.1,10.0,391.0,417.22,333.69
2017,4,10,16,45,704.5,75.0,1.1,10.0,338.0,351.9,277.49
2017,4,10,17,0,668.0,69.0,1.1,10.0,285.0,290.04,222.97
2017,4,10,17,15,609.5,62.5,1.05,9.5,232.0,225.5,166.14
2017,4,10,17,30,551.0,56.0,1.0,9.0,179.0,167.58,115.09
2017,4,10,17,45,460.5,46.5,0.95,9.0,130.0,109.29,67.12
2017,4,10,18,0,370.0,37.0,0.9,9.0,81.0,62.29,32.99
2017,4,10,18,15,185.0,24.0,0.85,8.5,46.0,21.51,7.99
2017,4,10,18,30,0.0,11.0,0.8,8.0,11.0,10.48,0.0
2017,4,10,18,45,0.0,5.5,0.8,8.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.5,0.95,7.5,5.5,5.24,0.0
2017,4,11,6,0,0.0,11.0,1.0,8.0,11.0,10.19,0.0
2017,4,11,6,15,0.0,25.5,1.0,8.0,25.5,23.68,14.23
2017,4,11,6,30,0.0,40.0,1.0,8.0,40.0,37.12,26.47
2017,4,11,6,45,0.0,58.5,1.05,8.5,58.5,54.31,41.69
2017,4,11,7,0,0.0,77.0,1.1,9.0,77.0,71.67,56.78
2017,4,11,7,15,0.0,96.5,1.05,9.5,96.5,90.08,72.44
2017,4,11,7,30,0.0,116.0,1.0,10.0,116.0,108.61,87.83
2017,4,11,7,45,45.0,155.0,1.0,10.5,175.5,168.02,136.81
2017,4,11,8,0,90.0,194.0,1.0,11.0,235.0,231.32,188.05
2017,4,11,8,15,63.0,205.0,1.0,11.0,235.5,232.98,188.7
2017,4,11,8,30,36.0,216.0,1.0,11.0,236.0,231.58,186.8
2017,4,11,8,45,78.0,253.0,1.05,11.5,300.5,298.16,239.71
2017,4,11,9,0,120.0,290.0,1.1,12.0,365.0,376.17,299.83
2017,4,11,9,15,81.5,291.5,1.1,12.0,344.5,347.94,276.21
2017,4,11,9,30,43.0,293.0,1.1,12.0,324.0,323.13,255.65
2017,4,11,9,45,163.0,325.5,1.15,12.5,448.0,466.2,366.98
2017,4,11,10,0,283.0,358.0,1.2,13.0,572.0,619.24,479.28
2017,4,11,10,15,206.0,380.0,1.2,13.0,539.0,574.26,442.77
2017,4,11,10,30,129.0,402.0,1.2,13.0,506.0,533.67,410.77
2017,4,11,10,45,108.0,406.5,1.3,13.0,495.0,511.35,394.47
2017,4,11,11,0,87.0,411.0,1.4,13.0,484.0,498.46,384.63
2017,4,11,11,15,78.5,412.5,1.4,13.0,479.5,493.45,380.49
2017,4,11,11,30,70.0,414.0,1.4,13.0,475.0,487.83,375.88
2017,4,11,11,45,65.0,412.5,1.45,13.5,469.5,482.0,370.87
2017,4,11,12,0,60.0,411.0,1.5,14.0,464.0,475.75,365.62
2017,4,11,12,15,77.0,423.0,1.5,13.5,491.0,505.67,388.82
2017,4,11,12,30,94.0,435.0,1.5,13.0,518.0,535.17,411.39
2017,4,11,12,45,116.0,436.5,1.5,13.0,537.0,570.26,437.33
2017,4,11,13,0,138.0,438.0,1.5,13.0,556.0,591.59,453.31
2017,4,11,13,15,77.0,358.0,1.5,13.0,424.0,433.25,336.38
2017,4,11,13,30,16.0,278.0,1.5,13.0,292.0,281.16,220.05
2017,4,11,13,45,14.0,255.5,1.5,13.0,267.0,256.67,201.9
2017,4,11,14,0,12.0,233.0,1.5,13.0,242.0,232.35,183.14
2017,4,11,14,15,67.0,294.5,1.45,12.5,344.0,349.53,276.97
2017,4,11,14,30,122.0,356.0,1.4,12.0,446.0,465.59,366.35
2017,4,11,14,45,159.0,337.5,1.4,12.0,448.0,469.89,370.4
2017,4,11,15,0,196.0,319.0,1.4,12.0,450.0,470.79,372.62
2017,4,11,15,15,145.0,294.0,1.35,11.5,388.0,399.38,318.27
2017,4,11,15,30,94.0,269.0,1.3,11.0,326.0,325.9,261.65
2017,4,11,15,45,129.0,248.5,1.3,11.0,319.0,327.07,264.06
2017,4,11,16,0,164.0,228.0,1.3,11.0,312.0,317.93,257.51
2017,4,11,16,15,114.0,200.5,1.25,10.5,256.0,255.43,207.59
2017,4,11,16,30,64.0,173.0,1.2,10.0,200.0,194.8,158.68
2017,4,11,16,45,54.5,150.5,1.2,10.0,171.5,164.93,134.2
2017,4,11,17,0,45.0,128.0,1.2,10.0,143.0,136.29,110.27
2017,4,11,17,15,35.0,105.5,1.2,9.5,115.5,108.8,87.2
2017,4,11,17,30,25.0,83.0,1.2,9.0,88.0,82.75,65.02
2017,4,11,17,45,12.5,61.0,1.2,9.0,63.5,58.0,43.77
2017,4,11,18,0,0.0,39.0,1.2,9.0,39.0,35.87,24.68
2017,4,11,18,15,0.0,22.0,1.2,9.0,22.0,20.27,8.87
2017,4,11,18,30,0.0,5.0,1.2,9.0,5.0,4.77,0.0
2017,4,11,18,45,0.0,2.5,1.25,9.0,2.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,45,56.0,12.0,1.1,9.5,15.5,11.44,0.0
2017,4,12,6,0,112.0,24.0,1.1,10.0,31.0,18.93,6.24
2017,4,12,6,15,231.0,39.5,1.1,10.0,71.5,49.6,28.13
2017,4,12,6,30,350.0,55.0,1.1,10.0,112.0,95.67,60.48
2017,4,12,6,45,426.5,65.5,1.15,10.0,161.5,145.61,101.04
2017,4,12,7,0,503.0,76.0,1.2,10.0,211.0,203.6,150.76
2017,4,12,7,15,251.5,63.5,1.2,10.0,131.0,143.8,111.67
2017,4,12,7,30,0.0,51.0,1.2,10.0,51.0,47.39,35.44
2017,4,12,7,45,0.0,86.0,1.2,10.0,86.0,80.15,63.48
2017,4,12,8,0,0.0,121.0,1.2,10.0,121.0,113.31,91.2
2017,4,12,8,15,0.0,113.5,1.2,10.0,113.5,106.15,84.78
2017,4,12,8,30,0.0,106.0,1.2,10.0,106.0,99.01,78.52
2017,4,12,8,45,1.5,136.5,1.2,10.5,137.5,129.02,103.09
2017,4,12,9,0,3.0,167.0,1.2,11.0,169.0,159.42,127.45
2017,4,12,9,15,3.5,171.0,1.2,11.0,174.0,163.78,130.58
2017,4,12,9,30,4.0,175.0,1.2,11.0,179.0,168.19,133.85
2017,4,12,9,45,4.0,168.0,1.3,11.0,171.5,161.62,128.3
2017,4,12,10,0,4.0,161.0,1.4,11.0,164.0,155.07,122.83
2017,4,12,10,15,8.0,201.5,1.4,11.0,208.5,197.94,157.3
2017,4,12,10,30,12.0,242.0,1.4,11.0,253.0,241.41,191.58
2017,4,12,10,45,35.0,316.0,1.45,11.0,346.0,347.44,274.56
2017,4,12,11,0,58.0,390.0,1.5,11.0,439.0,447.98,350.55
2017,4,12,11,15,46.5,378.5,1.5,11.0,418.5,425.82,332.62
2017,4,12,11,30,35.0,367.0,1.5,11.0,398.0,403.11,315.09
2017,4,12,11,45,35.5,370.5,1.55,11.0,402.5,407.74,318.77
2017,4,12,12,0,36.0,374.0,1.6,11.0,407.0,412.16,322.17
2017,4,12,12,15,27.5,339.5,1.6,11.0,364.5,367.48,288.08
2017,4,12,12,30,19.0,305.0,1.6,11.0,322.0,311.9,245.49
2017,4,12,12,45,26.0,331.5,1.65,11.0,354.5,357.14,280.96
2017,4,12,13,0,33.0,358.0,1.7,11.0,387.0,391.19,307.11
2017,4,12,13,15,32.0,348.0,1.7,11.0,375.5,378.99,297.82
2017,4,12,13,30,31.0,338.0,1.7,11.0,364.0,366.7,288.74
2017,4,12,13,45,106.0,366.5,1.7,11.0,451.5,475.61,374.32
2017,4,12,14,0,181.0,395.0,1.7,11.0,539.0,568.81,445.19
2017,4,12,14,15,317.0,342.5,1.7,11.0,581.5,634.52,497.32
2017,4,12,14,30,453.0,290.0,1.7,11.0,624.0,688.93,540.39
2017,4,12,14,45,262.5,297.0,1.75,11.0,488.5,517.96,410.8
2017,4,12,15,0,72.0,304.0,1.8,11.0,353.0,354.23,282.54
2017,4,12,15,15,449.5,202.5,1.8,11.0,474.5,534.91,431.83
2017,4,12,15,30,827.0,101.0,1.8,11.0,596.0,657.68,528.15
2017,4,12,15,45,561.0,157.5,1.8,11.0,481.5,512.4,413.31
2017,4,12,16,0,295.0,214.0,1.8,11.0,367.0,381.31,308.86
2017,4,12,16,15,148.5,176.0,1.75,10.5,253.5,247.97,202.2
2017,4,12,16,30,2.0,138.0,1.7,10.0,140.0,130.42,105.56
2017,4,12,16,45,1.0,119.5,1.7,10.0,120.5,112.25,90.83
2017,4,12,17,0,0.0,101.0,1.7,10.0,101.0,94.29,75.82
2017,4,12,17,15,262.5,80.5,1.65,9.5,140.5,150.04,115.17
2017,4,12,17,30,525.0,60.0,1.6,9.0,180.0,166.03,115.41
2017,4,12,17,45,430.5,50.0,1.6,9.0,131.5,108.35,67.88
2017,4,12,18,0,336.0,40.0,1.6,9.0,83.0,62.48,34.56
2017,4,12,18,15,193.0,25.5,1.6,8.5,47.5,22.87,9.86
2017,4,12,18,30,50.0,11.0,1.6,8.0,12.0,10.48,0.0
2017,4,12,18,45,25.0,5.5,1.6,8.0,6.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,1.5,1.15,7.5,1.5,1.43,0.0
2017,4,13,6,0,0.0,3.0,1.2,8.0,3.0,2.77,0.0
2017,4,13,6,15,0.0,7.5,1.2,8.0,7.5,6.94,0.23
2017,4,13,6,30,0.0,12.0,1.2,8.0,12.0,11.11,4.02
2017,4,13,6,45,0.0,16.5,1.25,8.5,16.5,15.29,7.76
2017,4,13,7,0,0.0,21.0,1.3,9.0,21.0,19.47,11.44
2017,4,13,7,15,0.0,26.0,1.35,9.0,26.0,24.12,15.5
2017,4,13,7,30,0.0,31.0,1.4,9.0,31.0,28.77,19.51
2017,4,13,7,45,0.0,79.0,1.5,9.0,79.0,73.55,58.08
2017,4,13,8,0,0.0,127.0,1.6,9.0,127.0,119.0,96.38
2017,4,13,8,15,1.0,144.0,1.65,9.0,144.5,135.77,110.02
2017,4,13,8,30,2.0,161.0,1.7,9.0,162.0,152.73,123.74
2017,4,13,8,45,2.5,165.0,1.75,9.5,166.5,156.99,126.62
2017,4,13,9,0,3.0,169.0,1.8,10.0,171.0,161.31,129.58
2017,4,13,9,15,4.0,174.0,1.8,10.0,177.0,167.01,133.93
2017,4,13,9,30,5.0,179.0,1.8,10.0,183.0,172.81,138.36
2017,4,13,9,45,67.0,276.5,1.85,10.0,328.0,327.49,263.77
2017,4,13,10,0,129.0,374.0,1.9,10.0,473.0,493.91,391.93
2017,4,13,10,15,122.5,388.5,1.9,10.0,485.0,508.42,400.86
2017,4,13,10,30,116.0,403.0,1.9,10.0,497.0,511.38,402.29
2017,4,13,10,45,147.0,417.5,1.95,10.0,540.5,570.34,446.7
2017,4,13,11,0,178.0,432.0,2.0,10.0,584.0,619.37,482.98
2017,4,13,11,15,154.5,438.5,2.0,9.5,572.0,606.89,473.18
2017,4,13,11,30,131.0,445.0,2.0,9.0,560.0,592.96,462.8
2017,4,13,11,45,134.0,446.0,2.05,9.0,564.0,598.55,467.22
2017,4,13,12,0,137.0,447.0,2.1,9.0,568.0,603.43,471.03
2017,4,13,12,15,196.5,442.0,2.1,9.0,615.0,658.07,513.01
2017,4,13,12,30,256.0,437.0,2.1,9.0,662.0,723.78,561.76
2017,4,13,12,45,254.0,435.5,2.1,9.0,657.0,717.64,556.87
2017,4,13,13,0,252.0,434.0,2.1,9.0,652.0,710.24,551.78
2017,4,13,13,15,151.5,405.0,2.1,9.0,536.0,565.87,444.18
2017,4,13,13,30,51.0,376.0,2.1,9.0,420.0,425.05,336.09
2017,4,13,13,45,172.0,377.5,2.1,9.0,516.0,547.61,434.35
2017,4,13,14,0,293.0,379.0,2.1,9.0,612.0,662.05,521.87
2017,4,13,14,15,329.0,352.5,2.1,9.0,604.5,654.79,517.41
2017,4,13,14,30,365.0,326.0,2.1,9.0,597.0,644.03,511.32
2017,4,13,14,45,304.0,320.5,2.1,9.0,538.5,574.55,458.79
2017,4,13,15,0,243.0,315.0,2.1,9.0,480.0,500.98,402.74
2017,4,13,15,15,196.0,296.5,2.1,8.5,424.0,437.02,354.08
2017,4,13,15,30,149.0,278.0,2.1,8.0,368.0,376.92,307.37
2017,4,13,15,45,476.0,186.5,2.1,8.0,439.5,486.42,399.45
2017,4,13,16,0,803.0,95.0,2.1,8.0,511.0,550.55,450.49
2017,4,13,16,15,774.0,91.0,2.05,7.5,458.0,486.66,397.67
2017,4,13,16,30,745.0,87.0,2.0,7.0,405.0,424.22,345.11
2017,4,13,16,45,700.5,82.5,2.0,7.0,350.0,357.33,286.9
2017,4,13,17,0,656.0,78.0,2.0,7.0,295.0,294.62,230.75
2017,4,13,17,15,595.5,71.0,1.9,6.5,241.0,229.77,172.79
2017,4,13,17,30,535.0,64.0,1.8,6.0,187.0,171.8,121.09
2017,4,13,17,45,439.5,53.5,1.75,6.0,137.5,112.86,72.18
2017,4,13,18,0,344.0,43.0,1.7,6.0,88.0,65.89,37.63
2017,4,13,18,15,198.5,28.0,1.65,5.5,51.0,25.06,12.0
2017,4,13,18,30,53.0,13.0,1.6,5.0,14.0,12.39,0.0
2017,4,13,18,45,26.5,6.5,1.55,5.0,7.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,5,45,101.5,13.5,1.55,4.5,21.0,12.87,0.0
2017,4,14,6,0,203.0,27.0,1.6,5.0,42.0,21.89,10.93
2017,4,14,6,15,328.0,39.5,1.7,5.0,86.5,57.96,32.36
2017,4,14,6,30,453.0,52.0,1.8,5.0,131.0,108.77,68.44
2017,4,14,6,45,524.0,61.5,1.9,5.5,183.5,162.05,113.17
2017,4,14,7,0,595.0,71.0,2.0,6.0,236.0,223.94,167.84
2017,4,14,7,15,646.0,77.5,2.0,6.5,291.0,284.84,222.93
2017,4,14,7,30,697.0,84.0,2.0,7.0,346.0,351.15,281.76
2017,4,14,7,45,722.0,92.5,2.05,7.5,398.5,413.28,336.04
2017,4,14,8,0,747.0,101.0,2.1,8.0,451.0,477.1,389.8
2017,4,14,8,15,773.5,105.0,2.1,8.0,502.5,538.46,440.44
2017,4,14,8,30,800.0,109.0,2.1,8.0,554.0,600.35,489.92
2017,4,14,8,45,816.5,114.0,2.1,8.5,601.0,657.89,533.56
2017,4,14,9,0,833.0,119.0,2.1,9.0,648.0,714.87,575.36
2017,4,14,9,15,847.5,121.5,2.05,9.0,691.0,766.88,612.0
2017,4,14,9,30,862.0,124.0,2.0,9.0,734.0,817.52,646.22
2017,4,14,9,45,882.5,122.0,2.0,9.5,773.0,866.66,678.07
2017,4,14,10,0,903.0,120.0,2.0,10.0,812.0,908.46,704.27
2017,4,14,10,15,910.5,121.5,1.95,10.0,842.0,945.78,727.84
2017,4,14,10,30,918.0,123.0,1.9,10.0,872.0,980.16,749.21
2017,4,14,10,45,921.5,125.0,1.9,10.0,894.0,1008.19,766.83
2017,4,14,11,0,925.0,127.0,1.9,10.0,916.0,1032.76,782.18
2017,4,14,11,15,928.5,128.0,1.85,10.0,930.5,1052.73,793.81
2017,4,14,11,30,932.0,129.0,1.8,10.0,945.0,1069.03,803.07
2017,4,14,11,45,930.5,131.0,1.75,10.5,950.5,1077.6,805.9
2017,4,14,12,0,929.0,133.0,1.7,11.0,956.0,1082.3,806.39
2017,4,14,12,15,928.5,133.0,1.65,11.0,954.5,1082.06,805.32
2017,4,14,12,30,928.0,133.0,1.6,11.0,953.0,1077.97,801.94
2017,4,14,12,45,923.5,133.5,1.6,11.0,942.5,1066.57,794.87
2017,4,14,13,0,919.0,134.0,1.6,11.0,932.0,1051.46,785.61
2017,4,14,13,15,914.5,133.0,1.6,11.0,913.5,1031.19,773.09
2017,4,14,13,30,910.0,132.0,1.6,11.0,895.0,1007.42,758.37
2017,4,14,13,45,899.0,133.0,1.6,11.0,868.0,976.33,738.83
2017,4,14,14,0,888.0,134.0,1.6,11.0,841.0,949.16,721.95
2017,4,14,14,15,878.0,132.0,1.6,11.0,808.0,909.72,696.62
2017,4,14,14,30,868.0,130.0,1.6,11.0,775.0,867.76,669.46
2017,4,14,14,45,855.5,127.0,1.65,11.0,735.5,820.49,638.86
2017,4,14,15,0,843.0,124.0,1.7,11.0,696.0,771.39,606.46
2017,4,14,15,15,825.5,121.0,1.7,10.5,650.5,717.21,569.76
2017,4,14,15,30,808.0,118.0,1.7,10.0,605.0,662.21,530.16
2017,4,14,15,45,791.0,111.5,1.7,10.0,556.5,603.43,485.6
2017,4,14,16,0,774.0,105.0,1.7,10.0,508.0,544.81,439.72
2017,4,14,16,15,743.5,100.5,1.7,9.5,455.0,480.97,388.89
2017,4,14,16,30,713.0,96.0,1.7,9.0,402.0,419.01,337.69
2017,4,14,16,45,672.5,89.5,1.7,9.0,348.0,353.43,281.37
2017,4,14,17,0,632.0,83.0,1.7,9.0,294.0,291.63,226.73
2017,4,14,17,15,570.5,75.0,1.65,8.5,240.0,226.97,169.82
2017,4,14,17,30,509.0,67.0,1.6,8.0,186.0,169.37,119.17
2017,4,14,17,45,412.0,56.5,1.55,7.5,136.5,111.87,72.18
2017,4,14,18,0,315.0,46.0,1.5,7.0,87.0,65.21,38.05
2017,4,14,18,15,180.0,29.5,1.5,6.5,50.5,26.12,13.22
2017,4,14,18,30,45.0,13.0,1.5,6.0,14.0,12.39,0.0
2017,4,14,18,45,22.5,6.5,1.5,6.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,15,5,45,90.5,14.5,0.7,4.5,21.5,13.82,0.0
2017,4,15,6,0,181.0,29.0,0.7,5.0,43.0,23.98,13.4
2017,4,15,6,15,301.0,43.0,0.75,5.5,87.5,58.99,34.07
2017,4,15,6,30,421.0,57.0,0.8,6.0,132.0,110.3,70.91
2017,4,15,6,45,500.0,66.0,0.85,6.5,184.5,162.78,114.18
2017,4,15,7,0,579.0,75.0,0.9,7.0,237.0,224.86,167.87
2017,4,15,7,15,630.0,82.0,0.9,7.5,292.0,285.38,221.51
2017,4,15,7,30,681.0,89.0,0.9,8.0,347.0,351.32,278.66
2017,4,15,7,45,721.0,93.0,0.95,8.5,401.5,414.49,332.35
2017,4,15,8,0,761.0,97.0,1.0,9.0,456.0,480.99,386.87
2017,4,15,8,15,685.5,124.0,0.95,9.5,474.0,510.87,410.4
2017,4,15,8,30,610.0,151.0,0.9,10.0,492.0,530.93,424.97
2017,4,15,8,45,635.0,159.5,0.85,10.5,541.0,588.57,467.33
2017,4,15,9,0,660.0,168.0,0.8,11.0,590.0,646.97,508.32
2017,4,15,9,15,646.5,189.5,0.75,11.0,625.5,690.27,537.36
2017,4,15,9,30,633.0,211.0,0.7,11.0,661.0,730.33,563.41
2017,4,15,9,45,784.0,157.0,0.65,11.5,742.0,822.5,625.75
2017,4,15,10,0,935.0,103.0,0.6,12.0,823.0,918.87,685.2
2017,4,15,10,15,779.5,188.5,0.55,12.0,803.5,910.22,675.88
2017,4,15,10,30,624.0,274.0,0.5,12.0,784.0,877.18,650.3
2017,4,15,10,45,601.0,296.0,0.5,12.5,798.0,893.12,658.68
2017,4,15,11,0,578.0,318.0,0.5,13.0,812.0,907.35,665.05
2017,4,15,11,15,568.5,330.0,0.45,13.0,823.0,921.16,671.83
2017,4,15,11,30,559.0,342.0,0.4,13.0,834.0,932.15,676.8
2017,4,15,11,45,546.0,351.5,0.4,13.5,835.0,934.28,676.07
2017,4,15,12,0,533.0,361.0,0.4,14.0,836.0,933.65,673.82
2017,4,15,12,15,520.5,365.0,0.35,14.0,827.5,925.28,667.13
