Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,12,30,508.0,369.0,0.3,14.0,819.0,914.43,659.11
2017,4,15,12,45,513.0,361.5,0.3,14.0,812.0,906.98,655.02
2017,4,15,13,0,518.0,354.0,0.3,14.0,805.0,897.03,649.33
2017,4,15,13,15,510.5,345.0,0.35,14.0,782.5,870.95,634.16
2017,4,15,13,30,503.0,336.0,0.4,14.0,760.0,842.87,617.82
2017,4,15,13,45,500.0,322.5,0.45,14.0,733.0,812.57,600.01
2017,4,15,14,0,497.0,309.0,0.5,14.0,706.0,780.38,580.71
2017,4,15,14,15,548.5,276.0,0.5,14.0,698.5,773.67,578.81
2017,4,15,14,30,600.0,243.0,0.5,14.0,691.0,761.44,572.7
2017,4,15,14,45,598.5,226.5,0.55,14.0,653.5,718.44,545.09
2017,4,15,15,0,597.0,210.0,0.6,14.0,616.0,673.65,515.93
2017,4,15,15,15,537.5,212.5,0.6,13.5,560.5,605.74,468.64
2017,4,15,15,30,478.0,215.0,0.6,13.0,505.0,541.52,422.94
2017,4,15,15,45,473.5,197.5,0.65,13.0,465.0,495.11,389.71
2017,4,15,16,0,469.0,180.0,0.7,13.0,425.0,448.08,354.65
2017,4,15,16,15,461.0,161.0,0.7,12.5,381.5,397.39,315.81
2017,4,15,16,30,453.0,142.0,0.7,12.0,338.0,346.81,275.61
2017,4,15,16,45,428.5,128.0,0.7,12.0,294.0,295.07,232.67
2017,4,15,17,0,404.0,114.0,0.7,12.0,250.0,245.68,190.53
2017,4,15,17,15,375.5,96.5,0.7,11.0,206.0,194.48,146.8
2017,4,15,17,30,347.0,79.0,0.7,10.0,162.0,146.59,105.4
2017,4,15,17,45,291.0,62.5,0.7,9.5,120.0,99.34,66.37
2017,4,15,18,0,235.0,46.0,0.7,9.0,78.0,59.17,35.71
2017,4,15,18,15,117.5,30.0,0.7,8.5,46.0,26.73,14.37
2017,4,15,18,30,0.0,14.0,0.7,8.0,14.0,13.34,0.0
2017,4,15,18,45,0.0,7.0,0.75,8.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,5,45,1.5,13.0,1.0,7.5,13.0,12.39,0.0
2017,4,16,6,0,3.0,26.0,1.0,8.0,26.0,23.76,13.61
2017,4,16,6,15,27.0,47.0,1.0,8.5,51.5,44.6,31.36
2017,4,16,6,30,51.0,68.0,1.0,9.0,77.0,69.38,51.95
2017,4,16,6,45,64.0,90.5,1.05,9.5,106.0,96.71,75.32
2017,4,16,7,0,77.0,113.0,1.1,10.0,135.0,125.91,100.22
2017,4,16,7,15,87.5,135.5,1.15,10.0,165.0,156.06,125.96
2017,4,16,7,30,98.0,158.0,1.2,10.0,195.0,187.57,152.5
2017,4,16,7,45,222.0,171.0,1.25,10.5,272.0,267.76,217.58
2017,4,16,8,0,346.0,184.0,1.3,11.0,349.0,356.08,288.45
2017,4,16,8,15,228.0,219.0,1.3,11.0,332.5,341.8,276.6
2017,4,16,8,30,110.0,254.0,1.3,11.0,316.0,313.44,252.68
2017,4,16,8,45,125.0,278.0,1.3,11.0,354.5,359.57,288.78
2017,4,16,9,0,140.0,302.0,1.3,11.0,393.0,401.52,320.65
2017,4,16,9,15,87.0,296.0,1.3,11.0,354.0,355.75,283.49
2017,4,16,9,30,34.0,290.0,1.3,11.0,315.0,311.94,247.75
2017,4,16,9,45,39.0,312.0,1.3,11.0,341.5,340.25,269.58
2017,4,16,10,0,44.0,334.0,1.3,11.0,368.0,368.94,291.08
2017,4,16,10,15,61.0,363.5,1.3,10.5,412.5,416.45,327.62
2017,4,16,10,30,78.0,393.0,1.3,10.0,457.0,464.99,364.39
2017,4,16,10,45,42.0,279.5,1.3,10.0,314.0,315.8,249.81
2017,4,16,11,0,6.0,166.0,1.3,10.0,171.0,162.39,128.07
2017,4,16,11,15,3.0,134.0,1.25,9.5,136.5,128.94,101.42
2017,4,16,11,30,0.0,102.0,1.2,9.0,102.0,95.59,74.14
2017,4,16,11,45,6.5,174.5,1.2,9.0,180.5,171.42,136.32
2017,4,16,12,0,13.0,247.0,1.2,9.0,259.0,248.42,197.63
2017,4,16,12,15,12.5,239.0,1.2,9.0,250.5,240.09,190.68
2017,4,16,12,30,12.0,231.0,1.2,9.0,242.0,231.71,184.11
2017,4,16,12,45,14.0,257.5,1.3,9.0,270.0,259.49,206.31
2017,4,16,13,0,16.0,284.0,1.4,9.0,298.0,287.29,228.27
2017,4,16,13,15,36.0,335.0,1.4,9.0,366.0,368.26,291.73
2017,4,16,13,30,56.0,386.0,1.4,9.0,434.0,439.22,345.95
2017,4,16,13,45,40.0,345.5,1.45,9.0,379.5,380.58,300.97
2017,4,16,14,0,24.0,305.0,1.5,9.0,325.0,313.54,249.49
2017,4,16,14,15,17.0,262.5,1.5,9.0,276.5,264.76,211.64
2017,4,16,14,30,10.0,220.0,1.5,9.0,228.0,216.78,173.71
2017,4,16,14,45,6.5,193.5,1.5,9.0,198.5,187.89,150.78
2017,4,16,15,0,3.0,167.0,1.5,9.0,169.0,159.43,127.86
2017,4,16,15,15,1.5,145.0,1.45,9.0,146.0,137.14,109.84
2017,4,16,15,30,0.0,123.0,1.4,9.0,123.0,115.1,91.84
2017,4,16,15,45,0.0,134.0,1.35,9.0,134.0,125.56,100.91
2017,4,16,16,0,0.0,145.0,1.3,9.0,145.0,136.04,109.98
2017,4,16,16,15,2.0,143.5,1.25,9.0,144.5,135.59,109.97
2017,4,16,16,30,4.0,142.0,1.2,9.0,144.0,134.87,109.75
2017,4,16,16,45,2.0,123.5,1.15,9.0,124.5,116.22,94.36
2017,4,16,17,0,0.0,105.0,1.1,9.0,105.0,97.89,79.09
2017,4,16,17,15,0.0,86.0,1.05,8.5,86.0,79.96,63.99
2017,4,16,17,30,0.0,67.0,1.0,8.0,67.0,62.15,48.65
2017,4,16,17,45,0.0,49.5,1.0,8.0,49.5,45.86,34.25
2017,4,16,18,0,0.0,32.0,1.0,8.0,32.0,29.72,19.83
2017,4,16,18,15,0.0,19.0,1.0,8.0,19.0,17.63,8.41
2017,4,16,18,30,0.0,6.0,1.0,8.0,6.0,5.72,0.0
2017,4,16,18,45,0.0,3.0,1.05,8.0,3.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,7.0,0.8,9.0,7.0,6.67,0.0
2017,4,17,6,0,0.0,14.0,0.8,9.0,14.0,12.97,5.09
2017,4,17,6,15,0.0,27.5,0.8,9.0,27.5,25.53,16.18
2017,4,17,6,30,0.0,41.0,0.8,9.0,41.0,38.1,27.45
2017,4,17,6,45,0.0,57.0,0.8,9.0,57.0,52.94,40.57
2017,4,17,7,0,0.0,73.0,0.8,9.0,73.0,67.87,53.54
2017,4,17,7,15,0.0,89.5,0.8,9.0,89.5,83.35,66.74
2017,4,17,7,30,0.0,106.0,0.8,9.0,106.0,98.92,79.77
2017,4,17,7,45,0.0,102.5,0.8,9.5,102.5,95.65,76.54
2017,4,17,8,0,0.0,99.0,0.8,10.0,99.0,92.36,73.33
2017,4,17,8,15,0.0,99.5,0.8,10.0,99.5,92.82,73.46
2017,4,17,8,30,0.0,100.0,0.8,10.0,100.0,93.3,73.59
2017,4,17,8,45,5.0,153.0,0.8,10.5,156.5,146.96,117.67
2017,4,17,9,0,10.0,206.0,0.8,11.0,213.0,201.76,161.33
2017,4,17,9,15,9.0,205.5,0.8,11.0,212.0,201.01,160.04
2017,4,17,9,30,8.0,205.0,0.8,11.0,211.0,200.15,158.98
2017,4,17,9,45,19.0,257.5,0.85,11.0,272.0,260.75,206.93
2017,4,17,10,0,30.0,310.0,0.9,11.0,333.0,331.96,261.71
2017,4,17,10,15,29.0,318.5,0.9,11.0,342.0,341.11,267.76
2017,4,17,10,30,28.0,327.0,0.9,11.0,351.0,350.1,274.14
2017,4,17,10,45,30.5,341.5,0.9,11.5,368.0,368.46,287.21
2017,4,17,11,0,33.0,356.0,0.9,12.0,385.0,386.84,300.12
2017,4,17,11,15,40.5,377.0,0.9,12.0,412.5,416.9,322.34
2017,4,17,11,30,48.0,398.0,0.9,12.0,440.0,447.08,344.36
2017,4,17,11,45,33.5,354.5,0.9,12.0,384.5,387.68,299.73
2017,4,17,12,0,19.0,311.0,0.9,12.0,329.0,317.43,246.84
2017,4,17,12,15,21.0,324.0,0.85,12.0,343.5,332.34,258.52
2017,4,17,12,30,23.0,337.0,0.8,12.0,358.0,347.18,269.52
2017,4,17,12,45,19.0,302.5,0.8,12.0,319.5,308.71,240.33
2017,4,17,13,0,15.0,268.0,0.8,12.0,281.0,270.48,211.34
2017,4,17,13,15,25.0,310.5,0.75,12.0,331.5,332.12,258.99
2017,4,17,13,30,35.0,353.0,0.7,12.0,382.0,384.64,298.22
2017,4,17,13,45,28.5,326.0,0.7,12.0,349.5,349.55,271.64
2017,4,17,14,0,22.0,299.0,0.7,12.0,317.0,305.68,238.81
2017,4,17,14,15,21.5,287.0,0.7,12.0,304.0,292.64,229.47
2017,4,17,14,30,21.0,275.0,0.7,12.0,291.0,279.6,219.89
2017,4,17,14,45,10.5,198.5,0.7,12.0,206.5,195.83,154.53
2017,4,17,15,0,0.0,122.0,0.7,12.0,122.0,114.19,89.17
2017,4,17,15,15,0.0,104.0,0.65,11.5,104.0,97.1,75.75
2017,4,17,15,30,0.0,86.0,0.6,11.0,86.0,80.15,62.07
2017,4,17,15,45,0.0,74.5,0.55,11.0,74.5,69.38,53.29
2017,4,17,16,0,0.0,63.0,0.5,11.0,63.0,58.62,44.42
2017,4,17,16,15,0.0,39.0,0.5,10.5,39.0,36.24,25.59
2017,4,17,16,30,0.0,15.0,0.5,10.0,15.0,13.92,6.46
2017,4,17,16,45,0.0,13.0,0.5,10.0,13.0,12.05,4.88
2017,4,17,17,0,0.0,11.0,0.5,10.0,11.0,10.19,3.28
2017,4,17,17,15,0.0,9.0,0.5,9.5,9.0,8.34,1.68
2017,4,17,17,30,0.0,7.0,0.5,9.0,7.0,6.48,0.05
2017,4,17,17,45,0.0,5.0,0.55,9.0,5.0,4.63,0.0
2017,4,17,18,0,0.0,3.0,0.6,9.0,3.0,2.77,0.0
2017,4,17,18,15,0.0,1.5,0.6,9.0,1.5,1.39,0.0
2017,4,17,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,8.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,5,45,109.5,16.0,0.55,8.0,26.0,15.25,0.0
2017,4,18,6,0,219.0,32.0,0.5,8.0,52.0,28.37,15.52
2017,4,18,6,15,329.5,44.5,0.55,8.0,96.5,65.41,37.88
2017,4,18,6,30,440.0,57.0,0.6,8.0,141.0,115.29,73.91
2017,4,18,6,45,506.0,66.5,0.65,8.5,192.0,167.21,117.14
2017,4,18,7,0,572.0,76.0,0.7,9.0,243.0,227.07,168.93
2017,4,18,7,15,314.5,116.0,0.7,9.0,210.5,214.99,169.74
2017,4,18,7,30,57.0,156.0,0.7,9.0,178.0,170.04,138.28
2017,4,18,7,45,204.5,171.0,0.7,9.5,267.5,256.83,208.76
2017,4,18,8,0,352.0,186.0,0.7,10.0,357.0,361.69,292.03
2017,4,18,8,15,189.5,202.0,0.65,10.0,295.0,303.93,245.43
2017,4,18,8,30,27.0,218.0,0.6,10.0,233.0,222.55,178.61
2017,4,18,8,45,15.0,193.5,0.55,10.0,202.0,192.38,154.16
2017,4,18,9,0,3.0,169.0,0.5,10.0,171.0,161.12,128.34
2017,4,18,9,15,3.0,167.5,0.45,10.0,170.0,159.85,127.09
2017,4,18,9,30,3.0,166.0,0.4,10.0,169.0,158.58,125.73
2017,4,18,9,45,19.0,244.0,0.4,10.5,259.0,247.47,196.21
2017,4,18,10,0,35.0,322.0,0.4,11.0,349.0,348.35,272.49
2017,4,18,10,15,31.0,323.0,0.4,11.0,348.0,347.29,270.23
2017,4,18,10,30,27.0,324.0,0.4,11.0,347.0,345.87,268.69
2017,4,18,10,45,41.5,361.0,0.4,11.5,397.0,398.81,307.72
2017,4,18,11,0,56.0,398.0,0.4,12.0,447.0,452.56,345.96
2017,4,18,11,15,62.0,411.0,0.4,12.0,466.0,473.31,360.27
2017,4,18,11,30,68.0,424.0,0.4,12.0,485.0,493.97,374.81
2017,4,18,11,45,42.5,358.5,0.4,12.5,397.0,400.62,305.86
2017,4,18,12,0,17.0,293.0,0.4,13.0,309.0,297.52,228.92
2017,4,18,12,15,18.5,306.0,0.4,13.0,323.5,311.87,240.56
2017,4,18,12,30,20.0,319.0,0.4,13.0,338.0,326.15,251.21
2017,4,18,12,45,215.5,350.5,0.4,13.5,540.5,587.29,446.32
2017,4,18,13,0,411.0,382.0,0.4,14.0,743.0,818.67,602.71
2017,4,18,13,15,445.0,363.5,0.45,14.0,747.5,824.83,605.43
2017,4,18,13,30,479.0,345.0,0.5,14.0,752.0,827.73,609.59
2017,4,18,13,45,443.5,344.5,0.55,14.0,712.5,781.08,579.29
2017,4,18,14,0,408.0,344.0,0.6,14.0,673.0,725.89,543.53
2017,4,18,14,15,307.0,355.5,0.65,13.5,598.0,636.28,482.18
2017,4,18,14,30,206.0,367.0,0.7,13.0,523.0,543.3,416.69
2017,4,18,14,45,236.5,342.5,0.8,13.0,512.5,533.11,412.72
2017,4,18,15,0,267.0,318.0,0.9,13.0,502.0,527.44,410.75
2017,4,18,15,15,242.5,299.5,0.95,12.5,458.0,470.75,370.19
2017,4,18,15,30,218.0,281.0,1.0,12.0,414.0,423.29,335.88
2017,4,18,15,45,486.5,195.5,1.05,12.0,462.5,499.81,398.57
2017,4,18,16,0,755.0,110.0,1.1,12.0,511.0,538.15,428.4
2017,4,18,16,15,726.0,105.0,1.1,11.5,459.0,475.65,378.8
2017,4,18,16,30,697.0,100.0,1.1,11.0,407.0,414.92,329.67
2017,4,18,16,45,661.0,93.0,1.1,11.0,354.0,351.62,276.27
2017,4,18,17,0,625.0,86.0,1.1,11.0,301.0,291.59,224.04
2017,4,18,17,15,567.0,78.0,1.05,10.5,248.0,228.4,169.24
2017,4,18,17,30,509.0,70.0,1.0,10.0,195.0,171.83,120.14
2017,4,18,17,45,426.5,59.0,0.95,9.5,146.0,115.94,74.48
2017,4,18,18,0,344.0,48.0,0.9,9.0,97.0,69.03,40.03
2017,4,18,18,15,213.5,32.5,0.9,8.5,58.5,29.1,15.99
2017,4,18,18,30,83.0,17.0,0.9,8.0,20.0,13.45,0.0
2017,4,18,18,45,41.5,8.5,0.95,8.0,10.0,8.1,0.0
2017,4,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,19,5,45,134.0,16.5,0.7,6.5,29.0,13.04,0.0
2017,4,19,6,0,268.0,33.0,0.7,7.0,58.0,31.47,17.58
2017,4,19,6,15,377.5,44.5,0.6,7.5,105.0,69.67,39.66
2017,4,19,6,30,487.0,56.0,0.5,8.0,152.0,121.66,77.24
2017,4,19,6,45,552.5,65.0,0.4,9.0,204.5,176.0,122.28
2017,4,19,7,0,618.0,74.0,0.3,10.0,257.0,238.17,175.26
2017,4,19,7,15,664.0,80.0,0.25,10.0,312.0,298.56,227.88
2017,4,19,7,30,710.0,86.0,0.2,10.0,367.0,363.67,283.11
2017,4,19,7,45,736.5,93.0,0.2,10.5,419.5,425.54,333.95
2017,4,19,8,0,763.0,100.0,0.2,11.0,472.0,489.21,384.1
2017,4,19,8,15,787.0,104.5,0.25,11.0,523.5,550.18,431.52
2017,4,19,8,30,811.0,109.0,0.3,11.0,575.0,611.91,477.99
2017,4,19,8,45,826.0,113.5,0.4,11.5,621.5,668.18,518.9
2017,4,19,9,0,841.0,118.0,0.5,12.0,668.0,723.68,558.22
2017,4,19,9,15,595.0,218.5,0.5,12.0,620.0,679.42,521.71
2017,4,19,9,30,349.0,319.0,0.5,12.0,572.0,605.84,464.41
2017,4,19,9,45,320.0,344.5,0.55,12.5,585.0,623.03,475.78
2017,4,19,10,0,291.0,370.0,0.6,13.0,598.0,637.12,483.61
2017,4,19,10,15,196.5,389.0,0.6,13.0,546.0,573.19,435.55
2017,4,19,10,30,102.0,408.0,0.6,13.0,494.0,501.87,382.04
2017,4,19,10,45,192.5,417.0,0.6,13.0,582.5,610.72,462.3
2017,4,19,11,0,283.0,426.0,0.6,13.0,671.0,723.46,540.43
2017,4,19,11,15,304.0,427.5,0.6,13.0,695.0,751.34,557.93
2017,4,19,11,30,325.0,429.0,0.6,13.0,719.0,778.36,575.91
2017,4,19,11,45,619.0,285.5,0.6,13.5,842.0,940.16,689.36
2017,4,19,12,0,913.0,142.0,0.6,14.0,965.0,1075.22,771.74
2017,4,19,12,15,682.5,262.0,0.6,14.0,876.5,983.41,712.26
2017,4,19,12,30,452.0,382.0,0.6,14.0,788.0,869.62,633.85
2017,4,19,12,45,482.5,371.0,0.65,14.0,800.0,884.39,647.13
2017,4,19,13,0,513.0,360.0,0.7,14.0,812.0,896.24,656.63
2017,4,19,13,15,531.0,343.0,0.75,14.0,802.5,886.72,652.29
2017,4,19,13,30,549.0,326.0,0.8,14.0,793.0,874.19,646.28
2017,4,19,13,45,323.5,359.5,0.85,14.0,632.5,676.3,509.22
2017,4,19,14,0,98.0,393.0,0.9,14.0,472.0,479.25,366.03
2017,4,19,14,15,53.0,299.0,0.9,13.5,342.0,340.09,264.78
2017,4,19,14,30,8.0,205.0,0.9,13.0,212.0,200.4,157.13
2017,4,19,14,45,148.0,259.5,0.9,13.0,362.5,378.2,300.25
2017,4,19,15,0,288.0,314.0,0.9,13.0,513.0,538.58,420.9
2017,4,19,15,15,547.0,215.5,0.9,13.0,563.0,613.68,479.68
2017,4,19,15,30,806.0,117.0,0.9,13.0,613.0,658.12,514.94
2017,4,19,15,45,788.0,111.5,0.9,13.0,564.5,599.99,471.16
2017,4,19,16,0,770.0,106.0,0.9,13.0,516.0,541.78,427.08
2017,4,19,16,15,740.5,101.0,0.85,12.5,463.5,478.5,377.96
2017,4,19,16,30,711.0,96.0,0.8,12.0,411.0,416.82,328.33
2017,4,19,16,45,676.5,89.0,0.8,12.0,358.0,353.36,275.32
2017,4,19,17,0,642.0,82.0,0.8,12.0,305.0,292.99,223.22
2017,4,19,17,15,585.0,74.5,0.75,11.5,251.5,229.6,168.57
2017,4,19,17,30,528.0,67.0,0.7,11.0,198.0,172.68,119.4
2017,4,19,17,45,447.0,56.5,0.7,10.5,149.0,116.32,73.56
2017,4,19,18,0,366.0,46.0,0.7,10.0,100.0,70.03,39.89
2017,4,19,18,15,237.0,32.0,0.7,9.5,61.0,29.03,15.75
2017,4,19,18,30,108.0,18.0,0.7,9.0,22.0,14.25,0.0
2017,4,19,18,45,54.0,9.0,0.75,9.0,11.0,8.58,0.0
2017,4,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,5,45,145.5,16.5,0.9,7.5,31.0,13.13,0.0
2017,4,20,6,0,291.0,33.0,0.8,8.0,62.0,32.29,17.73
2017,4,20,6,15,400.0,43.5,0.85,8.5,109.0,71.17,39.78
2017,4,20,6,30,509.0,54.0,0.9,9.0,156.0,123.72,77.85
2017,4,20,6,45,579.5,61.0,0.95,9.5,210.0,178.57,123.7
2017,4,20,7,0,650.0,68.0,1.0,10.0,264.0,241.78,178.63
2017,4,20,7,15,694.5,73.5,1.0,10.0,318.5,303.05,233.26
2017,4,20,7,30,739.0,79.0,1.0,10.0,373.0,369.46,291.06
2017,4,20,7,45,773.0,82.0,1.0,10.5,427.5,431.98,343.72
2017,4,20,8,0,807.0,85.0,1.0,11.0,482.0,497.0,396.34
2017,4,20,8,15,829.5,88.5,1.0,11.0,533.5,558.28,444.91
2017,4,20,8,30,852.0,92.0,1.0,11.0,585.0,620.09,492.19
2017,4,20,8,45,870.0,94.5,1.0,11.5,632.5,675.64,532.46
2017,4,20,9,0,888.0,97.0,1.0,12.0,680.0,732.53,571.57
2017,4,20,9,15,900.5,99.0,1.0,12.0,722.5,783.85,605.41
2017,4,20,9,30,913.0,101.0,1.0,12.0,765.0,833.47,637.57
2017,4,20,9,45,918.5,105.0,1.0,12.5,800.0,877.4,664.21
2017,4,20,10,0,924.0,109.0,1.0,13.0,835.0,918.61,688.66
2017,4,20,10,15,931.0,110.5,1.0,13.0,864.5,955.62,711.36
2017,4,20,10,30,938.0,112.0,1.0,13.0,894.0,989.63,731.97
2017,4,20,10,45,942.5,113.0,1.05,13.0,916.0,1017.54,749.62
2017,4,20,11,0,947.0,114.0,1.1,13.0,938.0,1041.99,765.17
2017,4,20,11,15,950.0,115.0,1.1,13.0,952.5,1061.36,776.57
2017,4,20,11,30,953.0,116.0,1.1,13.0,967.0,1076.99,785.74
2017,4,20,11,45,954.0,116.0,1.1,13.5,973.0,1085.75,789.28
2017,4,20,12,0,955.0,116.0,1.1,14.0,979.0,1090.6,790.59
2017,4,20,12,15,954.5,116.0,1.1,14.0,977.0,1090.01,790.15
2017,4,20,12,30,954.0,116.0,1.1,14.0,975.0,1085.49,787.47
2017,4,20,12,45,954.0,114.0,1.1,14.0,965.0,1075.48,781.54
2017,4,20,13,0,954.0,112.0,1.1,14.0,955.0,1061.57,773.35
2017,4,20,13,15,949.5,111.5,1.15,14.0,936.5,1041.05,762.13
2017,4,20,13,30,945.0,111.0,1.2,14.0,918.0,1016.93,748.65
2017,4,20,13,45,939.0,109.5,1.25,14.0,891.5,986.9,731.3
2017,4,20,14,0,933.0,108.0,1.3,14.0,865.0,953.63,711.73
2017,4,20,14,15,924.5,106.5,1.3,13.5,831.5,915.13,688.99
2017,4,20,14,30,916.0,105.0,1.3,13.0,798.0,873.92,664.16
2017,4,20,14,45,905.5,102.5,1.35,13.0,759.0,827.6,634.94
2017,4,20,15,0,895.0,100.0,1.4,13.0,720.0,779.18,603.76
2017,4,20,15,15,880.0,97.5,1.4,13.0,674.5,725.75,567.91
2017,4,20,15,30,865.0,95.0,1.4,13.0,629.0,673.59,530.59
2017,4,20,15,45,846.5,91.5,1.4,13.0,580.0,614.45,486.49
2017,4,20,16,0,828.0,88.0,1.4,13.0,531.0,555.12,440.83
2017,4,20,16,15,801.5,84.0,1.4,12.5,478.0,491.42,390.94
2017,4,20,16,30,775.0,80.0,1.4,12.0,425.0,429.06,340.13
2017,4,20,16,45,738.5,75.5,1.4,12.0,370.5,364.03,284.85
2017,4,20,17,0,702.0,71.0,1.4,12.0,316.0,301.33,229.91
2017,4,20,17,15,648.5,65.0,1.4,11.5,262.0,236.88,173.4
2017,4,20,17,30,595.0,59.0,1.4,11.0,208.0,178.35,121.95
2017,4,20,17,45,509.0,51.0,1.4,10.5,157.0,119.62,73.8
2017,4,20,18,0,423.0,43.0,1.4,10.0,106.0,71.47,39.0
2017,4,20,18,15,286.5,31.0,1.4,9.5,66.0,29.56,15.77
2017,4,20,18,30,150.0,19.0,1.4,9.0,26.0,15.06,0.0
2017,4,20,18,45,75.0,9.5,1.4,8.5,13.0,9.05,0.0
2017,4,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,21,5,45,146.0,17.0,0.7,7.5,32.0,13.45,0.0
2017,4,21,6,0,292.0,34.0,0.7,8.0,64.0,33.79,18.71
2017,4,21,6,15,397.5,45.0,0.7,8.5,111.5,73.12,41.44
2017,4,21,6,30,503.0,56.0,0.7,9.0,159.0,125.67,79.79
2017,4,21,6,45,569.5,64.0,0.7,9.5,212.5,180.39,125.59
2017,4,21,7,0,636.0,72.0,0.7,10.0,266.0,243.0,179.77
2017,4,21,7,15,681.0,77.5,0.7,10.0,321.0,303.65,233.39
2017,4,21,7,30,726.0,83.0,0.7,10.0,376.0,368.85,289.66
2017,4,21,7,45,759.0,87.5,0.7,10.5,430.0,432.34,342.49
2017,4,21,8,0,792.0,92.0,0.7,11.0,484.0,497.62,394.67
2017,4,21,8,15,815.0,95.5,0.75,11.5,535.5,558.38,441.89
2017,4,21,8,30,838.0,99.0,0.8,12.0,587.0,619.74,487.89
2017,4,21,8,45,857.0,101.0,0.85,12.5,634.5,677.17,529.53
2017,4,21,9,0,876.0,103.0,0.9,13.0,682.0,734.12,569.19
2017,4,21,9,15,889.0,105.5,0.9,13.0,724.0,782.65,600.81
2017,4,21,9,30,902.0,108.0,0.9,13.0,766.0,832.64,633.02
2017,4,21,9,45,923.5,103.5,0.9,13.5,805.5,880.51,662.06
2017,4,21,10,0,945.0,99.0,0.9,14.0,845.0,926.73,689.5
2017,4,21,10,15,951.5,100.5,0.9,14.0,874.5,963.87,711.94
2017,4,21,10,30,958.0,102.0,0.9,14.0,904.0,997.9,732.32
2017,4,21,10,45,963.0,102.5,0.9,14.5,926.0,1026.15,747.59
2017,4,21,11,0,968.0,103.0,0.9,15.0,948.0,1050.89,760.64
2017,4,21,11,15,970.5,103.5,0.85,15.0,962.0,1069.52,770.17
2017,4,21,11,30,973.0,104.0,0.8,15.0,976.0,1084.31,777.41
2017,4,21,11,45,974.0,104.0,0.8,15.5,981.5,1093.16,780.89
2017,4,21,12,0,975.0,104.0,0.8,16.0,987.0,1098.03,782.14
2017,4,21,12,15,974.0,104.0,0.8,16.0,984.5,1096.88,781.37
2017,4,21,12,30,973.0,104.0,0.8,16.0,982.0,1091.74,778.38
2017,4,21,12,45,969.5,104.5,0.8,16.5,971.0,1080.66,770.51
2017,4,21,13,0,966.0,105.0,0.8,17.0,960.0,1065.71,760.49
2017,4,21,13,15,962.0,104.0,0.8,17.0,941.5,1044.92,748.44
2017,4,21,13,30,958.0,103.0,0.8,17.0,923.0,1020.47,734.25
2017,4,21,13,45,950.5,102.5,0.8,17.0,896.5,989.79,716.18
2017,4,21,14,0,943.0,102.0,0.8,17.0,870.0,955.9,696.08
2017,4,21,14,15,935.0,101.0,0.8,16.5,837.0,918.05,674.58
2017,4,21,14,30,927.0,100.0,0.8,16.0,804.0,877.42,651.01
2017,4,21,14,45,912.0,100.0,0.85,16.0,763.5,829.75,622.07
2017,4,21,15,0,897.0,100.0,0.9,16.0,723.0,780.31,591.41
2017,4,21,15,15,882.5,97.5,0.9,16.0,678.5,727.17,556.86
2017,4,21,15,30,868.0,95.0,0.9,16.0,634.0,675.2,520.78
2017,4,21,15,45,844.0,93.5,0.9,16.0,583.5,614.71,476.86
2017,4,21,16,0,820.0,92.0,0.9,16.0,533.0,554.56,431.78
2017,4,21,16,15,793.5,88.0,0.9,15.5,480.5,491.3,383.53
2017,4,21,16,30,767.0,84.0,0.9,15.0,428.0,429.4,334.34
2017,4,21,16,45,730.0,79.5,0.9,14.5,373.5,364.64,281.11
2017,4,21,17,0,693.0,75.0,0.9,14.0,319.0,302.28,228.0
2017,4,21,17,15,640.5,68.5,0.85,13.0,265.0,238.13,172.95
2017,4,21,17,30,588.0,62.0,0.8,12.0,211.0,179.81,122.57
2017,4,21,17,45,510.5,53.0,0.8,11.5,160.0,121.73,75.1
2017,4,21,18,0,433.0,44.0,0.8,11.0,109.0,73.19,39.9
2017,4,21,18,15,301.0,31.5,0.75,10.5,68.0,30.23,16.14
2017,4,21,18,30,169.0,19.0,0.7,10.0,27.0,15.44,0.0
2017,4,21,18,45,84.5,9.5,0.7,10.0,13.5,9.05,0.0
2017,4,21,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,5,45,136.0,18.5,0.8,7.5,33.0,14.52,1.44
2017,4,22,6,0,272.0,37.0,0.7,8.0,66.0,35.65,20.3
2017,4,22,6,15,373.0,48.0,0.65,8.5,112.0,74.66,43.63
2017,4,22,6,30,474.0,59.0,0.6,9.0,158.0,125.19,80.72
2017,4,22,6,45,533.0,68.0,0.6,9.5,209.0,177.61,124.78
2017,4,22,7,0,592.0,77.0,0.6,10.0,260.0,237.03,176.23
2017,4,22,7,15,446.5,116.0,0.6,10.0,269.0,262.65,205.07
2017,4,22,7,30,301.0,155.0,0.6,10.0,278.0,269.19,215.3
2017,4,22,7,45,285.5,181.5,0.6,10.0,310.5,307.19,247.23
2017,4,22,8,0,270.0,208.0,0.6,10.0,343.0,343.2,276.17
2017,4,22,8,15,466.5,175.5,0.6,10.5,437.0,442.35,354.11
2017,4,22,8,30,663.0,143.0,0.6,11.0,531.0,559.35,442.85
2017,4,22,8,45,640.5,168.0,0.6,11.5,567.0,604.52,473.71
2017,4,22,9,0,618.0,193.0,0.6,12.0,603.0,645.69,501.37
2017,4,22,9,15,571.5,226.0,0.6,12.0,624.0,670.17,516.93
2017,4,22,9,30,525.0,259.0,0.6,12.0,645.0,692.24,530.44
2017,4,22,9,45,531.5,275.0,0.65,12.5,681.5,735.84,559.43
2017,4,22,10,0,538.0,291.0,0.7,13.0,718.0,778.11,586.68
2017,4,22,10,15,513.0,314.0,0.7,13.0,732.0,797.67,597.86
2017,4,22,10,30,488.0,337.0,0.7,13.0,746.0,813.79,606.94
2017,4,22,10,45,410.5,379.0,0.75,13.0,729.5,787.4,587.13
2017,4,22,11,0,333.0,421.0,0.8,13.0,713.0,765.43,570.42
2017,4,22,11,15,320.0,430.0,0.85,13.0,714.5,768.41,572.66
2017,4,22,11,30,307.0,439.0,0.9,13.0,716.0,769.53,573.36
2017,4,22,11,45,343.5,426.0,1.0,13.5,737.0,795.62,592.29
2017,4,22,12,0,380.0,413.0,1.1,14.0,758.0,820.42,609.95
2017,4,22,12,15,306.5,437.0,1.15,14.0,715.0,771.36,574.93
2017,4,22,12,30,233.0,461.0,1.2,14.0,672.0,709.55,531.64
2017,4,22,12,45,275.5,445.0,1.25,14.0,692.0,744.05,557.97
2017,4,22,13,0,318.0,429.0,1.3,14.0,712.0,764.84,573.98
2017,4,22,13,15,291.0,426.5,1.3,13.5,681.5,729.83,550.37
2017,4,22,13,30,264.0,424.0,1.3,13.0,651.0,694.46,526.84
2017,4,22,13,45,315.5,396.5,1.3,13.0,660.0,705.64,537.24
2017,4,22,14,0,367.0,369.0,1.3,13.0,669.0,712.94,544.39
2017,4,22,14,15,359.5,355.0,1.3,13.0,639.5,678.9,520.93
2017,4,22,14,30,352.0,341.0,1.3,13.0,610.0,644.09,497.08
2017,4,22,14,45,297.5,334.0,1.3,13.0,553.5,578.7,449.69
2017,4,22,15,0,243.0,327.0,1.3,13.0,497.0,509.37,398.85
2017,4,22,15,15,184.0,307.5,1.3,12.5,431.5,436.14,344.63
2017,4,22,15,30,125.0,288.0,1.3,12.0,366.0,367.92,292.94
2017,4,22,15,45,186.5,261.0,1.3,11.5,367.0,370.65,297.52
2017,4,22,16,0,248.0,234.0,1.3,11.0,368.0,371.59,299.51
2017,4,22,16,15,199.0,213.5,1.3,10.5,314.0,307.53,248.92
2017,4,22,16,30,150.0,193.0,1.3,10.0,260.0,253.36,205.72
2017,4,22,16,45,139.0,171.5,1.3,10.0,228.0,218.3,176.89
2017,4,22,17,0,128.0,150.0,1.3,10.0,196.0,184.49,148.5
2017,4,22,17,15,117.5,126.0,1.25,9.5,162.5,149.84,119.17
2017,4,22,17,30,107.0,102.0,1.2,9.0,129.0,116.65,90.71
2017,4,22,17,45,89.5,79.5,1.2,9.0,98.5,85.38,64.04
2017,4,22,18,0,72.0,57.0,1.2,9.0,68.0,56.66,40.1
2017,4,22,18,15,36.0,37.5,1.2,8.5,43.0,33.68,21.91
2017,4,22,18,30,0.0,18.0,1.2,8.0,18.0,16.56,0.88
2017,4,22,18,45,0.0,9.0,1.25,8.0,9.0,8.58,0.0
2017,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,45,166.5,18.0,1.65,7.5,36.5,14.09,2.64
2017,4,23,6,0,333.0,36.0,1.7,8.0,73.0,37.62,20.77
2017,4,23,6,15,434.5,45.5,1.7,8.0,121.0,78.08,44.08
2017,4,23,6,30,536.0,55.0,1.7,8.0,169.0,131.24,83.64
2017,4,23,6,45,598.0,62.0,1.75,8.5,222.5,186.22,130.66
2017,4,23,7,0,660.0,69.0,1.8,9.0,276.0,248.46,185.74
2017,4,23,7,15,703.0,74.5,1.75,9.0,330.5,309.86,241.13
2017,4,23,7,30,746.0,80.0,1.7,9.0,385.0,376.26,299.59
2017,4,23,7,45,776.0,84.0,1.7,9.5,439.0,438.33,352.64
2017,4,23,8,0,806.0,88.0,1.7,10.0,493.0,502.43,405.39
2017,4,23,8,15,828.0,91.5,1.65,10.0,544.0,563.23,454.22
2017,4,23,8,30,850.0,95.0,1.6,10.0,595.0,624.51,501.67
2017,4,23,8,45,862.5,99.5,1.6,10.5,641.0,680.69,543.06
2017,4,23,9,0,875.0,104.0,1.6,11.0,687.0,735.77,581.86
2017,4,23,9,15,887.5,106.0,1.6,11.0,729.0,783.24,613.84
2017,4,23,9,30,900.0,108.0,1.6,11.0,771.0,832.11,646.41
2017,4,23,9,45,891.5,119.5,1.6,11.5,802.0,871.34,670.63
2017,4,23,10,0,883.0,131.0,1.6,12.0,833.0,906.84,692.08
2017,4,23,10,15,890.5,132.5,1.6,12.0,862.0,942.82,714.94
2017,4,23,10,30,898.0,134.0,1.6,12.0,891.0,975.95,735.73
2017,4,23,10,45,900.5,136.5,1.6,12.0,912.0,1002.32,751.99
2017,4,23,11,0,903.0,139.0,1.6,12.0,933.0,1025.29,766.09
2017,4,23,11,15,906.0,140.0,1.6,12.0,946.5,1043.74,777.31
2017,4,23,11,30,909.0,141.0,1.6,12.0,960.0,1058.63,786.33
2017,4,23,11,45,912.0,140.0,1.6,12.0,966.0,1067.85,791.84
2017,4,23,12,0,915.0,139.0,1.6,12.0,972.0,1073.37,795.15
2017,4,23,12,15,914.0,139.0,1.6,12.0,969.5,1072.14,794.28
2017,4,23,12,30,913.0,139.0,1.6,12.0,967.0,1067.16,791.23
2017,4,23,12,45,927.5,127.5,1.65,12.0,961.0,1062.14,789.16
2017,4,23,13,0,942.0,116.0,1.7,12.0,955.0,1052.93,784.46
2017,4,23,13,15,674.5,244.0,1.7,12.0,839.0,924.73,700.13
2017,4,23,13,30,407.0,372.0,1.7,12.0,723.0,775.25,591.5
2017,4,23,13,45,666.0,240.5,1.7,12.0,795.0,880.66,674.25
2017,4,23,14,0,925.0,109.0,1.7,12.0,867.0,946.33,719.08
2017,4,23,14,15,917.0,107.5,1.65,11.5,834.0,908.52,694.33
2017,4,23,14,30,909.0,106.0,1.6,11.0,801.0,868.0,668.75
2017,4,23,14,45,893.0,106.5,1.55,11.0,760.5,820.75,637.04
2017,4,23,15,0,877.0,107.0,1.5,11.0,720.0,771.88,603.91
2017,4,23,15,15,861.5,104.0,1.6,11.0,675.5,721.44,570.67
2017,4,23,15,30,846.0,101.0,1.7,11.0,631.0,666.4,531.11
2017,4,23,15,45,675.5,138.5,1.8,11.0,540.5,558.67,448.61
2017,4,23,16,0,505.0,176.0,1.9,11.0,450.0,461.23,372.21
2017,4,23,16,15,437.0,171.5,1.85,10.5,392.0,393.18,318.35
2017,4,23,16,30,369.0,167.0,1.8,10.0,334.0,328.0,265.56
2017,4,23,16,45,337.5,152.5,1.75,10.0,291.0,278.75,224.13
2017,4,23,17,0,306.0,138.0,1.7,10.0,248.0,232.76,184.71
2017,4,23,17,15,282.0,117.5,1.65,9.5,206.0,186.61,144.86
2017,4,23,17,30,258.0,97.0,1.6,9.0,164.0,143.34,107.25
2017,4,23,17,45,216.5,77.5,1.6,9.0,124.5,101.55,72.16
2017,4,23,18,0,175.0,58.0,1.6,9.0,85.0,65.1,43.34
2017,4,23,18,15,107.5,39.0,1.5,8.5,54.0,34.18,21.64
2017,4,23,18,30,40.0,20.0,1.4,8.0,23.0,17.49,2.85
2017,4,23,18,45,20.0,10.0,1.3,8.0,11.5,9.53,0.0
2017,4,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,45,7.5,19.0,1.2,7.5,20.0,17.47,5.92
2017,4,24,6,0,15.0,38.0,1.2,8.0,40.0,34.4,23.11
2017,4,24,6,15,33.0,59.0,1.2,8.0,66.0,56.24,41.59
2017,4,24,6,30,51.0,80.0,1.2,8.0,92.0,80.85,62.37
2017,4,24,6,45,62.0,103.0,1.25,8.5,120.5,108.31,85.88
2017,4,24,7,0,73.0,126.0,1.3,9.0,149.0,137.39,110.59
2017,4,24,7,15,81.0,148.5,1.3,9.0,178.5,166.51,135.33
2017,4,24,7,30,89.0,171.0,1.3,9.0,208.0,196.67,160.58
2017,4,24,7,45,71.5,189.5,1.3,9.0,221.5,212.5,173.7
2017,4,24,8,0,54.0,208.0,1.3,9.0,235.0,226.28,184.66
2017,4,24,8,15,27.0,179.0,1.3,9.0,192.5,186.41,151.45
2017,4,24,8,30,0.0,150.0,1.3,9.0,150.0,140.59,112.99
2017,4,24,8,45,1.5,158.5,1.3,9.5,159.5,149.72,120.12
2017,4,24,9,0,3.0,167.0,1.3,10.0,169.0,159.02,127.19
2017,4,24,9,15,21.5,238.5,1.3,10.0,254.5,241.95,194.24
2017,4,24,9,30,40.0,310.0,1.3,10.0,340.0,335.34,267.25
2017,4,24,9,45,30.5,300.0,1.3,10.5,323.5,319.32,253.08
2017,4,24,10,0,21.0,290.0,1.3,11.0,307.0,294.46,232.76
2017,4,24,10,15,60.0,352.5,1.3,11.0,403.5,402.14,316.36
2017,4,24,10,30,99.0,415.0,1.3,11.0,500.0,504.79,392.74
2017,4,24,10,45,57.0,344.5,1.3,11.0,394.0,395.04,308.92
2017,4,24,11,0,15.0,274.0,1.3,11.0,288.0,275.56,216.53
2017,4,24,11,15,12.5,241.5,1.35,11.0,253.5,241.73,190.6
2017,4,24,11,30,10.0,209.0,1.4,11.0,219.0,207.95,164.01
2017,4,24,11,45,21.0,294.0,1.45,11.5,314.0,311.54,245.04
2017,4,24,12,0,32.0,379.0,1.5,12.0,409.0,409.99,318.96
2017,4,24,12,15,44.0,400.0,1.55,12.0,440.5,443.84,344.14
2017,4,24,12,30,56.0,421.0,1.6,12.0,472.0,477.42,369.38
2017,4,24,12,45,106.5,439.0,1.7,12.0,535.0,545.75,421.67
2017,4,24,13,0,157.0,457.0,1.8,12.0,598.0,623.71,479.7
2017,4,24,13,15,95.5,407.0,1.75,12.0,492.5,497.99,386.07
2017,4,24,13,30,34.0,357.0,1.7,12.0,387.0,385.86,301.12
2017,4,24,13,45,32.0,343.5,1.7,12.0,371.0,368.92,289.16
2017,4,24,14,0,30.0,330.0,1.7,12.0,355.0,352.01,276.63
2017,4,24,14,15,32.5,322.5,1.65,11.5,348.5,345.12,272.32
2017,4,24,14,30,35.0,315.0,1.6,11.0,342.0,337.95,267.75
2017,4,24,14,45,38.0,304.0,1.6,11.0,332.0,327.35,260.15
2017,4,24,15,0,41.0,293.0,1.6,11.0,322.0,316.43,252.29
2017,4,24,15,15,99.0,292.5,1.6,10.5,356.5,354.26,284.42
2017,4,24,15,30,157.0,292.0,1.6,10.0,391.0,392.15,315.78
2017,4,24,15,45,170.0,267.5,1.6,10.0,367.0,366.46,296.11
2017,4,24,16,0,183.0,243.0,1.6,10.0,343.0,339.22,275.13
2017,4,24,16,15,265.5,207.5,1.6,10.0,336.5,338.24,274.79
2017,4,24,16,30,348.0,172.0,1.6,10.0,330.0,323.35,261.76
2017,4,24,16,45,261.5,158.5,1.6,10.0,269.0,255.16,205.62
2017,4,24,17,0,175.0,145.0,1.6,10.0,208.0,194.74,156.05
2017,4,24,17,15,155.5,124.0,1.55,9.5,173.5,157.79,124.74
2017,4,24,17,30,136.0,103.0,1.5,9.0,139.0,123.26,95.23
2017,4,24,17,45,110.5,81.0,1.45,9.0,106.0,89.57,66.75
2017,4,24,18,0,85.0,59.0,1.4,9.0,73.0,59.39,42.0
2017,4,24,18,15,45.0,39.5,1.35,8.5,46.5,34.71,22.85
2017,4,24,18,30,5.0,20.0,1.3,8.0,20.0,18.33,4.6
2017,4,24,18,45,2.5,10.0,1.3,8.0,10.0,9.53,0.0
2017,4,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,1.1,6.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,1.1,7.0,10.0,9.53,0.0
2017,4,25,5,45,158.0,24.0,1.15,7.5,43.0,18.86,7.84
2017,4,25,6,0,316.0,38.0,1.2,8.0,76.0,40.2,22.7
2017,4,25,6,15,409.5,48.0,1.2,8.0,122.5,79.69,46.29
2017,4,25,6,30,503.0,58.0,1.2,8.0,169.0,130.85,84.85
2017,4,25,6,45,568.5,64.0,1.3,8.5,221.0,183.69,129.77
2017,4,25,7,0,634.0,70.0,1.4,9.0,273.0,244.19,182.96
2017,4,25,7,15,644.5,78.5,1.4,9.0,316.5,296.15,230.91
2017,4,25,7,30,655.0,87.0,1.4,9.0,360.0,348.61,278.1
2017,4,25,7,45,722.0,84.5,1.4,9.5,422.0,416.28,334.95
2017,4,25,8,0,789.0,82.0,1.4,10.0,484.0,489.35,394.33
2017,4,25,8,15,570.5,163.0,1.4,10.0,469.0,489.25,394.33
2017,4,25,8,30,352.0,244.0,1.4,10.0,454.0,461.44,371.02
2017,4,25,8,45,335.0,270.5,1.45,10.5,482.5,495.78,396.55
2017,4,25,9,0,318.0,297.0,1.5,11.0,511.0,527.78,419.14
2017,4,25,9,15,462.5,266.5,1.5,11.0,598.5,628.96,496.57
2017,4,25,9,30,607.0,236.0,1.5,11.0,686.0,736.81,576.1
2017,4,25,9,45,747.5,172.0,1.55,11.5,752.5,814.32,631.34
2017,4,25,10,0,888.0,108.0,1.6,12.0,819.0,888.11,679.77
2017,4,25,10,15,660.5,231.0,1.6,12.0,770.5,848.44,650.08
2017,4,25,10,30,433.0,354.0,1.6,12.0,722.0,779.16,595.01
2017,4,25,10,45,371.0,391.0,1.6,12.5,711.5,761.38,579.92
2017,4,25,11,0,309.0,428.0,1.6,13.0,701.0,748.18,567.24
2017,4,25,11,15,366.5,410.0,1.6,13.0,739.0,792.06,599.27
2017,4,25,11,30,424.0,392.0,1.6,13.0,777.0,844.91,636.25
2017,4,25,11,45,451.5,394.0,1.6,13.0,805.5,878.58,658.79
2017,4,25,12,0,479.0,396.0,1.6,13.0,834.0,910.34,680.13
2017,4,25,12,15,369.0,427.5,1.6,13.0,765.0,822.82,617.79
2017,4,25,12,30,259.0,459.0,1.6,13.0,696.0,743.28,560.67
2017,4,25,12,45,245.5,456.0,1.65,13.0,678.5,712.82,540.72
2017,4,25,13,0,232.0,453.0,1.7,13.0,661.0,692.7,527.14
2017,4,25,13,15,337.5,407.0,1.7,12.5,702.5,752.79,574.31
2017,4,25,13,30,443.0,361.0,1.7,12.0,744.0,805.77,615.21
2017,4,25,13,45,343.5,382.5,1.75,12.0,674.5,715.3,549.63
