Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,14,0,244.0,404.0,1.8,12.0,605.0,628.05,486.06
2017,4,25,14,15,237.0,388.0,1.8,12.0,577.0,596.7,464.52
2017,4,25,14,30,230.0,372.0,1.8,12.0,549.0,565.01,442.02
2017,4,25,14,45,227.5,352.5,1.8,12.0,520.0,533.1,419.29
2017,4,25,15,0,225.0,333.0,1.8,12.0,491.0,500.75,395.92
2017,4,25,15,15,210.5,312.0,1.75,11.5,453.0,458.11,364.68
2017,4,25,15,30,196.0,291.0,1.7,11.0,415.0,416.32,333.61
2017,4,25,15,45,107.0,243.5,1.65,11.0,310.5,304.4,245.37
2017,4,25,16,0,18.0,196.0,1.6,11.0,206.0,194.18,156.46
2017,4,25,16,15,175.0,185.5,1.55,11.0,266.5,267.7,217.86
2017,4,25,16,30,332.0,175.0,1.5,11.0,327.0,318.96,257.49
2017,4,25,16,45,231.5,161.5,1.5,11.0,261.0,246.32,197.9
2017,4,25,17,0,131.0,148.0,1.5,11.0,195.0,183.14,146.75
2017,4,25,17,15,117.0,125.5,1.4,10.5,162.5,148.91,118.02
2017,4,25,17,30,103.0,103.0,1.3,10.0,130.0,116.53,90.49
2017,4,25,17,45,247.0,75.5,1.25,10.0,121.0,104.02,72.68
2017,4,25,18,0,391.0,48.0,1.2,10.0,112.0,73.86,42.31
2017,4,25,18,15,270.5,35.5,1.15,9.5,72.0,33.63,19.33
2017,4,25,18,30,150.0,23.0,1.1,9.0,32.0,18.14,5.52
2017,4,25,18,45,75.0,11.5,1.05,9.0,16.0,10.96,0.0
2017,4,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,15,23.5,5.0,0.65,8.5,5.5,0.0,0.0
2017,4,26,5,30,47.0,10.0,0.7,9.0,11.0,9.53,0.0
2017,4,26,5,45,182.0,24.0,0.75,9.5,44.0,18.81,8.46
2017,4,26,6,0,317.0,38.0,0.8,10.0,77.0,40.72,22.69
2017,4,26,6,15,407.5,47.5,0.85,10.0,123.0,79.67,45.92
2017,4,26,6,30,498.0,57.0,0.9,10.0,169.0,129.89,83.62
2017,4,26,6,45,362.5,91.0,0.95,10.0,183.5,164.33,120.78
2017,4,26,7,0,227.0,125.0,1.0,10.0,198.0,181.69,142.4
2017,4,26,7,15,240.0,146.5,0.95,10.0,236.5,221.97,177.17
2017,4,26,7,30,253.0,168.0,0.9,10.0,275.0,263.71,212.32
2017,4,26,7,45,133.0,172.5,0.9,10.5,229.5,227.05,183.74
2017,4,26,8,0,13.0,177.0,0.9,11.0,184.0,172.55,138.84
2017,4,26,8,15,26.0,209.0,0.9,11.0,224.5,211.26,170.19
2017,4,26,8,30,39.0,241.0,0.9,11.0,265.0,256.12,205.57
2017,4,26,8,45,61.0,274.5,0.95,11.5,315.0,306.37,244.42
2017,4,26,9,0,83.0,308.0,1.0,12.0,365.0,358.91,284.26
2017,4,26,9,15,105.5,334.0,1.0,12.0,410.5,406.32,319.89
2017,4,26,9,30,128.0,360.0,1.0,12.0,456.0,463.17,361.94
2017,4,26,9,45,148.5,380.0,1.05,12.0,496.0,506.7,393.76
2017,4,26,10,0,169.0,400.0,1.1,12.0,536.0,551.29,426.1
2017,4,26,10,15,95.0,355.0,1.1,12.0,432.5,435.66,338.77
2017,4,26,10,30,21.0,310.0,1.1,12.0,329.0,315.36,246.15
2017,4,26,10,45,22.5,323.0,1.15,12.5,343.5,330.19,257.63
2017,4,26,11,0,24.0,336.0,1.2,13.0,358.0,345.03,268.25
2017,4,26,11,15,39.5,377.5,1.2,13.0,413.5,414.0,320.12
2017,4,26,11,30,55.0,419.0,1.2,13.0,469.0,473.14,363.4
2017,4,26,11,45,57.5,425.0,1.2,13.0,478.0,482.52,369.73
2017,4,26,12,0,60.0,431.0,1.2,13.0,487.0,491.61,376.26
2017,4,26,12,15,241.5,414.5,1.2,13.0,636.0,680.29,517.02
2017,4,26,12,30,423.0,398.0,1.2,13.0,785.0,852.84,637.73
2017,4,26,12,45,437.5,390.0,1.2,13.0,786.0,854.86,637.53
2017,4,26,13,0,452.0,382.0,1.2,13.0,787.0,854.47,637.96
2017,4,26,13,15,236.0,345.0,1.2,13.0,556.5,589.98,451.3
2017,4,26,13,30,20.0,308.0,1.2,13.0,326.0,312.95,242.56
2017,4,26,13,45,19.0,296.5,1.25,13.0,313.5,300.14,234.65
2017,4,26,14,0,18.0,285.0,1.3,13.0,301.0,287.33,225.22
2017,4,26,14,15,42.0,319.0,1.35,12.5,352.5,349.26,274.53
2017,4,26,14,30,66.0,353.0,1.4,12.0,404.0,401.59,315.66
2017,4,26,14,45,43.5,306.0,1.45,12.0,339.0,333.21,263.18
2017,4,26,15,0,21.0,259.0,1.5,12.0,274.0,261.11,207.31
2017,4,26,15,15,17.5,236.5,1.5,11.5,248.5,235.8,188.31
2017,4,26,15,30,14.0,214.0,1.5,11.0,223.0,210.88,169.15
2017,4,26,15,45,57.0,228.5,1.55,11.0,260.5,254.19,205.38
2017,4,26,16,0,100.0,243.0,1.6,11.0,298.0,288.51,233.51
2017,4,26,16,15,184.5,215.0,1.55,11.0,304.5,300.78,243.75
2017,4,26,16,30,269.0,187.0,1.5,11.0,311.0,302.5,244.27
2017,4,26,16,45,134.5,152.5,1.5,11.0,214.5,197.87,159.47
2017,4,26,17,0,0.0,118.0,1.5,11.0,118.0,109.65,88.2
2017,4,26,17,15,0.0,98.5,1.45,10.5,98.5,91.27,73.12
2017,4,26,17,30,0.0,79.0,1.4,10.0,79.0,73.02,57.68
2017,4,26,17,45,0.0,61.0,1.4,10.0,61.0,56.28,43.1
2017,4,26,18,0,0.0,43.0,1.4,10.0,43.0,39.74,28.48
2017,4,26,18,15,0.0,28.0,1.3,9.5,28.0,26.01,16.17
2017,4,26,18,30,0.0,13.0,1.2,9.0,13.0,12.05,2.34
2017,4,26,18,45,0.0,6.5,1.2,9.0,6.5,6.2,0.0
2017,4,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,5,15,25.5,6.0,1.2,7.0,6.5,0.0,0.0
2017,4,27,5,30,51.0,12.0,1.2,7.0,13.0,11.44,0.0
2017,4,27,5,45,189.5,26.5,1.3,7.5,48.0,20.8,10.66
2017,4,27,6,0,328.0,41.0,1.4,8.0,83.0,44.41,25.53
2017,4,27,6,15,419.5,51.5,1.4,8.0,130.5,85.18,50.44
2017,4,27,6,30,511.0,62.0,1.4,8.0,178.0,137.36,90.19
2017,4,27,6,45,573.0,68.5,1.4,8.5,230.5,190.57,135.64
2017,4,27,7,0,635.0,75.0,1.4,9.0,283.0,250.99,188.74
2017,4,27,7,15,673.0,75.5,1.3,9.5,330.0,304.3,236.53
2017,4,27,7,30,711.0,76.0,1.2,10.0,377.0,361.97,286.7
2017,4,27,7,45,748.5,83.5,1.15,10.5,437.0,428.75,342.36
2017,4,27,8,0,786.0,91.0,1.1,11.0,497.0,498.5,398.05
2017,4,27,8,15,807.5,94.5,1.1,11.0,547.0,557.73,444.85
2017,4,27,8,30,829.0,98.0,1.1,11.0,597.0,617.39,490.49
2017,4,27,8,45,688.5,160.0,1.1,11.5,596.0,630.13,496.92
2017,4,27,9,0,548.0,222.0,1.1,12.0,595.0,623.0,488.3
2017,4,27,9,15,459.5,274.0,1.15,12.0,599.5,634.06,494.39
2017,4,27,9,30,371.0,326.0,1.2,12.0,604.0,629.49,488.69
2017,4,27,9,45,454.0,312.5,1.25,12.5,668.0,708.35,545.74
2017,4,27,10,0,537.0,299.0,1.3,13.0,732.0,784.72,598.97
2017,4,27,10,15,731.5,204.5,1.3,13.0,816.0,885.1,670.51
2017,4,27,10,30,926.0,110.0,1.3,13.0,900.0,977.49,729.76
2017,4,27,10,45,933.0,109.5,1.35,13.5,922.0,1005.41,745.43
2017,4,27,11,0,940.0,109.0,1.4,14.0,944.0,1030.04,759.8
2017,4,27,11,15,942.5,109.5,1.4,14.0,957.0,1047.81,770.37
2017,4,27,11,30,945.0,110.0,1.4,14.0,970.0,1061.89,778.74
2017,4,27,11,45,946.5,109.5,1.45,14.0,975.5,1070.16,784.47
2017,4,27,12,0,948.0,109.0,1.5,14.0,981.0,1074.61,787.97
2017,4,27,12,15,947.5,109.0,1.5,14.0,978.5,1073.7,787.34
2017,4,27,12,30,947.0,109.0,1.5,14.0,976.0,1068.94,784.46
2017,4,27,12,45,943.5,109.5,1.55,14.0,965.5,1057.88,778.59
2017,4,27,13,0,940.0,110.0,1.6,14.0,955.0,1043.1,770.45
2017,4,27,13,15,936.0,109.0,1.6,14.0,936.5,1022.63,757.92
2017,4,27,13,30,932.0,108.0,1.6,14.0,918.0,998.64,743.2
2017,4,27,13,45,922.0,109.5,1.65,14.0,891.5,968.32,725.05
2017,4,27,14,0,912.0,111.0,1.7,14.0,865.0,935.06,704.85
2017,4,27,14,15,904.0,109.0,1.7,13.5,832.5,897.18,681.98
2017,4,27,14,30,896.0,107.0,1.7,13.0,800.0,856.66,657.04
2017,4,27,14,45,884.0,105.5,1.7,13.0,761.0,811.08,627.06
2017,4,27,15,0,872.0,104.0,1.7,13.0,722.0,763.61,595.41
2017,4,27,15,15,857.5,101.5,1.7,12.5,678.0,711.75,561.15
2017,4,27,15,30,843.0,99.0,1.7,12.0,634.0,661.02,525.0
2017,4,27,15,45,708.5,127.5,1.7,12.0,553.5,566.11,452.2
2017,4,27,16,0,574.0,156.0,1.7,12.0,473.0,481.31,385.79
2017,4,27,16,15,586.5,136.0,1.75,11.5,432.5,434.65,349.42
2017,4,27,16,30,599.0,116.0,1.8,11.0,392.0,385.54,309.11
2017,4,27,16,45,552.5,113.0,1.85,11.0,344.0,328.02,260.26
2017,4,27,17,0,506.0,110.0,1.9,11.0,296.0,272.9,212.55
2017,4,27,17,15,544.0,87.5,1.85,10.5,259.0,230.78,172.78
2017,4,27,17,30,582.0,65.0,1.8,10.0,222.0,181.51,125.97
2017,4,27,17,45,508.5,57.0,1.8,9.5,172.0,125.46,79.34
2017,4,27,18,0,435.0,49.0,1.8,9.0,122.0,78.39,44.62
2017,4,27,18,15,317.0,37.0,1.75,8.5,80.0,35.91,20.68
2017,4,27,18,30,199.0,25.0,1.7,8.0,38.0,19.72,8.22
2017,4,27,18,45,99.5,12.5,1.7,8.0,19.0,11.91,0.0
2017,4,27,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,28,5,15,35.5,6.5,1.15,6.0,8.0,0.0,0.0
2017,4,28,5,30,71.0,13.0,1.2,6.0,16.0,12.39,0.0
2017,4,28,5,45,222.0,27.5,1.25,6.5,53.0,22.3,12.39
2017,4,28,6,0,373.0,42.0,1.3,7.0,90.0,47.26,26.88
2017,4,28,6,15,467.0,51.5,1.35,7.5,140.0,90.22,52.8
2017,4,28,6,30,561.0,61.0,1.4,8.0,190.0,144.88,94.41
2017,4,28,6,45,627.0,66.5,1.45,8.5,245.5,201.1,142.51
2017,4,28,7,0,693.0,72.0,1.5,9.0,301.0,264.95,198.72
2017,4,28,7,15,733.0,77.0,1.5,9.0,356.5,327.83,255.15
2017,4,28,7,30,773.0,82.0,1.5,9.0,412.0,393.33,312.59
2017,4,28,7,45,805.0,85.0,1.5,9.5,467.5,456.65,366.14
2017,4,28,8,0,837.0,88.0,1.5,10.0,523.0,522.14,419.41
2017,4,28,8,15,858.0,91.5,1.5,10.5,574.5,583.73,467.71
2017,4,28,8,30,879.0,95.0,1.5,11.0,626.0,645.61,514.4
2017,4,28,8,45,895.5,97.0,1.5,11.5,673.5,700.59,554.49
2017,4,28,9,0,912.0,99.0,1.5,12.0,721.0,756.52,592.85
2017,4,28,9,15,923.0,101.5,1.45,12.0,763.0,807.66,626.37
2017,4,28,9,30,934.0,104.0,1.4,12.0,805.0,856.9,657.96
2017,4,28,9,45,932.5,111.0,1.4,12.5,838.0,898.19,683.03
2017,4,28,10,0,931.0,118.0,1.4,13.0,871.0,936.18,705.62
2017,4,28,10,15,937.5,119.5,1.4,13.0,899.5,972.35,728.09
2017,4,28,10,30,944.0,121.0,1.4,13.0,928.0,1005.46,748.41
2017,4,28,10,45,951.5,120.0,1.45,13.5,950.5,1033.72,764.99
2017,4,28,11,0,959.0,119.0,1.5,14.0,973.0,1058.63,779.42
2017,4,28,11,15,961.0,119.5,1.5,14.0,986.0,1076.15,789.77
2017,4,28,11,30,963.0,120.0,1.5,14.0,999.0,1089.89,797.88
2017,4,28,11,45,967.0,118.0,1.5,14.0,1005.5,1099.23,803.35
2017,4,28,12,0,971.0,116.0,1.5,14.0,1012.0,1104.68,806.55
2017,4,28,12,15,970.5,116.0,1.5,14.0,1009.0,1103.73,805.88
2017,4,28,12,30,970.0,116.0,1.5,14.0,1006.0,1098.83,802.95
2017,4,28,12,45,975.0,111.0,1.55,14.0,997.5,1090.31,798.8
2017,4,28,13,0,980.0,106.0,1.6,14.0,989.0,1077.75,792.19
2017,4,28,13,15,976.5,105.0,1.65,14.0,970.5,1057.09,780.48
2017,4,28,13,30,973.0,104.0,1.7,14.0,952.0,1032.74,766.45
2017,4,28,13,45,968.5,102.5,1.75,14.0,926.0,1003.37,749.09
2017,4,28,14,0,964.0,101.0,1.8,14.0,900.0,970.63,729.41
2017,4,28,14,15,956.0,99.5,1.8,14.0,866.5,931.64,704.75
2017,4,28,14,30,948.0,98.0,1.8,14.0,833.0,889.85,678.02
2017,4,28,14,45,938.5,96.0,1.8,14.0,793.5,843.77,648.07
2017,4,28,15,0,929.0,94.0,1.8,14.0,754.0,795.46,616.2
2017,4,28,15,15,915.5,91.5,1.75,13.5,708.5,741.83,580.73
2017,4,28,15,30,902.0,89.0,1.7,13.0,663.0,686.84,542.16
2017,4,28,15,45,885.5,86.0,1.7,13.0,613.5,628.46,498.35
2017,4,28,16,0,869.0,83.0,1.7,13.0,564.0,569.59,452.75
2017,4,28,16,15,845.0,79.5,1.65,12.5,511.0,506.87,403.12
2017,4,28,16,30,821.0,76.0,1.6,12.0,458.0,444.12,351.63
2017,4,28,16,45,790.0,72.0,1.55,12.0,403.0,379.49,296.31
2017,4,28,17,0,759.0,68.0,1.5,12.0,348.0,317.33,241.43
2017,4,28,17,15,712.0,63.0,1.4,11.5,293.0,252.71,184.34
2017,4,28,17,30,665.0,58.0,1.3,11.0,238.0,193.14,131.56
2017,4,28,17,45,594.5,51.0,1.25,10.5,185.5,132.04,80.65
2017,4,28,18,0,524.0,44.0,1.2,10.0,133.0,80.86,43.03
2017,4,28,18,15,401.5,34.0,1.2,9.5,88.0,34.64,18.38
2017,4,28,18,30,279.0,24.0,1.2,9.0,43.0,19.42,8.58
2017,4,28,18,45,139.5,12.0,1.2,9.0,21.5,11.44,0.0
2017,4,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,29,5,15,73.0,7.0,1.05,6.5,9.5,0.0,0.0
2017,4,29,5,30,146.0,14.0,1.0,7.0,19.0,13.34,0.0
2017,4,29,5,45,297.0,26.0,0.95,7.5,58.5,20.71,11.42
2017,4,29,6,0,448.0,38.0,0.9,8.0,98.0,46.46,24.19
2017,4,29,6,15,535.0,46.0,0.8,8.5,149.0,92.15,51.31
2017,4,29,6,30,622.0,54.0,0.7,9.0,200.0,148.56,94.32
2017,4,29,6,45,676.0,59.5,0.65,9.5,254.5,207.24,144.68
2017,4,29,7,0,730.0,65.0,0.6,10.0,309.0,270.46,200.07
2017,4,29,7,15,767.0,69.5,0.55,10.5,364.5,332.74,254.56
2017,4,29,7,30,804.0,74.0,0.5,11.0,420.0,398.43,310.03
2017,4,29,7,45,831.0,77.0,0.5,11.5,474.0,461.11,361.47
2017,4,29,8,0,858.0,80.0,0.5,12.0,528.0,525.35,411.98
2017,4,29,8,15,877.5,83.0,0.55,12.5,579.0,585.48,457.95
2017,4,29,8,30,897.0,86.0,0.6,13.0,630.0,646.31,502.75
2017,4,29,8,45,912.5,87.5,0.65,13.5,677.0,702.66,542.88
2017,4,29,9,0,928.0,89.0,0.7,14.0,724.0,758.03,579.62
2017,4,29,9,15,938.5,91.0,0.7,14.0,765.5,808.87,612.14
2017,4,29,9,30,949.0,93.0,0.7,14.0,807.0,857.72,642.84
2017,4,29,9,45,956.0,95.0,0.75,14.5,842.5,901.42,669.44
2017,4,29,10,0,963.0,97.0,0.8,15.0,878.0,942.39,694.01
2017,4,29,10,15,968.5,98.0,0.8,15.0,906.5,978.03,715.26
2017,4,29,10,30,974.0,99.0,0.8,15.0,935.0,1010.45,734.39
2017,4,29,10,45,979.0,99.0,0.85,15.5,956.5,1037.97,750.14
2017,4,29,11,0,984.0,99.0,0.9,16.0,978.0,1061.94,763.72
2017,4,29,11,15,986.0,99.5,0.9,16.0,991.0,1079.8,773.88
2017,4,29,11,30,988.0,100.0,0.9,16.0,1004.0,1093.78,781.82
2017,4,29,11,45,988.5,100.0,0.9,16.5,1009.0,1101.8,784.8
2017,4,29,12,0,989.0,100.0,0.9,17.0,1014.0,1105.83,785.54
2017,4,29,12,15,988.5,100.0,0.9,17.0,1011.0,1104.83,784.88
2017,4,29,12,30,988.0,100.0,0.9,17.0,1008.0,1099.83,781.99
2017,4,29,12,45,986.0,99.0,0.9,17.0,997.5,1088.3,775.3
2017,4,29,13,0,984.0,98.0,0.9,17.0,987.0,1072.85,766.41
2017,4,29,13,15,980.0,97.5,0.9,17.0,968.0,1052.16,754.41
2017,4,29,13,30,976.0,97.0,0.9,17.0,949.0,1027.79,740.22
2017,4,29,13,45,969.0,96.5,0.95,17.0,922.0,997.1,723.13
2017,4,29,14,0,962.0,96.0,1.0,17.0,895.0,963.17,703.86
2017,4,29,14,15,954.0,94.5,1.0,16.5,862.0,924.27,681.54
2017,4,29,14,30,946.0,93.0,1.0,16.0,829.0,882.58,657.12
2017,4,29,14,45,934.5,92.0,1.05,16.0,789.0,836.08,628.69
2017,4,29,15,0,923.0,91.0,1.1,16.0,749.0,787.52,598.35
2017,4,29,15,15,910.0,89.0,1.1,15.5,704.0,735.08,565.14
2017,4,29,15,30,897.0,87.0,1.1,15.0,659.0,681.25,528.8
2017,4,29,15,45,878.5,84.5,1.15,15.0,609.5,622.47,486.17
2017,4,29,16,0,860.0,82.0,1.2,15.0,560.0,563.43,441.75
2017,4,29,16,15,837.0,79.0,1.15,14.5,507.5,502.22,394.09
2017,4,29,16,30,814.0,76.0,1.1,14.0,455.0,440.93,344.58
2017,4,29,16,45,781.5,72.0,1.1,14.0,401.0,376.19,290.28
2017,4,29,17,0,749.0,68.0,1.1,14.0,347.0,314.1,236.46
2017,4,29,17,15,703.0,63.0,1.05,13.0,292.5,250.4,181.27
2017,4,29,17,30,657.0,58.0,1.0,12.0,238.0,190.2,128.77
2017,4,29,17,45,586.0,51.0,0.95,11.5,186.0,130.97,79.76
2017,4,29,18,0,515.0,44.0,0.9,11.0,134.0,80.29,42.69
2017,4,29,18,15,396.0,34.0,0.85,10.5,89.0,34.68,18.29
2017,4,29,18,30,277.0,24.0,0.8,10.0,44.0,19.28,8.92
2017,4,29,18,45,138.5,12.0,0.8,9.5,22.0,11.44,0.0
2017,4,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,15,57.5,8.0,0.8,6.5,10.0,7.63,0.0
2017,4,30,5,30,115.0,16.0,0.7,7.0,20.0,15.25,0.0
2017,4,30,5,45,258.0,28.5,0.6,7.5,58.0,22.89,13.54
2017,4,30,6,0,401.0,41.0,0.5,8.0,96.0,48.33,26.55
2017,4,30,6,15,488.0,49.5,0.45,8.5,145.5,91.66,52.78
2017,4,30,6,30,575.0,58.0,0.4,9.0,195.0,145.75,93.95
2017,4,30,6,45,632.0,64.0,0.4,9.5,248.5,201.36,141.29
2017,4,30,7,0,689.0,70.0,0.4,10.0,302.0,263.48,195.24
2017,4,30,7,15,727.0,74.5,0.35,10.5,356.5,324.91,248.45
2017,4,30,7,30,765.0,79.0,0.3,11.0,411.0,388.66,301.86
2017,4,30,7,45,794.0,82.0,0.3,11.5,464.0,450.03,351.85
2017,4,30,8,0,823.0,85.0,0.3,12.0,517.0,513.22,401.21
2017,4,30,8,15,843.0,88.0,0.25,12.5,567.0,572.82,445.39
2017,4,30,8,30,863.0,91.0,0.2,13.0,617.0,630.98,486.68
2017,4,30,8,45,880.0,92.5,0.15,13.5,663.5,686.62,524.53
2017,4,30,9,0,897.0,94.0,0.1,14.0,710.0,741.5,559.3
2017,4,30,9,15,908.0,95.5,0.1,14.5,751.0,790.79,589.09
2017,4,30,9,30,919.0,97.0,0.1,15.0,792.0,838.21,617.1
2017,4,30,9,45,933.0,95.5,0.1,15.5,828.5,882.91,642.84
2017,4,30,10,0,947.0,94.0,0.1,16.0,865.0,925.45,666.78
2017,4,30,10,15,952.5,95.0,0.15,16.5,893.0,960.52,686.53
2017,4,30,10,30,958.0,96.0,0.2,17.0,921.0,992.44,704.42
2017,4,30,10,45,961.5,97.0,0.25,17.5,941.5,1019.14,719.16
2017,4,30,11,0,965.0,98.0,0.3,18.0,962.0,1042.3,731.88
2017,4,30,11,15,967.0,98.5,0.35,18.0,975.0,1059.8,742.72
2017,4,30,11,30,969.0,99.0,0.4,18.0,988.0,1073.51,751.53
2017,4,30,11,45,968.5,100.0,0.5,18.0,992.5,1081.38,758.33
2017,4,30,12,0,968.0,101.0,0.6,18.0,997.0,1085.33,763.03
2017,4,30,12,15,967.0,101.0,0.65,18.0,994.0,1083.81,763.34
2017,4,30,12,30,966.0,101.0,0.7,18.0,991.0,1078.38,761.47
2017,4,30,12,45,963.0,101.0,0.8,18.0,980.0,1067.07,757.37
2017,4,30,13,0,960.0,101.0,0.9,18.0,969.0,1051.97,750.96
2017,4,30,13,15,956.5,100.0,0.95,18.0,951.0,1031.63,740.2
2017,4,30,13,30,953.0,99.0,1.0,18.0,933.0,1007.69,727.2
2017,4,30,13,45,946.0,98.5,1.05,18.0,906.5,977.57,710.23
2017,4,30,14,0,939.0,98.0,1.1,18.0,880.0,944.3,691.13
2017,4,30,14,15,931.5,97.0,1.1,17.5,848.0,907.09,669.71
2017,4,30,14,30,924.0,96.0,1.1,17.0,816.0,867.15,646.22
2017,4,30,14,45,913.5,94.5,1.15,17.0,777.0,821.78,618.29
2017,4,30,15,0,903.0,93.0,1.2,17.0,738.0,774.35,588.46
2017,4,30,15,15,890.0,91.0,1.2,16.5,694.5,722.82,555.69
2017,4,30,15,30,877.0,89.0,1.2,16.0,651.0,669.97,519.75
2017,4,30,15,45,859.5,86.5,1.25,16.0,602.5,612.83,478.16
2017,4,30,16,0,842.0,84.0,1.3,16.0,554.0,556.33,435.51
2017,4,30,16,15,819.5,81.0,1.25,15.5,503.0,495.42,388.12
2017,4,30,16,30,797.0,78.0,1.2,15.0,452.0,435.37,339.63
2017,4,30,16,45,765.5,74.0,1.2,14.5,398.5,372.03,287.05
2017,4,30,17,0,734.0,70.0,1.2,14.0,345.0,311.24,234.75
2017,4,30,17,15,688.0,65.0,1.15,13.0,291.0,248.48,180.35
2017,4,30,17,30,642.0,60.0,1.1,12.0,237.0,189.17,128.63
2017,4,30,17,45,570.5,53.0,1.05,11.5,185.5,130.79,80.36
2017,4,30,18,0,499.0,46.0,1.0,11.0,134.0,81.04,43.92
2017,4,30,18,15,381.5,36.0,0.95,10.5,90.0,36.41,19.82
2017,4,30,18,30,264.0,26.0,0.9,10.0,46.0,21.07,10.7
2017,4,30,18,45,132.0,13.0,0.9,9.5,23.0,12.39,0.0
2017,4,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,5,15,94.0,8.0,0.8,7.5,11.5,7.63,0.0
2017,5,1,5,30,188.0,16.0,0.8,8.0,23.0,12.93,0.0
2017,5,1,5,45,332.0,26.5,0.85,8.5,63.5,20.87,12.0
2017,5,1,6,0,476.0,37.0,0.9,9.0,104.0,47.86,23.97
2017,5,1,6,15,556.0,44.0,0.85,9.5,154.0,93.84,51.5
2017,5,1,6,30,636.0,51.0,0.8,10.0,204.0,151.12,95.67
2017,5,1,6,45,686.5,56.0,0.75,10.5,258.0,207.8,144.56
2017,5,1,7,0,737.0,61.0,0.7,11.0,312.0,270.15,199.36
2017,5,1,7,15,771.5,65.0,0.7,11.5,366.0,331.38,253.23
2017,5,1,7,30,806.0,69.0,0.7,12.0,420.0,395.7,308.01
2017,5,1,7,45,830.5,72.0,0.7,12.5,473.0,457.18,358.73
2017,5,1,8,0,855.0,75.0,0.7,13.0,526.0,519.44,407.99
2017,5,1,8,15,872.5,77.5,0.7,13.5,576.0,578.23,452.69
2017,5,1,8,30,890.0,80.0,0.7,14.0,626.0,636.87,495.51
2017,5,1,8,45,905.5,81.0,0.75,14.5,672.0,692.18,535.03
2017,5,1,9,0,921.0,82.0,0.8,15.0,718.0,746.52,570.95
2017,5,1,9,15,931.5,83.5,0.8,15.0,758.5,796.36,602.98
2017,5,1,9,30,942.0,85.0,0.8,15.0,799.0,844.23,633.23
2017,5,1,9,45,955.0,83.5,0.85,15.5,835.0,888.83,660.56
2017,5,1,10,0,968.0,82.0,0.9,16.0,871.0,931.12,686.09
2017,5,1,10,15,973.5,82.5,0.9,16.5,899.5,966.23,705.79
2017,5,1,10,30,979.0,83.0,0.9,17.0,928.0,998.12,723.32
2017,5,1,10,45,982.0,84.5,0.95,17.5,948.5,1025.3,738.84
2017,5,1,11,0,985.0,86.0,1.0,18.0,969.0,1048.85,752.13
2017,5,1,11,15,987.5,86.5,1.0,18.0,982.5,1067.11,762.58
2017,5,1,11,30,990.0,87.0,1.0,18.0,996.0,1081.51,770.79
2017,5,1,11,45,990.0,87.5,1.0,18.5,1001.5,1089.48,773.76
2017,5,1,12,0,990.0,88.0,1.0,19.0,1007.0,1093.46,774.49
2017,5,1,12,15,989.5,88.0,1.0,19.0,1004.5,1092.4,773.8
2017,5,1,12,30,989.0,88.0,1.0,19.0,1002.0,1087.33,770.88
2017,5,1,12,45,978.5,93.0,1.05,19.0,989.5,1073.62,763.92
2017,5,1,13,0,968.0,98.0,1.1,19.0,977.0,1056.2,754.83
2017,5,1,13,15,964.5,97.5,1.15,19.0,958.0,1036.25,744.19
2017,5,1,13,30,961.0,97.0,1.2,19.0,939.0,1012.67,731.27
2017,5,1,13,45,953.5,97.0,1.25,19.0,912.5,982.43,714.07
2017,5,1,14,0,946.0,97.0,1.3,19.0,886.0,949.03,694.74
2017,5,1,14,15,938.0,95.5,1.3,18.5,853.0,910.68,672.51
2017,5,1,14,30,930.0,94.0,1.3,18.0,820.0,869.61,648.21
2017,5,1,14,45,919.0,92.5,1.35,18.0,781.0,823.66,619.73
2017,5,1,15,0,908.0,91.0,1.4,18.0,742.0,775.66,589.36
2017,5,1,15,15,894.5,89.0,1.3,17.5,697.5,723.62,555.14
2017,5,1,15,30,881.0,87.0,1.2,17.0,653.0,670.28,518.02
2017,5,1,15,45,864.0,84.0,1.2,17.0,604.5,612.79,475.96
2017,5,1,16,0,847.0,81.0,1.2,17.0,556.0,554.94,432.22
2017,5,1,16,15,823.5,78.0,1.15,16.5,504.0,494.21,385.22
2017,5,1,16,30,800.0,75.0,1.1,16.0,452.0,433.59,336.54
2017,5,1,16,45,769.5,71.0,1.05,15.5,398.5,370.55,284.29
2017,5,1,17,0,739.0,67.0,1.0,15.0,345.0,309.93,232.29
2017,5,1,17,15,694.0,62.0,0.95,14.5,291.5,247.22,177.86
2017,5,1,17,30,649.0,57.0,0.9,14.0,238.0,189.29,127.36
2017,5,1,17,45,582.0,50.5,0.85,13.5,187.0,130.23,78.72
2017,5,1,18,0,515.0,44.0,0.8,13.0,136.0,80.64,42.57
2017,5,1,18,15,399.5,34.5,0.75,12.5,92.0,35.52,18.54
2017,5,1,18,30,284.0,25.0,0.7,12.0,48.0,19.98,10.09
2017,5,1,18,45,142.0,12.5,0.7,11.5,24.0,11.91,0.0
2017,5,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,11.5,0.5,9.5,11.5,10.96,0.0
2017,5,2,5,30,0.0,23.0,0.5,10.0,23.0,20.2,0.0
2017,5,2,5,45,214.5,31.0,0.55,10.5,62.0,24.15,14.83
2017,5,2,6,0,429.0,39.0,0.6,11.0,101.0,48.6,25.23
2017,5,2,6,15,510.0,46.5,0.6,11.5,150.0,92.33,51.68
2017,5,2,6,30,591.0,54.0,0.6,12.0,199.0,145.96,92.58
2017,5,2,6,45,644.5,59.0,0.6,12.5,251.5,200.78,139.26
2017,5,2,7,0,698.0,64.0,0.6,13.0,304.0,262.86,193.07
2017,5,2,7,15,733.5,68.5,0.6,13.5,357.5,322.59,244.98
2017,5,2,7,30,769.0,73.0,0.6,14.0,411.0,385.59,298.01
2017,5,2,7,45,796.0,76.0,0.6,14.5,463.5,446.09,347.36
2017,5,2,8,0,823.0,79.0,0.6,15.0,516.0,508.2,395.96
2017,5,2,8,15,842.5,81.5,0.6,15.0,565.5,565.84,440.2
2017,5,2,8,30,862.0,84.0,0.6,15.0,615.0,624.13,483.37
2017,5,2,8,45,877.0,86.0,0.65,15.5,660.5,678.72,522.17
2017,5,2,9,0,892.0,88.0,0.7,16.0,706.0,732.37,557.78
2017,5,2,9,15,903.0,90.0,0.7,16.0,746.5,781.79,589.45
2017,5,2,9,30,914.0,92.0,0.7,16.0,787.0,829.37,619.42
2017,5,2,9,45,927.0,90.5,0.75,16.5,823.0,872.89,646.01
2017,5,2,10,0,940.0,89.0,0.8,17.0,859.0,914.19,670.88
2017,5,2,10,15,946.0,90.5,0.8,17.5,887.0,949.88,690.94
2017,5,2,10,30,952.0,92.0,0.8,18.0,915.0,982.47,708.88
2017,5,2,10,45,955.0,93.0,0.85,18.5,935.5,1008.44,723.62
2017,5,2,11,0,958.0,94.0,0.9,19.0,956.0,1030.87,736.24
2017,5,2,11,15,960.5,94.5,0.85,19.0,969.0,1048.65,745.28
2017,5,2,11,30,963.0,95.0,0.8,19.0,982.0,1062.69,752.1
2017,5,2,11,45,963.0,95.5,0.8,19.5,987.0,1070.41,754.91
2017,5,2,12,0,963.0,96.0,0.8,20.0,992.0,1074.25,755.58
2017,5,2,12,15,962.5,96.0,0.8,20.0,989.5,1073.18,754.89
2017,5,2,12,30,962.0,96.0,0.8,20.0,987.0,1068.22,752.04
2017,5,2,12,45,952.5,100.0,0.85,20.0,974.0,1054.64,745.28
2017,5,2,13,0,943.0,104.0,0.9,20.0,961.0,1037.44,736.45
2017,5,2,13,15,939.5,103.5,0.9,20.0,943.0,1017.9,725.18
2017,5,2,13,30,936.0,103.0,0.9,20.0,925.0,994.84,711.77
2017,5,2,13,45,929.5,102.0,0.95,20.0,899.0,965.1,695.18
2017,5,2,14,0,923.0,101.0,1.0,20.0,873.0,932.24,676.51
2017,5,2,14,15,915.5,99.5,1.0,19.5,841.0,895.07,655.26
2017,5,2,14,30,908.0,98.0,1.0,19.0,809.0,855.21,632.0
2017,5,2,14,45,897.0,96.5,1.05,19.0,770.5,810.13,604.48
2017,5,2,15,0,886.0,95.0,1.1,19.0,732.0,763.08,575.15
2017,5,2,15,15,872.5,93.0,1.1,18.5,688.5,712.04,542.93
2017,5,2,15,30,859.0,91.0,1.1,18.0,645.0,659.76,507.52
2017,5,2,15,45,841.0,88.5,1.1,18.0,597.0,603.31,466.38
2017,5,2,16,0,823.0,86.0,1.1,18.0,549.0,547.56,424.39
2017,5,2,16,15,800.0,82.5,1.05,17.5,498.0,487.0,377.82
2017,5,2,16,30,777.0,79.0,1.0,17.0,447.0,427.42,330.27
2017,5,2,16,45,745.0,75.0,1.0,16.5,394.5,365.14,279.2
2017,5,2,17,0,713.0,71.0,1.0,16.0,342.0,305.49,228.49
2017,5,2,17,15,667.5,66.0,0.95,15.5,289.0,242.88,174.56
2017,5,2,17,30,622.0,61.0,0.9,15.0,236.0,186.28,125.51
2017,5,2,17,45,554.0,54.0,0.85,14.5,185.5,129.68,79.21
2017,5,2,18,0,486.0,47.0,0.8,14.0,135.0,81.25,44.0
2017,5,2,18,15,373.0,37.0,0.75,13.5,91.5,37.46,20.33
2017,5,2,18,30,260.0,27.0,0.7,13.0,48.0,21.75,11.72
2017,5,2,18,45,130.0,13.5,0.7,12.5,24.0,12.87,0.0
2017,5,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,15,82.0,8.5,0.5,11.5,12.5,8.1,0.0
2017,5,3,5,30,164.0,17.0,0.4,12.0,25.0,13.6,0.0
2017,5,3,5,45,299.0,28.0,0.35,12.5,64.0,21.93,12.99
2017,5,3,6,0,434.0,39.0,0.3,13.0,103.0,49.37,25.3
2017,5,3,6,15,514.0,46.5,0.3,13.5,152.5,93.37,51.89
2017,5,3,6,30,594.0,54.0,0.3,14.0,202.0,147.13,92.59
2017,5,3,6,45,646.5,59.5,0.3,14.5,254.5,202.4,139.11
2017,5,3,7,0,699.0,65.0,0.3,15.0,307.0,264.82,192.45
2017,5,3,7,15,734.0,69.0,0.25,15.5,360.5,323.92,242.81
2017,5,3,7,30,769.0,73.0,0.2,16.0,414.0,386.2,294.04
2017,5,3,7,45,795.0,76.5,0.15,16.5,466.0,446.7,341.99
2017,5,3,8,0,821.0,80.0,0.1,17.0,518.0,508.7,388.98
2017,5,3,8,15,840.0,82.5,0.15,17.5,567.0,565.9,431.4
2017,5,3,8,30,859.0,85.0,0.2,18.0,616.0,623.69,472.76
2017,5,3,8,45,873.0,87.5,0.25,18.5,661.0,677.91,510.24
2017,5,3,9,0,887.0,90.0,0.3,19.0,706.0,731.12,544.63
2017,5,3,9,15,898.0,92.0,0.3,19.0,746.5,780.25,575.21
2017,5,3,9,30,909.0,94.0,0.3,19.0,787.0,827.56,604.14
2017,5,3,9,45,925.0,90.5,0.35,19.5,823.5,871.25,630.11
2017,5,3,10,0,941.0,87.0,0.4,20.0,860.0,912.94,654.54
2017,5,3,10,15,946.5,88.5,0.45,20.0,887.5,948.14,676.0
2017,5,3,10,30,952.0,90.0,0.5,20.0,915.0,980.22,695.58
2017,5,3,10,45,955.5,91.0,0.55,20.5,935.5,1006.6,710.34
2017,5,3,11,0,959.0,92.0,0.6,21.0,956.0,1029.47,723.04
2017,5,3,11,15,961.0,92.5,0.6,21.0,969.0,1046.72,732.63
2017,5,3,11,30,963.0,93.0,0.6,21.0,982.0,1060.23,740.11
2017,5,3,11,45,963.0,93.5,0.65,21.0,987.0,1067.91,745.5
2017,5,3,12,0,963.0,94.0,0.7,21.0,992.0,1071.72,748.77
2017,5,3,12,15,962.5,94.0,0.7,21.0,989.0,1070.62,748.07
2017,5,3,12,30,962.0,94.0,0.7,21.0,986.0,1065.65,745.24
2017,5,3,12,45,958.0,95.0,0.75,21.0,975.0,1054.39,739.98
2017,5,3,13,0,954.0,96.0,0.8,21.0,964.0,1039.4,732.59
2017,5,3,13,15,950.5,95.0,0.8,21.0,946.0,1019.15,720.95
2017,5,3,13,30,947.0,94.0,0.8,21.0,928.0,995.36,707.23
2017,5,3,13,45,941.5,93.5,0.85,21.0,902.5,966.8,691.59
2017,5,3,14,0,936.0,93.0,0.9,21.0,877.0,935.04,673.83
2017,5,3,14,15,928.5,91.5,0.9,20.5,845.0,897.49,652.53
2017,5,3,14,30,921.0,90.0,0.9,20.0,813.0,857.22,629.24
2017,5,3,14,45,911.0,88.5,0.9,20.0,774.5,812.48,601.49
2017,5,3,15,0,901.0,87.0,0.9,20.0,736.0,765.66,572.01
2017,5,3,15,15,888.0,85.0,0.9,19.5,692.5,714.37,540.05
2017,5,3,15,30,875.0,83.0,0.9,19.0,649.0,661.78,505.16
2017,5,3,15,45,858.0,81.0,0.9,19.0,601.0,605.74,464.73
2017,5,3,16,0,841.0,79.0,0.9,19.0,553.0,549.35,422.69
2017,5,3,16,15,818.5,76.0,0.85,18.5,502.5,489.47,376.95
2017,5,3,16,30,796.0,73.0,0.8,18.0,452.0,429.7,329.6
2017,5,3,16,45,765.0,69.5,0.8,17.5,399.0,367.34,278.8
2017,5,3,17,0,734.0,66.0,0.8,17.0,346.0,307.45,228.19
2017,5,3,17,15,690.5,61.0,0.75,16.5,293.0,245.55,174.99
2017,5,3,17,30,647.0,56.0,0.7,16.0,240.0,188.24,125.48
2017,5,3,17,45,580.0,50.0,0.65,15.5,189.0,129.84,77.83
2017,5,3,18,0,513.0,44.0,0.6,15.0,138.0,80.88,42.41
2017,5,3,18,15,405.5,35.0,0.55,14.0,94.5,36.47,18.86
2017,5,3,18,30,298.0,26.0,0.5,13.0,51.0,20.68,11.12
2017,5,3,18,45,149.0,13.0,0.5,12.5,25.5,12.39,0.0
2017,5,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,4,5,15,79.0,9.5,0.6,9.0,13.5,9.05,0.0
2017,5,4,5,30,158.0,19.0,0.6,9.0,27.0,15.0,0.0
2017,5,4,5,45,288.0,30.5,0.65,9.5,66.0,24.1,15.16
2017,5,4,6,0,418.0,42.0,0.7,10.0,105.0,52.07,28.06
2017,5,4,6,15,496.5,50.0,0.7,10.5,153.5,95.47,55.02
2017,5,4,6,30,575.0,58.0,0.7,11.0,202.0,148.46,95.89
2017,5,4,6,45,627.5,63.5,0.7,11.5,254.5,202.62,142.22
2017,5,4,7,0,680.0,69.0,0.7,12.0,307.0,262.68,194.52
2017,5,4,7,15,715.5,73.5,0.7,12.5,359.5,322.64,246.7
2017,5,4,7,30,751.0,78.0,0.7,13.0,412.0,384.54,299.01
2017,5,4,7,45,775.5,82.0,0.75,13.5,463.5,443.83,347.9
2017,5,4,8,0,800.0,86.0,0.8,14.0,515.0,504.47,396.07
2017,5,4,8,15,819.5,89.0,0.8,14.0,563.5,562.3,440.83
2017,5,4,8,30,839.0,92.0,0.8,14.0,612.0,620.32,484.21
2017,5,4,8,45,851.5,95.5,0.85,14.5,656.5,672.0,521.31
2017,5,4,9,0,864.0,99.0,0.9,15.0,701.0,724.11,556.7
2017,5,4,9,15,875.0,101.0,0.9,15.0,741.0,772.2,587.99
2017,5,4,9,30,886.0,103.0,0.9,15.0,781.0,818.53,617.65
2017,5,4,9,45,902.5,100.0,0.95,15.5,817.0,862.31,644.82
2017,5,4,10,0,919.0,97.0,1.0,16.0,853.0,904.18,670.42
2017,5,4,10,15,925.0,98.5,1.0,16.0,881.0,939.1,691.65
2017,5,4,10,30,931.0,100.0,1.0,16.0,909.0,971.0,710.88
2017,5,4,10,45,935.5,100.5,1.0,16.5,929.5,997.27,725.11
2017,5,4,11,0,940.0,101.0,1.0,17.0,950.0,1020.14,737.2
2017,5,4,11,15,943.0,101.5,1.0,17.0,963.5,1038.04,747.59
2017,5,4,11,30,946.0,102.0,1.0,17.0,977.0,1052.28,755.84
2017,5,4,11,45,947.5,102.5,1.0,17.0,983.0,1061.3,760.99
2017,5,4,12,0,949.0,103.0,1.0,17.0,989.0,1066.53,763.99
2017,5,4,12,15,949.0,103.0,1.0,17.0,987.0,1065.93,763.55
2017,5,4,12,30,949.0,103.0,1.0,17.0,985.0,1061.5,760.96
2017,5,4,12,45,912.0,125.0,1.0,17.0,965.0,1039.1,747.38
2017,5,4,13,0,875.0,147.0,1.0,17.0,945.0,1013.37,731.99
2017,5,4,13,15,871.5,146.0,1.0,17.0,927.5,994.47,720.95
2017,5,4,13,30,868.0,145.0,1.0,17.0,910.0,972.31,707.77
2017,5,4,13,45,858.5,145.0,1.0,17.0,884.5,949.56,694.26
2017,5,4,14,0,849.0,145.0,1.0,17.0,859.0,916.5,674.08
2017,5,4,14,15,840.5,143.0,0.95,16.5,827.5,879.69,651.82
2017,5,4,14,30,832.0,141.0,0.9,16.0,796.0,840.49,627.8
2017,5,4,14,45,822.0,137.5,0.9,16.0,758.5,796.41,599.88
2017,5,4,15,0,812.0,134.0,0.9,16.0,721.0,750.5,570.39
2017,5,4,15,15,797.0,131.0,0.9,15.5,678.0,699.99,537.09
2017,5,4,15,30,782.0,128.0,0.9,15.0,635.0,648.6,501.64
2017,5,4,15,45,658.0,151.0,0.9,15.0,556.0,557.1,433.93
2017,5,4,16,0,534.0,174.0,0.9,15.0,477.0,472.18,369.86
2017,5,4,16,15,454.0,175.5,0.9,14.5,416.5,402.78,317.09
2017,5,4,16,30,374.0,177.0,0.9,14.0,356.0,337.8,266.48
2017,5,4,16,45,502.0,135.5,0.9,13.5,346.0,327.08,255.52
2017,5,4,17,0,630.0,94.0,0.9,13.0,336.0,299.77,228.14
2017,5,4,17,15,580.0,87.0,0.85,12.5,283.5,239.97,176.7
2017,5,4,17,30,530.0,80.0,0.8,12.0,231.0,185.7,130.04
2017,5,4,17,45,463.0,69.5,0.8,11.5,182.0,131.48,85.7
2017,5,4,18,0,396.0,59.0,0.8,11.0,133.0,84.08,50.43
2017,5,4,18,15,289.0,45.5,0.75,10.5,90.5,42.72,26.08
2017,5,4,18,30,182.0,32.0,0.7,10.0,48.0,25.09,15.14
2017,5,4,18,45,91.0,16.0,0.7,9.5,24.0,15.25,0.0
2017,5,4,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,5,5,15,64.5,10.0,1.15,7.0,13.5,9.53,0.0
2017,5,5,5,30,129.0,20.0,1.2,7.0,27.0,15.76,1.46
2017,5,5,5,45,242.5,34.0,1.3,7.5,65.0,26.42,17.4
2017,5,5,6,0,356.0,48.0,1.4,8.0,103.0,55.63,32.74
2017,5,5,6,15,424.5,59.0,1.4,8.0,149.0,97.02,60.01
2017,5,5,6,30,493.0,70.0,1.4,8.0,195.0,146.88,99.52
2017,5,5,6,45,556.5,72.5,1.45,8.5,244.5,195.78,141.4
2017,5,5,7,0,620.0,75.0,1.5,9.0,294.0,251.91,190.78
2017,5,5,7,15,601.5,94.5,1.5,9.0,334.5,303.16,238.18
2017,5,5,7,30,583.0,114.0,1.5,9.0,375.0,351.64,281.62
2017,5,5,7,45,684.5,105.0,1.5,9.5,447.0,424.61,341.81
2017,5,5,8,0,786.0,96.0,1.5,10.0,519.0,507.76,408.44
2017,5,5,8,15,806.0,99.0,1.5,10.0,568.0,565.16,454.13
2017,5,5,8,30,826.0,102.0,1.5,10.0,617.0,622.81,498.74
2017,5,5,8,45,841.5,105.0,1.5,10.5,662.0,677.4,538.76
2017,5,5,9,0,857.0,108.0,1.5,11.0,707.0,728.37,574.36
2017,5,5,9,15,869.0,110.0,1.5,11.0,747.5,776.87,607.11
2017,5,5,9,30,881.0,112.0,1.5,11.0,788.0,823.71,638.25
2017,5,5,9,45,898.0,109.5,1.55,11.5,824.5,868.23,666.78
2017,5,5,10,0,915.0,107.0,1.6,12.0,861.0,910.9,693.7
2017,5,5,10,15,921.5,108.0,1.6,12.0,889.0,945.57,715.6
2017,5,5,10,30,928.0,109.0,1.6,12.0,917.0,977.27,735.47
2017,5,5,10,45,931.0,111.0,1.6,12.0,937.5,1003.53,751.69
2017,5,5,11,0,934.0,113.0,1.6,12.0,958.0,1026.35,765.72
2017,5,5,11,15,937.0,113.5,1.6,12.0,971.5,1044.11,776.5
2017,5,5,11,30,940.0,114.0,1.6,12.0,985.0,1058.24,785.06
2017,5,5,11,45,939.0,116.0,1.6,12.0,990.5,1066.2,789.79
2017,5,5,12,0,938.0,118.0,1.6,12.0,996.0,1070.38,792.27
2017,5,5,12,15,568.5,299.0,1.6,12.0,830.5,897.21,675.3
2017,5,5,12,30,199.0,480.0,1.6,12.0,665.0,688.65,521.4
2017,5,5,12,45,111.0,411.5,1.6,12.0,515.0,528.71,407.06
2017,5,5,13,0,23.0,343.0,1.6,12.0,365.0,350.31,272.64
2017,5,5,13,15,39.0,373.5,1.6,12.0,409.0,405.85,316.35
2017,5,5,13,30,55.0,404.0,1.6,12.0,453.0,450.67,350.24
2017,5,5,13,45,37.0,350.5,1.65,12.0,383.0,377.96,295.37
2017,5,5,14,0,19.0,297.0,1.7,12.0,313.0,299.09,235.2
2017,5,5,14,15,65.5,340.0,1.7,11.5,392.0,388.5,306.75
2017,5,5,14,30,112.0,383.0,1.7,11.0,471.0,467.09,367.92
2017,5,5,14,45,103.0,361.0,1.75,11.0,439.0,432.85,342.03
2017,5,5,15,0,94.0,339.0,1.8,11.0,407.0,399.12,316.99
