Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,15,15,104.0,320.0,1.8,10.5,391.0,382.28,305.59
2017,5,5,15,30,114.0,301.0,1.8,10.0,375.0,364.32,292.99
2017,5,5,15,45,435.5,213.0,1.85,10.0,465.0,480.24,388.67
2017,5,5,16,0,757.0,125.0,1.9,10.0,555.0,549.81,443.22
2017,5,5,16,15,515.5,160.5,1.95,9.5,441.5,418.79,338.94
2017,5,5,16,30,274.0,196.0,2.0,9.0,328.0,311.49,253.09
2017,5,5,16,45,159.5,173.0,2.05,9.0,247.5,225.66,183.42
2017,5,5,17,0,45.0,150.0,2.1,9.0,167.0,154.36,125.67
2017,5,5,17,15,35.0,129.0,2.05,8.5,141.0,128.56,104.38
2017,5,5,17,30,25.0,108.0,2.0,8.0,115.0,104.13,83.91
2017,5,5,17,45,14.5,86.0,2.0,8.0,90.0,80.46,63.8
2017,5,5,18,0,4.0,64.0,2.0,8.0,65.0,58.41,44.88
2017,5,5,18,15,2.0,43.5,1.95,7.5,44.0,39.49,28.17
2017,5,5,18,30,0.0,23.0,1.9,7.0,23.0,21.36,12.39
2017,5,5,18,45,0.0,11.5,1.9,7.0,11.5,10.67,0.0
2017,5,5,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,6,5,15,30.0,12.0,2.3,6.0,14.0,11.44,0.0
2017,5,6,5,30,60.0,24.0,2.3,6.0,28.0,19.83,5.1
2017,5,6,5,45,170.5,42.5,2.3,6.0,66.5,34.39,24.59
2017,5,6,6,0,281.0,61.0,2.3,6.0,105.0,62.76,41.01
2017,5,6,6,15,140.5,43.5,2.3,6.0,65.5,53.93,35.49
2017,5,6,6,30,0.0,26.0,2.3,6.0,26.0,24.11,15.69
2017,5,6,6,45,0.0,32.5,2.35,6.5,32.5,30.16,21.0
2017,5,6,7,0,0.0,39.0,2.4,7.0,39.0,36.21,26.21
2017,5,6,7,15,0.0,42.5,2.35,7.0,42.5,39.48,28.96
2017,5,6,7,30,0.0,46.0,2.3,7.0,46.0,42.75,31.69
2017,5,6,7,45,2.5,106.5,2.25,7.5,108.0,100.38,80.96
2017,5,6,8,0,5.0,167.0,2.2,8.0,170.0,158.63,129.43
2017,5,6,8,15,95.5,227.5,2.15,8.0,287.5,271.24,222.71
2017,5,6,8,30,186.0,288.0,2.1,8.0,405.0,396.44,323.16
2017,5,6,8,45,139.5,307.0,2.1,8.5,398.5,394.53,319.15
2017,5,6,9,0,93.0,326.0,2.1,9.0,392.0,382.03,307.24
2017,5,6,9,15,66.0,324.0,2.05,9.0,372.5,364.37,292.26
2017,5,6,9,30,39.0,322.0,2.0,9.0,353.0,344.18,275.19
2017,5,6,9,45,39.5,337.0,2.0,9.0,369.5,361.68,288.45
2017,5,6,10,0,40.0,352.0,2.0,9.0,386.0,379.13,301.44
2017,5,6,10,15,27.0,305.0,1.95,9.0,328.0,322.05,256.31
2017,5,6,10,30,14.0,258.0,1.9,9.0,270.0,257.49,205.09
2017,5,6,10,45,20.0,305.0,1.9,9.0,323.0,309.27,246.04
2017,5,6,11,0,26.0,352.0,1.9,9.0,376.0,371.63,294.03
2017,5,6,11,15,19.0,289.5,1.85,9.0,307.5,294.15,233.33
2017,5,6,11,30,12.0,227.0,1.8,9.0,239.0,226.95,180.34
2017,5,6,11,45,10.5,204.5,1.8,9.0,215.0,203.93,162.12
2017,5,6,12,0,9.0,182.0,1.8,9.0,191.0,180.89,143.65
2017,5,6,12,15,10.5,205.0,1.75,9.0,215.5,204.46,162.65
2017,5,6,12,30,12.0,228.0,1.7,9.0,240.0,228.02,181.39
2017,5,6,12,45,11.5,220.5,1.7,9.0,232.0,220.13,175.08
2017,5,6,13,0,11.0,213.0,1.7,9.0,224.0,212.2,168.85
2017,5,6,13,15,9.0,191.0,1.7,9.0,200.0,188.89,150.24
2017,5,6,13,30,7.0,169.0,1.7,9.0,176.0,165.7,131.64
2017,5,6,13,45,79.5,296.5,1.7,9.0,364.0,371.19,297.19
2017,5,6,14,0,152.0,424.0,1.7,9.0,552.0,561.35,441.18
2017,5,6,14,15,226.0,397.0,1.7,9.0,580.0,591.43,464.72
2017,5,6,14,30,300.0,370.0,1.7,9.0,608.0,623.44,490.52
2017,5,6,14,45,536.0,267.0,1.75,9.0,666.5,699.83,553.18
2017,5,6,15,0,772.0,164.0,1.8,9.0,725.0,751.91,596.18
2017,5,6,15,15,754.5,160.0,1.8,9.0,681.0,699.96,557.46
2017,5,6,15,30,737.0,156.0,1.8,9.0,637.0,647.47,518.45
2017,5,6,15,45,378.5,181.5,1.8,9.0,428.0,414.85,337.15
2017,5,6,16,0,20.0,207.0,1.8,9.0,219.0,204.97,165.93
2017,5,6,16,15,319.5,173.0,1.8,8.5,328.0,329.06,269.92
2017,5,6,16,30,619.0,139.0,1.8,8.0,437.0,415.44,336.06
2017,5,6,16,45,581.5,130.5,1.8,8.0,385.0,355.15,283.94
2017,5,6,17,0,544.0,122.0,1.8,8.0,333.0,296.28,232.8
2017,5,6,17,15,491.0,112.0,1.75,8.0,281.0,237.93,181.83
2017,5,6,17,30,438.0,102.0,1.7,8.0,229.0,185.48,136.17
2017,5,6,17,45,374.0,87.5,1.65,8.0,180.5,133.53,92.89
2017,5,6,18,0,310.0,73.0,1.6,8.0,132.0,89.33,59.02
2017,5,6,18,15,214.0,55.5,1.55,7.5,90.5,49.66,33.37
2017,5,6,18,30,118.0,38.0,1.5,7.0,49.0,30.82,20.59
2017,5,6,18,45,59.0,19.0,1.5,6.5,24.5,15.82,0.0
2017,5,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,5.5,0.75,6.0,5.5,5.24,0.0
2017,5,7,5,30,0.0,11.0,0.7,6.0,11.0,10.19,0.6
2017,5,7,5,45,0.0,24.5,0.7,6.5,24.5,22.74,14.47
2017,5,7,6,0,0.0,38.0,0.7,7.0,38.0,35.27,25.0
2017,5,7,6,15,0.0,55.5,0.65,7.5,55.5,51.18,39.15
2017,5,7,6,30,0.0,73.0,0.6,8.0,73.0,67.3,53.23
2017,5,7,6,45,0.0,91.5,0.55,8.5,91.5,84.48,67.89
2017,5,7,7,0,0.0,110.0,0.5,9.0,110.0,101.79,82.3
2017,5,7,7,15,244.0,125.5,0.45,9.0,236.0,205.04,163.78
2017,5,7,7,30,488.0,141.0,0.4,9.0,362.0,337.2,268.23
2017,5,7,7,45,607.0,129.5,0.4,9.5,437.0,413.4,328.04
2017,5,7,8,0,726.0,118.0,0.4,10.0,512.0,498.9,394.14
2017,5,7,8,15,747.5,122.0,0.35,10.5,560.5,555.31,435.86
2017,5,7,8,30,769.0,126.0,0.3,11.0,609.0,611.94,476.35
2017,5,7,8,45,783.5,131.0,0.3,11.5,653.0,665.14,513.42
2017,5,7,9,0,798.0,136.0,0.3,12.0,697.0,717.61,548.77
2017,5,7,9,15,811.0,138.5,0.25,12.0,736.5,765.43,579.37
2017,5,7,9,30,824.0,141.0,0.2,12.0,776.0,811.82,607.78
2017,5,7,9,45,843.0,138.0,0.15,12.5,812.5,855.94,633.07
2017,5,7,10,0,862.0,135.0,0.1,13.0,849.0,892.71,653.21
2017,5,7,10,15,869.0,136.5,0.05,13.0,876.5,926.65,672.71
2017,5,7,10,30,876.0,138.0,0.0,13.0,904.0,957.82,690.6
2017,5,7,10,45,882.0,138.5,0.0,13.5,925.0,984.11,704.46
2017,5,7,11,0,888.0,139.0,0.0,14.0,946.0,1007.27,716.38
2017,5,7,11,15,891.5,139.5,0.0,14.0,959.5,1024.73,726.18
2017,5,7,11,30,895.0,140.0,0.0,14.0,973.0,1038.75,734.05
2017,5,7,11,45,899.0,139.0,0.05,14.5,979.5,1048.3,738.39
2017,5,7,12,0,903.0,138.0,0.1,15.0,986.0,1054.29,741.06
2017,5,7,12,15,903.0,137.5,0.15,15.0,983.5,1053.16,741.19
2017,5,7,12,30,903.0,137.0,0.2,15.0,981.0,1048.42,739.5
2017,5,7,12,45,902.0,136.0,0.25,15.5,971.5,1038.59,733.62
2017,5,7,13,0,901.0,135.0,0.3,16.0,962.0,1025.2,725.81
2017,5,7,13,15,897.0,134.0,0.4,16.0,944.0,1005.42,716.75
2017,5,7,13,30,893.0,133.0,0.5,16.0,926.0,982.31,705.7
2017,5,7,13,45,887.0,132.0,0.6,16.0,901.0,954.16,691.36
2017,5,7,14,0,881.0,131.0,0.7,16.0,876.0,923.03,674.89
2017,5,7,14,15,872.5,129.0,0.75,15.5,843.5,885.95,654.49
2017,5,7,14,30,864.0,127.0,0.8,15.0,811.0,846.39,632.1
2017,5,7,14,45,849.5,126.5,0.9,15.0,772.0,805.56,608.03
2017,5,7,15,0,835.0,126.0,1.0,15.0,733.0,758.43,578.99
2017,5,7,15,15,819.5,123.0,1.05,14.5,689.5,706.76,545.68
2017,5,7,15,30,804.0,120.0,1.1,14.0,646.0,654.2,509.61
2017,5,7,15,45,776.5,119.0,1.15,14.0,596.5,595.77,466.9
2017,5,7,16,0,749.0,118.0,1.2,14.0,547.0,538.06,423.32
2017,5,7,16,15,722.0,113.5,1.2,13.5,496.0,478.25,377.11
2017,5,7,16,30,695.0,109.0,1.2,13.0,445.0,419.98,330.41
2017,5,7,16,45,499.0,127.5,1.25,12.5,355.0,318.18,249.92
2017,5,7,17,0,303.0,146.0,1.3,12.0,265.0,237.88,186.73
2017,5,7,17,15,267.5,130.5,1.25,11.5,224.0,193.85,149.92
2017,5,7,17,30,232.0,115.0,1.2,11.0,183.0,153.88,116.35
2017,5,7,17,45,195.0,94.5,1.15,10.5,144.0,113.53,83.08
2017,5,7,18,0,158.0,74.0,1.1,10.0,105.0,77.91,54.95
2017,5,7,18,15,109.5,54.0,1.0,9.5,72.5,47.28,32.81
2017,5,7,18,30,61.0,34.0,0.9,9.0,40.0,28.99,19.05
2017,5,7,18,45,30.5,17.0,0.85,8.5,20.0,14.96,0.0
2017,5,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,8,5,15,40.0,13.0,0.75,6.0,15.5,12.39,0.0
2017,5,8,5,30,80.0,26.0,0.7,6.0,31.0,21.43,8.63
2017,5,8,5,45,188.5,43.0,0.7,6.5,69.5,33.46,24.0
2017,5,8,6,0,297.0,60.0,0.7,7.0,108.0,63.3,40.68
2017,5,8,6,15,377.0,72.0,0.65,7.5,156.0,103.6,67.7
2017,5,8,6,30,457.0,84.0,0.6,8.0,204.0,153.56,106.58
2017,5,8,6,45,517.5,91.5,0.55,8.5,256.0,206.21,150.91
2017,5,8,7,0,578.0,99.0,0.5,9.0,308.0,264.1,200.33
2017,5,8,7,15,618.5,106.0,0.45,9.0,360.5,321.24,249.6
2017,5,8,7,30,659.0,113.0,0.4,9.0,413.0,382.37,300.84
2017,5,8,7,45,691.0,117.5,0.4,9.5,465.0,440.78,348.21
2017,5,8,8,0,723.0,122.0,0.4,10.0,517.0,501.52,395.64
2017,5,8,8,15,745.5,126.0,0.4,10.5,566.0,558.31,438.41
2017,5,8,8,30,768.0,130.0,0.4,11.0,615.0,615.76,480.1
2017,5,8,8,45,785.5,134.0,0.4,11.5,660.0,669.5,517.68
2017,5,8,9,0,803.0,138.0,0.4,12.0,705.0,723.15,553.97
2017,5,8,9,15,816.0,140.5,0.4,12.5,745.0,771.13,584.5
2017,5,8,9,30,829.0,143.0,0.4,13.0,785.0,817.68,612.78
2017,5,8,9,45,841.0,144.5,0.4,13.5,819.5,860.68,638.21
2017,5,8,10,0,853.0,146.0,0.4,14.0,854.0,901.66,661.93
2017,5,8,10,15,860.5,147.5,0.45,14.0,882.0,936.33,683.64
2017,5,8,10,30,868.0,149.0,0.5,14.0,910.0,968.26,703.65
2017,5,8,10,45,872.0,151.0,0.55,14.5,930.5,986.57,713.81
2017,5,8,11,0,876.0,153.0,0.6,15.0,951.0,1009.04,726.83
2017,5,8,11,15,879.5,153.5,0.65,15.0,964.0,1026.27,737.9
2017,5,8,11,30,883.0,154.0,0.7,15.0,977.0,1040.13,747.07
2017,5,8,11,45,884.0,154.5,0.75,15.5,982.5,1048.04,751.32
2017,5,8,12,0,885.0,155.0,0.8,16.0,988.0,1052.44,753.58
2017,5,8,12,15,885.0,154.5,0.8,16.0,985.5,1051.32,752.83
2017,5,8,12,30,885.0,154.0,0.8,16.0,983.0,1046.67,750.12
2017,5,8,12,45,896.0,145.0,0.85,16.0,976.0,1041.02,748.08
2017,5,8,13,0,907.0,136.0,0.9,16.0,969.0,1031.5,743.73
2017,5,8,13,15,903.0,135.0,0.95,15.5,951.0,1011.64,734.33
2017,5,8,13,30,899.0,134.0,1.0,15.0,933.0,988.43,722.87
2017,5,8,13,45,897.0,130.5,1.05,15.0,909.0,961.33,707.49
2017,5,8,14,0,895.0,127.0,1.1,15.0,885.0,931.01,689.91
2017,5,8,14,15,887.0,125.0,1.1,15.0,853.0,893.95,666.91
2017,5,8,14,30,879.0,123.0,1.1,15.0,821.0,854.35,642.08
2017,5,8,14,45,866.5,122.0,1.15,15.0,782.5,809.88,614.38
2017,5,8,15,0,854.0,121.0,1.2,15.0,744.0,767.12,587.41
2017,5,8,15,15,839.5,118.0,1.15,14.5,700.5,715.4,552.99
2017,5,8,15,30,825.0,115.0,1.1,14.0,657.0,662.64,515.75
2017,5,8,15,45,800.0,114.5,1.1,14.0,608.0,605.3,473.47
2017,5,8,16,0,775.0,114.0,1.1,14.0,559.0,548.5,430.32
2017,5,8,16,15,749.5,109.5,1.05,13.5,508.0,487.9,383.41
2017,5,8,16,30,724.0,105.0,1.0,13.0,457.0,428.88,336.07
2017,5,8,16,45,687.0,100.5,1.0,12.5,404.0,367.05,285.23
2017,5,8,17,0,650.0,96.0,1.0,12.0,351.0,308.49,235.48
2017,5,8,17,15,602.0,88.5,0.9,11.5,298.0,247.71,183.06
2017,5,8,17,30,554.0,81.0,0.8,11.0,245.0,192.17,135.02
2017,5,8,17,45,493.5,70.5,0.75,10.5,195.5,137.51,89.78
2017,5,8,18,0,433.0,60.0,0.7,10.0,146.0,90.18,54.2
2017,5,8,18,15,329.5,47.5,0.7,9.5,102.0,46.16,28.03
2017,5,8,18,30,226.0,35.0,0.7,9.0,58.0,27.35,17.81
2017,5,8,18,45,113.0,17.5,0.7,8.5,29.0,13.79,0.0
2017,5,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,15,66.0,13.0,0.55,6.5,17.5,12.39,0.0
2017,5,9,5,30,132.0,26.0,0.5,7.0,35.0,20.51,8.83
2017,5,9,5,45,251.0,40.5,0.5,7.5,75.5,31.42,22.2
2017,5,9,6,0,370.0,55.0,0.5,8.0,116.0,62.83,37.92
2017,5,9,6,15,448.5,64.5,0.45,8.0,165.0,106.39,66.78
2017,5,9,6,30,527.0,74.0,0.4,8.0,214.0,158.09,107.24
2017,5,9,6,45,585.5,80.5,0.4,8.5,267.5,211.78,152.82
2017,5,9,7,0,644.0,87.0,0.4,9.0,321.0,272.13,204.77
2017,5,9,7,15,706.0,79.0,0.4,9.5,371.5,325.94,251.2
2017,5,9,7,30,768.0,71.0,0.4,10.0,422.0,386.67,302.33
2017,5,9,7,45,627.5,126.5,0.4,10.5,435.5,420.34,331.53
2017,5,9,8,0,487.0,182.0,0.4,11.0,449.0,434.98,343.51
2017,5,9,8,15,655.5,146.0,0.4,11.5,540.0,526.85,413.89
2017,5,9,8,30,824.0,110.0,0.4,12.0,631.0,630.3,489.9
2017,5,9,8,45,842.5,112.0,0.4,12.5,677.0,685.57,527.74
2017,5,9,9,0,861.0,114.0,0.4,13.0,723.0,740.32,564.19
2017,5,9,9,15,872.5,116.0,0.4,13.5,763.5,785.46,591.69
2017,5,9,9,30,884.0,118.0,0.4,14.0,804.0,831.79,619.59
2017,5,9,9,45,894.5,119.0,0.45,14.5,838.5,874.32,645.44
2017,5,9,10,0,905.0,120.0,0.5,15.0,873.0,914.58,669.57
2017,5,9,10,15,911.5,121.0,0.55,15.0,901.0,948.73,690.9
2017,5,9,10,30,918.0,122.0,0.6,15.0,929.0,979.96,710.41
2017,5,9,10,45,923.5,122.5,0.65,15.5,949.5,1006.63,725.75
2017,5,9,11,0,929.0,123.0,0.7,16.0,970.0,1030.01,739.09
2017,5,9,11,15,931.5,123.5,0.7,16.0,983.0,1047.03,748.77
2017,5,9,11,30,934.0,124.0,0.7,16.0,996.0,1060.46,756.41
2017,5,9,11,45,935.0,124.0,0.75,16.5,1001.0,1068.23,760.53
2017,5,9,12,0,936.0,124.0,0.8,17.0,1006.0,1072.29,762.56
2017,5,9,12,15,936.0,124.0,0.85,17.0,1003.5,1071.61,763.28
2017,5,9,12,30,936.0,124.0,0.9,17.0,1001.0,1067.21,761.88
2017,5,9,12,45,927.5,127.5,0.95,17.0,989.0,1054.19,755.29
2017,5,9,13,0,919.0,131.0,1.0,17.0,977.0,1037.67,746.68
2017,5,9,13,15,915.0,130.0,1.0,17.0,959.0,1017.62,734.88
2017,5,9,13,30,911.0,129.0,1.0,17.0,941.0,994.19,721.02
2017,5,9,13,45,903.5,129.0,1.05,17.0,915.0,965.29,704.64
2017,5,9,14,0,896.0,129.0,1.1,17.0,889.0,933.43,686.25
2017,5,9,14,15,888.0,127.0,1.1,16.5,857.0,896.38,664.71
2017,5,9,14,30,880.0,125.0,1.1,16.0,825.0,856.79,641.24
2017,5,9,14,45,867.5,124.0,1.1,16.0,786.5,816.37,615.73
2017,5,9,15,0,855.0,123.0,1.1,16.0,748.0,769.59,585.56
2017,5,9,15,15,841.0,120.0,1.1,15.5,704.5,718.22,552.21
2017,5,9,15,30,827.0,117.0,1.1,15.0,661.0,665.76,515.92
2017,5,9,15,45,808.0,113.5,1.1,14.5,613.0,608.98,475.22
2017,5,9,16,0,789.0,110.0,1.1,14.0,565.0,552.18,433.05
2017,5,9,16,15,764.0,106.0,1.05,13.5,514.0,491.6,386.14
2017,5,9,16,30,739.0,102.0,1.0,13.0,463.0,432.58,338.77
2017,5,9,16,45,706.5,96.5,0.95,12.5,410.5,370.75,287.66
2017,5,9,17,0,674.0,91.0,0.9,12.0,358.0,311.67,237.23
2017,5,9,17,15,627.0,84.5,0.85,11.5,304.5,250.77,184.7
2017,5,9,17,30,580.0,78.0,0.8,11.0,251.0,194.94,136.31
2017,5,9,17,45,511.0,69.5,0.75,10.5,200.0,139.36,90.56
2017,5,9,18,0,442.0,61.0,0.7,10.0,149.0,92.11,55.44
2017,5,9,18,15,339.0,49.0,0.65,9.5,104.5,47.89,29.2
2017,5,9,18,30,236.0,37.0,0.6,9.0,60.0,28.94,19.3
2017,5,9,18,45,118.0,18.5,0.6,8.5,30.0,14.58,0.0
2017,5,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,5,15,74.0,13.5,0.8,7.0,19.0,12.87,0.0
2017,5,10,5,30,148.0,27.0,0.8,7.0,38.0,21.29,10.05
2017,5,10,5,45,265.5,40.5,0.8,7.5,78.5,31.37,22.19
2017,5,10,6,0,383.0,54.0,0.8,8.0,119.0,64.34,38.68
2017,5,10,6,15,194.5,73.0,0.8,8.0,106.5,85.87,60.4
2017,5,10,6,30,6.0,92.0,0.8,8.0,94.0,85.13,68.29
2017,5,10,6,45,13.0,112.0,0.8,8.5,116.5,105.85,85.66
2017,5,10,7,0,20.0,132.0,0.8,9.0,139.0,127.54,103.53
2017,5,10,7,15,24.5,152.5,0.75,9.0,163.0,149.73,121.8
2017,5,10,7,30,29.0,173.0,0.7,9.0,187.0,173.92,141.45
2017,5,10,7,45,30.5,192.5,0.7,9.5,208.5,195.5,158.42
2017,5,10,8,0,32.0,212.0,0.7,10.0,230.0,217.3,175.29
2017,5,10,8,15,76.0,251.5,0.7,10.5,298.5,282.8,227.0
2017,5,10,8,30,120.0,291.0,0.7,11.0,367.0,357.63,284.38
2017,5,10,8,45,86.0,298.5,0.7,11.5,355.0,344.42,272.12
2017,5,10,9,0,52.0,306.0,0.7,12.0,343.0,332.22,261.11
2017,5,10,9,15,73.5,337.5,0.7,12.0,393.5,382.65,299.4
2017,5,10,9,30,95.0,369.0,0.7,12.0,444.0,434.9,337.89
2017,5,10,9,45,77.5,375.0,0.75,12.5,437.5,430.59,332.9
2017,5,10,10,0,60.0,381.0,0.8,13.0,431.0,424.76,327.28
2017,5,10,10,15,55.0,387.5,0.8,13.0,434.5,429.31,330.09
2017,5,10,10,30,50.0,394.0,0.8,13.0,438.0,433.35,332.47
2017,5,10,10,45,60.5,416.0,0.85,13.0,470.5,467.36,357.5
2017,5,10,11,0,71.0,438.0,0.9,13.0,503.0,501.65,382.28
2017,5,10,11,15,123.0,460.0,0.9,13.0,575.0,586.91,444.08
2017,5,10,11,30,175.0,482.0,0.9,13.0,647.0,663.12,497.61
2017,5,10,11,45,240.0,473.0,0.95,13.0,699.5,720.68,538.82
2017,5,10,12,0,305.0,464.0,1.0,13.0,752.0,787.78,585.92
2017,5,10,12,15,319.0,450.0,1.0,13.0,750.0,787.22,585.36
2017,5,10,12,30,333.0,436.0,1.0,13.0,748.0,784.99,584.6
2017,5,10,12,45,358.0,425.0,1.05,13.0,757.5,794.93,592.97
2017,5,10,13,0,383.0,414.0,1.1,13.0,767.0,802.69,599.76
2017,5,10,13,15,477.5,375.0,1.1,13.0,806.5,854.57,637.46
2017,5,10,13,30,572.0,336.0,1.1,13.0,846.0,893.43,665.63
2017,5,10,13,45,732.0,232.0,1.1,13.0,866.0,922.85,689.63
2017,5,10,14,0,892.0,128.0,1.1,13.0,886.0,928.43,693.73
2017,5,10,14,15,884.0,126.0,1.1,13.0,854.0,891.54,670.14
2017,5,10,14,30,876.0,124.0,1.1,13.0,822.0,852.14,645.23
2017,5,10,14,45,863.0,123.0,1.1,13.0,783.5,811.46,619.21
2017,5,10,15,0,850.0,122.0,1.1,13.0,745.0,764.55,588.56
2017,5,10,15,15,835.5,119.0,1.1,12.5,701.5,713.11,554.71
2017,5,10,15,30,821.0,116.0,1.1,12.0,658.0,660.65,517.94
2017,5,10,15,45,625.0,165.0,1.1,12.0,560.0,549.55,433.78
2017,5,10,16,0,429.0,214.0,1.1,12.0,462.0,451.49,358.11
2017,5,10,16,15,415.0,195.5,1.05,11.5,418.0,401.4,319.84
2017,5,10,16,30,401.0,177.0,1.0,11.0,374.0,352.18,280.69
2017,5,10,16,45,531.5,127.5,1.0,11.0,357.5,330.74,260.54
2017,5,10,17,0,662.0,78.0,1.0,11.0,341.0,295.29,225.89
2017,5,10,17,15,616.0,78.0,0.95,10.5,295.5,241.79,178.72
2017,5,10,17,30,570.0,78.0,0.9,10.0,250.0,193.07,135.83
2017,5,10,17,45,503.5,69.5,0.85,10.0,199.5,138.47,90.4
2017,5,10,18,0,437.0,61.0,0.8,10.0,149.0,91.89,55.45
2017,5,10,18,15,337.0,49.0,0.75,9.5,105.0,48.1,29.29
2017,5,10,18,30,237.0,37.0,0.7,9.0,61.0,28.88,19.36
2017,5,10,18,45,118.5,18.5,0.65,8.5,30.5,14.54,0.49
2017,5,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,5,15,76.0,13.5,0.45,8.0,19.5,12.87,0.0
2017,5,11,5,30,152.0,27.0,0.4,8.0,39.0,21.24,10.53
2017,5,11,5,45,265.5,41.0,0.4,8.5,79.0,31.71,22.49
2017,5,11,6,0,379.0,55.0,0.4,9.0,119.0,64.03,38.27
2017,5,11,6,15,189.5,52.0,0.4,9.0,84.0,66.45,43.71
2017,5,11,6,30,0.0,49.0,0.4,9.0,49.0,45.53,34.19
2017,5,11,6,45,0.0,60.5,0.45,9.5,60.5,56.26,43.42
2017,5,11,7,0,0.0,72.0,0.5,10.0,72.0,66.99,52.4
2017,5,11,7,15,0.0,82.5,0.5,10.0,82.5,76.76,60.52
2017,5,11,7,30,0.0,93.0,0.5,10.0,93.0,86.57,68.56
2017,5,11,7,45,8.5,144.5,0.5,10.0,149.0,138.56,111.65
2017,5,11,8,0,17.0,196.0,0.5,10.0,205.0,191.91,154.67
2017,5,11,8,15,27.5,226.5,0.5,10.0,243.0,231.0,185.39
2017,5,11,8,30,38.0,257.0,0.5,10.0,281.0,269.08,214.9
2017,5,11,8,45,33.0,266.0,0.55,10.5,288.5,277.08,220.04
2017,5,11,9,0,28.0,275.0,0.6,11.0,296.0,284.5,224.89
2017,5,11,9,15,34.0,301.0,0.6,11.0,327.5,316.46,249.11
2017,5,11,9,30,40.0,327.0,0.6,11.0,359.0,349.01,273.3
2017,5,11,9,45,44.5,348.0,0.65,11.5,384.5,375.82,292.59
2017,5,11,10,0,49.0,369.0,0.7,12.0,410.0,402.92,311.91
2017,5,11,10,15,59.5,393.0,0.7,12.0,444.5,438.65,337.9
2017,5,11,10,30,70.0,417.0,0.7,12.0,479.0,474.88,363.88
2017,5,11,10,45,113.5,442.5,0.75,12.5,545.5,553.62,420.64
2017,5,11,11,0,157.0,468.0,0.8,13.0,612.0,624.77,470.33
2017,5,11,11,15,122.5,465.5,0.8,13.0,578.5,591.62,445.04
2017,5,11,11,30,88.0,463.0,0.8,13.0,545.0,546.59,412.42
2017,5,11,11,45,92.5,461.0,0.85,13.5,548.0,549.96,415.02
2017,5,11,12,0,97.0,459.0,0.9,14.0,551.0,552.85,416.81
2017,5,11,12,15,524.5,282.5,0.95,14.0,776.0,831.44,623.61
2017,5,11,12,30,952.0,106.0,1.0,14.0,1001.0,1063.76,774.16
2017,5,11,12,45,518.0,279.0,1.05,14.0,766.0,813.48,606.51
2017,5,11,13,0,84.0,452.0,1.1,14.0,531.0,529.37,399.11
2017,5,11,13,15,94.0,448.0,1.15,14.0,534.0,532.94,405.14
2017,5,11,13,30,104.0,444.0,1.2,14.0,537.0,535.7,408.06
2017,5,11,13,45,516.5,272.5,1.25,14.0,714.5,762.99,582.29
2017,5,11,14,0,929.0,101.0,1.3,14.0,892.0,933.54,699.88
2017,5,11,14,15,921.5,99.5,1.35,13.5,860.0,896.49,675.9
2017,5,11,14,30,914.0,98.0,1.4,13.0,828.0,856.77,652.47
2017,5,11,14,45,904.5,96.5,1.45,13.0,790.0,813.04,624.66
2017,5,11,15,0,895.0,95.0,1.5,13.0,752.0,767.21,594.94
2017,5,11,15,15,882.5,92.5,1.55,12.5,709.0,716.43,562.17
2017,5,11,15,30,870.0,90.0,1.6,12.0,666.0,664.33,525.98
2017,5,11,15,45,606.0,163.0,1.65,12.0,550.5,535.95,426.93
2017,5,11,16,0,342.0,236.0,1.7,12.0,435.0,420.29,335.99
2017,5,11,16,15,310.5,218.5,1.7,11.5,386.5,367.5,295.32
2017,5,11,16,30,279.0,201.0,1.7,11.0,338.0,317.64,255.66
2017,5,11,16,45,270.0,178.0,1.7,11.0,299.0,274.53,220.02
2017,5,11,17,0,261.0,155.0,1.7,11.0,260.0,232.3,184.27
2017,5,11,17,15,451.5,109.0,1.65,10.5,259.0,225.0,170.97
2017,5,11,17,30,642.0,63.0,1.6,10.0,258.0,194.24,134.6
2017,5,11,17,45,577.5,57.0,1.6,9.5,207.0,138.06,87.19
2017,5,11,18,0,513.0,51.0,1.6,9.0,156.0,89.5,50.55
2017,5,11,18,15,415.5,42.0,1.5,8.5,111.0,45.09,25.23
2017,5,11,18,30,318.0,33.0,1.4,8.0,66.0,26.28,17.26
2017,5,11,18,45,159.0,16.5,1.35,8.0,33.0,12.83,0.79
2017,5,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,5,15,114.0,13.5,1.3,6.5,22.0,12.87,0.0
2017,5,12,5,30,228.0,27.0,1.4,7.0,44.0,22.04,11.61
2017,5,12,5,45,347.0,38.0,1.5,7.5,87.0,29.97,21.04
2017,5,12,6,0,466.0,49.0,1.6,8.0,130.0,64.36,35.92
2017,5,12,6,15,540.0,56.5,1.7,8.0,180.5,110.07,65.96
2017,5,12,6,30,614.0,64.0,1.8,8.0,231.0,164.73,109.76
2017,5,12,6,45,666.0,69.0,1.9,8.5,285.5,220.63,158.8
2017,5,12,7,0,718.0,74.0,2.0,9.0,340.0,283.76,215.03
2017,5,12,7,15,500.0,129.5,2.05,9.0,328.5,300.82,238.67
2017,5,12,7,30,282.0,185.0,2.1,9.0,317.0,292.44,237.19
2017,5,12,7,45,332.0,199.0,2.15,9.5,371.0,346.83,281.92
2017,5,12,8,0,382.0,213.0,2.2,10.0,425.0,406.22,329.66
2017,5,12,8,15,629.0,154.0,2.2,10.0,539.5,519.49,421.03
2017,5,12,8,30,876.0,95.0,2.2,10.0,654.0,646.08,520.74
2017,5,12,8,45,890.5,97.5,2.25,10.0,700.0,700.88,562.15
2017,5,12,9,0,905.0,100.0,2.3,10.0,746.0,754.66,601.16
2017,5,12,9,15,916.0,102.0,2.25,10.0,787.0,803.97,634.68
2017,5,12,9,30,927.0,104.0,2.2,10.0,828.0,851.42,666.35
2017,5,12,9,45,942.5,102.0,2.2,10.5,865.0,896.44,695.06
2017,5,12,10,0,958.0,100.0,2.2,11.0,902.0,939.38,721.91
2017,5,12,10,15,964.0,101.0,2.2,11.0,930.0,974.51,744.46
2017,5,12,10,30,970.0,102.0,2.2,11.0,958.0,1006.5,764.84
2017,5,12,10,45,973.5,103.5,2.2,11.5,979.0,1033.35,780.3
2017,5,12,11,0,977.0,105.0,2.2,12.0,1000.0,1056.66,793.39
2017,5,12,11,15,710.0,258.5,2.2,12.0,914.0,978.62,740.63
2017,5,12,11,30,443.0,412.0,2.2,12.0,828.0,874.2,661.71
2017,5,12,11,45,711.0,260.0,2.25,12.0,931.5,995.31,753.92
2017,5,12,12,0,979.0,108.0,2.3,12.0,1035.0,1097.49,820.8
2017,5,12,12,15,978.0,108.0,2.3,12.0,1032.0,1095.76,818.47
2017,5,12,12,30,977.0,108.0,2.3,12.0,1029.0,1090.16,814.98
2017,5,12,12,45,973.0,109.0,2.35,12.0,1017.5,1078.76,808.48
2017,5,12,13,0,969.0,110.0,2.4,12.0,1006.0,1063.63,799.65
2017,5,12,13,15,965.5,109.0,2.45,12.0,987.5,1043.28,787.42
2017,5,12,13,30,962.0,108.0,2.5,12.0,969.0,1019.37,772.85
2017,5,12,13,45,955.0,108.0,2.55,12.0,943.0,989.81,754.43
2017,5,12,14,0,948.0,108.0,2.6,12.0,917.0,957.12,733.79
2017,5,12,14,15,940.5,106.5,2.6,11.5,884.0,919.52,710.47
2017,5,12,14,30,933.0,105.0,2.6,11.0,851.0,879.19,685.0
2017,5,12,14,45,921.5,104.0,2.65,11.0,812.0,833.71,654.68
2017,5,12,15,0,910.0,103.0,2.7,11.0,773.0,786.24,622.53
2017,5,12,15,15,897.0,100.5,2.7,10.5,729.0,734.49,587.52
2017,5,12,15,30,884.0,98.0,2.7,10.0,685.0,681.42,548.91
2017,5,12,15,45,864.5,96.0,2.7,10.0,636.0,625.11,505.2
2017,5,12,16,0,845.0,94.0,2.7,10.0,587.0,566.97,458.85
2017,5,12,16,15,822.5,91.0,2.65,9.5,535.5,506.53,409.89
2017,5,12,16,30,800.0,88.0,2.6,9.0,484.0,446.95,359.91
2017,5,12,16,45,766.5,84.5,2.6,9.0,429.5,383.77,305.01
2017,5,12,17,0,733.0,81.0,2.6,9.0,375.0,321.93,249.88
2017,5,12,17,15,689.5,75.5,2.55,8.5,321.0,259.69,194.15
2017,5,12,17,30,646.0,70.0,2.5,8.0,267.0,201.99,142.31
2017,5,12,17,45,579.0,63.5,2.45,8.0,215.0,144.67,93.42
2017,5,12,18,0,512.0,57.0,2.4,8.0,163.0,95.3,55.76
2017,5,12,18,15,409.0,47.0,2.3,7.5,116.5,49.86,29.36
2017,5,12,18,30,306.0,37.0,2.2,7.0,70.0,30.01,20.67
2017,5,12,18,45,153.0,18.5,2.15,7.0,35.0,14.58,2.64
2017,5,12,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,5,13,5,15,113.5,14.5,1.75,5.0,23.5,13.82,0.0
2017,5,13,5,30,227.0,29.0,1.8,5.0,47.0,22.83,12.73
2017,5,13,5,45,348.5,39.5,1.85,5.5,90.0,31.25,22.41
2017,5,13,6,0,470.0,50.0,1.9,6.0,133.0,65.85,37.23
2017,5,13,6,15,543.5,57.5,1.9,6.0,184.0,111.77,67.77
2017,5,13,6,30,617.0,65.0,1.9,6.0,235.0,166.57,112.07
2017,5,13,6,45,669.5,70.0,1.95,6.5,289.5,222.75,161.69
2017,5,13,7,0,722.0,75.0,2.0,7.0,344.0,286.23,218.56
2017,5,13,7,15,756.0,79.0,1.95,7.5,398.0,345.98,272.28
2017,5,13,7,30,790.0,83.0,1.9,8.0,452.0,408.72,327.04
2017,5,13,7,45,815.5,86.5,1.9,8.5,505.0,469.67,378.79
2017,5,13,8,0,841.0,90.0,1.9,9.0,558.0,532.0,429.75
2017,5,13,8,15,859.5,93.0,1.85,9.0,608.0,590.86,476.82
2017,5,13,8,30,878.0,96.0,1.8,9.0,658.0,648.32,521.28
2017,5,13,8,45,892.5,98.0,1.75,9.5,703.5,702.65,560.96
2017,5,13,9,0,907.0,100.0,1.7,10.0,749.0,755.95,597.31
2017,5,13,9,15,917.5,102.0,1.65,10.0,789.5,804.91,629.88
2017,5,13,9,30,928.0,104.0,1.6,10.0,830.0,851.97,660.55
2017,5,13,9,45,939.5,103.5,1.55,10.5,865.0,895.16,686.81
2017,5,13,10,0,951.0,103.0,1.5,11.0,900.0,936.01,710.98
2017,5,13,10,15,956.0,104.0,1.5,11.0,927.5,969.98,732.24
2017,5,13,10,30,961.0,105.0,1.5,11.0,955.0,1000.8,751.38
2017,5,13,10,45,964.5,106.0,1.5,11.5,975.5,1026.9,765.98
2017,5,13,11,0,968.0,107.0,1.5,12.0,996.0,1049.49,778.28
2017,5,13,11,15,970.0,107.5,1.55,12.0,1008.5,1066.49,789.34
2017,5,13,11,30,972.0,108.0,1.6,12.0,1021.0,1079.77,798.15
2017,5,13,11,45,970.5,109.5,1.65,12.0,1025.5,1086.77,803.1
2017,5,13,12,0,969.0,111.0,1.7,12.0,1030.0,1089.91,805.78
2017,5,13,12,15,968.0,111.0,1.75,12.0,1027.0,1088.2,805.48
2017,5,13,12,30,967.0,111.0,1.8,12.0,1024.0,1082.65,802.88
2017,5,13,12,45,962.0,112.5,1.9,12.0,1012.5,1070.87,797.13
2017,5,13,13,0,957.0,114.0,2.0,12.0,1001.0,1055.42,789.04
2017,5,13,13,15,953.5,113.5,2.05,11.5,982.5,1035.81,778.95
2017,5,13,13,30,950.0,113.0,2.1,11.0,964.0,1012.68,766.5
2017,5,13,13,45,945.0,111.5,2.15,11.0,939.0,983.76,748.7
2017,5,13,14,0,940.0,110.0,2.2,11.0,914.0,951.63,728.65
2017,5,13,14,15,933.0,108.5,2.2,11.0,881.5,914.75,704.66
2017,5,13,14,30,926.0,107.0,2.2,11.0,849.0,875.14,678.62
2017,5,13,14,45,916.0,105.0,2.25,11.0,810.5,830.14,648.96
2017,5,13,15,0,906.0,103.0,2.3,11.0,772.0,783.06,617.41
2017,5,13,15,15,893.5,100.5,2.3,10.5,728.0,731.89,583.1
2017,5,13,15,30,881.0,98.0,2.3,10.0,684.0,679.37,545.17
2017,5,13,15,45,863.5,95.5,2.3,10.0,636.0,623.94,502.46
2017,5,13,16,0,846.0,93.0,2.3,10.0,588.0,566.52,456.98
2017,5,13,16,15,824.0,89.5,2.3,9.5,536.5,505.85,408.28
2017,5,13,16,30,802.0,86.0,2.3,9.0,485.0,445.99,358.43
2017,5,13,16,45,770.0,82.5,2.3,9.0,431.0,383.35,304.13
2017,5,13,17,0,738.0,79.0,2.3,9.0,377.0,323.27,250.53
2017,5,13,17,15,695.5,74.0,2.25,8.5,323.5,260.15,194.17
2017,5,13,17,30,653.0,69.0,2.2,8.0,270.0,202.84,142.67
2017,5,13,17,45,587.0,62.5,2.15,8.0,217.5,145.27,93.54
2017,5,13,18,0,521.0,56.0,2.1,8.0,165.0,95.5,55.49
2017,5,13,18,15,421.0,46.5,2.0,7.5,118.5,50.01,29.09
2017,5,13,18,30,321.0,37.0,1.9,7.0,72.0,29.86,20.62
2017,5,13,18,45,160.5,18.5,1.8,7.0,36.0,14.48,3.35
2017,5,13,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,5,15,107.5,15.0,1.3,6.0,24.0,14.3,0.0
2017,5,14,5,30,215.0,30.0,1.3,6.0,48.0,23.6,13.61
2017,5,14,5,45,335.0,41.0,1.35,6.5,91.0,32.52,23.5
2017,5,14,6,0,455.0,52.0,1.4,7.0,134.0,67.27,38.64
2017,5,14,6,15,227.5,57.0,1.4,7.0,98.0,75.43,50.15
2017,5,14,6,30,0.0,62.0,1.4,7.0,62.0,57.54,44.92
2017,5,14,6,45,0.0,76.0,1.4,7.5,76.0,70.49,56.07
2017,5,14,7,0,0.0,90.0,1.4,8.0,90.0,83.51,67.01
2017,5,14,7,15,3.0,121.5,1.35,8.0,123.0,113.73,92.49
2017,5,14,7,30,6.0,153.0,1.3,8.0,156.0,144.55,118.04
2017,5,14,7,45,92.0,201.0,1.3,8.5,252.5,231.77,189.42
2017,5,14,8,0,178.0,249.0,1.3,9.0,349.0,330.96,268.64
2017,5,14,8,15,97.5,237.0,1.25,9.0,293.0,280.76,227.38
2017,5,14,8,30,17.0,225.0,1.2,9.0,237.0,221.56,178.43
2017,5,14,8,45,18.5,241.5,1.2,9.5,255.0,239.34,192.2
2017,5,14,9,0,20.0,258.0,1.2,10.0,273.0,257.26,205.59
2017,5,14,9,15,24.0,282.0,1.15,10.0,300.5,284.41,226.44
2017,5,14,9,30,28.0,306.0,1.1,10.0,328.0,318.17,252.11
2017,5,14,9,45,469.0,214.0,1.1,10.5,607.5,617.56,488.47
2017,5,14,10,0,910.0,122.0,1.1,11.0,887.0,919.21,697.43
2017,5,14,10,15,575.5,282.0,1.1,11.0,771.5,814.4,618.31
2017,5,14,10,30,241.0,442.0,1.1,11.0,656.0,666.02,506.19
2017,5,14,10,45,585.0,285.0,1.1,11.0,819.0,858.85,651.23
2017,5,14,11,0,929.0,128.0,1.1,11.0,982.0,1032.47,765.17
2017,5,14,11,15,690.5,273.5,1.15,11.0,913.0,973.09,724.17
2017,5,14,11,30,452.0,419.0,1.2,11.0,844.0,888.75,661.9
2017,5,14,11,45,692.5,275.0,1.25,11.5,930.5,990.42,737.64
2017,5,14,12,0,933.0,131.0,1.3,12.0,1017.0,1073.33,789.27
2017,5,14,12,15,663.0,277.0,1.3,12.0,905.5,964.75,717.29
2017,5,14,12,30,393.0,423.0,1.3,12.0,794.0,829.35,620.04
2017,5,14,12,45,338.0,441.5,1.35,12.0,758.0,789.77,593.82
2017,5,14,13,0,283.0,460.0,1.4,12.0,722.0,749.65,565.67
2017,5,14,13,15,255.5,456.0,1.4,11.5,689.5,713.31,541.47
2017,5,14,13,30,228.0,452.0,1.4,11.0,657.0,668.18,510.83
2017,5,14,13,45,234.5,437.5,1.45,11.0,643.5,652.77,501.5
2017,5,14,14,0,241.0,423.0,1.5,11.0,630.0,636.14,490.9
2017,5,14,14,15,354.0,368.0,1.55,11.0,659.0,676.45,524.3
2017,5,14,14,30,467.0,313.0,1.6,11.0,688.0,707.35,549.98
2017,5,14,14,45,408.5,318.5,1.65,11.0,635.5,646.76,505.55
2017,5,14,15,0,350.0,324.0,1.7,11.0,583.0,584.27,459.82
2017,5,14,15,15,591.5,220.0,1.75,10.5,627.0,639.92,508.1
2017,5,14,15,30,833.0,116.0,1.8,10.0,671.0,667.91,533.45
2017,5,14,15,45,570.5,181.0,1.85,10.0,549.0,531.46,426.83
2017,5,14,16,0,308.0,246.0,1.9,10.0,427.0,410.61,331.05
2017,5,14,16,15,498.5,173.5,1.9,9.5,436.0,421.86,341.48
2017,5,14,16,30,689.0,101.0,1.9,9.0,445.0,409.69,329.8
2017,5,14,16,45,637.0,105.0,1.95,9.0,395.5,352.61,280.58
2017,5,14,17,0,585.0,109.0,2.0,9.0,346.0,300.32,234.72
2017,5,14,17,15,592.5,93.0,1.95,8.5,304.5,250.54,189.18
2017,5,14,17,30,600.0,77.0,1.9,8.0,263.0,199.48,141.86
2017,5,14,17,45,536.0,69.0,1.85,8.0,212.0,143.96,94.68
2017,5,14,18,0,472.0,61.0,1.8,8.0,161.0,96.08,57.95
2017,5,14,18,15,374.5,50.0,1.7,7.5,116.0,52.22,31.75
2017,5,14,18,30,277.0,39.0,1.6,7.0,71.0,30.31,21.1
2017,5,14,18,45,138.5,19.5,1.5,6.5,35.5,15.24,4.5
2017,5,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,15,81.0,16.5,1.2,6.0,23.0,15.73,0.0
2017,5,15,5,30,162.0,33.0,1.2,6.0,46.0,25.98,15.84
2017,5,15,5,45,275.5,46.5,1.25,6.5,88.0,35.9,26.57
2017,5,15,6,0,389.0,60.0,1.3,7.0,130.0,70.01,42.96
2017,5,15,6,15,220.5,84.0,1.3,7.0,126.5,98.83,70.68
2017,5,15,6,30,52.0,108.0,1.3,7.0,123.0,106.65,85.11
2017,5,15,6,45,63.5,129.5,1.35,7.0,151.0,133.08,107.6
2017,5,15,7,0,75.0,151.0,1.4,7.0,179.0,161.05,131.28
2017,5,15,7,15,69.0,172.0,1.4,7.5,201.0,183.86,150.45
2017,5,15,7,30,63.0,193.0,1.4,8.0,223.0,206.03,168.58
2017,5,15,7,45,105.0,222.0,1.4,8.5,278.0,257.4,210.01
2017,5,15,8,0,147.0,251.0,1.4,9.0,333.0,316.6,257.02
2017,5,15,8,15,167.5,274.0,1.35,9.0,375.5,359.72,290.73
2017,5,15,8,30,188.0,297.0,1.3,9.0,418.0,404.73,325.4
2017,5,15,8,45,193.5,319.5,1.3,9.5,452.0,440.91,351.96
2017,5,15,9,0,199.0,342.0,1.3,10.0,486.0,477.22,378.13
2017,5,15,9,15,534.0,235.5,1.25,10.0,649.0,648.97,512.22
2017,5,15,9,30,869.0,129.0,1.2,10.0,812.0,833.48,644.58
2017,5,15,9,45,617.0,253.0,1.15,10.5,748.5,781.98,600.79
2017,5,15,10,0,365.0,377.0,1.1,11.0,685.0,699.48,534.76
2017,5,15,10,15,632.0,257.0,1.1,11.0,810.0,841.75,641.29
2017,5,15,10,30,899.0,137.0,1.1,11.0,935.0,974.66,729.09
2017,5,15,10,45,569.0,301.0,1.15,11.5,810.5,857.91,645.3
2017,5,15,11,0,239.0,465.0,1.2,12.0,686.0,699.18,526.93
2017,5,15,11,15,180.0,472.5,1.2,12.0,640.5,653.48,494.68
2017,5,15,11,30,121.0,480.0,1.2,12.0,595.0,605.35,459.01
2017,5,15,11,45,253.5,454.0,1.25,12.0,695.0,722.13,546.12
2017,5,15,12,0,386.0,428.0,1.3,12.0,795.0,829.45,622.67
2017,5,15,12,15,654.5,281.5,1.35,12.0,902.0,960.03,718.01
2017,5,15,12,30,923.0,135.0,1.4,12.0,1009.0,1061.68,784.24
2017,5,15,12,45,926.5,130.5,1.45,12.0,1000.0,1052.73,778.21
2017,5,15,13,0,930.0,126.0,1.5,12.0,991.0,1040.05,771.4
2017,5,15,13,15,926.5,125.5,1.55,12.0,972.5,1020.95,760.49
2017,5,15,13,30,923.0,125.0,1.6,12.0,954.0,998.44,747.39
2017,5,15,13,45,920.0,122.0,1.65,12.0,929.5,970.57,730.71
2017,5,15,14,0,917.0,119.0,1.7,12.0,905.0,939.5,711.8
2017,5,15,14,15,909.5,117.5,1.75,11.5,873.0,902.99,690.3
2017,5,15,14,30,902.0,116.0,1.8,11.0,841.0,863.87,666.68
2017,5,15,14,45,894.0,112.5,1.85,11.0,803.5,819.94,638.08
2017,5,15,15,0,886.0,109.0,1.9,11.0,766.0,773.84,607.53
2017,5,15,15,15,873.0,106.5,1.9,10.5,723.0,723.3,573.9
2017,5,15,15,30,860.0,104.0,1.9,10.0,680.0,673.31,537.78
2017,5,15,15,45,515.0,185.0,1.95,10.0,523.0,499.04,402.01
2017,5,15,16,0,170.0,266.0,2.0,10.0,366.0,349.57,282.18
2017,5,15,16,15,102.0,229.5,2.0,9.5,288.5,267.32,217.3
2017,5,15,16,30,34.0,193.0,2.0,9.0,211.0,196.11,159.88
