Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,16,45,30.0,172.0,2.0,9.0,186.0,172.04,140.43
2017,5,15,17,0,26.0,151.0,2.0,9.0,161.0,148.56,121.1
2017,5,15,17,15,20.5,131.0,1.95,8.5,138.5,125.99,102.52
2017,5,15,17,30,15.0,111.0,1.9,8.0,116.0,104.76,84.84
2017,5,15,17,45,8.0,91.0,1.85,8.0,94.0,84.1,67.32
2017,5,15,18,0,1.0,71.0,1.8,8.0,72.0,64.48,50.47
2017,5,15,18,15,0.5,51.5,1.7,7.5,52.0,46.62,34.68
2017,5,15,18,30,0.0,32.0,1.6,7.0,32.0,29.4,20.36
2017,5,15,18,45,0.0,18.5,1.55,7.0,18.5,17.18,6.38
2017,5,15,19,0,0.0,5.0,1.5,7.0,5.0,4.77,0.0
2017,5,15,19,15,0.0,2.5,1.5,6.5,2.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,5,15,105.0,15.5,1.1,7.0,24.5,14.77,0.0
2017,5,16,5,30,210.0,31.0,1.1,7.0,49.0,24.32,14.62
2017,5,16,5,45,324.0,41.5,1.15,7.5,91.0,32.68,23.64
2017,5,16,6,0,438.0,52.0,1.2,8.0,133.0,66.9,38.49
2017,5,16,6,15,506.5,60.0,1.2,8.0,181.5,110.79,67.96
2017,5,16,6,30,575.0,68.0,1.2,8.0,230.0,162.95,109.89
2017,5,16,6,45,287.5,65.5,1.25,8.0,146.5,128.8,95.27
2017,5,16,7,0,0.0,63.0,1.3,8.0,63.0,58.59,45.42
2017,5,16,7,15,0.0,81.5,1.3,8.0,81.5,75.84,60.19
2017,5,16,7,30,0.0,100.0,1.3,8.0,100.0,93.05,74.62
2017,5,16,7,45,47.5,173.0,1.3,8.5,200.0,184.71,150.91
2017,5,16,8,0,95.0,246.0,1.3,9.0,300.0,281.64,228.94
2017,5,16,8,15,55.5,234.5,1.3,9.0,267.0,254.14,205.76
2017,5,16,8,30,16.0,223.0,1.3,9.0,234.0,218.95,176.49
2017,5,16,8,45,22.5,251.5,1.35,9.5,267.5,251.41,202.07
2017,5,16,9,0,29.0,280.0,1.4,10.0,301.0,289.41,231.35
2017,5,16,9,15,19.0,242.0,1.4,10.0,256.0,242.21,193.27
2017,5,16,9,30,9.0,204.0,1.4,10.0,211.0,198.96,158.36
2017,5,16,9,45,60.5,309.0,1.45,10.0,360.0,349.6,278.46
2017,5,16,10,0,112.0,414.0,1.5,10.0,509.0,501.48,393.32
2017,5,16,10,15,98.0,422.5,1.5,10.0,507.5,501.63,391.31
2017,5,16,10,30,84.0,431.0,1.5,10.0,506.0,500.61,389.64
2017,5,16,10,45,65.0,420.5,1.55,10.0,479.0,474.61,369.68
2017,5,16,11,0,46.0,410.0,1.6,10.0,452.0,447.48,348.91
2017,5,16,11,15,46.0,416.5,1.55,10.0,459.5,455.24,354.48
2017,5,16,11,30,46.0,423.0,1.5,10.0,467.0,462.73,359.63
2017,5,16,11,45,41.5,414.5,1.5,10.0,454.5,450.2,350.03
2017,5,16,12,0,37.0,406.0,1.5,10.0,442.0,437.33,340.33
2017,5,16,12,15,46.5,423.0,1.5,10.0,468.0,464.03,360.63
2017,5,16,12,30,56.0,440.0,1.5,10.0,494.0,490.38,380.28
2017,5,16,12,45,138.0,457.0,1.5,10.5,586.0,597.67,460.57
2017,5,16,13,0,220.0,474.0,1.5,11.0,678.0,692.3,528.66
2017,5,16,13,15,167.0,462.5,1.5,11.0,616.0,625.28,478.97
2017,5,16,13,30,114.0,451.0,1.5,11.0,554.0,559.45,430.83
2017,5,16,13,45,132.0,441.0,1.5,11.0,557.0,561.84,434.17
2017,5,16,14,0,150.0,431.0,1.5,11.0,560.0,562.75,435.86
2017,5,16,14,15,148.5,414.0,1.5,10.5,537.5,538.37,419.34
2017,5,16,14,30,147.0,397.0,1.5,10.0,515.0,513.6,402.54
2017,5,16,14,45,88.5,344.5,1.55,10.0,415.0,402.48,318.53
2017,5,16,15,0,30.0,292.0,1.6,10.0,315.0,303.09,241.36
2017,5,16,15,15,61.5,299.0,1.6,9.5,342.0,329.83,264.58
2017,5,16,15,30,93.0,306.0,1.6,9.0,369.0,353.39,284.47
2017,5,16,15,45,48.5,239.0,1.6,9.0,271.5,256.5,207.37
2017,5,16,16,0,4.0,172.0,1.6,9.0,174.0,162.81,131.33
2017,5,16,16,15,2.0,124.0,1.6,9.0,125.0,116.55,93.5
2017,5,16,16,30,0.0,76.0,1.6,9.0,76.0,70.75,55.17
2017,5,16,16,45,0.0,50.0,1.6,9.0,50.0,46.48,34.61
2017,5,16,17,0,0.0,24.0,1.6,9.0,24.0,22.27,13.77
2017,5,16,17,15,0.0,20.5,1.55,8.5,20.5,19.01,11.03
2017,5,16,17,30,0.0,17.0,1.5,8.0,17.0,15.76,8.23
2017,5,16,17,45,0.0,13.5,1.45,8.0,13.5,12.51,5.37
2017,5,16,18,0,0.0,10.0,1.4,8.0,10.0,9.26,2.48
2017,5,16,18,15,162.5,23.0,1.3,8.0,42.0,22.37,10.24
2017,5,16,18,30,325.0,36.0,1.2,8.0,74.0,28.44,19.51
2017,5,16,18,45,187.0,23.5,1.2,8.0,43.0,18.45,7.76
2017,5,16,19,0,49.0,11.0,1.2,8.0,12.0,10.48,0.0
2017,5,16,19,15,24.5,5.5,1.2,8.0,6.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,17,5,15,90.5,17.0,1.6,7.0,25.0,13.48,0.0
2017,5,17,5,30,181.0,34.0,1.6,7.0,50.0,26.71,16.8
2017,5,17,5,45,299.5,46.0,1.6,7.0,93.0,35.41,26.14
2017,5,17,6,0,418.0,58.0,1.6,7.0,136.0,71.68,43.31
2017,5,17,6,15,491.0,67.0,1.55,7.0,186.0,115.76,73.2
2017,5,17,6,30,564.0,76.0,1.5,7.0,236.0,168.71,115.78
2017,5,17,6,45,396.0,112.5,1.45,7.5,236.0,197.23,149.4
2017,5,17,7,0,228.0,149.0,1.4,8.0,236.0,205.92,164.04
2017,5,17,7,15,490.0,122.0,1.35,8.5,344.0,290.61,230.43
2017,5,17,7,30,752.0,95.0,1.3,9.0,452.0,404.24,321.24
2017,5,17,7,45,781.5,97.5,1.3,9.5,504.5,464.97,371.41
2017,5,17,8,0,811.0,100.0,1.3,10.0,557.0,526.38,420.69
2017,5,17,8,15,830.0,103.5,1.2,10.0,606.5,584.29,465.65
2017,5,17,8,30,849.0,107.0,1.1,10.0,656.0,642.3,508.92
2017,5,17,8,45,864.0,109.5,1.05,10.5,701.0,696.41,547.24
2017,5,17,9,0,879.0,112.0,1.0,11.0,746.0,747.01,581.13
2017,5,17,9,15,889.5,114.0,1.0,11.0,785.5,794.6,612.43
2017,5,17,9,30,900.0,116.0,1.0,11.0,825.0,840.36,642.04
2017,5,17,9,45,917.0,112.5,1.05,11.5,861.5,883.96,669.42
2017,5,17,10,0,934.0,109.0,1.1,12.0,898.0,925.66,695.21
2017,5,17,10,15,939.5,110.0,1.15,12.0,925.0,959.42,716.83
2017,5,17,10,30,945.0,111.0,1.2,12.0,952.0,990.12,736.51
2017,5,17,10,45,953.5,109.0,1.25,12.5,973.5,1017.42,752.62
2017,5,17,11,0,962.0,107.0,1.3,13.0,995.0,1041.47,766.65
2017,5,17,11,15,964.5,107.5,1.3,13.0,1008.0,1058.79,776.91
2017,5,17,11,30,967.0,108.0,1.3,13.0,1021.0,1072.44,784.99
2017,5,17,11,45,969.0,107.5,1.35,13.0,1026.5,1080.84,790.86
2017,5,17,12,0,971.0,107.0,1.4,13.0,1032.0,1085.45,794.52
2017,5,17,12,15,971.5,107.0,1.4,13.0,1030.0,1085.25,794.35
2017,5,17,12,30,972.0,107.0,1.4,13.0,1028.0,1081.23,791.95
2017,5,17,12,45,965.0,110.0,1.45,13.5,1016.5,1069.04,783.98
2017,5,17,13,0,958.0,113.0,1.5,14.0,1005.0,1053.22,773.87
2017,5,17,13,15,955.0,112.0,1.5,14.0,987.5,1033.69,762.05
2017,5,17,13,30,952.0,111.0,1.5,14.0,970.0,1010.63,748.02
2017,5,17,13,45,948.5,109.5,1.5,14.0,945.5,983.2,731.18
2017,5,17,14,0,945.0,108.0,1.5,14.0,921.0,952.49,712.18
2017,5,17,14,15,938.0,106.5,1.5,13.5,889.0,915.66,690.3
2017,5,17,14,30,931.0,105.0,1.5,13.0,857.0,876.09,666.35
2017,5,17,14,45,924.5,102.0,1.5,13.0,819.5,832.86,638.38
2017,5,17,15,0,918.0,99.0,1.5,13.0,782.0,787.27,608.45
2017,5,17,15,15,905.5,96.5,1.5,12.5,738.5,735.85,575.02
2017,5,17,15,30,893.0,94.0,1.5,12.0,695.0,683.04,538.19
2017,5,17,15,45,877.5,91.5,1.55,12.0,647.0,627.31,496.81
2017,5,17,16,0,862.0,89.0,1.6,12.0,599.0,571.03,453.57
2017,5,17,16,15,841.0,85.5,1.6,11.5,547.5,510.85,406.28
2017,5,17,16,30,820.0,82.0,1.6,11.0,496.0,450.79,357.28
2017,5,17,16,45,794.0,78.0,1.6,11.0,443.0,389.25,304.74
2017,5,17,17,0,768.0,74.0,1.6,11.0,390.0,329.54,252.13
2017,5,17,17,15,728.0,69.0,1.6,10.5,336.0,267.16,197.04
2017,5,17,17,30,688.0,64.0,1.6,10.0,282.0,208.87,145.13
2017,5,17,17,45,629.0,58.5,1.6,9.5,229.5,149.51,94.68
2017,5,17,18,0,570.0,53.0,1.6,9.0,177.0,98.81,55.79
2017,5,17,18,15,477.5,44.5,1.55,8.5,129.5,51.34,28.09
2017,5,17,18,30,385.0,36.0,1.5,8.0,82.0,28.37,19.47
2017,5,17,18,45,235.0,24.0,1.45,7.5,48.0,19.31,8.87
2017,5,17,19,0,85.0,12.0,1.4,7.0,14.0,11.44,0.0
2017,5,17,19,15,42.5,6.0,1.35,6.5,7.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,5,15,147.0,14.5,0.8,5.5,28.0,11.44,0.0
2017,5,18,5,30,294.0,29.0,0.8,6.0,56.0,23.24,14.14
2017,5,18,5,45,400.0,38.5,0.85,6.5,99.5,29.73,21.17
2017,5,18,6,0,506.0,48.0,0.9,7.0,143.0,67.38,36.7
2017,5,18,6,15,572.5,54.5,0.85,7.5,193.5,113.77,67.65
2017,5,18,6,30,639.0,61.0,0.8,8.0,244.0,168.07,111.31
2017,5,18,6,45,683.0,66.5,0.75,8.5,297.0,225.57,161.53
2017,5,18,7,0,727.0,72.0,0.7,9.0,350.0,285.86,214.65
2017,5,18,7,15,759.0,76.0,0.65,9.5,403.5,344.91,266.23
2017,5,18,7,30,791.0,80.0,0.6,10.0,457.0,406.7,318.31
2017,5,18,7,45,812.5,84.0,0.6,10.5,508.0,466.01,366.89
2017,5,18,8,0,834.0,88.0,0.6,11.0,559.0,526.26,414.25
2017,5,18,8,15,852.0,91.0,0.65,11.5,608.0,584.14,458.52
2017,5,18,8,30,870.0,94.0,0.7,12.0,657.0,640.77,500.4
2017,5,18,8,45,882.0,97.0,0.75,12.5,701.5,693.74,538.3
2017,5,18,9,0,894.0,100.0,0.8,13.0,746.0,745.49,573.17
2017,5,18,9,15,905.0,102.0,0.8,13.5,786.5,794.0,603.5
2017,5,18,9,30,916.0,104.0,0.8,14.0,827.0,840.69,632.03
2017,5,18,9,45,927.5,103.5,0.85,14.5,862.0,883.21,658.18
2017,5,18,10,0,939.0,103.0,0.9,15.0,897.0,923.45,682.59
2017,5,18,10,15,945.0,104.0,0.95,15.0,924.5,957.76,704.25
2017,5,18,10,30,951.0,105.0,1.0,15.0,952.0,989.04,723.98
2017,5,18,10,45,955.5,105.5,1.05,15.5,973.0,1015.19,739.11
2017,5,18,11,0,960.0,106.0,1.1,16.0,994.0,1037.95,752.12
2017,5,18,11,15,962.5,106.5,1.1,16.0,1007.0,1055.22,762.17
2017,5,18,11,30,965.0,107.0,1.1,16.0,1020.0,1068.84,770.07
2017,5,18,11,45,967.0,106.5,1.15,16.5,1025.5,1077.22,774.45
2017,5,18,12,0,969.0,106.0,1.2,17.0,1031.0,1081.83,776.66
2017,5,18,12,15,968.5,106.0,1.2,17.0,1028.0,1080.65,775.88
2017,5,18,12,30,968.0,106.0,1.2,17.0,1025.0,1075.67,772.95
2017,5,18,12,45,963.0,107.0,1.3,17.0,1014.0,1063.48,767.63
2017,5,18,13,0,958.0,108.0,1.4,17.0,1003.0,1047.64,760.04
2017,5,18,13,15,954.5,107.5,1.4,17.0,984.5,1028.17,748.42
2017,5,18,13,30,951.0,107.0,1.4,17.0,966.0,1005.21,734.64
2017,5,18,13,45,945.0,106.5,1.45,17.0,940.5,976.57,718.02
2017,5,18,14,0,939.0,106.0,1.5,17.0,915.0,944.8,699.28
2017,5,18,14,15,932.0,104.5,1.5,16.5,883.0,908.21,677.76
2017,5,18,14,30,925.0,103.0,1.5,16.0,851.0,868.9,654.19
2017,5,18,14,45,916.0,101.0,1.55,16.0,813.5,825.02,626.57
2017,5,18,15,0,907.0,99.0,1.6,16.0,776.0,778.99,597.04
2017,5,18,15,15,894.5,97.0,1.6,15.5,732.5,728.6,564.52
2017,5,18,15,30,882.0,95.0,1.6,15.0,689.0,676.86,528.61
2017,5,18,15,45,867.0,92.0,1.6,15.0,642.0,621.53,487.46
2017,5,18,16,0,852.0,89.0,1.6,15.0,595.0,566.16,444.98
2017,5,18,16,15,831.0,86.0,1.55,14.5,544.0,506.52,398.37
2017,5,18,16,30,810.0,83.0,1.5,14.0,493.0,447.56,350.6
2017,5,18,16,45,782.0,79.0,1.45,14.0,440.5,385.85,298.51
2017,5,18,17,0,754.0,75.0,1.4,14.0,388.0,326.22,246.66
2017,5,18,17,15,714.5,70.5,1.3,13.0,334.5,265.32,193.8
2017,5,18,17,30,675.0,66.0,1.2,12.0,281.0,206.59,142.43
2017,5,18,17,45,618.0,59.5,1.1,11.5,229.0,149.18,94.03
2017,5,18,18,0,561.0,53.0,1.0,11.0,177.0,98.41,55.27
2017,5,18,18,15,470.5,45.0,0.9,10.5,130.0,51.97,28.32
2017,5,18,18,30,380.0,37.0,0.8,10.0,83.0,29.18,20.07
2017,5,18,18,45,236.0,24.5,0.75,9.5,49.0,19.67,9.45
2017,5,18,19,0,92.0,12.0,0.7,9.0,15.0,11.44,0.0
2017,5,18,19,15,46.0,6.0,0.65,8.5,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,5,15,145.0,15.0,0.7,7.5,28.5,11.84,0.0
2017,5,19,5,30,290.0,30.0,0.6,8.0,57.0,24.09,14.86
2017,5,19,5,45,397.0,39.5,0.5,8.5,100.5,30.54,21.76
2017,5,19,6,0,504.0,49.0,0.4,9.0,144.0,68.4,37.27
2017,5,19,6,15,570.0,55.5,0.35,9.5,194.5,114.6,67.84
2017,5,19,6,30,636.0,62.0,0.3,10.0,245.0,168.65,110.71
2017,5,19,6,45,683.0,66.5,0.3,10.5,298.5,225.71,159.7
2017,5,19,7,0,730.0,71.0,0.3,11.0,352.0,285.88,211.82
2017,5,19,7,15,761.5,75.0,0.25,11.5,405.0,344.87,262.39
2017,5,19,7,30,793.0,79.0,0.2,12.0,458.0,406.52,313.33
2017,5,19,7,45,817.5,81.5,0.2,13.0,510.0,465.78,360.24
2017,5,19,8,0,842.0,84.0,0.2,14.0,562.0,526.27,405.99
2017,5,19,8,15,859.0,87.0,0.2,14.5,610.5,583.3,448.04
2017,5,19,8,30,876.0,90.0,0.2,15.0,659.0,640.3,488.44
2017,5,19,8,45,890.0,91.5,0.25,16.0,703.5,693.31,524.31
2017,5,19,9,0,904.0,93.0,0.3,17.0,748.0,745.27,556.97
2017,5,19,9,15,914.0,95.0,0.3,17.5,787.5,793.38,585.87
2017,5,19,9,30,924.0,97.0,0.3,18.0,827.0,839.57,612.98
2017,5,19,9,45,935.0,96.5,0.3,18.5,861.5,881.9,637.13
2017,5,19,10,0,946.0,96.0,0.3,19.0,896.0,921.9,659.46
2017,5,19,10,15,951.5,97.0,0.35,19.0,923.5,955.93,680.15
2017,5,19,10,30,957.0,98.0,0.4,19.0,951.0,986.89,699.0
2017,5,19,10,45,960.0,99.0,0.45,19.5,971.0,1012.25,713.14
2017,5,19,11,0,963.0,100.0,0.5,20.0,991.0,1034.14,725.26
2017,5,19,11,15,965.5,100.5,0.5,20.0,1004.0,1051.46,734.89
2017,5,19,11,30,968.0,101.0,0.5,20.0,1017.0,1065.11,742.44
2017,5,19,11,45,968.0,101.5,0.55,20.5,1022.0,1072.53,746.28
2017,5,19,12,0,968.0,102.0,0.6,21.0,1027.0,1076.17,748.05
2017,5,19,12,15,967.5,102.0,0.65,21.0,1024.0,1075.0,748.56
2017,5,19,12,30,967.0,102.0,0.7,21.0,1021.0,1070.05,746.97
2017,5,19,12,45,964.0,102.0,0.75,21.0,1010.5,1058.85,741.76
2017,5,19,13,0,961.0,102.0,0.8,21.0,1000.0,1043.97,734.45
2017,5,19,13,15,957.5,101.5,0.85,20.5,982.0,1024.48,725.75
2017,5,19,13,30,954.0,101.0,0.9,20.0,964.0,1001.5,714.86
2017,5,19,13,45,947.0,101.0,0.95,20.0,938.5,972.43,698.74
2017,5,19,14,0,940.0,101.0,1.0,20.0,913.0,940.29,680.56
2017,5,19,14,15,933.0,99.5,1.05,20.0,881.0,903.72,659.32
2017,5,19,14,30,926.0,98.0,1.1,20.0,849.0,864.44,636.05
2017,5,19,14,45,915.5,97.0,1.15,20.0,811.0,820.42,609.27
2017,5,19,15,0,905.0,96.0,1.2,20.0,773.0,774.38,580.67
2017,5,19,15,15,892.5,94.0,1.2,19.5,730.0,724.15,549.15
2017,5,19,15,30,880.0,92.0,1.2,19.0,687.0,672.59,514.4
2017,5,19,15,45,863.5,90.0,1.25,18.5,639.5,617.52,475.75
2017,5,19,16,0,847.0,88.0,1.3,18.0,592.0,562.03,435.23
2017,5,19,16,15,826.5,85.0,1.25,17.5,541.5,503.47,390.19
2017,5,19,16,30,806.0,82.0,1.2,17.0,491.0,445.04,343.63
2017,5,19,16,45,779.0,78.0,1.2,16.5,439.0,384.01,293.63
2017,5,19,17,0,752.0,74.0,1.2,16.0,387.0,324.95,243.47
2017,5,19,17,15,713.5,69.5,1.1,15.0,334.0,264.49,191.47
2017,5,19,17,30,675.0,65.0,1.0,14.0,281.0,206.09,140.83
2017,5,19,17,45,621.5,58.5,0.95,13.5,230.0,149.26,93.18
2017,5,19,18,0,568.0,52.0,0.9,13.0,179.0,98.62,54.64
2017,5,19,18,15,481.5,44.0,0.8,12.5,132.0,51.86,27.52
2017,5,19,18,30,395.0,36.0,0.7,12.0,85.0,28.13,19.02
2017,5,19,18,45,255.5,24.0,0.65,11.5,50.5,19.09,9.22
2017,5,19,19,0,116.0,12.0,0.6,11.0,16.0,11.44,0.0
2017,5,19,19,15,58.0,6.0,0.55,10.5,8.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,5,15,164.5,14.5,0.6,8.5,30.0,11.32,0.0
2017,5,20,5,30,329.0,29.0,0.5,9.0,60.0,23.05,14.03
2017,5,20,5,45,430.0,38.0,0.45,9.5,104.5,29.11,20.43
2017,5,20,6,0,531.0,47.0,0.4,10.0,149.0,68.29,36.07
2017,5,20,6,15,594.5,53.5,0.35,10.5,200.0,115.8,67.5
2017,5,20,6,30,658.0,60.0,0.3,11.0,251.0,170.83,111.17
2017,5,20,6,45,699.0,65.5,0.25,11.5,303.5,228.64,160.81
2017,5,20,7,0,740.0,71.0,0.2,12.0,356.0,288.9,212.78
2017,5,20,7,15,770.5,74.5,0.15,12.5,409.0,347.57,262.82
2017,5,20,7,30,801.0,78.0,0.1,13.0,462.0,408.78,313.15
2017,5,20,7,45,822.5,81.5,0.1,13.5,513.5,468.01,360.4
2017,5,20,8,0,844.0,85.0,0.1,14.0,565.0,528.16,406.4
2017,5,20,8,15,861.0,88.0,0.1,14.5,613.5,585.25,448.35
2017,5,20,8,30,878.0,91.0,0.1,15.0,662.0,642.3,488.63
2017,5,20,8,45,890.5,93.0,0.15,16.0,706.0,694.85,523.92
2017,5,20,9,0,903.0,95.0,0.2,17.0,750.0,746.22,556.03
2017,5,20,9,15,912.5,97.0,0.2,17.5,789.5,793.87,584.51
2017,5,20,9,30,922.0,99.0,0.2,18.0,829.0,839.57,611.19
2017,5,20,9,45,930.0,100.0,0.25,19.0,863.0,880.82,634.27
2017,5,20,10,0,938.0,101.0,0.3,20.0,897.0,919.55,655.49
2017,5,20,10,15,943.5,102.0,0.35,20.0,924.0,953.32,675.97
2017,5,20,10,30,949.0,103.0,0.4,20.0,951.0,984.05,694.62
2017,5,20,10,45,952.5,104.0,0.45,20.5,970.5,1009.68,708.89
2017,5,20,11,0,956.0,105.0,0.5,21.0,990.0,1031.89,721.16
2017,5,20,11,15,957.5,105.5,0.55,21.0,1002.5,1048.11,731.31
2017,5,20,11,30,959.0,106.0,0.6,21.0,1015.0,1060.67,739.47
2017,5,20,11,45,959.0,106.5,0.65,21.0,1019.5,1068.03,744.68
2017,5,20,12,0,959.0,107.0,0.7,21.0,1024.0,1071.65,747.85
2017,5,20,12,15,958.5,107.0,0.7,21.0,1021.0,1070.5,747.13
2017,5,20,12,30,958.0,107.0,0.7,21.0,1018.0,1065.61,744.34
2017,5,20,12,45,947.5,111.5,0.75,21.0,1005.0,1051.67,737.46
2017,5,20,13,0,937.0,116.0,0.8,21.0,992.0,1034.26,728.61
2017,5,20,13,15,933.5,115.0,0.85,21.0,974.0,1014.72,718.48
2017,5,20,13,30,930.0,114.0,0.9,21.0,956.0,991.76,706.22
2017,5,20,13,45,924.5,113.0,0.95,21.0,931.0,963.66,690.68
2017,5,20,14,0,919.0,112.0,1.0,21.0,906.0,932.49,673.1
2017,5,20,14,15,911.5,110.5,1.0,20.5,874.5,896.2,652.46
2017,5,20,14,30,904.0,109.0,1.0,20.0,843.0,857.29,629.89
2017,5,20,14,45,894.0,107.0,1.05,20.0,805.0,813.52,603.34
2017,5,20,15,0,884.0,105.0,1.1,20.0,767.0,767.75,574.98
2017,5,20,15,15,871.5,102.5,1.1,19.5,724.5,717.97,543.8
2017,5,20,15,30,859.0,100.0,1.1,19.0,682.0,666.89,509.14
2017,5,20,15,45,843.5,97.0,1.1,19.0,635.0,613.55,470.54
2017,5,20,16,0,828.0,94.0,1.1,19.0,588.0,558.18,429.28
2017,5,20,16,15,806.5,90.5,1.1,18.5,538.0,499.15,384.65
2017,5,20,16,30,785.0,87.0,1.1,18.0,488.0,440.88,338.86
2017,5,20,16,45,760.0,82.0,1.1,17.5,436.5,380.85,290.01
2017,5,20,17,0,735.0,77.0,1.1,17.0,385.0,322.58,240.86
2017,5,20,17,15,696.5,72.5,1.05,16.0,332.5,261.46,188.82
2017,5,20,17,30,658.0,68.0,1.0,15.0,280.0,205.68,140.66
2017,5,20,17,45,605.5,61.0,0.95,14.5,229.5,149.54,93.77
2017,5,20,18,0,553.0,54.0,0.9,14.0,179.0,99.48,55.7
2017,5,20,18,15,467.5,45.5,0.8,13.5,132.5,53.16,28.59
2017,5,20,18,30,382.0,37.0,0.7,13.0,86.0,28.92,19.66
2017,5,20,18,45,246.5,25.0,0.65,12.5,51.5,19.92,10.08
2017,5,20,19,0,111.0,13.0,0.6,12.0,17.0,12.39,0.0
2017,5,20,19,15,55.5,6.5,0.65,11.5,8.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,21,5,15,171.0,14.5,0.8,10.0,31.0,11.26,0.0
2017,5,21,5,30,342.0,29.0,0.7,10.0,62.0,22.97,13.96
2017,5,21,5,45,444.5,37.5,0.6,10.5,107.0,28.59,19.88
2017,5,21,6,0,547.0,46.0,0.5,11.0,152.0,68.47,35.48
2017,5,21,6,15,610.5,52.0,0.45,11.5,203.5,116.46,67.1
2017,5,21,6,30,674.0,58.0,0.4,12.0,255.0,173.81,112.65
2017,5,21,6,45,716.5,63.0,0.35,12.5,308.5,230.46,161.27
2017,5,21,7,0,759.0,68.0,0.3,13.0,362.0,291.64,214.01
2017,5,21,7,15,789.0,71.5,0.3,13.5,415.5,351.15,265.0
2017,5,21,7,30,819.0,75.0,0.3,14.0,469.0,413.12,316.29
2017,5,21,7,45,842.0,78.0,0.3,14.5,521.0,473.47,364.48
2017,5,21,8,0,865.0,81.0,0.3,15.0,573.0,534.8,411.44
2017,5,21,8,15,881.0,83.5,0.35,15.5,622.0,591.98,454.11
2017,5,21,8,30,897.0,86.0,0.4,16.0,671.0,648.83,495.06
2017,5,21,8,45,910.0,87.5,0.45,16.5,715.5,702.04,532.17
2017,5,21,9,0,923.0,89.0,0.5,17.0,760.0,754.07,565.87
2017,5,21,9,15,932.5,91.0,0.5,17.5,800.0,802.51,595.14
2017,5,21,9,30,942.0,93.0,0.5,18.0,840.0,848.94,622.55
2017,5,21,9,45,932.5,104.0,0.5,18.5,869.0,886.44,643.74
2017,5,21,10,0,923.0,115.0,0.5,19.0,898.0,920.14,662.35
2017,5,21,10,15,929.0,116.5,0.5,19.5,925.5,954.4,681.13
2017,5,21,10,30,935.0,118.0,0.5,20.0,953.0,985.68,697.84
2017,5,21,10,45,939.5,118.5,0.55,20.5,973.5,1011.42,712.22
2017,5,21,11,0,944.0,119.0,0.6,21.0,994.0,1033.82,724.64
2017,5,21,11,15,946.5,119.5,0.6,21.0,1007.0,1050.82,734.09
2017,5,21,11,30,949.0,120.0,0.6,21.0,1020.0,1064.24,741.52
2017,5,21,11,45,950.5,119.5,0.65,21.0,1025.5,1072.02,746.97
2017,5,21,12,0,952.0,119.0,0.7,21.0,1031.0,1076.11,750.42
2017,5,21,12,15,951.5,119.0,0.75,21.0,1028.5,1074.99,750.91
2017,5,21,12,30,951.0,119.0,0.8,21.0,1026.0,1070.16,749.34
2017,5,21,12,45,954.0,115.5,0.85,21.0,1017.0,1061.57,745.63
2017,5,21,13,0,957.0,112.0,0.9,21.0,1008.0,1049.21,739.73
2017,5,21,13,15,953.5,111.0,0.9,21.0,990.0,1029.38,728.28
2017,5,21,13,30,950.0,110.0,0.9,21.0,972.0,1006.06,714.81
2017,5,21,13,45,945.0,109.0,0.9,21.0,947.0,978.0,698.44
2017,5,21,14,0,940.0,108.0,0.9,21.0,922.0,946.76,680.07
2017,5,21,14,15,932.5,106.5,0.9,20.5,890.0,909.88,659.28
2017,5,21,14,30,925.0,105.0,0.9,20.0,858.0,870.32,636.54
2017,5,21,14,45,915.5,103.5,0.9,20.0,820.0,826.72,609.66
2017,5,21,15,0,906.0,102.0,0.9,20.0,782.0,781.03,581.05
2017,5,21,15,15,894.0,100.0,0.9,19.5,739.0,731.22,550.28
2017,5,21,15,30,882.0,98.0,0.9,19.0,696.0,680.01,516.11
2017,5,21,15,45,865.0,95.5,0.9,19.0,648.5,624.14,476.13
2017,5,21,16,0,848.0,93.0,0.9,19.0,601.0,568.45,434.98
2017,5,21,16,15,827.0,90.0,0.85,18.5,550.0,509.18,390.19
2017,5,21,16,30,806.0,87.0,0.8,18.0,499.0,450.58,344.25
2017,5,21,16,45,776.5,83.5,0.8,17.5,446.0,389.13,294.79
2017,5,21,17,0,747.0,80.0,0.8,17.0,393.0,329.91,245.37
2017,5,21,17,15,707.5,75.0,0.75,16.0,340.0,267.3,192.53
2017,5,21,17,30,668.0,70.0,0.7,15.0,287.0,210.18,143.59
2017,5,21,17,45,609.0,64.0,0.65,14.5,235.0,153.33,96.57
2017,5,21,18,0,550.0,58.0,0.6,14.0,183.0,103.33,58.91
2017,5,21,18,15,461.0,49.0,0.55,13.5,136.0,56.56,31.38
2017,5,21,18,30,372.0,40.0,0.5,13.0,89.0,31.61,22.05
2017,5,21,18,45,186.0,29.0,0.45,12.5,53.5,22.74,12.58
2017,5,21,19,0,0.0,18.0,0.4,12.0,18.0,17.16,0.0
2017,5,21,19,15,0.0,9.0,0.35,11.5,9.0,8.58,0.0
2017,5,21,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,22,5,15,150.0,15.5,0.25,8.0,30.5,12.11,0.0
2017,5,22,5,30,300.0,31.0,0.2,8.0,61.0,24.74,15.76
2017,5,22,5,45,403.5,40.5,0.15,8.5,105.0,31.16,22.45
2017,5,22,6,0,507.0,50.0,0.1,9.0,149.0,69.98,38.36
2017,5,22,6,15,571.0,56.5,0.1,9.5,199.0,116.07,68.92
2017,5,22,6,30,635.0,63.0,0.1,10.0,249.0,169.75,111.46
2017,5,22,6,45,679.5,68.0,0.1,10.5,302.0,224.76,158.62
2017,5,22,7,0,724.0,73.0,0.1,11.0,355.0,286.14,211.47
2017,5,22,7,15,755.0,77.0,0.1,11.5,407.5,344.46,261.4
2017,5,22,7,30,786.0,81.0,0.1,12.0,460.0,405.39,311.83
2017,5,22,7,45,809.0,84.5,0.15,13.0,511.0,464.4,358.72
2017,5,22,8,0,832.0,88.0,0.2,14.0,562.0,524.52,404.51
2017,5,22,8,15,849.5,90.5,0.2,14.5,610.5,580.67,445.93
2017,5,22,8,30,867.0,93.0,0.2,15.0,659.0,636.87,485.8
2017,5,22,8,45,880.0,95.5,0.25,15.5,703.0,689.65,522.49
2017,5,22,9,0,893.0,98.0,0.3,16.0,747.0,741.32,556.31
2017,5,22,9,15,903.0,99.5,0.35,16.5,786.5,788.35,585.52
2017,5,22,9,30,913.0,101.0,0.4,17.0,826.0,833.49,613.12
2017,5,22,9,45,913.0,107.0,0.45,17.5,857.0,872.73,636.56
2017,5,22,10,0,913.0,113.0,0.5,18.0,888.0,908.95,657.93
2017,5,22,10,15,918.5,114.0,0.55,18.0,915.0,941.94,678.4
2017,5,22,10,30,924.0,115.0,0.6,18.0,942.0,971.97,697.01
2017,5,22,10,45,928.0,116.0,0.65,18.5,962.0,997.47,711.52
2017,5,22,11,0,932.0,117.0,0.7,19.0,982.0,1019.67,724.03
2017,5,22,11,15,934.0,117.5,0.75,19.0,994.5,1036.0,734.4
2017,5,22,11,30,936.0,118.0,0.8,19.0,1007.0,1048.79,742.78
2017,5,22,11,45,937.0,118.0,0.85,19.5,1012.0,1056.48,746.79
2017,5,22,12,0,938.0,118.0,0.9,20.0,1017.0,1060.54,748.75
2017,5,22,12,15,937.5,118.0,0.9,20.0,1014.5,1059.45,748.04
2017,5,22,12,30,937.0,118.0,0.9,20.0,1012.0,1054.71,745.3
2017,5,22,12,45,926.0,123.5,0.95,20.0,999.0,1041.47,738.59
2017,5,22,13,0,915.0,129.0,1.0,20.0,986.0,1024.85,729.94
2017,5,22,13,15,911.0,128.0,1.0,20.0,968.0,1005.28,718.51
2017,5,22,13,30,907.0,127.0,1.0,20.0,950.0,982.4,705.08
2017,5,22,13,45,900.5,126.0,1.05,20.0,925.0,954.04,689.12
2017,5,22,14,0,894.0,125.0,1.1,20.0,900.0,922.74,671.17
2017,5,22,14,15,886.0,123.5,1.1,19.5,868.5,886.89,650.54
2017,5,22,14,30,878.0,122.0,1.1,19.0,837.0,848.54,628.05
2017,5,22,14,45,867.0,120.0,1.1,19.0,799.5,805.06,600.65
2017,5,22,15,0,856.0,118.0,1.1,19.0,762.0,759.72,571.7
2017,5,22,15,15,842.5,115.5,1.1,18.5,719.5,712.97,541.96
2017,5,22,15,30,829.0,113.0,1.1,18.0,677.0,662.1,507.1
2017,5,22,15,45,811.0,110.0,1.1,18.0,630.0,607.15,467.27
2017,5,22,16,0,793.0,107.0,1.1,18.0,583.0,552.07,426.13
2017,5,22,16,15,770.0,103.0,1.05,17.5,533.0,493.65,381.6
2017,5,22,16,30,747.0,99.0,1.0,17.0,483.0,436.23,336.27
2017,5,22,16,45,717.0,94.5,0.95,16.5,431.5,375.53,286.97
2017,5,22,17,0,687.0,90.0,0.9,16.0,380.0,318.29,238.87
2017,5,22,17,15,645.5,84.0,0.85,15.5,328.0,259.09,188.49
2017,5,22,17,30,604.0,78.0,0.8,15.0,276.0,204.2,141.37
2017,5,22,17,45,546.0,70.5,0.8,14.5,225.5,149.88,96.6
2017,5,22,18,0,488.0,63.0,0.8,14.0,175.0,102.35,60.68
2017,5,22,18,15,400.5,53.0,0.75,13.0,129.5,58.4,34.27
2017,5,22,18,30,313.0,43.0,0.7,12.0,84.0,33.14,23.52
2017,5,22,18,45,190.5,29.0,0.65,11.5,50.5,22.7,12.82
2017,5,22,19,0,68.0,15.0,0.6,11.0,17.0,14.3,0.0
2017,5,22,19,15,34.0,7.5,0.55,10.5,8.5,7.15,0.0
2017,5,22,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,5,15,129.0,16.5,0.5,8.5,29.5,12.94,0.0
2017,5,23,5,30,258.0,33.0,0.5,9.0,59.0,26.54,17.27
2017,5,23,5,45,359.0,43.5,0.5,9.5,102.0,33.78,24.65
2017,5,23,6,0,460.0,54.0,0.5,10.0,145.0,71.06,40.57
2017,5,23,6,15,525.5,61.5,0.45,10.0,194.0,115.4,70.34
2017,5,23,6,30,591.0,69.0,0.4,10.0,243.0,167.55,111.86
2017,5,23,6,45,636.5,75.0,0.4,10.5,295.0,221.15,157.86
2017,5,23,7,0,682.0,81.0,0.4,11.0,347.0,279.68,208.46
2017,5,23,7,15,714.5,85.5,0.4,11.5,399.0,336.83,257.59
2017,5,23,7,30,747.0,90.0,0.4,12.0,451.0,398.06,308.47
2017,5,23,7,45,771.5,93.5,0.45,12.5,502.0,455.63,355.26
2017,5,23,8,0,796.0,97.0,0.5,13.0,553.0,514.53,401.43
2017,5,23,8,15,814.5,100.0,0.5,13.5,600.5,570.52,443.36
2017,5,23,8,30,833.0,103.0,0.5,14.0,648.0,626.59,483.78
2017,5,23,8,45,847.5,105.5,0.55,14.5,692.0,679.27,521.05
2017,5,23,9,0,862.0,108.0,0.6,15.0,736.0,728.74,554.55
2017,5,23,9,15,872.5,110.0,0.65,15.5,775.5,775.32,584.12
2017,5,23,9,30,883.0,112.0,0.7,16.0,815.0,820.15,612.11
2017,5,23,9,45,875.5,123.0,0.75,16.5,843.5,856.95,634.45
2017,5,23,10,0,868.0,134.0,0.8,17.0,872.0,890.27,654.41
2017,5,23,10,15,874.5,135.5,0.85,17.0,899.0,923.31,675.35
2017,5,23,10,30,881.0,137.0,0.9,17.0,926.0,953.6,694.46
2017,5,23,10,45,886.0,137.5,0.95,17.5,946.0,978.57,708.89
2017,5,23,11,0,891.0,138.0,1.0,18.0,966.0,1000.43,721.4
2017,5,23,11,15,893.5,139.0,1.0,18.0,978.5,1017.11,731.1
2017,5,23,11,30,896.0,140.0,1.0,18.0,991.0,1030.41,738.83
2017,5,23,11,45,897.0,140.0,1.05,18.0,996.5,1037.82,744.05
2017,5,23,12,0,898.0,140.0,1.1,18.0,1002.0,1041.76,747.3
2017,5,23,12,15,897.5,140.0,1.1,18.0,999.0,1040.71,746.61
2017,5,23,12,30,897.0,140.0,1.1,18.0,996.0,1036.19,743.93
2017,5,23,12,45,899.0,136.5,1.1,18.0,987.5,1027.22,738.65
2017,5,23,13,0,901.0,133.0,1.1,18.0,979.0,1014.72,731.3
2017,5,23,13,15,897.5,132.0,1.1,18.0,961.5,995.91,720.1
2017,5,23,13,30,894.0,131.0,1.1,18.0,944.0,973.82,706.93
2017,5,23,13,45,888.0,130.0,1.1,18.0,919.5,946.27,690.32
2017,5,23,14,0,882.0,129.0,1.1,18.0,895.0,915.81,671.83
2017,5,23,14,15,874.5,127.0,1.1,17.5,864.0,880.31,651.18
2017,5,23,14,30,867.0,125.0,1.1,17.0,833.0,842.33,628.67
2017,5,23,14,45,857.5,123.0,1.1,17.0,796.0,800.48,602.11
2017,5,23,15,0,848.0,121.0,1.1,17.0,759.0,759.77,576.04
2017,5,23,15,15,835.0,118.0,1.05,16.5,717.0,710.26,543.41
2017,5,23,15,30,822.0,115.0,1.0,16.0,675.0,659.61,508.01
2017,5,23,15,45,806.5,111.5,0.95,16.0,629.5,606.06,468.59
2017,5,23,16,0,791.0,108.0,0.9,16.0,584.0,552.15,427.8
2017,5,23,16,15,768.5,104.0,0.85,15.5,534.5,494.13,383.47
2017,5,23,16,30,746.0,100.0,0.8,15.0,485.0,435.97,337.52
2017,5,23,16,45,719.0,94.5,0.8,15.0,434.0,376.66,288.81
2017,5,23,17,0,692.0,89.0,0.8,15.0,383.0,319.39,240.26
2017,5,23,17,15,651.5,83.5,0.75,14.5,331.0,260.7,190.14
2017,5,23,17,30,611.0,78.0,0.7,14.0,279.0,206.17,143.15
2017,5,23,17,45,556.5,70.5,0.7,13.5,229.0,151.98,98.22
2017,5,23,18,0,502.0,63.0,0.7,13.0,179.0,104.16,61.77
2017,5,23,18,15,416.0,53.0,0.65,12.0,133.5,59.38,34.66
2017,5,23,18,30,330.0,43.0,0.6,11.0,88.0,34.15,24.56
2017,5,23,18,45,207.5,29.5,0.55,10.5,53.5,23.08,13.4
2017,5,23,19,0,85.0,16.0,0.5,10.0,19.0,15.25,0.0
2017,5,23,19,15,42.5,8.0,0.45,9.5,9.5,7.63,0.0
2017,5,23,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,15,100.5,17.5,0.7,7.0,27.5,13.72,0.17
2017,5,24,5,30,201.0,35.0,0.7,7.0,55.0,27.24,18.09
2017,5,24,5,45,272.0,49.5,0.7,7.5,93.5,37.83,28.5
2017,5,24,6,0,343.0,64.0,0.7,8.0,132.0,72.19,45.7
2017,5,24,6,15,387.0,78.0,0.7,8.0,176.0,112.88,74.97
2017,5,24,6,30,431.0,92.0,0.7,8.0,220.0,158.87,112.53
2017,5,24,6,45,476.5,99.5,0.7,8.5,265.5,204.52,151.48
2017,5,24,7,0,522.0,107.0,0.7,9.0,311.0,256.85,196.57
2017,5,24,7,15,436.5,145.0,0.7,9.5,332.0,292.47,230.09
2017,5,24,7,30,351.0,183.0,0.7,10.0,353.0,317.71,252.95
2017,5,24,7,45,542.5,147.0,0.7,10.5,442.0,397.18,315.84
2017,5,24,8,0,734.0,111.0,0.7,11.0,531.0,495.11,391.92
2017,5,24,8,15,579.5,181.5,0.7,11.0,531.0,512.63,404.44
2017,5,24,8,30,425.0,252.0,0.7,11.0,531.0,515.05,404.63
2017,5,24,8,45,468.5,254.0,0.7,11.5,580.5,568.74,444.03
2017,5,24,9,0,512.0,256.0,0.7,12.0,630.0,625.08,483.8
2017,5,24,9,15,510.0,276.5,0.7,12.5,665.5,667.22,511.53
2017,5,24,9,30,508.0,297.0,0.7,13.0,701.0,707.73,537.59
2017,5,24,9,45,469.0,324.5,0.7,13.5,709.5,722.55,544.75
2017,5,24,10,0,430.0,352.0,0.7,14.0,718.0,733.12,549.14
2017,5,24,10,15,690.5,229.0,0.7,14.0,838.5,861.56,641.91
2017,5,24,10,30,951.0,106.0,0.7,14.0,959.0,986.56,720.17
2017,5,24,10,45,956.5,106.0,0.75,14.5,980.0,1013.06,733.97
2017,5,24,11,0,962.0,106.0,0.8,15.0,1001.0,1036.22,747.24
2017,5,24,11,15,965.0,106.5,0.8,15.0,1014.5,1053.98,757.46
2017,5,24,11,30,968.0,107.0,0.8,15.0,1028.0,1068.12,765.58
2017,5,24,11,45,970.5,106.5,0.8,15.5,1034.0,1077.06,769.21
2017,5,24,12,0,973.0,106.0,0.8,16.0,1040.0,1082.26,770.72
2017,5,24,12,15,972.5,106.0,0.8,16.0,1038.0,1081.2,770.0
2017,5,24,12,30,972.0,106.0,0.8,16.0,1036.0,1076.35,767.18
2017,5,24,12,45,953.5,116.5,0.85,16.0,1021.0,1060.57,758.98
2017,5,24,13,0,935.0,127.0,0.9,16.0,1006.0,1041.39,748.84
2017,5,24,13,15,931.5,126.0,0.9,16.0,988.0,1022.06,737.55
2017,5,24,13,30,928.0,125.0,0.9,16.0,970.0,999.34,724.15
2017,5,24,13,45,923.0,123.5,0.9,16.0,945.0,971.46,707.52
2017,5,24,14,0,918.0,122.0,0.9,16.0,920.0,940.49,688.91
2017,5,24,14,15,910.5,120.5,0.9,15.5,888.5,904.45,668.17
2017,5,24,14,30,903.0,119.0,0.9,15.0,857.0,865.81,645.5
2017,5,24,14,45,893.5,117.0,0.9,15.0,819.0,822.69,618.36
2017,5,24,15,0,884.0,115.0,0.9,15.0,781.0,777.54,589.53
2017,5,24,15,15,870.5,112.5,0.9,14.5,738.0,727.28,557.67
2017,5,24,15,30,857.0,110.0,0.9,14.0,695.0,677.59,523.49
2017,5,24,15,45,841.5,106.5,0.9,14.0,648.0,622.45,483.38
2017,5,24,16,0,826.0,103.0,0.9,14.0,601.0,566.87,441.69
2017,5,24,16,15,803.5,99.5,0.9,13.5,550.0,507.61,396.55
2017,5,24,16,30,781.0,96.0,0.9,13.0,499.0,449.22,350.32
2017,5,24,16,45,753.0,91.0,0.9,12.5,447.0,388.37,300.49
2017,5,24,17,0,725.0,86.0,0.9,12.0,395.0,328.04,249.39
2017,5,24,17,15,684.0,81.0,0.9,11.5,341.5,267.83,197.4
2017,5,24,17,30,643.0,76.0,0.9,11.0,288.0,211.78,148.46
2017,5,24,17,45,586.0,69.0,0.95,10.5,237.0,155.77,101.39
2017,5,24,18,0,529.0,62.0,1.0,10.0,186.0,106.39,63.25
2017,5,24,18,15,442.0,52.5,1.0,9.5,139.0,60.35,35.0
2017,5,24,18,30,355.0,43.0,1.0,9.0,92.0,34.04,24.69
2017,5,24,18,45,224.5,30.0,1.0,9.0,56.5,23.46,13.97
2017,5,24,19,0,94.0,17.0,1.0,9.0,21.0,13.46,0.0
2017,5,24,19,15,47.0,8.5,1.0,8.5,10.5,8.1,0.0
2017,5,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,25,5,15,101.5,20.0,1.2,8.0,30.5,15.74,1.79
2017,5,25,5,30,203.0,40.0,1.2,8.0,61.0,31.3,21.55
2017,5,25,5,45,303.0,53.0,1.25,8.5,104.0,40.63,30.87
2017,5,25,6,0,403.0,66.0,1.3,9.0,147.0,77.36,47.95
2017,5,25,6,15,201.5,66.0,1.25,9.0,106.5,81.99,56.56
2017,5,25,6,30,0.0,66.0,1.2,9.0,66.0,61.23,47.75
2017,5,25,6,45,0.0,80.5,1.2,9.0,80.5,74.61,59.23
2017,5,25,7,0,0.0,95.0,1.2,9.0,95.0,88.07,70.55
2017,5,25,7,15,0.0,118.5,1.15,9.0,118.5,109.84,88.74
2017,5,25,7,30,0.0,142.0,1.1,9.0,142.0,131.76,106.74
2017,5,25,7,45,2.0,155.0,1.1,9.5,156.0,145.05,117.12
2017,5,25,8,0,4.0,168.0,1.1,10.0,170.0,158.58,127.62
2017,5,25,8,15,6.5,184.0,1.05,10.0,188.5,175.43,140.94
2017,5,25,8,30,9.0,200.0,1.0,10.0,207.0,192.58,154.39
2017,5,25,8,45,15.5,234.0,1.0,10.5,246.0,229.68,183.44
2017,5,25,9,0,22.0,268.0,1.0,11.0,285.0,267.55,212.49
2017,5,25,9,15,30.0,299.0,1.0,11.0,323.0,309.48,244.63
2017,5,25,9,30,38.0,330.0,1.0,11.0,361.0,348.04,273.7
2017,5,25,9,45,24.5,275.5,1.0,11.5,295.5,285.6,224.44
2017,5,25,10,0,11.0,221.0,1.0,12.0,230.0,217.55,170.76
2017,5,25,10,15,29.0,309.5,1.0,12.0,335.0,325.64,255.03
2017,5,25,10,30,47.0,398.0,1.0,12.0,440.0,431.34,333.62
2017,5,25,10,45,70.0,429.5,1.05,12.5,494.0,486.26,373.0
2017,5,25,11,0,93.0,461.0,1.1,13.0,548.0,542.03,412.66
2017,5,25,11,15,57.0,399.5,1.15,13.0,453.5,446.98,342.6
2017,5,25,11,30,21.0,338.0,1.2,13.0,359.0,342.32,264.47
2017,5,25,11,45,22.0,339.5,1.25,13.5,361.0,345.03,266.76
2017,5,25,12,0,23.0,341.0,1.3,14.0,363.0,356.49,274.96
2017,5,25,12,15,91.0,418.0,1.3,14.0,505.0,501.46,384.12
2017,5,25,12,30,159.0,495.0,1.3,14.0,647.0,655.55,493.87
2017,5,25,12,45,132.5,484.0,1.35,14.0,610.5,616.46,464.74
2017,5,25,13,0,106.0,473.0,1.4,14.0,574.0,568.25,430.75
2017,5,25,13,15,87.5,453.0,1.4,14.0,535.5,528.05,402.11
2017,5,25,13,30,69.0,433.0,1.4,14.0,497.0,488.2,373.32
2017,5,25,13,45,41.0,342.5,1.45,14.0,380.5,370.14,286.34
2017,5,25,14,0,13.0,252.0,1.5,14.0,264.0,249.28,194.29
2017,5,25,14,15,12.5,243.5,1.5,13.5,255.0,240.14,188.27
2017,5,25,14,30,12.0,235.0,1.5,13.0,246.0,231.01,181.75
2017,5,25,14,45,16.5,254.0,1.5,13.0,268.0,251.97,198.67
