Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,15,0,21.0,273.0,1.5,13.0,290.0,272.47,215.06
2017,5,25,15,15,24.5,267.5,1.5,12.5,286.0,268.44,212.74
2017,5,25,15,30,28.0,262.0,1.5,12.0,282.0,267.56,212.98
2017,5,25,15,45,15.5,213.5,1.5,12.0,224.5,208.99,166.68
2017,5,25,16,0,3.0,165.0,1.5,12.0,167.0,155.56,123.89
2017,5,25,16,15,21.5,185.0,1.45,11.5,196.5,183.04,147.24
2017,5,25,16,30,40.0,205.0,1.4,11.0,226.0,209.43,169.24
2017,5,25,16,45,20.0,147.0,1.4,11.0,157.5,144.11,115.95
2017,5,25,17,0,0.0,89.0,1.4,11.0,89.0,82.73,65.2
2017,5,25,17,15,0.0,77.0,1.35,10.5,77.0,71.59,56.15
2017,5,25,17,30,0.0,65.0,1.3,10.0,65.0,60.46,46.86
2017,5,25,17,45,228.0,69.5,1.3,10.0,123.0,98.42,69.34
2017,5,25,18,0,456.0,74.0,1.3,10.0,181.0,109.12,68.79
2017,5,25,18,15,367.5,62.5,1.25,9.5,135.5,65.36,41.03
2017,5,25,18,30,279.0,51.0,1.2,9.0,90.0,39.36,29.44
2017,5,25,18,45,166.5,34.5,1.15,9.0,55.5,27.05,17.12
2017,5,25,19,0,54.0,18.0,1.1,9.0,21.0,15.04,0.0
2017,5,25,19,15,27.0,9.0,1.1,8.5,10.5,8.58,0.0
2017,5,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,8.0,0.7,8.0,8.0,7.41,0.0
2017,5,26,5,30,0.0,16.0,0.7,8.0,16.0,14.83,7.31
2017,5,26,5,45,0.0,27.5,0.7,8.5,27.5,25.52,17.38
2017,5,26,6,0,0.0,39.0,0.7,9.0,39.0,36.22,25.92
2017,5,26,6,15,0.0,51.5,0.7,9.0,51.5,47.87,36.22
2017,5,26,6,30,0.0,64.0,0.7,9.0,64.0,59.44,46.26
2017,5,26,6,45,0.0,77.5,0.7,9.5,77.5,71.9,56.79
2017,5,26,7,0,0.0,91.0,0.7,10.0,91.0,84.43,67.15
2017,5,26,7,15,0.0,92.0,0.65,10.0,92.0,85.53,67.8
2017,5,26,7,30,0.0,93.0,0.6,10.0,93.0,86.56,68.4
2017,5,26,7,45,0.0,112.5,0.6,10.0,112.5,104.73,83.36
2017,5,26,8,0,0.0,132.0,0.6,10.0,132.0,122.98,98.15
2017,5,26,8,15,6.5,173.5,0.6,10.0,178.0,165.59,132.74
2017,5,26,8,30,13.0,215.0,0.6,10.0,224.0,209.13,167.33
2017,5,26,8,45,13.0,224.0,0.65,10.5,233.0,218.53,173.92
2017,5,26,9,0,13.0,233.0,0.7,11.0,242.0,227.9,180.64
2017,5,26,9,15,14.0,246.5,0.65,11.0,257.0,242.26,191.43
2017,5,26,9,30,15.0,260.0,0.6,11.0,272.0,256.71,202.16
2017,5,26,9,45,17.0,276.5,0.6,11.5,291.0,274.92,215.48
2017,5,26,10,0,19.0,293.0,0.6,12.0,310.0,293.27,228.74
2017,5,26,10,15,23.0,321.0,0.6,12.0,342.0,324.59,252.18
2017,5,26,10,30,27.0,349.0,0.6,12.0,374.0,364.06,281.32
2017,5,26,10,45,21.0,314.5,0.65,12.5,334.0,318.03,245.91
2017,5,26,11,0,15.0,280.0,0.7,13.0,294.0,279.6,216.53
2017,5,26,11,15,13.0,242.5,0.7,13.0,254.5,241.98,187.87
2017,5,26,11,30,11.0,205.0,0.7,13.0,215.0,204.35,158.85
2017,5,26,11,45,11.5,216.0,0.7,13.5,227.5,215.5,167.36
2017,5,26,12,0,12.0,227.0,0.7,14.0,240.0,226.61,175.55
2017,5,26,12,15,13.0,238.0,0.75,14.0,251.0,238.14,184.48
2017,5,26,12,30,14.0,249.0,0.8,14.0,262.0,249.59,193.35
2017,5,26,12,45,15.0,267.5,0.85,14.5,281.5,268.15,207.27
2017,5,26,13,0,16.0,286.0,0.9,15.0,301.0,286.63,220.99
2017,5,26,13,15,16.0,285.5,0.9,15.0,300.5,285.73,220.33
2017,5,26,13,30,16.0,285.0,0.9,15.0,300.0,284.75,219.76
2017,5,26,13,45,214.5,326.5,0.95,15.0,514.0,527.44,406.18
2017,5,26,14,0,413.0,368.0,1.0,15.0,728.0,743.49,559.53
2017,5,26,14,15,319.5,384.0,1.05,15.0,656.5,658.95,497.43
2017,5,26,14,30,226.0,400.0,1.1,15.0,585.0,578.91,440.44
2017,5,26,14,45,160.5,378.0,1.15,15.0,506.5,496.07,380.96
2017,5,26,15,0,95.0,356.0,1.2,15.0,428.0,412.52,319.33
2017,5,26,15,15,78.0,327.5,1.2,14.5,385.0,367.79,287.09
2017,5,26,15,30,61.0,299.0,1.2,14.0,342.0,324.56,255.11
2017,5,26,15,45,120.0,287.0,1.25,14.0,363.0,348.53,275.38
2017,5,26,16,0,179.0,275.0,1.3,14.0,384.0,362.1,286.7
2017,5,26,16,15,217.5,246.5,1.3,13.5,367.5,343.53,272.97
2017,5,26,16,30,256.0,218.0,1.3,13.0,351.0,322.84,256.86
2017,5,26,16,45,475.0,154.5,1.35,13.0,370.0,336.08,264.34
2017,5,26,17,0,694.0,91.0,1.4,13.0,389.0,323.24,246.94
2017,5,26,17,15,653.5,85.5,1.4,12.5,337.0,264.49,195.82
2017,5,26,17,30,613.0,80.0,1.4,12.0,285.0,209.88,148.09
2017,5,26,17,45,555.5,72.5,1.4,11.5,234.5,155.08,102.02
2017,5,26,18,0,498.0,65.0,1.4,11.0,184.0,106.98,64.78
2017,5,26,18,15,414.5,55.5,1.3,10.5,138.5,62.84,37.31
2017,5,26,18,30,331.0,46.0,1.2,10.0,93.0,35.35,25.8
2017,5,26,18,45,209.0,32.0,1.2,9.5,57.5,24.99,15.49
2017,5,26,19,0,87.0,18.0,1.2,9.0,22.0,14.23,0.0
2017,5,26,19,15,43.5,9.0,1.15,9.0,11.0,8.58,0.0
2017,5,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,27,5,15,137.0,18.0,0.65,7.5,32.5,14.09,2.15
2017,5,27,5,30,274.0,36.0,0.6,8.0,65.0,28.03,18.87
2017,5,27,5,45,372.0,46.5,0.55,8.5,108.5,36.25,27.04
2017,5,27,6,0,470.0,57.0,0.5,9.0,152.0,74.5,43.27
2017,5,27,6,15,534.0,64.5,0.45,9.0,201.5,119.15,73.42
2017,5,27,6,30,598.0,72.0,0.4,9.0,251.0,171.41,115.19
2017,5,27,6,45,642.0,77.5,0.4,9.5,302.5,224.46,160.87
2017,5,27,7,0,686.0,83.0,0.4,10.0,354.0,282.23,211.02
2017,5,27,7,15,718.0,87.5,0.35,10.0,406.0,339.25,260.41
2017,5,27,7,30,750.0,92.0,0.3,10.0,458.0,400.35,311.58
2017,5,27,7,45,774.0,95.5,0.3,10.5,508.5,457.67,357.93
2017,5,27,8,0,798.0,99.0,0.3,11.0,559.0,516.25,403.48
2017,5,27,8,15,816.5,102.0,0.3,11.5,606.5,572.17,445.32
2017,5,27,8,30,835.0,105.0,0.3,12.0,654.0,628.17,485.65
2017,5,27,8,45,848.5,107.5,0.35,12.5,698.0,680.13,522.39
2017,5,27,9,0,862.0,110.0,0.4,13.0,742.0,728.83,555.5
2017,5,27,9,15,873.0,112.5,0.4,13.0,781.0,776.16,585.82
2017,5,27,9,30,884.0,115.0,0.4,13.0,820.0,821.79,614.53
2017,5,27,9,45,889.5,117.5,0.45,13.5,852.5,860.92,638.38
2017,5,27,10,0,895.0,120.0,0.5,14.0,885.0,897.5,660.43
2017,5,27,10,15,901.5,121.5,0.55,14.0,912.0,931.27,681.77
2017,5,27,10,30,908.0,123.0,0.6,14.0,939.0,962.21,701.3
2017,5,27,10,45,912.0,124.0,0.7,14.5,959.0,987.32,716.95
2017,5,27,11,0,916.0,125.0,0.8,15.0,979.0,1009.2,730.65
2017,5,27,11,15,918.5,125.5,0.85,15.0,992.0,1025.79,741.37
2017,5,27,11,30,921.0,126.0,0.9,15.0,1005.0,1038.93,750.11
2017,5,27,11,45,922.5,126.0,0.95,15.0,1010.0,1047.08,755.87
2017,5,27,12,0,924.0,126.0,1.0,15.0,1015.0,1051.68,759.6
2017,5,27,12,15,923.5,126.0,1.05,15.0,1012.5,1050.73,760.01
2017,5,27,12,30,923.0,126.0,1.1,15.0,1010.0,1046.21,758.35
2017,5,27,12,45,919.5,126.0,1.15,15.0,999.5,1035.19,752.71
2017,5,27,13,0,916.0,126.0,1.2,15.0,989.0,1020.7,744.99
2017,5,27,13,15,912.5,125.0,1.2,15.0,971.5,1001.82,733.62
2017,5,27,13,30,909.0,124.0,1.2,15.0,954.0,979.63,720.2
2017,5,27,13,45,904.0,122.5,1.25,15.0,930.0,952.37,704.37
2017,5,27,14,0,899.0,121.0,1.3,15.0,906.0,922.08,686.46
2017,5,27,14,15,891.5,119.5,1.3,15.0,875.0,886.8,664.34
2017,5,27,14,30,884.0,118.0,1.3,15.0,844.0,848.98,640.39
2017,5,27,14,45,875.0,115.5,1.3,15.0,807.0,806.65,613.14
2017,5,27,15,0,866.0,113.0,1.3,15.0,770.0,762.31,584.2
2017,5,27,15,15,853.0,111.0,1.3,14.5,728.0,713.86,552.89
2017,5,27,15,30,840.0,109.0,1.3,14.0,686.0,665.89,519.27
2017,5,27,15,45,824.0,105.5,1.35,14.0,640.0,611.45,479.39
2017,5,27,16,0,808.0,102.0,1.4,14.0,594.0,556.66,437.91
2017,5,27,16,15,786.5,98.5,1.4,13.5,544.5,499.02,393.26
2017,5,27,16,30,765.0,95.0,1.4,13.0,495.0,442.16,347.57
2017,5,27,16,45,736.5,90.5,1.45,13.0,443.5,382.63,297.81
2017,5,27,17,0,708.0,86.0,1.5,13.0,392.0,323.66,247.03
2017,5,27,17,15,669.0,81.0,1.5,12.5,340.0,265.07,196.06
2017,5,27,17,30,630.0,76.0,1.5,12.0,288.0,210.42,148.03
2017,5,27,17,45,575.0,69.0,1.55,11.5,237.5,155.5,101.61
2017,5,27,18,0,520.0,62.0,1.6,11.0,187.0,106.95,63.79
2017,5,27,18,15,437.5,53.0,1.55,10.5,141.0,61.93,35.73
2017,5,27,18,30,355.0,44.0,1.5,10.0,95.0,34.58,25.15
2017,5,27,18,45,232.5,31.0,1.5,9.5,59.5,24.16,14.9
2017,5,27,19,0,110.0,18.0,1.5,9.0,24.0,14.21,0.0
2017,5,27,19,15,55.0,9.0,1.45,8.5,12.0,8.58,0.0
2017,5,27,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,5,15,130.0,18.5,1.0,7.0,32.5,14.48,2.81
2017,5,28,5,30,260.0,37.0,1.0,7.0,65.0,28.8,19.64
2017,5,28,5,45,358.5,48.0,1.05,7.5,108.5,37.57,28.32
2017,5,28,6,0,457.0,59.0,1.1,8.0,152.0,75.57,44.78
2017,5,28,6,15,521.5,66.5,1.1,8.0,201.5,119.45,74.64
2017,5,28,6,30,586.0,74.0,1.1,8.0,251.0,171.03,116.27
2017,5,28,6,45,629.0,80.5,1.1,8.5,302.5,224.03,162.53
2017,5,28,7,0,672.0,87.0,1.1,9.0,354.0,281.67,213.32
2017,5,28,7,15,705.0,92.0,1.1,9.0,406.0,338.71,263.81
2017,5,28,7,30,738.0,97.0,1.1,9.0,458.0,398.66,315.5
2017,5,28,7,45,764.5,100.5,1.15,9.5,509.0,457.8,364.74
2017,5,28,8,0,791.0,104.0,1.2,10.0,560.0,517.17,412.54
2017,5,28,8,15,809.5,107.0,1.2,10.5,607.5,572.72,455.55
2017,5,28,8,30,828.0,110.0,1.2,11.0,655.0,628.37,497.13
2017,5,28,8,45,843.5,112.0,1.2,11.5,699.5,680.82,534.99
2017,5,28,9,0,859.0,114.0,1.2,12.0,744.0,730.11,569.21
2017,5,28,9,15,556.5,247.5,1.15,12.0,664.0,672.27,520.98
2017,5,28,9,30,254.0,381.0,1.1,12.0,584.0,580.55,447.44
2017,5,28,9,45,565.0,257.5,1.1,12.5,733.0,734.75,564.91
2017,5,28,10,0,876.0,134.0,1.1,13.0,882.0,894.28,673.52
2017,5,28,10,15,882.0,135.5,1.1,13.0,909.0,927.04,692.15
2017,5,28,10,30,888.0,137.0,1.1,13.0,936.0,957.01,710.57
2017,5,28,10,45,893.0,137.5,1.1,13.5,956.0,982.11,724.46
2017,5,28,11,0,898.0,138.0,1.1,14.0,976.0,1004.1,736.33
2017,5,28,11,15,900.5,138.5,1.1,14.0,988.5,1020.42,745.99
2017,5,28,11,30,903.0,139.0,1.1,14.0,1001.0,1033.36,753.63
2017,5,28,11,45,903.5,139.5,1.15,14.0,1006.0,1040.89,758.99
2017,5,28,12,0,904.0,140.0,1.2,14.0,1011.0,1044.94,762.33
2017,5,28,12,15,903.0,139.5,1.2,14.0,1008.0,1043.04,761.08
2017,5,28,12,30,902.0,139.0,1.2,14.0,1005.0,1037.67,757.83
2017,5,28,12,45,902.0,137.0,1.25,14.0,995.5,1028.36,753.16
2017,5,28,13,0,902.0,135.0,1.3,14.0,986.0,1015.58,746.37
2017,5,28,13,15,898.0,134.0,1.35,14.0,968.0,996.51,735.59
2017,5,28,13,30,894.0,133.0,1.4,14.0,950.0,974.19,722.73
2017,5,28,13,45,887.5,132.0,1.45,14.0,925.0,946.46,706.27
2017,5,28,14,0,881.0,131.0,1.5,14.0,900.0,915.84,687.8
2017,5,28,14,15,872.5,129.5,1.5,14.0,869.0,880.3,665.2
2017,5,28,14,30,864.0,128.0,1.5,14.0,838.0,842.35,640.83
2017,5,28,14,45,854.5,125.0,1.5,14.0,801.0,799.93,613.14
2017,5,28,15,0,845.0,122.0,1.5,14.0,764.0,758.62,585.94
2017,5,28,15,15,831.5,119.5,1.5,13.5,722.0,709.69,553.43
2017,5,28,15,30,818.0,117.0,1.5,13.0,680.0,659.66,518.04
2017,5,28,15,45,802.0,113.0,1.5,13.0,634.5,605.79,477.84
2017,5,28,16,0,786.0,109.0,1.5,13.0,589.0,551.62,436.21
2017,5,28,16,15,763.5,105.5,1.55,12.5,539.5,494.62,392.04
2017,5,28,16,30,741.0,102.0,1.6,12.0,490.0,437.4,346.03
2017,5,28,16,45,712.0,97.5,1.65,12.0,439.0,378.74,296.69
2017,5,28,17,0,683.0,93.0,1.7,12.0,388.0,322.32,247.77
2017,5,28,17,15,643.0,87.0,1.7,11.5,336.5,263.9,196.87
2017,5,28,17,30,603.0,81.0,1.7,11.0,285.0,209.58,149.1
2017,5,28,17,45,545.0,74.0,1.75,10.5,235.0,155.73,103.59
2017,5,28,18,0,487.0,67.0,1.8,10.0,185.0,108.62,66.86
2017,5,28,18,15,405.5,57.0,1.75,9.5,140.0,64.67,38.91
2017,5,28,18,30,324.0,47.0,1.7,9.0,95.0,36.04,26.58
2017,5,28,18,45,162.0,35.5,1.7,9.0,59.5,27.71,18.06
2017,5,28,19,0,0.0,24.0,1.7,9.0,24.0,21.15,0.0
2017,5,28,19,15,0.0,12.0,1.65,8.5,12.0,11.44,0.0
2017,5,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,29,5,15,124.5,19.0,1.4,8.0,32.5,14.86,3.38
2017,5,29,5,30,249.0,38.0,1.4,8.0,65.0,29.57,20.25
2017,5,29,5,45,350.0,48.5,1.45,8.0,108.0,37.95,28.6
2017,5,29,6,0,451.0,59.0,1.5,8.0,151.0,75.16,44.62
2017,5,29,6,15,514.0,67.0,1.55,8.0,200.0,118.94,74.59
2017,5,29,6,30,577.0,75.0,1.6,8.0,249.0,170.22,116.16
2017,5,29,6,45,621.0,81.0,1.65,8.5,300.0,222.42,161.89
2017,5,29,7,0,665.0,87.0,1.7,9.0,351.0,279.37,212.43
2017,5,29,7,15,487.5,139.5,1.7,9.0,347.5,304.41,240.97
2017,5,29,7,30,310.0,192.0,1.7,9.0,344.0,308.23,248.67
2017,5,29,7,45,360.5,204.0,1.7,9.5,398.5,362.09,292.53
2017,5,29,8,0,411.0,216.0,1.7,10.0,453.0,423.89,341.54
2017,5,29,8,15,611.0,164.5,1.65,10.0,550.5,514.92,414.2
2017,5,29,8,30,811.0,113.0,1.6,10.0,648.0,620.35,496.32
2017,5,29,8,45,623.0,198.5,1.55,10.5,626.0,618.71,490.58
2017,5,29,9,0,435.0,284.0,1.5,11.0,604.0,594.9,468.2
2017,5,29,9,15,327.0,335.5,1.45,11.0,583.5,578.82,453.55
2017,5,29,9,30,219.0,387.0,1.4,11.0,563.0,552.45,430.73
2017,5,29,9,45,297.5,381.5,1.4,11.0,630.5,627.9,487.35
2017,5,29,10,0,376.0,376.0,1.4,11.0,698.0,701.68,540.8
2017,5,29,10,15,391.0,381.5,1.45,11.0,725.5,733.25,562.61
2017,5,29,10,30,406.0,387.0,1.5,11.0,753.0,770.45,588.48
2017,5,29,10,45,287.0,432.5,1.55,11.0,694.0,708.37,541.21
2017,5,29,11,0,168.0,478.0,1.6,11.0,635.0,638.5,488.38
2017,5,29,11,15,236.5,472.5,1.6,11.0,697.0,703.13,536.81
2017,5,29,11,30,305.0,467.0,1.6,11.0,759.0,776.96,589.36
2017,5,29,11,45,373.0,452.0,1.65,11.0,811.0,832.19,628.96
2017,5,29,12,0,441.0,437.0,1.7,11.0,863.0,892.56,671.62
2017,5,29,12,15,340.0,462.5,1.7,11.0,790.0,811.33,612.83
2017,5,29,12,30,239.0,488.0,1.7,11.0,717.0,726.48,551.84
2017,5,29,12,45,354.5,451.5,1.75,11.5,788.0,809.18,613.3
2017,5,29,13,0,470.0,415.0,1.8,12.0,859.0,885.85,667.58
2017,5,29,13,15,484.0,399.0,1.8,12.0,849.0,874.83,660.17
2017,5,29,13,30,498.0,383.0,1.8,12.0,839.0,861.26,652.01
2017,5,29,13,45,679.5,261.0,1.85,12.0,866.0,895.17,682.48
2017,5,29,14,0,861.0,139.0,1.9,12.0,893.0,905.81,691.65
2017,5,29,14,15,853.5,137.5,1.9,12.0,862.5,871.78,669.06
2017,5,29,14,30,846.0,136.0,1.9,12.0,832.0,839.89,648.3
2017,5,29,14,45,838.5,132.0,1.9,12.0,796.0,798.11,620.4
2017,5,29,15,0,831.0,128.0,1.9,12.0,760.0,754.32,590.85
2017,5,29,15,15,817.5,125.5,1.9,11.5,718.5,706.01,557.85
2017,5,29,15,30,804.0,123.0,1.9,11.0,677.0,656.64,522.27
2017,5,29,15,45,790.0,118.0,1.95,11.0,632.5,603.69,482.35
2017,5,29,16,0,776.0,113.0,2.0,11.0,588.0,550.28,440.82
2017,5,29,16,15,754.0,109.5,2.0,10.5,539.0,494.07,396.27
2017,5,29,16,30,732.0,106.0,2.0,10.0,490.0,437.61,350.0
2017,5,29,16,45,470.5,142.0,2.05,10.0,379.5,323.43,258.08
2017,5,29,17,0,209.0,178.0,2.1,10.0,269.0,235.78,188.87
2017,5,29,17,15,193.0,158.0,2.05,9.5,233.5,199.09,158.17
2017,5,29,17,30,177.0,138.0,2.0,9.0,198.0,164.23,128.6
2017,5,29,17,45,338.5,102.5,2.0,9.0,193.5,146.36,105.52
2017,5,29,18,0,500.0,67.0,2.0,9.0,189.0,110.46,68.11
2017,5,29,18,15,419.0,57.5,1.9,8.5,143.5,66.16,39.79
2017,5,29,18,30,338.0,48.0,1.8,8.0,98.0,36.8,27.4
2017,5,29,18,45,220.0,34.5,1.75,8.0,62.0,26.91,17.55
2017,5,29,19,0,102.0,21.0,1.7,8.0,26.0,16.62,0.15
2017,5,29,19,15,51.0,10.5,1.65,8.0,13.0,10.01,0.0
2017,5,29,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,5,15,133.5,19.5,1.55,7.0,34.0,15.26,3.98
2017,5,30,5,30,267.0,39.0,1.5,7.0,68.0,30.38,21.08
2017,5,30,5,45,369.5,49.0,1.5,7.0,112.0,38.39,29.12
2017,5,30,6,0,472.0,59.0,1.5,7.0,156.0,76.3,45.1
2017,5,30,6,15,535.5,66.5,1.5,7.0,206.0,120.89,75.59
2017,5,30,6,30,599.0,74.0,1.5,7.0,256.0,173.03,117.98
2017,5,30,6,45,643.0,80.0,1.55,7.5,308.0,226.48,164.98
2017,5,30,7,0,687.0,86.0,1.6,8.0,360.0,284.66,216.77
2017,5,30,7,15,719.0,91.0,1.6,8.0,412.0,342.11,268.24
2017,5,30,7,30,751.0,96.0,1.6,8.0,464.0,403.68,321.92
2017,5,30,7,45,449.5,177.5,1.65,8.5,404.5,380.99,307.88
2017,5,30,8,0,148.0,259.0,1.7,9.0,345.0,322.03,260.78
2017,5,30,8,15,493.5,183.0,1.7,9.5,503.0,462.92,374.98
2017,5,30,8,30,839.0,107.0,1.7,10.0,661.0,631.18,505.73
2017,5,30,8,45,854.0,109.0,1.7,10.5,705.0,683.74,543.33
2017,5,30,9,0,869.0,111.0,1.7,11.0,749.0,733.2,578.24
2017,5,30,9,15,879.5,113.0,1.65,11.0,788.0,779.88,609.43
2017,5,30,9,30,890.0,115.0,1.6,11.0,827.0,824.81,638.86
2017,5,30,9,45,880.5,127.0,1.55,11.5,855.5,861.03,660.59
2017,5,30,10,0,871.0,139.0,1.5,12.0,884.0,893.63,679.58
2017,5,30,10,15,609.5,277.5,1.5,12.0,807.0,832.94,634.27
2017,5,30,10,30,348.0,416.0,1.5,12.0,730.0,739.44,561.92
2017,5,30,10,45,423.5,406.5,1.55,12.5,796.5,816.16,616.75
2017,5,30,11,0,499.0,397.0,1.6,13.0,863.0,888.91,666.01
2017,5,30,11,15,459.0,410.5,1.55,13.0,844.0,871.99,651.82
2017,5,30,11,30,419.0,424.0,1.5,13.0,825.0,851.96,636.62
2017,5,30,11,45,409.5,427.0,1.5,13.0,821.0,842.79,630.43
2017,5,30,12,0,400.0,430.0,1.5,13.0,817.0,838.08,627.02
2017,5,30,12,15,324.5,458.0,1.5,12.5,771.5,791.0,593.81
2017,5,30,12,30,249.0,486.0,1.5,12.0,726.0,742.59,559.6
2017,5,30,12,45,192.5,484.5,1.5,12.0,669.0,674.46,511.25
2017,5,30,13,0,136.0,483.0,1.5,12.0,612.0,615.03,468.23
2017,5,30,13,15,221.0,462.5,1.55,11.5,667.5,672.41,513.97
2017,5,30,13,30,306.0,442.0,1.6,11.0,723.0,733.63,560.71
2017,5,30,13,45,602.0,283.0,1.65,11.0,816.5,845.49,648.3
2017,5,30,14,0,898.0,124.0,1.7,11.0,910.0,923.73,704.58
2017,5,30,14,15,890.0,122.0,1.75,10.5,878.5,887.74,681.82
2017,5,30,14,30,882.0,120.0,1.8,10.0,847.0,849.24,658.34
2017,5,30,14,45,471.5,230.0,1.9,10.0,617.0,606.55,480.83
2017,5,30,15,0,61.0,340.0,2.0,10.0,387.0,371.27,294.52
2017,5,30,15,15,97.0,332.0,1.95,10.0,401.5,385.12,307.79
2017,5,30,15,30,133.0,324.0,1.9,10.0,416.0,399.56,319.95
2017,5,30,15,45,474.5,211.0,1.85,10.0,507.0,499.49,402.62
2017,5,30,16,0,816.0,98.0,1.8,10.0,598.0,558.13,448.68
2017,5,30,16,15,794.5,94.5,1.7,10.0,548.0,500.25,400.73
2017,5,30,16,30,773.0,91.0,1.6,10.0,498.0,443.13,352.97
2017,5,30,16,45,543.5,128.0,1.5,10.0,400.0,341.67,270.86
2017,5,30,17,0,314.0,165.0,1.4,10.0,302.0,260.93,206.63
2017,5,30,17,15,294.5,147.0,1.3,9.5,262.5,218.66,170.91
2017,5,30,17,30,275.0,129.0,1.2,9.0,223.0,178.54,136.51
2017,5,30,17,45,252.5,109.5,1.2,9.0,184.5,138.91,102.77
2017,5,30,18,0,230.0,90.0,1.2,9.0,146.0,102.1,72.6
2017,5,30,18,15,194.0,71.0,1.15,8.5,111.0,68.01,47.66
2017,5,30,18,30,158.0,52.0,1.1,8.0,76.0,41.77,31.89
2017,5,30,18,45,95.5,35.5,1.1,8.0,48.5,29.01,19.47
2017,5,30,19,0,33.0,19.0,1.1,8.0,21.0,16.67,1.4
2017,5,30,19,15,16.5,9.5,1.1,8.0,10.5,9.05,0.0
2017,5,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,31,5,15,132.5,18.0,0.55,8.0,32.5,14.03,3.46
2017,5,31,5,30,265.0,36.0,0.6,8.0,65.0,27.92,18.92
2017,5,31,5,45,362.0,45.5,0.7,8.5,107.5,35.03,25.98
2017,5,31,6,0,459.0,55.0,0.8,9.0,150.0,71.76,41.29
2017,5,31,6,15,521.5,62.0,0.85,9.0,198.5,114.98,70.53
2017,5,31,6,30,584.0,69.0,0.9,9.0,247.0,165.57,111.23
2017,5,31,6,45,630.5,74.0,0.95,9.5,298.0,217.7,156.46
2017,5,31,7,0,677.0,79.0,1.0,10.0,349.0,274.82,206.64
2017,5,31,7,15,708.0,83.0,1.0,10.5,399.5,331.81,256.53
2017,5,31,7,30,739.0,87.0,1.0,11.0,450.0,389.67,305.83
2017,5,31,7,45,766.5,89.0,1.0,11.5,500.5,446.31,352.66
2017,5,31,8,0,794.0,91.0,1.0,12.0,551.0,504.59,399.09
2017,5,31,8,15,811.5,94.0,1.0,12.5,597.5,559.51,441.31
2017,5,31,8,30,829.0,97.0,1.0,13.0,644.0,613.49,481.36
2017,5,31,8,45,847.5,96.5,1.05,13.5,688.5,664.85,518.76
2017,5,31,9,0,866.0,96.0,1.1,14.0,733.0,715.67,553.91
2017,5,31,9,15,876.0,98.0,1.1,14.0,771.0,761.79,584.36
2017,5,31,9,30,886.0,100.0,1.1,14.0,809.0,806.15,613.2
2017,5,31,9,45,897.5,99.5,1.15,14.5,843.0,847.23,639.01
2017,5,31,10,0,909.0,99.0,1.2,15.0,877.0,886.18,663.13
2017,5,31,10,15,914.5,100.0,1.2,15.0,903.5,918.95,683.43
2017,5,31,10,30,920.0,101.0,1.2,15.0,930.0,948.82,701.79
2017,5,31,10,45,925.0,101.0,1.2,15.5,950.0,974.16,715.84
2017,5,31,11,0,930.0,101.0,1.2,16.0,970.0,996.29,727.8
2017,5,31,11,15,932.5,101.5,1.2,16.0,983.0,1013.16,737.81
2017,5,31,11,30,935.0,102.0,1.2,16.0,996.0,1026.55,745.74
2017,5,31,11,45,935.5,102.5,1.25,16.0,1001.0,1034.42,751.24
2017,5,31,12,0,936.0,103.0,1.3,16.0,1006.0,1038.7,754.65
2017,5,31,12,15,935.5,103.0,1.35,16.0,1004.0,1037.88,754.98
2017,5,31,12,30,935.0,103.0,1.4,16.0,1002.0,1033.46,753.18
2017,5,31,12,45,933.0,102.5,1.45,16.5,992.0,1023.47,746.57
2017,5,31,13,0,931.0,102.0,1.5,17.0,982.0,1009.95,737.82
2017,5,31,13,15,927.5,101.0,1.5,16.5,965.0,991.01,727.64
2017,5,31,13,30,924.0,100.0,1.5,16.0,948.0,968.72,715.34
2017,5,31,13,45,920.0,98.5,1.5,16.0,924.0,942.21,698.96
2017,5,31,14,0,916.0,97.0,1.5,16.0,900.0,912.61,680.52
2017,5,31,14,15,909.5,96.0,1.5,16.0,869.5,878.41,658.95
2017,5,31,14,30,903.0,95.0,1.5,16.0,839.0,841.58,635.47
2017,5,31,14,45,894.0,93.0,1.55,16.0,803.0,799.32,608.62
2017,5,31,15,0,885.0,91.0,1.6,16.0,767.0,755.01,579.94
2017,5,31,15,15,873.5,89.0,1.6,15.5,725.5,707.11,548.83
2017,5,31,15,30,862.0,87.0,1.6,15.0,684.0,657.83,514.78
2017,5,31,15,45,846.5,85.0,1.6,15.0,639.0,604.99,475.28
2017,5,31,16,0,831.0,83.0,1.6,15.0,594.0,551.67,434.25
2017,5,31,16,15,812.0,80.5,1.6,14.5,545.5,495.86,390.74
2017,5,31,16,30,793.0,78.0,1.6,14.0,497.0,439.85,345.46
2017,5,31,16,45,766.5,75.0,1.6,14.0,446.5,381.33,296.08
2017,5,31,17,0,740.0,72.0,1.6,14.0,396.0,324.67,246.81
2017,5,31,17,15,705.0,68.0,1.55,13.5,345.0,266.77,196.06
2017,5,31,17,30,670.0,64.0,1.5,13.0,294.0,212.28,147.8
2017,5,31,17,45,619.5,58.5,1.45,12.5,244.0,155.4,99.3
2017,5,31,18,0,569.0,53.0,1.4,12.0,194.0,106.09,60.47
2017,5,31,18,15,494.0,46.0,1.3,11.5,148.5,60.16,31.65
2017,5,31,18,30,419.0,39.0,1.2,11.0,103.0,29.62,20.75
2017,5,31,18,45,296.0,29.0,1.15,10.5,66.0,22.61,13.84
2017,5,31,19,0,173.0,19.0,1.1,10.0,29.0,15.19,1.64
2017,5,31,19,15,86.5,9.5,1.05,10.0,14.5,9.05,0.0
2017,5,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,5,15,152.5,17.5,0.8,8.5,34.5,13.48,3.29
2017,6,1,5,30,305.0,35.0,0.8,9.0,69.0,27.83,18.76
2017,6,1,5,45,387.5,45.5,0.8,9.5,111.0,35.01,25.86
2017,6,1,6,0,470.0,56.0,0.8,10.0,153.0,73.19,42.02
2017,6,1,6,15,533.0,63.0,0.85,10.0,202.0,117.08,71.54
2017,6,1,6,30,596.0,70.0,0.9,10.0,251.0,168.41,112.65
2017,6,1,6,45,632.0,77.5,0.95,10.5,301.5,221.06,158.53
2017,6,1,7,0,668.0,85.0,1.0,11.0,352.0,277.53,208.21
2017,6,1,7,15,700.5,89.5,1.05,11.5,403.0,333.48,257.06
2017,6,1,7,30,733.0,94.0,1.1,12.0,454.0,392.27,307.01
2017,6,1,7,45,757.5,97.5,1.15,12.5,504.5,450.05,354.76
2017,6,1,8,0,782.0,101.0,1.2,13.0,555.0,507.82,400.94
2017,6,1,8,15,801.0,104.5,1.2,13.0,602.0,563.51,444.53
2017,6,1,8,30,820.0,108.0,1.2,13.0,649.0,619.39,486.9
2017,6,1,8,45,836.0,109.5,1.25,13.5,693.5,671.16,524.59
2017,6,1,9,0,852.0,111.0,1.3,14.0,738.0,720.02,558.99
2017,6,1,9,15,630.5,220.5,1.3,14.0,698.0,701.92,541.08
2017,6,1,9,30,409.0,330.0,1.3,14.0,658.0,657.13,503.84
2017,6,1,9,45,415.5,342.5,1.3,14.5,687.5,691.63,527.26
2017,6,1,10,0,422.0,355.0,1.3,15.0,717.0,725.18,548.8
2017,6,1,10,15,286.0,405.5,1.3,15.0,654.5,662.36,500.65
2017,6,1,10,30,150.0,456.0,1.3,15.0,592.0,589.75,445.49
2017,6,1,10,45,113.0,454.0,1.35,15.5,558.0,557.76,421.51
2017,6,1,11,0,76.0,452.0,1.4,16.0,524.0,515.15,389.42
2017,6,1,11,15,45.0,353.0,1.4,16.0,396.0,387.84,296.45
2017,6,1,11,30,14.0,254.0,1.4,16.0,268.0,254.08,195.56
2017,6,1,11,45,15.0,255.0,1.4,16.0,269.5,256.22,197.76
2017,6,1,12,0,16.0,256.0,1.4,16.0,271.0,258.27,199.34
2017,6,1,12,15,215.5,342.5,1.45,16.0,550.0,565.55,433.9
2017,6,1,12,30,415.0,429.0,1.5,16.0,829.0,848.95,630.92
2017,6,1,12,45,667.5,276.0,1.55,16.0,911.0,949.05,702.99
2017,6,1,13,0,920.0,123.0,1.6,16.0,993.0,1019.91,749.5
2017,6,1,13,15,916.5,122.5,1.6,16.0,976.5,1001.72,737.31
2017,6,1,13,30,913.0,122.0,1.6,16.0,960.0,980.22,724.14
2017,6,1,13,45,908.5,120.5,1.65,16.0,936.0,953.59,708.35
2017,6,1,14,0,904.0,119.0,1.7,16.0,912.0,923.92,690.48
2017,6,1,14,15,897.0,117.5,1.65,15.5,881.5,889.22,669.14
2017,6,1,14,30,890.0,116.0,1.6,15.0,851.0,851.93,645.9
2017,6,1,14,45,880.5,114.0,1.6,15.0,814.5,809.79,618.5
2017,6,1,15,0,871.0,112.0,1.6,15.0,778.0,765.66,589.42
2017,6,1,15,15,858.5,110.0,1.6,14.5,736.5,717.65,558.25
2017,6,1,15,30,846.0,108.0,1.6,14.0,695.0,669.96,524.59
2017,6,1,15,45,827.5,106.0,1.65,14.0,648.5,615.5,484.3
2017,6,1,16,0,809.0,104.0,1.7,14.0,602.0,560.9,442.64
2017,6,1,16,15,788.0,100.5,1.7,13.5,552.5,503.69,398.13
2017,6,1,16,30,767.0,97.0,1.7,13.0,503.0,447.19,352.56
2017,6,1,16,45,736.5,93.5,1.75,13.0,451.5,386.49,301.76
2017,6,1,17,0,706.0,90.0,1.8,13.0,400.0,329.29,252.32
2017,6,1,17,15,667.5,85.0,1.75,12.5,348.5,271.02,201.51
2017,6,1,17,30,629.0,80.0,1.7,12.0,297.0,216.59,153.59
2017,6,1,17,45,576.5,73.0,1.7,11.5,246.5,162.09,107.25
2017,6,1,18,0,524.0,66.0,1.7,11.0,196.0,113.61,69.02
2017,6,1,18,15,443.5,57.0,1.65,10.5,149.5,68.18,39.92
2017,6,1,18,30,363.0,48.0,1.6,10.0,103.0,37.76,28.1
2017,6,1,18,45,244.5,35.0,1.55,9.5,66.0,27.21,17.93
2017,6,1,19,0,126.0,22.0,1.5,9.0,29.0,17.36,3.6
2017,6,1,19,15,63.0,11.0,1.45,9.0,14.5,10.48,0.0
2017,6,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,45,25.5,5.0,0.8,7.5,5.5,0.0,0.0
2017,6,2,5,0,51.0,10.0,0.8,8.0,11.0,9.53,0.0
2017,6,2,5,15,194.5,22.5,0.85,8.0,42.0,18.15,6.65
2017,6,2,5,30,338.0,35.0,0.9,8.0,73.0,27.81,18.84
2017,6,2,5,45,434.0,43.5,0.95,8.5,118.0,33.21,24.35
2017,6,2,6,0,530.0,52.0,1.0,9.0,163.0,72.89,39.97
2017,6,2,6,15,590.5,58.5,1.0,9.5,213.5,119.55,71.26
2017,6,2,6,30,651.0,65.0,1.0,10.0,264.0,173.29,114.41
2017,6,2,6,45,691.5,70.0,1.0,10.5,316.0,227.82,161.97
2017,6,2,7,0,732.0,75.0,1.0,11.0,368.0,288.32,215.13
2017,6,2,7,15,762.0,79.0,0.95,11.0,420.5,346.21,266.13
2017,6,2,7,30,792.0,83.0,0.9,11.0,473.0,406.59,317.77
2017,6,2,7,45,815.5,86.0,0.9,11.5,524.0,465.16,365.99
2017,6,2,8,0,839.0,89.0,0.9,12.0,575.0,524.88,413.26
2017,6,2,8,15,856.0,91.5,0.85,12.5,623.5,580.87,455.56
2017,6,2,8,30,873.0,94.0,0.8,13.0,672.0,636.64,495.96
2017,6,2,8,45,886.5,96.0,0.8,13.5,716.0,689.16,533.05
2017,6,2,9,0,900.0,98.0,0.8,14.0,760.0,740.62,567.3
2017,6,2,9,15,910.0,99.5,0.8,14.5,799.5,787.65,596.58
2017,6,2,9,30,920.0,101.0,0.8,15.0,839.0,832.81,624.09
2017,6,2,9,45,932.0,100.0,0.85,15.5,873.5,875.02,650.04
2017,6,2,10,0,944.0,99.0,0.9,16.0,908.0,915.02,674.28
2017,6,2,10,15,949.0,100.0,0.9,16.0,935.5,948.39,694.37
2017,6,2,10,30,954.0,101.0,0.9,16.0,963.0,978.71,712.48
2017,6,2,10,45,957.5,102.0,0.95,16.5,983.0,1004.44,727.31
2017,6,2,11,0,961.0,103.0,1.0,17.0,1003.0,1026.79,740.05
2017,6,2,11,15,963.5,103.5,1.05,17.0,1016.0,1044.17,751.16
2017,6,2,11,30,966.0,104.0,1.1,17.0,1029.0,1057.96,760.18
2017,6,2,11,45,966.0,104.5,1.15,17.5,1034.0,1065.63,764.1
2017,6,2,12,0,966.0,105.0,1.2,18.0,1039.0,1069.58,765.9
2017,6,2,12,15,965.5,105.0,1.2,18.0,1037.0,1068.83,765.38
2017,6,2,12,30,965.0,105.0,1.2,18.0,1035.0,1064.37,762.75
2017,6,2,12,45,956.0,109.5,1.3,18.0,1023.0,1052.37,757.48
2017,6,2,13,0,947.0,114.0,1.4,18.0,1011.0,1036.88,750.05
2017,6,2,13,15,943.5,113.5,1.4,18.0,993.5,1018.32,738.97
2017,6,2,13,30,940.0,113.0,1.4,18.0,976.0,996.34,725.79
2017,6,2,13,45,936.0,111.5,1.45,18.0,952.0,969.6,710.36
2017,6,2,14,0,932.0,110.0,1.5,18.0,928.0,939.69,692.8
2017,6,2,14,15,925.0,108.5,1.5,17.5,897.0,904.21,672.0
2017,6,2,14,30,918.0,107.0,1.5,17.0,866.0,866.05,649.22
2017,6,2,14,45,910.0,105.0,1.55,17.0,829.5,824.14,622.98
2017,6,2,15,0,902.0,103.0,1.6,17.0,793.0,780.04,594.84
2017,6,2,15,15,890.0,100.5,1.6,16.5,751.0,730.66,563.12
2017,6,2,15,30,878.0,98.0,1.6,16.0,709.0,679.89,528.16
2017,6,2,15,45,863.5,95.5,1.6,16.0,662.5,626.47,488.68
2017,6,2,16,0,849.0,93.0,1.6,16.0,616.0,572.77,447.78
2017,6,2,16,15,829.0,90.0,1.55,15.5,566.5,514.62,402.75
2017,6,2,16,30,809.0,87.0,1.5,15.0,517.0,457.0,356.55
2017,6,2,16,45,781.0,84.0,1.5,15.0,465.0,397.0,306.53
2017,6,2,17,0,753.0,81.0,1.5,15.0,413.0,338.99,256.66
2017,6,2,17,15,717.0,76.5,1.45,14.0,360.5,279.54,205.52
2017,6,2,17,30,681.0,72.0,1.4,13.0,308.0,221.56,155.0
2017,6,2,17,45,628.0,66.5,1.4,12.5,256.5,165.34,107.24
2017,6,2,18,0,575.0,61.0,1.4,12.0,205.0,115.14,67.74
2017,6,2,18,15,496.5,53.0,1.3,11.5,157.5,67.63,37.52
2017,6,2,18,30,418.0,45.0,1.2,11.0,110.0,34.89,25.47
2017,6,2,18,45,296.0,33.5,1.2,10.5,71.5,26.66,17.44
2017,6,2,19,0,174.0,22.0,1.2,10.0,33.0,17.36,4.31
2017,6,2,19,15,87.0,11.0,1.2,9.5,16.5,10.48,0.0
2017,6,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.5,0.95,7.5,5.5,0.0,0.0
2017,6,3,5,0,0.0,11.0,1.0,8.0,11.0,10.48,0.0
2017,6,3,5,15,157.5,24.0,1.0,8.0,41.5,18.89,7.36
2017,6,3,5,30,315.0,37.0,1.0,8.0,72.0,29.67,20.49
2017,6,3,5,45,407.0,46.5,1.0,8.5,116.5,35.88,26.75
2017,6,3,6,0,499.0,56.0,1.0,9.0,161.0,74.56,42.47
2017,6,3,6,15,561.5,63.0,0.95,9.0,211.0,120.03,73.09
2017,6,3,6,30,624.0,70.0,0.9,9.0,261.0,172.86,115.56
2017,6,3,6,45,665.0,76.0,0.9,9.5,312.5,226.85,162.56
2017,6,3,7,0,706.0,82.0,0.9,10.0,364.0,285.19,213.82
2017,6,3,7,15,737.0,86.0,0.9,10.0,416.5,343.81,265.41
2017,6,3,7,30,768.0,90.0,0.9,10.0,469.0,403.19,316.42
2017,6,3,7,45,531.0,167.0,0.9,10.5,442.0,407.52,323.37
2017,6,3,8,0,294.0,244.0,0.9,11.0,415.0,385.16,306.41
2017,6,3,8,15,570.5,174.0,0.9,11.0,540.0,498.81,396.34
2017,6,3,8,30,847.0,104.0,0.9,11.0,665.0,630.94,497.05
2017,6,3,8,45,616.0,206.0,0.9,11.5,628.5,618.72,482.92
2017,6,3,9,0,385.0,308.0,0.9,12.0,592.0,575.68,446.72
2017,6,3,9,15,446.5,303.5,0.9,12.5,649.0,640.66,493.81
2017,6,3,9,30,508.0,299.0,0.9,13.0,706.0,704.73,538.05
2017,6,3,9,45,409.0,351.5,0.95,13.5,687.5,693.93,526.33
2017,6,3,10,0,310.0,404.0,1.0,14.0,669.0,670.46,506.48
2017,6,3,10,15,615.5,262.0,1.0,14.0,810.0,821.23,618.47
2017,6,3,10,30,921.0,120.0,1.0,14.0,951.0,966.9,714.0
2017,6,3,10,45,927.0,119.5,1.05,14.5,971.5,992.75,727.42
2017,6,3,11,0,933.0,119.0,1.1,15.0,992.0,1015.42,740.55
2017,6,3,11,15,935.5,119.5,1.1,15.0,1005.0,1032.39,750.52
2017,6,3,11,30,938.0,120.0,1.1,15.0,1018.0,1045.87,758.43
2017,6,3,11,45,942.0,118.0,1.15,15.5,1024.0,1054.83,763.24
2017,6,3,12,0,946.0,116.0,1.2,16.0,1030.0,1060.22,765.95
2017,6,3,12,15,945.5,115.5,1.2,16.0,1028.0,1059.02,765.12
2017,6,3,12,30,945.0,115.0,1.2,16.0,1026.0,1054.2,762.24
2017,6,3,12,45,945.0,113.5,1.3,16.0,1016.5,1045.25,758.81
2017,6,3,13,0,945.0,112.0,1.4,16.0,1007.0,1032.7,753.11
2017,6,3,13,15,942.0,111.0,1.4,15.5,990.0,1014.19,743.31
2017,6,3,13,30,939.0,110.0,1.4,15.0,973.0,992.27,731.37
2017,6,3,13,45,935.5,108.0,1.45,15.0,949.5,965.56,715.76
2017,6,3,14,0,932.0,106.0,1.5,15.0,926.0,935.67,697.97
2017,6,3,14,15,925.5,104.5,1.5,15.0,895.0,900.68,675.95
2017,6,3,14,30,919.0,103.0,1.5,15.0,864.0,862.98,652.0
2017,6,3,14,45,911.0,101.0,1.5,15.0,827.5,821.1,624.98
2017,6,3,15,0,903.0,99.0,1.5,15.0,791.0,777.03,596.15
2017,6,3,15,15,891.5,97.0,1.45,14.5,749.0,728.52,564.39
2017,6,3,15,30,880.0,95.0,1.4,14.0,707.0,678.58,529.58
2017,6,3,15,45,865.5,92.0,1.4,14.0,661.0,624.64,489.64
2017,6,3,16,0,851.0,89.0,1.4,14.0,615.0,570.06,448.02
2017,6,3,16,15,831.5,86.5,1.4,13.5,565.5,512.9,403.8
2017,6,3,16,30,812.0,84.0,1.4,13.0,516.0,455.94,358.05
2017,6,3,16,45,785.0,80.5,1.4,13.0,464.0,395.74,307.58
2017,6,3,17,0,758.0,77.0,1.4,13.0,412.0,337.43,257.14
2017,6,3,17,15,722.0,73.0,1.35,12.5,360.0,278.22,205.42
2017,6,3,17,30,686.0,69.0,1.3,12.0,308.0,220.53,154.55
2017,6,3,17,45,632.0,64.0,1.3,11.5,256.5,164.34,106.64
2017,6,3,18,0,578.0,59.0,1.3,11.0,205.0,114.25,67.06
2017,6,3,18,15,501.0,51.5,1.25,10.5,157.5,67.05,36.83
2017,6,3,18,30,424.0,44.0,1.2,10.0,110.0,33.88,24.69
2017,6,3,18,45,294.5,33.5,1.15,9.5,71.5,26.55,17.49
2017,6,3,19,0,165.0,23.0,1.1,9.0,33.0,18.15,5.47
2017,6,3,19,15,82.5,11.5,1.1,8.5,16.5,10.96,0.0
2017,6,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,6.0,1.55,7.5,6.0,0.0,0.0
2017,6,4,5,0,0.0,12.0,1.6,8.0,12.0,11.44,0.0
2017,6,4,5,15,156.5,24.5,1.65,8.0,42.5,19.29,7.8
2017,6,4,5,30,313.0,37.0,1.7,8.0,73.0,29.63,20.44
2017,6,4,5,45,411.0,45.5,1.75,8.5,117.0,34.92,25.87
2017,6,4,6,0,509.0,54.0,1.8,9.0,161.0,73.13,40.95
2017,6,4,6,15,570.0,60.5,1.8,9.0,210.5,118.51,71.53
2017,6,4,6,30,631.0,67.0,1.8,9.0,260.0,171.05,114.07
2017,6,4,6,45,675.5,71.5,1.8,9.5,312.0,224.8,161.2
2017,6,4,7,0,720.0,76.0,1.8,10.0,364.0,285.03,214.62
2017,6,4,7,15,750.5,79.5,1.75,10.0,416.0,341.85,265.55
2017,6,4,7,30,781.0,83.0,1.7,10.0,468.0,401.21,317.42
2017,6,4,7,45,803.0,86.5,1.7,10.5,518.5,458.9,366.03
2017,6,4,8,0,825.0,90.0,1.7,11.0,569.0,517.61,413.7
2017,6,4,8,15,842.5,93.0,1.7,11.0,617.0,573.99,458.75
2017,6,4,8,30,860.0,96.0,1.7,11.0,665.0,629.48,501.76
2017,6,4,8,45,872.5,98.5,1.75,11.5,709.0,681.18,540.1
2017,6,4,9,0,885.0,101.0,1.8,12.0,753.0,731.79,575.89
2017,6,4,9,15,896.0,103.0,1.8,12.0,793.0,779.41,608.21
2017,6,4,9,30,907.0,105.0,1.8,12.0,833.0,825.31,638.88
2017,6,4,9,45,918.5,105.0,1.8,12.5,868.0,867.64,665.49
2017,6,4,10,0,930.0,105.0,1.8,13.0,903.0,907.79,690.24
2017,6,4,10,15,937.5,106.0,1.75,13.0,932.0,942.98,712.02
2017,6,4,10,30,945.0,107.0,1.7,13.0,961.0,975.31,731.69
2017,6,4,10,45,949.0,109.0,1.7,13.5,982.5,1002.33,747.07
2017,6,4,11,0,953.0,111.0,1.7,14.0,1004.0,1026.02,760.23
2017,6,4,11,15,957.0,111.5,1.65,14.0,1018.5,1044.78,770.85
2017,6,4,11,30,961.0,112.0,1.6,14.0,1033.0,1060.02,779.25
2017,6,4,11,45,964.0,112.0,1.6,14.0,1040.0,1070.17,785.32
2017,6,4,12,0,967.0,112.0,1.6,14.0,1047.0,1076.67,789.21
2017,6,4,12,15,967.0,112.0,1.6,14.0,1046.0,1076.5,789.02
2017,6,4,12,30,967.0,112.0,1.6,14.0,1045.0,1072.62,786.67
2017,6,4,12,45,965.5,112.0,1.6,14.0,1035.5,1063.57,781.18
2017,6,4,13,0,964.0,112.0,1.6,14.0,1026.0,1050.86,773.5
2017,6,4,13,15,961.5,111.5,1.6,14.0,1009.0,1033.1,762.69
2017,6,4,13,30,959.0,111.0,1.6,14.0,992.0,1011.82,749.7
2017,6,4,13,45,956.0,108.5,1.65,14.0,968.5,984.67,733.67
2017,6,4,14,0,953.0,106.0,1.7,14.0,945.0,954.24,715.39
2017,6,4,14,15,946.5,105.0,1.7,14.0,914.0,919.18,693.23
