Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,14,30,940.0,104.0,1.7,14.0,883.0,881.34,669.08
2017,6,4,14,45,933.0,101.5,1.75,14.0,846.5,839.04,642.19
2017,6,4,15,0,926.0,99.0,1.8,14.0,810.0,794.41,613.28
2017,6,4,15,15,914.5,97.0,1.8,13.5,767.5,745.0,581.16
2017,6,4,15,30,903.0,95.0,1.8,13.0,725.0,694.08,545.88
2017,6,4,15,45,888.5,93.0,1.85,13.0,678.5,640.09,505.77
2017,6,4,16,0,874.0,91.0,1.9,13.0,632.0,585.4,463.8
2017,6,4,16,15,855.5,88.0,1.9,12.5,582.0,527.13,418.22
2017,6,4,16,30,837.0,85.0,1.9,12.0,532.0,468.88,370.95
2017,6,4,16,45,811.5,81.5,1.9,11.5,479.5,407.94,319.88
2017,6,4,17,0,786.0,78.0,1.9,11.0,427.0,348.67,268.46
2017,6,4,17,15,751.5,74.0,1.85,10.5,374.0,288.3,215.0
2017,6,4,17,30,717.0,70.0,1.8,10.0,321.0,231.22,163.84
2017,6,4,17,45,665.5,65.0,1.75,10.0,268.5,171.59,112.08
2017,6,4,18,0,614.0,60.0,1.7,10.0,216.0,119.77,70.44
2017,6,4,18,15,537.5,52.5,1.6,9.5,167.0,70.4,38.52
2017,6,4,18,30,461.0,45.0,1.5,9.0,118.0,34.75,25.6
2017,6,4,18,45,330.0,35.0,1.4,8.5,77.5,27.93,18.81
2017,6,4,19,0,199.0,25.0,1.3,8.0,37.0,19.79,7.13
2017,6,4,19,15,99.5,12.5,1.3,8.0,18.5,11.91,0.0
2017,6,4,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,45,18.0,6.0,1.25,6.5,6.0,0.0,0.0
2017,6,5,5,0,36.0,12.0,1.3,7.0,12.0,11.44,0.0
2017,6,5,5,15,172.5,26.5,1.35,7.0,44.0,20.94,9.17
2017,6,5,5,30,309.0,41.0,1.4,7.0,76.0,31.93,22.59
2017,6,5,5,45,405.0,51.0,1.45,7.5,121.0,40.03,30.59
2017,6,5,6,0,501.0,61.0,1.5,8.0,166.0,78.88,46.41
2017,6,5,6,15,565.0,68.0,1.45,8.5,217.0,124.52,77.0
2017,6,5,6,30,629.0,75.0,1.4,9.0,268.0,177.74,119.62
2017,6,5,6,45,675.5,80.0,1.35,9.5,321.5,232.34,167.03
2017,6,5,7,0,722.0,85.0,1.3,10.0,375.0,291.91,219.36
2017,6,5,7,15,754.0,89.5,1.2,10.0,428.0,350.61,271.13
2017,6,5,7,30,786.0,94.0,1.1,10.0,481.0,413.45,324.78
2017,6,5,7,45,814.5,95.5,1.0,10.5,534.0,472.51,373.07
2017,6,5,8,0,843.0,97.0,0.9,11.0,587.0,533.24,420.57
2017,6,5,8,15,860.5,99.5,0.85,11.5,635.5,590.08,463.5
2017,6,5,8,30,878.0,102.0,0.8,12.0,684.0,645.84,503.91
2017,6,5,8,45,894.5,103.0,0.75,12.5,729.5,699.58,541.29
2017,6,5,9,0,911.0,104.0,0.7,13.0,775.0,752.52,576.01
2017,6,5,9,15,921.0,106.0,0.7,13.5,815.0,800.49,605.73
2017,6,5,9,30,931.0,108.0,0.7,14.0,855.0,846.57,633.65
2017,6,5,9,45,939.0,109.0,0.7,15.0,889.0,887.89,656.74
2017,6,5,10,0,947.0,110.0,0.7,16.0,923.0,926.73,677.81
2017,6,5,10,15,952.0,111.0,0.7,16.0,950.0,960.21,697.69
2017,6,5,10,30,957.0,112.0,0.7,16.0,977.0,990.65,715.6
2017,6,5,10,45,961.5,112.5,0.7,16.5,997.5,1016.93,729.52
2017,6,5,11,0,966.0,113.0,0.7,17.0,1018.0,1039.87,741.33
2017,6,5,11,15,968.0,113.5,0.7,17.5,1031.0,1056.91,749.56
2017,6,5,11,30,970.0,114.0,0.7,18.0,1044.0,1070.34,755.7
2017,6,5,11,45,970.0,114.5,0.75,18.5,1049.0,1078.13,759.77
2017,6,5,12,0,970.0,115.0,0.8,19.0,1054.0,1082.21,761.76
2017,6,5,12,15,969.0,114.5,0.85,19.0,1051.0,1080.59,761.9
2017,6,5,12,30,968.0,114.0,0.9,19.0,1048.0,1075.27,759.97
2017,6,5,12,45,957.5,119.5,1.0,19.0,1035.5,1062.88,754.93
2017,6,5,13,0,947.0,125.0,1.1,19.0,1023.0,1047.03,747.76
2017,6,5,13,15,943.0,124.0,1.1,19.0,1005.0,1027.67,736.42
2017,6,5,13,30,939.0,123.0,1.1,19.0,987.0,1004.92,723.03
2017,6,5,13,45,931.5,123.0,1.15,19.0,962.0,976.68,707.11
2017,6,5,14,0,924.0,123.0,1.2,19.0,937.0,945.46,689.18
2017,6,5,14,15,916.5,121.5,1.2,18.5,905.5,909.97,668.79
2017,6,5,14,30,909.0,120.0,1.2,18.0,874.0,871.85,646.45
2017,6,5,14,45,898.5,118.5,1.3,18.0,836.5,828.96,620.76
2017,6,5,15,0,888.0,117.0,1.4,18.0,799.0,784.09,593.14
2017,6,5,15,15,875.0,114.5,1.4,17.5,756.5,734.73,561.83
2017,6,5,15,30,862.0,112.0,1.4,17.0,714.0,685.77,528.09
2017,6,5,15,45,846.5,109.0,1.4,17.0,667.5,631.58,488.58
2017,6,5,16,0,831.0,106.0,1.4,17.0,621.0,576.9,447.55
2017,6,5,16,15,810.0,102.5,1.35,16.5,571.0,518.71,403.07
2017,6,5,16,30,789.0,99.0,1.3,16.0,521.0,461.19,357.54
2017,6,5,16,45,761.0,95.0,1.3,15.5,469.0,401.32,308.87
2017,6,5,17,0,733.0,91.0,1.3,15.0,417.0,341.77,258.87
2017,6,5,17,15,695.5,86.0,1.25,14.0,364.5,282.28,208.17
2017,6,5,17,30,658.0,81.0,1.2,13.0,312.0,226.47,159.84
2017,6,5,17,45,602.5,74.5,1.2,12.5,260.5,170.14,112.33
2017,6,5,18,0,547.0,68.0,1.2,12.0,209.0,120.16,73.02
2017,6,5,18,15,468.5,59.5,1.15,11.5,161.0,73.7,42.94
2017,6,5,18,30,390.0,51.0,1.1,11.0,113.0,40.19,30.24
2017,6,5,18,45,270.0,38.5,1.05,10.5,74.0,29.92,20.42
2017,6,5,19,0,150.0,26.0,1.0,10.0,35.0,20.56,8.07
2017,6,5,19,15,75.0,13.0,0.95,9.5,17.5,12.39,0.0
2017,6,5,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,6.0,0.7,6.5,6.0,0.0,0.0
2017,6,6,5,0,0.0,12.0,0.7,7.0,12.0,11.44,0.0
2017,6,6,5,15,152.0,25.5,0.75,7.5,43.0,20.09,8.7
2017,6,6,5,30,304.0,39.0,0.8,8.0,74.0,31.5,22.16
2017,6,6,5,45,401.0,49.0,0.85,8.5,119.0,38.09,28.76
2017,6,6,6,0,498.0,59.0,0.9,9.0,164.0,76.63,44.45
2017,6,6,6,15,561.0,66.0,0.9,9.0,214.0,121.94,74.77
2017,6,6,6,30,624.0,73.0,0.9,9.0,264.0,174.69,117.03
2017,6,6,6,45,667.5,78.5,0.9,9.5,316.5,228.69,163.83
2017,6,6,7,0,711.0,84.0,0.9,10.0,369.0,287.32,215.2
2017,6,6,7,15,742.0,88.5,0.9,10.5,421.5,344.99,265.54
2017,6,6,7,30,773.0,93.0,0.9,11.0,474.0,406.71,317.68
2017,6,6,7,45,795.5,97.0,0.95,11.5,525.0,464.69,365.58
2017,6,6,8,0,818.0,101.0,1.0,12.0,576.0,523.76,412.67
2017,6,6,8,15,836.0,104.0,1.0,12.0,624.5,580.1,456.56
2017,6,6,8,30,854.0,107.0,1.0,12.0,673.0,636.46,499.05
2017,6,6,8,45,866.5,110.0,1.0,12.5,717.0,688.91,536.43
2017,6,6,9,0,879.0,113.0,1.0,13.0,761.0,738.12,570.22
2017,6,6,9,15,889.5,115.0,1.0,13.0,800.5,785.14,601.04
2017,6,6,9,30,900.0,117.0,1.0,13.0,840.0,830.41,630.22
2017,6,6,9,45,899.5,124.0,1.0,13.5,871.0,869.52,653.69
2017,6,6,10,0,899.0,131.0,1.0,14.0,902.0,905.66,674.94
2017,6,6,10,15,905.0,132.5,1.0,14.0,929.5,939.12,695.47
2017,6,6,10,30,911.0,134.0,1.0,14.0,957.0,969.75,714.06
2017,6,6,10,45,915.5,134.5,1.05,14.5,977.5,995.01,728.79
2017,6,6,11,0,920.0,135.0,1.1,15.0,998.0,1017.08,741.54
2017,6,6,11,15,922.5,136.0,1.1,15.0,1011.0,1034.41,751.73
2017,6,6,11,30,925.0,137.0,1.1,15.0,1024.0,1048.3,759.89
2017,6,6,11,45,926.5,136.5,1.15,15.5,1029.5,1056.27,764.06
2017,6,6,12,0,928.0,136.0,1.2,16.0,1035.0,1060.72,766.19
2017,6,6,12,15,928.0,136.0,1.2,15.5,1033.0,1060.64,767.5
2017,6,6,12,30,928.0,136.0,1.2,15.0,1031.0,1057.03,766.77
2017,6,6,12,45,926.5,135.0,1.25,15.0,1021.5,1047.43,761.97
2017,6,6,13,0,925.0,134.0,1.3,15.0,1012.0,1034.33,755.08
2017,6,6,13,15,921.5,133.0,1.3,15.0,995.0,1015.85,743.93
2017,6,6,13,30,918.0,132.0,1.3,15.0,978.0,994.05,730.74
2017,6,6,13,45,914.0,130.0,1.35,15.0,954.0,967.58,715.4
2017,6,6,14,0,910.0,128.0,1.4,15.0,930.0,938.02,697.94
2017,6,6,14,15,902.5,126.5,1.4,14.5,899.5,902.99,677.26
2017,6,6,14,30,895.0,125.0,1.4,14.0,869.0,865.4,654.64
2017,6,6,14,45,886.5,122.5,1.4,14.0,832.5,823.66,627.73
2017,6,6,15,0,878.0,120.0,1.4,14.0,796.0,779.82,599.09
2017,6,6,15,15,865.5,117.5,1.4,13.5,753.5,733.59,569.25
2017,6,6,15,30,853.0,115.0,1.4,13.0,711.0,683.2,533.99
2017,6,6,15,45,837.5,111.5,1.4,13.0,665.0,628.97,493.9
2017,6,6,16,0,822.0,108.0,1.4,13.0,619.0,574.27,452.26
2017,6,6,16,15,800.5,104.5,1.35,12.5,569.5,516.32,407.3
2017,6,6,16,30,779.0,101.0,1.3,12.0,520.0,459.1,361.35
2017,6,6,16,45,751.5,97.0,1.3,12.0,468.0,398.54,310.91
2017,6,6,17,0,724.0,93.0,1.3,12.0,416.0,341.14,261.51
2017,6,6,17,15,686.0,87.5,1.3,11.5,363.5,281.54,209.93
2017,6,6,17,30,648.0,82.0,1.3,11.0,311.0,225.7,160.94
2017,6,6,17,45,594.0,75.5,1.3,10.5,259.5,170.19,113.68
2017,6,6,18,0,540.0,69.0,1.3,10.0,208.0,120.85,74.45
2017,6,6,18,15,461.0,60.0,1.25,9.5,160.5,74.25,43.82
2017,6,6,18,30,382.0,51.0,1.2,9.0,113.0,40.07,30.4
2017,6,6,18,45,264.0,38.5,1.15,8.5,74.5,29.88,20.61
2017,6,6,19,0,146.0,26.0,1.1,8.0,36.0,20.53,8.61
2017,6,6,19,15,73.0,13.0,1.1,8.0,18.0,12.39,0.0
2017,6,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,5.5,0.75,6.5,5.5,0.0,0.0
2017,6,7,5,0,0.0,11.0,0.8,7.0,11.0,10.48,0.0
2017,6,7,5,15,137.5,25.0,0.8,7.0,41.0,19.66,8.53
2017,6,7,5,30,275.0,39.0,0.8,7.0,71.0,30.25,21.17
2017,6,7,5,45,368.0,49.5,0.8,7.5,114.0,38.49,29.25
2017,6,7,6,0,461.0,60.0,0.8,8.0,157.0,75.22,44.7
2017,6,7,6,15,523.5,67.5,0.8,8.5,206.0,118.68,73.81
2017,6,7,6,30,586.0,75.0,0.8,9.0,255.0,169.54,114.28
2017,6,7,6,45,656.5,69.5,0.8,9.5,305.5,217.38,154.79
2017,6,7,7,0,727.0,64.0,0.8,10.0,356.0,274.29,204.15
2017,6,7,7,15,732.5,79.5,0.8,10.0,408.0,334.2,257.43
2017,6,7,7,30,738.0,95.0,0.8,10.0,460.0,393.95,308.89
2017,6,7,7,45,712.0,111.0,0.8,10.5,493.0,438.13,346.12
2017,6,7,8,0,686.0,127.0,0.8,11.0,526.0,479.9,379.75
2017,6,7,8,15,635.0,161.5,0.8,11.5,555.0,521.46,411.16
2017,6,7,8,30,584.0,196.0,0.8,12.0,584.0,556.4,436.1
2017,6,7,8,45,546.5,227.5,0.85,12.5,609.0,589.14,459.01
2017,6,7,9,0,509.0,259.0,0.9,13.0,634.0,619.46,479.33
2017,6,7,9,15,428.5,308.5,0.9,13.0,636.0,630.18,484.52
2017,6,7,9,30,348.0,358.0,0.9,13.0,638.0,628.66,480.88
2017,6,7,9,45,391.0,355.0,0.95,13.5,681.0,675.57,514.1
2017,6,7,10,0,434.0,352.0,1.0,14.0,724.0,729.9,551.23
2017,6,7,10,15,298.5,404.5,1.0,14.0,664.5,670.31,505.35
2017,6,7,10,30,163.0,457.0,1.0,14.0,605.0,601.03,452.98
2017,6,7,10,45,171.5,468.0,1.05,14.5,627.0,624.89,469.8
2017,6,7,11,0,180.0,479.0,1.1,15.0,649.0,648.39,485.3
2017,6,7,11,15,294.0,452.0,1.1,15.0,732.5,743.58,553.61
2017,6,7,11,30,408.0,425.0,1.1,15.0,816.0,832.61,615.28
2017,6,7,11,45,650.0,284.0,1.1,15.0,911.5,943.47,694.6
2017,6,7,12,0,892.0,143.0,1.1,15.0,1007.0,1031.42,750.26
2017,6,7,12,15,891.5,143.0,1.05,14.5,1005.0,1030.89,749.01
2017,6,7,12,30,891.0,143.0,1.0,14.0,1003.0,1026.97,747.01
2017,6,7,12,45,862.0,160.5,1.0,14.0,986.0,1008.47,735.57
2017,6,7,13,0,833.0,178.0,1.0,14.0,969.0,996.58,728.6
2017,6,7,13,15,569.0,311.5,1.0,14.0,847.5,867.87,642.25
2017,6,7,13,30,305.0,445.0,1.0,14.0,726.0,734.05,546.26
2017,6,7,13,45,563.5,305.0,1.0,14.0,808.5,829.93,621.18
2017,6,7,14,0,822.0,165.0,1.0,14.0,891.0,902.55,672.59
2017,6,7,14,15,487.0,288.0,1.0,13.5,714.0,712.96,540.32
2017,6,7,14,30,152.0,411.0,1.0,13.0,537.0,527.52,403.18
2017,6,7,14,45,237.0,379.0,1.0,13.0,566.0,556.0,428.39
2017,6,7,15,0,322.0,347.0,1.0,13.0,595.0,582.58,449.66
2017,6,7,15,15,184.5,320.5,1.0,13.0,461.0,440.02,343.11
2017,6,7,15,30,47.0,294.0,1.0,13.0,327.0,310.01,243.37
2017,6,7,15,45,164.0,282.0,1.0,13.0,386.0,370.47,293.09
2017,6,7,16,0,281.0,270.0,1.0,13.0,445.0,418.13,330.14
2017,6,7,16,15,156.0,237.5,0.95,12.5,333.5,304.56,241.93
2017,6,7,16,30,31.0,205.0,0.9,12.0,222.0,205.22,163.97
2017,6,7,16,45,66.5,196.0,0.9,12.0,227.0,208.29,166.98
2017,6,7,17,0,102.0,187.0,0.9,12.0,232.0,207.12,165.42
2017,6,7,17,15,92.0,165.5,0.85,11.5,202.5,177.45,141.3
2017,6,7,17,30,82.0,144.0,0.8,11.0,173.0,149.01,118.04
2017,6,7,17,45,74.0,121.5,0.75,11.0,144.5,121.42,95.05
2017,6,7,18,0,66.0,99.0,0.7,11.0,116.0,95.07,73.15
2017,6,7,18,15,50.0,78.0,0.65,10.5,89.5,70.8,53.73
2017,6,7,18,30,34.0,57.0,0.6,10.0,63.0,49.28,38.51
2017,6,7,18,45,17.0,38.5,0.55,10.0,41.5,33.99,24.12
2017,6,7,19,0,0.0,20.0,0.5,10.0,20.0,18.52,7.5
2017,6,7,19,15,0.0,10.0,0.45,9.5,10.0,9.53,0.0
2017,6,7,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,0.8,8.5,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,0.8,9.0,3.0,2.86,0.0
2017,6,8,5,15,0.0,11.0,0.8,9.0,11.0,10.19,1.69
2017,6,8,5,30,0.0,19.0,0.8,9.0,19.0,17.62,9.89
2017,6,8,5,45,0.0,30.5,0.85,9.5,30.5,28.31,19.89
2017,6,8,6,0,0.0,42.0,0.9,10.0,42.0,39.02,28.26
2017,6,8,6,15,0.0,54.5,0.9,10.0,54.5,50.67,38.49
2017,6,8,6,30,0.0,67.0,0.9,10.0,67.0,62.17,48.41
2017,6,8,6,45,0.0,80.5,0.9,10.5,80.5,74.62,58.86
2017,6,8,7,0,0.0,94.0,0.9,11.0,94.0,87.14,69.15
2017,6,8,7,15,16.0,140.5,0.9,11.0,148.5,135.3,108.95
2017,6,8,7,30,32.0,187.0,0.9,11.0,203.0,186.2,150.23
2017,6,8,7,45,18.5,178.5,0.95,11.5,188.0,174.06,139.64
2017,6,8,8,0,5.0,170.0,1.0,12.0,173.0,160.71,128.17
2017,6,8,8,15,5.0,175.0,0.95,12.0,178.5,165.91,132.03
2017,6,8,8,30,5.0,180.0,0.9,12.0,184.0,171.08,135.77
2017,6,8,8,45,7.0,195.5,0.9,12.0,201.0,187.39,148.52
2017,6,8,9,0,9.0,211.0,0.9,12.0,218.0,203.92,161.32
2017,6,8,9,15,11.5,232.5,0.9,12.0,242.0,226.7,178.95
2017,6,8,9,30,14.0,254.0,0.9,12.0,266.0,249.74,196.6
2017,6,8,9,45,26.5,308.0,0.9,12.0,331.0,317.67,248.88
2017,6,8,10,0,39.0,362.0,0.9,12.0,396.0,382.74,297.5
2017,6,8,10,15,50.0,390.0,0.9,12.0,434.5,421.98,326.1
2017,6,8,10,30,61.0,418.0,0.9,12.0,473.0,461.81,354.97
2017,6,8,10,45,33.5,289.0,0.9,12.5,319.5,310.84,241.21
2017,6,8,11,0,6.0,160.0,0.9,13.0,166.0,156.14,120.87
2017,6,8,11,15,12.5,243.5,0.9,13.0,256.0,242.14,188.93
2017,6,8,11,30,19.0,327.0,0.9,13.0,346.0,329.04,254.79
2017,6,8,11,45,21.0,327.5,0.9,13.0,348.5,331.76,256.27
2017,6,8,12,0,23.0,328.0,0.9,13.0,351.0,342.34,264.22
2017,6,8,12,15,19.0,301.5,0.9,13.0,320.5,304.84,235.83
2017,6,8,12,30,15.0,275.0,0.9,13.0,290.0,275.26,213.48
2017,6,8,12,45,15.0,275.5,0.95,13.5,290.0,275.53,213.62
2017,6,8,13,0,15.0,276.0,1.0,14.0,290.0,275.71,213.55
2017,6,8,13,15,30.5,342.0,1.0,14.0,370.0,361.3,278.75
2017,6,8,13,30,46.0,408.0,1.0,14.0,450.0,440.02,336.74
2017,6,8,13,45,41.0,387.5,1.0,14.0,424.5,413.39,316.78
2017,6,8,14,0,36.0,367.0,1.0,14.0,399.0,386.93,297.63
2017,6,8,14,15,28.5,332.0,1.0,14.0,357.0,344.38,266.24
2017,6,8,14,30,21.0,297.0,1.0,14.0,315.0,297.21,230.98
2017,6,8,14,45,15.5,257.0,1.0,14.0,270.5,253.76,198.1
2017,6,8,15,0,10.0,217.0,1.0,14.0,226.0,210.93,165.14
2017,6,8,15,15,11.0,218.5,1.0,14.0,227.0,212.4,166.84
2017,6,8,15,30,12.0,220.0,1.0,14.0,228.0,213.7,168.24
2017,6,8,15,45,14.5,218.5,1.0,14.0,228.0,212.92,168.06
2017,6,8,16,0,17.0,217.0,1.0,14.0,228.0,211.79,167.62
2017,6,8,16,15,63.0,226.0,0.95,14.0,260.5,243.89,193.77
2017,6,8,16,30,109.0,235.0,0.9,14.0,293.0,268.58,213.15
2017,6,8,16,45,408.0,159.5,0.9,14.0,347.0,317.48,248.96
2017,6,8,17,0,707.0,84.0,0.9,14.0,401.0,329.49,250.4
2017,6,8,17,15,671.5,79.0,0.85,13.5,351.0,270.54,199.4
2017,6,8,17,30,636.0,74.0,0.8,13.0,301.0,216.68,152.46
2017,6,8,17,45,590.0,67.5,0.8,13.0,252.0,163.31,106.9
2017,6,8,18,0,544.0,61.0,0.8,13.0,203.0,115.11,68.43
2017,6,8,18,15,472.5,53.5,0.75,12.5,157.5,69.94,38.91
2017,6,8,18,30,401.0,46.0,0.7,12.0,112.0,35.22,25.77
2017,6,8,18,45,294.5,35.0,0.65,11.5,74.5,27.53,18.39
2017,6,8,19,0,188.0,24.0,0.6,11.0,37.0,18.85,7.99
2017,6,8,19,15,94.0,12.0,0.6,11.0,18.5,11.44,0.0
2017,6,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,4,45,46.0,5.5,0.65,9.0,6.5,0.0,0.0
2017,6,9,5,0,92.0,11.0,0.7,9.0,13.0,10.48,0.0
2017,6,9,5,15,230.0,22.0,0.7,9.0,44.5,17.51,7.02
2017,6,9,5,30,368.0,33.0,0.7,9.0,76.0,25.76,17.06
2017,6,9,5,45,460.0,40.0,0.75,9.5,120.0,29.97,21.38
2017,6,9,6,0,552.0,47.0,0.8,10.0,164.0,68.03,35.41
2017,6,9,6,15,286.5,78.5,0.8,10.0,140.0,99.67,67.74
2017,6,9,6,30,21.0,110.0,0.8,10.0,116.0,103.45,82.68
2017,6,9,6,45,25.5,129.5,0.85,10.5,138.5,123.47,99.22
2017,6,9,7,0,30.0,149.0,0.9,11.0,161.0,144.97,116.73
2017,6,9,7,15,16.0,150.0,0.9,11.0,156.5,143.87,115.86
2017,6,9,7,30,2.0,151.0,0.9,11.0,152.0,140.63,113.02
2017,6,9,7,45,1.0,147.0,0.95,11.5,147.5,137.01,109.47
2017,6,9,8,0,0.0,143.0,1.0,12.0,143.0,133.11,105.71
2017,6,9,8,15,2.0,156.5,1.0,12.0,157.5,146.98,116.74
2017,6,9,8,30,4.0,170.0,1.0,12.0,172.0,161.1,127.84
2017,6,9,8,45,4.5,170.5,1.05,12.5,173.5,162.27,128.21
2017,6,9,9,0,5.0,171.0,1.1,13.0,175.0,163.45,128.66
2017,6,9,9,15,7.0,189.5,1.1,13.0,195.5,182.72,143.82
2017,6,9,9,30,9.0,208.0,1.1,13.0,216.0,202.2,158.98
2017,6,9,9,45,13.5,250.5,1.15,13.5,262.5,246.73,193.35
2017,6,9,10,0,18.0,293.0,1.2,14.0,309.0,291.78,227.39
2017,6,9,10,15,48.5,363.5,1.2,14.0,407.0,394.44,305.29
2017,6,9,10,30,79.0,434.0,1.2,14.0,505.0,493.95,378.03
2017,6,9,10,45,137.0,456.0,1.25,14.0,583.5,580.35,440.92
2017,6,9,11,0,195.0,478.0,1.3,14.0,662.0,661.22,498.67
2017,6,9,11,15,134.5,471.0,1.3,14.0,599.0,599.73,452.71
2017,6,9,11,30,74.0,464.0,1.3,14.0,536.0,527.14,399.48
2017,6,9,11,45,193.5,468.5,1.3,14.5,656.5,659.42,496.68
2017,6,9,12,0,313.0,473.0,1.3,15.0,777.0,791.62,587.88
2017,6,9,12,15,193.0,470.0,1.3,14.5,657.5,661.49,495.37
2017,6,9,12,30,73.0,467.0,1.3,14.0,538.0,530.14,400.94
2017,6,9,12,45,79.0,467.0,1.35,14.0,543.0,535.08,406.2
2017,6,9,13,0,85.0,467.0,1.4,14.0,548.0,539.46,409.94
2017,6,9,13,15,252.5,432.0,1.45,14.0,666.5,678.07,514.36
2017,6,9,13,30,420.0,397.0,1.5,14.0,785.0,799.7,602.31
2017,6,9,13,45,437.0,381.5,1.55,14.0,776.0,788.95,595.12
2017,6,9,14,0,454.0,366.0,1.6,14.0,767.0,775.68,587.59
2017,6,9,14,15,682.5,237.0,1.6,13.5,817.0,832.22,635.01
2017,6,9,14,30,911.0,108.0,1.6,13.0,867.0,862.42,658.29
2017,6,9,14,45,908.5,103.5,1.6,13.0,832.5,823.02,631.87
2017,6,9,15,0,906.0,99.0,1.6,13.0,798.0,781.01,604.16
2017,6,9,15,15,895.0,97.0,1.6,12.5,757.0,733.07,572.95
2017,6,9,15,30,884.0,95.0,1.6,12.0,716.0,683.62,538.72
2017,6,9,15,45,873.5,91.0,1.65,12.0,671.5,631.26,499.91
2017,6,9,16,0,863.0,87.0,1.7,12.0,627.0,577.85,458.99
2017,6,9,16,15,845.0,84.5,1.75,11.5,578.0,521.28,414.92
2017,6,9,16,30,827.0,82.0,1.8,11.0,529.0,464.29,368.78
2017,6,9,16,45,806.0,78.0,1.85,11.0,478.5,405.4,318.78
2017,6,9,17,0,785.0,74.0,1.9,11.0,428.0,347.69,268.13
2017,6,9,17,15,752.5,70.0,1.9,10.5,375.5,288.05,215.3
2017,6,9,17,30,720.0,66.0,1.9,10.0,323.0,231.45,164.43
2017,6,9,17,45,677.0,60.5,1.95,9.5,272.0,174.88,114.86
2017,6,9,18,0,634.0,55.0,2.0,9.0,221.0,120.78,70.5
2017,6,9,18,15,564.0,48.5,1.95,8.5,172.5,71.27,37.53
2017,6,9,18,30,494.0,42.0,1.9,8.0,124.0,31.69,23.02
2017,6,9,18,45,376.5,33.0,1.85,8.0,83.5,25.68,17.05
2017,6,9,19,0,259.0,24.0,1.8,8.0,43.0,19.36,8.76
2017,6,9,19,15,129.5,12.0,1.75,8.0,21.5,11.44,0.0
2017,6,9,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,45,41.0,5.5,1.15,7.5,6.5,0.0,0.0
2017,6,10,5,0,82.0,11.0,1.2,8.0,13.0,10.48,0.0
2017,6,10,5,15,223.5,22.5,1.2,8.0,45.0,17.97,7.43
2017,6,10,5,30,365.0,34.0,1.2,8.0,77.0,26.68,17.93
2017,6,10,5,45,454.0,42.5,1.25,8.5,121.5,32.16,23.42
2017,6,10,6,0,543.0,51.0,1.3,9.0,166.0,70.75,38.28
2017,6,10,6,15,601.0,56.5,1.35,9.5,215.5,116.59,68.45
2017,6,10,6,30,659.0,62.0,1.4,10.0,265.0,169.16,110.58
2017,6,10,6,45,701.0,66.0,1.45,10.5,317.0,225.08,159.38
2017,6,10,7,0,743.0,70.0,1.5,11.0,369.0,283.27,211.03
2017,6,10,7,15,771.5,73.5,1.5,11.0,420.5,340.43,262.21
2017,6,10,7,30,800.0,77.0,1.5,11.0,472.0,399.9,314.12
2017,6,10,7,45,822.5,79.5,1.55,11.5,522.5,457.64,362.8
2017,6,10,8,0,845.0,82.0,1.6,12.0,573.0,516.75,410.86
2017,6,10,8,15,861.0,84.5,1.6,12.0,621.0,572.21,455.12
2017,6,10,8,30,877.0,87.0,1.6,12.0,669.0,627.43,497.81
2017,6,10,8,45,889.5,89.0,1.65,12.5,712.5,679.33,536.2
2017,6,10,9,0,902.0,91.0,1.7,13.0,756.0,730.13,571.77
2017,6,10,9,15,571.5,238.0,1.7,13.0,667.0,667.93,520.77
2017,6,10,9,30,241.0,385.0,1.7,13.0,578.0,564.38,437.62
2017,6,10,9,45,586.5,242.0,1.7,13.0,739.0,732.84,568.77
2017,6,10,10,0,932.0,99.0,1.7,13.0,900.0,899.91,685.27
2017,6,10,10,15,937.5,100.0,1.7,13.0,927.0,933.48,705.06
2017,6,10,10,30,943.0,101.0,1.7,13.0,954.0,964.11,724.33
2017,6,10,10,45,684.5,254.5,1.7,13.5,881.5,907.67,683.93
2017,6,10,11,0,426.0,408.0,1.7,14.0,809.0,825.0,618.71
2017,6,10,11,15,428.5,419.0,1.7,14.0,826.5,845.99,633.4
2017,6,10,11,30,431.0,430.0,1.7,14.0,844.0,865.14,645.69
2017,6,10,11,45,696.5,266.0,1.75,14.0,939.5,970.74,725.36
2017,6,10,12,0,962.0,102.0,1.8,14.0,1035.0,1059.6,782.68
2017,6,10,12,15,605.0,295.0,1.8,14.0,882.0,911.39,682.1
2017,6,10,12,30,248.0,488.0,1.8,14.0,729.0,732.63,550.02
2017,6,10,12,45,306.5,460.0,1.85,14.0,754.5,767.54,578.35
2017,6,10,13,0,365.0,432.0,1.9,14.0,780.0,791.82,597.36
2017,6,10,13,15,656.0,268.0,1.9,14.0,879.5,908.55,686.48
2017,6,10,13,30,947.0,104.0,1.9,14.0,979.0,993.39,743.26
2017,6,10,13,45,944.0,102.5,1.95,14.0,956.0,967.87,726.62
2017,6,10,14,0,941.0,101.0,2.0,14.0,933.0,939.11,709.03
2017,6,10,14,15,935.0,99.5,2.0,13.5,903.0,904.69,688.2
2017,6,10,14,30,929.0,98.0,2.0,13.0,873.0,867.51,665.29
2017,6,10,14,45,923.0,95.5,2.0,13.0,837.5,826.75,638.43
2017,6,10,15,0,917.0,93.0,2.0,13.0,802.0,783.61,609.62
2017,6,10,15,15,906.0,91.0,2.0,13.0,760.5,735.27,576.74
2017,6,10,15,30,895.0,89.0,2.0,13.0,719.0,685.4,541.18
2017,6,10,15,45,883.0,86.0,2.0,13.0,673.5,632.65,501.45
2017,6,10,16,0,871.0,83.0,2.0,13.0,628.0,578.99,459.83
2017,6,10,16,15,853.0,80.5,1.95,12.5,579.0,522.07,414.95
2017,6,10,16,30,835.0,78.0,1.9,12.0,530.0,465.36,368.65
2017,6,10,16,45,812.0,74.5,1.9,12.0,478.5,405.06,317.51
2017,6,10,17,0,789.0,71.0,1.9,12.0,427.0,346.85,266.51
2017,6,10,17,15,756.5,67.5,1.85,11.5,375.0,287.5,214.0
2017,6,10,17,30,724.0,64.0,1.8,11.0,323.0,231.16,163.46
2017,6,10,17,45,677.5,59.0,1.8,11.0,271.5,174.21,113.64
2017,6,10,18,0,631.0,54.0,1.8,11.0,220.0,122.45,71.45
2017,6,10,18,15,561.5,48.0,1.75,10.5,172.0,71.29,37.12
2017,6,10,18,30,492.0,42.0,1.7,10.0,124.0,31.62,22.77
2017,6,10,18,45,374.5,33.0,1.65,9.5,83.5,25.61,16.9
2017,6,10,19,0,257.0,24.0,1.6,9.0,43.0,19.29,8.9
2017,6,10,19,15,128.5,12.0,1.6,8.5,21.5,11.44,0.0
2017,6,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,45,42.0,6.0,1.65,7.5,7.0,0.0,0.0
2017,6,11,5,0,84.0,12.0,1.7,8.0,14.0,11.44,0.0
2017,6,11,5,15,231.0,23.0,1.8,8.0,46.0,18.45,7.79
2017,6,11,5,30,378.0,34.0,1.9,8.0,78.0,26.69,17.92
2017,6,11,5,45,473.0,41.5,2.05,8.5,123.5,31.3,22.62
2017,6,11,6,0,568.0,49.0,2.2,9.0,169.0,70.0,36.93
2017,6,11,6,15,346.0,85.5,2.25,9.0,164.5,111.97,76.02
2017,6,11,6,30,124.0,122.0,2.3,9.0,160.0,129.64,100.97
2017,6,11,6,45,133.0,143.0,2.35,9.5,191.0,159.54,126.35
2017,6,11,7,0,142.0,164.0,2.4,10.0,222.0,190.62,152.62
2017,6,11,7,15,97.0,181.0,2.4,10.0,223.0,199.78,161.76
2017,6,11,7,30,52.0,198.0,2.4,10.0,224.0,204.02,165.88
2017,6,11,7,45,165.5,222.0,2.4,10.5,316.5,283.9,230.28
2017,6,11,8,0,279.0,246.0,2.4,11.0,409.0,377.05,304.44
2017,6,11,8,15,241.5,275.5,2.35,11.0,424.5,397.34,319.89
2017,6,11,8,30,204.0,305.0,2.3,11.0,440.0,415.97,333.62
2017,6,11,8,45,179.5,328.5,2.3,11.0,453.0,433.64,346.45
2017,6,11,9,0,155.0,352.0,2.3,11.0,466.0,448.74,356.96
2017,6,11,9,15,186.5,370.0,2.25,11.0,515.0,497.84,394.28
2017,6,11,9,30,218.0,388.0,2.2,11.0,564.0,549.0,432.38
2017,6,11,9,45,125.0,367.0,2.2,11.5,468.5,461.84,363.4
2017,6,11,10,0,32.0,346.0,2.2,12.0,373.0,360.83,283.2
2017,6,11,10,15,48.0,384.0,2.2,12.0,426.5,413.99,324.29
2017,6,11,10,30,64.0,422.0,2.2,12.0,480.0,468.16,364.8
2017,6,11,10,45,73.5,439.5,2.2,12.0,508.0,496.65,385.63
2017,6,11,11,0,83.0,457.0,2.2,12.0,536.0,525.29,406.58
2017,6,11,11,15,120.0,475.0,2.2,12.0,590.5,589.35,454.14
2017,6,11,11,30,157.0,493.0,2.2,12.0,645.0,645.74,495.26
2017,6,11,11,45,219.0,487.5,2.25,12.0,700.0,703.23,538.07
2017,6,11,12,0,281.0,482.0,2.3,12.0,755.0,768.48,585.63
2017,6,11,12,15,618.0,293.5,2.3,12.0,892.0,922.6,703.54
2017,6,11,12,30,955.0,105.0,2.3,12.0,1029.0,1052.05,790.96
2017,6,11,12,45,557.5,296.5,2.3,12.0,835.0,858.56,655.74
2017,6,11,13,0,160.0,488.0,2.3,12.0,641.0,641.23,490.78
2017,6,11,13,15,165.5,479.0,2.3,12.0,634.5,634.06,487.78
2017,6,11,13,30,171.0,470.0,2.3,12.0,628.0,625.95,482.52
2017,6,11,13,45,194.5,455.5,2.3,12.0,631.0,627.84,485.17
2017,6,11,14,0,218.0,441.0,2.3,12.0,634.0,627.85,486.37
2017,6,11,14,15,324.5,389.5,2.3,11.5,666.0,666.89,519.44
2017,6,11,14,30,431.0,338.0,2.3,11.0,698.0,697.3,545.58
2017,6,11,14,45,344.0,351.0,2.35,11.0,630.5,618.61,486.46
2017,6,11,15,0,257.0,364.0,2.4,11.0,563.0,550.6,434.9
2017,6,11,15,15,250.5,344.0,2.4,11.0,529.5,513.8,408.02
2017,6,11,15,30,244.0,324.0,2.4,11.0,496.0,472.94,377.47
2017,6,11,15,45,122.0,218.5,2.45,11.0,304.5,284.82,229.89
2017,6,11,16,0,0.0,113.0,2.5,11.0,113.0,105.34,82.85
2017,6,11,16,15,0.0,122.0,2.5,10.5,122.0,113.62,90.44
2017,6,11,16,30,0.0,131.0,2.5,10.0,131.0,121.79,97.76
2017,6,11,16,45,2.0,137.5,2.5,10.0,138.5,128.31,103.55
2017,6,11,17,0,4.0,144.0,2.5,10.0,146.0,134.32,108.93
2017,6,11,17,15,2.0,77.5,2.45,9.5,78.5,72.7,57.12
2017,6,11,17,30,0.0,11.0,2.4,9.0,11.0,10.2,3.26
2017,6,11,17,45,0.0,9.0,2.35,9.0,9.0,8.34,1.66
2017,6,11,18,0,0.0,7.0,2.3,9.0,7.0,6.48,0.03
2017,6,11,18,15,0.0,5.5,2.15,8.5,5.5,5.09,0.0
2017,6,11,18,30,0.0,4.0,2.0,8.0,4.0,3.7,0.0
2017,6,11,18,45,0.0,2.5,1.95,8.0,2.5,2.31,0.0
2017,6,11,19,0,0.0,1.0,1.9,8.0,1.0,0.92,0.0
2017,6,11,19,15,0.0,0.5,1.8,8.0,0.5,0.48,0.0
2017,6,11,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,45,13.0,5.5,1.2,8.0,6.0,0.0,0.0
2017,6,12,5,0,26.0,11.0,1.2,8.0,12.0,10.48,0.0
2017,6,12,5,15,141.5,26.5,1.2,8.0,41.5,20.88,9.58
2017,6,12,5,30,257.0,42.0,1.2,8.0,71.0,32.64,23.18
2017,6,12,5,45,362.0,51.5,1.3,8.5,115.0,40.32,30.76
2017,6,12,6,0,467.0,61.0,1.4,9.0,159.0,75.04,44.61
2017,6,12,6,15,233.5,55.5,1.4,9.0,104.5,73.46,47.88
2017,6,12,6,30,0.0,50.0,1.4,9.0,50.0,46.46,34.95
2017,6,12,6,45,0.0,60.0,1.4,9.5,60.0,55.79,42.9
2017,6,12,7,0,0.0,70.0,1.4,10.0,70.0,65.13,50.68
2017,6,12,7,15,0.0,46.5,1.3,10.0,46.5,43.21,31.7
2017,6,12,7,30,0.0,23.0,1.2,10.0,23.0,21.36,12.8
2017,6,12,7,45,0.0,69.0,1.2,10.5,69.0,64.23,49.28
2017,6,12,8,0,0.0,115.0,1.2,11.0,115.0,107.11,84.84
2017,6,12,8,15,13.0,182.0,1.15,11.0,191.0,176.86,141.86
2017,6,12,8,30,26.0,249.0,1.1,11.0,267.0,248.35,198.65
2017,6,12,8,45,36.5,280.5,1.1,11.5,307.0,289.89,230.27
2017,6,12,9,0,47.0,312.0,1.1,12.0,347.0,329.99,260.35
2017,6,12,9,15,27.5,253.5,1.1,12.0,274.5,262.14,206.85
2017,6,12,9,30,8.0,195.0,1.1,12.0,202.0,189.09,148.83
2017,6,12,9,45,12.0,236.5,1.1,12.5,247.0,232.13,182.63
2017,6,12,10,0,16.0,278.0,1.1,13.0,292.0,275.66,215.69
2017,6,12,10,15,12.0,229.0,1.1,13.0,240.0,226.14,176.76
2017,6,12,10,30,8.0,180.0,1.1,13.0,188.0,176.43,137.66
2017,6,12,10,45,17.5,273.0,1.1,13.5,290.0,274.21,213.9
2017,6,12,11,0,27.0,366.0,1.1,14.0,392.0,381.44,293.82
2017,6,12,11,15,112.5,428.5,1.1,14.0,537.0,535.64,408.17
2017,6,12,11,30,198.0,491.0,1.1,14.0,682.0,683.69,512.48
2017,6,12,11,45,301.5,461.0,1.15,14.0,753.0,766.04,570.77
2017,6,12,12,0,405.0,431.0,1.2,14.0,824.0,840.1,623.2
2017,6,12,12,15,425.5,433.5,1.2,14.0,846.0,869.03,641.7
2017,6,12,12,30,446.0,436.0,1.2,14.0,868.0,889.72,655.38
2017,6,12,12,45,291.5,460.5,1.3,14.0,742.0,753.09,561.16
2017,6,12,13,0,137.0,485.0,1.4,14.0,616.0,615.9,463.85
2017,6,12,13,15,141.5,472.5,1.45,14.0,605.5,604.67,458.03
2017,6,12,13,30,146.0,460.0,1.5,14.0,595.0,592.64,450.46
2017,6,12,13,45,124.0,447.0,1.55,14.0,560.0,555.16,423.74
2017,6,12,14,0,102.0,434.0,1.6,14.0,525.0,511.31,392.33
2017,6,12,14,15,61.5,367.0,1.65,13.5,421.5,406.77,315.75
2017,6,12,14,30,21.0,300.0,1.7,13.0,318.0,300.05,235.01
2017,6,12,14,45,71.0,335.5,1.75,13.0,391.5,377.6,296.97
2017,6,12,15,0,121.0,371.0,1.8,13.0,465.0,450.6,353.36
2017,6,12,15,15,191.0,346.0,1.8,12.5,485.0,469.23,369.78
2017,6,12,15,30,261.0,321.0,1.8,12.0,505.0,485.46,384.27
2017,6,12,15,45,244.0,301.0,1.8,12.0,464.0,441.44,350.72
2017,6,12,16,0,227.0,281.0,1.8,12.0,423.0,395.61,315.66
2017,6,12,16,15,115.0,221.0,1.8,11.5,293.0,268.59,215.95
2017,6,12,16,30,3.0,161.0,1.8,11.0,163.0,150.85,121.01
2017,6,12,16,45,88.0,175.0,1.8,11.0,215.5,198.27,160.2
2017,6,12,17,0,173.0,189.0,1.8,11.0,268.0,235.16,188.58
2017,6,12,17,15,86.5,149.0,1.8,10.5,188.5,161.88,129.58
2017,6,12,17,30,0.0,109.0,1.8,10.0,109.0,100.15,80.61
2017,6,12,17,45,0.0,91.5,1.8,10.0,91.5,83.92,67.01
2017,6,12,18,0,0.0,74.0,1.8,10.0,74.0,67.82,53.22
2017,6,12,18,15,195.0,64.0,1.7,9.5,97.0,65.85,44.77
2017,6,12,18,30,390.0,54.0,1.6,9.0,120.0,42.5,32.67
2017,6,12,18,45,279.5,41.5,1.5,8.5,81.0,32.12,22.78
2017,6,12,19,0,169.0,29.0,1.4,8.0,42.0,22.85,12.11
2017,6,12,19,15,84.5,14.5,1.3,8.0,21.0,13.82,0.0
2017,6,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,13,4,45,13.0,5.5,1.2,7.0,5.5,0.0,0.0
2017,6,13,5,0,26.0,11.0,1.2,7.0,11.0,10.48,0.0
2017,6,13,5,15,144.0,25.5,1.2,7.5,41.0,20.06,9.0
2017,6,13,5,30,262.0,40.0,1.2,8.0,71.0,31.03,21.75
2017,6,13,5,45,362.0,50.0,1.2,8.5,114.5,38.91,29.49
2017,6,13,6,0,462.0,60.0,1.2,9.0,158.0,73.52,43.56
2017,6,13,6,15,524.5,67.0,1.15,9.0,206.5,116.27,71.75
2017,6,13,6,30,587.0,74.0,1.1,9.0,255.0,166.41,111.6
2017,6,13,6,45,638.0,78.0,1.1,9.5,307.0,218.27,156.17
2017,6,13,7,0,689.0,82.0,1.1,10.0,359.0,275.64,206.31
2017,6,13,7,15,720.0,86.5,1.05,10.5,410.5,331.79,255.5
2017,6,13,7,30,751.0,91.0,1.0,11.0,462.0,392.06,306.62
2017,6,13,7,45,778.5,93.0,1.0,11.5,512.5,448.98,353.71
2017,6,13,8,0,806.0,95.0,1.0,12.0,563.0,507.55,400.43
2017,6,13,8,15,823.5,98.0,1.0,12.0,610.5,562.84,443.8
2017,6,13,8,30,841.0,101.0,1.0,12.0,658.0,618.15,485.8
2017,6,13,8,45,857.0,102.5,1.0,12.5,702.5,669.4,522.72
2017,6,13,9,0,873.0,104.0,1.0,13.0,747.0,720.78,558.28
2017,6,13,9,15,883.0,105.5,1.0,13.5,785.5,766.69,587.42
2017,6,13,9,30,893.0,107.0,1.0,14.0,824.0,810.85,614.88
2017,6,13,9,45,906.0,106.0,1.05,14.5,859.0,853.01,641.29
2017,6,13,10,0,919.0,105.0,1.1,15.0,894.0,893.15,666.06
2017,6,13,10,15,925.0,106.0,1.15,15.0,921.5,926.85,687.64
2017,6,13,10,30,931.0,107.0,1.2,15.0,949.0,957.7,707.36
2017,6,13,10,45,936.0,107.0,1.25,15.5,969.5,983.59,722.54
2017,6,13,11,0,941.0,107.0,1.3,16.0,990.0,1006.27,735.69
2017,6,13,11,15,943.5,107.5,1.3,16.0,1003.5,1023.71,746.05
2017,6,13,11,30,946.0,108.0,1.3,16.0,1017.0,1037.67,754.31
2017,6,13,11,45,949.0,107.5,1.35,16.5,1023.5,1047.58,759.64
2017,6,13,12,0,952.0,107.0,1.4,17.0,1030.0,1053.91,762.85
2017,6,13,12,15,951.5,106.5,1.4,17.0,1028.5,1053.18,762.29
2017,6,13,12,30,951.0,106.0,1.4,17.0,1027.0,1048.82,759.66
2017,6,13,12,45,950.0,105.5,1.45,17.0,1018.0,1040.36,755.45
2017,6,13,13,0,949.0,105.0,1.5,17.0,1009.0,1028.31,749.07
2017,6,13,13,15,946.0,104.5,1.5,17.0,992.5,1010.8,738.48
2017,6,13,13,30,943.0,104.0,1.5,17.0,976.0,989.87,725.8
2017,6,13,13,45,938.0,103.0,1.55,17.0,952.5,963.28,710.23
2017,6,13,14,0,933.0,102.0,1.6,17.0,929.0,933.58,692.55
2017,6,13,14,15,926.5,101.0,1.6,16.5,899.0,899.64,672.54
2017,6,13,14,30,920.0,100.0,1.6,16.0,869.0,862.98,650.51
2017,6,13,14,45,910.5,99.0,1.65,16.0,832.5,821.45,624.24
2017,6,13,15,0,901.0,98.0,1.7,16.0,796.0,777.82,596.15
2017,6,13,15,15,890.0,96.0,1.7,15.5,755.0,730.28,565.46
2017,6,13,15,30,879.0,94.0,1.7,15.0,714.0,681.24,531.9
2017,6,13,15,45,863.0,92.0,1.75,15.0,668.5,627.87,492.59
2017,6,13,16,0,847.0,90.0,1.8,15.0,623.0,573.98,451.64
2017,6,13,16,15,828.5,87.5,1.8,14.5,574.5,517.88,408.16
2017,6,13,16,30,810.0,85.0,1.8,14.0,526.0,461.87,363.16
2017,6,13,16,45,783.5,82.0,1.85,14.0,474.5,402.71,313.67
2017,6,13,17,0,757.0,79.0,1.9,14.0,423.0,345.32,264.12
2017,6,13,17,15,723.5,75.0,1.85,13.5,371.5,286.97,213.11
2017,6,13,17,30,690.0,71.0,1.8,13.0,320.0,229.75,162.54
2017,6,13,17,45,641.5,66.0,1.8,12.5,269.5,174.09,114.57
2017,6,13,18,0,593.0,61.0,1.8,12.0,219.0,123.81,73.9
2017,6,13,18,15,522.5,54.0,1.75,11.5,171.5,75.99,41.75
2017,6,13,18,30,452.0,47.0,1.7,11.0,124.0,36.55,27.1
2017,6,13,18,45,340.5,37.0,1.65,10.5,84.0,29.1,19.95
2017,6,13,19,0,229.0,27.0,1.6,10.0,44.0,22.0,11.5
2017,6,13,19,15,114.5,13.5,1.55,9.5,22.0,12.87,0.0
2017,6,13,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,14,4,45,34.0,5.5,0.9,6.5,6.5,0.0,0.0
2017,6,14,5,0,68.0,11.0,0.9,7.0,13.0,10.48,0.0
2017,6,14,5,15,209.5,23.0,0.85,7.5,44.5,18.44,7.81
2017,6,14,5,30,351.0,35.0,0.8,8.0,76.0,27.61,18.77
2017,6,14,5,45,444.5,43.0,0.8,8.5,120.5,32.6,23.84
2017,6,14,6,0,538.0,51.0,0.8,9.0,165.0,69.01,37.44
2017,6,14,6,15,596.5,57.0,0.75,9.5,214.5,114.85,67.21
2017,6,14,6,30,655.0,63.0,0.7,10.0,264.0,167.5,108.92
2017,6,14,6,45,697.0,67.0,0.65,10.5,316.0,223.09,156.82
2017,6,14,7,0,739.0,71.0,0.6,11.0,368.0,280.89,207.29
2017,6,14,7,15,767.5,75.0,0.6,11.5,420.0,338.2,257.24
2017,6,14,7,30,796.0,79.0,0.6,12.0,472.0,397.84,307.62
2017,6,14,7,45,818.5,81.5,0.65,12.5,522.0,455.31,355.01
2017,6,14,8,0,841.0,84.0,0.7,13.0,572.0,514.17,401.78
2017,6,14,8,15,857.0,86.5,0.7,13.5,620.0,569.41,443.79
2017,6,14,8,30,873.0,89.0,0.7,14.0,668.0,624.43,484.08
2017,6,14,8,45,885.5,91.5,0.75,14.5,711.5,676.66,521.53
2017,6,14,9,0,898.0,94.0,0.8,15.0,755.0,727.8,556.48
2017,6,14,9,15,907.5,95.5,0.85,15.5,794.0,774.37,586.23
2017,6,14,9,30,917.0,97.0,0.9,16.0,833.0,819.1,614.34
2017,6,14,9,45,923.5,99.0,0.95,16.5,866.0,859.8,639.4
2017,6,14,10,0,930.0,101.0,1.0,17.0,899.0,897.99,662.59
2017,6,14,10,15,935.5,102.0,1.05,17.0,926.5,931.61,683.89
2017,6,14,10,30,941.0,103.0,1.1,17.0,954.0,962.32,703.3
2017,6,14,10,45,945.5,103.5,1.15,17.5,974.5,988.51,718.49
2017,6,14,11,0,950.0,104.0,1.2,18.0,995.0,1011.44,731.64
2017,6,14,11,15,952.5,104.5,1.2,18.0,1008.5,1029.07,741.96
2017,6,14,11,30,955.0,105.0,1.2,18.0,1022.0,1043.18,750.2
2017,6,14,11,45,956.5,105.0,1.3,18.5,1028.5,1052.23,755.87
2017,6,14,12,0,958.0,105.0,1.4,19.0,1035.0,1057.66,759.38
2017,6,14,12,15,958.0,105.0,1.4,19.0,1033.5,1057.97,759.49
2017,6,14,12,30,958.0,105.0,1.4,19.0,1032.0,1054.63,757.51
2017,6,14,12,45,956.5,104.5,1.45,19.0,1023.0,1045.68,753.03
2017,6,14,13,0,955.0,104.0,1.5,19.0,1014.0,1033.13,746.4
2017,6,14,13,15,952.5,103.5,1.55,19.0,998.0,1016.06,736.98
2017,6,14,13,30,950.0,103.0,1.6,19.0,982.0,995.53,725.39
2017,6,14,13,45,946.0,101.5,1.65,19.0,959.0,969.25,710.07
2017,6,14,14,0,942.0,100.0,1.7,19.0,936.0,939.78,692.62
2017,6,14,14,15,936.5,99.0,1.7,18.5,906.5,906.48,673.18
2017,6,14,14,30,931.0,98.0,1.7,18.0,877.0,870.38,651.68
2017,6,14,14,45,923.5,96.0,1.7,18.0,841.5,829.08,625.2
2017,6,14,15,0,916.0,94.0,1.7,18.0,806.0,785.51,596.91
