Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,15,15,906.0,92.0,1.65,17.5,765.0,738.1,566.21
2017,6,14,15,30,896.0,90.0,1.6,17.0,724.0,689.07,532.89
2017,6,14,15,45,884.0,87.5,1.6,17.0,679.0,636.93,494.63
2017,6,14,16,0,872.0,85.0,1.6,17.0,634.0,583.86,454.52
2017,6,14,16,15,854.5,82.5,1.55,16.5,585.0,527.26,410.98
2017,6,14,16,30,837.0,80.0,1.5,16.0,536.0,470.11,365.5
2017,6,14,16,45,815.0,76.5,1.5,16.0,485.0,410.89,316.39
2017,6,14,17,0,793.0,73.0,1.5,16.0,434.0,352.91,266.72
2017,6,14,17,15,761.0,69.0,1.45,15.0,382.0,292.99,215.27
2017,6,14,17,30,729.0,65.0,1.4,14.0,330.0,236.02,165.39
2017,6,14,17,45,684.5,60.5,1.4,13.5,278.5,179.52,116.68
2017,6,14,18,0,640.0,56.0,1.4,13.0,227.0,125.63,72.97
2017,6,14,18,15,572.0,49.5,1.3,12.5,178.5,75.62,39.39
2017,6,14,18,30,504.0,43.0,1.2,12.0,130.0,33.65,24.43
2017,6,14,18,45,391.0,34.5,1.15,11.5,88.5,26.77,17.86
2017,6,14,19,0,278.0,26.0,1.1,11.0,47.0,20.99,10.81
2017,6,14,19,15,139.0,13.0,1.1,10.5,23.5,12.39,0.0
2017,6,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,15,4,45,37.5,5.5,0.9,7.5,6.5,0.0,0.0
2017,6,15,5,0,75.0,11.0,0.9,8.0,13.0,10.48,0.0
2017,6,15,5,15,215.0,23.0,0.9,8.5,44.5,18.46,7.73
2017,6,15,5,30,355.0,35.0,0.9,9.0,76.0,27.63,18.69
2017,6,15,5,45,442.5,43.0,0.9,9.5,119.5,32.61,23.74
2017,6,15,6,0,530.0,51.0,0.9,10.0,163.0,68.18,36.96
2017,6,15,6,15,588.5,57.0,0.9,10.0,212.5,113.5,66.34
2017,6,15,6,30,647.0,63.0,0.9,10.0,262.0,165.63,107.78
2017,6,15,6,45,685.0,68.5,0.9,10.5,313.0,221.23,155.99
2017,6,15,7,0,723.0,74.0,0.9,11.0,364.0,278.6,206.49
2017,6,15,7,15,752.0,77.5,0.9,11.0,415.5,334.68,256.17
2017,6,15,7,30,781.0,81.0,0.9,11.0,467.0,393.17,306.66
2017,6,15,7,45,802.0,85.0,0.95,11.5,516.5,450.61,354.54
2017,6,15,8,0,823.0,89.0,1.0,12.0,566.0,509.01,401.48
2017,6,15,8,15,839.5,91.5,1.05,12.5,613.0,563.87,444.2
2017,6,15,8,30,856.0,94.0,1.1,13.0,660.0,618.36,485.24
2017,6,15,8,45,867.5,96.5,1.15,13.5,703.5,669.17,522.3
2017,6,15,9,0,879.0,99.0,1.2,14.0,747.0,718.84,557.11
2017,6,15,9,15,888.5,101.0,1.2,14.0,785.5,765.14,587.78
2017,6,15,9,30,898.0,103.0,1.2,14.0,824.0,809.65,616.81
2017,6,15,9,45,898.0,108.5,1.25,14.0,855.0,847.84,641.88
2017,6,15,10,0,898.0,114.0,1.3,14.0,886.0,883.15,664.92
2017,6,15,10,15,903.5,115.5,1.3,14.0,912.5,916.35,685.74
2017,6,15,10,30,909.0,117.0,1.3,14.0,939.0,946.73,704.58
2017,6,15,10,45,912.5,117.5,1.3,14.5,958.5,971.29,718.25
2017,6,15,11,0,916.0,118.0,1.3,15.0,978.0,992.67,729.85
2017,6,15,11,15,917.5,118.5,1.3,15.0,990.5,1008.82,739.49
2017,6,15,11,30,919.0,119.0,1.3,15.0,1003.0,1021.57,747.08
2017,6,15,11,45,919.5,119.5,1.35,15.0,1008.0,1029.87,752.85
2017,6,15,12,0,920.0,120.0,1.4,15.0,1013.0,1034.69,756.57
2017,6,15,12,15,918.5,119.5,1.4,15.0,1010.0,1033.06,755.45
2017,6,15,12,30,917.0,119.0,1.4,15.0,1007.0,1027.95,752.31
2017,6,15,12,45,928.5,109.0,1.4,15.0,1001.0,1022.72,749.24
2017,6,15,13,0,940.0,99.0,1.4,15.0,995.0,1013.64,743.81
2017,6,15,13,15,935.5,98.5,1.4,15.0,977.5,994.94,732.32
2017,6,15,13,30,931.0,98.0,1.4,15.0,960.0,972.91,718.82
2017,6,15,13,45,926.0,96.5,1.45,15.5,936.0,946.19,701.73
2017,6,15,14,0,921.0,95.0,1.5,16.0,912.0,916.4,682.6
2017,6,15,14,15,913.5,94.0,1.5,16.0,882.0,882.05,660.93
2017,6,15,14,30,906.0,93.0,1.5,16.0,852.0,845.11,637.39
2017,6,15,14,45,897.5,91.0,1.55,16.0,816.0,803.96,611.31
2017,6,15,15,0,889.0,89.0,1.6,16.0,780.0,760.7,583.38
2017,6,15,15,15,878.0,87.5,1.6,16.0,739.5,714.26,552.33
2017,6,15,15,30,867.0,86.0,1.6,16.0,699.0,666.36,518.86
2017,6,15,15,45,854.0,83.0,1.6,16.0,655.0,614.51,480.47
2017,6,15,16,0,841.0,80.0,1.6,16.0,611.0,561.89,440.37
2017,6,15,16,15,823.5,77.5,1.55,15.5,563.0,506.93,397.71
2017,6,15,16,30,806.0,75.0,1.5,15.0,515.0,452.18,353.71
2017,6,15,16,45,784.0,72.0,1.5,15.0,466.0,394.42,305.48
2017,6,15,17,0,762.0,69.0,1.5,15.0,417.0,338.71,257.39
2017,6,15,17,15,731.0,65.0,1.45,14.5,366.5,280.9,207.01
2017,6,15,17,30,700.0,61.0,1.4,14.0,316.0,225.93,158.36
2017,6,15,17,45,658.0,56.5,1.35,14.0,267.0,171.59,111.09
2017,6,15,18,0,616.0,52.0,1.3,14.0,218.0,121.88,70.57
2017,6,15,18,15,551.5,46.0,1.2,13.5,171.5,71.83,36.55
2017,6,15,18,30,487.0,40.0,1.1,13.0,125.0,31.49,22.41
2017,6,15,18,45,386.0,31.5,1.05,12.5,85.5,24.0,15.38
2017,6,15,19,0,285.0,23.0,1.0,12.0,46.0,18.09,8.61
2017,6,15,19,15,142.5,11.5,0.95,11.5,23.0,10.96,0.0
2017,6,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,45,57.5,5.0,0.65,9.5,6.5,0.0,0.0
2017,6,16,5,0,115.0,10.0,0.7,10.0,13.0,9.53,0.0
2017,6,16,5,15,252.0,19.5,0.7,10.5,43.5,15.21,5.26
2017,6,16,5,30,389.0,29.0,0.7,11.0,74.0,22.17,13.76
2017,6,16,5,45,473.0,36.0,0.75,11.5,117.0,26.58,18.16
2017,6,16,6,0,557.0,43.0,0.8,12.0,160.0,64.42,32.78
2017,6,16,6,15,610.5,48.0,0.8,12.5,208.0,109.48,61.38
2017,6,16,6,30,664.0,53.0,0.8,13.0,256.0,160.78,101.74
2017,6,16,6,45,701.5,56.5,0.85,13.5,306.0,213.03,146.9
2017,6,16,7,0,739.0,60.0,0.9,14.0,356.0,269.16,196.25
2017,6,16,7,15,766.0,63.0,0.9,14.5,406.5,324.83,245.0
2017,6,16,7,30,793.0,66.0,0.9,15.0,457.0,383.93,295.11
2017,6,16,7,45,813.5,68.5,0.95,15.5,505.5,439.83,341.42
2017,6,16,8,0,834.0,71.0,1.0,16.0,554.0,496.56,386.76
2017,6,16,8,15,849.0,73.0,1.0,16.0,600.5,550.29,428.75
2017,6,16,8,30,864.0,75.0,1.0,16.0,647.0,603.75,469.17
2017,6,16,8,45,876.0,77.0,1.05,16.5,690.0,654.69,506.08
2017,6,16,9,0,888.0,79.0,1.1,17.0,733.0,704.54,540.07
2017,6,16,9,15,897.5,80.5,1.15,17.5,771.0,750.69,569.86
2017,6,16,9,30,907.0,82.0,1.2,18.0,809.0,795.04,598.0
2017,6,16,9,45,910.0,85.5,1.25,18.5,841.0,834.08,622.2
2017,6,16,10,0,913.0,89.0,1.3,19.0,873.0,870.43,644.41
2017,6,16,10,15,918.5,90.0,1.3,19.0,900.0,903.61,664.91
2017,6,16,10,30,924.0,91.0,1.3,19.0,927.0,933.94,683.46
2017,6,16,10,45,929.0,91.5,1.35,19.5,947.5,960.29,698.84
2017,6,16,11,0,934.0,92.0,1.4,20.0,968.0,983.48,712.2
2017,6,16,11,15,936.5,92.5,1.4,20.0,981.5,1000.96,722.55
2017,6,16,11,30,939.0,93.0,1.4,20.0,995.0,1014.99,730.84
2017,6,16,11,45,941.0,92.5,1.45,20.5,1001.5,1024.0,735.51
2017,6,16,12,0,943.0,92.0,1.5,21.0,1008.0,1029.47,738.1
2017,6,16,12,15,943.0,92.0,1.5,21.0,1006.5,1029.87,738.27
2017,6,16,12,30,943.0,92.0,1.5,21.0,1005.0,1026.69,736.37
2017,6,16,12,45,940.5,92.5,1.55,21.0,996.5,1017.97,731.92
2017,6,16,13,0,938.0,93.0,1.6,21.0,988.0,1005.74,725.36
2017,6,16,13,15,935.5,92.5,1.6,21.0,972.0,989.02,715.31
2017,6,16,13,30,933.0,92.0,1.6,21.0,956.0,968.9,703.19
2017,6,16,13,45,928.0,91.5,1.65,21.0,933.5,943.19,688.17
2017,6,16,14,0,923.0,91.0,1.7,21.0,911.0,914.41,671.1
2017,6,16,14,15,917.5,90.0,1.7,20.5,882.0,881.77,652.03
2017,6,16,14,30,912.0,89.0,1.7,20.0,853.0,846.39,630.95
2017,6,16,14,45,904.0,88.0,1.75,20.0,818.0,806.48,605.87
2017,6,16,15,0,896.0,87.0,1.8,20.0,783.0,764.4,578.96
2017,6,16,15,15,885.5,85.0,1.75,19.5,743.5,717.56,548.59
2017,6,16,15,30,875.0,83.0,1.7,19.0,704.0,669.21,515.92
2017,6,16,15,45,862.5,81.0,1.7,19.0,659.5,618.34,478.55
2017,6,16,16,0,850.0,79.0,1.7,19.0,615.0,566.62,439.45
2017,6,16,16,15,832.5,76.5,1.65,18.5,567.5,511.23,396.91
2017,6,16,16,30,815.0,74.0,1.6,18.0,520.0,456.03,353.03
2017,6,16,16,45,793.0,71.0,1.6,18.0,470.5,397.79,304.88
2017,6,16,17,0,771.0,68.0,1.6,18.0,421.0,341.6,256.85
2017,6,16,17,15,740.5,64.5,1.5,17.0,370.5,283.91,207.35
2017,6,16,17,30,710.0,61.0,1.4,16.0,320.0,228.99,159.35
2017,6,16,17,45,667.5,56.5,1.35,15.5,270.5,173.95,112.03
2017,6,16,18,0,625.0,52.0,1.3,15.0,221.0,123.59,71.29
2017,6,16,18,15,560.5,46.0,1.2,14.5,174.0,72.97,36.89
2017,6,16,18,30,496.0,40.0,1.1,14.0,127.0,32.04,22.81
2017,6,16,18,45,392.5,32.0,1.05,13.5,87.0,24.41,15.67
2017,6,16,19,0,289.0,24.0,1.0,13.0,47.0,18.98,9.36
2017,6,16,19,15,144.5,12.0,0.95,12.5,23.5,11.44,0.0
2017,6,16,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,4,45,60.0,5.0,0.45,10.0,6.5,0.0,0.0
2017,6,17,5,0,120.0,10.0,0.5,10.0,13.0,9.53,0.0
2017,6,17,5,15,260.0,19.5,0.5,10.5,44.0,15.22,5.22
2017,6,17,5,30,400.0,29.0,0.5,11.0,75.0,22.2,13.79
2017,6,17,5,45,486.0,35.5,0.5,11.5,118.5,28.54,19.92
2017,6,17,6,0,572.0,42.0,0.5,12.0,162.0,63.8,31.98
2017,6,17,6,15,625.0,46.5,0.5,12.0,210.5,109.18,60.62
2017,6,17,6,30,678.0,51.0,0.5,12.0,259.0,160.72,101.27
2017,6,17,6,45,716.5,54.5,0.55,12.5,309.5,213.96,147.23
2017,6,17,7,0,755.0,58.0,0.6,13.0,360.0,271.2,197.47
2017,6,17,7,15,781.5,60.5,0.65,13.5,410.5,328.71,247.79
2017,6,17,7,30,808.0,63.0,0.7,14.0,461.0,386.35,296.96
2017,6,17,7,45,828.5,65.5,0.8,15.0,510.0,443.03,343.54
2017,6,17,8,0,849.0,68.0,0.9,16.0,559.0,500.53,389.01
2017,6,17,8,15,864.0,70.0,0.95,16.5,605.5,555.02,431.02
2017,6,17,8,30,879.0,72.0,1.0,17.0,652.0,609.2,471.37
2017,6,17,8,45,890.5,73.5,1.05,17.5,695.0,660.02,508.03
2017,6,17,9,0,902.0,75.0,1.1,18.0,738.0,709.67,541.58
2017,6,17,9,15,911.0,76.0,1.1,18.5,776.5,755.54,570.42
2017,6,17,9,30,920.0,77.0,1.1,19.0,815.0,799.54,597.48
2017,6,17,9,45,915.5,85.0,1.1,20.0,845.0,837.54,618.93
2017,6,17,10,0,911.0,93.0,1.1,21.0,875.0,872.28,637.9
2017,6,17,10,15,916.5,94.5,1.1,21.0,902.0,905.94,658.38
2017,6,17,10,30,922.0,96.0,1.1,21.0,929.0,936.76,676.91
2017,6,17,10,45,925.5,97.0,1.15,21.5,949.0,962.21,691.51
2017,6,17,11,0,929.0,98.0,1.2,22.0,969.0,984.45,704.12
2017,6,17,11,15,931.0,98.5,1.2,22.0,982.5,1001.41,713.97
2017,6,17,11,30,933.0,99.0,1.2,22.0,996.0,1014.92,721.81
2017,6,17,11,45,933.5,99.5,1.3,22.5,1001.5,1023.46,727.05
2017,6,17,12,0,934.0,100.0,1.4,23.0,1007.0,1028.45,730.2
2017,6,17,12,15,934.0,100.0,1.4,23.0,1006.0,1028.91,730.4
2017,6,17,12,30,934.0,100.0,1.4,23.0,1005.0,1025.81,728.57
2017,6,17,12,45,935.0,98.0,1.45,23.0,997.0,1018.14,724.86
2017,6,17,13,0,936.0,96.0,1.5,23.0,989.0,1006.9,719.03
2017,6,17,13,15,933.0,95.5,1.5,23.0,973.0,989.79,708.84
2017,6,17,13,30,930.0,95.0,1.5,23.0,957.0,969.31,696.63
2017,6,17,13,45,925.5,94.5,1.55,23.0,934.5,944.18,682.2
2017,6,17,14,0,921.0,94.0,1.6,23.0,912.0,915.96,665.71
2017,6,17,14,15,915.0,92.5,1.6,22.5,882.5,882.49,646.33
2017,6,17,14,30,909.0,91.0,1.6,22.0,853.0,846.32,624.99
2017,6,17,14,45,901.0,89.5,1.6,22.0,818.5,806.06,599.48
2017,6,17,15,0,893.0,88.0,1.6,22.0,784.0,763.62,572.24
2017,6,17,15,15,882.5,86.5,1.6,22.0,744.0,717.45,542.09
2017,6,17,15,30,872.0,85.0,1.6,22.0,704.0,669.76,509.66
2017,6,17,15,45,859.0,83.0,1.6,22.0,659.5,618.74,472.72
2017,6,17,16,0,846.0,81.0,1.6,22.0,615.0,566.93,434.12
2017,6,17,16,15,828.5,78.5,1.55,21.5,567.5,511.75,392.34
2017,6,17,16,30,811.0,76.0,1.5,21.0,520.0,456.76,349.24
2017,6,17,16,45,788.5,73.0,1.45,20.5,470.5,398.55,302.23
2017,6,17,17,0,766.0,70.0,1.4,20.0,421.0,342.42,255.26
2017,6,17,17,15,735.0,66.0,1.3,19.5,370.5,284.36,205.65
2017,6,17,17,30,704.0,62.0,1.2,19.0,320.0,229.13,157.73
2017,6,17,17,45,660.5,57.5,1.15,18.5,270.0,174.23,111.19
2017,6,17,18,0,617.0,53.0,1.1,18.0,220.0,124.12,71.17
2017,6,17,18,15,552.0,47.0,1.0,17.0,173.5,73.83,37.35
2017,6,17,18,30,487.0,41.0,0.9,16.0,127.0,33.34,23.75
2017,6,17,18,45,384.0,33.0,0.85,15.0,87.0,25.26,16.31
2017,6,17,19,0,281.0,25.0,0.8,14.0,47.0,19.88,10.11
2017,6,17,19,15,140.5,12.5,0.75,13.5,23.5,11.91,0.0
2017,6,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,18,4,45,60.5,5.0,0.35,12.5,6.5,0.0,0.0
2017,6,18,5,0,121.0,10.0,0.3,13.0,13.0,9.53,0.0
2017,6,18,5,15,259.5,19.5,0.3,13.5,44.0,15.24,5.04
2017,6,18,5,30,398.0,29.0,0.3,14.0,75.0,22.21,13.6
2017,6,18,5,45,480.0,36.0,0.3,14.5,118.0,26.62,17.97
2017,6,18,6,0,562.0,43.0,0.3,15.0,161.0,63.75,32.02
2017,6,18,6,15,615.5,48.0,0.3,15.5,209.0,109.02,60.04
2017,6,18,6,30,669.0,53.0,0.3,16.0,257.0,160.52,99.74
2017,6,18,6,45,704.5,57.0,0.3,16.5,307.0,213.02,144.19
2017,6,18,7,0,740.0,61.0,0.3,17.0,357.0,269.18,192.44
2017,6,18,7,15,767.0,64.0,0.3,17.5,407.0,324.89,239.98
2017,6,18,7,30,794.0,67.0,0.3,18.0,457.0,384.03,288.78
2017,6,18,7,45,813.0,70.0,0.35,18.5,506.0,439.79,333.77
2017,6,18,8,0,832.0,73.0,0.4,19.0,555.0,496.25,377.67
2017,6,18,8,15,847.5,75.0,0.4,19.5,601.0,550.18,417.7
2017,6,18,8,30,863.0,77.0,0.4,20.0,647.0,603.89,456.04
2017,6,18,8,45,873.5,79.5,0.45,21.0,689.5,654.34,490.42
2017,6,18,9,0,884.0,82.0,0.5,22.0,732.0,703.58,521.95
2017,6,18,9,15,893.0,84.0,0.5,22.5,770.5,749.75,549.86
2017,6,18,9,30,902.0,86.0,0.5,23.0,809.0,794.09,576.06
2017,6,18,9,45,912.5,85.0,0.55,23.5,842.5,834.58,600.2
2017,6,18,10,0,923.0,84.0,0.6,24.0,876.0,872.9,622.74
2017,6,18,10,15,928.5,85.0,0.65,24.0,903.0,906.45,643.34
2017,6,18,10,30,934.0,86.0,0.7,24.0,930.0,937.13,662.16
2017,6,18,10,45,935.5,88.0,0.75,24.5,949.5,962.07,676.14
2017,6,18,11,0,937.0,90.0,0.8,25.0,969.0,983.67,688.13
2017,6,18,11,15,939.0,90.5,0.85,25.0,982.0,1000.82,698.82
2017,6,18,11,30,941.0,91.0,0.9,25.0,995.0,1014.49,707.54
2017,6,18,11,45,940.0,92.5,1.0,25.5,1000.5,1022.68,712.69
2017,6,18,12,0,939.0,94.0,1.1,26.0,1006.0,1027.28,715.76
2017,6,18,12,15,939.0,94.0,1.1,26.0,1004.5,1027.79,715.99
2017,6,18,12,30,939.0,94.0,1.1,26.0,1003.0,1024.73,714.22
2017,6,18,12,45,929.0,99.0,1.15,26.0,992.0,1013.32,708.44
2017,6,18,13,0,919.0,104.0,1.2,26.0,981.0,998.55,700.75
2017,6,18,13,15,916.0,103.5,1.2,26.0,965.5,981.76,691.02
2017,6,18,13,30,913.0,103.0,1.2,26.0,950.0,961.65,679.3
2017,6,18,13,45,906.5,103.5,1.25,26.0,927.0,936.12,665.02
2017,6,18,14,0,900.0,104.0,1.3,26.0,904.0,907.66,648.82
2017,6,18,14,15,894.0,102.5,1.3,25.5,875.0,874.86,630.27
2017,6,18,14,30,888.0,101.0,1.3,25.0,846.0,839.41,609.82
2017,6,18,14,45,877.5,100.5,1.3,25.0,811.0,798.95,584.67
2017,6,18,15,0,867.0,100.0,1.3,25.0,776.0,756.55,557.99
2017,6,18,15,15,856.5,98.5,1.25,24.5,736.5,711.46,529.68
2017,6,18,15,30,846.0,97.0,1.2,24.0,697.0,664.9,498.72
2017,6,18,15,45,830.0,95.0,1.2,24.0,652.5,613.21,462.03
2017,6,18,16,0,814.0,93.0,1.2,24.0,608.0,561.36,424.15
2017,6,18,16,15,795.5,90.5,1.15,23.5,561.0,506.79,383.58
2017,6,18,16,30,777.0,88.0,1.1,23.0,514.0,452.59,341.86
2017,6,18,16,45,751.5,84.5,1.05,22.5,464.5,395.16,296.35
2017,6,18,17,0,726.0,81.0,1.0,22.0,415.0,339.43,250.69
2017,6,18,17,15,693.0,77.0,0.95,21.0,365.0,282.95,203.81
2017,6,18,17,30,660.0,73.0,0.9,20.0,315.0,227.52,157.01
2017,6,18,17,45,613.0,67.5,0.85,19.5,265.5,173.27,111.76
2017,6,18,18,0,566.0,62.0,0.8,19.0,216.0,124.23,73.06
2017,6,18,18,15,498.5,54.5,0.7,18.0,169.5,77.45,41.89
2017,6,18,18,30,431.0,47.0,0.6,17.0,123.0,38.67,28.31
2017,6,18,18,45,328.0,37.0,0.55,16.5,84.0,28.81,19.27
2017,6,18,19,0,225.0,27.0,0.5,16.0,45.0,21.72,11.53
2017,6,18,19,15,112.5,13.5,0.45,15.5,22.5,12.87,0.0
2017,6,18,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.0,0.55,11.5,5.0,0.0,0.0
2017,6,19,5,0,0.0,10.0,0.6,12.0,10.0,9.53,0.0
2017,6,19,5,15,140.0,23.0,0.6,12.0,39.0,18.04,6.95
2017,6,19,5,30,280.0,36.0,0.6,12.0,68.0,28.6,19.25
2017,6,19,5,45,367.0,45.5,0.6,12.5,109.0,34.86,25.42
2017,6,19,6,0,454.0,55.0,0.6,13.0,150.0,66.29,37.76
2017,6,19,6,15,513.5,62.0,0.55,13.5,197.0,107.94,64.11
2017,6,19,6,30,573.0,69.0,0.5,14.0,244.0,156.58,101.53
2017,6,19,6,45,617.5,74.0,0.5,15.0,294.0,206.78,143.44
2017,6,19,7,0,662.0,79.0,0.5,16.0,344.0,261.76,189.96
2017,6,19,7,15,693.0,83.5,0.5,16.5,394.0,316.19,236.3
2017,6,19,7,30,724.0,88.0,0.5,17.0,444.0,374.81,284.66
2017,6,19,7,45,749.5,91.0,0.5,17.5,493.0,430.21,329.12
2017,6,19,8,0,775.0,94.0,0.5,18.0,542.0,487.13,373.11
2017,6,19,8,15,793.0,96.5,0.5,18.5,588.5,540.6,412.98
2017,6,19,8,30,811.0,99.0,0.5,19.0,635.0,594.23,451.51
2017,6,19,8,45,825.5,101.0,0.5,19.5,678.0,643.72,485.84
2017,6,19,9,0,840.0,103.0,0.5,20.0,721.0,693.2,519.02
2017,6,19,9,15,851.0,105.0,0.5,20.5,759.5,739.07,547.12
2017,6,19,9,30,862.0,107.0,0.5,21.0,798.0,783.38,573.64
2017,6,19,9,45,863.5,113.0,0.55,21.5,829.0,822.1,596.94
2017,6,19,10,0,865.0,119.0,0.6,22.0,860.0,858.16,618.36
2017,6,19,10,15,871.5,120.0,0.65,22.0,887.0,890.9,638.73
2017,6,19,10,30,878.0,121.0,0.7,22.0,914.0,920.99,657.42
2017,6,19,10,45,883.0,122.0,0.8,22.5,935.0,946.89,673.19
2017,6,19,11,0,888.0,123.0,0.9,23.0,956.0,969.78,687.11
2017,6,19,11,15,891.0,123.5,0.95,23.0,970.0,987.12,698.03
2017,6,19,11,30,894.0,124.0,1.0,23.0,984.0,1001.19,707.08
2017,6,19,11,45,896.5,124.0,1.05,23.5,990.5,1010.96,712.24
2017,6,19,12,0,899.0,124.0,1.1,24.0,997.0,1017.36,715.46
2017,6,19,12,15,899.0,124.0,1.15,24.0,996.0,1017.89,716.61
2017,6,19,12,30,899.0,124.0,1.2,24.0,995.0,1015.02,715.83
2017,6,19,12,45,892.5,127.0,1.25,24.0,985.5,1005.31,710.95
2017,6,19,13,0,886.0,130.0,1.3,24.0,976.0,992.33,704.16
2017,6,19,13,15,882.5,129.5,1.3,23.5,960.5,975.63,695.67
2017,6,19,13,30,879.0,129.0,1.3,23.0,945.0,955.74,685.21
2017,6,19,13,45,875.0,127.5,1.3,23.0,922.5,931.33,670.59
2017,6,19,14,0,871.0,126.0,1.3,23.0,900.0,903.96,654.09
2017,6,19,14,15,864.0,124.5,1.3,22.5,871.0,871.18,635.27
2017,6,19,14,30,857.0,123.0,1.3,22.0,842.0,835.91,614.65
2017,6,19,14,45,849.0,120.5,1.3,22.0,807.5,796.56,589.91
2017,6,19,15,0,841.0,118.0,1.3,22.0,773.0,755.17,563.56
2017,6,19,15,15,829.0,115.5,1.3,21.5,733.0,711.32,536.22
2017,6,19,15,30,817.0,113.0,1.3,21.0,693.0,663.42,503.72
2017,6,19,15,45,802.5,109.5,1.3,21.0,649.0,611.96,466.79
2017,6,19,16,0,788.0,106.0,1.3,21.0,605.0,559.99,428.43
2017,6,19,16,15,768.0,102.5,1.25,20.5,557.5,504.89,387.04
2017,6,19,16,30,748.0,99.0,1.2,20.0,510.0,450.38,344.69
2017,6,19,16,45,722.5,94.5,1.2,20.0,460.5,393.48,298.75
2017,6,19,17,0,697.0,90.0,1.2,20.0,411.0,336.65,251.56
2017,6,19,17,15,662.5,85.0,1.15,19.0,361.0,280.08,204.37
2017,6,19,17,30,628.0,80.0,1.1,18.0,311.0,226.82,159.07
2017,6,19,17,45,580.5,73.5,1.05,17.5,261.5,173.32,114.2
2017,6,19,18,0,533.0,67.0,1.0,17.0,212.0,125.13,75.88
2017,6,19,18,15,465.0,59.0,0.95,16.0,166.5,79.73,45.24
2017,6,19,18,30,397.0,51.0,0.9,15.0,121.0,42.45,31.88
2017,6,19,18,45,297.5,39.5,0.85,14.5,82.5,31.08,21.42
2017,6,19,19,0,198.0,28.0,0.8,14.0,44.0,21.92,11.88
2017,6,19,19,15,99.0,14.0,0.75,13.5,22.0,13.34,0.0
2017,6,19,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,5.0,0.4,10.5,5.0,0.0,0.0
2017,6,20,5,0,0.0,10.0,0.4,11.0,10.0,9.53,0.0
2017,6,20,5,15,138.0,23.5,0.4,11.0,39.0,18.45,7.17
2017,6,20,5,30,276.0,37.0,0.4,11.0,68.0,28.68,19.41
2017,6,20,5,45,368.5,47.0,0.45,11.5,110.5,36.28,26.8
2017,6,20,6,0,461.0,57.0,0.5,12.0,153.0,68.03,39.36
2017,6,20,6,15,521.0,64.0,0.55,12.5,200.5,110.1,65.89
2017,6,20,6,30,581.0,71.0,0.6,13.0,248.0,159.22,103.79
2017,6,20,6,45,627.5,76.0,0.65,13.5,299.0,210.33,146.88
2017,6,20,7,0,674.0,81.0,0.7,14.0,350.0,266.44,195.13
2017,6,20,7,15,705.0,85.5,0.7,14.5,400.5,321.57,242.58
2017,6,20,7,30,736.0,90.0,0.7,15.0,451.0,380.89,292.11
2017,6,20,7,45,761.0,93.0,0.7,15.5,501.0,436.73,337.49
2017,6,20,8,0,786.0,96.0,0.7,16.0,551.0,494.03,382.34
2017,6,20,8,15,804.0,99.5,0.7,16.5,598.0,549.08,423.87
2017,6,20,8,30,822.0,103.0,0.7,17.0,645.0,604.27,463.98
2017,6,20,8,45,837.0,105.0,0.75,17.5,688.5,654.56,499.86
2017,6,20,9,0,852.0,107.0,0.8,18.0,732.0,704.93,534.79
2017,6,20,9,15,862.5,109.0,0.8,18.0,771.0,750.98,564.63
2017,6,20,9,30,873.0,111.0,0.8,18.0,810.0,795.39,592.82
2017,6,20,9,45,892.5,106.0,0.8,18.5,846.5,838.36,618.53
2017,6,20,10,0,912.0,101.0,0.8,19.0,883.0,879.79,642.8
2017,6,20,10,15,918.0,102.0,0.8,19.5,910.5,913.54,661.8
2017,6,20,10,30,924.0,103.0,0.8,20.0,938.0,944.47,678.88
2017,6,20,10,45,929.0,103.5,0.85,20.5,959.0,970.99,694.08
2017,6,20,11,0,934.0,104.0,0.9,21.0,980.0,994.35,707.33
2017,6,20,11,15,936.5,104.5,0.9,21.0,993.5,1012.01,717.45
2017,6,20,11,30,939.0,105.0,0.9,21.0,1007.0,1026.22,725.57
2017,6,20,11,45,940.5,105.0,0.95,21.0,1013.5,1035.44,731.82
2017,6,20,12,0,942.0,105.0,1.0,21.0,1020.0,1041.11,736.06
2017,6,20,12,15,942.0,105.0,1.05,21.0,1019.0,1041.72,737.35
2017,6,20,12,30,942.0,105.0,1.1,21.0,1018.0,1038.76,736.61
2017,6,20,12,45,940.0,105.5,1.15,21.0,1009.5,1030.75,732.87
2017,6,20,13,0,938.0,106.0,1.2,21.0,1001.0,1019.22,727.07
2017,6,20,13,15,935.0,105.0,1.2,21.0,985.0,1001.76,716.75
2017,6,20,13,30,932.0,104.0,1.2,21.0,969.0,980.9,704.42
2017,6,20,13,45,929.0,102.5,1.25,21.0,947.0,956.26,690.56
2017,6,20,14,0,926.0,101.0,1.3,21.0,925.0,928.42,674.58
2017,6,20,14,15,920.0,100.0,1.3,20.5,895.5,895.45,655.69
2017,6,20,14,30,914.0,99.0,1.3,20.0,866.0,859.76,634.84
2017,6,20,14,45,907.0,97.0,1.35,19.5,831.5,819.72,611.45
2017,6,20,15,0,900.0,95.0,1.4,19.0,797.0,777.41,586.05
2017,6,20,15,15,889.5,93.0,1.4,18.5,756.5,730.54,556.46
2017,6,20,15,30,879.0,91.0,1.4,18.0,716.0,682.11,524.34
2017,6,20,15,45,866.5,88.5,1.4,18.0,671.5,630.64,486.92
2017,6,20,16,0,854.0,86.0,1.4,18.0,627.0,578.29,447.72
2017,6,20,16,15,836.5,83.5,1.4,17.0,579.0,522.72,406.39
2017,6,20,16,30,819.0,81.0,1.4,16.0,531.0,466.65,362.92
2017,6,20,16,45,796.5,77.5,1.45,15.5,481.0,408.25,315.44
2017,6,20,17,0,774.0,74.0,1.5,15.0,431.0,351.15,267.2
2017,6,20,17,15,743.0,70.0,1.45,14.5,379.5,292.56,216.35
2017,6,20,17,30,712.0,66.0,1.4,14.0,328.0,236.8,167.11
2017,6,20,17,45,668.5,61.0,1.4,13.5,277.5,180.85,118.75
2017,6,20,18,0,625.0,56.0,1.4,13.0,227.0,127.4,74.99
2017,6,20,18,15,560.5,50.0,1.3,12.5,179.5,78.64,41.43
2017,6,20,18,30,496.0,44.0,1.2,12.0,132.0,37.46,27.86
2017,6,20,18,45,392.5,35.0,1.15,11.5,91.0,26.96,18.11
2017,6,20,19,0,289.0,26.0,1.1,11.0,50.0,20.72,11.17
2017,6,20,19,15,144.5,13.0,1.05,10.5,25.0,12.39,0.0
2017,6,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,5.5,0.7,9.0,5.5,0.0,0.0
2017,6,21,5,0,0.0,11.0,0.7,9.0,11.0,10.48,0.0
2017,6,21,5,15,180.5,22.0,0.7,9.5,42.0,17.61,6.49
2017,6,21,5,30,361.0,33.0,0.7,10.0,73.0,25.91,17.04
2017,6,21,5,45,450.0,41.0,0.7,10.5,117.0,30.99,22.17
2017,6,21,6,0,539.0,49.0,0.7,11.0,161.0,64.1,34.07
2017,6,21,6,15,596.0,54.5,0.65,11.0,210.0,109.03,62.19
2017,6,21,6,30,653.0,60.0,0.6,11.0,259.0,162.72,104.34
2017,6,21,6,45,690.0,65.5,0.6,11.5,309.5,216.02,150.18
2017,6,21,7,0,727.0,71.0,0.6,12.0,360.0,273.21,200.17
2017,6,21,7,15,755.5,74.5,0.6,12.5,411.5,329.22,248.98
2017,6,21,7,30,784.0,78.0,0.6,13.0,463.0,387.59,298.34
2017,6,21,7,45,804.5,81.5,0.6,13.5,512.5,444.43,344.94
2017,6,21,8,0,825.0,85.0,0.6,14.0,562.0,502.18,390.43
2017,6,21,8,15,841.5,88.0,0.6,14.5,609.0,557.77,432.58
2017,6,21,8,30,858.0,91.0,0.6,15.0,656.0,612.89,472.81
2017,6,21,8,45,870.0,93.5,0.6,15.5,699.5,664.21,508.89
2017,6,21,9,0,882.0,96.0,0.6,16.0,743.0,714.45,542.72
2017,6,21,9,15,892.0,97.5,0.6,16.5,782.0,760.89,571.46
2017,6,21,9,30,902.0,99.0,0.6,17.0,821.0,805.59,598.51
2017,6,21,9,45,901.5,105.5,0.6,18.0,852.5,844.74,620.29
2017,6,21,10,0,901.0,112.0,0.6,19.0,884.0,880.97,639.81
2017,6,21,10,15,907.0,113.0,0.6,19.5,911.0,914.44,658.49
2017,6,21,10,30,913.0,114.0,0.6,20.0,938.0,945.11,675.24
2017,6,21,10,45,917.0,115.5,0.65,20.5,959.0,971.48,690.26
2017,6,21,11,0,921.0,117.0,0.7,21.0,980.0,994.68,703.36
2017,6,21,11,15,923.5,117.5,0.7,21.0,993.5,1012.17,713.26
2017,6,21,11,30,926.0,118.0,0.7,21.0,1007.0,1026.26,721.22
2017,6,21,11,45,927.0,118.0,0.75,21.5,1013.5,1034.92,725.77
2017,6,21,12,0,928.0,118.0,0.8,22.0,1020.0,1040.08,728.36
2017,6,21,12,15,928.0,118.0,0.8,22.0,1018.5,1040.73,728.66
2017,6,21,12,30,928.0,118.0,0.8,22.0,1017.0,1037.87,727.01
2017,6,21,12,45,925.5,118.0,0.85,22.5,1008.0,1029.04,721.6
2017,6,21,13,0,923.0,118.0,0.9,23.0,999.0,1016.74,714.22
2017,6,21,13,15,919.5,117.5,0.95,23.0,983.0,999.58,705.31
2017,6,21,13,30,916.0,117.0,1.0,23.0,967.0,979.11,694.38
2017,6,21,13,45,911.0,116.0,1.05,23.0,944.0,953.54,680.24
2017,6,21,14,0,906.0,115.0,1.1,23.0,921.0,924.94,664.12
2017,6,21,14,15,899.0,113.5,1.1,23.0,891.5,891.23,643.82
2017,6,21,14,30,892.0,112.0,1.1,23.0,862.0,854.92,621.74
2017,6,21,14,45,882.5,110.5,1.1,23.0,826.0,814.21,596.58
2017,6,21,15,0,873.0,109.0,1.1,23.0,790.0,771.46,569.81
2017,6,21,15,15,861.0,107.0,1.1,22.5,749.5,724.63,540.97
2017,6,21,15,30,849.0,105.0,1.1,22.0,709.0,676.43,509.28
2017,6,21,15,45,832.5,103.0,1.15,22.0,663.5,625.29,473.39
2017,6,21,16,0,816.0,101.0,1.2,22.0,618.0,572.27,435.0
2017,6,21,16,15,796.0,98.0,1.2,21.5,570.0,516.3,393.6
2017,6,21,16,30,776.0,95.0,1.2,21.0,522.0,460.84,351.04
2017,6,21,16,45,749.0,91.5,1.2,20.5,471.5,402.79,305.0
2017,6,21,17,0,722.0,88.0,1.2,20.0,421.0,344.94,257.6
2017,6,21,17,15,687.0,83.0,1.15,19.0,370.0,286.79,209.13
2017,6,21,17,30,652.0,78.0,1.1,18.0,319.0,231.97,162.5
2017,6,21,17,45,603.0,72.0,1.05,17.5,268.5,177.2,116.5
2017,6,21,18,0,554.0,66.0,1.0,17.0,218.0,127.89,77.2
2017,6,21,18,15,485.5,58.0,0.9,16.5,171.5,81.1,45.33
2017,6,21,18,30,417.0,50.0,0.8,16.0,125.0,42.47,31.78
2017,6,21,18,45,315.0,39.0,0.75,15.5,85.5,30.54,20.89
2017,6,21,19,0,213.0,28.0,0.7,15.0,46.0,21.91,11.93
2017,6,21,19,15,106.5,14.0,0.6,14.5,23.0,13.34,0.0
2017,6,21,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,4.5,0.45,12.5,4.5,0.0,0.0
2017,6,22,5,0,0.0,9.0,0.5,13.0,9.0,8.58,0.0
2017,6,22,5,15,122.0,23.0,0.5,13.0,36.5,18.06,6.46
2017,6,22,5,30,244.0,37.0,0.5,13.0,64.0,28.67,19.17
2017,6,22,5,45,332.0,48.0,0.55,13.5,105.0,36.48,26.72
2017,6,22,6,0,420.0,59.0,0.6,14.0,146.0,67.11,39.73
2017,6,22,6,15,481.0,67.0,0.6,14.5,192.5,107.65,65.13
2017,6,22,6,30,542.0,75.0,0.6,15.0,239.0,155.42,101.49
2017,6,22,6,45,588.0,80.5,0.6,16.0,288.5,204.55,142.11
2017,6,22,7,0,634.0,86.0,0.6,17.0,338.0,258.69,187.6
2017,6,22,7,15,666.5,91.0,0.65,17.5,388.0,312.54,233.35
2017,6,22,7,30,699.0,96.0,0.7,18.0,438.0,369.31,280.42
2017,6,22,7,45,725.0,99.5,0.75,18.5,487.0,425.64,325.88
2017,6,22,8,0,751.0,103.0,0.8,19.0,536.0,482.06,369.97
2017,6,22,8,15,770.0,106.5,0.85,19.5,582.5,535.93,410.77
2017,6,22,8,30,789.0,110.0,0.9,20.0,629.0,590.12,450.48
2017,6,22,8,45,803.5,112.5,0.95,20.5,672.0,640.41,486.24
2017,6,22,9,0,818.0,115.0,1.0,21.0,715.0,690.03,520.52
2017,6,22,9,15,829.5,117.5,1.05,21.0,753.5,733.9,550.07
2017,6,22,9,30,841.0,120.0,1.1,21.0,792.0,778.36,579.12
2017,6,22,9,45,855.0,118.5,1.15,21.5,826.5,819.26,604.34
2017,6,22,10,0,869.0,117.0,1.2,22.0,861.0,858.38,628.12
2017,6,22,10,15,875.5,118.5,1.2,22.0,888.5,891.85,648.54
2017,6,22,10,30,882.0,120.0,1.2,22.0,916.0,922.68,667.18
2017,6,22,10,45,886.5,121.0,1.3,22.5,936.5,948.34,682.72
2017,6,22,11,0,891.0,122.0,1.4,23.0,957.0,970.96,696.35
2017,6,22,11,15,894.0,123.0,1.4,23.0,971.0,988.99,706.97
2017,6,22,11,30,897.0,124.0,1.4,23.0,985.0,1003.73,715.63
2017,6,22,11,45,899.5,123.5,1.4,23.0,992.0,1013.18,721.1
2017,6,22,12,0,902.0,123.0,1.4,23.0,999.0,1019.26,724.63
2017,6,22,12,15,902.0,123.0,1.4,23.0,998.0,1019.94,724.96
2017,6,22,12,30,902.0,123.0,1.4,23.0,997.0,1017.22,723.34
2017,6,22,12,45,904.5,120.5,1.4,23.0,990.0,1011.07,719.74
2017,6,22,13,0,907.0,118.0,1.4,23.0,983.0,1001.44,714.11
2017,6,22,13,15,904.0,117.0,1.35,23.0,968.0,984.54,703.27
2017,6,22,13,30,901.0,116.0,1.3,23.0,953.0,964.37,690.52
2017,6,22,13,45,898.5,114.0,1.3,23.0,931.5,940.47,676.27
2017,6,22,14,0,896.0,112.0,1.3,23.0,910.0,913.47,660.05
2017,6,22,14,15,890.0,111.0,1.25,22.5,881.0,881.45,641.1
2017,6,22,14,30,884.0,110.0,1.2,22.0,852.0,846.79,620.33
2017,6,22,14,45,877.0,107.5,1.2,22.0,818.0,807.39,595.74
2017,6,22,15,0,870.0,105.0,1.2,22.0,784.0,765.79,569.45
2017,6,22,15,15,859.5,102.5,1.15,21.5,744.5,719.69,540.27
2017,6,22,15,30,849.0,100.0,1.1,21.0,705.0,672.11,508.45
2017,6,22,15,45,836.5,97.0,1.1,21.0,661.0,621.55,472.41
2017,6,22,16,0,824.0,94.0,1.1,21.0,617.0,570.52,434.94
2017,6,22,16,15,806.0,91.0,1.05,20.5,569.5,515.24,393.61
2017,6,22,16,30,788.0,88.0,1.0,20.0,522.0,460.26,351.06
2017,6,22,16,45,765.5,84.0,1.0,20.0,473.0,402.99,304.96
2017,6,22,17,0,743.0,80.0,1.0,20.0,424.0,347.07,258.42
2017,6,22,17,15,710.5,75.5,0.95,19.0,373.0,289.23,210.14
2017,6,22,17,30,678.0,71.0,0.9,18.0,322.0,232.45,161.82
2017,6,22,17,45,635.0,65.5,0.9,17.5,272.5,177.79,115.61
2017,6,22,18,0,592.0,60.0,0.9,17.0,223.0,127.85,75.47
2017,6,22,18,15,526.5,53.0,0.85,16.5,176.0,79.92,42.76
2017,6,22,18,30,461.0,46.0,0.8,16.0,129.0,39.72,24.41
2017,6,22,18,45,361.5,36.5,0.75,15.5,89.0,28.24,18.91
2017,6,22,19,0,262.0,27.0,0.7,15.0,49.0,21.6,11.74
2017,6,22,19,15,131.0,13.5,0.7,14.5,24.5,12.87,0.0
2017,6,22,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,5.0,0.6,10.5,5.0,0.0,0.0
2017,6,23,5,0,0.0,10.0,0.6,11.0,10.0,9.53,0.0
2017,6,23,5,15,152.0,22.0,0.6,11.0,39.0,17.27,5.82
2017,6,23,5,30,304.0,34.0,0.6,11.0,68.0,26.88,17.77
2017,6,23,5,45,392.0,43.5,0.6,11.5,110.0,33.23,24.05
2017,6,23,6,0,480.0,53.0,0.6,12.0,152.0,63.96,35.87
2017,6,23,6,15,539.0,60.0,0.6,12.5,200.0,106.89,62.57
2017,6,23,6,30,598.0,67.0,0.6,13.0,248.0,156.74,100.92
2017,6,23,6,45,640.5,72.5,0.65,13.5,298.5,208.27,144.55
2017,6,23,7,0,683.0,78.0,0.7,14.0,349.0,264.36,192.99
2017,6,23,7,15,713.5,82.0,0.7,14.5,399.0,320.98,241.74
2017,6,23,7,30,744.0,86.0,0.7,15.0,449.0,378.31,289.88
2017,6,23,7,45,767.5,89.0,0.7,15.5,498.5,433.89,335.23
2017,6,23,8,0,791.0,92.0,0.7,16.0,548.0,490.76,379.88
2017,6,23,8,15,808.5,95.0,0.7,16.5,594.5,545.3,421.18
2017,6,23,8,30,826.0,98.0,0.7,17.0,641.0,599.94,461.01
2017,6,23,8,45,840.0,100.0,0.75,17.5,684.5,649.94,496.8
2017,6,23,9,0,854.0,102.0,0.8,18.0,728.0,699.81,531.45
2017,6,23,9,15,864.5,104.0,0.8,18.0,767.0,746.02,561.38
2017,6,23,9,30,875.0,106.0,0.8,18.0,806.0,790.6,589.74
2017,6,23,9,45,879.5,110.0,0.85,18.5,838.0,830.43,614.22
2017,6,23,10,0,884.0,114.0,0.9,19.0,870.0,867.77,636.84
2017,6,23,10,15,890.5,115.0,0.9,19.0,897.5,901.24,657.17
2017,6,23,10,30,897.0,116.0,0.9,19.0,925.0,932.02,675.66
2017,6,23,10,45,902.5,116.5,0.95,19.5,946.5,958.52,691.01
2017,6,23,11,0,908.0,117.0,1.0,20.0,968.0,981.97,704.45
2017,6,23,11,15,911.0,117.5,1.0,20.0,981.5,999.83,714.83
2017,6,23,11,30,914.0,118.0,1.0,20.0,995.0,1014.35,723.25
2017,6,23,11,45,916.5,117.5,1.05,20.5,1002.0,1024.0,728.39
2017,6,23,12,0,919.0,117.0,1.1,21.0,1009.0,1030.21,731.53
2017,6,23,12,15,919.0,117.0,1.15,21.0,1008.0,1030.96,732.84
2017,6,23,12,30,919.0,117.0,1.2,21.0,1007.0,1028.22,732.15
2017,6,23,12,45,914.0,119.0,1.25,21.0,998.0,1019.07,727.6
2017,6,23,13,0,909.0,121.0,1.3,21.0,989.0,1006.54,721.06
2017,6,23,13,15,906.0,120.0,1.3,21.0,973.5,989.67,711.04
2017,6,23,13,30,903.0,119.0,1.3,21.0,958.0,969.51,699.02
2017,6,23,13,45,897.0,119.0,1.35,21.0,935.0,944.39,684.67
2017,6,23,14,0,891.0,119.0,1.4,21.0,912.0,916.32,668.35
2017,6,23,14,15,884.5,117.5,1.35,20.5,883.0,883.56,648.74
2017,6,23,14,30,878.0,116.0,1.3,20.0,854.0,848.2,627.31
2017,6,23,14,45,867.0,115.5,1.3,20.0,819.0,807.83,601.81
2017,6,23,15,0,856.0,115.0,1.3,20.0,784.0,765.57,574.78
2017,6,23,15,15,844.5,112.5,1.25,19.5,744.0,719.35,545.2
2017,6,23,15,30,833.0,110.0,1.2,19.0,704.0,673.37,513.78
2017,6,23,15,45,816.5,108.0,1.15,19.0,659.0,621.51,476.03
2017,6,23,16,0,800.0,106.0,1.1,19.0,614.0,569.25,437.05
2017,6,23,16,15,780.0,102.5,1.05,18.5,566.5,513.58,395.23
2017,6,23,16,30,760.0,99.0,1.0,18.0,519.0,458.45,352.4
2017,6,23,16,45,733.0,95.5,1.0,18.0,469.0,401.22,306.2
2017,6,23,17,0,706.0,92.0,1.0,18.0,419.0,344.18,258.8
2017,6,23,17,15,672.0,87.0,0.95,17.5,368.5,287.16,210.72
2017,6,23,17,30,638.0,82.0,0.9,17.0,318.0,233.36,164.56
2017,6,23,17,45,589.5,75.5,0.9,16.5,268.0,178.92,118.88
2017,6,23,18,0,541.0,69.0,0.9,16.0,218.0,129.92,79.69
2017,6,23,18,15,474.5,60.5,0.85,15.5,171.5,83.45,47.67
2017,6,23,18,30,408.0,52.0,0.8,15.0,125.0,44.94,29.07
2017,6,23,18,45,310.5,40.0,0.75,14.5,86.0,31.42,21.76
2017,6,23,19,0,213.0,28.0,0.7,14.0,47.0,21.89,12.07
2017,6,23,19,15,106.5,14.0,0.7,13.5,23.5,13.34,0.0
2017,6,23,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.5,0.5,10.5,3.5,0.0,0.0
2017,6,24,5,0,0.0,7.0,0.5,11.0,7.0,6.67,0.0
2017,6,24,5,15,90.0,22.5,0.5,11.0,32.5,18.74,6.55
2017,6,24,5,30,180.0,38.0,0.5,11.0,58.0,29.45,19.98
2017,6,24,5,45,249.0,53.0,0.55,11.5,96.0,40.36,30.38
2017,6,24,6,0,318.0,68.0,0.6,12.0,134.0,68.37,44.26
2017,6,24,6,15,370.5,81.0,0.6,12.0,177.5,106.55,69.67
2017,6,24,6,30,423.0,94.0,0.6,12.0,221.0,150.93,104.07
2017,6,24,6,45,455.0,107.0,0.65,12.5,267.0,196.87,142.65
2017,6,24,7,0,487.0,120.0,0.7,13.0,313.0,246.36,184.8
2017,6,24,7,15,532.5,122.5,0.7,13.0,360.0,294.15,225.45
2017,6,24,7,30,578.0,125.0,0.7,13.0,407.0,348.17,270.59
2017,6,24,7,45,586.0,140.5,0.75,13.5,452.5,400.19,313.08
2017,6,24,8,0,594.0,156.0,0.8,14.0,498.0,452.23,354.15
2017,6,24,8,15,650.0,149.5,0.8,14.0,553.0,509.63,398.7
2017,6,24,8,30,706.0,143.0,0.8,14.0,608.0,571.08,445.13
2017,6,24,8,45,716.0,150.0,0.85,14.5,648.5,619.54,480.07
2017,6,24,9,0,726.0,157.0,0.9,15.0,689.0,667.16,513.57
2017,6,24,9,15,621.0,224.5,0.9,15.0,696.5,687.78,525.05
2017,6,24,9,30,516.0,292.0,0.9,15.0,704.0,695.95,527.58
2017,6,24,9,45,497.5,316.0,0.9,15.5,727.0,725.06,545.53
2017,6,24,10,0,479.0,340.0,0.9,16.0,750.0,751.3,560.88
2017,6,24,10,15,458.0,359.5,0.9,16.0,762.0,768.23,570.85
2017,6,24,10,30,437.0,379.0,0.9,16.0,774.0,782.3,578.92
2017,6,24,10,45,624.5,273.0,0.9,16.0,851.0,865.71,639.51
2017,6,24,11,0,812.0,167.0,0.9,16.0,928.0,947.37,692.5
