Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,11,15,815.0,168.0,0.9,16.0,941.0,964.67,701.91
2017,6,24,11,30,818.0,169.0,0.9,16.0,954.0,978.92,710.36
2017,6,24,11,45,820.0,169.0,0.9,16.0,960.5,988.05,715.69
2017,6,24,12,0,822.0,169.0,0.9,16.0,967.0,994.0,719.18
2017,6,24,12,15,620.0,301.5,0.9,16.0,903.5,931.52,677.42
2017,6,24,12,30,418.0,434.0,0.9,16.0,840.0,854.12,621.46
2017,6,24,12,45,630.0,292.5,0.9,16.0,897.5,925.97,676.43
2017,6,24,13,0,842.0,151.0,0.9,16.0,955.0,970.86,706.0
2017,6,24,13,15,602.0,285.5,0.9,16.0,855.5,875.17,642.05
2017,6,24,13,30,362.0,420.0,0.9,16.0,756.0,763.11,562.03
2017,6,24,13,45,296.0,430.5,0.9,16.0,701.0,703.73,521.97
2017,6,24,14,0,230.0,441.0,0.9,16.0,646.0,639.44,477.25
2017,6,24,14,15,258.0,419.5,0.9,16.0,642.5,640.64,480.06
2017,6,24,14,30,286.0,398.0,0.9,16.0,639.0,632.61,475.82
2017,6,24,14,45,351.5,356.0,0.95,16.0,639.5,631.69,478.14
2017,6,24,15,0,417.0,314.0,1.0,16.0,640.0,629.96,479.45
2017,6,24,15,15,338.5,319.5,1.0,15.5,575.5,555.2,425.96
2017,6,24,15,30,260.0,325.0,1.0,15.0,511.0,490.8,379.4
2017,6,24,15,45,199.0,307.5,1.0,15.0,444.5,418.17,325.62
2017,6,24,16,0,138.0,290.0,1.0,15.0,378.0,354.96,277.94
2017,6,24,16,15,289.5,242.0,1.0,15.0,407.5,383.24,301.26
2017,6,24,16,30,441.0,194.0,1.0,15.0,437.0,395.11,309.44
2017,6,24,16,45,374.5,186.0,1.0,15.0,379.0,331.58,259.01
2017,6,24,17,0,308.0,178.0,1.0,15.0,321.0,277.1,215.64
2017,6,24,17,15,295.0,157.0,0.95,14.5,281.0,234.35,180.53
2017,6,24,17,30,282.0,136.0,0.9,14.0,241.0,193.03,145.93
2017,6,24,17,45,254.5,119.0,0.9,14.0,203.0,153.95,113.42
2017,6,24,18,0,227.0,102.0,0.9,14.0,165.0,118.1,84.38
2017,6,24,18,15,287.0,79.0,0.85,13.5,142.0,85.39,56.5
2017,6,24,18,30,347.0,56.0,0.8,13.0,119.0,47.07,31.42
2017,6,24,18,45,260.0,43.0,0.8,12.5,81.5,33.07,23.41
2017,6,24,19,0,173.0,30.0,0.8,12.0,44.0,23.48,13.53
2017,6,24,19,15,86.5,15.0,0.75,12.0,22.0,14.3,0.0
2017,6,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,5,15,175.5,16.0,0.7,9.5,35.5,12.2,2.15
2017,6,25,5,30,351.0,32.0,0.7,10.0,71.0,25.14,16.28
2017,6,25,5,45,439.5,41.0,0.7,10.5,114.5,31.14,22.27
2017,6,25,6,0,528.0,50.0,0.7,11.0,158.0,62.43,33.78
2017,6,25,6,15,586.5,56.5,0.7,11.0,207.0,107.57,61.61
2017,6,25,6,30,645.0,63.0,0.7,11.0,256.0,159.55,101.98
2017,6,25,6,45,686.0,68.0,0.7,11.5,308.0,215.01,149.35
2017,6,25,7,0,727.0,73.0,0.7,12.0,360.0,272.54,199.51
2017,6,25,7,15,757.0,77.0,0.7,12.5,412.0,329.53,249.17
2017,6,25,7,30,787.0,81.0,0.7,13.0,464.0,389.06,299.58
2017,6,25,7,45,810.0,84.0,0.75,13.5,514.5,446.75,347.28
2017,6,25,8,0,833.0,87.0,0.8,14.0,565.0,505.61,394.21
2017,6,25,8,15,850.0,90.0,0.8,14.0,613.0,561.95,438.03
2017,6,25,8,30,867.0,93.0,0.8,14.0,661.0,617.89,480.11
2017,6,25,8,45,879.5,95.0,0.85,14.5,705.5,669.58,517.46
2017,6,25,9,0,892.0,97.0,0.9,15.0,750.0,720.23,552.78
2017,6,25,9,15,902.0,99.0,0.9,15.0,789.5,767.74,583.75
2017,6,25,9,30,912.0,101.0,0.9,15.0,829.0,813.49,613.09
2017,6,25,9,45,919.0,103.0,0.95,15.5,863.0,854.81,638.7
2017,6,25,10,0,926.0,105.0,1.0,16.0,897.0,893.71,662.46
2017,6,25,10,15,932.0,106.0,1.0,16.0,924.5,928.11,683.48
2017,6,25,10,30,938.0,107.0,1.0,16.0,952.0,959.65,702.56
2017,6,25,10,45,941.0,108.5,1.05,16.5,973.0,985.89,717.81
2017,6,25,11,0,944.0,110.0,1.1,17.0,994.0,1008.83,730.99
2017,6,25,11,15,946.5,110.5,1.1,17.0,1008.0,1026.91,741.58
2017,6,25,11,30,949.0,111.0,1.1,17.0,1022.0,1041.5,750.09
2017,6,25,11,45,950.5,111.0,1.15,17.0,1028.5,1051.07,756.6
2017,6,25,12,0,952.0,111.0,1.2,17.0,1035.0,1057.04,761.03
2017,6,25,12,15,952.0,110.5,1.2,17.0,1034.0,1057.43,761.16
2017,6,25,12,30,952.0,110.0,1.2,17.0,1033.0,1054.21,759.23
2017,6,25,12,45,958.5,104.5,1.25,17.0,1027.0,1048.76,757.02
2017,6,25,13,0,965.0,99.0,1.3,17.0,1021.0,1039.53,752.53
2017,6,25,13,15,962.5,98.5,1.3,17.0,1005.0,1022.89,742.56
2017,6,25,13,30,960.0,98.0,1.3,17.0,989.0,1002.73,730.51
2017,6,25,13,45,960.0,94.5,1.3,17.0,967.5,978.43,715.85
2017,6,25,14,0,960.0,91.0,1.3,17.0,946.0,950.67,699.0
2017,6,25,14,15,954.5,90.0,1.3,16.5,917.0,917.35,679.74
2017,6,25,14,30,949.0,89.0,1.3,16.0,888.0,881.16,658.42
2017,6,25,14,45,945.5,86.0,1.3,16.0,853.5,841.83,633.55
2017,6,25,15,0,942.0,83.0,1.3,16.0,819.0,799.85,606.63
2017,6,25,15,15,932.5,81.0,1.3,15.5,778.5,752.11,576.47
2017,6,25,15,30,923.0,79.0,1.3,15.0,738.0,702.62,544.32
2017,6,25,15,45,914.0,76.0,1.3,15.0,693.5,650.93,506.64
2017,6,25,16,0,905.0,73.0,1.3,15.0,649.0,597.92,466.81
2017,6,25,16,15,889.0,71.0,1.3,14.5,600.5,541.16,423.6
2017,6,25,16,30,873.0,69.0,1.3,14.0,552.0,484.31,378.61
2017,6,25,16,45,854.0,66.0,1.3,14.0,501.0,425.4,329.65
2017,6,25,17,0,835.0,63.0,1.3,14.0,450.0,367.26,279.65
2017,6,25,17,15,806.5,60.0,1.25,13.5,397.5,307.26,227.31
2017,6,25,17,30,778.0,57.0,1.2,13.0,345.0,247.61,174.42
2017,6,25,17,45,738.5,53.0,1.2,13.0,293.0,189.42,123.27
2017,6,25,18,0,699.0,49.0,1.2,13.0,241.0,135.47,78.35
2017,6,25,18,15,639.0,43.5,1.15,12.5,192.0,83.13,41.72
2017,6,25,18,30,579.0,38.0,1.1,12.0,143.0,37.9,21.43
2017,6,25,18,45,480.0,31.0,1.1,11.5,99.5,25.5,16.86
2017,6,25,19,0,381.0,24.0,1.1,11.0,56.0,20.51,11.19
2017,6,25,19,15,190.5,12.0,1.1,10.5,28.0,11.44,0.0
2017,6,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,5,15,192.5,15.0,1.0,9.5,36.0,11.36,1.41
2017,6,26,5,30,385.0,30.0,1.0,10.0,72.0,23.37,14.7
2017,6,26,5,45,478.0,37.5,1.05,10.5,116.5,28.15,19.57
2017,6,26,6,0,571.0,45.0,1.1,11.0,161.0,59.33,30.19
2017,6,26,6,15,627.5,50.0,1.05,11.0,210.5,107.59,59.97
2017,6,26,6,30,684.0,55.0,1.0,11.0,260.0,159.95,100.71
2017,6,26,6,45,724.0,59.0,1.0,11.5,312.0,214.16,147.47
2017,6,26,7,0,764.0,63.0,1.0,12.0,364.0,272.58,198.99
2017,6,26,7,15,791.5,66.0,0.95,12.0,416.0,329.79,249.87
2017,6,26,7,30,819.0,69.0,0.9,12.0,468.0,390.49,302.28
2017,6,26,7,45,840.5,71.5,0.9,12.5,518.5,448.33,350.49
2017,6,26,8,0,862.0,74.0,0.9,13.0,569.0,507.1,397.58
2017,6,26,8,15,878.0,76.5,0.9,13.5,617.0,563.49,441.09
2017,6,26,8,30,894.0,79.0,0.9,14.0,665.0,619.68,482.8
2017,6,26,8,45,906.5,80.5,0.9,14.5,709.0,672.12,520.32
2017,6,26,9,0,919.0,82.0,0.9,15.0,753.0,723.47,555.03
2017,6,26,9,15,928.5,83.5,0.9,15.0,793.0,771.26,586.15
2017,6,26,9,30,938.0,85.0,0.9,15.0,833.0,817.18,615.56
2017,6,26,9,45,941.5,88.0,0.95,15.5,866.0,857.66,640.57
2017,6,26,10,0,945.0,91.0,1.0,16.0,899.0,895.41,663.56
2017,6,26,10,15,950.5,92.0,1.0,16.0,927.0,930.0,684.7
2017,6,26,10,30,956.0,93.0,1.0,16.0,955.0,961.65,703.84
2017,6,26,10,45,960.5,93.5,1.05,16.5,976.0,988.77,719.62
2017,6,26,11,0,965.0,94.0,1.1,17.0,997.0,1012.59,733.34
2017,6,26,11,15,967.5,94.5,1.15,17.0,1011.0,1031.08,745.12
2017,6,26,11,30,970.0,95.0,1.2,17.0,1025.0,1046.01,754.82
2017,6,26,11,45,971.5,95.0,1.25,17.5,1032.0,1055.83,760.03
2017,6,26,12,0,973.0,95.0,1.3,18.0,1039.0,1061.97,763.09
2017,6,26,12,15,972.5,95.0,1.35,18.0,1038.0,1062.43,764.19
2017,6,26,12,30,972.0,95.0,1.4,18.0,1037.0,1059.19,763.14
2017,6,26,12,45,968.0,96.5,1.45,18.0,1027.5,1050.33,758.7
2017,6,26,13,0,964.0,98.0,1.5,18.0,1018.0,1037.86,752.09
2017,6,26,13,15,961.5,97.5,1.5,17.5,1002.5,1021.27,743.55
2017,6,26,13,30,959.0,97.0,1.5,17.0,987.0,1001.18,732.82
2017,6,26,13,45,955.5,95.5,1.55,17.0,964.5,975.74,718.05
2017,6,26,14,0,952.0,94.0,1.6,17.0,942.0,947.04,701.09
2017,6,26,14,15,946.5,93.0,1.6,16.5,913.0,913.99,681.75
2017,6,26,14,30,941.0,92.0,1.6,16.0,884.0,878.08,660.33
2017,6,26,14,45,934.5,90.0,1.65,16.0,849.0,837.7,634.98
2017,6,26,15,0,928.0,88.0,1.7,16.0,814.0,794.9,607.62
2017,6,26,15,15,918.0,86.0,1.7,15.5,773.0,747.39,577.15
2017,6,26,15,30,908.0,84.0,1.7,15.0,732.0,698.21,544.55
2017,6,26,15,45,897.0,81.5,1.7,15.0,687.5,646.45,506.35
2017,6,26,16,0,886.0,79.0,1.7,15.0,643.0,593.6,466.19
2017,6,26,16,15,869.0,76.5,1.7,14.5,594.5,536.76,422.5
2017,6,26,16,30,852.0,74.0,1.7,14.0,546.0,479.95,377.18
2017,6,26,16,45,831.5,71.0,1.7,14.0,495.0,421.49,328.27
2017,6,26,17,0,811.0,68.0,1.7,14.0,444.0,362.56,277.46
2017,6,26,17,15,781.0,64.5,1.7,13.5,392.0,302.61,225.12
2017,6,26,17,30,751.0,61.0,1.7,13.0,340.0,245.3,174.08
2017,6,26,17,45,709.0,57.0,1.7,13.0,288.5,188.13,123.77
2017,6,26,18,0,667.0,53.0,1.7,13.0,237.0,135.52,79.92
2017,6,26,18,15,604.0,47.0,1.65,12.5,188.0,84.32,43.95
2017,6,26,18,30,541.0,41.0,1.6,12.0,139.0,37.99,21.57
2017,6,26,18,45,437.0,33.5,1.55,11.5,96.5,25.55,16.89
2017,6,26,19,0,333.0,26.0,1.5,11.0,54.0,20.63,11.3
2017,6,26,19,15,166.5,13.0,1.45,11.0,27.0,10.15,0.0
2017,6,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,27,5,15,199.0,14.5,1.05,10.0,36.0,10.96,0.92
2017,6,27,5,30,398.0,29.0,1.1,10.0,72.0,22.51,13.93
2017,6,27,5,45,491.0,36.0,1.15,10.5,116.5,26.92,18.45
2017,6,27,6,0,584.0,43.0,1.2,11.0,161.0,59.95,30.64
2017,6,27,6,15,639.5,48.0,1.2,11.0,210.5,106.31,58.45
2017,6,27,6,30,695.0,53.0,1.2,11.0,260.0,159.17,99.62
2017,6,27,6,45,733.0,56.5,1.2,11.5,311.5,213.08,146.33
2017,6,27,7,0,771.0,60.0,1.2,12.0,363.0,270.95,197.7
2017,6,27,7,15,798.0,63.0,1.15,12.0,415.0,328.37,249.05
2017,6,27,7,30,825.0,66.0,1.1,12.0,467.0,389.25,301.96
2017,6,27,7,45,845.0,68.5,1.1,12.5,517.0,446.74,350.23
2017,6,27,8,0,865.0,71.0,1.1,13.0,567.0,504.99,397.28
2017,6,27,8,15,880.5,73.0,1.1,13.5,614.5,560.77,440.7
2017,6,27,8,30,896.0,75.0,1.1,14.0,662.0,616.3,482.29
2017,6,27,8,45,907.5,77.0,1.1,14.5,706.0,668.71,520.12
2017,6,27,9,0,919.0,79.0,1.1,15.0,750.0,719.94,554.99
2017,6,27,9,15,928.5,80.5,1.1,15.0,789.5,767.76,586.43
2017,6,27,9,30,938.0,82.0,1.1,15.0,829.0,813.73,616.16
2017,6,27,9,45,941.0,85.0,1.15,15.5,861.5,853.85,641.11
2017,6,27,10,0,944.0,88.0,1.2,16.0,894.0,891.22,664.01
2017,6,27,10,15,949.5,89.0,1.2,16.0,922.0,925.83,685.41
2017,6,27,10,30,955.0,90.0,1.2,16.0,950.0,957.51,704.77
2017,6,27,10,45,958.5,91.0,1.25,16.0,971.0,984.23,721.73
2017,6,27,11,0,962.0,92.0,1.3,16.0,992.0,1007.64,736.65
2017,6,27,11,15,964.5,92.5,1.35,16.0,1006.5,1026.13,748.52
2017,6,27,11,30,967.0,93.0,1.4,16.0,1021.0,1041.08,758.28
2017,6,27,11,45,968.0,93.5,1.45,16.5,1027.5,1050.94,763.52
2017,6,27,12,0,969.0,94.0,1.5,17.0,1034.0,1057.13,766.57
2017,6,27,12,15,969.0,94.0,1.5,17.0,1033.5,1058.13,767.1
2017,6,27,12,30,969.0,94.0,1.5,17.0,1033.0,1055.45,765.47
2017,6,27,12,45,961.0,98.0,1.55,17.0,1022.5,1045.24,760.07
2017,6,27,13,0,953.0,102.0,1.6,17.0,1012.0,1031.51,752.56
2017,6,27,13,15,950.5,101.5,1.6,16.5,996.5,1015.13,744.06
2017,6,27,13,30,948.0,101.0,1.6,16.0,981.0,995.28,733.36
2017,6,27,13,45,944.0,100.0,1.65,16.0,958.5,970.17,718.61
2017,6,27,14,0,940.0,99.0,1.7,16.0,936.0,941.86,701.69
2017,6,27,14,15,934.5,98.0,1.7,16.0,907.0,909.18,681.14
2017,6,27,14,30,929.0,97.0,1.7,16.0,878.0,873.69,658.6
2017,6,27,14,45,921.5,95.0,1.7,16.0,843.0,832.95,632.32
2017,6,27,15,0,914.0,93.0,1.7,16.0,808.0,789.91,604.2
2017,6,27,15,15,904.0,91.0,1.7,15.5,767.5,742.99,574.08
2017,6,27,15,30,894.0,89.0,1.7,15.0,727.0,694.41,541.68
2017,6,27,15,45,882.0,86.5,1.7,15.0,682.5,642.67,503.48
2017,6,27,16,0,870.0,84.0,1.7,15.0,638.0,589.96,463.43
2017,6,27,16,15,853.0,81.5,1.7,14.5,589.5,533.89,420.34
2017,6,27,16,30,836.0,79.0,1.7,14.0,541.0,477.88,375.68
2017,6,27,16,45,815.0,75.5,1.7,13.5,490.5,418.51,326.79
2017,6,27,17,0,794.0,72.0,1.7,13.0,440.0,360.88,277.51
2017,6,27,17,15,763.5,68.5,1.7,12.5,388.5,301.68,225.72
2017,6,27,17,30,733.0,65.0,1.7,12.0,337.0,245.19,175.31
2017,6,27,17,45,691.5,60.0,1.7,11.5,286.0,188.15,125.25
2017,6,27,18,0,650.0,55.0,1.7,11.0,235.0,135.64,81.4
2017,6,27,18,15,586.5,49.0,1.65,10.5,186.5,82.92,43.66
2017,6,27,18,30,523.0,43.0,1.6,10.0,138.0,39.85,23.28
2017,6,27,18,45,420.0,34.5,1.6,10.0,96.0,26.41,17.78
2017,6,27,19,0,317.0,26.0,1.6,10.0,54.0,20.61,11.35
2017,6,27,19,15,158.5,13.0,1.55,9.5,27.0,10.14,0.0
2017,6,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,5,15,185.0,16.0,1.15,9.0,35.5,12.3,1.46
2017,6,28,5,30,370.0,32.0,1.2,9.0,71.0,25.32,16.41
2017,6,28,5,45,465.5,39.5,1.25,9.5,115.5,29.99,21.28
2017,6,28,6,0,561.0,47.0,1.3,10.0,160.0,59.51,31.24
2017,6,28,6,15,619.5,52.5,1.3,10.0,209.5,105.55,58.97
2017,6,28,6,30,678.0,58.0,1.3,10.0,259.0,160.52,101.88
2017,6,28,6,45,719.0,62.0,1.3,10.5,311.5,214.58,148.63
2017,6,28,7,0,760.0,66.0,1.3,11.0,364.0,272.99,200.42
2017,6,28,7,15,788.5,69.0,1.25,11.5,416.0,330.34,251.35
2017,6,28,7,30,817.0,72.0,1.2,12.0,468.0,390.03,302.85
2017,6,28,7,45,840.0,74.5,1.2,12.5,519.0,449.72,352.83
2017,6,28,8,0,863.0,77.0,1.2,13.0,570.0,509.28,400.89
2017,6,28,8,15,879.5,79.0,1.2,13.0,618.5,565.58,445.55
2017,6,28,8,30,896.0,81.0,1.2,13.0,667.0,621.73,488.62
2017,6,28,8,45,909.0,82.5,1.2,13.5,712.0,674.67,527.05
2017,6,28,9,0,922.0,84.0,1.2,14.0,757.0,726.56,562.76
2017,6,28,9,15,932.0,85.5,1.2,14.0,797.0,774.94,594.74
2017,6,28,9,30,942.0,87.0,1.2,14.0,837.0,821.49,625.02
2017,6,28,9,45,945.5,90.5,1.2,14.5,870.5,862.72,650.1
2017,6,28,10,0,949.0,94.0,1.2,15.0,904.0,901.21,673.02
2017,6,28,10,15,955.0,95.0,1.2,15.0,932.5,936.47,694.82
2017,6,28,10,30,961.0,96.0,1.2,15.0,961.0,968.8,714.59
2017,6,28,10,45,965.5,97.0,1.25,15.5,983.0,996.64,730.92
2017,6,28,11,0,970.0,98.0,1.3,16.0,1005.0,1021.18,745.14
2017,6,28,11,15,972.5,98.5,1.35,16.0,1019.5,1039.86,757.07
2017,6,28,11,30,975.0,99.0,1.4,16.0,1034.0,1054.96,766.89
2017,6,28,11,45,977.0,99.0,1.45,16.0,1041.0,1065.41,773.92
2017,6,28,12,0,979.0,99.0,1.5,16.0,1048.0,1072.18,778.78
2017,6,28,12,15,979.0,98.5,1.55,16.0,1047.5,1072.75,779.88
2017,6,28,12,30,979.0,98.0,1.6,16.0,1047.0,1069.59,778.8
2017,6,28,12,45,966.5,105.0,1.65,16.0,1035.0,1057.92,772.45
2017,6,28,13,0,954.0,112.0,1.7,16.0,1023.0,1042.77,764.0
2017,6,28,13,15,951.5,111.5,1.7,16.0,1007.5,1026.43,754.11
2017,6,28,13,30,949.0,111.0,1.7,16.0,992.0,1006.61,742.04
2017,6,28,13,45,945.0,109.5,1.7,16.0,969.5,981.03,726.27
2017,6,28,14,0,941.0,108.0,1.7,16.0,947.0,952.23,708.41
2017,6,28,14,15,935.0,107.0,1.65,16.0,917.5,919.13,687.02
2017,6,28,14,30,929.0,106.0,1.6,16.0,888.0,883.22,663.72
2017,6,28,14,45,920.5,104.5,1.6,16.0,852.5,842.2,637.43
2017,6,28,15,0,912.0,103.0,1.6,16.0,817.0,798.95,609.35
2017,6,28,15,15,901.0,101.0,1.6,15.5,776.0,751.38,578.99
2017,6,28,15,30,890.0,99.0,1.6,15.0,735.0,702.24,546.09
2017,6,28,15,45,876.0,96.5,1.6,15.0,689.5,649.4,507.32
2017,6,28,16,0,862.0,94.0,1.6,15.0,644.0,595.78,466.82
2017,6,28,16,15,844.0,91.5,1.6,14.5,595.0,539.48,423.82
2017,6,28,16,30,826.0,89.0,1.6,14.0,546.0,482.97,379.05
2017,6,28,16,45,802.5,85.0,1.6,13.5,494.5,423.15,330.1
2017,6,28,17,0,779.0,81.0,1.6,13.0,443.0,364.72,280.52
2017,6,28,17,15,746.5,77.0,1.6,12.5,390.5,305.17,228.79
2017,6,28,17,30,714.0,73.0,1.6,12.0,338.0,248.59,178.66
2017,6,28,17,45,670.5,67.5,1.65,11.5,286.5,189.5,127.24
2017,6,28,18,0,627.0,62.0,1.7,11.0,235.0,137.15,83.69
2017,6,28,18,15,560.0,55.0,1.65,10.5,186.0,86.69,47.8
2017,6,28,18,30,493.0,48.0,1.6,10.0,137.0,44.18,27.08
2017,6,28,18,45,389.0,38.5,1.55,10.0,95.0,30.03,20.98
2017,6,28,19,0,285.0,29.0,1.5,10.0,53.0,23.47,13.71
2017,6,28,19,15,142.5,14.5,1.45,9.5,26.5,11.52,0.0
2017,6,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,5,15,175.5,16.0,1.1,9.0,34.5,12.32,1.14
2017,6,29,5,30,351.0,32.0,1.1,9.0,69.0,25.37,16.41
2017,6,29,5,45,449.0,40.5,1.15,9.5,113.5,30.93,22.1
2017,6,29,6,0,547.0,49.0,1.2,10.0,158.0,60.15,32.4
2017,6,29,6,15,607.5,54.5,1.2,10.0,208.0,105.53,59.53
2017,6,29,6,30,668.0,60.0,1.2,10.0,258.0,160.19,101.98
2017,6,29,6,45,711.0,64.5,1.2,10.5,310.5,214.56,148.77
2017,6,29,7,0,754.0,69.0,1.2,11.0,363.0,273.53,200.8
2017,6,29,7,15,783.5,72.5,1.15,11.5,415.5,331.39,251.95
2017,6,29,7,30,813.0,76.0,1.1,12.0,468.0,391.72,303.76
2017,6,29,7,45,835.5,78.5,1.05,12.5,519.5,450.13,352.38
2017,6,29,8,0,858.0,81.0,1.0,13.0,571.0,510.09,400.2
2017,6,29,8,15,874.5,83.5,1.0,13.0,619.5,566.69,444.77
2017,6,29,8,30,891.0,86.0,1.0,13.0,668.0,623.14,487.74
2017,6,29,8,45,904.0,88.0,1.05,13.5,712.5,676.41,526.6
2017,6,29,9,0,917.0,90.0,1.1,14.0,757.0,728.64,563.13
2017,6,29,9,15,926.5,91.5,1.1,14.0,797.0,776.5,594.6
2017,6,29,9,30,936.0,93.0,1.1,14.0,837.0,822.51,624.36
2017,6,29,9,45,937.5,97.5,1.15,14.5,870.0,862.95,649.54
2017,6,29,10,0,939.0,102.0,1.2,15.0,903.0,900.52,672.58
2017,6,29,10,15,944.5,103.0,1.2,15.0,931.0,935.09,693.95
2017,6,29,10,30,950.0,104.0,1.2,15.0,959.0,966.73,713.29
2017,6,29,10,45,954.0,105.0,1.25,15.5,980.5,993.9,729.21
2017,6,29,11,0,958.0,106.0,1.3,16.0,1002.0,1017.78,743.03
2017,6,29,11,15,960.5,106.5,1.3,16.0,1016.5,1036.31,753.99
2017,6,29,11,30,963.0,107.0,1.3,16.0,1031.0,1051.3,762.83
2017,6,29,11,45,964.0,107.5,1.35,16.0,1037.5,1061.22,769.53
2017,6,29,12,0,965.0,108.0,1.4,16.0,1044.0,1067.47,774.1
2017,6,29,12,15,965.0,108.0,1.4,16.0,1043.5,1068.58,774.67
2017,6,29,12,30,965.0,108.0,1.4,16.0,1043.0,1066.0,773.12
2017,6,29,12,45,964.0,107.5,1.45,16.0,1034.5,1058.28,769.36
2017,6,29,13,0,963.0,107.0,1.5,16.0,1026.0,1046.9,763.42
2017,6,29,13,15,960.0,106.5,1.55,16.0,1010.5,1029.99,754.02
2017,6,29,13,30,957.0,106.0,1.6,16.0,995.0,1009.58,742.43
2017,6,29,13,45,953.5,104.5,1.65,16.0,972.5,984.32,727.67
2017,6,29,14,0,950.0,103.0,1.7,16.0,950.0,955.78,710.71
2017,6,29,14,15,944.0,102.0,1.7,15.5,920.0,922.44,691.11
2017,6,29,14,30,938.0,101.0,1.7,15.0,890.0,886.28,669.43
2017,6,29,14,45,931.0,98.5,1.75,15.0,855.0,845.17,643.45
2017,6,29,15,0,924.0,96.0,1.8,15.0,820.0,801.68,615.47
2017,6,29,15,15,913.5,94.5,1.8,14.5,779.0,754.51,585.11
2017,6,29,15,30,903.0,93.0,1.8,14.0,738.0,705.68,552.43
2017,6,29,15,45,891.0,90.0,1.8,14.0,692.5,653.03,513.47
2017,6,29,16,0,879.0,87.0,1.8,14.0,647.0,599.37,472.61
2017,6,29,16,15,861.5,84.5,1.8,13.5,598.0,542.55,428.84
2017,6,29,16,30,844.0,82.0,1.8,13.0,549.0,485.24,383.06
2017,6,29,16,45,822.5,78.5,1.85,12.5,498.0,425.82,334.09
2017,6,29,17,0,801.0,75.0,1.9,12.0,447.0,367.52,284.18
2017,6,29,17,15,769.5,71.0,1.9,11.5,394.0,307.05,231.13
2017,6,29,17,30,738.0,67.0,1.9,11.0,341.0,249.4,179.55
2017,6,29,17,45,696.0,62.0,1.9,11.0,289.5,191.88,128.58
2017,6,29,18,0,654.0,57.0,1.9,11.0,238.0,138.96,84.04
2017,6,29,18,15,588.5,51.0,1.8,10.5,188.5,85.63,45.73
2017,6,29,18,30,523.0,45.0,1.7,10.0,139.0,42.29,24.92
2017,6,29,18,45,416.0,36.5,1.65,9.5,96.5,28.21,19.42
2017,6,29,19,0,309.0,28.0,1.6,9.0,54.0,22.51,12.99
2017,6,29,19,15,154.5,14.0,1.5,9.0,27.0,11.06,0.0
2017,6,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,5,15,196.0,14.5,1.1,9.0,35.0,11.04,0.09
2017,6,30,5,30,392.0,29.0,1.1,9.0,70.0,22.66,14.03
2017,6,30,5,45,485.5,36.0,1.15,9.5,114.5,27.05,18.63
2017,6,30,6,0,579.0,43.0,1.2,10.0,159.0,57.99,30.02
2017,6,30,6,15,636.5,48.5,1.2,10.0,208.5,104.59,57.58
2017,6,30,6,30,694.0,54.0,1.2,10.0,258.0,157.96,98.93
2017,6,30,6,45,726.0,59.5,1.2,10.5,309.0,212.39,146.34
2017,6,30,7,0,758.0,65.0,1.2,11.0,360.0,270.13,197.86
2017,6,30,7,15,786.5,68.5,1.15,11.0,412.5,327.86,249.51
2017,6,30,7,30,815.0,72.0,1.1,11.0,465.0,387.94,301.9
2017,6,30,7,45,835.0,75.5,1.1,11.5,515.5,447.21,351.68
2017,6,30,8,0,855.0,79.0,1.1,12.0,566.0,506.05,399.28
2017,6,30,8,15,871.5,81.0,1.1,12.5,614.0,562.01,442.96
2017,6,30,8,30,888.0,83.0,1.1,13.0,662.0,617.84,484.89
2017,6,30,8,45,901.0,84.5,1.15,13.5,707.0,670.49,523.53
2017,6,30,9,0,914.0,86.0,1.2,14.0,752.0,722.12,559.73
2017,6,30,9,15,924.0,88.0,1.2,14.0,792.0,770.75,591.95
2017,6,30,9,30,934.0,90.0,1.2,14.0,832.0,817.59,622.46
2017,6,30,9,45,930.0,97.5,1.25,14.5,863.0,856.57,646.75
2017,6,30,10,0,926.0,105.0,1.3,15.0,894.0,892.29,668.69
2017,6,30,10,15,932.0,106.5,1.3,15.0,922.5,927.46,690.63
2017,6,30,10,30,938.0,108.0,1.3,15.0,951.0,959.76,710.54
2017,6,30,10,45,943.0,108.5,1.35,15.5,972.5,987.13,726.65
2017,6,30,11,0,948.0,109.0,1.4,16.0,994.0,1011.29,740.7
2017,6,30,11,15,951.0,109.5,1.4,16.0,1008.5,1030.19,751.96
2017,6,30,11,30,954.0,110.0,1.4,16.0,1023.0,1045.6,761.13
2017,6,30,11,45,955.5,110.0,1.4,16.0,1030.0,1055.48,766.91
2017,6,30,12,0,957.0,110.0,1.4,16.0,1037.0,1061.74,770.58
2017,6,30,12,15,957.0,109.5,1.45,16.0,1036.5,1062.38,771.75
2017,6,30,12,30,957.0,109.0,1.5,16.0,1036.0,1059.38,770.8
2017,6,30,12,45,952.0,111.0,1.55,16.0,1026.5,1050.31,766.11
2017,6,30,13,0,947.0,113.0,1.6,16.0,1017.0,1037.7,759.3
2017,6,30,13,15,944.0,112.5,1.6,16.0,1001.5,1021.06,749.2
2017,6,30,13,30,941.0,112.0,1.6,16.0,986.0,1000.98,736.98
2017,6,30,13,45,937.5,110.5,1.65,16.0,963.5,976.1,722.41
2017,6,30,14,0,934.0,109.0,1.7,16.0,941.0,948.0,705.68
2017,6,30,14,15,927.5,108.0,1.7,15.5,911.5,914.72,686.04
2017,6,30,14,30,921.0,107.0,1.7,15.0,882.0,878.68,664.37
2017,6,30,14,45,913.0,105.0,1.75,15.0,847.0,837.88,638.53
2017,6,30,15,0,905.0,103.0,1.8,15.0,812.0,794.82,610.77
2017,6,30,15,15,894.5,101.0,1.8,14.5,771.0,747.93,580.51
2017,6,30,15,30,884.0,99.0,1.8,14.0,730.0,699.42,547.74
2017,6,30,15,45,870.5,96.0,1.8,13.5,685.0,646.68,509.63
2017,6,30,16,0,857.0,93.0,1.8,13.0,640.0,593.12,469.63
2017,6,30,16,15,839.0,90.5,1.75,12.5,591.0,537.07,426.04
2017,6,30,16,30,821.0,88.0,1.7,12.0,542.0,480.81,380.79
2017,6,30,16,45,798.5,84.0,1.7,12.0,491.0,421.65,331.28
2017,6,30,17,0,776.0,80.0,1.7,12.0,440.0,363.77,281.26
2017,6,30,17,15,743.5,76.0,1.7,11.5,388.0,304.34,229.37
2017,6,30,17,30,711.0,72.0,1.7,11.0,336.0,247.87,179.08
2017,6,30,17,45,667.0,66.5,1.7,11.0,284.5,188.83,127.18
2017,6,30,18,0,623.0,61.0,1.7,11.0,233.0,136.55,83.35
2017,6,30,18,15,556.5,54.0,1.65,10.5,184.5,86.26,47.41
2017,6,30,18,30,490.0,47.0,1.6,10.0,136.0,43.85,26.43
2017,6,30,18,45,385.5,37.5,1.55,9.5,94.0,29.09,20.2
2017,6,30,19,0,281.0,28.0,1.5,9.0,52.0,22.49,12.97
2017,6,30,19,15,140.5,14.0,1.45,8.5,26.0,11.06,0.0
2017,6,30,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,7,1,5,15,154.5,16.0,1.5,9.0,32.0,12.39,0.34
2017,7,1,5,30,309.0,32.0,1.5,9.0,64.0,25.46,16.39
2017,7,1,5,45,406.0,41.5,1.55,9.0,107.0,31.9,22.98
2017,7,1,6,0,503.0,51.0,1.6,9.0,150.0,59.15,33.28
2017,7,1,6,15,251.5,67.5,1.6,9.0,117.0,80.93,53.95
2017,7,1,6,30,0.0,84.0,1.6,9.0,84.0,77.03,61.39
2017,7,1,6,45,0.0,101.5,1.6,9.5,101.5,93.21,75.05
2017,7,1,7,0,0.0,119.0,1.6,10.0,119.0,109.51,88.51
2017,7,1,7,15,381.5,102.0,1.6,10.0,285.5,222.22,174.43
2017,7,1,7,30,763.0,85.0,1.6,10.0,452.0,379.85,299.21
2017,7,1,7,45,479.5,167.5,1.65,10.5,407.0,373.13,298.42
2017,7,1,8,0,196.0,250.0,1.7,11.0,362.0,332.56,267.24
2017,7,1,8,15,248.0,265.5,1.7,11.0,419.5,390.39,313.37
2017,7,1,8,30,300.0,281.0,1.7,11.0,477.0,450.77,360.33
2017,7,1,8,45,156.0,252.0,1.7,11.5,354.5,343.11,274.64
2017,7,1,9,0,12.0,223.0,1.7,12.0,232.0,217.06,172.08
2017,7,1,9,15,48.0,296.5,1.7,12.0,334.5,318.07,252.54
2017,7,1,9,30,84.0,370.0,1.7,12.0,437.0,419.87,330.33
2017,7,1,9,45,483.5,247.5,1.7,12.5,657.0,646.14,507.36
2017,7,1,10,0,883.0,125.0,1.7,13.0,877.0,875.5,669.9
2017,7,1,10,15,467.5,264.0,1.7,13.0,663.0,682.93,527.57
2017,7,1,10,30,52.0,403.0,1.7,13.0,449.0,437.93,337.58
2017,7,1,10,45,481.0,265.0,1.7,13.5,713.0,723.04,559.04
2017,7,1,11,0,910.0,127.0,1.7,14.0,977.0,993.1,742.36
2017,7,1,11,15,471.5,261.5,1.7,14.0,703.0,730.07,556.99
2017,7,1,11,30,33.0,396.0,1.7,14.0,429.0,418.7,320.31
2017,7,1,11,45,209.0,415.0,1.7,14.0,618.0,620.54,475.23
2017,7,1,12,0,385.0,434.0,1.7,14.0,807.0,823.41,618.81
2017,7,1,12,15,653.5,280.5,1.7,14.0,913.0,945.75,707.67
2017,7,1,12,30,922.0,127.0,1.7,14.0,1019.0,1042.82,770.72
2017,7,1,12,45,932.5,118.5,1.7,14.5,1014.5,1038.93,765.71
2017,7,1,13,0,943.0,110.0,1.7,15.0,1010.0,1031.23,759.68
2017,7,1,13,15,940.5,109.5,1.65,15.0,994.5,1015.16,749.04
2017,7,1,13,30,938.0,109.0,1.6,15.0,979.0,995.64,736.34
2017,7,1,13,45,934.0,107.5,1.6,15.0,956.5,970.4,720.72
2017,7,1,14,0,930.0,106.0,1.6,15.0,934.0,941.96,703.04
2017,7,1,14,15,924.0,104.5,1.6,15.0,905.0,908.75,682.13
2017,7,1,14,30,918.0,103.0,1.6,15.0,876.0,872.76,659.25
2017,7,1,14,45,909.0,102.0,1.6,15.0,840.5,832.29,633.13
2017,7,1,15,0,900.0,101.0,1.6,15.0,805.0,789.63,605.25
2017,7,1,15,15,889.0,99.0,1.55,14.5,764.5,742.59,574.55
2017,7,1,15,30,878.0,97.0,1.5,14.0,724.0,694.0,541.54
2017,7,1,15,45,863.0,95.0,1.5,14.0,678.5,641.58,502.97
2017,7,1,16,0,848.0,93.0,1.5,14.0,633.0,588.49,462.76
2017,7,1,16,15,829.5,90.0,1.45,13.5,584.5,532.14,419.36
2017,7,1,16,30,811.0,87.0,1.4,13.0,536.0,475.63,374.35
2017,7,1,16,45,786.0,84.0,1.4,13.0,485.5,416.92,325.66
2017,7,1,17,0,761.0,81.0,1.4,13.0,435.0,359.76,276.7
2017,7,1,17,15,728.5,76.5,1.35,12.5,383.0,300.66,225.46
2017,7,1,17,30,696.0,72.0,1.3,12.0,331.0,244.55,175.87
2017,7,1,17,45,648.5,67.0,1.3,11.5,280.0,186.12,125.29
2017,7,1,18,0,601.0,62.0,1.3,11.0,229.0,134.87,82.82
2017,7,1,18,15,533.5,55.0,1.3,10.5,181.0,85.74,47.76
2017,7,1,18,30,466.0,48.0,1.3,10.0,133.0,44.62,27.21
2017,7,1,18,45,357.5,38.5,1.3,10.0,91.5,30.0,20.95
2017,7,1,19,0,249.0,29.0,1.3,10.0,50.0,23.45,13.68
2017,7,1,19,15,124.5,14.5,1.3,9.5,25.0,13.82,0.0
2017,7,1,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,5,15,161.0,15.5,0.9,9.0,31.5,11.98,0.0
2017,7,2,5,30,322.0,31.0,0.9,9.0,63.0,24.6,15.62
2017,7,2,5,45,421.5,39.0,0.9,9.5,106.5,29.73,21.0
2017,7,2,6,0,521.0,47.0,0.9,10.0,150.0,55.71,30.03
2017,7,2,6,15,581.5,53.5,0.85,10.0,198.5,100.32,56.41
2017,7,2,6,30,642.0,60.0,0.8,10.0,247.0,152.03,96.06
2017,7,2,6,45,681.0,65.0,0.8,10.5,298.0,206.67,142.88
2017,7,2,7,0,720.0,70.0,0.8,11.0,349.0,263.27,192.65
2017,7,2,7,15,750.0,74.0,0.8,11.5,400.5,319.85,242.43
2017,7,2,7,30,780.0,78.0,0.8,12.0,452.0,379.02,293.08
2017,7,2,7,45,803.0,81.0,0.8,12.5,502.5,436.41,340.82
2017,7,2,8,0,826.0,84.0,0.8,13.0,553.0,495.02,387.7
2017,7,2,8,15,843.0,86.5,0.8,13.0,600.5,550.74,431.46
2017,7,2,8,30,860.0,89.0,0.8,13.0,648.0,606.05,473.47
2017,7,2,8,45,874.5,90.5,0.85,13.5,692.5,658.45,511.69
2017,7,2,9,0,889.0,92.0,0.9,14.0,737.0,710.03,548.01
2017,7,2,9,15,899.0,94.0,0.95,14.5,776.5,757.71,578.92
2017,7,2,9,30,909.0,96.0,1.0,15.0,816.0,803.66,608.2
2017,7,2,9,45,913.5,99.0,1.05,15.5,849.5,844.19,633.44
2017,7,2,10,0,918.0,102.0,1.1,16.0,883.0,882.15,656.74
2017,7,2,10,15,924.0,103.0,1.1,16.0,911.0,916.67,678.04
2017,7,2,10,30,930.0,104.0,1.1,16.0,939.0,948.38,697.38
2017,7,2,10,45,934.5,104.5,1.15,16.5,960.5,975.2,713.08
2017,7,2,11,0,939.0,105.0,1.2,17.0,982.0,998.83,726.75
2017,7,2,11,15,941.5,105.5,1.2,17.0,996.0,1017.21,737.6
2017,7,2,11,30,944.0,106.0,1.2,17.0,1010.0,1032.12,746.38
2017,7,2,11,45,945.5,106.5,1.25,17.5,1017.0,1042.52,751.97
2017,7,2,12,0,947.0,107.0,1.3,18.0,1024.0,1049.33,755.44
2017,7,2,12,15,947.0,107.0,1.3,18.0,1023.5,1050.55,756.08
2017,7,2,12,30,947.0,107.0,1.3,18.0,1023.0,1048.16,754.64
2017,7,2,12,45,934.0,114.0,1.35,18.0,1011.5,1036.33,748.33
2017,7,2,13,0,921.0,121.0,1.4,18.0,1000.0,1021.13,740.05
2017,7,2,13,15,918.0,120.0,1.4,18.0,984.5,1004.44,730.06
2017,7,2,13,30,915.0,119.0,1.4,18.0,969.0,984.41,717.99
2017,7,2,13,45,910.5,118.0,1.4,18.0,946.5,959.73,702.98
2017,7,2,14,0,906.0,117.0,1.4,18.0,924.0,931.96,685.99
2017,7,2,14,15,899.5,115.5,1.35,17.5,895.0,899.02,666.13
2017,7,2,14,30,893.0,114.0,1.3,17.0,866.0,863.41,644.38
2017,7,2,14,45,884.5,112.0,1.3,17.0,831.0,823.22,618.84
2017,7,2,15,0,876.0,110.0,1.3,17.0,796.0,780.88,591.59
2017,7,2,15,15,864.5,108.0,1.25,16.5,755.5,734.44,561.68
2017,7,2,15,30,853.0,106.0,1.2,16.0,715.0,686.55,529.23
2017,7,2,15,45,838.5,103.0,1.2,16.0,670.0,635.68,492.37
2017,7,2,16,0,824.0,100.0,1.2,16.0,625.0,582.55,452.82
2017,7,2,16,15,805.0,97.0,1.15,15.5,577.0,526.66,410.41
2017,7,2,16,30,786.0,94.0,1.1,15.0,529.0,471.12,366.81
2017,7,2,16,45,761.5,90.0,1.1,15.0,478.5,412.93,319.31
2017,7,2,17,0,737.0,86.0,1.1,15.0,428.0,356.27,271.53
2017,7,2,17,15,703.5,81.5,1.05,14.5,377.0,296.36,220.45
2017,7,2,17,30,670.0,77.0,1.0,14.0,326.0,241.12,172.32
2017,7,2,17,45,625.5,70.5,1.0,13.5,275.5,185.26,124.4
2017,7,2,18,0,581.0,64.0,1.0,13.0,225.0,134.32,82.52
2017,7,2,18,15,514.0,56.5,0.95,12.5,177.5,85.89,48.16
2017,7,2,18,30,447.0,49.0,0.9,12.0,130.0,45.43,27.76
2017,7,2,18,45,347.0,38.5,0.85,11.5,89.5,30.0,20.82
2017,7,2,19,0,247.0,28.0,0.8,11.0,49.0,22.49,12.82
2017,7,2,19,15,123.5,14.0,0.8,10.5,24.5,13.34,0.0
2017,7,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,5,15,149.5,15.5,0.55,9.0,30.5,12.02,0.0
2017,7,3,5,30,299.0,31.0,0.5,9.0,61.0,24.65,15.64
2017,7,3,5,45,395.5,40.5,0.5,9.5,103.5,31.12,22.26
2017,7,3,6,0,492.0,50.0,0.5,10.0,146.0,56.81,31.94
2017,7,3,6,15,554.0,57.0,0.5,10.5,194.5,100.27,57.46
2017,7,3,6,30,616.0,64.0,0.5,11.0,243.0,151.05,95.86
2017,7,3,6,45,661.0,69.0,0.5,11.5,294.5,203.49,140.09
2017,7,3,7,0,706.0,74.0,0.5,12.0,346.0,262.68,191.17
2017,7,3,7,15,736.5,78.0,0.5,12.5,397.5,318.66,239.81
2017,7,3,7,30,767.0,82.0,0.5,13.0,449.0,377.31,289.38
2017,7,3,7,45,791.0,85.0,0.5,13.5,499.5,434.49,336.29
2017,7,3,8,0,815.0,88.0,0.5,14.0,550.0,493.01,382.45
2017,7,3,8,15,832.5,91.0,0.55,14.5,598.0,549.03,425.48
2017,7,3,8,30,850.0,94.0,0.6,15.0,646.0,604.54,466.68
2017,7,3,8,45,864.5,95.5,0.65,16.0,690.0,656.53,503.16
2017,7,3,9,0,879.0,97.0,0.7,17.0,734.0,707.72,537.84
2017,7,3,9,15,889.0,99.0,0.75,17.0,773.5,755.04,569.07
2017,7,3,9,30,899.0,101.0,0.8,17.0,813.0,800.65,598.81
2017,7,3,9,45,903.5,104.5,0.9,17.5,846.5,841.36,624.65
2017,7,3,10,0,908.0,108.0,1.0,18.0,880.0,879.53,648.63
2017,7,3,10,15,914.0,109.5,1.05,18.5,908.0,914.3,669.43
2017,7,3,10,30,920.0,111.0,1.1,19.0,936.0,946.28,688.3
2017,7,3,10,45,925.0,111.0,1.15,19.5,957.5,972.89,703.67
2017,7,3,11,0,930.0,111.0,1.2,20.0,979.0,996.35,717.07
2017,7,3,11,15,932.5,112.0,1.2,20.0,993.0,1015.13,728.05
2017,7,3,11,30,935.0,113.0,1.2,20.0,1007.0,1030.46,736.99
2017,7,3,11,45,936.5,113.0,1.25,20.0,1014.0,1040.32,743.57
2017,7,3,12,0,938.0,113.0,1.3,20.0,1021.0,1046.64,748.12
2017,7,3,12,15,938.0,113.0,1.3,20.0,1020.5,1047.89,748.77
2017,7,3,12,30,938.0,113.0,1.3,20.0,1020.0,1045.57,747.38
2017,7,3,12,45,940.0,110.5,1.35,20.5,1013.0,1039.15,743.07
2017,7,3,13,0,942.0,108.0,1.4,21.0,1006.0,1029.11,736.63
2017,7,3,13,15,939.0,107.0,1.4,20.5,990.5,1012.14,727.92
2017,7,3,13,30,936.0,106.0,1.4,20.0,975.0,991.74,717.14
2017,7,3,13,45,932.5,105.0,1.45,20.0,953.0,967.54,703.35
2017,7,3,14,0,929.0,104.0,1.5,20.0,931.0,940.14,687.45
2017,7,3,14,15,923.0,102.5,1.45,19.5,902.0,906.99,667.62
2017,7,3,14,30,917.0,101.0,1.4,19.0,873.0,871.07,645.86
2017,7,3,14,45,910.0,99.5,1.4,19.0,838.5,831.75,621.08
2017,7,3,15,0,903.0,98.0,1.4,19.0,804.0,790.1,594.48
2017,7,3,15,15,892.5,96.0,1.4,18.5,763.5,743.31,565.08
2017,7,3,15,30,882.0,94.0,1.4,18.0,723.0,694.91,533.48
2017,7,3,15,45,869.0,91.5,1.4,18.0,678.5,643.07,496.02
2017,7,3,16,0,856.0,89.0,1.4,18.0,634.0,590.36,456.82
2017,7,3,16,15,838.5,86.0,1.3,17.5,586.0,534.15,413.98
2017,7,3,16,30,821.0,83.0,1.2,17.0,538.0,477.55,369.44
2017,7,3,16,45,799.5,79.5,1.2,16.5,487.5,419.28,322.55
2017,7,3,17,0,778.0,76.0,1.2,16.0,437.0,362.15,274.83
2017,7,3,17,15,747.0,72.0,1.15,15.5,385.5,303.0,224.11
2017,7,3,17,30,716.0,68.0,1.1,15.0,334.0,246.63,174.78
2017,7,3,17,45,674.5,62.5,1.1,14.5,283.0,189.84,125.8
2017,7,3,18,0,633.0,57.0,1.1,14.0,232.0,135.37,80.8
2017,7,3,18,15,569.0,50.5,1.0,13.5,183.5,85.01,45.07
2017,7,3,18,30,505.0,44.0,0.9,13.0,135.0,42.2,24.05
2017,7,3,18,45,406.5,35.0,0.85,12.5,93.5,26.87,17.99
2017,7,3,19,0,308.0,26.0,0.8,12.0,52.0,20.64,11.22
2017,7,3,19,15,154.0,13.0,0.75,11.5,26.0,12.39,0.0
2017,7,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,4,5,15,181.5,14.0,0.4,8.5,32.0,10.74,0.0
2017,7,4,5,30,363.0,28.0,0.3,9.0,64.0,21.96,13.29
2017,7,4,5,45,460.0,35.5,0.25,9.5,107.5,26.8,18.42
2017,7,4,6,0,557.0,43.0,0.2,10.0,151.0,52.36,26.92
2017,7,4,6,15,615.5,49.0,0.2,10.5,200.5,100.56,55.19
2017,7,4,6,30,674.0,55.0,0.2,11.0,250.0,153.19,94.84
2017,7,4,6,45,716.5,58.5,0.2,11.5,302.0,206.78,140.07
2017,7,4,7,0,759.0,62.0,0.2,12.0,354.0,264.9,190.43
2017,7,4,7,15,787.5,65.5,0.2,12.5,406.0,322.71,240.6
2017,7,4,7,30,816.0,69.0,0.2,13.0,458.0,382.89,291.3
2017,7,4,7,45,839.0,70.5,0.25,13.5,509.0,441.68,339.61
2017,7,4,8,0,862.0,72.0,0.3,14.0,560.0,500.33,386.11
2017,7,4,8,15,877.5,74.5,0.35,14.5,608.0,556.71,429.26
2017,7,4,8,30,893.0,77.0,0.4,15.0,656.0,612.87,470.71
2017,7,4,8,45,906.5,78.0,0.45,16.0,700.5,665.73,507.55
2017,7,4,9,0,920.0,79.0,0.5,17.0,745.0,717.6,541.74
2017,7,4,9,15,929.5,80.5,0.6,17.5,785.0,765.81,572.93
2017,7,4,9,30,939.0,82.0,0.7,18.0,825.0,812.18,602.54
2017,7,4,9,45,946.5,82.5,0.8,18.5,859.0,853.83,628.74
