Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,4,10,0,954.0,83.0,0.9,19.0,893.0,893.03,653.16
2017,7,4,10,15,959.0,84.0,0.95,19.0,921.0,927.89,675.03
2017,7,4,10,30,964.0,85.0,1.0,19.0,949.0,959.77,694.97
2017,7,4,10,45,968.5,85.0,1.1,19.5,971.0,987.02,711.55
2017,7,4,11,0,973.0,85.0,1.2,20.0,993.0,1010.96,726.06
2017,7,4,11,15,975.5,85.5,1.2,20.0,1007.0,1030.04,737.17
2017,7,4,11,30,978.0,86.0,1.2,20.0,1021.0,1045.52,746.14
2017,7,4,11,45,979.5,86.0,1.3,20.0,1028.0,1055.84,753.92
2017,7,4,12,0,981.0,86.0,1.4,20.0,1035.0,1062.44,759.53
2017,7,4,12,15,980.5,86.0,1.4,20.0,1034.0,1063.31,759.94
2017,7,4,12,30,980.0,86.0,1.4,20.0,1033.0,1060.42,758.2
2017,7,4,12,45,971.0,90.5,1.45,20.0,1023.0,1049.98,752.79
2017,7,4,13,0,962.0,95.0,1.5,20.0,1013.0,1035.98,745.29
2017,7,4,13,15,959.0,94.5,1.5,20.0,997.5,1019.24,735.33
2017,7,4,13,30,956.0,94.0,1.5,20.0,982.0,999.0,723.23
2017,7,4,13,45,954.0,92.0,1.5,20.0,960.0,974.75,708.64
2017,7,4,14,0,952.0,90.0,1.5,20.0,938.0,947.15,691.9
2017,7,4,14,15,946.5,89.0,1.45,19.5,908.5,914.3,672.32
2017,7,4,14,30,941.0,88.0,1.4,19.0,879.0,878.57,650.74
2017,7,4,14,45,935.0,85.5,1.4,19.0,844.5,838.21,625.33
2017,7,4,15,0,929.0,83.0,1.4,19.0,810.0,795.39,598.0
2017,7,4,15,15,919.0,81.5,1.35,18.5,769.5,748.42,568.05
2017,7,4,15,30,909.0,80.0,1.3,18.0,729.0,699.74,536.46
2017,7,4,15,45,897.5,77.5,1.3,17.5,684.0,647.64,499.89
2017,7,4,16,0,886.0,75.0,1.3,17.0,639.0,594.47,461.23
2017,7,4,16,15,869.0,72.5,1.25,16.5,590.5,537.56,418.02
2017,7,4,16,30,852.0,70.0,1.2,16.0,542.0,480.67,373.27
2017,7,4,16,45,830.5,67.5,1.2,16.0,491.0,422.15,325.25
2017,7,4,17,0,809.0,65.0,1.2,16.0,440.0,364.7,276.45
2017,7,4,17,15,779.0,61.5,1.15,15.5,388.0,303.27,223.67
2017,7,4,17,30,749.0,58.0,1.1,15.0,336.0,245.84,173.16
2017,7,4,17,45,706.5,54.0,1.1,14.5,284.5,188.39,123.37
2017,7,4,18,0,664.0,50.0,1.1,14.0,233.0,135.54,79.59
2017,7,4,18,15,602.0,44.5,1.05,13.5,184.5,84.64,43.46
2017,7,4,18,30,540.0,39.0,1.0,13.0,136.0,41.11,22.55
2017,7,4,18,45,437.0,31.5,0.95,12.5,94.5,23.81,15.3
2017,7,4,19,0,334.0,24.0,0.9,12.0,53.0,18.81,9.69
2017,7,4,19,15,167.0,12.0,0.85,11.5,26.5,11.44,0.0
2017,7,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,5,5,15,187.5,13.5,0.9,8.5,31.5,10.34,0.0
2017,7,5,5,30,375.0,27.0,0.9,9.0,63.0,21.11,12.45
2017,7,5,5,45,464.5,34.5,0.9,9.5,105.5,26.0,17.63
2017,7,5,6,0,554.0,42.0,0.9,10.0,148.0,53.24,27.98
2017,7,5,6,15,611.0,47.0,0.9,10.0,196.5,97.66,53.16
2017,7,5,6,30,668.0,52.0,0.9,10.0,245.0,148.82,92.19
2017,7,5,6,45,704.0,57.0,0.9,10.5,295.0,202.08,138.1
2017,7,5,7,0,740.0,62.0,0.9,11.0,345.0,259.15,188.69
2017,7,5,7,15,767.5,65.0,0.85,11.5,396.0,315.06,238.26
2017,7,5,7,30,795.0,68.0,0.8,12.0,447.0,373.25,288.36
2017,7,5,7,45,814.0,71.5,0.8,12.5,496.0,431.11,336.75
2017,7,5,8,0,833.0,75.0,0.8,13.0,545.0,488.46,382.91
2017,7,5,8,15,848.5,77.5,0.8,13.5,592.0,543.4,425.52
2017,7,5,8,30,864.0,80.0,0.8,14.0,639.0,598.16,466.37
2017,7,5,8,45,875.5,82.0,0.8,14.5,682.0,649.41,503.22
2017,7,5,9,0,887.0,84.0,0.8,15.0,725.0,699.57,537.66
2017,7,5,9,15,896.5,85.5,0.8,15.5,764.0,746.43,567.25
2017,7,5,9,30,906.0,87.0,0.8,16.0,803.0,791.53,595.09
2017,7,5,9,45,882.5,105.5,0.8,16.5,827.5,825.01,614.7
2017,7,5,10,0,859.0,124.0,0.8,17.0,852.0,853.74,631.11
2017,7,5,10,15,447.5,248.0,0.8,17.0,628.0,649.59,488.38
2017,7,5,10,30,36.0,372.0,0.8,17.0,404.0,393.1,295.97
2017,7,5,10,45,161.5,413.0,0.85,17.5,563.0,559.41,420.14
2017,7,5,11,0,287.0,454.0,0.9,18.0,722.0,731.02,537.9
2017,7,5,11,15,582.5,294.5,0.95,18.0,848.0,871.41,638.4
2017,7,5,11,30,878.0,135.0,1.0,18.0,974.0,996.83,719.79
2017,7,5,11,45,878.0,136.0,1.1,18.5,980.0,1005.74,723.86
2017,7,5,12,0,878.0,137.0,1.2,19.0,986.0,1011.31,727.56
2017,7,5,12,15,878.0,137.0,1.2,19.0,985.5,1012.56,728.22
2017,7,5,12,30,878.0,137.0,1.2,19.0,985.0,1010.47,726.96
2017,7,5,12,45,906.0,117.0,1.3,19.5,986.0,1012.99,729.13
2017,7,5,13,0,934.0,97.0,1.4,20.0,987.0,1011.2,728.55
2017,7,5,13,15,931.5,96.5,1.4,20.0,972.5,995.37,718.96
2017,7,5,13,30,929.0,96.0,1.4,20.0,958.0,976.11,707.43
2017,7,5,13,45,927.5,94.0,1.45,20.0,937.0,952.93,694.18
2017,7,5,14,0,926.0,92.0,1.5,20.0,916.0,926.46,678.76
2017,7,5,14,15,920.5,91.0,1.5,19.5,887.5,894.36,660.17
2017,7,5,14,30,915.0,90.0,1.5,19.0,859.0,859.46,639.56
2017,7,5,14,45,908.5,88.0,1.5,19.0,825.5,820.13,614.56
2017,7,5,15,0,902.0,86.0,1.5,19.0,792.0,778.44,587.73
2017,7,5,15,15,892.5,84.5,1.5,18.5,752.5,732.93,558.98
2017,7,5,15,30,883.0,83.0,1.5,18.0,713.0,685.73,528.4
2017,7,5,15,45,871.0,80.5,1.5,18.0,669.0,634.49,491.14
2017,7,5,16,0,859.0,78.0,1.5,18.0,625.0,582.29,452.07
2017,7,5,16,15,843.0,75.5,1.45,17.5,578.0,527.24,410.14
2017,7,5,16,30,827.0,73.0,1.4,17.0,531.0,472.15,366.68
2017,7,5,16,45,805.5,70.5,1.4,16.5,481.0,414.94,320.22
2017,7,5,17,0,784.0,68.0,1.4,16.0,431.0,357.48,271.91
2017,7,5,17,15,754.5,64.5,1.35,15.5,380.5,298.94,221.32
2017,7,5,17,30,725.0,61.0,1.3,15.0,330.0,242.99,171.97
2017,7,5,17,45,683.0,56.5,1.3,14.5,279.5,186.49,122.94
2017,7,5,18,0,641.0,52.0,1.3,14.0,229.0,134.57,79.85
2017,7,5,18,15,579.5,46.5,1.25,13.5,181.5,85.01,44.61
2017,7,5,18,30,518.0,41.0,1.2,13.0,134.0,40.22,21.95
2017,7,5,18,45,419.0,32.5,1.2,12.5,92.5,24.69,16.05
2017,7,5,19,0,320.0,24.0,1.2,12.0,51.0,18.82,9.65
2017,7,5,19,15,160.0,12.0,1.15,11.5,25.5,11.44,0.0
2017,7,5,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,5,15,148.5,14.5,0.75,10.0,28.5,11.25,0.0
2017,7,6,5,30,297.0,29.0,0.7,10.0,57.0,22.99,13.92
2017,7,6,5,45,394.5,37.5,0.7,10.5,98.5,28.63,19.88
2017,7,6,6,0,492.0,46.0,0.7,11.0,140.0,51.71,28.2
2017,7,6,6,15,552.5,52.5,0.7,11.5,187.5,94.45,52.62
2017,7,6,6,30,613.0,59.0,0.7,12.0,235.0,144.31,90.05
2017,7,6,6,45,657.5,63.0,0.75,12.5,285.5,197.39,134.84
2017,7,6,7,0,702.0,67.0,0.8,13.0,336.0,253.13,183.37
2017,7,6,7,15,732.0,71.0,0.8,13.5,386.5,308.7,232.06
2017,7,6,7,30,762.0,75.0,0.8,14.0,437.0,366.9,281.72
2017,7,6,7,45,785.5,77.5,0.85,14.5,486.5,423.11,328.63
2017,7,6,8,0,809.0,80.0,0.9,15.0,536.0,480.63,374.94
2017,7,6,8,15,826.0,83.0,0.95,15.5,583.0,536.13,418.15
2017,7,6,8,30,843.0,86.0,1.0,16.0,630.0,591.22,459.6
2017,7,6,8,45,856.0,88.0,1.05,16.5,673.5,642.51,496.99
2017,7,6,9,0,869.0,90.0,1.1,17.0,717.0,692.89,532.53
2017,7,6,9,15,879.0,91.5,1.1,17.5,756.0,739.41,562.11
2017,7,6,9,30,889.0,93.0,1.1,18.0,795.0,784.26,590.02
2017,7,6,9,45,899.5,93.0,1.15,18.5,829.5,826.1,616.1
2017,7,6,10,0,910.0,93.0,1.2,19.0,864.0,865.85,640.49
2017,7,6,10,15,915.5,94.0,1.2,19.0,891.5,899.91,661.44
2017,7,6,10,30,921.0,95.0,1.2,19.0,919.0,931.15,680.48
2017,7,6,10,45,925.5,95.5,1.3,19.5,940.5,957.98,696.91
2017,7,6,11,0,930.0,96.0,1.4,20.0,962.0,981.65,711.32
2017,7,6,11,15,932.5,96.5,1.4,20.0,976.0,1000.1,722.25
2017,7,6,11,30,935.0,97.0,1.4,20.0,990.0,1015.11,731.12
2017,7,6,11,45,936.0,97.0,1.45,20.5,997.0,1024.64,736.08
2017,7,6,12,0,937.0,97.0,1.5,21.0,1004.0,1030.6,738.94
2017,7,6,12,15,937.5,97.0,1.5,21.0,1003.5,1032.47,739.99
2017,7,6,12,30,938.0,97.0,1.5,21.0,1003.0,1030.76,738.96
2017,7,6,12,45,935.5,97.5,1.55,21.0,995.0,1023.0,735.08
2017,7,6,13,0,933.0,98.0,1.6,21.0,987.0,1011.7,729.1
2017,7,6,13,15,930.5,97.5,1.6,21.0,972.5,995.91,719.62
2017,7,6,13,30,928.0,97.0,1.6,21.0,958.0,976.7,708.07
2017,7,6,13,45,924.5,96.0,1.6,21.0,936.0,952.72,693.52
2017,7,6,14,0,921.0,95.0,1.6,21.0,914.0,925.57,676.94
2017,7,6,14,15,915.5,94.0,1.6,20.5,886.0,893.62,658.45
2017,7,6,14,30,910.0,93.0,1.6,20.0,858.0,858.89,637.96
2017,7,6,14,45,903.0,91.0,1.6,20.0,824.0,819.33,612.81
2017,7,6,15,0,896.0,89.0,1.6,20.0,790.0,777.47,585.85
2017,7,6,15,15,886.0,87.5,1.6,19.5,750.5,731.83,557.03
2017,7,6,15,30,876.0,86.0,1.6,19.0,711.0,684.55,526.31
2017,7,6,15,45,863.5,83.5,1.65,19.0,667.0,633.3,489.42
2017,7,6,16,0,851.0,81.0,1.7,19.0,623.0,581.14,450.67
2017,7,6,16,15,834.0,78.5,1.65,18.5,575.5,525.92,408.63
2017,7,6,16,30,817.0,76.0,1.6,18.0,528.0,470.77,365.16
2017,7,6,16,45,795.0,73.0,1.6,17.5,478.5,412.4,317.88
2017,7,6,17,0,773.0,70.0,1.6,17.0,429.0,355.79,270.28
2017,7,6,17,15,743.5,66.5,1.6,16.5,378.0,297.81,220.33
2017,7,6,17,30,714.0,63.0,1.6,16.0,327.0,242.44,171.6
2017,7,6,17,45,672.0,58.5,1.6,15.5,277.0,186.52,123.13
2017,7,6,18,0,630.0,54.0,1.6,15.0,227.0,135.2,80.62
2017,7,6,18,15,567.5,48.0,1.55,14.5,179.5,83.38,43.48
2017,7,6,18,30,505.0,42.0,1.5,14.0,132.0,41.01,22.6
2017,7,6,18,45,406.5,33.5,1.45,13.5,91.0,25.59,16.74
2017,7,6,19,0,308.0,25.0,1.4,13.0,50.0,19.77,10.31
2017,7,6,19,15,154.0,12.5,1.35,12.5,25.0,11.91,0.0
2017,7,6,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,7,5,15,173.5,13.5,0.8,10.5,29.5,10.41,0.0
2017,7,7,5,30,347.0,27.0,0.8,11.0,59.0,21.23,12.28
2017,7,7,5,45,444.5,34.5,0.8,11.5,102.0,26.1,17.52
2017,7,7,6,0,542.0,42.0,0.8,12.0,145.0,49.25,25.19
2017,7,7,6,15,601.5,47.5,0.85,12.5,193.5,96.06,51.86
2017,7,7,6,30,661.0,53.0,0.9,13.0,242.0,147.46,90.27
2017,7,7,6,45,704.5,57.0,0.95,13.5,293.5,200.94,135.5
2017,7,7,7,0,748.0,61.0,1.0,14.0,345.0,259.1,186.31
2017,7,7,7,15,777.0,64.0,1.0,14.5,397.0,316.0,236.39
2017,7,7,7,30,806.0,67.0,1.0,15.0,449.0,376.6,288.21
2017,7,7,7,45,829.0,69.0,1.05,15.5,499.5,434.15,336.35
2017,7,7,8,0,852.0,71.0,1.1,16.0,550.0,492.86,383.7
2017,7,7,8,15,868.0,73.5,1.1,16.5,598.0,549.11,427.23
2017,7,7,8,30,884.0,76.0,1.1,17.0,646.0,605.23,469.01
2017,7,7,8,45,897.5,77.5,1.15,17.5,690.5,658.3,507.57
2017,7,7,9,0,911.0,79.0,1.2,18.0,735.0,710.43,543.68
2017,7,7,9,15,920.5,80.5,1.2,18.5,775.0,758.41,574.02
2017,7,7,9,30,930.0,82.0,1.2,19.0,815.0,804.58,602.57
2017,7,7,9,45,931.0,87.0,1.25,19.5,848.0,845.39,627.71
2017,7,7,10,0,932.0,92.0,1.3,20.0,881.0,883.32,650.72
2017,7,7,10,15,938.0,93.0,1.35,20.5,909.5,918.56,671.77
2017,7,7,10,30,944.0,94.0,1.4,21.0,938.0,950.93,690.82
2017,7,7,10,45,948.5,94.5,1.45,21.5,960.0,978.37,706.64
2017,7,7,11,0,953.0,95.0,1.5,22.0,982.0,1002.56,720.4
2017,7,7,11,15,956.0,95.5,1.5,22.5,996.5,1021.94,730.37
2017,7,7,11,30,959.0,96.0,1.5,23.0,1011.0,1037.8,738.21
2017,7,7,11,45,960.5,96.0,1.55,23.5,1018.0,1048.09,743.49
2017,7,7,12,0,962.0,96.0,1.6,24.0,1025.0,1054.72,746.64
2017,7,7,12,15,961.5,96.0,1.6,24.0,1024.5,1055.68,747.11
2017,7,7,12,30,961.0,96.0,1.6,24.0,1024.0,1052.95,745.48
2017,7,7,12,45,957.5,97.0,1.65,24.0,1015.5,1044.6,741.3
2017,7,7,13,0,954.0,98.0,1.7,24.0,1007.0,1032.64,734.99
2017,7,7,13,15,951.0,97.5,1.7,24.0,991.5,1016.1,725.2
2017,7,7,13,30,948.0,97.0,1.7,24.0,976.0,996.07,713.31
2017,7,7,13,45,943.5,96.0,1.75,24.0,953.5,970.77,698.79
2017,7,7,14,0,939.0,95.0,1.8,24.0,931.0,942.26,682.17
2017,7,7,14,15,933.0,94.0,1.8,24.0,901.5,909.37,662.03
2017,7,7,14,30,927.0,93.0,1.8,24.0,872.0,873.67,639.96
2017,7,7,14,45,920.0,91.0,1.8,24.0,837.5,833.52,614.78
2017,7,7,15,0,913.0,89.0,1.8,24.0,803.0,791.0,587.77
2017,7,7,15,15,902.5,87.5,1.8,23.5,762.5,744.3,558.66
2017,7,7,15,30,892.0,86.0,1.8,23.0,722.0,695.95,527.75
2017,7,7,15,45,880.0,83.0,1.8,23.0,677.5,643.75,490.35
2017,7,7,16,0,868.0,80.0,1.8,23.0,633.0,590.56,451.14
2017,7,7,16,15,850.5,77.5,1.75,22.5,584.5,534.2,408.91
2017,7,7,16,30,833.0,75.0,1.7,22.0,536.0,477.92,365.25
2017,7,7,16,45,812.5,71.5,1.7,22.0,485.5,419.75,318.14
2017,7,7,17,0,792.0,68.0,1.7,22.0,435.0,361.25,269.29
2017,7,7,17,15,761.5,64.5,1.6,21.0,383.5,301.86,219.34
2017,7,7,17,30,731.0,61.0,1.5,20.0,332.0,245.17,170.55
2017,7,7,17,45,690.5,56.5,1.45,19.5,281.0,188.52,122.06
2017,7,7,18,0,650.0,52.0,1.4,19.0,230.0,136.28,79.32
2017,7,7,18,15,587.0,46.0,1.3,18.0,182.0,85.5,43.84
2017,7,7,18,30,524.0,40.0,1.2,17.0,134.0,39.76,20.93
2017,7,7,18,45,424.5,32.0,1.1,16.5,92.5,24.31,15.39
2017,7,7,19,0,325.0,24.0,1.0,16.0,51.0,18.88,9.38
2017,7,7,19,15,162.5,12.0,0.95,15.5,25.5,11.44,0.0
2017,7,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,5,15,158.0,13.5,0.4,12.0,28.0,10.45,0.0
2017,7,8,5,30,316.0,27.0,0.4,12.0,56.0,21.28,12.2
2017,7,8,5,45,413.5,36.0,0.45,12.5,98.0,27.46,18.65
2017,7,8,6,0,511.0,45.0,0.5,13.0,140.0,50.37,26.98
2017,7,8,6,15,572.5,51.0,0.5,13.5,188.5,93.81,51.0
2017,7,8,6,30,634.0,57.0,0.5,14.0,237.0,144.48,88.46
2017,7,8,6,45,678.0,61.0,0.55,15.0,288.0,198.61,133.43
2017,7,8,7,0,722.0,65.0,0.6,16.0,339.0,255.4,181.99
2017,7,8,7,15,751.5,69.0,0.65,16.5,390.0,312.0,231.04
2017,7,8,7,30,781.0,73.0,0.7,17.0,441.0,371.14,281.03
2017,7,8,7,45,804.0,75.5,0.8,17.5,491.5,428.24,328.33
2017,7,8,8,0,827.0,78.0,0.9,18.0,542.0,487.0,375.35
2017,7,8,8,15,843.5,80.5,0.95,18.5,589.5,542.32,417.96
2017,7,8,8,30,860.0,83.0,1.0,19.0,637.0,597.59,459.07
2017,7,8,8,45,872.5,85.5,1.1,20.0,681.0,649.96,496.27
2017,7,8,9,0,885.0,88.0,1.2,21.0,725.0,701.34,531.39
2017,7,8,9,15,894.5,89.5,1.2,21.0,764.0,748.29,561.86
2017,7,8,9,30,904.0,91.0,1.2,21.0,803.0,793.49,590.73
2017,7,8,9,45,904.5,96.5,1.3,21.5,835.0,833.46,615.86
2017,7,8,10,0,905.0,102.0,1.4,22.0,867.0,870.59,638.93
2017,7,8,10,15,911.0,103.0,1.45,22.0,895.0,905.05,660.73
2017,7,8,10,30,917.0,104.0,1.5,22.0,923.0,936.72,680.67
2017,7,8,10,45,920.0,105.5,1.6,22.5,943.5,963.18,696.6
2017,7,8,11,0,923.0,107.0,1.7,23.0,964.0,986.41,710.49
2017,7,8,11,15,925.0,107.5,1.7,23.0,978.5,1004.36,721.1
2017,7,8,11,30,927.0,108.0,1.7,23.0,993.0,1018.87,729.65
2017,7,8,11,45,927.5,109.0,1.75,23.5,999.5,1028.91,734.8
2017,7,8,12,0,928.0,110.0,1.8,24.0,1006.0,1035.4,737.86
2017,7,8,12,15,928.0,110.0,1.8,23.5,1005.5,1036.84,740.07
2017,7,8,12,30,928.0,110.0,1.8,23.0,1005.0,1034.73,740.23
2017,7,8,12,45,925.0,110.0,1.85,23.0,996.5,1026.1,735.7
2017,7,8,13,0,922.0,110.0,1.9,23.0,988.0,1013.98,729.09
2017,7,8,13,15,919.0,109.5,1.9,23.0,973.0,997.92,719.43
2017,7,8,13,30,916.0,109.0,1.9,23.0,958.0,978.49,707.71
2017,7,8,13,45,912.0,108.0,1.9,23.0,936.5,954.35,693.02
2017,7,8,14,0,908.0,107.0,1.9,23.0,915.0,927.09,676.34
2017,7,8,14,15,902.0,105.5,1.9,22.5,886.5,894.59,657.46
2017,7,8,14,30,896.0,104.0,1.9,22.0,858.0,859.37,636.61
2017,7,8,14,45,889.5,102.0,1.9,21.5,824.0,820.69,613.19
2017,7,8,15,0,883.0,100.0,1.9,21.0,790.0,779.7,587.86
2017,7,8,15,15,872.5,98.0,1.85,20.5,750.0,733.68,558.27
2017,7,8,15,30,862.0,96.0,1.8,20.0,710.0,686.1,526.58
2017,7,8,15,45,850.0,93.0,1.8,20.0,666.5,635.24,489.67
2017,7,8,16,0,838.0,90.0,1.8,20.0,623.0,583.44,451.0
2017,7,8,16,15,820.0,87.0,1.75,19.5,575.0,527.77,408.82
2017,7,8,16,30,802.0,84.0,1.7,19.0,527.0,471.85,365.0
2017,7,8,16,45,780.0,80.5,1.65,18.5,477.5,414.23,318.36
2017,7,8,17,0,758.0,77.0,1.6,18.0,428.0,357.82,271.11
2017,7,8,17,15,726.5,73.0,1.55,17.0,377.0,299.45,221.58
2017,7,8,17,30,695.0,69.0,1.5,16.0,326.0,243.93,173.38
2017,7,8,17,45,650.5,64.0,1.45,15.5,275.5,186.0,123.53
2017,7,8,18,0,606.0,59.0,1.4,15.0,225.0,134.76,81.26
2017,7,8,18,15,540.5,52.0,1.3,14.5,177.0,85.17,45.94
2017,7,8,18,30,475.0,45.0,1.2,14.0,129.0,43.35,24.84
2017,7,8,18,45,373.5,35.5,1.15,13.5,88.5,27.42,18.33
2017,7,8,19,0,272.0,26.0,1.1,13.0,48.0,20.76,10.98
2017,7,8,19,15,136.0,13.0,1.05,12.5,24.0,12.39,0.0
2017,7,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,5,15,171.5,13.5,0.75,10.0,28.5,10.51,0.0
2017,7,9,5,30,343.0,27.0,0.7,10.0,57.0,21.38,12.3
2017,7,9,5,45,447.0,34.5,0.65,10.5,100.5,26.24,17.7
2017,7,9,6,0,551.0,42.0,0.6,11.0,144.0,48.39,25.0
2017,7,9,6,15,612.5,47.5,0.6,11.5,193.5,95.87,51.64
2017,7,9,6,30,674.0,53.0,0.6,12.0,243.0,148.18,90.5
2017,7,9,6,45,716.0,57.0,0.65,12.5,295.0,202.11,136.11
2017,7,9,7,0,758.0,61.0,0.7,13.0,347.0,260.57,187.21
2017,7,9,7,15,787.0,64.0,0.7,13.5,399.0,318.1,237.74
2017,7,9,7,30,816.0,67.0,0.7,14.0,451.0,379.3,289.93
2017,7,9,7,45,837.5,70.0,0.75,14.5,502.0,437.81,338.69
2017,7,9,8,0,859.0,73.0,0.8,15.0,553.0,497.32,386.46
2017,7,9,8,15,875.0,75.0,0.8,15.5,601.0,553.56,429.72
2017,7,9,8,30,891.0,77.0,0.8,16.0,649.0,609.63,471.18
2017,7,9,8,45,903.0,79.0,0.85,16.5,694.0,662.69,509.51
2017,7,9,9,0,915.0,81.0,0.9,17.0,739.0,714.66,545.37
2017,7,9,9,15,924.5,82.5,0.95,17.5,778.5,762.94,576.26
2017,7,9,9,30,934.0,84.0,1.0,18.0,818.0,809.4,605.46
2017,7,9,9,45,929.0,92.0,1.05,18.5,849.5,848.66,629.48
2017,7,9,10,0,924.0,100.0,1.1,19.0,881.0,884.59,651.14
2017,7,9,10,15,930.0,101.0,1.1,19.0,909.0,919.69,672.56
2017,7,9,10,30,936.0,102.0,1.1,19.0,937.0,951.95,692.01
2017,7,9,10,45,939.0,103.5,1.15,19.5,958.5,978.92,707.56
2017,7,9,11,0,942.0,105.0,1.2,20.0,980.0,1002.61,721.05
2017,7,9,11,15,944.0,105.5,1.2,20.0,994.0,1020.93,731.71
2017,7,9,11,30,946.0,106.0,1.2,20.0,1008.0,1035.74,740.31
2017,7,9,11,45,946.0,107.0,1.3,20.0,1015.0,1045.51,747.74
2017,7,9,12,0,946.0,108.0,1.4,20.0,1022.0,1051.65,753.05
2017,7,9,12,15,946.0,108.0,1.4,20.0,1021.0,1053.16,753.86
2017,7,9,12,30,946.0,108.0,1.4,20.0,1020.0,1051.03,752.58
2017,7,9,12,45,942.5,108.5,1.45,20.0,1011.5,1042.33,748.21
2017,7,9,13,0,939.0,109.0,1.5,20.0,1003.0,1030.06,741.74
2017,7,9,13,15,936.0,108.5,1.5,20.0,987.5,1013.79,732.02
2017,7,9,13,30,933.0,108.0,1.5,20.0,972.0,994.07,720.23
2017,7,9,13,45,929.5,106.5,1.5,20.0,950.0,969.54,705.42
2017,7,9,14,0,926.0,105.0,1.5,20.0,928.0,941.8,688.56
2017,7,9,14,15,919.5,104.0,1.5,19.5,898.5,908.86,669.55
2017,7,9,14,30,913.0,103.0,1.5,19.0,869.0,873.16,648.56
2017,7,9,14,45,906.0,100.5,1.5,19.0,834.5,832.99,623.12
2017,7,9,15,0,899.0,98.0,1.5,19.0,800.0,790.47,595.86
2017,7,9,15,15,888.5,96.0,1.5,18.5,759.5,743.79,566.46
2017,7,9,15,30,878.0,94.0,1.5,18.0,719.0,695.5,534.98
2017,7,9,15,45,866.5,90.5,1.55,18.0,675.0,643.7,497.88
2017,7,9,16,0,855.0,87.0,1.6,18.0,631.0,590.89,458.81
2017,7,9,16,15,837.5,84.5,1.55,17.5,582.5,535.08,416.4
2017,7,9,16,30,820.0,82.0,1.5,17.0,534.0,478.95,372.26
2017,7,9,16,45,801.0,77.5,1.5,16.5,484.5,420.62,325.05
2017,7,9,17,0,782.0,73.0,1.5,16.0,435.0,363.17,276.76
2017,7,9,17,15,751.0,69.5,1.45,15.5,383.0,304.06,225.79
2017,7,9,17,30,720.0,66.0,1.4,15.0,331.0,247.71,176.19
2017,7,9,17,45,681.0,60.5,1.4,14.5,280.5,190.92,126.8
2017,7,9,18,0,642.0,55.0,1.4,14.0,230.0,138.39,83.01
2017,7,9,18,15,577.5,48.5,1.3,13.5,181.5,85.07,44.61
2017,7,9,18,30,513.0,42.0,1.2,13.0,133.0,41.51,22.84
2017,7,9,18,45,412.0,33.5,1.1,12.5,91.5,25.69,16.89
2017,7,9,19,0,311.0,25.0,1.0,12.0,50.0,19.88,10.26
2017,7,9,19,15,155.5,12.5,0.9,11.5,25.0,11.91,0.0
2017,7,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,5,15,181.5,12.5,0.6,9.5,28.5,9.66,0.0
2017,7,10,5,30,363.0,25.0,0.6,10.0,57.0,19.61,10.72
2017,7,10,5,45,467.5,32.0,0.6,10.5,100.5,26.31,17.74
2017,7,10,6,0,572.0,39.0,0.6,11.0,144.0,48.09,24.65
2017,7,10,6,15,632.0,44.5,0.6,11.5,193.5,94.18,49.51
2017,7,10,6,30,692.0,50.0,0.6,12.0,243.0,147.39,89.03
2017,7,10,6,45,733.0,53.5,0.65,12.5,295.5,201.69,135.04
2017,7,10,7,0,774.0,57.0,0.7,13.0,348.0,260.38,186.49
2017,7,10,7,15,802.0,60.0,0.7,13.5,400.0,320.06,238.9
2017,7,10,7,30,830.0,63.0,0.7,14.0,452.0,380.19,290.38
2017,7,10,7,45,850.5,65.0,0.75,14.5,502.5,438.05,338.8
2017,7,10,8,0,871.0,67.0,0.8,15.0,553.0,496.78,386.12
2017,7,10,8,15,886.5,69.0,0.8,15.5,601.0,553.38,429.74
2017,7,10,8,30,902.0,71.0,0.8,16.0,649.0,609.75,471.47
2017,7,10,8,45,913.5,72.5,0.85,16.5,693.5,662.55,509.66
2017,7,10,9,0,925.0,74.0,0.9,17.0,738.0,714.19,545.08
2017,7,10,9,15,934.0,75.5,0.95,17.0,778.0,762.57,577.13
2017,7,10,9,30,943.0,77.0,1.0,17.0,818.0,809.07,607.55
2017,7,10,9,45,939.5,84.5,1.05,17.5,849.5,849.48,632.43
2017,7,10,10,0,936.0,92.0,1.1,18.0,881.0,886.63,654.96
2017,7,10,10,15,941.0,93.0,1.15,18.0,909.5,921.29,676.95
2017,7,10,10,30,946.0,94.0,1.2,18.0,938.0,953.01,697.0
2017,7,10,10,45,949.5,95.0,1.25,18.5,959.0,980.25,712.82
2017,7,10,11,0,953.0,96.0,1.3,19.0,980.0,1004.18,726.54
2017,7,10,11,15,955.0,96.5,1.35,19.0,994.5,1022.75,738.3
2017,7,10,11,30,957.0,97.0,1.4,19.0,1009.0,1037.76,747.97
2017,7,10,11,45,958.0,97.5,1.45,19.0,1016.0,1048.18,754.88
2017,7,10,12,0,959.0,98.0,1.5,19.0,1023.0,1054.93,759.67
2017,7,10,12,15,958.5,98.0,1.5,19.0,1022.5,1056.0,760.2
2017,7,10,12,30,958.0,98.0,1.5,19.0,1022.0,1053.38,758.61
2017,7,10,12,45,956.5,97.5,1.5,19.0,1013.5,1045.59,753.93
2017,7,10,13,0,955.0,97.0,1.5,19.0,1005.0,1034.14,747.11
2017,7,10,13,15,952.0,96.5,1.5,18.5,989.5,1017.65,738.62
2017,7,10,13,30,949.0,96.0,1.5,18.0,974.0,997.65,727.97
2017,7,10,13,45,945.0,95.0,1.5,18.0,952.0,972.82,712.87
2017,7,10,14,0,941.0,94.0,1.5,18.0,930.0,944.74,695.69
2017,7,10,14,15,935.0,93.0,1.45,17.5,901.0,911.81,675.88
2017,7,10,14,30,929.0,92.0,1.4,17.0,872.0,876.05,654.07
2017,7,10,14,45,921.5,90.0,1.4,17.0,837.0,835.41,628.25
2017,7,10,15,0,914.0,88.0,1.4,17.0,802.0,792.42,600.59
2017,7,10,15,15,903.5,86.5,1.4,16.5,761.5,745.64,571.01
2017,7,10,15,30,893.0,85.0,1.4,16.0,721.0,697.19,539.68
2017,7,10,15,45,879.5,83.0,1.4,16.0,676.0,644.94,501.66
2017,7,10,16,0,866.0,81.0,1.4,16.0,631.0,591.81,461.87
2017,7,10,16,15,849.0,78.5,1.35,15.5,583.0,535.72,419.07
2017,7,10,16,30,832.0,76.0,1.3,15.0,535.0,479.66,374.76
2017,7,10,16,45,808.0,73.5,1.3,14.5,484.0,420.02,326.35
2017,7,10,17,0,784.0,71.0,1.3,14.0,433.0,362.28,277.66
2017,7,10,17,15,753.0,67.5,1.3,13.5,381.5,303.03,226.4
2017,7,10,17,30,722.0,64.0,1.3,13.0,330.0,246.54,176.43
2017,7,10,17,45,676.0,59.5,1.3,13.0,278.5,189.17,126.25
2017,7,10,18,0,630.0,55.0,1.3,13.0,227.0,136.88,82.58
2017,7,10,18,15,564.5,49.0,1.25,12.5,179.0,84.61,44.87
2017,7,10,18,30,499.0,43.0,1.2,12.0,131.0,42.19,23.69
2017,7,10,18,45,391.0,34.0,1.15,11.5,89.5,26.16,17.37
2017,7,10,19,0,283.0,25.0,1.1,11.0,48.0,19.9,10.24
2017,7,10,19,15,141.5,12.5,1.1,10.5,24.0,11.91,0.0
2017,7,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,5,15,129.0,14.5,0.8,9.5,26.0,11.53,0.0
2017,7,11,5,30,258.0,29.0,0.8,10.0,52.0,23.42,13.74
2017,7,11,5,45,368.5,39.0,0.85,10.5,94.0,30.42,21.33
2017,7,11,6,0,479.0,49.0,0.9,11.0,136.0,51.54,29.65
2017,7,11,6,15,546.5,56.0,0.85,11.0,185.0,94.41,53.38
2017,7,11,6,30,614.0,63.0,0.8,11.0,234.0,145.32,91.17
2017,7,11,6,45,663.5,67.0,0.8,11.5,286.0,197.61,135.02
2017,7,11,7,0,713.0,71.0,0.8,12.0,338.0,257.12,186.56
2017,7,11,7,15,745.5,75.0,0.8,12.5,390.5,314.28,236.66
2017,7,11,7,30,778.0,79.0,0.8,13.0,443.0,374.37,287.99
2017,7,11,7,45,805.0,81.5,0.85,13.5,495.0,433.21,337.09
2017,7,11,8,0,832.0,84.0,0.9,14.0,547.0,493.73,385.8
2017,7,11,8,15,850.0,86.5,0.9,14.5,596.0,550.62,429.76
2017,7,11,8,30,868.0,89.0,0.9,15.0,645.0,607.29,471.9
2017,7,11,8,45,883.5,90.5,0.95,15.5,690.5,661.16,511.06
2017,7,11,9,0,899.0,92.0,1.0,16.0,736.0,714.3,548.44
2017,7,11,9,15,910.0,94.0,1.0,16.0,777.0,763.63,580.7
2017,7,11,9,30,921.0,96.0,1.0,16.0,818.0,811.3,611.35
2017,7,11,9,45,930.5,96.5,1.0,16.5,853.5,854.33,637.28
2017,7,11,10,0,940.0,97.0,1.0,17.0,889.0,895.09,661.34
2017,7,11,10,15,946.0,98.0,1.05,17.0,918.0,930.81,683.94
2017,7,11,10,30,952.0,99.0,1.1,17.0,947.0,963.63,704.64
2017,7,11,10,45,957.0,99.0,1.15,17.5,969.5,991.44,720.79
2017,7,11,11,0,962.0,99.0,1.2,18.0,992.0,1015.99,734.87
2017,7,11,11,15,965.0,100.0,1.2,18.0,1007.0,1036.23,746.74
2017,7,11,11,30,968.0,101.0,1.2,18.0,1022.0,1052.9,756.48
2017,7,11,11,45,970.0,100.5,1.25,18.5,1029.5,1063.44,762.05
2017,7,11,12,0,972.0,100.0,1.3,19.0,1037.0,1070.28,765.49
2017,7,11,12,15,971.5,100.0,1.3,19.0,1036.5,1071.4,766.04
2017,7,11,12,30,971.0,100.0,1.3,19.0,1036.0,1068.78,764.47
2017,7,11,12,45,973.0,97.5,1.35,19.0,1028.5,1062.37,761.62
2017,7,11,13,0,975.0,95.0,1.4,19.0,1021.0,1052.18,756.54
2017,7,11,13,15,971.5,94.5,1.4,18.5,1005.0,1034.94,747.68
2017,7,11,13,30,968.0,94.0,1.4,18.0,989.0,1014.14,736.67
2017,7,11,13,45,965.5,91.5,1.4,18.0,966.5,988.77,721.39
2017,7,11,14,0,963.0,89.0,1.4,18.0,944.0,960.0,703.93
2017,7,11,14,15,957.0,88.0,1.4,18.0,914.5,926.44,683.32
2017,7,11,14,30,951.0,87.0,1.4,18.0,885.0,889.97,660.7
2017,7,11,14,45,944.5,84.5,1.45,18.0,849.5,848.85,635.4
2017,7,11,15,0,938.0,82.0,1.5,18.0,814.0,805.23,608.06
2017,7,11,15,15,927.5,80.5,1.5,17.5,772.5,757.45,577.97
2017,7,11,15,30,917.0,79.0,1.5,17.0,731.0,707.95,546.12
2017,7,11,15,45,904.5,76.5,1.5,17.0,685.5,654.71,507.79
2017,7,11,16,0,892.0,74.0,1.5,17.0,640.0,600.45,467.28
2017,7,11,16,15,875.0,72.0,1.45,16.5,591.0,543.54,423.97
2017,7,11,16,30,858.0,70.0,1.4,16.0,542.0,486.61,379.06
2017,7,11,16,45,835.5,67.5,1.4,15.5,490.5,427.1,330.74
2017,7,11,17,0,813.0,65.0,1.4,15.0,439.0,368.73,281.52
2017,7,11,17,15,782.5,61.5,1.35,14.5,386.5,306.72,227.93
2017,7,11,17,30,752.0,58.0,1.3,14.0,334.0,248.66,176.55
2017,7,11,17,45,708.0,54.0,1.3,13.5,282.5,190.41,125.75
2017,7,11,18,0,664.0,50.0,1.3,13.0,231.0,136.96,81.13
2017,7,11,18,15,600.0,44.5,1.25,12.5,182.0,85.57,44.32
2017,7,11,18,30,536.0,39.0,1.2,12.0,133.0,41.84,22.9
2017,7,11,18,45,426.5,31.5,1.15,12.0,91.0,24.01,15.43
2017,7,11,19,0,317.0,24.0,1.1,12.0,49.0,19.03,9.39
2017,7,11,19,15,158.5,12.0,1.1,11.5,24.5,11.44,0.0
2017,7,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,12,5,15,156.0,13.0,0.5,9.5,26.0,12.39,0.0
2017,7,12,5,30,312.0,26.0,0.5,10.0,52.0,20.67,11.35
2017,7,12,5,45,418.5,34.0,0.5,10.5,94.5,26.0,17.43
2017,7,12,6,0,525.0,42.0,0.5,11.0,137.0,46.01,24.4
2017,7,12,6,15,588.5,48.0,0.5,11.5,185.5,92.55,50.09
2017,7,12,6,30,652.0,54.0,0.5,12.0,234.0,144.13,88.01
2017,7,12,6,45,696.0,58.0,0.5,12.5,286.0,197.2,132.54
2017,7,12,7,0,740.0,62.0,0.5,13.0,338.0,255.06,182.74
2017,7,12,7,15,770.0,65.5,0.5,13.5,390.0,312.45,232.87
2017,7,12,7,30,800.0,69.0,0.5,14.0,442.0,372.44,283.85
2017,7,12,7,45,823.5,71.5,0.55,14.5,493.0,431.76,333.01
2017,7,12,8,0,847.0,74.0,0.6,15.0,544.0,491.15,380.49
2017,7,12,8,15,863.5,76.0,0.6,15.5,592.5,547.19,423.38
2017,7,12,8,30,880.0,78.0,0.6,16.0,641.0,603.14,464.54
2017,7,12,8,45,893.5,80.0,0.65,16.5,685.5,656.81,503.14
2017,7,12,9,0,907.0,82.0,0.7,17.0,730.0,709.55,539.47
2017,7,12,9,15,917.0,83.5,0.75,17.5,770.5,758.03,570.34
2017,7,12,9,30,927.0,85.0,0.8,18.0,811.0,804.74,599.58
2017,7,12,9,45,928.0,90.0,0.85,18.5,844.0,845.73,624.63
2017,7,12,10,0,929.0,95.0,0.9,19.0,877.0,883.85,647.59
2017,7,12,10,15,935.0,96.5,0.95,19.0,906.0,919.79,670.2
2017,7,12,10,30,941.0,98.0,1.0,19.0,935.0,952.86,690.92
2017,7,12,10,45,946.5,98.0,1.05,19.5,957.5,980.93,707.11
2017,7,12,11,0,952.0,98.0,1.1,20.0,980.0,1005.78,721.28
2017,7,12,11,15,954.5,98.5,1.15,20.0,995.0,1024.91,733.3
2017,7,12,11,30,957.0,99.0,1.2,20.0,1010.0,1040.49,743.28
2017,7,12,11,45,959.5,98.5,1.25,20.0,1017.5,1051.46,750.52
2017,7,12,12,0,962.0,98.0,1.3,20.0,1025.0,1058.78,755.67
2017,7,12,12,15,962.5,98.0,1.3,20.0,1025.0,1060.92,756.84
2017,7,12,12,30,963.0,98.0,1.3,20.0,1025.0,1059.34,755.9
2017,7,12,12,45,957.5,100.5,1.35,20.0,1016.5,1050.64,751.61
2017,7,12,13,0,952.0,103.0,1.4,20.0,1008.0,1038.35,745.22
2017,7,12,13,15,949.5,102.5,1.4,20.0,993.0,1022.41,735.79
2017,7,12,13,30,947.0,102.0,1.4,20.0,978.0,1002.96,724.24
2017,7,12,13,45,943.5,101.0,1.4,20.0,956.0,978.65,709.67
2017,7,12,14,0,940.0,100.0,1.4,20.0,934.0,951.06,693.03
2017,7,12,14,15,934.0,99.0,1.35,19.5,905.0,918.15,673.48
2017,7,12,14,30,928.0,98.0,1.3,19.0,876.0,882.4,651.97
2017,7,12,14,45,921.0,96.0,1.3,19.0,841.0,842.17,626.77
2017,7,12,15,0,914.0,94.0,1.3,19.0,806.0,799.54,599.73
2017,7,12,15,15,903.5,92.0,1.25,18.5,765.5,752.2,569.64
2017,7,12,15,30,893.0,90.0,1.2,18.0,725.0,703.19,537.79
2017,7,12,15,45,880.5,87.5,1.2,18.0,680.0,650.99,500.44
2017,7,12,16,0,868.0,85.0,1.2,18.0,635.0,597.81,461.25
2017,7,12,16,15,850.5,82.5,1.15,17.5,586.5,541.25,418.72
2017,7,12,16,30,833.0,80.0,1.1,17.0,538.0,484.36,374.43
2017,7,12,16,45,810.5,76.5,1.1,17.0,487.0,424.71,326.06
2017,7,12,17,0,788.0,73.0,1.1,17.0,436.0,366.28,277.03
2017,7,12,17,15,756.0,69.5,1.05,16.0,383.5,306.37,226.37
2017,7,12,17,30,724.0,66.0,1.0,15.0,331.0,249.34,176.92
2017,7,12,17,45,679.5,61.0,1.0,14.5,279.5,191.57,127.14
2017,7,12,18,0,635.0,56.0,1.0,14.0,228.0,136.56,81.67
2017,7,12,18,15,568.0,49.5,0.95,13.5,179.0,85.44,45.22
2017,7,12,18,30,501.0,43.0,0.9,13.0,130.0,42.27,23.65
2017,7,12,18,45,393.0,34.0,0.85,12.5,88.5,26.26,17.35
2017,7,12,19,0,285.0,25.0,0.8,12.0,47.0,20.01,10.04
2017,7,12,19,15,142.5,12.5,0.75,11.5,23.5,11.91,0.0
2017,7,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,5,15,157.5,12.5,0.55,9.5,25.5,11.91,0.0
2017,7,13,5,30,315.0,25.0,0.5,10.0,51.0,19.82,10.49
2017,7,13,5,45,421.0,33.5,0.5,10.5,93.5,25.63,17.08
2017,7,13,6,0,527.0,42.0,0.5,11.0,136.0,45.54,24.26
2017,7,13,6,15,591.0,48.0,0.5,11.0,185.0,92.22,49.91
2017,7,13,6,30,655.0,54.0,0.5,11.0,234.0,144.01,88.1
2017,7,13,6,45,697.5,58.5,0.5,11.5,285.5,197.43,133.11
2017,7,13,7,0,740.0,63.0,0.5,12.0,337.0,255.49,183.69
2017,7,13,7,15,769.5,66.5,0.5,12.5,389.5,312.76,233.92
2017,7,13,7,30,799.0,70.0,0.5,13.0,442.0,372.58,284.97
2017,7,13,7,45,820.0,73.5,0.55,14.0,492.5,430.97,333.02
2017,7,13,8,0,841.0,77.0,0.6,15.0,543.0,490.79,380.19
2017,7,13,8,15,857.5,79.5,0.6,15.5,591.0,547.09,423.24
2017,7,13,8,30,874.0,82.0,0.6,16.0,639.0,603.32,464.57
2017,7,13,8,45,885.5,84.5,0.65,16.5,683.5,655.99,502.43
2017,7,13,9,0,897.0,87.0,0.7,17.0,728.0,707.57,538.16
2017,7,13,9,15,906.5,89.0,0.75,17.5,767.5,755.83,568.92
2017,7,13,9,30,916.0,91.0,0.8,18.0,807.0,802.31,598.03
2017,7,13,9,45,922.5,93.0,0.85,18.5,841.5,844.35,623.79
2017,7,13,10,0,929.0,95.0,0.9,19.0,876.0,883.93,647.69
2017,7,13,10,15,934.0,96.0,0.95,19.0,904.0,918.54,669.44
2017,7,13,10,30,939.0,97.0,1.0,19.0,932.0,950.24,689.3
2017,7,13,10,45,942.0,98.5,1.05,19.5,953.5,977.5,705.02
2017,7,13,11,0,945.0,100.0,1.1,20.0,975.0,1001.46,718.66
2017,7,13,11,15,947.0,100.5,1.15,20.0,989.0,1020.03,730.36
2017,7,13,11,30,949.0,101.0,1.2,20.0,1003.0,1035.07,740.01
2017,7,13,11,45,949.0,102.0,1.25,20.0,1010.0,1045.05,746.65
2017,7,13,12,0,949.0,103.0,1.3,20.0,1017.0,1051.37,751.19
2017,7,13,12,15,948.5,103.0,1.3,20.0,1016.5,1052.51,751.76
2017,7,13,12,30,948.0,103.0,1.3,20.0,1016.0,1050.0,750.25
2017,7,13,12,45,946.0,103.0,1.35,20.0,1007.5,1042.35,746.59
2017,7,13,13,0,944.0,103.0,1.4,20.0,999.0,1031.08,740.8
2017,7,13,13,15,941.5,102.5,1.4,20.0,984.0,1015.27,731.41
2017,7,13,13,30,939.0,102.0,1.4,20.0,969.0,995.96,719.92
2017,7,13,13,45,934.0,101.0,1.45,20.0,946.5,970.44,705.3
2017,7,13,14,0,929.0,100.0,1.5,20.0,924.0,941.73,688.59
2017,7,13,14,15,923.0,99.0,1.45,19.5,895.0,909.13,669.14
2017,7,13,14,30,917.0,98.0,1.4,19.0,866.0,873.71,647.72
2017,7,13,14,45,908.5,96.5,1.4,19.0,831.0,833.15,622.12
2017,7,13,15,0,900.0,95.0,1.4,19.0,796.0,790.34,594.76
2017,7,13,15,15,889.5,93.0,1.4,18.5,755.5,743.54,565.38
2017,7,13,15,30,879.0,91.0,1.4,18.0,715.0,695.11,534.1
2017,7,13,15,45,865.0,89.0,1.4,18.0,670.5,643.07,496.53
2017,7,13,16,0,851.0,87.0,1.4,18.0,626.0,590.22,457.26
2017,7,13,16,15,833.0,84.5,1.4,17.5,577.5,534.21,415.17
2017,7,13,16,30,815.0,82.0,1.4,17.0,529.0,478.0,371.35
2017,7,13,16,45,791.0,79.0,1.4,16.5,478.5,419.11,323.85
2017,7,13,17,0,767.0,76.0,1.4,16.0,428.0,361.64,275.74
2017,7,13,17,15,735.0,72.0,1.35,15.5,376.5,302.38,224.82
2017,7,13,17,30,703.0,68.0,1.3,15.0,325.0,246.02,175.38
2017,7,13,17,45,657.5,62.5,1.3,14.5,273.5,186.8,124.36
2017,7,13,18,0,612.0,57.0,1.3,14.0,222.0,134.36,80.95
2017,7,13,18,15,545.0,50.5,1.25,13.5,174.0,84.55,45.39
2017,7,13,18,30,478.0,44.0,1.2,13.0,126.0,42.72,24.36
2017,7,13,18,45,373.0,34.0,1.15,12.5,85.5,26.3,17.35
2017,7,13,19,0,268.0,24.0,1.1,12.0,45.0,19.1,9.17
2017,7,13,19,15,134.0,12.0,1.05,11.5,22.5,11.44,0.0
2017,7,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,5,15,132.5,13.0,0.7,9.5,23.5,12.39,0.0
2017,7,14,5,30,265.0,26.0,0.7,10.0,47.0,20.83,11.1
2017,7,14,5,45,373.5,35.5,0.75,10.5,88.5,27.48,18.66
2017,7,14,6,0,482.0,45.0,0.8,11.0,130.0,46.59,26.21
2017,7,14,6,15,548.0,52.0,0.8,11.0,178.5,89.42,49.35
2017,7,14,6,30,614.0,59.0,0.8,11.0,227.0,140.1,86.77
2017,7,14,6,45,663.5,63.0,0.8,11.5,279.0,194.28,132.14
2017,7,14,7,0,713.0,67.0,0.8,12.0,331.0,251.74,182.05
2017,7,14,7,15,745.0,71.0,0.8,12.5,383.0,308.8,232.23
2017,7,14,7,30,777.0,75.0,0.8,13.0,435.0,368.73,283.61
2017,7,14,7,45,804.0,77.0,0.85,13.5,486.5,427.11,332.51
2017,7,14,8,0,831.0,79.0,0.9,14.0,538.0,487.52,381.3
2017,7,14,8,15,848.5,82.0,0.9,14.5,586.5,544.39,425.39
2017,7,14,8,30,866.0,85.0,0.9,15.0,635.0,601.33,467.84
2017,7,14,8,45,882.5,85.5,0.95,15.5,681.0,654.88,506.9
2017,7,14,9,0,899.0,86.0,1.0,16.0,727.0,707.8,544.1
2017,7,14,9,15,591.5,223.5,1.0,16.0,655.0,662.34,506.04
