Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,14,9,30,284.0,361.0,1.0,16.0,583.0,577.36,439.05
2017,7,14,9,45,606.5,228.5,1.05,16.5,729.5,729.69,553.99
2017,7,14,10,0,929.0,96.0,1.1,17.0,876.0,885.05,658.12
2017,7,14,10,15,935.0,97.0,1.1,17.5,905.0,920.59,677.12
2017,7,14,10,30,941.0,98.0,1.1,18.0,934.0,953.27,695.61
2017,7,14,10,45,947.0,98.0,1.15,18.5,956.5,981.9,712.26
2017,7,14,11,0,953.0,98.0,1.2,19.0,979.0,1007.34,726.88
2017,7,14,11,15,956.0,98.5,1.2,19.0,994.0,1027.06,738.41
2017,7,14,11,30,959.0,99.0,1.2,19.0,1009.0,1043.24,747.84
2017,7,14,11,45,961.5,98.5,1.25,19.0,1017.0,1054.31,755.16
2017,7,14,12,0,964.0,98.0,1.3,19.0,1025.0,1061.71,760.37
2017,7,14,12,15,964.0,98.0,1.3,19.0,1025.0,1063.41,761.28
2017,7,14,12,30,964.0,98.0,1.3,19.0,1025.0,1061.38,760.05
2017,7,14,12,45,959.0,100.0,1.35,19.0,1016.0,1052.71,755.77
2017,7,14,13,0,954.0,102.0,1.4,19.0,1007.0,1040.41,749.37
2017,7,14,13,15,951.0,101.5,1.4,19.0,991.5,1023.98,739.59
2017,7,14,13,30,948.0,101.0,1.4,19.0,976.0,1004.04,727.7
2017,7,14,13,45,944.0,99.5,1.4,19.0,953.5,978.74,712.45
2017,7,14,14,0,940.0,98.0,1.4,19.0,931.0,950.18,695.14
2017,7,14,14,15,934.0,97.0,1.4,19.0,902.0,917.25,674.94
2017,7,14,14,30,928.0,96.0,1.4,19.0,873.0,881.47,652.78
2017,7,14,14,45,920.5,94.0,1.4,19.0,837.5,840.8,627.19
2017,7,14,15,0,913.0,92.0,1.4,19.0,802.0,797.78,599.76
2017,7,14,15,15,902.5,90.5,1.4,18.5,761.5,750.92,570.43
2017,7,14,15,30,892.0,89.0,1.4,18.0,721.0,702.4,539.32
2017,7,14,15,45,879.5,86.0,1.4,18.0,676.0,649.69,501.36
2017,7,14,16,0,867.0,83.0,1.4,18.0,631.0,596.0,461.56
2017,7,14,16,15,849.5,80.5,1.4,17.5,582.5,539.42,419.09
2017,7,14,16,30,832.0,78.0,1.4,17.0,534.0,482.91,375.04
2017,7,14,16,45,811.0,74.5,1.4,17.0,483.5,423.48,326.46
2017,7,14,17,0,790.0,71.0,1.4,17.0,433.0,365.51,277.4
2017,7,14,17,15,759.0,67.0,1.35,16.5,381.0,305.24,225.71
2017,7,14,17,30,728.0,63.0,1.3,16.0,329.0,247.74,175.32
2017,7,14,17,45,686.5,58.0,1.3,15.5,277.5,190.25,125.55
2017,7,14,18,0,645.0,53.0,1.3,15.0,226.0,137.31,81.64
2017,7,14,18,15,579.0,47.0,1.2,14.0,177.5,84.08,43.59
2017,7,14,18,30,513.0,41.0,1.1,13.0,129.0,40.67,22.22
2017,7,14,18,45,408.5,32.0,1.05,12.5,87.5,24.58,15.84
2017,7,14,19,0,304.0,23.0,1.0,12.0,46.0,18.25,8.35
2017,7,14,19,15,152.0,11.5,0.95,11.5,23.0,10.96,0.0
2017,7,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,5,15,156.0,11.5,0.65,9.5,24.0,10.96,0.0
2017,7,15,5,30,312.0,23.0,0.6,10.0,48.0,18.12,8.74
2017,7,15,5,45,418.0,31.5,0.6,10.5,89.5,24.01,15.58
2017,7,15,6,0,524.0,40.0,0.6,11.0,131.0,42.67,22.48
2017,7,15,6,15,587.5,45.5,0.6,11.5,179.5,88.5,47.0
2017,7,15,6,30,651.0,51.0,0.6,12.0,228.0,139.5,84.21
2017,7,15,6,45,694.5,55.0,0.65,12.5,279.0,192.42,128.69
2017,7,15,7,0,738.0,59.0,0.7,13.0,330.0,250.08,179.05
2017,7,15,7,15,768.0,62.0,0.7,13.5,381.5,306.93,229.11
2017,7,15,7,30,798.0,65.0,0.7,14.0,433.0,367.57,281.02
2017,7,15,7,45,820.0,67.5,0.75,15.0,483.5,425.06,328.58
2017,7,15,8,0,842.0,70.0,0.8,16.0,534.0,483.63,375.11
2017,7,15,8,15,859.0,72.5,0.85,16.5,582.5,540.3,419.14
2017,7,15,8,30,876.0,75.0,0.9,17.0,631.0,596.98,461.61
2017,7,15,8,45,888.0,77.0,0.95,17.5,675.5,649.65,499.8
2017,7,15,9,0,900.0,79.0,1.0,18.0,720.0,701.28,535.61
2017,7,15,9,15,910.0,80.5,1.0,18.0,760.0,749.62,567.13
2017,7,15,9,30,920.0,82.0,1.0,18.0,800.0,796.22,597.01
2017,7,15,9,45,925.0,84.5,1.05,18.5,834.0,837.82,622.69
2017,7,15,10,0,930.0,87.0,1.1,19.0,868.0,876.86,646.44
2017,7,15,10,15,936.0,88.5,1.15,19.5,896.5,912.99,668.07
2017,7,15,10,30,942.0,90.0,1.2,20.0,925.0,946.27,687.7
2017,7,15,10,45,946.0,90.5,1.25,20.5,947.0,973.62,703.48
2017,7,15,11,0,950.0,91.0,1.3,21.0,969.0,997.71,717.2
2017,7,15,11,15,952.5,91.5,1.35,21.0,983.5,1016.94,729.29
2017,7,15,11,30,955.0,92.0,1.4,21.0,998.0,1032.64,739.31
2017,7,15,11,45,956.5,92.5,1.45,21.0,1005.5,1043.74,746.59
2017,7,15,12,0,958.0,93.0,1.5,21.0,1013.0,1051.16,751.74
2017,7,15,12,15,958.0,93.0,1.5,21.0,1013.0,1052.88,752.66
2017,7,15,12,30,958.0,93.0,1.5,21.0,1013.0,1050.88,751.46
2017,7,15,12,45,952.5,95.0,1.55,21.5,1004.0,1041.78,745.35
2017,7,15,13,0,947.0,97.0,1.6,22.0,995.0,1029.07,737.16
2017,7,15,13,15,944.5,96.5,1.6,22.0,980.0,1013.22,727.75
2017,7,15,13,30,942.0,96.0,1.6,22.0,965.0,993.87,716.22
2017,7,15,13,45,937.0,95.5,1.6,22.5,942.5,968.77,699.75
2017,7,15,14,0,932.0,95.0,1.6,23.0,920.0,940.49,681.33
2017,7,15,14,15,721.5,207.0,1.6,22.5,833.5,850.89,625.37
2017,7,15,14,30,511.0,319.0,1.6,22.0,747.0,757.22,559.95
2017,7,15,14,45,706.5,205.0,1.65,22.0,769.5,785.69,586.32
2017,7,15,15,0,902.0,91.0,1.7,22.0,792.0,788.81,590.55
2017,7,15,15,15,891.5,89.5,1.7,21.5,752.0,742.38,561.01
2017,7,15,15,30,881.0,88.0,1.7,21.0,712.0,694.31,530.19
2017,7,15,15,45,867.0,86.0,1.7,21.0,667.0,642.12,492.59
2017,7,15,16,0,853.0,84.0,1.7,21.0,622.0,589.12,453.32
2017,7,15,16,15,835.0,81.5,1.65,20.5,574.0,532.93,411.02
2017,7,15,16,30,817.0,79.0,1.6,20.0,526.0,476.54,367.09
2017,7,15,16,45,794.0,76.0,1.6,19.5,475.5,417.91,320.06
2017,7,15,17,0,771.0,73.0,1.6,19.0,425.0,360.57,272.35
2017,7,15,17,15,739.5,69.0,1.55,18.5,373.5,301.16,221.65
2017,7,15,17,30,708.0,65.0,1.5,18.0,322.0,244.61,172.37
2017,7,15,17,45,663.0,60.0,1.45,17.5,271.5,187.55,123.43
2017,7,15,18,0,618.0,55.0,1.4,17.0,221.0,133.39,78.96
2017,7,15,18,15,550.5,48.5,1.3,16.0,173.0,83.14,43.56
2017,7,15,18,30,483.0,42.0,1.2,15.0,125.0,40.92,22.7
2017,7,15,18,45,374.0,33.0,1.2,14.5,84.0,25.51,16.46
2017,7,15,19,0,265.0,24.0,1.2,14.0,43.0,19.23,8.79
2017,7,15,19,15,132.5,12.0,1.15,13.5,21.5,11.44,0.0
2017,7,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,5,15,138.5,12.0,0.35,11.5,23.0,11.44,0.0
2017,7,16,5,30,277.0,24.0,0.3,12.0,46.0,19.12,9.21
2017,7,16,5,45,391.0,32.5,0.3,12.5,87.5,24.96,16.26
2017,7,16,6,0,505.0,41.0,0.3,13.0,129.0,42.61,22.86
2017,7,16,6,15,571.5,47.0,0.3,13.5,177.5,85.89,45.13
2017,7,16,6,30,638.0,53.0,0.3,14.0,226.0,139.01,83.59
2017,7,16,6,45,687.5,56.5,0.35,14.5,278.0,191.92,127.18
2017,7,16,7,0,737.0,60.0,0.4,15.0,330.0,250.28,177.21
2017,7,16,7,15,768.0,63.5,0.45,15.5,382.5,307.94,227.32
2017,7,16,7,30,799.0,67.0,0.5,16.0,435.0,368.33,278.54
2017,7,16,7,45,825.0,69.0,0.55,17.0,486.5,428.31,327.33
2017,7,16,8,0,851.0,71.0,0.6,18.0,538.0,488.67,374.51
2017,7,16,8,15,868.0,73.0,0.65,18.5,586.5,545.39,417.96
2017,7,16,8,30,885.0,75.0,0.7,19.0,635.0,602.07,459.85
2017,7,16,8,45,899.0,76.5,0.8,20.0,680.5,656.02,498.0
2017,7,16,9,0,913.0,78.0,0.9,21.0,726.0,709.07,533.75
2017,7,16,9,15,923.5,79.5,0.95,21.5,767.0,758.41,564.91
2017,7,16,9,30,934.0,81.0,1.0,22.0,808.0,806.0,594.43
2017,7,16,9,45,939.0,83.5,1.1,23.0,842.5,848.2,619.5
2017,7,16,10,0,944.0,86.0,1.2,24.0,877.0,887.78,642.57
2017,7,16,10,15,950.0,87.0,1.2,24.0,906.0,923.9,664.24
2017,7,16,10,30,956.0,88.0,1.2,24.0,935.0,957.11,683.94
2017,7,16,10,45,960.5,88.5,1.3,24.5,957.5,985.33,700.73
2017,7,16,11,0,965.0,89.0,1.4,25.0,980.0,1010.24,715.46
2017,7,16,11,15,968.0,89.5,1.4,25.0,995.0,1030.26,727.01
2017,7,16,11,30,971.0,90.0,1.4,25.0,1010.0,1046.7,736.45
2017,7,16,11,45,972.5,90.0,1.45,25.0,1017.5,1057.48,743.39
2017,7,16,12,0,974.0,90.0,1.5,25.0,1025.0,1064.52,748.23
2017,7,16,12,15,974.0,90.0,1.55,25.0,1025.0,1066.29,749.99
2017,7,16,12,30,974.0,90.0,1.6,25.0,1025.0,1064.28,749.6
2017,7,16,12,45,972.5,90.0,1.65,25.0,1017.5,1057.01,746.11
2017,7,16,13,0,971.0,90.0,1.7,25.0,1010.0,1046.0,740.45
2017,7,16,13,15,968.5,89.5,1.7,25.0,994.5,1029.81,730.94
2017,7,16,13,30,966.0,89.0,1.7,25.0,979.0,1010.03,719.3
2017,7,16,13,45,962.5,88.0,1.75,25.0,957.0,985.29,705.28
2017,7,16,14,0,959.0,87.0,1.8,25.0,935.0,957.2,689.09
2017,7,16,14,15,953.0,86.0,1.8,24.5,905.5,923.7,670.04
2017,7,16,14,30,947.0,85.0,1.8,24.0,876.0,887.29,648.93
2017,7,16,14,45,940.0,83.5,1.85,24.0,841.0,846.83,624.16
2017,7,16,15,0,933.0,82.0,1.9,24.0,806.0,803.91,597.41
2017,7,16,15,15,923.5,80.5,1.85,23.5,765.5,756.92,567.79
2017,7,16,15,30,914.0,79.0,1.8,23.0,725.0,708.12,536.47
2017,7,16,15,45,902.0,76.5,1.8,23.0,680.0,655.16,498.99
2017,7,16,16,0,890.0,74.0,1.8,23.0,635.0,601.12,459.26
2017,7,16,16,15,873.5,71.5,1.75,22.5,586.0,543.86,416.46
2017,7,16,16,30,857.0,69.0,1.7,22.0,537.0,486.54,372.05
2017,7,16,16,45,836.0,66.0,1.7,21.5,486.0,427.0,324.49
2017,7,16,17,0,815.0,63.0,1.7,21.0,435.0,368.44,275.91
2017,7,16,17,15,785.0,60.0,1.6,20.0,382.5,306.82,223.85
2017,7,16,17,30,755.0,57.0,1.5,19.0,330.0,248.99,173.72
2017,7,16,17,45,712.5,52.5,1.45,18.5,278.5,190.15,123.09
2017,7,16,18,0,670.0,48.0,1.4,18.0,227.0,135.96,78.5
2017,7,16,18,15,605.0,42.5,1.3,17.0,177.5,83.95,42.02
2017,7,16,18,30,540.0,37.0,1.2,16.0,128.0,39.74,20.99
2017,7,16,18,45,429.5,29.5,1.1,15.5,86.5,22.49,13.76
2017,7,16,19,0,319.0,22.0,1.0,15.0,45.0,17.44,7.19
2017,7,16,19,15,159.5,11.0,0.95,14.5,22.5,10.48,0.0
2017,7,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,17,5,15,141.0,12.0,0.7,10.0,22.5,11.44,0.0
2017,7,17,5,30,282.0,24.0,0.7,10.0,45.0,19.22,9.09
2017,7,17,5,45,401.0,32.0,0.7,10.5,87.0,24.61,16.04
2017,7,17,6,0,520.0,40.0,0.7,11.0,129.0,41.57,22.22
2017,7,17,6,15,586.5,46.0,0.75,11.5,178.0,87.86,46.71
2017,7,17,6,30,653.0,52.0,0.8,12.0,227.0,139.67,84.32
2017,7,17,6,45,702.0,55.5,0.85,12.5,279.5,193.37,129.24
2017,7,17,7,0,751.0,59.0,0.9,13.0,332.0,252.48,180.76
2017,7,17,7,15,781.0,62.0,0.9,13.5,384.5,310.17,231.78
2017,7,17,7,30,811.0,65.0,0.9,14.0,437.0,371.61,284.63
2017,7,17,7,45,835.0,67.5,0.95,14.5,488.5,430.78,334.35
2017,7,17,8,0,859.0,70.0,1.0,15.0,540.0,491.25,383.32
2017,7,17,8,15,875.5,72.0,1.05,15.5,589.0,548.17,427.91
2017,7,17,8,30,892.0,74.0,1.1,16.0,638.0,605.0,470.85
2017,7,17,8,45,905.0,76.0,1.15,16.5,683.5,659.21,510.45
2017,7,17,9,0,918.0,78.0,1.2,17.0,729.0,712.43,547.55
2017,7,17,9,15,928.0,79.5,1.2,17.0,769.5,761.67,579.9
2017,7,17,9,30,938.0,81.0,1.2,17.0,810.0,809.13,610.57
2017,7,17,9,45,936.5,87.5,1.25,17.5,843.0,850.37,636.12
2017,7,17,10,0,935.0,94.0,1.3,18.0,876.0,888.52,659.39
2017,7,17,10,15,941.0,95.0,1.35,18.0,905.0,924.42,682.27
2017,7,17,10,30,947.0,96.0,1.4,18.0,934.0,957.42,703.19
2017,7,17,10,45,951.0,97.0,1.45,18.5,956.5,985.51,719.57
2017,7,17,11,0,955.0,98.0,1.5,19.0,979.0,1010.3,733.83
2017,7,17,11,15,958.0,98.5,1.5,19.0,994.0,1030.18,745.61
2017,7,17,11,30,961.0,99.0,1.5,19.0,1009.0,1046.52,755.26
2017,7,17,11,45,963.0,99.0,1.55,19.5,1017.0,1057.72,761.18
2017,7,17,12,0,965.0,99.0,1.6,20.0,1025.0,1065.23,764.93
2017,7,17,12,15,965.5,99.0,1.6,20.0,1025.5,1067.51,766.2
2017,7,17,12,30,966.0,99.0,1.6,20.0,1026.0,1066.03,765.31
2017,7,17,12,45,968.0,97.0,1.65,20.0,1019.0,1060.26,762.7
2017,7,17,13,0,970.0,95.0,1.7,20.0,1012.0,1050.69,757.83
2017,7,17,13,15,967.5,94.5,1.7,19.5,997.0,1034.53,749.56
2017,7,17,13,30,965.0,94.0,1.7,19.0,982.0,1014.76,739.1
2017,7,17,13,45,962.5,92.0,1.75,19.0,960.5,989.95,724.73
2017,7,17,14,0,960.0,90.0,1.8,19.0,939.0,961.73,708.11
2017,7,17,14,15,954.5,89.0,1.8,18.5,909.5,928.62,688.87
2017,7,17,14,30,949.0,88.0,1.8,18.0,880.0,892.56,667.5
2017,7,17,14,45,943.5,85.5,1.8,18.0,845.5,852.18,641.74
2017,7,17,15,0,938.0,83.0,1.8,18.0,811.0,809.22,613.99
2017,7,17,15,15,928.0,81.5,1.75,17.5,770.0,761.63,583.34
2017,7,17,15,30,918.0,80.0,1.7,17.0,729.0,712.25,550.98
2017,7,17,15,45,907.0,77.5,1.7,17.0,684.0,659.69,513.09
2017,7,17,16,0,896.0,75.0,1.7,17.0,639.0,605.95,472.8
2017,7,17,16,15,879.0,72.5,1.7,16.5,589.5,548.07,428.91
2017,7,17,16,30,862.0,70.0,1.7,16.0,540.0,490.15,383.3
2017,7,17,16,45,841.5,67.0,1.7,16.0,489.0,430.49,333.95
2017,7,17,17,0,821.0,64.0,1.7,16.0,438.0,371.75,283.68
2017,7,17,17,15,791.0,61.0,1.65,15.5,385.0,309.74,229.96
2017,7,17,17,30,761.0,58.0,1.6,15.0,332.0,251.51,178.32
2017,7,17,17,45,718.5,53.5,1.55,14.5,280.0,192.25,126.53
2017,7,17,18,0,676.0,49.0,1.5,14.0,228.0,137.65,80.9
2017,7,17,18,15,610.5,43.5,1.4,13.5,178.5,85.21,43.52
2017,7,17,18,30,545.0,38.0,1.3,13.0,129.0,40.66,22.12
2017,7,17,18,45,434.0,30.0,1.25,12.5,86.5,23.0,14.38
2017,7,17,19,0,323.0,22.0,1.2,12.0,44.0,17.51,7.13
2017,7,17,19,15,161.5,11.0,1.2,11.5,22.0,10.48,0.0
2017,7,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,5,15,154.5,11.5,1.1,9.0,22.5,10.96,0.0
2017,7,18,5,30,309.0,23.0,1.1,9.0,45.0,18.38,8.17
2017,7,18,5,45,420.0,31.5,1.1,9.5,87.0,24.27,15.76
2017,7,18,6,0,531.0,40.0,1.1,10.0,129.0,41.31,22.23
2017,7,18,6,15,598.0,46.0,1.05,10.0,178.5,88.29,47.02
2017,7,18,6,30,665.0,52.0,1.0,10.0,228.0,140.85,85.48
2017,7,18,6,45,709.0,56.5,1.0,10.5,280.5,195.24,131.54
2017,7,18,7,0,753.0,61.0,1.0,11.0,333.0,254.46,183.73
2017,7,18,7,15,784.0,64.5,1.0,11.5,386.5,313.13,235.96
2017,7,18,7,30,815.0,68.0,1.0,12.0,440.0,374.54,289.25
2017,7,18,7,45,838.0,70.5,1.0,12.5,491.5,434.69,339.95
2017,7,18,8,0,861.0,73.0,1.0,13.0,543.0,494.92,388.82
2017,7,18,8,15,878.0,75.5,1.0,13.0,592.5,552.8,434.84
2017,7,18,8,30,895.0,78.0,1.0,13.0,642.0,610.63,479.23
2017,7,18,8,45,909.0,79.5,1.05,13.5,688.0,665.2,519.37
2017,7,18,9,0,923.0,81.0,1.1,14.0,734.0,718.86,557.14
2017,7,18,9,15,933.0,82.5,1.1,14.0,775.0,768.39,589.84
2017,7,18,9,30,943.0,84.0,1.1,14.0,816.0,816.12,620.83
2017,7,18,9,45,947.5,87.0,1.15,14.5,851.0,858.89,647.57
2017,7,18,10,0,952.0,90.0,1.2,15.0,886.0,898.97,672.24
2017,7,18,10,15,958.0,91.0,1.2,15.0,915.0,935.46,694.81
2017,7,18,10,30,964.0,92.0,1.2,15.0,944.0,969.0,715.32
2017,7,18,10,45,969.0,92.5,1.25,15.5,967.0,997.97,732.33
2017,7,18,11,0,974.0,93.0,1.3,16.0,990.0,1023.63,747.2
2017,7,18,11,15,977.0,93.0,1.3,16.0,1005.0,1043.38,758.86
2017,7,18,11,30,980.0,93.0,1.3,16.0,1020.0,1059.5,768.35
2017,7,18,11,45,982.0,93.0,1.35,16.0,1028.0,1070.93,775.95
2017,7,18,12,0,984.0,93.0,1.4,16.0,1036.0,1078.58,781.35
2017,7,18,12,15,984.0,93.0,1.45,16.0,1036.0,1080.42,783.26
2017,7,18,12,30,984.0,93.0,1.5,16.0,1036.0,1078.42,782.93
2017,7,18,12,45,980.5,94.0,1.55,16.0,1027.5,1070.15,778.79
2017,7,18,13,0,977.0,95.0,1.6,16.0,1019.0,1058.13,772.41
2017,7,18,13,15,974.5,94.5,1.6,16.0,1004.0,1041.87,762.6
2017,7,18,13,30,972.0,94.0,1.6,16.0,989.0,1021.98,750.58
2017,7,18,13,45,970.0,92.0,1.65,16.0,967.0,997.47,736.38
2017,7,18,14,0,968.0,90.0,1.7,16.0,945.0,969.49,719.87
2017,7,18,14,15,962.5,89.0,1.7,16.0,915.5,936.14,699.06
2017,7,18,14,30,957.0,88.0,1.7,16.0,886.0,899.8,676.16
2017,7,18,14,45,952.0,85.5,1.7,16.0,851.5,859.51,650.44
2017,7,18,15,0,947.0,83.0,1.7,16.0,817.0,816.58,622.65
2017,7,18,15,15,937.0,81.5,1.7,15.5,776.0,768.58,592.1
2017,7,18,15,30,927.0,80.0,1.7,15.0,735.0,718.76,559.72
2017,7,18,15,45,917.0,77.5,1.7,15.0,689.5,666.37,521.79
2017,7,18,16,0,907.0,75.0,1.7,15.0,644.0,612.68,481.29
2017,7,18,16,15,890.5,72.5,1.65,14.5,594.5,554.45,436.6
2017,7,18,16,30,874.0,70.0,1.6,14.0,545.0,496.12,390.21
2017,7,18,16,45,853.5,67.0,1.6,14.0,493.5,435.74,340.05
2017,7,18,17,0,833.0,64.0,1.6,14.0,442.0,376.27,288.91
2017,7,18,17,15,803.5,60.5,1.55,13.5,388.5,313.21,233.99
2017,7,18,17,30,774.0,57.0,1.5,13.0,335.0,253.84,181.02
2017,7,18,17,45,732.0,53.0,1.5,12.5,282.5,194.36,128.64
2017,7,18,18,0,690.0,49.0,1.5,12.0,230.0,139.45,82.42
2017,7,18,18,15,624.0,43.0,1.45,11.5,180.0,85.63,43.75
2017,7,18,18,30,558.0,37.0,1.4,11.0,130.0,39.76,21.54
2017,7,18,18,45,445.0,29.0,1.35,10.5,87.0,24.17,15.52
2017,7,18,19,0,332.0,21.0,1.3,10.0,44.0,18.14,7.37
2017,7,18,19,15,166.0,10.5,1.25,9.5,22.0,10.01,0.0
2017,7,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,5,15,166.5,10.5,0.95,8.5,22.5,10.01,0.0
2017,7,19,5,30,333.0,21.0,1.0,9.0,45.0,18.1,7.59
2017,7,19,5,45,443.0,29.5,1.05,9.5,87.5,24.62,16.03
2017,7,19,6,0,553.0,38.0,1.1,10.0,130.0,41.84,22.7
2017,7,19,6,15,619.0,43.5,1.05,10.5,180.0,87.08,45.18
2017,7,19,6,30,685.0,49.0,1.0,11.0,230.0,140.28,83.77
2017,7,19,6,45,728.0,53.5,1.0,11.5,283.0,195.66,130.58
2017,7,19,7,0,771.0,58.0,1.0,12.0,336.0,255.75,183.46
2017,7,19,7,15,801.0,61.0,1.0,12.5,389.0,314.68,235.89
2017,7,19,7,30,831.0,64.0,1.0,13.0,442.0,377.33,290.1
2017,7,19,7,45,853.0,67.0,1.05,13.5,494.0,437.36,340.85
2017,7,19,8,0,875.0,70.0,1.1,14.0,546.0,498.45,390.6
2017,7,19,8,15,891.5,72.0,1.1,14.0,595.5,556.34,436.64
2017,7,19,8,30,908.0,74.0,1.1,14.0,645.0,614.1,480.98
2017,7,19,8,45,920.0,76.0,1.15,14.5,690.5,668.58,520.99
2017,7,19,9,0,932.0,78.0,1.2,15.0,736.0,721.93,558.34
2017,7,19,9,15,942.0,79.5,1.2,15.0,777.5,771.92,591.33
2017,7,19,9,30,952.0,81.0,1.2,15.0,819.0,820.07,622.56
2017,7,19,9,45,948.5,88.0,1.25,15.5,851.5,860.87,647.91
2017,7,19,10,0,945.0,95.0,1.3,16.0,884.0,898.37,670.85
2017,7,19,10,15,951.0,96.5,1.3,16.0,913.5,935.21,693.69
2017,7,19,10,30,957.0,98.0,1.3,16.0,943.0,969.11,714.45
2017,7,19,10,45,963.0,97.5,1.35,16.5,966.0,997.87,731.28
2017,7,19,11,0,969.0,97.0,1.4,17.0,989.0,1023.37,746.02
2017,7,19,11,15,972.0,97.5,1.4,17.0,1004.5,1043.59,757.98
2017,7,19,11,30,975.0,98.0,1.4,17.0,1020.0,1060.18,767.76
2017,7,19,11,45,978.0,97.5,1.45,17.0,1028.0,1072.07,775.61
2017,7,19,12,0,981.0,97.0,1.5,17.0,1036.0,1080.21,781.27
2017,7,19,12,15,981.0,97.0,1.5,17.0,1036.0,1082.06,782.26
2017,7,19,12,30,981.0,97.0,1.5,17.0,1036.0,1080.09,781.06
2017,7,19,12,45,979.0,97.0,1.55,17.0,1028.0,1072.31,777.24
2017,7,19,13,0,977.0,97.0,1.6,17.0,1020.0,1060.76,771.19
2017,7,19,13,15,974.5,96.5,1.6,17.0,1004.5,1044.49,761.42
2017,7,19,13,30,972.0,96.0,1.6,17.0,989.0,1024.59,749.45
2017,7,19,13,45,969.0,94.5,1.6,17.0,967.0,999.65,734.3
2017,7,19,14,0,966.0,93.0,1.6,17.0,945.0,971.3,716.97
2017,7,19,14,15,960.0,92.0,1.6,16.5,915.5,937.54,697.37
2017,7,19,14,30,954.0,91.0,1.6,16.0,886.0,900.83,675.63
2017,7,19,14,45,947.5,89.0,1.6,16.0,850.5,859.92,649.59
2017,7,19,15,0,941.0,87.0,1.6,16.0,815.0,816.47,621.56
2017,7,19,15,15,931.0,85.0,1.6,16.0,773.5,768.16,589.8
2017,7,19,15,30,921.0,83.0,1.6,16.0,732.0,718.05,556.33
2017,7,19,15,45,910.0,80.5,1.6,16.0,686.5,665.24,518.25
2017,7,19,16,0,899.0,78.0,1.6,16.0,641.0,611.24,477.79
2017,7,19,16,15,881.5,75.5,1.55,15.5,591.5,552.81,433.23
2017,7,19,16,30,864.0,73.0,1.5,15.0,542.0,494.4,387.06
2017,7,19,16,45,843.5,69.5,1.5,14.5,490.0,434.0,337.84
2017,7,19,17,0,823.0,66.0,1.5,14.0,438.0,374.52,287.45
2017,7,19,17,15,792.0,62.5,1.45,13.5,385.0,311.53,232.75
2017,7,19,17,30,761.0,59.0,1.4,13.0,332.0,252.38,180.13
2017,7,19,17,45,718.5,54.5,1.4,12.5,279.0,193.01,128.01
2017,7,19,18,0,676.0,50.0,1.4,12.0,226.0,138.32,82.07
2017,7,19,18,15,608.5,44.0,1.3,11.5,176.0,85.19,44.01
2017,7,19,18,30,541.0,38.0,1.2,11.0,126.0,40.23,22.32
2017,7,19,18,45,428.5,29.5,1.2,10.5,84.0,22.68,14.19
2017,7,19,19,0,316.0,21.0,1.2,10.0,42.0,16.71,6.0
2017,7,19,19,15,158.0,10.5,1.15,9.5,21.0,10.01,0.0
2017,7,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,5,15,173.0,10.0,1.05,9.5,21.5,9.53,0.0
2017,7,20,5,30,346.0,20.0,1.1,10.0,43.0,17.17,6.45
2017,7,20,5,45,455.0,27.0,1.15,10.5,85.0,22.26,13.85
2017,7,20,6,0,564.0,34.0,1.2,11.0,127.0,37.75,19.33
2017,7,20,6,15,628.0,39.5,1.2,11.0,176.5,83.52,41.82
2017,7,20,6,30,692.0,45.0,1.2,11.0,226.0,136.95,80.7
2017,7,20,6,45,731.5,49.0,1.25,11.5,278.0,191.57,127.16
2017,7,20,7,0,771.0,53.0,1.3,12.0,330.0,250.45,179.5
2017,7,20,7,15,800.0,56.5,1.3,12.5,382.5,310.99,233.59
2017,7,20,7,30,829.0,60.0,1.3,13.0,435.0,372.27,287.14
2017,7,20,7,45,850.0,62.5,1.35,13.5,486.5,431.27,337.53
2017,7,20,8,0,871.0,65.0,1.4,14.0,538.0,491.23,386.87
2017,7,20,8,15,887.0,67.0,1.4,14.0,587.0,548.66,433.06
2017,7,20,8,30,903.0,69.0,1.4,14.0,636.0,605.93,477.55
2017,7,20,8,45,915.0,71.0,1.45,14.5,681.5,660.21,517.83
2017,7,20,9,0,927.0,73.0,1.5,15.0,727.0,713.37,555.3
2017,7,20,9,15,936.5,74.5,1.5,15.0,767.5,762.82,588.38
2017,7,20,9,30,946.0,76.0,1.5,15.0,808.0,810.41,619.69
2017,7,20,9,45,951.5,78.5,1.55,15.5,843.0,853.71,647.03
2017,7,20,10,0,957.0,81.0,1.6,16.0,878.0,894.38,672.31
2017,7,20,10,15,963.0,82.0,1.6,16.0,907.5,931.13,695.37
2017,7,20,10,30,969.0,83.0,1.6,16.0,937.0,964.92,716.34
2017,7,20,10,45,972.5,83.5,1.65,16.0,959.0,992.72,734.05
2017,7,20,11,0,976.0,84.0,1.7,16.0,981.0,1017.12,749.62
2017,7,20,11,15,979.0,84.5,1.7,16.0,996.5,1037.5,761.94
2017,7,20,11,30,982.0,85.0,1.7,16.0,1012.0,1054.24,772.0
2017,7,20,11,45,983.0,85.5,1.75,16.0,1019.5,1065.28,779.32
2017,7,20,12,0,984.0,86.0,1.8,16.0,1027.0,1072.5,784.39
2017,7,20,12,15,984.0,86.0,1.8,16.0,1027.0,1074.38,785.44
2017,7,20,12,30,984.0,86.0,1.8,16.0,1027.0,1072.41,784.22
2017,7,20,12,45,974.0,91.5,1.85,16.0,1017.0,1062.33,778.73
2017,7,20,13,0,964.0,97.0,1.9,16.0,1007.0,1048.6,771.06
2017,7,20,13,15,961.0,96.5,1.9,16.0,991.5,1032.02,760.93
2017,7,20,13,30,958.0,96.0,1.9,16.0,976.0,1011.87,748.56
2017,7,20,13,45,955.0,94.5,1.9,16.0,954.0,987.21,733.31
2017,7,20,14,0,952.0,93.0,1.9,16.0,932.0,959.19,715.86
2017,7,20,14,15,946.0,92.0,1.9,15.5,902.5,925.8,696.1
2017,7,20,14,30,940.0,91.0,1.9,15.0,873.0,889.5,674.21
2017,7,20,14,45,933.5,89.0,1.9,15.0,838.0,849.05,648.0
2017,7,20,15,0,927.0,87.0,1.9,15.0,803.0,806.1,619.82
2017,7,20,15,15,916.5,85.5,1.9,14.5,762.0,758.47,589.1
2017,7,20,15,30,906.0,84.0,1.9,14.0,721.0,709.11,556.6
2017,7,20,15,45,894.5,81.0,1.9,14.0,676.0,656.13,517.64
2017,7,20,16,0,883.0,78.0,1.9,14.0,631.0,602.04,476.45
2017,7,20,16,15,865.5,75.5,1.85,13.5,582.0,544.38,431.79
2017,7,20,16,30,848.0,73.0,1.8,13.0,533.0,486.75,385.55
2017,7,20,16,45,826.5,70.0,1.8,13.0,481.5,427.24,335.7
2017,7,20,17,0,805.0,67.0,1.8,13.0,430.0,367.71,284.23
2017,7,20,17,15,774.0,63.5,1.75,12.5,377.5,306.8,230.78
2017,7,20,17,30,743.0,60.0,1.7,12.0,325.0,248.63,178.67
2017,7,20,17,45,699.5,55.0,1.7,11.5,273.0,189.61,126.6
2017,7,20,18,0,656.0,50.0,1.7,11.0,221.0,135.4,80.88
2017,7,20,18,15,588.0,44.5,1.6,10.5,172.0,83.89,43.94
2017,7,20,18,30,520.0,39.0,1.5,10.0,123.0,38.14,21.06
2017,7,20,18,45,404.0,30.0,1.45,10.0,81.5,23.18,14.62
2017,7,20,19,0,288.0,21.0,1.4,10.0,40.0,16.77,5.62
2017,7,20,19,15,144.0,10.5,1.3,10.0,20.0,10.01,0.0
2017,7,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,5,15,171.5,10.0,1.1,9.0,21.0,9.53,0.0
2017,7,21,5,30,343.0,20.0,1.1,9.0,42.0,17.27,6.08
2017,7,21,5,45,455.0,27.5,1.15,9.5,84.5,22.84,14.39
2017,7,21,6,0,567.0,35.0,1.2,10.0,127.0,38.25,20.19
2017,7,21,6,15,632.0,40.5,1.15,10.5,177.0,84.25,42.49
2017,7,21,6,30,697.0,46.0,1.1,11.0,227.0,138.07,81.4
2017,7,21,6,45,739.0,50.0,1.1,11.5,279.5,193.53,128.34
2017,7,21,7,0,781.0,54.0,1.1,12.0,332.0,253.55,181.4
2017,7,21,7,15,810.5,57.0,1.1,12.5,385.5,314.38,235.59
2017,7,21,7,30,840.0,60.0,1.1,13.0,439.0,376.01,289.27
2017,7,21,7,45,861.0,62.5,1.1,13.5,491.0,435.7,339.81
2017,7,21,8,0,882.0,65.0,1.1,14.0,543.0,496.32,389.12
2017,7,21,8,15,898.0,67.0,1.1,14.0,592.5,554.4,435.4
2017,7,21,8,30,914.0,69.0,1.1,14.0,642.0,612.3,479.92
2017,7,21,8,45,926.0,71.5,1.15,14.5,687.5,667.69,520.62
2017,7,21,9,0,938.0,74.0,1.2,15.0,733.0,721.94,558.46
2017,7,21,9,15,947.5,75.0,1.2,15.5,774.0,771.43,589.99
2017,7,21,9,30,957.0,76.0,1.2,16.0,815.0,819.02,619.65
2017,7,21,9,45,956.0,82.0,1.2,16.5,848.5,861.15,645.1
2017,7,21,10,0,955.0,88.0,1.2,17.0,882.0,900.15,668.14
2017,7,21,10,15,960.5,89.0,1.2,17.0,911.5,936.45,690.42
2017,7,21,10,30,966.0,90.0,1.2,17.0,941.0,969.76,710.62
2017,7,21,10,45,970.5,91.0,1.3,17.5,963.5,998.98,728.48
2017,7,21,11,0,975.0,92.0,1.4,18.0,986.0,1024.83,744.21
2017,7,21,11,15,977.5,92.5,1.4,18.0,1001.5,1044.75,755.92
2017,7,21,11,30,980.0,93.0,1.4,18.0,1017.0,1061.0,765.45
2017,7,21,11,45,981.5,93.0,1.45,18.0,1024.5,1072.02,772.73
2017,7,21,12,0,983.0,93.0,1.5,18.0,1032.0,1079.24,777.8
2017,7,21,12,15,983.0,93.0,1.5,18.0,1032.0,1081.13,778.83
2017,7,21,12,30,983.0,93.0,1.5,18.0,1032.0,1079.17,777.64
2017,7,21,12,45,980.0,94.0,1.55,18.0,1024.0,1071.41,773.85
2017,7,21,13,0,977.0,95.0,1.6,18.0,1016.0,1059.89,767.82
2017,7,21,13,15,974.5,94.5,1.6,17.5,1000.5,1043.61,759.51
2017,7,21,13,30,972.0,94.0,1.6,17.0,985.0,1023.68,748.95
2017,7,21,13,45,968.5,93.0,1.65,17.0,963.0,998.75,734.54
2017,7,21,14,0,965.0,92.0,1.7,17.0,941.0,970.42,717.88
2017,7,21,14,15,959.5,90.5,1.7,16.5,911.5,936.56,698.13
2017,7,21,14,30,954.0,89.0,1.7,16.0,882.0,899.71,676.21
2017,7,21,14,45,946.5,87.5,1.7,16.0,846.5,858.43,649.82
2017,7,21,15,0,939.0,86.0,1.7,16.0,811.0,814.68,621.47
2017,7,21,15,15,929.0,84.5,1.7,15.5,769.5,766.88,591.05
2017,7,21,15,30,919.0,83.0,1.7,15.0,728.0,717.27,558.79
2017,7,21,15,45,907.0,80.5,1.7,15.0,682.5,663.81,519.99
2017,7,21,16,0,895.0,78.0,1.7,15.0,637.0,609.27,478.87
2017,7,21,16,15,877.5,76.0,1.65,14.5,587.5,551.44,434.46
2017,7,21,16,30,860.0,74.0,1.6,14.0,538.0,493.61,388.45
2017,7,21,16,45,838.0,70.5,1.55,14.0,486.0,432.66,337.73
2017,7,21,17,0,816.0,67.0,1.5,14.0,434.0,371.77,285.47
2017,7,21,17,15,784.5,63.5,1.45,13.5,380.5,310.01,231.73
2017,7,21,17,30,753.0,60.0,1.4,13.0,327.0,251.05,179.29
2017,7,21,17,45,708.0,55.5,1.4,12.5,274.5,191.57,127.21
2017,7,21,18,0,663.0,51.0,1.4,12.0,222.0,137.07,81.6
2017,7,21,18,15,593.0,45.0,1.3,11.5,172.5,84.5,44.13
2017,7,21,18,30,523.0,39.0,1.2,11.0,123.0,37.92,20.96
2017,7,21,18,45,401.5,30.0,1.15,10.5,81.0,23.26,14.62
2017,7,21,19,0,280.0,21.0,1.1,10.0,39.0,16.85,5.18
2017,7,21,19,15,140.0,10.5,1.05,9.5,19.5,10.01,0.0
2017,7,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,22,5,15,148.0,10.0,0.7,9.5,19.5,9.53,0.0
2017,7,22,5,30,296.0,20.0,0.6,10.0,39.0,15.91,4.59
2017,7,22,5,45,409.5,29.0,0.5,10.5,80.5,22.36,13.89
2017,7,22,6,0,523.0,38.0,0.4,11.0,122.0,39.92,22.46
2017,7,22,6,15,592.0,44.0,0.4,11.5,171.5,84.0,43.74
2017,7,22,6,30,661.0,50.0,0.4,12.0,221.0,136.45,81.1
2017,7,22,6,45,705.0,55.0,0.4,12.5,273.5,191.16,126.62
2017,7,22,7,0,749.0,60.0,0.4,13.0,326.0,250.73,178.2
2017,7,22,7,15,780.5,63.5,0.4,13.5,379.0,309.5,229.52
2017,7,22,7,30,812.0,67.0,0.4,14.0,432.0,371.08,281.87
2017,7,22,7,45,834.0,70.5,0.4,15.0,484.0,431.75,331.22
2017,7,22,8,0,856.0,74.0,0.4,16.0,536.0,492.51,378.47
2017,7,22,8,15,873.5,76.5,0.4,16.5,585.5,550.64,422.5
2017,7,22,8,30,891.0,79.0,0.4,17.0,635.0,608.8,464.76
2017,7,22,8,45,903.5,81.5,0.4,17.5,680.5,663.49,502.94
2017,7,22,9,0,916.0,84.0,0.4,18.0,726.0,717.13,538.71
2017,7,22,9,15,926.0,85.5,0.4,18.5,767.5,766.62,568.85
2017,7,22,9,30,936.0,87.0,0.4,19.0,809.0,814.31,597.22
2017,7,22,9,45,944.5,88.0,0.45,20.0,844.5,858.23,622.39
2017,7,22,10,0,953.0,89.0,0.5,21.0,880.0,899.76,645.65
2017,7,22,10,15,958.5,90.0,0.55,21.5,909.5,936.05,666.58
2017,7,22,10,30,964.0,91.0,0.6,22.0,939.0,969.35,685.56
2017,7,22,10,45,967.5,92.0,0.65,22.5,961.0,997.64,701.4
2017,7,22,11,0,971.0,93.0,0.7,23.0,983.0,1022.51,715.2
2017,7,22,11,15,973.5,93.5,0.75,23.0,998.5,1042.39,727.42
2017,7,22,11,30,976.0,94.0,0.8,23.0,1014.0,1058.62,737.6
2017,7,22,11,45,977.0,94.5,0.85,23.5,1021.5,1069.64,743.37
2017,7,22,12,0,978.0,95.0,0.9,24.0,1029.0,1076.86,747.03
2017,7,22,12,15,978.0,95.0,0.95,24.0,1028.5,1078.76,749.1
2017,7,22,12,30,978.0,95.0,1.0,24.0,1028.0,1076.81,749.05
2017,7,22,12,45,976.5,95.0,1.05,24.5,1020.5,1069.55,744.5
2017,7,22,13,0,975.0,95.0,1.1,25.0,1013.0,1058.51,737.81
2017,7,22,13,15,972.0,94.5,1.1,24.5,997.5,1041.76,729.66
2017,7,22,13,30,969.0,94.0,1.1,24.0,982.0,1021.38,719.39
2017,7,22,13,45,964.5,93.5,1.15,24.0,959.0,996.08,705.63
2017,7,22,14,0,960.0,93.0,1.2,24.0,936.0,967.43,689.73
2017,7,22,14,15,954.0,92.0,1.2,24.0,906.5,933.75,669.75
2017,7,22,14,30,948.0,91.0,1.2,24.0,877.0,897.13,647.79
2017,7,22,14,45,939.0,90.0,1.25,24.0,841.0,855.32,622.98
2017,7,22,15,0,930.0,89.0,1.3,24.0,805.0,811.17,596.26
2017,7,22,15,15,919.5,87.0,1.3,23.5,763.5,762.8,566.79
2017,7,22,15,30,909.0,85.0,1.3,23.0,722.0,712.7,535.57
2017,7,22,15,45,894.0,83.5,1.3,23.0,676.0,658.76,497.87
2017,7,22,16,0,879.0,82.0,1.3,23.0,630.0,604.02,458.22
2017,7,22,16,15,861.0,79.5,1.3,22.5,580.5,546.15,415.82
2017,7,22,16,30,843.0,77.0,1.3,22.0,531.0,488.38,371.81
2017,7,22,16,45,818.0,74.0,1.3,21.5,478.5,426.88,323.3
2017,7,22,17,0,793.0,71.0,1.3,21.0,426.0,367.09,274.29
2017,7,22,17,15,760.0,67.0,1.2,20.0,373.0,305.6,222.78
2017,7,22,17,30,727.0,63.0,1.1,19.0,320.0,247.13,172.6
2017,7,22,17,45,677.5,58.5,1.05,18.5,267.5,188.25,122.59
2017,7,22,18,0,628.0,54.0,1.0,18.0,215.0,132.9,77.68
2017,7,22,18,15,556.5,47.0,0.9,17.0,166.0,81.13,41.73
2017,7,22,18,30,485.0,40.0,0.8,16.0,117.0,37.94,21.13
2017,7,22,18,45,363.0,30.0,0.75,15.5,76.0,23.31,14.26
2017,7,22,19,0,241.0,20.0,0.7,15.0,35.0,15.96,3.85
2017,7,22,19,15,120.5,10.0,0.65,14.5,17.5,9.53,0.0
2017,7,22,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,15,108.0,10.0,0.6,11.5,16.5,9.53,0.0
2017,7,23,5,30,216.0,20.0,0.6,12.0,33.0,15.96,3.88
2017,7,23,5,45,333.0,30.5,0.6,12.5,72.5,23.75,14.88
2017,7,23,6,0,450.0,41.0,0.6,13.0,112.0,38.6,22.24
2017,7,23,6,15,521.5,48.0,0.55,13.5,159.5,79.74,42.55
2017,7,23,6,30,593.0,55.0,0.5,14.0,207.0,129.47,77.71
2017,7,23,6,45,643.0,60.0,0.5,14.5,258.5,181.56,120.42
2017,7,23,7,0,693.0,65.0,0.5,15.0,310.0,240.86,171.02
2017,7,23,7,15,726.5,69.5,0.5,15.5,362.0,298.03,220.49
2017,7,23,7,30,760.0,74.0,0.5,16.0,414.0,358.33,271.37
2017,7,23,7,45,786.0,76.5,0.55,17.0,465.0,416.24,318.64
2017,7,23,8,0,812.0,79.0,0.6,18.0,516.0,475.79,365.31
2017,7,23,8,15,830.5,82.0,0.65,18.5,564.5,532.9,409.11
2017,7,23,8,30,849.0,85.0,0.7,19.0,613.0,590.03,451.38
2017,7,23,8,45,863.5,87.0,0.75,20.0,658.5,643.52,488.76
2017,7,23,9,0,878.0,89.0,0.8,21.0,704.0,696.24,524.26
2017,7,23,9,15,889.0,91.0,0.85,21.0,744.5,745.36,556.39
2017,7,23,9,30,900.0,93.0,0.9,21.0,785.0,792.87,587.08
2017,7,23,9,45,900.5,99.0,1.0,21.5,818.5,834.09,612.87
2017,7,23,10,0,901.0,105.0,1.1,22.0,852.0,872.45,636.63
2017,7,23,10,15,907.5,106.0,1.15,22.0,881.0,908.02,658.93
2017,7,23,10,30,914.0,107.0,1.2,22.0,910.0,940.82,679.39
2017,7,23,10,45,919.0,108.0,1.3,22.5,932.5,969.29,696.55
2017,7,23,11,0,924.0,109.0,1.4,23.0,955.0,994.59,711.71
2017,7,23,11,15,927.0,109.5,1.4,23.0,970.0,1014.15,723.12
2017,7,23,11,30,930.0,110.0,1.4,23.0,985.0,1030.25,732.48
2017,7,23,11,45,932.0,110.0,1.45,23.0,993.0,1041.31,739.67
2017,7,23,12,0,934.0,110.0,1.5,23.0,1001.0,1048.77,744.79
2017,7,23,12,15,934.0,110.0,1.5,22.5,1001.0,1050.58,747.2
2017,7,23,12,30,934.0,110.0,1.5,22.0,1001.0,1048.73,747.53
2017,7,23,12,45,923.0,116.0,1.55,22.0,990.5,1038.35,742.07
2017,7,23,13,0,912.0,122.0,1.6,22.0,980.0,1024.51,734.6
2017,7,23,13,15,909.0,121.5,1.6,22.0,965.0,1008.63,725.18
2017,7,23,13,30,906.0,121.0,1.6,22.0,950.0,989.36,713.68
2017,7,23,13,45,901.0,120.0,1.6,22.0,927.5,964.41,698.63
2017,7,23,14,0,896.0,119.0,1.6,22.0,905.0,936.36,681.62
2017,7,23,14,15,889.0,117.5,1.55,21.5,876.5,903.09,661.82
2017,7,23,14,30,882.0,116.0,1.5,21.0,848.0,867.14,640.15
2017,7,23,14,45,872.5,114.5,1.5,21.0,812.5,826.67,614.67
2017,7,23,15,0,863.0,113.0,1.5,21.0,777.0,784.08,587.51
2017,7,23,15,15,851.5,110.5,1.45,20.5,736.5,737.16,557.63
2017,7,23,15,30,840.0,108.0,1.4,20.0,696.0,690.89,526.93
2017,7,23,15,45,824.0,105.5,1.4,20.0,651.0,637.85,488.98
2017,7,23,16,0,808.0,103.0,1.4,20.0,606.0,584.29,449.58
2017,7,23,16,15,787.5,99.5,1.3,19.5,557.0,527.07,406.48
2017,7,23,16,30,767.0,96.0,1.2,19.0,508.0,470.38,362.39
2017,7,23,16,45,741.0,91.5,1.2,18.5,457.0,411.17,315.36
2017,7,23,17,0,715.0,87.0,1.2,18.0,406.0,352.34,266.98
2017,7,23,17,15,678.0,82.0,1.15,17.5,354.5,292.72,216.63
2017,7,23,17,30,641.0,77.0,1.1,17.0,303.0,236.68,168.35
2017,7,23,17,45,591.0,70.5,1.05,16.5,252.0,180.55,120.75
2017,7,23,18,0,541.0,64.0,1.0,16.0,201.0,130.1,79.81
2017,7,23,18,15,464.5,55.0,0.9,15.0,154.0,81.29,45.71
2017,7,23,18,30,388.0,46.0,0.8,14.0,107.0,41.78,25.73
2017,7,23,18,45,274.0,33.5,0.7,13.5,69.0,26.6,17.18
2017,7,23,19,0,160.0,21.0,0.6,13.0,31.0,16.54,3.55
2017,7,23,19,15,80.0,10.5,0.55,12.5,15.5,10.01,0.0
2017,7,23,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,24,5,15,93.5,10.0,0.7,9.5,15.5,9.53,0.0
2017,7,24,5,30,187.0,20.0,0.7,10.0,31.0,16.04,3.22
2017,7,24,5,45,305.0,31.5,0.75,10.5,70.0,24.76,15.84
2017,7,24,6,0,423.0,43.0,0.8,11.0,109.0,39.68,23.9
2017,7,24,6,15,497.0,50.5,0.8,11.5,156.0,79.81,43.98
2017,7,24,6,30,571.0,58.0,0.8,12.0,203.0,128.88,78.89
2017,7,24,6,45,621.5,64.0,0.85,12.5,254.5,180.74,121.79
