Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,24,7,0,672.0,70.0,0.9,13.0,306.0,238.3,171.53
2017,7,24,7,15,707.0,74.5,0.9,13.5,357.5,296.5,222.44
2017,7,24,7,30,742.0,79.0,0.9,14.0,409.0,356.32,273.66
2017,7,24,7,45,767.5,82.5,0.95,14.5,460.0,414.09,322.15
2017,7,24,8,0,793.0,86.0,1.0,15.0,511.0,473.49,370.25
2017,7,24,8,15,812.0,89.0,1.0,15.5,559.5,530.21,414.36
2017,7,24,8,30,831.0,92.0,1.0,16.0,608.0,587.26,457.04
2017,7,24,8,45,846.0,94.5,1.05,16.5,653.0,639.91,495.52
2017,7,24,9,0,861.0,97.0,1.1,17.0,698.0,692.75,532.95
2017,7,24,9,15,872.0,99.0,1.15,17.0,738.5,741.2,565.76
2017,7,24,9,30,883.0,101.0,1.2,17.0,779.0,788.08,596.82
2017,7,24,9,45,889.5,103.5,1.25,17.5,813.5,830.01,623.04
2017,7,24,10,0,896.0,106.0,1.3,18.0,848.0,869.56,647.4
2017,7,24,10,15,902.0,107.5,1.3,18.0,876.5,905.08,669.42
2017,7,24,10,30,908.0,109.0,1.3,18.0,905.0,937.82,689.51
2017,7,24,10,45,912.5,110.0,1.35,18.5,927.0,965.71,705.83
2017,7,24,11,0,917.0,111.0,1.4,19.0,949.0,990.43,720.12
2017,7,24,11,15,919.5,111.5,1.45,19.0,964.0,1009.42,732.17
2017,7,24,11,30,922.0,112.0,1.5,19.0,979.0,1024.95,742.17
2017,7,24,11,45,923.0,112.5,1.55,19.5,986.0,1035.46,747.72
2017,7,24,12,0,924.0,113.0,1.6,20.0,993.0,1042.38,751.14
2017,7,24,12,15,924.0,113.0,1.6,20.0,993.0,1044.18,752.13
2017,7,24,12,30,924.0,113.0,1.6,20.0,993.0,1042.36,751.01
2017,7,24,12,45,929.0,108.0,1.65,20.0,987.0,1036.82,748.49
2017,7,24,13,0,934.0,103.0,1.7,20.0,981.0,1027.54,743.72
2017,7,24,13,15,931.0,102.5,1.65,19.5,965.5,1011.33,734.6
2017,7,24,13,30,928.0,102.0,1.6,19.0,950.0,991.64,723.37
2017,7,24,13,45,924.5,100.5,1.6,19.0,928.0,967.07,708.4
2017,7,24,14,0,921.0,99.0,1.6,19.0,906.0,939.24,691.36
2017,7,24,14,15,915.0,97.5,1.55,18.5,877.0,906.1,671.41
2017,7,24,14,30,909.0,96.0,1.5,18.0,848.0,870.13,649.48
2017,7,24,14,45,901.5,94.0,1.5,18.0,813.0,829.79,623.82
2017,7,24,15,0,894.0,92.0,1.5,18.0,778.0,787.12,596.32
2017,7,24,15,15,883.0,90.0,1.5,17.5,737.5,739.78,566.31
2017,7,24,15,30,872.0,88.0,1.5,17.0,697.0,690.83,534.62
2017,7,24,15,45,859.0,85.5,1.5,17.0,652.0,638.76,496.76
2017,7,24,16,0,846.0,83.0,1.5,17.0,607.0,585.79,457.11
2017,7,24,16,15,827.5,80.5,1.45,16.5,559.0,529.23,414.0
2017,7,24,16,30,809.0,78.0,1.4,16.0,511.0,472.72,369.39
2017,7,24,16,45,784.0,74.5,1.35,16.0,460.0,412.7,319.93
2017,7,24,17,0,759.0,71.0,1.3,16.0,409.0,354.22,270.2
2017,7,24,17,15,726.0,67.0,1.25,15.5,357.0,294.6,218.88
2017,7,24,17,30,693.0,63.0,1.2,15.0,305.0,238.03,169.17
2017,7,24,17,45,644.0,58.0,1.2,14.5,254.0,180.73,119.76
2017,7,24,18,0,595.0,53.0,1.2,14.0,203.0,126.97,75.5
2017,7,24,18,15,523.5,46.0,1.1,13.5,156.0,77.19,40.42
2017,7,24,18,30,452.0,39.0,1.0,13.0,109.0,36.0,20.57
2017,7,24,18,45,333.0,29.0,0.95,13.0,70.0,22.55,13.68
2017,7,24,19,0,214.0,19.0,0.9,13.0,31.0,15.18,1.96
2017,7,24,19,15,107.0,9.5,0.85,12.5,15.5,9.05,0.0
2017,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,25,5,15,91.5,10.0,0.6,10.5,15.0,9.53,0.0
2017,7,25,5,30,183.0,20.0,0.6,11.0,30.0,16.14,2.28
2017,7,25,5,45,302.0,30.5,0.65,11.5,68.0,23.93,14.99
2017,7,25,6,0,421.0,41.0,0.7,12.0,106.0,37.51,22.23
2017,7,25,6,15,494.0,49.0,0.7,12.0,153.0,77.88,42.45
2017,7,25,6,30,567.0,57.0,0.7,12.0,200.0,127.08,77.54
2017,7,25,6,45,616.5,62.5,0.75,12.5,250.5,178.05,119.68
2017,7,25,7,0,666.0,68.0,0.8,13.0,301.0,234.59,168.57
2017,7,25,7,15,700.5,72.5,0.8,13.5,352.5,292.26,219.01
2017,7,25,7,30,735.0,77.0,0.8,14.0,404.0,351.54,269.77
2017,7,25,7,45,760.5,81.0,0.8,14.5,454.5,409.45,318.06
2017,7,25,8,0,786.0,85.0,0.8,15.0,505.0,469.01,365.84
2017,7,25,8,15,805.0,87.5,0.8,15.5,553.0,524.91,409.13
2017,7,25,8,30,824.0,90.0,0.8,16.0,601.0,581.13,451.02
2017,7,25,8,45,839.0,92.5,0.8,16.5,645.5,633.5,488.64
2017,7,25,9,0,854.0,95.0,0.8,17.0,690.0,686.06,525.09
2017,7,25,9,15,865.0,97.0,0.85,17.5,730.5,734.26,556.42
2017,7,25,9,30,876.0,99.0,0.9,18.0,771.0,780.9,585.95
2017,7,25,9,45,877.0,105.0,0.95,18.5,803.5,821.69,611.16
2017,7,25,10,0,878.0,111.0,1.0,19.0,836.0,859.73,634.32
2017,7,25,10,15,884.5,112.5,1.05,19.0,865.0,895.17,656.82
2017,7,25,10,30,891.0,114.0,1.1,19.0,894.0,927.9,677.51
2017,7,25,10,45,896.5,114.5,1.2,19.5,916.0,955.83,694.62
2017,7,25,11,0,902.0,115.0,1.3,20.0,938.0,980.69,709.77
2017,7,25,11,15,905.0,115.5,1.35,20.0,953.5,999.92,721.94
2017,7,25,11,30,908.0,116.0,1.4,20.0,969.0,1015.76,732.11
2017,7,25,11,45,910.0,116.0,1.45,20.5,976.5,1026.64,737.89
2017,7,25,12,0,912.0,116.0,1.5,21.0,984.0,1033.99,741.58
2017,7,25,12,15,912.5,116.0,1.55,21.0,984.0,1036.28,743.66
2017,7,25,12,30,913.0,116.0,1.6,21.0,984.0,1034.97,743.65
2017,7,25,12,45,919.0,111.0,1.65,21.0,979.0,1030.5,741.79
2017,7,25,13,0,925.0,106.0,1.7,21.0,974.0,1022.3,737.69
2017,7,25,13,15,922.5,105.5,1.7,20.5,959.0,1006.68,729.67
2017,7,25,13,30,920.0,105.0,1.7,20.0,944.0,987.59,719.55
2017,7,25,13,45,916.5,103.5,1.7,20.0,922.5,963.16,704.65
2017,7,25,14,0,913.0,102.0,1.7,20.0,901.0,935.51,687.69
2017,7,25,14,15,906.5,101.0,1.65,19.5,872.0,902.62,667.93
2017,7,25,14,30,900.0,100.0,1.6,19.0,843.0,866.97,646.22
2017,7,25,14,45,892.0,98.0,1.6,19.0,808.5,826.5,620.44
2017,7,25,15,0,884.0,96.0,1.6,19.0,774.0,783.75,592.88
2017,7,25,15,15,873.0,94.5,1.55,18.5,733.5,737.26,562.99
2017,7,25,15,30,862.0,93.0,1.5,18.0,693.0,689.2,531.34
2017,7,25,15,45,848.0,90.5,1.5,18.0,648.5,636.88,493.43
2017,7,25,16,0,834.0,88.0,1.5,18.0,604.0,583.78,453.84
2017,7,25,16,15,815.0,85.0,1.45,17.5,555.5,527.34,411.0
2017,7,25,16,30,796.0,82.0,1.4,17.0,507.0,470.4,366.3
2017,7,25,16,45,771.5,78.5,1.35,16.5,456.5,411.22,318.29
2017,7,25,17,0,747.0,75.0,1.3,16.0,406.0,353.55,269.83
2017,7,25,17,15,712.5,70.5,1.25,15.5,354.0,293.57,218.35
2017,7,25,17,30,678.0,66.0,1.2,15.0,302.0,236.86,168.67
2017,7,25,17,45,629.5,60.5,1.15,14.5,251.5,178.2,118.21
2017,7,25,18,0,581.0,55.0,1.1,14.0,201.0,126.61,75.79
2017,7,25,18,15,507.5,47.5,1.05,13.5,153.5,77.04,40.97
2017,7,25,18,30,434.0,40.0,1.0,13.0,106.0,36.35,21.27
2017,7,25,18,45,316.0,29.5,0.95,12.5,68.0,23.1,14.11
2017,7,25,19,0,198.0,19.0,0.9,12.0,30.0,15.26,1.0
2017,7,25,19,15,99.0,9.5,0.85,11.5,15.0,9.05,0.0
2017,7,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,5,15,115.5,9.0,0.65,10.0,15.5,8.58,0.0
2017,7,26,5,30,231.0,18.0,0.6,10.0,31.0,14.35,0.39
2017,7,26,5,45,355.0,27.5,0.6,10.5,70.5,21.32,12.74
2017,7,26,6,0,479.0,37.0,0.6,11.0,110.0,34.35,19.38
2017,7,26,6,15,551.5,43.5,0.55,11.5,158.0,76.8,39.55
2017,7,26,6,30,624.0,50.0,0.5,12.0,206.0,129.8,77.23
2017,7,26,6,45,672.5,55.0,0.5,12.5,258.0,183.27,121.45
2017,7,26,7,0,721.0,60.0,0.5,13.0,310.0,242.2,172.36
2017,7,26,7,15,753.5,63.5,0.5,13.5,362.0,299.82,222.87
2017,7,26,7,30,786.0,67.0,0.5,14.0,414.0,360.41,274.64
2017,7,26,7,45,810.0,70.0,0.5,14.5,465.5,419.54,323.7
2017,7,26,8,0,834.0,73.0,0.5,15.0,517.0,480.26,372.04
2017,7,26,8,15,851.5,75.5,0.5,15.5,565.5,537.46,415.89
2017,7,26,8,30,869.0,78.0,0.5,16.0,614.0,594.73,458.03
2017,7,26,8,45,882.5,80.0,0.5,16.5,659.5,648.71,496.23
2017,7,26,9,0,896.0,82.0,0.5,17.0,705.0,701.78,532.12
2017,7,26,9,15,906.0,83.5,0.55,17.5,745.5,750.62,563.09
2017,7,26,9,30,916.0,85.0,0.6,18.0,786.0,797.7,592.43
2017,7,26,9,45,910.5,94.0,0.65,18.5,817.5,837.94,616.87
2017,7,26,10,0,905.0,103.0,0.7,19.0,849.0,874.81,638.93
2017,7,26,10,15,911.0,104.0,0.75,19.0,878.0,910.2,661.12
2017,7,26,10,30,917.0,105.0,0.8,19.0,907.0,942.78,681.45
2017,7,26,10,45,921.0,106.0,0.85,19.5,929.0,970.5,697.41
2017,7,26,11,0,925.0,107.0,0.9,20.0,951.0,995.0,711.35
2017,7,26,11,15,928.0,107.5,0.95,20.0,966.0,1014.66,723.7
2017,7,26,11,30,931.0,108.0,1.0,20.0,981.0,1030.85,734.04
2017,7,26,11,45,931.5,109.0,1.05,20.5,988.5,1041.5,739.69
2017,7,26,12,0,932.0,110.0,1.1,21.0,996.0,1048.5,743.26
2017,7,26,12,15,932.5,110.0,1.1,21.0,996.0,1050.83,744.53
2017,7,26,12,30,933.0,110.0,1.1,21.0,996.0,1049.48,743.72
2017,7,26,12,45,937.5,105.5,1.15,21.5,990.0,1043.86,740.02
2017,7,26,13,0,942.0,101.0,1.2,22.0,984.0,1034.47,734.14
2017,7,26,13,15,939.5,100.5,1.2,22.0,969.0,1018.59,724.85
2017,7,26,13,30,937.0,100.0,1.2,22.0,954.0,999.17,713.49
2017,7,26,13,45,933.5,99.0,1.25,22.0,932.0,974.85,699.98
2017,7,26,14,0,930.0,98.0,1.3,22.0,910.0,947.24,684.33
2017,7,26,14,15,924.0,96.5,1.3,21.5,881.0,913.75,665.34
2017,7,26,14,30,918.0,95.0,1.3,21.0,852.0,877.41,644.33
2017,7,26,14,45,910.5,93.5,1.3,21.0,817.0,837.17,619.29
2017,7,26,15,0,903.0,92.0,1.3,21.0,782.0,794.56,592.42
2017,7,26,15,15,892.0,90.0,1.25,20.5,741.5,746.73,562.2
2017,7,26,15,30,881.0,88.0,1.2,20.0,701.0,697.27,530.4
2017,7,26,15,45,867.5,85.5,1.2,20.0,655.5,644.34,492.81
2017,7,26,16,0,854.0,83.0,1.2,20.0,610.0,590.53,453.39
2017,7,26,16,15,835.5,80.5,1.15,19.5,561.0,533.44,410.7
2017,7,26,16,30,817.0,78.0,1.1,19.0,512.0,476.42,366.53
2017,7,26,16,45,792.5,74.5,1.1,19.0,461.0,416.06,317.85
2017,7,26,17,0,768.0,71.0,1.1,19.0,410.0,357.17,268.68
2017,7,26,17,15,734.0,67.0,1.05,18.0,357.5,296.61,217.75
2017,7,26,17,30,700.0,63.0,1.0,17.0,305.0,239.22,168.27
2017,7,26,17,45,652.0,57.5,1.0,16.5,253.5,181.14,118.65
2017,7,26,18,0,604.0,52.0,1.0,16.0,202.0,126.56,74.11
2017,7,26,18,15,529.5,45.0,0.95,15.5,154.0,76.02,39.05
2017,7,26,18,30,455.0,38.0,0.9,15.0,106.0,34.46,19.59
2017,7,26,18,45,333.0,28.0,0.85,14.5,67.5,21.83,12.83
2017,7,26,19,0,211.0,18.0,0.8,14.0,29.0,14.42,0.0
2017,7,26,19,15,105.5,9.0,0.75,13.5,14.5,8.58,0.0
2017,7,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,5,15,109.5,9.0,0.45,10.0,14.5,8.58,0.0
2017,7,27,5,30,219.0,18.0,0.4,10.0,29.0,14.44,0.0
2017,7,27,5,45,343.5,27.5,0.4,10.5,68.0,21.41,12.76
2017,7,27,6,0,468.0,37.0,0.4,11.0,107.0,33.87,19.35
2017,7,27,6,15,541.5,44.0,0.4,11.5,155.0,76.17,39.48
2017,7,27,6,30,615.0,51.0,0.4,12.0,203.0,129.21,77.1
2017,7,27,6,45,664.5,55.5,0.4,12.5,255.0,181.88,120.48
2017,7,27,7,0,714.0,60.0,0.4,13.0,307.0,240.13,170.69
2017,7,27,7,15,747.5,64.0,0.4,13.5,359.5,298.2,221.39
2017,7,27,7,30,781.0,68.0,0.4,14.0,412.0,359.37,273.43
2017,7,27,7,45,806.0,71.0,0.45,15.0,463.5,418.7,322.21
2017,7,27,8,0,831.0,74.0,0.5,16.0,515.0,479.72,370.3
2017,7,27,8,15,849.5,76.5,0.5,16.5,564.0,537.37,414.3
2017,7,27,8,30,868.0,79.0,0.5,17.0,613.0,595.19,456.68
2017,7,27,8,45,882.5,80.5,0.55,17.5,659.0,649.31,495.47
2017,7,27,9,0,897.0,82.0,0.6,18.0,705.0,702.62,532.17
2017,7,27,9,15,907.5,83.5,0.65,18.5,746.0,751.92,563.43
2017,7,27,9,30,918.0,85.0,0.7,19.0,787.0,799.5,593.07
2017,7,27,9,45,927.0,86.0,0.75,19.5,822.5,843.4,619.85
2017,7,27,10,0,936.0,87.0,0.8,20.0,858.0,884.99,644.83
2017,7,27,10,15,942.0,88.0,0.8,20.5,887.5,921.41,665.34
2017,7,27,10,30,948.0,89.0,0.8,21.0,917.0,954.91,683.8
2017,7,27,10,45,953.0,89.5,0.85,21.5,940.0,983.86,700.29
2017,7,27,11,0,958.0,90.0,0.9,22.0,963.0,1009.52,714.74
2017,7,27,11,15,961.0,90.5,0.9,22.5,978.5,1029.8,724.88
2017,7,27,11,30,964.0,91.0,0.9,23.0,994.0,1046.47,732.9
2017,7,27,11,45,966.0,91.0,0.95,23.5,1002.0,1057.94,738.93
2017,7,27,12,0,968.0,91.0,1.0,24.0,1010.0,1065.65,742.86
2017,7,27,12,15,968.0,91.0,1.0,24.0,1010.0,1067.55,743.83
2017,7,27,12,30,968.0,91.0,1.0,24.0,1010.0,1065.62,742.7
2017,7,27,12,45,961.0,94.5,1.05,24.0,1000.5,1056.52,738.45
2017,7,27,13,0,954.0,98.0,1.1,24.0,991.0,1043.74,732.12
2017,7,27,13,15,951.0,97.5,1.1,24.0,976.0,1027.18,722.61
2017,7,27,13,30,948.0,97.0,1.1,24.0,961.0,1007.05,711.01
2017,7,27,13,45,944.0,96.0,1.15,24.0,938.0,981.99,697.31
2017,7,27,14,0,940.0,95.0,1.2,24.0,915.0,953.62,681.48
2017,7,27,14,15,933.5,94.0,1.2,24.0,885.5,919.88,661.36
2017,7,27,14,30,927.0,93.0,1.2,24.0,856.0,883.27,639.31
2017,7,27,14,45,918.5,91.5,1.25,24.0,820.5,841.85,614.61
2017,7,27,15,0,910.0,90.0,1.3,24.0,785.0,798.11,588.0
2017,7,27,15,15,898.5,88.5,1.3,23.5,743.5,750.08,558.6
2017,7,27,15,30,887.0,87.0,1.3,23.0,702.0,700.45,527.53
2017,7,27,15,45,872.5,85.0,1.3,22.5,656.0,647.04,490.92
2017,7,27,16,0,858.0,83.0,1.3,22.0,610.0,592.85,452.35
2017,7,27,16,15,839.0,80.0,1.3,21.5,561.0,534.72,409.46
2017,7,27,16,30,820.0,77.0,1.3,21.0,512.0,476.72,365.01
2017,7,27,16,45,794.5,74.0,1.3,21.0,460.0,416.21,316.33
2017,7,27,17,0,769.0,71.0,1.3,21.0,408.0,357.29,267.27
2017,7,27,17,15,734.5,67.0,1.25,20.0,355.5,296.46,216.33
2017,7,27,17,30,700.0,63.0,1.2,19.0,303.0,238.87,166.92
2017,7,27,17,45,650.5,57.5,1.15,18.5,251.5,180.47,117.32
2017,7,27,18,0,601.0,52.0,1.1,18.0,200.0,125.76,73.02
2017,7,27,18,15,524.5,45.0,1.0,17.0,152.0,75.26,38.45
2017,7,27,18,30,448.0,38.0,0.9,16.0,104.0,33.99,19.45
2017,7,27,18,45,321.5,28.0,0.8,15.5,65.5,21.93,12.76
2017,7,27,19,0,195.0,18.0,0.7,15.0,27.0,14.51,0.0
2017,7,27,19,15,97.5,9.0,0.65,14.5,13.5,8.58,0.0
2017,7,27,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,14.0,0.7,10.0,14.0,13.34,0.0
2017,7,28,5,30,0.0,28.0,0.7,10.0,28.0,23.99,0.0
2017,7,28,5,45,239.5,32.0,0.7,10.5,67.5,24.92,15.64
2017,7,28,6,0,479.0,36.0,0.7,11.0,107.0,32.77,18.56
2017,7,28,6,15,553.5,42.5,0.7,11.5,155.5,77.35,40.12
2017,7,28,6,30,628.0,49.0,0.7,12.0,204.0,128.69,76.17
2017,7,28,6,45,676.5,54.0,0.7,12.5,256.0,182.45,120.72
2017,7,28,7,0,725.0,59.0,0.7,13.0,308.0,241.68,172.12
2017,7,28,7,15,758.5,62.5,0.7,13.5,360.5,299.94,223.42
2017,7,28,7,30,792.0,66.0,0.7,14.0,413.0,361.29,276.12
2017,7,28,7,45,816.0,69.0,0.75,14.5,465.0,421.42,326.55
2017,7,28,8,0,840.0,72.0,0.8,15.0,517.0,482.0,375.55
2017,7,28,8,15,858.0,74.5,0.8,15.5,566.5,539.91,420.41
2017,7,28,8,30,876.0,77.0,0.8,16.0,616.0,597.92,463.56
2017,7,28,8,45,889.0,79.5,0.8,16.5,661.5,652.55,502.65
2017,7,28,9,0,902.0,82.0,0.8,17.0,707.0,706.22,539.32
2017,7,28,9,15,913.0,84.0,0.85,17.0,748.5,756.68,572.72
2017,7,28,9,30,924.0,86.0,0.9,17.0,790.0,805.45,604.59
2017,7,28,9,45,922.0,93.0,0.95,17.5,823.0,846.89,630.06
2017,7,28,10,0,920.0,100.0,1.0,18.0,856.0,885.19,653.25
2017,7,28,10,15,926.5,101.0,1.0,18.0,885.5,921.59,675.43
2017,7,28,10,30,933.0,102.0,1.0,18.0,915.0,955.14,695.62
2017,7,28,10,45,937.5,103.0,1.05,18.5,937.5,983.8,712.21
2017,7,28,11,0,942.0,104.0,1.1,19.0,960.0,1009.18,726.73
2017,7,28,11,15,945.0,105.0,1.15,19.0,976.0,1029.7,739.64
2017,7,28,11,30,948.0,106.0,1.2,19.0,992.0,1046.67,750.47
2017,7,28,11,45,949.5,106.0,1.25,19.0,1000.0,1057.5,757.61
2017,7,28,12,0,951.0,106.0,1.3,19.0,1008.0,1064.6,762.64
2017,7,28,12,15,951.5,106.0,1.3,19.0,1008.0,1066.97,763.95
2017,7,28,12,30,952.0,106.0,1.3,19.0,1008.0,1065.56,763.11
2017,7,28,12,45,950.0,106.0,1.35,19.0,1000.5,1057.91,759.47
2017,7,28,13,0,948.0,106.0,1.4,19.0,993.0,1046.55,753.66
2017,7,28,13,15,945.5,105.5,1.4,18.5,977.5,1030.53,745.57
2017,7,28,13,30,943.0,105.0,1.4,18.0,962.0,1010.94,735.29
2017,7,28,13,45,940.0,103.5,1.45,18.0,940.0,986.38,721.29
2017,7,28,14,0,937.0,102.0,1.5,18.0,918.0,958.47,705.08
2017,7,28,14,15,930.5,101.0,1.5,17.5,888.5,924.76,685.56
2017,7,28,14,30,924.0,100.0,1.5,17.0,859.0,888.19,663.99
2017,7,28,14,45,917.0,97.5,1.5,17.0,824.0,847.01,637.84
2017,7,28,15,0,910.0,95.0,1.5,17.0,789.0,803.4,609.78
2017,7,28,15,15,899.5,93.5,1.45,16.5,747.5,756.02,579.35
2017,7,28,15,30,889.0,92.0,1.4,16.0,706.0,706.95,547.19
2017,7,28,15,45,876.0,89.0,1.4,16.0,660.5,653.31,508.34
2017,7,28,16,0,863.0,86.0,1.4,16.0,615.0,598.73,467.63
2017,7,28,16,15,844.0,83.0,1.35,15.5,565.5,540.26,423.15
2017,7,28,16,30,825.0,80.0,1.3,15.0,516.0,481.99,377.22
2017,7,28,16,45,800.5,76.5,1.3,15.0,464.0,421.04,327.14
2017,7,28,17,0,776.0,73.0,1.3,15.0,412.0,361.56,276.57
2017,7,28,17,15,741.0,69.0,1.25,14.5,358.5,300.1,223.55
2017,7,28,17,30,706.0,65.0,1.2,14.0,305.0,241.94,172.34
2017,7,28,17,45,655.0,59.5,1.15,13.5,253.0,181.08,119.86
2017,7,28,18,0,604.0,54.0,1.1,13.0,201.0,127.57,75.86
2017,7,28,18,15,525.5,46.5,1.05,12.5,152.5,76.27,40.11
2017,7,28,18,30,447.0,39.0,1.0,12.0,104.0,34.5,24.88
2017,7,28,18,45,223.5,32.5,1.0,11.5,65.0,25.36,15.8
2017,7,28,19,0,0.0,26.0,1.0,11.0,26.0,22.47,0.0
2017,7,28,19,15,0.0,13.0,0.95,11.0,13.0,12.39,0.0
2017,7,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,29,5,15,109.0,8.5,0.8,9.5,13.5,8.1,0.0
2017,7,29,5,30,218.0,17.0,0.8,10.0,27.0,13.68,0.0
2017,7,29,5,45,353.0,26.5,0.8,10.5,66.5,20.7,11.94
2017,7,29,6,0,488.0,36.0,0.8,11.0,106.0,32.53,18.54
2017,7,29,6,15,564.5,42.5,0.75,11.0,155.0,77.81,40.27
2017,7,29,6,30,641.0,49.0,0.7,11.0,204.0,130.08,77.05
2017,7,29,6,45,691.0,53.0,0.65,11.5,257.0,183.99,121.77
2017,7,29,7,0,741.0,57.0,0.6,12.0,310.0,243.52,173.52
2017,7,29,7,15,774.0,61.0,0.6,12.5,363.5,303.1,226.08
2017,7,29,7,30,807.0,65.0,0.6,13.0,417.0,365.71,279.89
2017,7,29,7,45,832.0,67.5,0.6,13.5,469.5,426.65,330.75
2017,7,29,8,0,857.0,70.0,0.6,14.0,522.0,488.15,380.06
2017,7,29,8,15,874.5,72.0,0.6,14.5,571.5,546.24,424.9
2017,7,29,8,30,892.0,74.0,0.6,15.0,621.0,604.35,467.93
2017,7,29,8,45,906.5,76.0,0.65,16.0,667.5,660.27,507.41
2017,7,29,9,0,921.0,78.0,0.7,17.0,714.0,715.32,544.27
2017,7,29,9,15,931.0,79.5,0.7,17.0,755.5,765.42,576.45
2017,7,29,9,30,941.0,81.0,0.7,17.0,797.0,813.7,606.93
2017,7,29,9,45,943.0,85.5,0.75,17.5,831.5,856.53,633.07
2017,7,29,10,0,945.0,90.0,0.8,18.0,866.0,896.48,657.08
2017,7,29,10,15,951.0,91.5,0.85,18.5,895.5,933.79,679.18
2017,7,29,10,30,957.0,93.0,0.9,19.0,925.0,968.13,699.24
2017,7,29,10,45,961.5,93.5,0.95,19.5,948.0,996.91,715.7
2017,7,29,11,0,966.0,94.0,1.0,20.0,971.0,1022.33,730.09
2017,7,29,11,15,968.5,94.5,1.05,20.0,986.5,1042.31,742.55
2017,7,29,11,30,971.0,95.0,1.1,20.0,1002.0,1058.62,752.91
2017,7,29,11,45,972.5,95.5,1.15,20.0,1009.5,1070.2,760.5
2017,7,29,12,0,974.0,96.0,1.2,20.0,1017.0,1077.96,765.93
2017,7,29,12,15,974.0,96.0,1.2,20.0,1017.0,1079.86,766.93
2017,7,29,12,30,974.0,96.0,1.2,20.0,1017.0,1077.9,765.76
2017,7,29,12,45,965.5,100.0,1.25,20.0,1007.5,1067.74,760.69
2017,7,29,13,0,957.0,104.0,1.3,20.0,998.0,1053.89,753.5
2017,7,29,13,15,954.0,103.5,1.3,20.0,982.5,1037.24,743.74
2017,7,29,13,30,951.0,103.0,1.3,20.0,967.0,1016.98,731.82
2017,7,29,13,45,946.5,102.0,1.3,20.0,944.0,991.32,716.55
2017,7,29,14,0,942.0,101.0,1.3,20.0,921.0,962.35,699.2
2017,7,29,14,15,935.5,100.0,1.3,19.5,891.0,928.45,679.93
2017,7,29,14,30,929.0,99.0,1.3,19.0,861.0,891.66,658.61
2017,7,29,14,45,920.5,97.5,1.3,19.0,825.0,850.05,632.61
2017,7,29,15,0,912.0,96.0,1.3,19.0,789.0,806.1,604.78
2017,7,29,15,15,901.0,94.0,1.25,18.5,747.5,757.71,574.08
2017,7,29,15,30,890.0,92.0,1.2,18.0,706.0,707.65,541.69
2017,7,29,15,45,875.5,89.5,1.2,18.0,659.5,653.45,502.97
2017,7,29,16,0,861.0,87.0,1.2,18.0,613.0,598.45,462.49
2017,7,29,16,15,841.5,84.0,1.15,17.5,563.0,540.18,418.69
2017,7,29,16,30,822.0,81.0,1.1,17.0,513.0,481.33,372.89
2017,7,29,16,45,796.5,77.5,1.05,17.0,461.0,420.05,322.96
2017,7,29,17,0,771.0,74.0,1.0,17.0,409.0,360.37,272.71
2017,7,29,17,15,735.0,69.5,0.95,16.0,355.5,298.33,220.36
2017,7,29,17,30,699.0,65.0,0.9,15.0,302.0,239.74,169.68
2017,7,29,17,45,647.5,59.5,0.9,14.5,250.0,179.2,117.94
2017,7,29,18,0,596.0,54.0,0.9,14.0,198.0,126.05,74.59
2017,7,29,18,15,516.0,46.5,0.8,13.5,149.5,75.15,39.45
2017,7,29,18,30,436.0,39.0,0.7,13.0,101.0,33.98,24.29
2017,7,29,18,45,304.5,27.5,0.65,12.5,62.5,21.69,12.53
2017,7,29,19,0,173.0,16.0,0.6,12.0,24.0,12.8,0.0
2017,7,29,19,15,86.5,8.0,0.6,11.5,12.0,7.63,0.0
2017,7,29,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,5,15,96.5,8.0,0.75,9.5,12.0,7.63,0.0
2017,7,30,5,30,193.0,16.0,0.7,10.0,24.0,12.81,0.0
2017,7,30,5,45,325.0,26.0,0.65,10.5,62.5,20.32,11.52
2017,7,30,6,0,457.0,36.0,0.6,11.0,101.0,31.91,22.74
2017,7,30,6,15,534.5,43.0,0.55,11.5,149.0,73.81,37.98
2017,7,30,6,30,612.0,50.0,0.5,12.0,197.0,126.92,75.34
2017,7,30,6,45,663.0,55.0,0.45,12.5,249.5,180.26,119.18
2017,7,30,7,0,714.0,60.0,0.4,13.0,302.0,239.4,170.02
2017,7,30,7,15,748.0,64.0,0.4,13.5,354.5,297.77,221.01
2017,7,30,7,30,782.0,68.0,0.4,14.0,407.0,359.32,273.41
2017,7,30,7,45,808.0,70.5,0.4,14.5,459.5,418.82,322.63
2017,7,30,8,0,834.0,73.0,0.4,15.0,512.0,480.03,371.22
2017,7,30,8,15,852.0,75.5,0.45,15.5,561.5,537.75,415.81
2017,7,30,8,30,870.0,78.0,0.5,16.0,611.0,595.58,458.86
2017,7,30,8,45,885.0,80.0,0.55,17.0,657.0,650.81,497.65
2017,7,30,9,0,900.0,82.0,0.6,18.0,703.0,705.26,534.13
2017,7,30,9,15,910.5,83.5,0.65,18.5,744.0,754.86,565.54
2017,7,30,9,30,921.0,85.0,0.7,19.0,785.0,802.73,595.33
2017,7,30,9,45,918.5,92.5,0.75,19.5,818.0,844.27,620.53
2017,7,30,10,0,916.0,100.0,0.8,20.0,851.0,882.63,643.46
2017,7,30,10,15,922.5,101.0,0.85,20.0,880.0,918.98,666.17
2017,7,30,10,30,929.0,102.0,0.9,20.0,909.0,952.48,686.99
2017,7,30,10,45,935.0,102.0,0.95,20.5,932.0,981.47,703.63
2017,7,30,11,0,941.0,102.0,1.0,21.0,955.0,1007.26,718.26
2017,7,30,11,15,944.0,102.5,1.0,21.0,970.5,1027.3,729.76
2017,7,30,11,30,947.0,103.0,1.0,21.0,986.0,1043.77,739.18
2017,7,30,11,45,950.0,102.5,1.05,21.5,994.0,1055.58,745.48
2017,7,30,12,0,953.0,102.0,1.1,22.0,1002.0,1063.68,749.66
2017,7,30,12,15,953.0,102.0,1.1,22.0,1002.5,1065.53,750.62
2017,7,30,12,30,953.0,102.0,1.1,22.0,1003.0,1063.6,749.47
2017,7,30,12,45,946.0,105.5,1.15,22.0,993.5,1054.51,745.12
2017,7,30,13,0,939.0,109.0,1.2,22.0,984.0,1041.78,738.69
2017,7,30,13,15,936.5,108.5,1.2,22.0,969.0,1025.83,729.43
2017,7,30,13,30,934.0,108.0,1.2,22.0,954.0,1006.32,718.06
2017,7,30,13,45,931.5,106.0,1.2,22.0,932.0,981.83,703.64
2017,7,30,14,0,929.0,104.0,1.2,22.0,910.0,953.98,687.15
2017,7,30,14,15,923.0,102.5,1.2,22.0,881.0,920.33,666.92
2017,7,30,14,30,917.0,101.0,1.2,22.0,852.0,883.8,644.76
2017,7,30,14,45,910.0,98.5,1.2,22.0,816.5,842.75,619.46
2017,7,30,15,0,903.0,96.0,1.2,22.0,781.0,799.28,592.29
2017,7,30,15,15,892.0,94.0,1.15,21.5,740.0,751.19,562.17
2017,7,30,15,30,881.0,92.0,1.1,21.0,699.0,701.47,530.36
2017,7,30,15,45,867.5,89.5,1.1,21.0,653.0,648.27,492.85
2017,7,30,16,0,854.0,87.0,1.1,21.0,607.0,594.18,453.54
2017,7,30,16,15,835.0,84.0,1.1,20.5,557.5,536.5,411.06
2017,7,30,16,30,816.0,81.0,1.1,20.0,508.0,478.18,366.46
2017,7,30,16,45,791.0,77.0,1.1,19.5,456.0,416.89,317.85
2017,7,30,17,0,766.0,73.0,1.1,19.0,404.0,357.15,268.61
2017,7,30,17,15,730.0,69.0,1.1,18.0,351.0,295.86,217.2
2017,7,30,17,30,694.0,65.0,1.1,17.0,298.0,238.02,167.43
2017,7,30,17,45,643.0,59.0,1.1,16.5,246.0,177.38,115.84
2017,7,30,18,0,592.0,53.0,1.1,16.0,194.0,124.1,72.63
2017,7,30,18,15,512.0,45.5,1.05,15.0,146.0,73.48,38.09
2017,7,30,18,30,432.0,38.0,1.0,14.0,98.0,32.59,22.92
2017,7,30,18,45,300.0,26.5,0.95,13.5,60.0,20.87,11.63
2017,7,30,19,0,168.0,15.0,0.9,13.0,22.0,11.95,0.0
2017,7,30,19,15,84.0,7.5,0.85,12.5,11.0,7.15,0.0
2017,7,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,15,85.0,7.5,0.7,9.5,11.0,7.15,0.0
2017,7,31,5,30,170.0,15.0,0.6,10.0,22.0,11.94,0.0
2017,7,31,5,45,303.0,26.0,0.55,10.5,60.0,20.4,11.47
2017,7,31,6,0,436.0,37.0,0.5,11.0,98.0,32.35,23.1
2017,7,31,6,15,515.0,44.5,0.45,11.5,146.0,73.53,38.53
2017,7,31,6,30,594.0,52.0,0.4,12.0,194.0,124.31,73.91
2017,7,31,6,45,647.5,57.0,0.4,12.5,246.0,178.98,118.69
2017,7,31,7,0,701.0,62.0,0.4,13.0,298.0,237.87,169.2
2017,7,31,7,15,736.0,66.5,0.4,13.5,351.0,296.35,220.17
2017,7,31,7,30,771.0,71.0,0.4,14.0,404.0,358.15,272.67
2017,7,31,7,45,798.0,73.5,0.4,14.5,456.0,417.53,321.75
2017,7,31,8,0,825.0,76.0,0.4,15.0,508.0,478.67,370.26
2017,7,31,8,15,844.0,79.0,0.4,15.5,558.0,537.05,414.81
2017,7,31,8,30,863.0,82.0,0.4,16.0,608.0,595.64,457.71
2017,7,31,8,45,878.5,84.0,0.45,17.0,654.0,650.92,496.37
2017,7,31,9,0,894.0,86.0,0.5,18.0,700.0,705.48,532.93
2017,7,31,9,15,905.0,87.5,0.55,18.5,742.0,755.24,564.32
2017,7,31,9,30,916.0,89.0,0.6,19.0,784.0,803.33,594.14
2017,7,31,9,45,923.5,91.5,0.65,19.5,819.5,847.68,621.07
2017,7,31,10,0,931.0,94.0,0.7,20.0,855.0,889.6,646.13
2017,7,31,10,15,937.5,95.0,0.75,20.5,884.5,926.46,667.73
2017,7,31,10,30,944.0,96.0,0.8,21.0,914.0,960.43,687.38
2017,7,31,10,45,949.5,96.5,0.85,21.5,937.5,989.87,704.13
2017,7,31,11,0,955.0,97.0,0.9,22.0,961.0,1016.03,718.84
2017,7,31,11,15,958.0,97.5,0.95,22.0,976.5,1036.33,731.4
2017,7,31,11,30,961.0,98.0,1.0,22.0,992.0,1053.01,741.91
2017,7,31,11,45,963.5,97.5,1.05,22.5,1000.5,1064.46,747.93
2017,7,31,12,0,966.0,97.0,1.1,23.0,1009.0,1072.14,751.83
2017,7,31,12,15,966.0,97.0,1.15,23.0,1009.0,1074.0,753.8
2017,7,31,12,30,966.0,97.0,1.2,23.0,1009.0,1072.03,753.62
2017,7,31,12,45,969.0,94.0,1.25,23.0,1002.5,1066.1,751.18
2017,7,31,13,0,972.0,91.0,1.3,23.0,996.0,1056.28,746.48
2017,7,31,13,15,969.5,90.5,1.3,23.0,980.5,1039.82,736.91
2017,7,31,13,30,967.0,90.0,1.3,23.0,965.0,1019.68,725.21
2017,7,31,13,45,963.5,89.0,1.35,23.0,942.0,994.51,711.26
2017,7,31,14,0,960.0,88.0,1.4,23.0,919.0,965.91,695.09
2017,7,31,14,15,954.0,87.0,1.4,22.5,889.5,931.82,675.9
2017,7,31,14,30,948.0,86.0,1.4,22.0,860.0,894.76,654.6
2017,7,31,14,45,940.5,84.0,1.4,22.0,824.0,852.65,628.51
2017,7,31,15,0,933.0,82.0,1.4,22.0,788.0,808.07,600.51
2017,7,31,15,15,922.0,80.5,1.4,21.5,746.0,759.21,570.33
2017,7,31,15,30,911.0,79.0,1.4,21.0,704.0,708.64,538.39
2017,7,31,15,45,897.5,77.0,1.4,21.0,658.0,654.5,500.28
2017,7,31,16,0,884.0,75.0,1.4,21.0,612.0,599.43,459.87
2017,7,31,16,15,865.5,72.5,1.35,20.5,562.0,540.51,415.78
2017,7,31,16,30,847.0,70.0,1.3,20.0,512.0,481.73,370.16
2017,7,31,16,45,822.0,67.0,1.3,19.5,459.5,420.13,320.91
2017,7,31,17,0,797.0,64.0,1.3,19.0,407.0,359.17,270.29
2017,7,31,17,15,763.0,60.5,1.25,18.0,353.5,297.23,217.77
2017,7,31,17,30,729.0,57.0,1.2,17.0,300.0,238.45,166.7
2017,7,31,17,45,678.0,52.5,1.15,16.5,247.5,178.93,115.66
2017,7,31,18,0,627.0,48.0,1.1,16.0,195.0,125.21,72.02
2017,7,31,18,15,548.5,41.0,1.05,15.5,146.5,73.3,36.71
2017,7,31,18,30,470.0,34.0,1.0,15.0,98.0,28.76,19.44
2017,7,31,18,45,333.5,24.0,0.95,14.5,60.0,18.71,9.63
2017,7,31,19,0,197.0,14.0,0.9,14.0,22.0,13.34,0.0
2017,7,31,19,15,98.5,7.0,0.85,13.5,11.0,6.67,0.0
2017,7,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,10.0,0.65,10.5,10.0,9.53,0.0
2017,8,1,5,30,0.0,20.0,0.6,11.0,20.0,19.06,0.0
2017,8,1,5,45,205.5,28.5,0.55,11.5,56.5,22.23,12.77
2017,8,1,6,0,411.0,37.0,0.5,12.0,93.0,31.9,22.56
2017,8,1,6,15,490.5,45.0,0.5,12.5,140.0,72.04,38.06
2017,8,1,6,30,570.0,53.0,0.5,13.0,187.0,121.87,72.67
2017,8,1,6,45,623.5,58.5,0.5,13.5,238.5,173.93,115.16
2017,8,1,7,0,677.0,64.0,0.5,14.0,290.0,233.61,166.14
2017,8,1,7,15,713.5,68.0,0.5,14.5,342.5,290.7,215.8
2017,8,1,7,30,750.0,72.0,0.5,15.0,395.0,351.31,267.27
2017,8,1,7,45,777.0,75.5,0.5,16.0,446.5,410.57,315.63
2017,8,1,8,0,804.0,79.0,0.5,17.0,498.0,471.63,363.29
2017,8,1,8,15,823.5,81.5,0.5,17.5,547.5,529.12,407.05
2017,8,1,8,30,843.0,84.0,0.5,18.0,597.0,586.04,448.72
2017,8,1,8,45,858.5,86.5,0.55,19.0,643.0,640.9,487.02
2017,8,1,9,0,874.0,89.0,0.6,20.0,689.0,695.09,523.43
2017,8,1,9,15,885.5,91.0,0.6,20.5,730.0,744.9,554.12
2017,8,1,9,30,897.0,93.0,0.6,21.0,771.0,793.13,583.16
2017,8,1,9,45,885.0,106.0,0.65,22.0,801.0,831.69,605.07
2017,8,1,10,0,873.0,119.0,0.7,23.0,831.0,866.37,624.29
2017,8,1,10,15,880.5,120.5,0.75,23.5,860.5,902.81,645.64
2017,8,1,10,30,888.0,122.0,0.8,24.0,890.0,936.59,665.11
2017,8,1,10,45,894.5,122.5,0.85,24.5,913.5,965.59,681.52
2017,8,1,11,0,901.0,123.0,0.9,25.0,937.0,991.54,696.05
2017,8,1,11,15,904.0,123.5,0.95,25.0,952.0,1010.89,707.96
2017,8,1,11,30,907.0,124.0,1.0,25.0,967.0,1026.82,717.95
2017,8,1,11,45,910.0,123.5,1.05,25.5,975.0,1038.25,723.93
2017,8,1,12,0,913.0,123.0,1.1,26.0,983.0,1046.11,727.9
2017,8,1,12,15,912.5,123.0,1.1,26.0,983.0,1047.36,728.49
2017,8,1,12,30,912.0,123.0,1.1,26.0,983.0,1044.98,727.1
2017,8,1,12,45,914.0,120.5,1.15,26.0,976.0,1038.94,724.61
2017,8,1,13,0,916.0,118.0,1.2,26.0,969.0,1029.24,720.02
2017,8,1,13,15,912.0,117.0,1.2,26.0,953.0,1011.57,709.77
2017,8,1,13,30,908.0,116.0,1.2,26.0,937.0,990.49,697.58
2017,8,1,13,45,901.5,115.5,1.25,26.0,913.5,964.26,683.06
2017,8,1,14,0,895.0,115.0,1.3,26.0,890.0,934.96,666.55
2017,8,1,14,15,887.0,113.5,1.3,25.5,859.5,900.43,647.13
2017,8,1,14,30,879.0,112.0,1.3,25.0,829.0,863.25,625.83
2017,8,1,14,45,867.5,111.0,1.35,25.0,792.5,821.3,600.55
2017,8,1,15,0,856.0,110.0,1.4,25.0,756.0,777.38,573.57
2017,8,1,15,15,842.5,108.0,1.4,24.5,714.5,729.27,543.88
2017,8,1,15,30,829.0,106.0,1.4,24.0,673.0,682.18,513.49
2017,8,1,15,45,810.5,103.5,1.4,23.5,627.0,627.53,475.79
2017,8,1,16,0,792.0,101.0,1.4,23.0,581.0,572.64,436.66
2017,8,1,16,15,769.5,97.5,1.3,22.5,531.5,514.65,393.34
2017,8,1,16,30,747.0,94.0,1.2,22.0,482.0,457.44,349.19
2017,8,1,16,45,715.5,90.0,1.2,21.5,430.5,396.02,300.86
2017,8,1,17,0,684.0,86.0,1.2,21.0,379.0,337.77,253.32
2017,8,1,17,15,644.5,80.5,1.15,20.5,327.5,278.32,203.57
2017,8,1,17,30,605.0,75.0,1.1,20.0,276.0,222.84,156.31
2017,8,1,17,45,545.5,68.0,1.05,19.5,225.5,166.43,109.47
2017,8,1,18,0,486.0,61.0,1.0,19.0,175.0,116.95,70.48
2017,8,1,18,15,404.0,51.0,0.9,18.0,129.5,70.38,39.05
2017,8,1,18,30,322.0,41.0,0.8,17.0,84.0,33.89,23.64
2017,8,1,18,45,161.0,28.5,0.75,16.5,50.0,22.26,12.17
2017,8,1,19,0,0.0,16.0,0.7,16.0,16.0,15.25,0.0
2017,8,1,19,15,0.0,8.0,0.65,15.5,8.0,7.63,0.0
2017,8,1,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,0.5,13.5,8.0,7.63,0.0
2017,8,2,5,30,0.0,16.0,0.7,14.0,16.0,15.25,0.0
2017,8,2,5,45,135.0,31.0,0.9,14.5,49.0,24.26,14.01
2017,8,2,6,0,270.0,46.0,1.1,15.0,82.0,37.67,27.19
2017,8,2,6,15,349.0,58.5,1.1,15.0,126.5,73.38,43.87
2017,8,2,6,30,428.0,71.0,1.1,15.0,171.0,118.69,75.8
2017,8,2,6,45,484.0,80.5,1.1,15.5,220.0,167.93,115.39
2017,8,2,7,0,540.0,90.0,1.1,16.0,269.0,222.36,161.09
2017,8,2,7,15,581.0,97.0,1.0,16.5,319.5,276.11,206.94
2017,8,2,7,30,622.0,104.0,0.9,17.0,370.0,334.11,255.32
2017,8,2,7,45,655.5,108.5,0.85,17.5,420.5,390.42,301.24
2017,8,2,8,0,689.0,113.0,0.8,18.0,471.0,449.45,347.6
2017,8,2,8,15,711.5,117.5,0.75,18.5,519.0,504.98,389.62
2017,8,2,8,30,734.0,122.0,0.7,19.0,567.0,561.41,430.6
2017,8,2,8,45,752.5,125.0,0.65,19.5,612.0,614.04,467.3
2017,8,2,9,0,771.0,128.0,0.6,20.0,657.0,666.58,502.55
2017,8,2,9,15,784.5,131.0,0.5,20.0,697.0,715.06,533.98
2017,8,2,9,30,798.0,134.0,0.4,20.0,737.0,762.39,562.27
2017,8,2,9,45,799.0,141.5,0.35,20.5,769.0,802.75,584.99
2017,8,2,10,0,800.0,149.0,0.3,21.0,801.0,840.57,605.7
2017,8,2,10,15,808.0,151.0,0.3,21.5,830.0,876.29,625.64
2017,8,2,10,30,816.0,153.0,0.3,22.0,859.0,909.6,643.83
2017,8,2,10,45,826.0,152.0,0.35,22.5,882.0,939.1,660.54
2017,8,2,11,0,836.0,151.0,0.4,23.0,905.0,965.9,675.61
2017,8,2,11,15,839.5,152.0,0.5,23.0,920.5,985.54,688.82
2017,8,2,11,30,843.0,153.0,0.6,23.0,936.0,993.08,694.93
2017,8,2,11,45,849.5,150.5,0.7,23.5,944.5,1005.41,702.88
2017,8,2,12,0,856.0,148.0,0.8,24.0,953.0,1014.46,708.81
2017,8,2,12,15,856.0,148.0,0.9,24.0,953.0,1016.09,711.7
2017,8,2,12,30,856.0,148.0,1.0,24.0,953.0,1014.3,712.65
2017,8,2,12,45,855.5,146.5,1.1,24.5,946.0,1007.13,708.98
2017,8,2,13,0,855.0,145.0,1.2,25.0,939.0,996.57,703.27
2017,8,2,13,15,851.5,144.5,1.2,24.5,923.5,980.72,695.35
2017,8,2,13,30,848.0,144.0,1.2,24.0,908.0,961.65,685.51
2017,8,2,13,45,840.0,143.5,1.25,24.0,885.0,935.26,670.55
2017,8,2,14,0,832.0,143.0,1.3,24.0,862.0,912.78,658.05
2017,8,2,14,15,824.0,141.5,1.25,24.0,833.0,879.42,637.04
2017,8,2,14,30,816.0,140.0,1.2,24.0,804.0,843.6,614.46
2017,8,2,14,45,799.0,141.0,1.2,24.0,767.0,800.76,587.8
2017,8,2,15,0,782.0,142.0,1.2,24.0,730.0,756.52,559.93
2017,8,2,15,15,767.5,139.0,1.2,23.5,689.5,708.99,529.97
2017,8,2,15,30,753.0,136.0,1.2,23.0,649.0,660.46,497.61
2017,8,2,15,45,725.5,135.5,1.2,23.0,602.5,605.93,458.98
2017,8,2,16,0,698.0,135.0,1.2,23.0,556.0,551.38,419.33
2017,8,2,16,15,673.0,130.0,1.15,22.5,508.0,494.84,377.65
2017,8,2,16,30,648.0,125.0,1.1,22.0,460.0,439.55,335.54
2017,8,2,16,45,609.0,120.5,1.05,22.0,409.0,380.36,288.67
2017,8,2,17,0,570.0,116.0,1.0,22.0,358.0,324.61,243.36
2017,8,2,17,15,526.5,107.5,1.0,21.5,308.0,265.47,195.22
2017,8,2,17,30,483.0,99.0,1.0,21.0,258.0,213.06,151.76
2017,8,2,17,45,416.0,89.0,1.0,21.0,209.0,159.69,108.55
2017,8,2,18,0,349.0,79.0,1.0,21.0,160.0,114.19,73.53
2017,8,2,18,15,273.5,63.5,1.0,20.5,117.0,71.38,43.99
2017,8,2,18,30,198.0,48.0,1.0,20.0,74.0,37.84,26.62
2017,8,2,18,45,99.0,30.0,1.05,20.0,43.0,24.67,13.52
2017,8,2,19,0,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2017,8,2,19,15,0.0,6.0,1.0,20.0,6.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
