Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,3,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,6.0,0.85,18.0,6.0,0.0,0.0
2017,8,3,5,30,0.0,12.0,0.8,18.0,12.0,11.44,0.0
2017,8,3,5,45,93.0,29.5,0.75,18.0,42.0,24.29,13.55
2017,8,3,6,0,186.0,47.0,0.7,18.0,72.0,37.74,26.86
2017,8,3,6,15,255.5,63.0,0.7,18.0,113.5,70.74,44.45
2017,8,3,6,30,325.0,79.0,0.7,18.0,155.0,112.33,74.06
2017,8,3,6,45,380.0,91.5,0.7,18.0,201.5,156.54,109.01
2017,8,3,7,0,435.0,104.0,0.7,18.0,248.0,207.27,150.79
2017,8,3,7,15,486.0,110.0,0.65,18.0,296.0,257.0,192.33
2017,8,3,7,30,537.0,116.0,0.6,18.0,344.0,314.32,239.5
2017,8,3,7,45,479.0,149.5,0.6,18.5,372.5,352.27,271.31
2017,8,3,8,0,421.0,183.0,0.6,19.0,401.0,385.31,297.46
2017,8,3,8,15,384.0,214.0,0.55,19.0,428.0,416.31,320.91
2017,8,3,8,30,347.0,245.0,0.5,19.0,455.0,446.46,342.51
2017,8,3,8,45,292.0,279.0,0.5,19.5,464.5,463.74,353.3
2017,8,3,9,0,237.0,313.0,0.5,20.0,474.0,469.7,355.47
2017,8,3,9,15,272.5,326.5,0.65,20.5,523.0,527.17,396.86
2017,8,3,9,30,308.0,340.0,0.8,21.0,572.0,581.42,434.92
2017,8,3,9,45,285.5,363.5,1.0,21.5,587.0,600.48,447.29
2017,8,3,10,0,263.0,387.0,1.2,22.0,602.0,617.03,458.0
2017,8,3,10,15,181.0,403.0,1.2,22.0,553.5,563.15,417.96
2017,8,3,10,30,99.0,419.0,1.2,22.0,505.0,502.48,373.04
2017,8,3,10,45,125.5,437.0,1.3,22.5,548.5,558.02,412.43
2017,8,3,11,0,152.0,455.0,1.4,23.0,592.0,605.48,444.85
2017,8,3,11,15,163.5,463.5,1.4,23.0,613.0,629.04,460.54
2017,8,3,11,30,175.0,472.0,1.4,23.0,634.0,652.17,476.09
2017,8,3,11,45,191.5,461.0,1.4,23.5,639.5,659.69,480.58
2017,8,3,12,0,208.0,450.0,1.4,24.0,645.0,666.45,484.72
2017,8,3,12,15,118.0,409.5,1.35,24.0,520.0,534.99,392.32
2017,8,3,12,30,28.0,369.0,1.3,24.0,395.0,392.34,289.7
2017,8,3,12,45,31.5,378.0,1.3,24.0,407.0,404.62,299.51
2017,8,3,13,0,35.0,387.0,1.3,24.0,419.0,416.61,308.19
2017,8,3,13,15,53.5,406.5,1.25,24.0,455.0,453.56,334.9
2017,8,3,13,30,72.0,426.0,1.2,24.0,491.0,489.64,360.5
2017,8,3,13,45,50.5,383.5,1.15,24.0,429.0,424.22,313.72
2017,8,3,14,0,29.0,341.0,1.1,24.0,367.0,360.0,267.69
2017,8,3,14,15,46.0,354.5,1.05,24.0,393.5,387.05,288.29
2017,8,3,14,30,63.0,368.0,1.0,24.0,420.0,412.81,307.22
2017,8,3,14,45,102.5,364.0,0.95,24.5,443.0,437.77,325.59
2017,8,3,15,0,142.0,360.0,0.9,25.0,466.0,465.94,345.81
2017,8,3,15,15,140.0,338.5,0.9,24.5,438.5,435.66,325.34
2017,8,3,15,30,138.0,317.0,0.9,24.0,411.0,405.27,304.87
2017,8,3,15,45,142.5,294.0,0.95,24.0,385.5,377.47,285.67
2017,8,3,16,0,147.0,271.0,1.0,24.0,360.0,349.03,265.54
2017,8,3,16,15,248.5,234.0,1.0,23.5,368.5,361.96,276.88
2017,8,3,16,30,350.0,197.0,1.0,23.0,377.0,359.61,275.28
2017,8,3,16,45,325.0,178.5,1.0,22.5,332.0,309.86,236.98
2017,8,3,17,0,300.0,160.0,1.0,22.0,287.0,262.58,199.93
2017,8,3,17,15,264.0,145.5,0.95,21.5,246.0,218.26,164.59
2017,8,3,17,30,228.0,131.0,0.9,21.0,205.0,177.93,132.2
2017,8,3,17,45,188.5,111.0,0.85,20.5,165.0,136.24,99.01
2017,8,3,18,0,149.0,91.0,0.8,20.0,125.0,99.75,70.63
2017,8,3,18,15,109.5,69.0,0.8,19.5,90.5,66.92,46.1
2017,8,3,18,30,70.0,47.0,0.8,19.0,56.0,39.54,28.13
2017,8,3,18,45,35.0,26.5,0.8,18.5,31.0,22.94,11.94
2017,8,3,19,0,0.0,6.0,0.8,18.0,6.0,5.72,0.0
2017,8,3,19,15,0.0,3.0,0.8,17.5,3.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.5,1.0,15.0,1.5,0.0,0.0
2017,8,4,5,30,0.0,3.0,0.9,15.0,3.0,2.86,0.0
2017,8,4,5,45,0.0,14.5,0.85,15.5,14.5,13.44,4.93
2017,8,4,6,0,0.0,26.0,0.8,16.0,26.0,24.13,15.3
2017,8,4,6,15,0.0,42.5,0.7,16.0,42.5,39.41,27.67
2017,8,4,6,30,0.0,59.0,0.6,16.0,59.0,54.5,40.69
2017,8,4,6,45,0.0,78.5,0.55,16.5,78.5,72.43,55.76
2017,8,4,7,0,0.0,98.0,0.5,17.0,98.0,90.55,70.63
2017,8,4,7,15,0.0,69.0,0.45,17.5,69.0,64.2,48.39
2017,8,4,7,30,0.0,40.0,0.4,18.0,40.0,37.16,25.65
2017,8,4,7,45,0.5,96.0,0.35,18.5,96.5,89.6,68.81
2017,8,4,8,0,1.0,152.0,0.3,19.0,153.0,142.27,110.56
2017,8,4,8,15,0.5,106.5,0.3,19.0,107.0,99.57,75.84
2017,8,4,8,30,0.0,61.0,0.3,19.0,61.0,56.79,41.12
2017,8,4,8,45,0.0,101.0,0.3,19.5,101.0,94.22,71.21
2017,8,4,9,0,0.0,141.0,0.3,20.0,141.0,131.93,100.57
2017,8,4,9,15,2.0,154.0,0.3,20.5,155.5,145.76,110.8
2017,8,4,9,30,4.0,167.0,0.3,21.0,170.0,159.81,121.2
2017,8,4,9,45,4.5,164.0,0.35,21.5,168.0,157.61,119.05
2017,8,4,10,0,5.0,161.0,0.4,22.0,166.0,155.43,117.03
2017,8,4,10,15,12.5,233.5,0.45,22.5,245.0,231.62,174.59
2017,8,4,10,30,20.0,306.0,0.5,23.0,324.0,309.09,230.88
2017,8,4,10,45,15.5,264.5,0.6,23.5,278.5,265.29,197.91
2017,8,4,11,0,11.0,223.0,0.7,24.0,233.0,221.41,165.26
2017,8,4,11,15,26.0,311.5,0.8,24.0,335.5,330.88,246.4
2017,8,4,11,30,41.0,400.0,0.9,24.0,438.0,436.06,321.09
2017,8,4,11,45,55.5,423.5,1.0,24.5,475.5,475.28,347.84
2017,8,4,12,0,70.0,447.0,1.1,25.0,513.0,514.51,374.8
2017,8,4,12,15,177.5,454.0,1.15,25.0,620.5,640.85,464.13
2017,8,4,12,30,285.0,461.0,1.2,25.0,728.0,765.66,548.55
2017,8,4,12,45,235.0,465.5,1.3,25.0,685.0,708.0,509.27
2017,8,4,13,0,185.0,470.0,1.4,25.0,642.0,660.28,477.52
2017,8,4,13,15,248.5,449.0,1.4,24.5,675.0,706.86,512.26
2017,8,4,13,30,312.0,428.0,1.4,24.0,708.0,740.34,537.34
2017,8,4,13,45,278.5,424.0,1.45,24.0,669.5,696.77,507.94
2017,8,4,14,0,245.0,420.0,1.5,24.0,631.0,653.59,479.11
2017,8,4,14,15,285.5,394.5,1.5,24.0,632.0,654.53,481.93
2017,8,4,14,30,326.0,369.0,1.5,24.0,633.0,652.0,481.92
2017,8,4,14,45,551.5,252.5,1.5,24.0,675.5,712.07,529.61
2017,8,4,15,0,777.0,136.0,1.5,24.0,718.0,746.7,557.42
2017,8,4,15,15,763.0,133.0,1.45,23.5,677.5,699.65,526.29
2017,8,4,15,30,749.0,130.0,1.4,23.0,637.0,651.57,493.46
2017,8,4,15,45,733.5,125.0,1.4,23.0,593.0,600.13,456.83
2017,8,4,16,0,718.0,120.0,1.4,23.0,549.0,547.68,418.46
2017,8,4,16,15,694.5,115.0,1.3,22.5,501.5,490.92,375.98
2017,8,4,16,30,671.0,110.0,1.2,22.0,454.0,435.22,333.0
2017,8,4,16,45,644.0,103.5,1.2,21.5,405.0,377.94,287.83
2017,8,4,17,0,617.0,97.0,1.2,21.0,356.0,322.73,242.74
2017,8,4,17,15,576.0,90.0,1.15,20.5,306.0,265.09,194.75
2017,8,4,17,30,535.0,83.0,1.1,20.0,256.0,211.74,149.61
2017,8,4,17,45,483.0,73.5,1.1,19.5,208.0,158.53,105.51
2017,8,4,18,0,431.0,64.0,1.1,19.0,160.0,111.48,68.4
2017,8,4,18,15,350.0,52.0,1.0,18.5,117.0,65.65,37.24
2017,8,4,18,30,269.0,40.0,0.9,18.0,74.0,30.85,20.78
2017,8,4,18,45,164.5,25.0,0.85,17.5,43.0,19.57,9.03
2017,8,4,19,0,60.0,10.0,0.8,17.0,12.0,9.53,0.0
2017,8,4,19,15,30.0,5.0,0.75,16.5,6.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,7.0,0.45,12.5,7.0,0.0,0.0
2017,8,5,5,30,0.0,14.0,0.4,13.0,14.0,13.34,0.0
2017,8,5,5,45,168.5,26.0,0.4,13.5,47.5,20.34,10.22
2017,8,5,6,0,337.0,38.0,0.4,14.0,81.0,31.67,22.01
2017,8,5,6,15,419.5,47.5,0.4,14.5,126.0,68.84,37.78
2017,8,5,6,30,502.0,57.0,0.4,15.0,171.0,116.18,70.3
2017,8,5,6,45,554.0,64.5,0.45,15.5,220.0,165.88,110.41
2017,8,5,7,0,606.0,72.0,0.5,16.0,269.0,221.63,157.6
2017,8,5,7,15,431.0,119.0,0.5,16.5,271.5,248.46,187.54
2017,8,5,7,30,256.0,166.0,0.5,17.0,274.0,253.41,196.62
2017,8,5,7,45,496.0,129.0,0.5,17.5,372.5,340.21,263.39
2017,8,5,8,0,736.0,92.0,0.5,18.0,471.0,452.37,348.72
2017,8,5,8,15,757.5,95.5,0.5,18.5,519.0,508.62,390.9
2017,8,5,8,30,779.0,99.0,0.5,19.0,567.0,565.57,432.48
2017,8,5,8,45,794.5,102.5,0.55,19.5,611.5,619.06,470.66
2017,8,5,9,0,810.0,106.0,0.6,20.0,656.0,672.05,507.33
2017,8,5,9,15,822.5,108.5,0.6,20.5,696.5,721.02,538.6
2017,8,5,9,30,835.0,111.0,0.6,21.0,737.0,765.1,565.21
2017,8,5,9,45,837.5,117.0,0.65,21.5,770.0,806.0,590.12
2017,8,5,10,0,840.0,123.0,0.7,22.0,803.0,844.33,613.11
2017,8,5,10,15,847.5,124.5,0.75,22.0,832.0,879.82,635.29
2017,8,5,10,30,855.0,126.0,0.8,22.0,861.0,912.75,655.79
2017,8,5,10,45,861.5,126.5,0.85,22.5,883.5,941.0,672.03
2017,8,5,11,0,868.0,127.0,0.9,23.0,906.0,966.3,686.42
2017,8,5,11,15,871.5,127.5,0.95,23.0,921.0,985.58,698.46
2017,8,5,11,30,875.0,128.0,1.0,23.0,936.0,1001.56,708.61
2017,8,5,11,45,878.0,127.5,1.05,23.5,944.0,1012.65,714.51
2017,8,5,12,0,881.0,127.0,1.1,24.0,952.0,1020.28,718.43
2017,8,5,12,15,881.0,127.0,1.15,24.0,952.0,1021.9,720.19
2017,8,5,12,30,881.0,127.0,1.2,24.0,952.0,1019.98,719.96
2017,8,5,12,45,879.5,126.5,1.3,24.0,944.0,1012.54,717.32
2017,8,5,13,0,878.0,126.0,1.4,24.0,936.0,1001.61,712.56
2017,8,5,13,15,874.5,125.5,1.4,23.5,920.5,985.3,704.28
2017,8,5,13,30,871.0,125.0,1.4,23.0,905.0,965.68,693.99
2017,8,5,13,45,867.5,122.5,1.45,23.0,883.0,940.82,679.78
2017,8,5,14,0,864.0,120.0,1.5,23.0,861.0,912.85,663.54
2017,8,5,14,15,856.5,118.5,1.5,22.5,831.5,879.41,644.23
2017,8,5,14,30,849.0,117.0,1.5,22.0,802.0,843.39,623.04
2017,8,5,14,45,841.5,113.5,1.5,22.0,767.0,802.96,597.49
2017,8,5,15,0,834.0,110.0,1.5,22.0,732.0,760.35,570.2
2017,8,5,15,15,821.0,107.5,1.45,21.5,691.5,715.7,541.77
2017,8,5,15,30,808.0,105.0,1.4,21.0,651.0,666.29,508.61
2017,8,5,15,45,795.5,100.5,1.4,21.0,606.5,614.14,471.23
2017,8,5,16,0,783.0,96.0,1.4,21.0,562.0,561.22,432.18
2017,8,5,16,15,761.0,92.5,1.3,20.5,514.0,503.75,388.7
2017,8,5,16,30,739.0,89.0,1.2,20.0,466.0,447.05,344.38
2017,8,5,16,45,715.5,83.5,1.2,19.5,416.0,388.78,297.77
2017,8,5,17,0,692.0,78.0,1.2,19.0,366.0,330.93,249.81
2017,8,5,17,15,653.0,72.5,1.15,18.5,315.0,271.13,199.1
2017,8,5,17,30,614.0,67.0,1.1,18.0,264.0,215.26,150.89
2017,8,5,17,45,563.0,60.0,1.05,17.5,215.0,159.96,104.13
2017,8,5,18,0,512.0,53.0,1.0,17.0,166.0,110.59,64.68
2017,8,5,18,15,428.0,44.0,0.95,16.5,121.5,63.48,33.3
2017,8,5,18,30,344.0,35.0,0.9,16.0,77.0,27.33,17.89
2017,8,5,18,45,217.5,22.5,0.85,15.5,44.5,17.86,7.4
2017,8,5,19,0,91.0,10.0,0.8,15.0,12.0,9.53,0.0
2017,8,5,19,15,45.5,5.0,0.75,14.5,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,5,15,57.0,5.5,0.6,12.0,7.0,0.0,0.0
2017,8,6,5,30,114.0,11.0,0.6,12.0,14.0,10.48,0.0
2017,8,6,5,45,251.5,22.5,0.6,12.5,48.0,17.74,7.95
2017,8,6,6,0,389.0,34.0,0.6,13.0,82.0,28.1,18.94
2017,8,6,6,15,472.0,42.0,0.55,13.5,128.5,67.13,34.68
2017,8,6,6,30,555.0,50.0,0.5,14.0,175.0,116.31,68.38
2017,8,6,6,45,612.5,55.0,0.5,14.5,226.0,167.87,110.11
2017,8,6,7,0,670.0,60.0,0.5,15.0,277.0,227.43,160.75
2017,8,6,7,15,706.5,64.0,0.5,15.0,329.0,284.32,210.63
2017,8,6,7,30,743.0,68.0,0.5,15.0,381.0,344.75,262.54
2017,8,6,7,45,770.5,71.5,0.5,15.5,432.5,404.07,311.7
2017,8,6,8,0,798.0,75.0,0.5,16.0,484.0,465.26,360.38
2017,8,6,8,15,818.0,77.5,0.55,16.5,533.0,522.39,404.64
2017,8,6,8,30,838.0,80.0,0.6,17.0,582.0,580.04,447.71
2017,8,6,8,45,852.5,82.5,0.65,17.5,627.5,634.26,486.84
2017,8,6,9,0,867.0,85.0,0.7,18.0,673.0,687.73,524.01
2017,8,6,9,15,878.5,87.0,0.75,18.5,714.0,737.44,555.84
2017,8,6,9,30,890.0,89.0,0.8,19.0,755.0,785.59,586.1
2017,8,6,9,45,886.5,97.0,0.85,19.5,787.0,825.91,610.75
2017,8,6,10,0,883.0,105.0,0.9,20.0,819.0,863.05,633.12
2017,8,6,10,15,890.0,106.5,0.95,20.0,848.5,899.5,656.1
2017,8,6,10,30,897.0,108.0,1.0,20.0,878.0,933.21,677.23
2017,8,6,10,45,901.5,109.5,1.05,20.5,900.0,961.68,693.69
2017,8,6,11,0,906.0,111.0,1.1,21.0,922.0,986.95,708.13
2017,8,6,11,15,909.0,111.5,1.15,21.0,937.5,1006.42,720.35
2017,8,6,11,30,912.0,112.0,1.2,21.0,953.0,1022.42,730.56
2017,8,6,11,45,912.5,113.0,1.25,21.5,960.0,1032.9,736.06
2017,8,6,12,0,913.0,114.0,1.3,22.0,967.0,1039.73,739.46
2017,8,6,12,15,913.0,114.0,1.35,22.0,967.0,1041.38,741.22
2017,8,6,12,30,913.0,114.0,1.4,22.0,967.0,1039.36,740.87
2017,8,6,12,45,909.0,115.5,1.45,22.0,958.0,1031.23,736.85
2017,8,6,13,0,905.0,117.0,1.5,22.0,949.0,1019.52,730.74
2017,8,6,13,15,901.5,116.0,1.5,21.5,933.5,1002.26,721.84
2017,8,6,13,30,898.0,115.0,1.5,21.0,918.0,981.59,710.85
2017,8,6,13,45,893.0,114.0,1.5,21.0,895.5,956.19,695.51
2017,8,6,14,0,888.0,113.0,1.5,21.0,873.0,927.68,678.17
2017,8,6,14,15,881.0,111.5,1.5,20.5,843.5,893.91,658.62
2017,8,6,14,30,874.0,110.0,1.5,20.0,814.0,857.45,637.11
2017,8,6,14,45,864.0,108.5,1.5,20.0,778.0,816.06,610.85
2017,8,6,15,0,854.0,107.0,1.5,20.0,742.0,772.59,582.92
2017,8,6,15,15,841.5,104.5,1.5,19.5,701.0,724.46,552.43
2017,8,6,15,30,829.0,102.0,1.5,19.0,660.0,677.29,521.27
2017,8,6,15,45,810.5,100.0,1.5,19.0,614.0,622.84,481.81
2017,8,6,16,0,792.0,98.0,1.5,19.0,568.0,568.15,441.06
2017,8,6,16,15,770.0,94.5,1.5,18.5,519.0,510.13,397.31
2017,8,6,16,30,748.0,91.0,1.5,18.0,470.0,452.86,352.5
2017,8,6,16,45,712.5,88.0,1.5,17.5,417.5,390.55,302.26
2017,8,6,17,0,677.0,85.0,1.5,17.0,365.0,331.81,253.19
2017,8,6,17,15,636.5,79.0,1.5,16.0,313.5,271.83,202.38
2017,8,6,17,30,596.0,73.0,1.5,15.0,262.0,216.0,154.1
2017,8,6,17,45,529.0,66.5,1.5,14.5,211.5,159.28,106.33
2017,8,6,18,0,462.0,60.0,1.5,14.0,161.0,110.49,67.65
2017,8,6,18,15,378.0,48.5,1.45,13.5,116.5,64.16,36.13
2017,8,6,18,30,294.0,37.0,1.4,13.0,72.0,29.35,19.82
2017,8,6,18,45,174.0,22.5,1.4,13.0,40.5,17.64,6.77
2017,8,6,19,0,54.0,8.0,1.4,13.0,9.0,7.63,0.0
2017,8,6,19,15,27.0,4.0,1.3,12.5,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,15,17.5,3.5,0.9,11.0,4.0,0.0,0.0
2017,8,7,5,30,35.0,7.0,0.9,11.0,8.0,6.67,0.0
2017,8,7,5,45,119.0,25.0,0.95,11.5,38.0,19.58,9.02
2017,8,7,6,0,203.0,43.0,1.0,12.0,68.0,34.21,24.28
2017,8,7,6,15,276.5,59.0,0.95,12.0,110.5,68.45,42.92
2017,8,7,6,30,350.0,75.0,0.9,12.0,153.0,111.82,74.29
2017,8,7,6,45,404.0,88.0,0.9,12.5,201.0,157.87,111.51
2017,8,7,7,0,458.0,101.0,0.9,13.0,249.0,210.34,155.64
2017,8,7,7,15,501.0,111.0,0.85,13.5,299.0,262.82,200.36
2017,8,7,7,30,544.0,121.0,0.8,14.0,349.0,319.89,248.08
2017,8,7,7,45,579.0,128.5,0.8,14.5,399.0,377.91,295.55
2017,8,7,8,0,614.0,136.0,0.8,15.0,449.0,436.78,342.21
2017,8,7,8,15,639.5,142.5,0.8,15.0,497.0,492.31,385.58
2017,8,7,8,30,665.0,149.0,0.8,15.0,545.0,549.23,428.67
2017,8,7,8,45,687.0,153.0,0.85,15.5,590.5,602.5,467.5
2017,8,7,9,0,709.0,157.0,0.9,16.0,636.0,656.13,505.51
2017,8,7,9,15,724.0,161.0,0.9,16.0,676.5,704.69,539.33
2017,8,7,9,30,739.0,165.0,0.9,16.0,717.0,752.41,571.8
2017,8,7,9,45,789.0,147.5,0.95,16.5,762.5,803.19,604.42
2017,8,7,10,0,839.0,130.0,1.0,17.0,808.0,856.82,638.15
2017,8,7,10,15,847.0,132.0,1.05,17.0,837.0,887.96,657.8
2017,8,7,10,30,855.0,134.0,1.1,17.0,866.0,921.87,679.5
2017,8,7,10,45,860.5,135.0,1.15,17.5,888.5,949.72,695.88
2017,8,7,11,0,866.0,136.0,1.2,18.0,911.0,974.56,710.33
2017,8,7,11,15,869.5,137.0,1.2,18.0,926.5,994.31,722.06
2017,8,7,11,30,873.0,138.0,1.2,18.0,942.0,1010.76,731.79
2017,8,7,11,45,874.0,139.0,1.3,18.5,949.0,1021.31,738.34
2017,8,7,12,0,875.0,140.0,1.4,19.0,956.0,1028.38,742.81
2017,8,7,12,15,875.0,140.0,1.4,18.5,955.5,1029.94,745.05
2017,8,7,12,30,875.0,140.0,1.4,18.0,955.0,1027.97,745.26
2017,8,7,12,45,876.5,137.5,1.45,18.0,948.0,1021.48,742.19
2017,8,7,13,0,878.0,135.0,1.5,18.0,941.0,1011.45,737.0
2017,8,7,13,15,874.5,134.0,1.5,18.0,925.5,994.54,726.73
2017,8,7,13,30,871.0,133.0,1.5,18.0,910.0,974.3,714.45
2017,8,7,13,45,865.5,131.5,1.55,18.0,887.0,948.47,699.31
2017,8,7,14,0,860.0,130.0,1.6,18.0,864.0,919.63,682.14
2017,8,7,14,15,852.0,128.5,1.6,17.5,834.5,885.73,662.12
2017,8,7,14,30,844.0,127.0,1.6,17.0,805.0,849.28,640.2
2017,8,7,14,45,834.0,124.0,1.6,17.0,769.0,811.89,616.21
2017,8,7,15,0,824.0,121.0,1.6,17.0,733.0,767.38,587.05
2017,8,7,15,15,810.5,118.5,1.55,16.5,691.5,719.09,555.5
2017,8,7,15,30,797.0,116.0,1.5,16.0,650.0,669.6,521.15
2017,8,7,15,45,780.0,112.0,1.5,16.0,604.5,615.43,481.52
2017,8,7,16,0,763.0,108.0,1.5,16.0,559.0,560.96,440.52
2017,8,7,16,15,740.0,104.0,1.5,15.5,510.0,503.29,396.55
2017,8,7,16,30,717.0,100.0,1.5,15.0,461.0,445.95,351.24
2017,8,7,16,45,687.5,94.5,1.5,15.0,410.5,385.97,301.72
2017,8,7,17,0,658.0,89.0,1.5,15.0,360.0,328.27,252.56
2017,8,7,17,15,616.0,82.5,1.5,14.5,308.5,268.4,201.21
2017,8,7,17,30,574.0,76.0,1.5,14.0,257.0,212.9,152.83
2017,8,7,17,45,516.5,67.5,1.5,13.5,207.5,157.34,105.59
2017,8,7,18,0,459.0,59.0,1.5,13.0,158.0,108.61,66.48
2017,8,7,18,15,373.0,47.5,1.45,12.5,113.5,62.44,35.14
2017,8,7,18,30,287.0,36.0,1.4,12.0,69.0,28.58,19.17
2017,8,7,18,45,143.5,18.0,1.35,12.0,34.5,14.02,3.66
2017,8,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,5,15,40.5,4.5,1.15,11.0,5.5,0.0,0.0
2017,8,8,5,30,81.0,9.0,1.2,11.0,11.0,8.58,0.0
2017,8,8,5,45,212.0,22.0,1.25,11.5,43.5,17.46,7.02
2017,8,8,6,0,343.0,35.0,1.3,12.0,76.0,28.6,19.34
2017,8,8,6,15,429.0,44.5,1.25,12.0,122.0,66.38,35.84
2017,8,8,6,30,515.0,54.0,1.2,12.0,168.0,114.77,69.48
2017,8,8,6,45,573.0,61.0,1.2,12.5,218.5,166.0,111.39
2017,8,8,7,0,631.0,68.0,1.2,13.0,269.0,224.01,161.35
2017,8,8,7,15,671.0,73.0,1.15,13.5,321.5,281.01,211.48
2017,8,8,7,30,711.0,78.0,1.1,14.0,374.0,343.07,264.77
2017,8,8,7,45,741.5,82.0,1.05,14.5,426.0,402.55,314.57
2017,8,8,8,0,772.0,86.0,1.0,15.0,478.0,464.28,364.22
2017,8,8,8,15,793.5,89.0,0.95,15.5,527.5,522.09,408.96
2017,8,8,8,30,815.0,92.0,0.9,16.0,577.0,580.51,452.3
2017,8,8,8,45,832.5,94.5,0.9,16.5,623.5,636.15,492.37
2017,8,8,9,0,850.0,97.0,0.9,17.0,670.0,689.06,529.2
2017,8,8,9,15,862.5,99.0,0.9,17.0,711.5,738.87,562.07
2017,8,8,9,30,875.0,101.0,0.9,17.0,753.0,787.22,593.19
2017,8,8,9,45,876.5,107.5,0.9,17.5,786.5,829.5,618.64
2017,8,8,10,0,878.0,114.0,0.9,18.0,820.0,869.01,641.9
2017,8,8,10,15,885.5,115.5,0.9,18.0,850.0,905.79,664.33
2017,8,8,10,30,893.0,117.0,0.9,18.0,880.0,939.87,684.86
2017,8,8,10,45,899.5,117.5,0.95,18.5,903.0,969.1,701.86
2017,8,8,11,0,906.0,118.0,1.0,19.0,926.0,995.23,716.89
2017,8,8,11,15,909.0,118.5,1.05,19.0,941.5,1014.7,729.15
2017,8,8,11,30,912.0,119.0,1.1,19.0,957.0,1030.68,739.41
2017,8,8,11,45,914.5,119.0,1.15,19.5,965.0,1042.1,745.56
2017,8,8,12,0,917.0,119.0,1.2,20.0,973.0,1049.89,749.6
2017,8,8,12,15,916.5,119.0,1.2,20.0,972.5,1050.98,750.11
2017,8,8,12,30,916.0,119.0,1.2,20.0,972.0,1048.38,748.56
2017,8,8,12,45,905.5,124.0,1.25,20.0,961.0,1037.21,742.78
2017,8,8,13,0,895.0,129.0,1.3,20.0,950.0,1022.56,734.98
2017,8,8,13,15,891.0,128.0,1.3,20.0,933.5,1004.86,724.48
2017,8,8,13,30,887.0,127.0,1.3,20.0,917.0,983.78,711.92
2017,8,8,13,45,878.5,127.5,1.35,20.0,892.5,956.75,696.41
2017,8,8,14,0,870.0,128.0,1.4,20.0,868.0,926.81,678.94
2017,8,8,14,15,861.5,126.0,1.4,19.5,837.5,891.6,658.46
2017,8,8,14,30,853.0,124.0,1.4,19.0,807.0,853.85,636.08
2017,8,8,14,45,838.0,124.0,1.4,19.0,769.5,815.06,611.56
2017,8,8,15,0,823.0,124.0,1.4,19.0,732.0,769.57,582.19
2017,8,8,15,15,808.5,121.0,1.4,18.5,690.5,719.99,550.67
2017,8,8,15,30,794.0,118.0,1.4,18.0,649.0,669.31,516.22
2017,8,8,15,45,769.5,116.5,1.4,17.5,601.5,612.98,476.23
2017,8,8,16,0,745.0,115.0,1.4,17.0,554.0,557.12,435.29
2017,8,8,16,15,720.5,110.5,1.4,16.5,504.5,498.72,391.09
2017,8,8,16,30,696.0,106.0,1.4,16.0,455.0,441.45,346.14
2017,8,8,16,45,654.5,103.0,1.4,16.0,402.5,379.99,295.89
2017,8,8,17,0,613.0,100.0,1.4,16.0,350.0,322.17,247.26
2017,8,8,17,15,569.0,92.0,1.35,15.5,298.5,262.79,196.85
2017,8,8,17,30,525.0,84.0,1.3,15.0,247.0,208.1,149.78
2017,8,8,17,45,453.5,75.5,1.3,14.5,197.5,152.99,104.09
2017,8,8,18,0,382.0,67.0,1.3,14.0,148.0,104.98,66.53
2017,8,8,18,15,300.0,52.5,1.3,13.5,105.0,61.22,36.46
2017,8,8,18,30,218.0,38.0,1.3,13.0,62.0,29.47,19.77
2017,8,8,18,45,109.0,19.0,1.3,12.5,31.0,14.85,3.35
2017,8,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,9,5,15,15.5,3.5,0.95,11.0,3.5,0.0,0.0
2017,8,9,5,30,31.0,7.0,1.0,11.0,7.0,6.67,0.0
2017,8,9,5,45,125.5,24.0,1.05,11.5,37.0,18.85,7.5
2017,8,9,6,0,220.0,41.0,1.1,12.0,67.0,32.48,22.65
2017,8,9,6,15,299.0,56.0,1.05,12.0,110.0,67.23,41.12
2017,8,9,6,30,378.0,71.0,1.0,12.0,153.0,111.78,72.99
2017,8,9,6,45,439.0,81.5,1.0,12.5,202.0,158.57,110.66
2017,8,9,7,0,500.0,92.0,1.0,13.0,251.0,212.57,156.17
2017,8,9,7,15,543.0,100.5,1.0,13.5,301.5,268.1,203.91
2017,8,9,7,30,586.0,109.0,1.0,14.0,352.0,326.42,253.23
2017,8,9,7,45,620.0,115.5,1.0,14.5,402.5,383.23,300.29
2017,8,9,8,0,654.0,122.0,1.0,15.0,453.0,442.93,348.09
2017,8,9,8,15,678.5,127.0,1.0,15.0,501.0,498.6,391.99
2017,8,9,8,30,703.0,132.0,1.0,15.0,549.0,555.44,435.42
2017,8,9,8,45,723.0,136.0,1.05,15.5,594.5,609.26,474.91
2017,8,9,9,0,743.0,140.0,1.1,16.0,640.0,663.17,513.32
2017,8,9,9,15,757.5,143.5,1.1,16.0,680.5,710.87,546.83
2017,8,9,9,30,772.0,147.0,1.1,16.0,721.0,758.69,578.91
2017,8,9,9,45,779.5,152.0,1.1,16.5,755.5,801.06,605.09
2017,8,9,10,0,787.0,157.0,1.1,17.0,790.0,841.4,629.52
2017,8,9,10,15,795.5,159.0,1.1,17.0,819.0,877.36,651.93
2017,8,9,10,30,804.0,161.0,1.1,17.0,848.0,910.93,672.64
2017,8,9,10,45,809.5,163.5,1.15,17.5,870.0,939.64,689.64
2017,8,9,11,0,815.0,166.0,1.2,18.0,892.0,965.46,704.77
2017,8,9,11,15,818.5,167.0,1.2,18.0,906.5,984.78,716.25
2017,8,9,11,30,822.0,168.0,1.2,18.0,921.0,1000.9,725.82
2017,8,9,11,45,822.5,169.5,1.25,18.0,928.0,1011.24,732.74
2017,8,9,12,0,823.0,171.0,1.3,18.0,935.0,1018.17,737.7
2017,8,9,12,15,822.5,171.0,1.3,18.0,934.5,1019.12,738.16
2017,8,9,12,30,822.0,171.0,1.3,18.0,934.0,1016.64,736.64
2017,8,9,12,45,812.5,175.0,1.35,18.0,924.0,1005.83,730.86
2017,8,9,13,0,803.0,179.0,1.4,18.0,914.0,991.77,723.17
2017,8,9,13,15,799.0,178.0,1.4,18.0,898.5,974.91,712.96
2017,8,9,13,30,795.0,177.0,1.4,18.0,883.0,954.94,700.82
2017,8,9,13,45,785.5,177.0,1.4,18.0,859.0,927.84,684.1
2017,8,9,14,0,776.0,177.0,1.4,18.0,835.0,898.14,665.7
2017,8,9,14,15,766.5,174.5,1.4,17.5,805.5,863.52,645.18
2017,8,9,14,30,757.0,172.0,1.4,17.0,776.0,829.93,625.15
2017,8,9,14,45,740.0,171.0,1.4,17.0,739.5,786.24,596.82
2017,8,9,15,0,723.0,170.0,1.4,17.0,703.0,741.34,566.73
2017,8,9,15,15,707.0,165.5,1.35,16.5,662.0,692.7,533.53
2017,8,9,15,30,691.0,161.0,1.3,16.0,621.0,643.37,499.05
2017,8,9,15,45,664.5,158.0,1.3,16.0,574.5,588.48,458.99
2017,8,9,16,0,638.0,155.0,1.3,16.0,528.0,534.46,418.54
2017,8,9,16,15,611.0,148.0,1.3,15.5,480.0,477.49,375.51
2017,8,9,16,30,584.0,141.0,1.3,15.0,432.0,422.17,332.32
2017,8,9,16,45,543.0,134.0,1.35,14.5,381.5,360.55,283.08
2017,8,9,17,0,502.0,127.0,1.4,14.0,331.0,305.38,237.52
2017,8,9,17,15,458.0,115.5,1.4,13.5,281.5,249.2,190.17
2017,8,9,17,30,414.0,104.0,1.4,13.0,232.0,197.83,146.35
2017,8,9,17,45,351.0,90.0,1.4,13.0,184.5,145.85,103.07
2017,8,9,18,0,288.0,76.0,1.4,13.0,137.0,101.47,67.97
2017,8,9,18,15,217.5,57.5,1.4,12.5,95.5,60.52,38.73
2017,8,9,18,30,147.0,39.0,1.4,12.0,54.0,31.76,21.71
2017,8,9,18,45,73.5,19.5,1.4,12.0,27.0,16.34,3.05
2017,8,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,10,5,45,110.5,19.5,1.0,12.0,32.5,15.21,4.43
2017,8,10,6,0,221.0,39.0,1.0,12.0,65.0,30.78,21.12
2017,8,10,6,15,301.0,54.0,0.95,12.0,108.0,65.6,39.67
2017,8,10,6,30,381.0,69.0,0.9,12.0,151.0,110.36,71.64
2017,8,10,6,45,439.0,81.0,0.9,12.5,200.0,158.14,110.25
2017,8,10,7,0,497.0,93.0,0.9,13.0,249.0,212.82,156.38
2017,8,10,7,15,540.5,101.5,0.85,13.5,300.0,268.41,203.97
2017,8,10,7,30,584.0,110.0,0.8,14.0,351.0,326.82,253.05
2017,8,10,7,45,619.0,116.5,0.8,14.5,402.0,384.01,300.15
2017,8,10,8,0,654.0,123.0,0.8,15.0,453.0,444.2,348.04
2017,8,10,8,15,679.0,128.5,0.8,15.0,501.5,500.69,392.26
2017,8,10,8,30,704.0,134.0,0.8,15.0,550.0,558.42,436.01
2017,8,10,8,45,726.0,137.5,0.8,15.5,596.0,613.13,475.39
2017,8,10,9,0,748.0,141.0,0.8,16.0,642.0,668.1,513.68
2017,8,10,9,15,763.0,144.5,0.8,16.5,683.0,716.37,546.11
2017,8,10,9,30,778.0,148.0,0.8,17.0,724.0,764.86,577.03
2017,8,10,9,45,760.0,167.0,0.85,17.5,752.0,803.55,600.97
2017,8,10,10,0,742.0,186.0,0.9,18.0,780.0,836.47,620.94
2017,8,10,10,15,751.5,188.5,0.9,18.0,809.5,872.88,643.5
2017,8,10,10,30,761.0,191.0,0.9,18.0,839.0,907.1,664.39
2017,8,10,10,45,769.5,192.0,0.95,18.5,862.0,931.42,678.45
2017,8,10,11,0,778.0,193.0,1.0,19.0,885.0,957.82,693.93
2017,8,10,11,15,782.5,194.0,1.05,19.0,900.0,977.53,706.45
2017,8,10,11,30,787.0,195.0,1.1,19.0,915.0,994.18,717.2
2017,8,10,11,45,791.5,194.5,1.15,19.0,923.0,1006.17,725.15
2017,8,10,12,0,796.0,194.0,1.2,19.0,931.0,1014.9,731.22
2017,8,10,12,15,796.0,194.0,1.2,19.0,931.0,1016.29,731.92
2017,8,10,12,30,796.0,194.0,1.2,19.0,931.0,1014.32,730.74
2017,8,10,12,45,823.0,175.0,1.25,19.0,931.0,1016.73,733.37
2017,8,10,13,0,850.0,156.0,1.3,19.0,931.0,1014.95,733.4
2017,8,10,13,15,846.0,155.0,1.35,19.0,915.5,997.39,723.59
2017,8,10,13,30,842.0,154.0,1.4,19.0,900.0,976.56,711.88
2017,8,10,13,45,838.0,151.0,1.45,19.0,877.5,950.49,696.77
2017,8,10,14,0,834.0,148.0,1.5,19.0,855.0,921.4,679.63
2017,8,10,14,15,826.0,146.0,1.5,18.5,825.0,886.93,659.41
2017,8,10,14,30,818.0,144.0,1.5,18.0,795.0,849.97,637.34
2017,8,10,14,45,808.5,140.5,1.55,18.0,759.5,807.99,610.96
2017,8,10,15,0,799.0,137.0,1.6,18.0,724.0,764.06,582.86
2017,8,10,15,15,784.5,133.5,1.6,17.5,682.5,714.77,550.77
2017,8,10,15,30,770.0,130.0,1.6,17.0,641.0,664.45,515.95
2017,8,10,15,45,752.5,125.5,1.6,17.0,595.0,611.0,476.86
2017,8,10,16,0,735.0,121.0,1.6,17.0,549.0,556.53,435.93
2017,8,10,16,15,710.5,116.0,1.6,16.5,500.0,497.98,391.4
2017,8,10,16,30,686.0,111.0,1.6,16.0,451.0,440.6,346.18
2017,8,10,16,45,655.5,104.5,1.6,15.5,400.0,380.71,297.47
2017,8,10,17,0,625.0,98.0,1.6,15.0,349.0,323.31,249.16
2017,8,10,17,15,581.0,90.0,1.55,14.5,297.5,263.2,197.71
2017,8,10,17,30,537.0,82.0,1.5,14.0,246.0,207.8,149.65
2017,8,10,17,45,477.5,71.5,1.5,13.5,196.5,152.28,102.82
2017,8,10,18,0,418.0,61.0,1.5,13.0,147.0,103.93,64.37
2017,8,10,18,15,330.5,48.0,1.45,12.5,103.5,58.01,33.23
2017,8,10,18,30,243.0,35.0,1.4,12.0,60.0,27.22,17.7
2017,8,10,18,45,121.5,17.5,1.35,12.0,30.0,13.72,0.27
2017,8,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,11,5,45,147.5,18.0,0.75,10.5,34.5,14.0,3.1
2017,8,11,6,0,295.0,36.0,0.7,11.0,69.0,29.28,19.87
2017,8,11,6,15,383.0,47.5,0.7,11.0,114.5,66.08,37.41
2017,8,11,6,30,471.0,59.0,0.7,11.0,160.0,113.83,70.8
2017,8,11,6,45,532.5,67.5,0.7,11.5,210.5,164.58,112.01
2017,8,11,7,0,594.0,76.0,0.7,12.0,261.0,222.63,161.5
2017,8,11,7,15,636.0,82.5,0.7,12.5,314.0,279.75,211.24
2017,8,11,7,30,678.0,89.0,0.7,13.0,367.0,341.19,263.59
2017,8,11,7,45,711.0,93.5,0.7,13.5,419.5,400.81,313.17
2017,8,11,8,0,744.0,98.0,0.7,14.0,472.0,463.04,362.97
2017,8,11,8,15,767.0,102.0,0.7,14.5,522.0,521.9,408.41
2017,8,11,8,30,790.0,106.0,0.7,15.0,572.0,581.1,452.38
2017,8,11,8,45,809.5,109.0,0.75,15.5,618.5,637.54,493.32
2017,8,11,9,0,829.0,112.0,0.8,16.0,665.0,693.8,532.87
2017,8,11,9,15,842.5,114.5,0.85,16.5,707.0,744.65,566.59
2017,8,11,9,30,856.0,117.0,0.9,17.0,749.0,794.16,598.02
2017,8,11,9,45,853.5,126.0,0.95,17.5,782.0,835.82,623.72
2017,8,11,10,0,851.0,135.0,1.0,18.0,815.0,874.46,647.22
2017,8,11,10,15,859.0,136.5,1.0,18.0,845.0,911.46,669.86
2017,8,11,10,30,867.0,138.0,1.0,18.0,875.0,939.05,686.28
2017,8,11,10,45,874.5,138.5,1.05,18.5,898.5,968.61,703.62
2017,8,11,11,0,882.0,139.0,1.1,19.0,922.0,995.17,718.95
2017,8,11,11,15,886.0,139.5,1.1,19.0,937.5,1015.17,730.62
2017,8,11,11,30,890.0,140.0,1.1,19.0,953.0,1031.79,740.3
2017,8,11,11,45,893.5,139.5,1.15,19.5,961.0,1043.43,746.57
2017,8,11,12,0,897.0,139.0,1.2,20.0,969.0,1051.52,750.79
2017,8,11,12,15,896.5,139.0,1.2,20.0,968.5,1052.47,751.22
2017,8,11,12,30,896.0,139.0,1.2,20.0,968.0,1049.8,749.63
2017,8,11,12,45,890.5,141.0,1.3,20.5,958.5,1040.51,744.53
2017,8,11,13,0,885.0,143.0,1.4,21.0,949.0,1027.73,737.31
2017,8,11,13,15,880.5,142.0,1.4,20.5,932.5,1009.51,727.86
2017,8,11,13,30,876.0,141.0,1.4,20.0,916.0,987.95,716.37
2017,8,11,13,45,871.0,139.0,1.45,20.0,892.5,961.71,701.3
2017,8,11,14,0,866.0,137.0,1.5,20.0,869.0,932.4,684.17
2017,8,11,14,15,857.5,135.5,1.5,20.0,838.0,903.68,666.66
2017,8,11,14,30,849.0,134.0,1.5,20.0,807.0,865.75,642.95
2017,8,11,14,45,838.0,131.0,1.55,20.0,770.5,821.9,615.7
2017,8,11,15,0,827.0,128.0,1.6,20.0,734.0,776.12,586.72
2017,8,11,15,15,812.5,125.0,1.6,19.5,691.5,726.12,554.92
2017,8,11,15,30,798.0,122.0,1.6,19.0,649.0,675.01,519.95
2017,8,11,15,45,779.5,118.0,1.6,18.5,602.0,619.52,480.65
2017,8,11,16,0,761.0,114.0,1.6,18.0,555.0,563.89,439.91
2017,8,11,16,15,736.0,109.5,1.6,17.5,505.0,504.32,394.76
2017,8,11,16,30,711.0,105.0,1.6,17.0,455.0,445.81,348.79
2017,8,11,16,45,678.5,99.0,1.6,16.5,403.0,384.19,298.82
2017,8,11,17,0,646.0,93.0,1.6,16.0,351.0,325.24,249.34
2017,8,11,17,15,601.0,86.0,1.6,15.5,298.5,264.59,197.54
2017,8,11,17,30,556.0,79.0,1.6,15.0,246.0,208.73,149.14
2017,8,11,17,45,493.5,69.0,1.6,14.5,196.0,152.04,101.51
2017,8,11,18,0,431.0,59.0,1.6,14.0,146.0,102.89,62.71
2017,8,11,18,15,339.5,46.0,1.55,13.5,102.0,57.14,32.27
2017,8,11,18,30,248.0,33.0,1.5,13.0,58.0,25.68,16.17
2017,8,11,18,45,124.0,16.5,1.5,12.5,29.0,12.95,0.0
2017,8,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,5,45,144.5,17.5,0.85,11.5,33.5,13.63,2.15
2017,8,12,6,0,289.0,35.0,0.9,12.0,67.0,28.3,18.84
2017,8,12,6,15,378.0,46.5,0.9,12.0,112.0,64.81,36.35
2017,8,12,6,30,467.0,58.0,0.9,12.0,157.0,112.38,69.5
2017,8,12,6,45,528.0,66.5,0.95,12.5,207.5,162.82,110.44
2017,8,12,7,0,589.0,75.0,1.0,13.0,258.0,220.52,159.71
2017,8,12,7,15,632.0,81.5,1.0,13.5,310.5,277.67,209.56
2017,8,12,7,30,675.0,88.0,1.0,14.0,363.0,339.29,262.2
2017,8,12,7,45,708.5,92.5,1.0,14.5,415.5,398.99,312.06
2017,8,12,8,0,742.0,97.0,1.0,15.0,468.0,461.36,362.24
2017,8,12,8,15,765.5,101.0,1.0,15.0,518.5,520.41,408.88
2017,8,12,8,30,789.0,105.0,1.0,15.0,569.0,579.87,454.28
2017,8,12,8,45,808.5,108.0,1.05,15.5,616.0,636.3,495.59
2017,8,12,9,0,828.0,111.0,1.1,16.0,663.0,692.55,535.5
2017,8,12,9,15,842.0,113.5,1.1,16.0,705.0,743.74,570.24
2017,8,12,9,30,856.0,116.0,1.1,16.0,747.0,793.65,602.73
2017,8,12,9,45,866.5,118.0,1.15,16.5,783.5,834.06,627.85
2017,8,12,10,0,877.0,120.0,1.2,17.0,820.0,876.37,654.04
2017,8,12,10,15,885.0,122.0,1.2,17.0,850.0,914.14,677.42
2017,8,12,10,30,893.0,124.0,1.2,17.0,880.0,949.21,698.89
2017,8,12,10,45,899.0,124.5,1.3,17.5,903.5,977.99,716.54
2017,8,12,11,0,905.0,125.0,1.4,18.0,927.0,1003.63,732.21
2017,8,12,11,15,908.5,126.0,1.45,18.0,942.5,1024.03,745.15
2017,8,12,11,30,912.0,127.0,1.5,18.0,958.0,1040.95,756.03
2017,8,12,11,45,914.5,127.0,1.55,18.0,966.0,1052.28,763.5
2017,8,12,12,0,917.0,127.0,1.6,18.0,974.0,1059.95,768.85
2017,8,12,12,15,917.0,127.0,1.65,17.5,973.5,1061.4,771.88
2017,8,12,12,30,917.0,127.0,1.7,17.0,973.0,1059.13,772.74
2017,8,12,12,45,917.5,125.5,1.75,17.0,965.0,1052.11,769.27
2017,8,12,13,0,918.0,124.0,1.8,17.0,957.0,1041.38,763.55
2017,8,12,13,15,914.0,123.0,1.8,17.0,941.0,1023.09,752.36
2017,8,12,13,30,910.0,122.0,1.8,17.0,925.0,1001.33,739.06
2017,8,12,13,45,908.0,119.0,1.8,17.0,902.0,976.02,723.49
2017,8,12,14,0,906.0,116.0,1.8,17.0,879.0,947.36,705.73
2017,8,12,14,15,898.0,114.5,1.75,16.5,848.0,911.74,683.98
2017,8,12,14,30,890.0,113.0,1.7,16.0,817.0,873.42,660.29
2017,8,12,14,45,884.5,108.5,1.7,16.0,781.0,831.55,633.3
2017,8,12,15,0,879.0,104.0,1.7,16.0,745.0,787.19,604.31
2017,8,12,15,15,866.0,101.5,1.65,15.5,702.5,737.18,571.58
2017,8,12,15,30,853.0,99.0,1.6,15.0,660.0,685.76,536.59
2017,8,12,15,45,841.5,94.0,1.6,15.0,614.0,633.48,498.08
2017,8,12,16,0,830.0,89.0,1.6,15.0,568.0,577.81,455.91
2017,8,12,16,15,807.5,85.5,1.55,14.5,517.0,517.2,409.07
2017,8,12,16,30,785.0,82.0,1.5,14.0,466.0,457.35,361.12
2017,8,12,16,45,761.0,76.5,1.5,14.0,414.5,395.92,309.79
2017,8,12,17,0,737.0,71.0,1.5,14.0,363.0,336.07,258.02
2017,8,12,17,15,695.5,66.0,1.45,13.5,309.5,273.4,203.38
2017,8,12,17,30,654.0,61.0,1.4,13.0,256.0,213.66,150.58
2017,8,12,17,45,598.5,53.5,1.4,12.5,205.0,154.77,99.92
2017,8,12,18,0,543.0,46.0,1.4,12.0,154.0,102.44,57.96
2017,8,12,18,15,445.5,37.0,1.3,11.5,108.0,53.38,26.45
2017,8,12,18,30,348.0,28.0,1.2,11.0,62.0,22.01,13.06
2017,8,12,18,45,174.0,14.0,1.15,11.0,31.0,10.86,0.0
2017,8,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
