Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,45,201.5,14.5,1.0,10.5,36.0,11.05,0.01
2017,8,13,6,0,403.0,29.0,1.0,11.0,72.0,22.84,14.13
2017,8,13,6,15,493.5,36.5,1.0,11.5,118.5,62.78,30.75
2017,8,13,6,30,584.0,44.0,1.0,12.0,165.0,115.35,66.82
2017,8,13,6,45,640.0,49.0,1.0,12.5,217.0,168.42,110.45
2017,8,13,7,0,696.0,54.0,1.0,13.0,269.0,228.0,162.25
2017,8,13,7,15,733.0,58.0,1.0,13.5,321.5,286.92,214.61
2017,8,13,7,30,770.0,62.0,1.0,14.0,374.0,349.43,268.88
2017,8,13,7,45,797.0,65.0,1.0,14.5,426.5,409.92,320.04
2017,8,13,8,0,824.0,68.0,1.0,15.0,479.0,471.89,370.4
2017,8,13,8,15,843.5,70.5,1.0,15.0,528.5,530.62,417.16
2017,8,13,8,30,863.0,73.0,1.0,15.0,578.0,589.63,462.46
2017,8,13,8,45,878.5,75.0,1.05,15.5,624.0,645.52,503.53
2017,8,13,9,0,894.0,77.0,1.1,16.0,670.0,700.67,542.05
2017,8,13,9,15,904.5,78.5,1.1,16.0,711.5,750.58,574.97
2017,8,13,9,30,915.0,80.0,1.1,16.0,753.0,798.73,606.19
2017,8,13,9,45,915.0,85.5,1.15,16.5,786.5,840.52,632.21
2017,8,13,10,0,915.0,91.0,1.2,17.0,820.0,879.29,655.97
2017,8,13,10,15,921.5,92.5,1.2,17.0,849.0,916.44,678.96
2017,8,13,10,30,928.0,94.0,1.2,17.0,878.0,950.68,699.88
2017,8,13,10,45,934.0,93.5,1.25,17.5,901.0,979.26,716.58
2017,8,13,11,0,940.0,93.0,1.3,18.0,924.0,1004.57,731.19
2017,8,13,11,15,942.5,93.5,1.3,18.0,938.5,1024.09,742.69
2017,8,13,11,30,945.0,94.0,1.3,18.0,953.0,1039.95,752.01
2017,8,13,11,45,948.0,93.0,1.35,18.0,960.5,1051.01,759.35
2017,8,13,12,0,951.0,92.0,1.4,18.0,968.0,1058.28,764.48
2017,8,13,12,15,951.0,92.0,1.45,18.0,967.5,1059.74,766.14
2017,8,13,12,30,951.0,92.0,1.5,18.0,967.0,1057.33,765.54
2017,8,13,12,45,944.5,94.5,1.55,18.0,957.0,1047.21,760.22
2017,8,13,13,0,938.0,97.0,1.6,18.0,947.0,1033.38,752.7
2017,8,13,13,15,934.5,96.5,1.6,18.0,931.0,1015.73,742.05
2017,8,13,13,30,931.0,96.0,1.6,18.0,915.0,994.51,729.2
2017,8,13,13,45,927.5,94.5,1.65,18.0,892.0,968.77,714.2
2017,8,13,14,0,924.0,93.0,1.7,18.0,869.0,939.7,696.95
2017,8,13,14,15,917.5,91.5,1.7,17.5,839.0,904.79,676.37
2017,8,13,14,30,911.0,90.0,1.7,17.0,809.0,867.03,653.69
2017,8,13,14,45,903.0,88.0,1.75,17.0,772.5,824.87,627.05
2017,8,13,15,0,895.0,86.0,1.8,17.0,736.0,780.38,598.42
2017,8,13,15,15,883.0,84.0,1.75,16.5,694.0,730.88,566.03
2017,8,13,15,30,871.0,82.0,1.7,16.0,652.0,679.86,531.91
2017,8,13,15,45,857.5,79.0,1.7,16.0,606.0,625.61,491.84
2017,8,13,16,0,844.0,76.0,1.7,16.0,560.0,570.53,449.9
2017,8,13,16,15,823.0,73.0,1.65,15.5,510.0,510.97,403.69
2017,8,13,16,30,802.0,70.0,1.6,15.0,460.0,452.19,356.38
2017,8,13,16,45,777.0,66.0,1.6,15.0,408.5,390.96,305.02
2017,8,13,17,0,752.0,62.0,1.6,15.0,357.0,331.38,253.3
2017,8,13,17,15,711.5,58.0,1.55,14.5,304.0,269.19,198.87
2017,8,13,17,30,671.0,54.0,1.5,14.0,251.0,211.09,147.27
2017,8,13,17,45,613.5,48.0,1.45,13.5,200.5,152.52,96.96
2017,8,13,18,0,556.0,42.0,1.4,13.0,150.0,100.74,55.8
2017,8,13,18,15,457.0,34.0,1.3,12.5,104.5,50.39,23.78
2017,8,13,18,30,358.0,26.0,1.2,12.0,59.0,20.33,11.41
2017,8,13,18,45,179.0,13.0,1.2,12.0,29.5,10.06,0.0
2017,8,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,14,5,45,167.0,15.5,1.15,11.0,33.0,11.99,0.0
2017,8,14,6,0,334.0,31.0,1.2,11.0,66.0,24.55,15.52
2017,8,14,6,15,431.0,39.5,1.2,11.0,111.5,61.58,31.94
2017,8,14,6,30,528.0,48.0,1.2,11.0,157.0,110.61,65.56
2017,8,14,6,45,587.5,54.5,1.2,11.5,207.5,162.6,108.27
2017,8,14,7,0,647.0,61.0,1.2,12.0,258.0,221.57,159.45
2017,8,14,7,15,688.5,65.5,1.2,12.0,311.0,280.8,212.33
2017,8,14,7,30,730.0,70.0,1.2,12.0,364.0,342.97,266.96
2017,8,14,7,45,489.5,138.0,1.2,12.5,347.0,348.14,276.69
2017,8,14,8,0,249.0,206.0,1.2,13.0,330.0,323.6,258.93
2017,8,14,8,15,260.5,228.0,1.2,13.5,369.5,366.81,292.84
2017,8,14,8,30,272.0,250.0,1.2,14.0,409.0,410.87,326.1
2017,8,14,8,45,138.5,215.5,1.25,14.5,297.0,301.3,239.65
2017,8,14,9,0,5.0,181.0,1.3,15.0,185.0,173.58,136.09
2017,8,14,9,15,174.0,250.5,1.3,15.0,378.5,377.02,299.19
2017,8,14,9,30,343.0,320.0,1.3,15.0,572.0,593.83,460.75
2017,8,14,9,45,272.5,353.5,1.35,15.0,559.5,585.41,450.57
2017,8,14,10,0,202.0,387.0,1.4,15.0,547.0,562.48,431.89
2017,8,14,10,15,143.0,394.5,1.4,15.0,510.5,525.78,403.37
2017,8,14,10,30,84.0,402.0,1.4,15.0,474.0,475.2,364.53
2017,8,14,10,45,506.0,252.5,1.45,15.0,697.5,750.32,574.92
2017,8,14,11,0,928.0,103.0,1.5,15.0,921.0,1004.04,745.52
2017,8,14,11,15,686.0,244.5,1.5,14.5,855.0,943.48,703.34
2017,8,14,11,30,444.0,386.0,1.5,14.0,789.0,855.17,638.44
2017,8,14,11,45,286.5,425.5,1.55,14.0,686.5,734.25,552.95
2017,8,14,12,0,129.0,465.0,1.6,14.0,584.0,607.59,460.33
2017,8,14,12,15,292.5,430.5,1.6,14.0,699.5,748.03,565.41
2017,8,14,12,30,456.0,396.0,1.6,14.0,815.0,884.8,661.55
2017,8,14,12,45,278.0,421.5,1.6,14.5,676.5,720.83,542.72
2017,8,14,13,0,100.0,447.0,1.6,15.0,538.0,545.7,414.22
2017,8,14,13,15,263.5,407.0,1.6,15.0,640.0,682.94,518.89
2017,8,14,13,30,427.0,367.0,1.6,15.0,742.0,800.58,603.91
2017,8,14,13,45,272.0,389.0,1.6,15.0,625.5,658.98,500.8
2017,8,14,14,0,117.0,411.0,1.6,15.0,509.0,523.12,400.41
2017,8,14,14,15,497.5,260.0,1.6,15.0,654.0,715.65,551.75
2017,8,14,14,30,878.0,109.0,1.6,15.0,799.0,858.7,654.04
2017,8,14,14,45,866.5,108.0,1.65,15.0,762.0,815.86,624.66
2017,8,14,15,0,855.0,107.0,1.7,15.0,725.0,771.04,595.61
2017,8,14,15,15,841.5,104.5,1.7,14.5,683.0,724.62,565.56
2017,8,14,15,30,828.0,102.0,1.7,14.0,641.0,673.29,530.28
2017,8,14,15,45,456.5,175.0,1.7,14.0,469.0,469.72,374.11
2017,8,14,16,0,85.0,248.0,1.7,14.0,297.0,287.39,228.87
2017,8,14,16,15,82.0,226.0,1.7,13.5,270.0,259.06,207.91
2017,8,14,16,30,79.0,204.0,1.7,13.0,243.0,231.03,186.08
2017,8,14,16,45,74.0,179.5,1.75,13.0,212.5,200.15,161.19
2017,8,14,17,0,69.0,155.0,1.8,13.0,182.0,169.95,136.44
2017,8,14,17,15,61.5,133.0,1.75,12.5,154.5,142.07,113.46
2017,8,14,17,30,54.0,111.0,1.7,12.0,127.0,115.23,91.0
2017,8,14,17,45,261.0,81.5,1.7,11.5,134.0,119.88,85.65
2017,8,14,18,0,468.0,52.0,1.7,11.0,141.0,98.21,58.01
2017,8,14,18,15,361.5,41.0,1.65,11.0,97.0,51.74,28.04
2017,8,14,18,30,255.0,30.0,1.6,11.0,53.0,24.24,14.5
2017,8,14,18,45,127.5,15.0,1.55,11.0,26.5,14.3,0.0
2017,8,14,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,5,45,153.5,16.5,1.05,10.5,32.0,12.98,0.0
2017,8,15,6,0,307.0,33.0,1.1,11.0,64.0,26.46,17.08
2017,8,15,6,15,407.0,42.5,1.1,11.0,109.5,62.88,33.87
2017,8,15,6,30,507.0,52.0,1.1,11.0,155.0,111.79,67.45
2017,8,15,6,45,573.5,58.0,1.1,11.5,207.0,163.4,109.47
2017,8,15,7,0,640.0,64.0,1.1,12.0,259.0,222.87,160.65
2017,8,15,7,15,320.0,95.5,1.05,12.5,193.0,193.32,149.43
2017,8,15,7,30,0.0,127.0,1.0,13.0,127.0,118.26,94.37
2017,8,15,7,45,1.0,139.0,1.0,13.5,139.5,130.17,103.89
2017,8,15,8,0,2.0,151.0,1.0,14.0,152.0,142.19,113.13
2017,8,15,8,15,10.0,178.5,1.0,14.0,184.0,172.83,137.65
2017,8,15,8,30,18.0,206.0,1.0,14.0,216.0,204.5,162.63
2017,8,15,8,45,20.5,224.5,1.05,14.5,237.0,224.93,178.03
2017,8,15,9,0,23.0,243.0,1.1,15.0,258.0,245.63,193.51
2017,8,15,9,15,29.0,269.0,1.1,15.0,289.5,282.54,221.76
2017,8,15,9,30,35.0,295.0,1.1,15.0,321.0,314.95,246.1
2017,8,15,9,45,448.0,209.5,1.15,15.5,563.5,591.37,461.89
2017,8,15,10,0,861.0,124.0,1.2,16.0,806.0,868.4,654.54
2017,8,15,10,15,869.0,125.5,1.2,16.0,836.0,905.17,674.37
2017,8,15,10,30,877.0,127.0,1.2,16.0,866.0,939.28,695.37
2017,8,15,10,45,885.5,126.5,1.25,16.5,889.5,968.97,712.93
2017,8,15,11,0,894.0,126.0,1.3,17.0,913.0,995.66,728.54
2017,8,15,11,15,898.0,126.5,1.3,17.0,928.0,1015.8,740.49
2017,8,15,11,30,902.0,127.0,1.3,17.0,943.0,1032.49,750.39
2017,8,15,11,45,905.5,126.5,1.35,17.0,951.0,1044.12,758.12
2017,8,15,12,0,909.0,126.0,1.4,17.0,959.0,1052.12,763.73
2017,8,15,12,15,908.5,126.0,1.4,17.0,958.5,1052.92,764.08
2017,8,15,12,30,908.0,126.0,1.4,17.0,958.0,1050.01,762.32
2017,8,15,12,45,906.5,125.5,1.45,17.0,949.5,1041.9,758.3
2017,8,15,13,0,905.0,125.0,1.5,17.0,941.0,1030.14,752.1
2017,8,15,13,15,901.0,124.0,1.5,16.5,924.5,1011.84,742.39
2017,8,15,13,30,897.0,123.0,1.5,16.0,908.0,990.11,730.55
2017,8,15,13,45,893.0,121.0,1.5,16.0,884.5,964.01,714.54
2017,8,15,14,0,889.0,119.0,1.5,16.0,861.0,934.72,696.44
2017,8,15,14,15,881.0,117.5,1.5,16.0,830.5,899.37,674.26
2017,8,15,14,30,873.0,116.0,1.5,16.0,800.0,861.36,650.19
2017,8,15,14,45,864.5,113.0,1.5,16.0,763.5,818.98,622.93
2017,8,15,15,0,856.0,110.0,1.5,16.0,727.0,774.4,593.86
2017,8,15,15,15,842.0,107.5,1.45,15.5,684.5,727.61,563.42
2017,8,15,15,30,828.0,105.0,1.4,15.0,642.0,675.81,527.67
2017,8,15,15,45,811.5,101.0,1.4,15.0,595.0,619.94,486.7
2017,8,15,16,0,795.0,97.0,1.4,15.0,548.0,563.68,444.16
2017,8,15,16,15,771.0,93.5,1.35,14.5,497.5,503.89,398.01
2017,8,15,16,30,747.0,90.0,1.3,14.0,447.0,445.1,350.99
2017,8,15,16,45,716.5,84.5,1.3,14.0,395.0,382.23,298.78
2017,8,15,17,0,686.0,79.0,1.3,14.0,343.0,322.29,247.31
2017,8,15,17,15,640.0,73.0,1.3,13.5,290.5,260.08,193.55
2017,8,15,17,30,594.0,67.0,1.3,13.0,238.0,202.74,143.31
2017,8,15,17,45,528.5,59.0,1.3,12.5,187.5,145.39,94.81
2017,8,15,18,0,463.0,51.0,1.3,12.0,137.0,95.93,56.04
2017,8,15,18,15,356.5,40.0,1.25,11.5,93.5,49.94,26.84
2017,8,15,18,30,250.0,29.0,1.2,11.0,50.0,23.48,13.59
2017,8,15,18,45,125.0,14.5,1.15,10.5,25.0,13.82,0.0
2017,8,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,16,5,45,116.5,17.0,0.95,10.5,28.5,13.37,0.0
2017,8,16,6,0,233.0,34.0,1.0,11.0,57.0,26.5,17.02
2017,8,16,6,15,328.0,47.0,0.95,11.0,101.0,61.16,35.11
2017,8,16,6,30,423.0,60.0,0.9,11.0,145.0,108.97,68.75
2017,8,16,6,45,484.5,69.5,0.9,11.5,194.5,157.88,108.47
2017,8,16,7,0,546.0,79.0,0.9,12.0,244.0,214.2,156.5
2017,8,16,7,15,351.0,121.0,0.85,12.5,235.0,227.31,176.17
2017,8,16,7,30,156.0,163.0,0.8,13.0,226.0,213.48,170.05
2017,8,16,7,45,136.0,187.0,0.8,13.5,247.0,238.4,190.64
2017,8,16,8,0,116.0,211.0,0.8,14.0,268.0,261.02,208.31
2017,8,16,8,15,152.0,235.0,0.75,14.0,318.0,311.54,247.8
2017,8,16,8,30,188.0,259.0,0.7,14.0,368.0,365.81,289.25
2017,8,16,8,45,490.5,188.5,0.65,14.5,504.0,512.55,402.44
2017,8,16,9,0,793.0,118.0,0.6,15.0,640.0,677.53,522.6
2017,8,16,9,15,807.0,121.0,0.6,15.5,681.0,727.84,554.17
2017,8,16,9,30,821.0,124.0,0.6,16.0,722.0,776.94,584.58
2017,8,16,9,45,842.0,120.5,0.65,16.5,760.5,823.46,613.54
2017,8,16,10,0,863.0,117.0,0.7,17.0,799.0,863.49,637.87
2017,8,16,10,15,870.5,118.5,0.7,17.5,828.5,899.87,658.71
2017,8,16,10,30,878.0,120.0,0.7,18.0,858.0,933.56,677.61
2017,8,16,10,45,884.5,120.5,0.75,18.5,880.5,962.4,694.32
2017,8,16,11,0,891.0,121.0,0.8,19.0,903.0,988.15,709.1
2017,8,16,11,15,894.5,121.5,0.8,19.0,918.0,1007.72,720.36
2017,8,16,11,30,898.0,122.0,0.8,19.0,933.0,1023.84,729.62
2017,8,16,11,45,901.5,121.0,0.85,19.5,940.5,1034.87,735.59
2017,8,16,12,0,905.0,120.0,0.9,20.0,948.0,1042.29,739.5
2017,8,16,12,15,904.5,120.0,0.9,20.0,947.0,1043.03,739.81
2017,8,16,12,30,904.0,120.0,0.9,20.0,946.0,1040.08,738.07
2017,8,16,12,45,908.5,116.0,0.95,20.0,939.0,1034.31,735.83
2017,8,16,13,0,913.0,112.0,1.0,20.0,932.0,1024.75,731.37
2017,8,16,13,15,909.0,111.0,1.0,20.0,915.5,1006.26,720.47
2017,8,16,13,30,905.0,110.0,1.0,20.0,899.0,984.29,707.57
2017,8,16,13,45,899.5,109.0,1.05,20.5,875.5,957.57,691.31
2017,8,16,14,0,894.0,108.0,1.1,21.0,852.0,927.7,673.02
2017,8,16,14,15,886.5,106.5,1.1,20.5,821.5,892.56,652.96
2017,8,16,14,30,879.0,105.0,1.1,20.0,791.0,854.73,630.93
2017,8,16,14,45,869.0,103.0,1.15,20.0,754.0,811.88,604.78
2017,8,16,15,0,859.0,101.0,1.2,20.0,717.0,766.94,576.8
2017,8,16,15,15,845.5,98.5,1.2,20.0,675.0,717.11,544.4
2017,8,16,15,30,832.0,96.0,1.2,20.0,633.0,668.45,511.4
2017,8,16,15,45,815.0,93.0,1.2,20.0,586.5,613.1,471.61
2017,8,16,16,0,798.0,90.0,1.2,20.0,540.0,557.39,430.34
2017,8,16,16,15,774.5,86.5,1.2,19.5,490.0,497.71,385.47
2017,8,16,16,30,751.0,83.0,1.2,19.0,440.0,438.97,339.57
2017,8,16,16,45,720.0,78.0,1.25,18.5,388.0,376.92,289.57
2017,8,16,17,0,689.0,73.0,1.3,18.0,336.0,316.4,238.94
2017,8,16,17,15,644.5,67.5,1.3,17.0,284.0,255.01,186.77
2017,8,16,17,30,600.0,62.0,1.3,16.0,232.0,198.32,137.76
2017,8,16,17,45,534.0,54.5,1.3,15.5,182.5,141.11,89.87
2017,8,16,18,0,468.0,47.0,1.3,15.0,133.0,91.84,51.81
2017,8,16,18,15,362.5,36.5,1.25,14.5,90.0,46.23,23.51
2017,8,16,18,30,257.0,26.0,1.2,14.0,47.0,20.79,10.86
2017,8,16,18,45,128.5,13.0,1.15,13.5,23.5,12.39,0.0
2017,8,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,5,45,117.0,16.0,0.55,11.5,27.0,12.59,0.0
2017,8,17,6,0,234.0,32.0,0.5,12.0,54.0,24.93,15.52
2017,8,17,6,15,328.0,44.5,0.5,12.5,97.0,59.93,33.87
2017,8,17,6,30,422.0,57.0,0.5,13.0,140.0,106.06,65.75
2017,8,17,6,45,485.0,66.0,0.5,13.5,189.0,154.74,104.8
2017,8,17,7,0,548.0,75.0,0.5,14.0,238.0,210.99,152.19
2017,8,17,7,15,592.5,81.5,0.5,14.5,289.5,266.38,199.86
2017,8,17,7,30,637.0,88.0,0.5,15.0,341.0,326.46,250.49
2017,8,17,7,45,669.0,93.5,0.5,15.5,391.5,384.57,298.33
2017,8,17,8,0,701.0,99.0,0.5,16.0,442.0,445.25,346.41
2017,8,17,8,15,725.0,103.0,0.55,16.5,491.0,502.33,390.47
2017,8,17,8,30,749.0,107.0,0.6,17.0,540.0,560.27,433.67
2017,8,17,8,45,767.5,111.0,0.65,17.5,585.0,615.28,473.34
2017,8,17,9,0,786.0,115.0,0.7,18.0,630.0,670.1,511.67
2017,8,17,9,15,800.0,117.5,0.7,18.0,671.0,719.58,544.96
2017,8,17,9,30,814.0,120.0,0.7,18.0,712.0,767.86,575.88
2017,8,17,9,45,799.0,135.5,0.75,18.5,740.5,804.52,598.28
2017,8,17,10,0,784.0,151.0,0.8,19.0,769.0,837.28,618.03
2017,8,17,10,15,793.0,153.5,0.85,19.5,798.0,874.15,640.34
2017,8,17,10,30,802.0,156.0,0.9,20.0,827.0,908.64,660.86
2017,8,17,10,45,808.5,157.0,0.95,20.5,849.5,936.66,677.13
2017,8,17,11,0,815.0,158.0,1.0,21.0,872.0,961.8,691.61
2017,8,17,11,15,818.5,159.5,1.05,21.0,886.5,981.5,704.04
2017,8,17,11,30,822.0,161.0,1.1,21.0,901.0,997.95,714.58
2017,8,17,11,45,824.5,161.0,1.15,21.0,908.5,1008.51,721.58
2017,8,17,12,0,827.0,161.0,1.2,21.0,916.0,1015.63,726.63
2017,8,17,12,15,826.5,161.0,1.2,21.0,915.0,1016.26,726.89
2017,8,17,12,30,826.0,161.0,1.2,21.0,914.0,1013.39,725.17
2017,8,17,12,45,838.5,151.5,1.25,21.5,909.5,1010.07,722.84
2017,8,17,13,0,851.0,142.0,1.3,22.0,905.0,994.36,712.85
2017,8,17,13,15,846.5,141.0,1.3,21.5,889.0,976.24,703.44
2017,8,17,13,30,842.0,140.0,1.3,21.0,873.0,954.9,692.0
2017,8,17,13,45,836.5,138.5,1.3,21.0,849.5,936.33,681.07
2017,8,17,14,0,831.0,137.0,1.3,21.0,826.0,906.99,663.15
2017,8,17,14,15,822.0,135.0,1.3,21.0,795.5,871.24,641.1
2017,8,17,14,30,813.0,133.0,1.3,21.0,765.0,833.09,617.34
2017,8,17,14,45,802.0,130.0,1.3,21.0,729.0,790.1,590.1
2017,8,17,15,0,791.0,127.0,1.3,21.0,693.0,745.3,561.33
2017,8,17,15,15,776.0,124.0,1.25,20.5,651.0,696.04,529.31
2017,8,17,15,30,761.0,121.0,1.2,20.0,609.0,645.83,494.61
2017,8,17,15,45,742.0,116.5,1.2,20.0,563.0,591.42,455.4
2017,8,17,16,0,723.0,112.0,1.2,20.0,517.0,536.26,414.51
2017,8,17,16,15,696.5,107.0,1.15,19.5,468.0,477.02,369.72
2017,8,17,16,30,670.0,102.0,1.1,19.0,419.0,419.23,324.5
2017,8,17,16,45,635.5,96.0,1.1,18.5,368.0,358.96,276.08
2017,8,17,17,0,601.0,90.0,1.1,18.0,317.0,301.7,228.48
2017,8,17,17,15,553.0,82.5,1.05,17.5,266.5,242.43,178.38
2017,8,17,17,30,505.0,75.0,1.0,17.0,216.0,188.42,132.28
2017,8,17,17,45,436.0,64.5,0.95,16.5,168.0,133.66,87.38
2017,8,17,18,0,367.0,54.0,0.9,16.0,120.0,86.16,51.12
2017,8,17,18,15,268.5,40.0,0.85,15.5,79.5,44.25,24.35
2017,8,17,18,30,170.0,26.0,0.8,15.0,39.0,20.36,10.02
2017,8,17,18,45,85.0,13.0,0.8,14.5,19.5,12.39,0.0
2017,8,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,18,5,45,90.5,16.5,0.55,11.5,25.0,13.02,0.0
2017,8,18,6,0,181.0,33.0,0.5,12.0,50.0,25.75,16.07
2017,8,18,6,15,271.0,48.0,0.5,12.5,92.0,58.53,34.6
2017,8,18,6,30,361.0,63.0,0.5,13.0,134.0,102.8,65.67
2017,8,18,6,45,429.0,73.5,0.5,13.5,182.5,150.01,103.2
2017,8,18,7,0,497.0,84.0,0.5,14.0,231.0,207.17,150.81
2017,8,18,7,15,544.0,92.0,0.5,14.5,282.0,261.84,197.42
2017,8,18,7,30,591.0,100.0,0.5,15.0,333.0,321.59,247.39
2017,8,18,7,45,628.0,106.0,0.55,15.5,384.0,379.84,295.27
2017,8,18,8,0,665.0,112.0,0.6,16.0,435.0,441.31,344.14
2017,8,18,8,15,690.5,117.0,0.6,16.5,484.0,498.43,387.82
2017,8,18,8,30,716.0,122.0,0.6,17.0,533.0,556.81,430.82
2017,8,18,8,45,737.0,125.5,0.65,17.5,579.0,611.67,470.33
2017,8,18,9,0,758.0,129.0,0.7,18.0,625.0,665.56,508.03
2017,8,18,9,15,773.0,132.0,0.7,18.0,665.5,715.14,542.03
2017,8,18,9,30,788.0,135.0,0.7,18.0,706.0,763.69,573.21
2017,8,18,9,45,790.0,142.5,0.75,18.5,739.5,804.92,598.68
2017,8,18,10,0,792.0,150.0,0.8,19.0,773.0,843.64,622.27
2017,8,18,10,15,800.5,152.0,0.85,19.5,802.0,879.8,644.0
2017,8,18,10,30,809.0,154.0,0.9,20.0,831.0,913.53,663.99
2017,8,18,10,45,816.5,155.0,0.95,20.5,853.5,942.64,680.94
2017,8,18,11,0,824.0,156.0,1.0,21.0,876.0,968.89,696.07
2017,8,18,11,15,828.0,157.0,1.0,21.0,890.5,988.68,707.58
2017,8,18,11,30,832.0,158.0,1.0,21.0,905.0,1005.2,717.19
2017,8,18,11,45,835.5,157.5,1.05,21.5,912.5,1016.28,723.13
2017,8,18,12,0,839.0,157.0,1.1,22.0,920.0,1023.9,727.1
2017,8,18,12,15,838.5,157.0,1.1,22.0,919.5,1024.5,727.32
2017,8,18,12,30,838.0,157.0,1.1,22.0,919.0,1021.54,725.57
2017,8,18,12,45,847.5,149.5,1.15,22.0,913.5,1017.15,724.04
2017,8,18,13,0,857.0,142.0,1.2,22.0,908.0,1000.39,714.91
2017,8,18,13,15,852.5,141.0,1.2,22.0,891.5,982.11,704.13
2017,8,18,13,30,848.0,140.0,1.2,22.0,875.0,960.58,691.37
2017,8,18,13,45,843.5,137.5,1.25,22.0,852.0,941.69,681.15
2017,8,18,14,0,839.0,135.0,1.3,22.0,829.0,911.93,663.85
2017,8,18,14,15,830.5,133.0,1.3,21.5,798.5,876.31,643.24
2017,8,18,14,30,822.0,131.0,1.3,21.0,768.0,838.22,620.8
2017,8,18,14,45,811.5,128.0,1.3,21.0,731.5,795.23,593.61
2017,8,18,15,0,801.0,125.0,1.3,21.0,695.0,750.35,564.85
2017,8,18,15,15,786.0,122.0,1.25,20.5,653.0,700.6,532.63
2017,8,18,15,30,771.0,119.0,1.2,20.0,611.0,649.87,497.59
2017,8,18,15,45,752.0,114.5,1.2,20.0,565.0,594.41,457.67
2017,8,18,16,0,733.0,110.0,1.2,20.0,519.0,539.17,416.7
2017,8,18,16,15,706.5,105.5,1.2,19.5,469.5,479.88,372.1
2017,8,18,16,30,680.0,101.0,1.2,19.0,420.0,422.01,326.93
2017,8,18,16,45,644.5,95.0,1.2,18.5,368.5,360.75,277.6
2017,8,18,17,0,609.0,89.0,1.2,18.0,317.0,302.61,229.15
2017,8,18,17,15,560.0,81.5,1.15,17.5,266.0,242.59,178.34
2017,8,18,17,30,511.0,74.0,1.1,17.0,215.0,187.97,131.65
2017,8,18,17,45,440.0,64.0,1.05,16.5,166.5,133.08,86.68
2017,8,18,18,0,369.0,54.0,1.0,16.0,118.0,85.66,50.66
2017,8,18,18,15,267.5,39.5,0.95,15.5,77.5,43.2,23.69
2017,8,18,18,30,166.0,25.0,0.9,15.0,37.0,19.61,8.87
2017,8,18,18,45,83.0,12.5,0.85,14.5,18.5,11.91,0.0
2017,8,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,5,45,86.0,15.5,0.7,12.5,23.5,12.22,0.0
2017,8,19,6,0,172.0,31.0,0.7,13.0,47.0,24.17,14.5
2017,8,19,6,15,260.0,47.0,0.7,13.0,88.5,57.03,33.59
2017,8,19,6,30,348.0,63.0,0.7,13.0,130.0,101.27,64.96
2017,8,19,6,45,410.0,75.5,0.7,13.5,178.5,148.46,102.8
2017,8,19,7,0,472.0,88.0,0.7,14.0,227.0,203.13,148.62
2017,8,19,7,15,519.0,97.0,0.7,14.5,277.5,259.18,196.38
2017,8,19,7,30,566.0,106.0,0.7,15.0,328.0,318.5,246.09
2017,8,19,7,45,603.5,112.5,0.75,15.5,379.5,376.12,293.57
2017,8,19,8,0,641.0,119.0,0.8,16.0,431.0,437.06,342.2
2017,8,19,8,15,668.0,125.0,0.8,16.0,480.0,494.8,387.28
2017,8,19,8,30,695.0,131.0,0.8,16.0,529.0,554.01,432.03
2017,8,19,8,45,716.5,135.0,0.8,16.5,575.0,608.78,471.33
2017,8,19,9,0,738.0,139.0,0.8,17.0,621.0,663.77,509.52
2017,8,19,9,15,754.0,143.0,0.8,17.5,662.0,714.62,543.58
2017,8,19,9,30,770.0,147.0,0.8,18.0,703.0,762.43,573.9
2017,8,19,9,45,770.5,156.0,0.85,18.5,736.0,803.25,599.2
2017,8,19,10,0,771.0,165.0,0.9,19.0,769.0,841.49,622.58
2017,8,19,10,15,780.5,167.0,0.95,19.0,798.5,877.94,645.79
2017,8,19,10,30,790.0,169.0,1.0,19.0,828.0,912.06,667.4
2017,8,19,10,45,798.0,170.5,1.05,19.5,851.0,941.73,684.82
2017,8,19,11,0,806.0,172.0,1.1,20.0,874.0,968.61,700.45
2017,8,19,11,15,810.5,173.0,1.1,20.0,889.0,988.6,712.18
2017,8,19,11,30,815.0,174.0,1.1,20.0,904.0,1005.38,722.03
2017,8,19,11,45,818.0,174.0,1.15,20.0,911.5,1016.31,729.28
2017,8,19,12,0,821.0,174.0,1.2,20.0,919.0,1023.83,734.59
2017,8,19,12,15,820.5,174.0,1.2,20.0,918.5,1024.35,734.78
2017,8,19,12,30,820.0,174.0,1.2,20.0,918.0,1021.38,733.01
2017,8,19,12,45,812.5,176.5,1.25,20.5,907.5,1010.52,725.96
2017,8,19,13,0,805.0,179.0,1.3,21.0,897.0,996.34,717.01
2017,8,19,13,15,800.0,177.5,1.3,20.5,880.5,977.33,706.99
2017,8,19,13,30,795.0,176.0,1.3,20.0,864.0,955.21,695.03
2017,8,19,13,45,788.5,174.0,1.3,20.0,840.0,928.2,678.62
2017,8,19,14,0,782.0,172.0,1.3,20.0,816.0,898.42,660.41
2017,8,19,14,15,772.0,169.5,1.3,19.5,785.0,862.47,639.28
2017,8,19,14,30,762.0,167.0,1.3,19.0,754.0,827.68,618.73
2017,8,19,14,45,749.0,163.0,1.3,19.0,717.5,783.26,590.23
2017,8,19,15,0,736.0,159.0,1.3,19.0,681.0,737.35,559.98
2017,8,19,15,15,718.5,155.0,1.25,18.5,638.5,686.98,525.78
2017,8,19,15,30,701.0,151.0,1.2,18.0,596.0,636.04,490.32
2017,8,19,15,45,678.5,145.5,1.2,18.0,549.5,580.2,449.84
2017,8,19,16,0,656.0,140.0,1.2,18.0,503.0,524.89,408.62
2017,8,19,16,15,627.0,133.5,1.15,17.5,454.0,466.09,363.95
2017,8,19,16,30,598.0,127.0,1.1,17.0,405.0,409.16,319.3
2017,8,19,16,45,558.0,119.0,1.1,16.5,354.0,348.55,270.64
2017,8,19,17,0,518.0,111.0,1.1,16.0,303.0,289.53,221.88
2017,8,19,17,15,468.0,100.0,1.05,15.5,252.5,231.4,172.98
2017,8,19,17,30,418.0,89.0,1.0,15.0,202.0,178.9,128.48
2017,8,19,17,45,348.0,74.5,1.0,14.5,155.0,125.84,85.25
2017,8,19,18,0,278.0,60.0,1.0,14.0,108.0,81.4,51.34
2017,8,19,18,15,192.0,41.5,0.95,13.5,69.0,41.65,24.51
2017,8,19,18,30,106.0,23.0,0.9,13.0,30.0,18.0,7.06
2017,8,19,18,45,53.0,11.5,0.85,12.5,15.0,10.96,0.0
2017,8,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,5,45,57.5,16.5,0.75,11.5,21.5,15.73,0.0
2017,8,20,6,0,115.0,33.0,0.8,12.0,43.0,27.03,16.76
2017,8,20,6,15,193.5,52.5,0.8,12.0,83.5,58.17,36.88
2017,8,20,6,30,272.0,72.0,0.8,12.0,124.0,100.09,67.54
2017,8,20,6,45,339.0,86.5,0.8,12.5,171.5,145.55,103.75
2017,8,20,7,0,406.0,101.0,0.8,13.0,219.0,199.18,148.27
2017,8,20,7,15,254.5,130.0,0.8,13.5,209.0,204.65,159.51
2017,8,20,7,30,103.0,159.0,0.8,14.0,199.0,190.94,152.14
2017,8,20,7,45,133.5,183.0,0.8,14.5,243.0,234.44,187.07
2017,8,20,8,0,164.0,207.0,0.8,15.0,287.0,281.46,223.94
2017,8,20,8,15,123.5,227.5,0.8,15.5,291.5,290.03,229.73
2017,8,20,8,30,83.0,248.0,0.8,16.0,296.0,289.0,227.67
2017,8,20,8,45,177.5,268.5,0.85,16.5,381.0,380.72,298.52
2017,8,20,9,0,272.0,289.0,0.9,17.0,466.0,482.92,374.46
2017,8,20,9,15,232.5,316.0,0.9,17.0,474.0,488.03,375.99
2017,8,20,9,30,193.0,343.0,0.9,17.0,482.0,495.76,379.95
2017,8,20,9,45,171.0,362.5,0.95,17.5,490.5,506.46,385.99
2017,8,20,10,0,149.0,382.0,1.0,18.0,499.0,515.03,390.35
2017,8,20,10,15,432.5,294.5,1.05,18.0,650.5,701.24,529.02
2017,8,20,10,30,716.0,207.0,1.1,18.0,802.0,888.74,658.77
2017,8,20,10,45,725.5,207.5,1.15,18.5,824.5,917.39,673.76
2017,8,20,11,0,735.0,208.0,1.2,19.0,847.0,943.53,689.16
2017,8,20,11,15,739.0,209.5,1.2,19.0,861.0,962.64,700.55
2017,8,20,11,30,743.0,211.0,1.2,19.0,875.0,978.75,710.17
2017,8,20,11,45,748.0,209.5,1.3,19.5,882.5,989.59,716.91
2017,8,20,12,0,753.0,208.0,1.4,20.0,890.0,997.23,721.73
2017,8,20,12,15,753.0,208.0,1.4,20.0,889.0,998.15,722.18
2017,8,20,12,30,753.0,208.0,1.4,20.0,888.0,995.76,720.74
2017,8,20,12,45,753.0,205.0,1.45,20.0,880.0,986.91,716.13
2017,8,20,13,0,753.0,202.0,1.5,20.0,872.0,974.8,709.59
2017,8,20,13,15,748.0,200.5,1.45,19.5,855.5,956.21,698.84
2017,8,20,13,30,743.0,199.0,1.4,19.0,839.0,934.67,686.28
2017,8,20,13,45,740.5,193.5,1.4,19.0,817.0,908.43,670.11
2017,8,20,14,0,738.0,188.0,1.4,19.0,795.0,879.4,652.12
2017,8,20,14,15,728.0,185.0,1.4,19.0,764.5,843.76,629.66
2017,8,20,14,30,718.0,182.0,1.4,19.0,734.0,806.08,605.7
2017,8,20,14,45,708.5,176.0,1.4,19.0,698.5,763.89,578.24
2017,8,20,15,0,699.0,170.0,1.4,19.0,663.0,720.07,548.62
2017,8,20,15,15,681.5,165.5,1.35,18.5,621.5,670.64,514.83
2017,8,20,15,30,664.0,161.0,1.3,18.0,580.0,620.76,479.91
2017,8,20,15,45,644.5,153.5,1.3,18.0,535.0,566.46,440.37
2017,8,20,16,0,625.0,146.0,1.3,18.0,490.0,512.5,399.99
2017,8,20,16,15,595.5,139.0,1.25,17.5,441.5,454.52,355.77
2017,8,20,16,30,566.0,132.0,1.2,17.0,393.0,398.55,311.74
2017,8,20,16,45,530.5,122.0,1.2,16.5,343.0,337.15,262.37
2017,8,20,17,0,495.0,112.0,1.2,16.0,293.0,281.84,216.38
2017,8,20,17,15,444.5,100.5,1.15,15.5,243.5,224.5,168.13
2017,8,20,17,30,394.0,89.0,1.1,15.0,194.0,172.9,124.44
2017,8,20,17,45,327.5,74.0,1.1,15.0,148.0,121.5,82.34
2017,8,20,18,0,261.0,59.0,1.1,15.0,102.0,78.33,49.3
2017,8,20,18,15,176.5,40.0,1.05,14.5,64.5,39.41,22.99
2017,8,20,18,30,92.0,21.0,1.0,14.0,27.0,16.42,5.0
2017,8,20,18,45,46.0,10.5,0.95,13.5,13.5,10.01,0.0
2017,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,10.0,0.75,12.5,10.0,9.53,0.0
2017,8,21,6,0,0.0,20.0,0.8,13.0,20.0,18.56,9.55
2017,8,21,6,15,0.0,40.5,0.8,13.0,40.5,37.2,25.66
2017,8,21,6,30,0.0,61.0,0.8,13.0,61.0,56.05,42.21
2017,8,21,6,45,10.0,83.0,0.8,13.5,86.0,78.41,60.98
2017,8,21,7,0,20.0,105.0,0.8,14.0,111.0,102.24,80.71
2017,8,21,7,15,29.5,126.0,0.8,14.0,136.5,127.65,101.69
2017,8,21,7,30,39.0,147.0,0.8,14.0,162.0,153.55,122.83
2017,8,21,7,45,112.0,176.0,0.8,14.5,228.0,218.73,174.85
2017,8,21,8,0,185.0,205.0,0.8,15.0,294.0,289.97,230.83
2017,8,21,8,15,185.5,229.0,0.8,15.5,326.5,325.28,257.54
2017,8,21,8,30,186.0,253.0,0.8,16.0,359.0,360.44,283.62
2017,8,21,8,45,430.5,207.0,0.8,16.5,479.0,494.74,386.89
2017,8,21,9,0,675.0,161.0,0.8,17.0,599.0,643.81,495.9
2017,8,21,9,15,692.0,165.5,0.8,17.0,639.5,693.3,529.04
2017,8,21,9,30,709.0,170.0,0.8,17.0,680.0,742.14,562.1
2017,8,21,9,45,476.0,271.5,0.8,17.5,621.0,680.6,512.4
2017,8,21,10,0,243.0,373.0,0.8,18.0,562.0,586.55,440.24
2017,8,21,10,15,512.5,269.5,0.8,18.5,688.0,747.26,557.68
2017,8,21,10,30,782.0,166.0,0.8,19.0,814.0,902.73,659.93
2017,8,21,10,45,788.5,167.5,0.85,19.5,836.0,930.74,674.51
2017,8,21,11,0,795.0,169.0,0.9,20.0,858.0,955.92,689.08
2017,8,21,11,15,799.0,170.0,0.95,20.0,872.5,975.16,701.27
2017,8,21,11,30,803.0,171.0,1.0,20.0,887.0,991.21,711.63
2017,8,21,11,45,807.5,170.0,1.05,20.5,894.5,1002.41,717.72
2017,8,21,12,0,812.0,169.0,1.1,21.0,902.0,1010.24,721.86
2017,8,21,12,15,812.0,168.5,1.15,21.0,901.0,1010.62,722.89
2017,8,21,12,30,812.0,168.0,1.2,21.0,900.0,1007.54,721.96
2017,8,21,12,45,819.0,161.5,1.25,21.0,894.0,1001.74,719.46
2017,8,21,13,0,826.0,155.0,1.3,21.0,888.0,992.34,714.8
2017,8,21,13,15,821.5,154.0,1.3,21.0,871.5,973.92,703.73
2017,8,21,13,30,817.0,153.0,1.3,21.0,855.0,952.29,690.77
2017,8,21,13,45,817.0,147.5,1.35,21.0,832.5,927.06,676.29
2017,8,21,14,0,817.0,142.0,1.4,21.0,810.0,898.66,659.68
2017,8,21,14,15,808.0,140.0,1.4,20.5,779.5,863.0,638.74
2017,8,21,14,30,799.0,138.0,1.4,20.0,749.0,824.98,616.04
2017,8,21,14,45,793.0,132.0,1.45,20.0,714.0,783.06,589.79
2017,8,21,15,0,787.0,126.0,1.5,20.0,679.0,738.99,561.66
2017,8,21,15,15,771.5,123.0,1.5,19.5,637.0,689.26,529.2
2017,8,21,15,30,756.0,120.0,1.5,19.0,595.0,638.65,494.11
2017,8,21,15,45,741.0,114.0,1.5,19.0,549.5,585.23,455.04
2017,8,21,16,0,726.0,108.0,1.5,19.0,504.0,530.63,413.93
2017,8,21,16,15,379.0,140.5,1.45,18.5,346.0,341.1,268.63
2017,8,21,16,30,32.0,173.0,1.4,18.0,188.0,179.76,141.52
2017,8,21,16,45,20.0,148.0,1.4,17.5,157.0,146.43,115.65
2017,8,21,17,0,8.0,123.0,1.4,17.0,126.0,117.37,92.51
2017,8,21,17,15,4.0,103.5,1.4,16.5,105.0,97.28,76.31
2017,8,21,17,30,0.0,84.0,1.4,16.0,84.0,77.78,60.29
2017,8,21,17,45,0.0,64.5,1.4,15.5,64.5,59.55,44.87
2017,8,21,18,0,0.0,45.0,1.4,15.0,45.0,41.53,29.33
2017,8,21,18,15,0.0,28.5,1.4,14.5,28.5,26.43,16.03
2017,8,21,18,30,0.0,12.0,1.4,14.0,12.0,11.12,0.71
2017,8,21,18,45,0.0,6.0,1.4,13.5,6.0,5.72,0.0
2017,8,21,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,5,45,84.0,14.5,0.65,11.5,21.5,13.82,0.0
2017,8,22,6,0,168.0,29.0,0.6,12.0,43.0,22.69,12.77
2017,8,22,6,15,261.5,44.5,0.55,12.5,84.5,55.13,31.92
2017,8,22,6,30,355.0,60.0,0.5,13.0,126.0,99.75,63.26
2017,8,22,6,45,421.0,71.5,0.5,13.5,174.0,147.25,101.19
2017,8,22,7,0,487.0,83.0,0.5,14.0,222.0,204.55,149.06
2017,8,22,7,15,534.5,91.5,0.45,14.0,273.0,259.43,196.11
2017,8,22,7,30,582.0,100.0,0.4,14.0,324.0,319.47,246.63
2017,8,22,7,45,615.5,107.0,0.4,14.5,374.5,376.88,293.69
2017,8,22,8,0,649.0,114.0,0.4,15.0,425.0,437.14,341.28
2017,8,22,8,15,675.5,119.5,0.4,15.5,473.5,494.62,385.09
2017,8,22,8,30,702.0,125.0,0.4,16.0,522.0,553.48,428.28
2017,8,22,8,45,722.0,129.5,0.45,16.5,567.5,608.18,467.53
2017,8,22,9,0,742.0,134.0,0.5,17.0,613.0,662.94,505.68
2017,8,22,9,15,757.5,137.5,0.55,17.5,653.5,713.09,539.59
2017,8,22,9,30,773.0,141.0,0.6,18.0,694.0,760.25,569.71
2017,8,22,9,45,791.5,140.0,0.7,18.5,731.0,805.71,598.77
2017,8,22,10,0,810.0,139.0,0.8,19.0,768.0,849.79,626.62
2017,8,22,10,15,818.5,141.0,0.9,19.0,797.0,886.46,650.63
2017,8,22,10,30,827.0,143.0,1.0,19.0,826.0,920.61,673.05
2017,8,22,10,45,833.0,144.0,1.1,19.5,848.0,948.64,690.24
2017,8,22,11,0,839.0,145.0,1.2,20.0,870.0,973.66,705.54
2017,8,22,11,15,842.5,146.0,1.25,20.0,884.5,993.07,717.83
2017,8,22,11,30,846.0,147.0,1.3,20.0,899.0,1009.11,728.15
2017,8,22,11,45,849.0,146.5,1.4,20.5,906.0,1010.36,728.74
2017,8,22,12,0,852.0,146.0,1.5,21.0,913.0,1017.24,733.11
2017,8,22,12,15,851.5,146.0,1.5,21.0,912.0,1017.59,733.21
2017,8,22,12,30,851.0,146.0,1.5,21.0,911.0,1014.42,731.31
2017,8,22,12,45,850.5,144.0,1.55,21.0,902.5,1005.73,726.84
2017,8,22,13,0,850.0,142.0,1.6,21.0,894.0,993.55,720.29
2017,8,22,13,15,846.0,141.0,1.6,21.0,877.5,975.56,709.4
2017,8,22,13,30,842.0,140.0,1.6,21.0,861.0,962.23,701.64
2017,8,22,13,45,838.0,137.5,1.6,21.0,837.5,935.78,685.41
2017,8,22,14,0,834.0,135.0,1.6,21.0,814.0,906.29,667.3
2017,8,22,14,15,825.5,133.0,1.6,20.5,783.5,870.49,646.19
2017,8,22,14,30,817.0,131.0,1.6,20.0,753.0,832.25,623.25
2017,8,22,14,45,806.5,127.5,1.6,20.0,716.5,788.59,595.16
2017,8,22,15,0,796.0,124.0,1.6,20.0,680.0,743.08,565.49
2017,8,22,15,15,781.0,121.0,1.55,20.0,638.0,693.26,531.59
2017,8,22,15,30,766.0,118.0,1.5,20.0,596.0,642.47,495.11
2017,8,22,15,45,746.5,113.5,1.5,20.0,550.0,587.27,454.85
2017,8,22,16,0,727.0,109.0,1.5,20.0,504.0,531.32,412.86
2017,8,22,16,15,700.0,104.0,1.45,19.5,454.0,471.42,367.06
2017,8,22,16,30,673.0,99.0,1.4,19.0,404.0,413.05,320.86
2017,8,22,16,45,636.0,93.0,1.4,18.5,352.5,351.54,270.89
2017,8,22,17,0,599.0,87.0,1.4,18.0,301.0,293.38,222.06
2017,8,22,17,15,547.5,79.0,1.35,17.5,250.0,232.9,170.65
2017,8,22,17,30,496.0,71.0,1.3,17.0,199.0,178.19,123.85
2017,8,22,17,45,420.5,60.0,1.3,16.5,151.5,122.97,78.94
2017,8,22,18,0,345.0,49.0,1.3,16.0,104.0,75.94,43.79
2017,8,22,18,15,237.5,34.0,1.25,15.5,65.5,35.17,18.45
2017,8,22,18,30,130.0,19.0,1.2,15.0,27.0,14.94,1.24
2017,8,22,18,45,65.0,9.5,1.2,14.5,13.5,9.05,0.0
2017,8,22,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
