Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,5,45,116.5,13.5,0.95,11.5,23.0,12.87,0.0
2017,8,23,6,0,233.0,27.0,1.0,12.0,46.0,21.75,11.74
2017,8,23,6,15,337.0,39.0,0.95,12.5,89.0,55.78,29.89
2017,8,23,6,30,441.0,51.0,0.9,13.0,132.0,103.39,62.53
2017,8,23,6,45,508.0,60.0,0.9,13.5,182.0,154.18,103.51
2017,8,23,7,0,575.0,69.0,0.9,14.0,232.0,213.07,153.54
2017,8,23,7,15,621.0,75.5,0.9,14.0,284.5,270.78,204.17
2017,8,23,7,30,667.0,82.0,0.9,14.0,337.0,333.34,258.08
2017,8,23,7,45,700.5,87.0,0.9,14.5,389.0,393.54,308.43
2017,8,23,8,0,734.0,92.0,0.9,15.0,441.0,456.43,359.05
2017,8,23,8,15,758.0,96.0,0.9,15.5,491.0,515.49,404.93
2017,8,23,8,30,782.0,100.0,0.9,16.0,541.0,575.26,449.59
2017,8,23,8,45,801.5,102.5,0.9,16.5,587.0,631.16,489.84
2017,8,23,9,0,821.0,105.0,0.9,17.0,633.0,686.84,528.55
2017,8,23,9,15,834.5,107.5,0.9,17.5,674.5,737.57,561.29
2017,8,23,9,30,848.0,110.0,0.9,18.0,716.0,786.93,591.94
2017,8,23,9,45,845.5,119.0,0.9,18.5,748.5,828.47,616.77
2017,8,23,10,0,843.0,128.0,0.9,19.0,781.0,866.96,639.3
2017,8,23,10,15,851.0,129.5,0.9,19.0,810.5,903.66,661.63
2017,8,23,10,30,859.0,131.0,0.9,19.0,840.0,930.79,677.66
2017,8,23,10,45,865.0,132.0,0.95,19.5,862.5,959.07,694.14
2017,8,23,11,0,871.0,133.0,1.0,20.0,885.0,984.27,708.6
2017,8,23,11,15,874.5,134.0,1.05,20.0,899.5,1003.79,720.91
2017,8,23,11,30,878.0,135.0,1.1,20.0,914.0,1019.89,731.24
2017,8,23,11,45,879.5,135.5,1.15,20.5,920.5,1029.96,736.56
2017,8,23,12,0,881.0,136.0,1.2,21.0,927.0,1036.44,739.81
2017,8,23,12,15,881.0,136.0,1.2,21.0,926.0,1037.26,740.21
2017,8,23,12,30,881.0,136.0,1.2,21.0,925.0,1034.44,738.55
2017,8,23,12,45,877.5,136.5,1.25,21.0,916.0,1025.01,733.86
2017,8,23,13,0,874.0,137.0,1.3,21.0,907.0,1012.05,727.1
2017,8,23,13,15,870.0,136.0,1.35,20.5,890.0,993.6,718.34
2017,8,23,13,30,866.0,135.0,1.4,20.0,873.0,971.82,707.46
2017,8,23,13,45,860.0,133.5,1.45,20.0,849.0,944.43,691.57
2017,8,23,14,0,854.0,132.0,1.5,20.0,825.0,920.74,678.04
2017,8,23,14,15,845.5,130.0,1.5,20.0,794.0,884.26,655.3
2017,8,23,14,30,837.0,128.0,1.5,20.0,763.0,845.26,630.83
2017,8,23,14,45,825.5,125.0,1.5,20.0,725.5,800.5,602.24
2017,8,23,15,0,814.0,122.0,1.5,20.0,688.0,753.91,572.06
2017,8,23,15,15,798.5,119.0,1.5,19.5,645.5,702.88,539.09
2017,8,23,15,30,783.0,116.0,1.5,19.0,603.0,650.89,503.13
2017,8,23,15,45,765.0,111.5,1.5,18.5,556.0,595.15,463.28
2017,8,23,16,0,747.0,107.0,1.5,18.0,509.0,539.6,422.15
2017,8,23,16,15,719.5,102.0,1.45,17.5,458.5,478.34,374.98
2017,8,23,16,30,692.0,97.0,1.4,17.0,408.0,418.63,327.38
2017,8,23,16,45,659.5,90.0,1.4,16.5,356.5,356.82,276.68
2017,8,23,17,0,627.0,83.0,1.4,16.0,305.0,297.82,226.57
2017,8,23,17,15,575.0,75.5,1.3,15.5,253.0,236.07,173.49
2017,8,23,17,30,523.0,68.0,1.2,15.0,201.0,180.12,125.14
2017,8,23,17,45,453.0,57.0,1.2,14.5,153.0,124.19,79.04
2017,8,23,18,0,383.0,46.0,1.2,14.0,105.0,76.91,43.48
2017,8,23,18,15,265.0,32.0,1.15,13.5,65.5,34.27,17.56
2017,8,23,18,30,147.0,18.0,1.1,13.0,26.0,14.18,0.0
2017,8,23,18,45,73.5,9.0,1.05,12.5,13.0,8.58,0.0
2017,8,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,5,45,150.0,12.0,0.95,11.5,24.0,11.44,0.0
2017,8,24,6,0,300.0,24.0,1.0,12.0,48.0,19.06,9.33
2017,8,24,6,15,408.0,34.0,1.05,12.5,92.5,55.48,27.23
2017,8,24,6,30,516.0,44.0,1.1,13.0,137.0,106.11,61.5
2017,8,24,6,45,579.5,51.0,1.15,13.5,188.0,158.96,104.58
2017,8,24,7,0,643.0,58.0,1.2,14.0,239.0,219.37,156.69
2017,8,24,7,15,686.5,63.0,1.2,14.0,292.0,279.67,210.29
2017,8,24,7,30,730.0,68.0,1.2,14.0,345.0,343.46,266.0
2017,8,24,7,45,759.5,72.0,1.3,14.5,397.5,404.32,317.94
2017,8,24,8,0,789.0,76.0,1.4,15.0,450.0,467.29,369.8
2017,8,24,8,15,811.5,79.0,1.4,15.0,500.0,527.19,417.86
2017,8,24,8,30,834.0,82.0,1.4,15.0,550.0,587.73,464.76
2017,8,24,8,45,849.0,85.5,1.4,15.5,596.5,642.06,504.67
2017,8,24,9,0,864.0,89.0,1.4,16.0,643.0,697.35,543.53
2017,8,24,9,15,877.0,91.0,1.4,16.0,684.5,748.52,577.75
2017,8,24,9,30,890.0,93.0,1.4,16.0,726.0,798.16,610.38
2017,8,24,9,45,879.5,105.0,1.4,16.5,757.0,837.26,634.17
2017,8,24,10,0,869.0,117.0,1.4,17.0,788.0,872.51,655.14
2017,8,24,10,15,877.0,118.5,1.4,17.0,818.0,909.46,678.3
2017,8,24,10,30,885.0,120.0,1.4,17.0,848.0,943.68,699.46
2017,8,24,10,45,891.5,120.5,1.4,17.0,870.5,972.53,717.02
2017,8,24,11,0,898.0,121.0,1.4,17.0,893.0,998.21,732.56
2017,8,24,11,15,901.5,122.0,1.4,17.0,908.0,1018.15,744.46
2017,8,24,11,30,905.0,123.0,1.4,17.0,923.0,1034.56,754.23
2017,8,24,11,45,907.5,123.0,1.45,17.5,930.5,1045.31,759.98
2017,8,24,12,0,910.0,123.0,1.5,18.0,938.0,1052.36,763.55
2017,8,24,12,15,910.5,123.0,1.5,18.0,937.0,1053.65,764.25
2017,8,24,12,30,911.0,123.0,1.5,18.0,936.0,1051.16,762.77
2017,8,24,12,45,922.5,114.5,1.55,18.0,931.0,1047.0,761.23
2017,8,24,13,0,934.0,106.0,1.6,18.0,926.0,1038.77,757.23
2017,8,24,13,15,931.0,105.0,1.6,17.5,909.0,1020.28,747.43
2017,8,24,13,30,928.0,104.0,1.6,17.0,892.0,998.18,735.43
2017,8,24,13,45,924.5,102.0,1.65,17.0,868.5,971.04,719.53
2017,8,24,14,0,921.0,100.0,1.7,17.0,845.0,940.55,701.35
2017,8,24,14,15,914.0,98.5,1.7,17.0,814.0,904.33,678.6
2017,8,24,14,30,907.0,97.0,1.7,17.0,783.0,865.29,653.82
2017,8,24,14,45,899.0,94.5,1.7,17.0,745.5,821.78,625.77
2017,8,24,15,0,891.0,92.0,1.7,17.0,708.0,775.94,595.8
2017,8,24,15,15,878.0,89.5,1.7,16.5,665.0,724.45,562.47
2017,8,24,15,30,865.0,87.0,1.7,16.0,622.0,671.56,526.54
2017,8,24,15,45,847.5,84.5,1.75,16.0,574.0,614.79,484.63
2017,8,24,16,0,830.0,82.0,1.8,16.0,526.0,559.14,442.07
2017,8,24,16,15,806.0,78.5,1.8,15.5,474.5,497.11,393.69
2017,8,24,16,30,782.0,75.0,1.8,15.0,423.0,436.07,344.21
2017,8,24,16,45,745.5,71.5,1.85,14.5,369.5,371.41,290.2
2017,8,24,17,0,709.0,68.0,1.9,14.0,316.0,309.84,236.88
2017,8,24,17,15,659.0,62.5,1.9,13.5,262.5,245.13,180.09
2017,8,24,17,30,609.0,57.0,1.9,13.0,209.0,186.6,128.32
2017,8,24,17,45,524.5,49.5,1.9,12.5,158.0,126.72,78.67
2017,8,24,18,0,440.0,42.0,1.9,12.0,107.0,77.21,41.92
2017,8,24,18,15,306.0,30.0,1.8,11.5,66.5,32.78,16.0
2017,8,24,18,30,172.0,18.0,1.7,11.0,26.0,14.63,0.0
2017,8,24,18,45,86.0,9.0,1.65,11.0,13.0,8.58,0.0
2017,8,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,5,45,134.5,13.0,1.05,9.5,23.0,12.39,0.0
2017,8,25,6,0,269.0,26.0,1.1,10.0,46.0,21.09,10.69
2017,8,25,6,15,385.0,36.5,1.1,10.5,91.0,56.58,29.1
2017,8,25,6,30,501.0,47.0,1.1,11.0,136.0,107.29,63.6
2017,8,25,6,45,571.0,54.5,1.1,11.5,188.5,160.99,107.39
2017,8,25,7,0,641.0,62.0,1.1,12.0,241.0,223.08,160.9
2017,8,25,7,15,686.5,67.0,1.05,12.5,295.0,283.16,214.04
2017,8,25,7,30,732.0,72.0,1.0,13.0,349.0,348.56,270.45
2017,8,25,7,45,763.5,76.5,0.95,13.5,402.0,411.01,322.92
2017,8,25,8,0,795.0,81.0,0.9,14.0,455.0,475.78,375.05
2017,8,25,8,15,818.0,84.0,0.9,14.5,506.0,536.37,422.24
2017,8,25,8,30,841.0,87.0,0.9,15.0,557.0,597.63,468.05
2017,8,25,8,45,858.0,90.0,0.9,15.5,604.5,652.99,507.91
2017,8,25,9,0,875.0,93.0,0.9,16.0,652.0,709.6,546.97
2017,8,25,9,15,887.5,95.0,0.9,16.5,694.0,760.92,579.38
2017,8,25,9,30,900.0,97.0,0.9,17.0,736.0,810.63,610.06
2017,8,25,9,45,914.5,96.5,0.9,17.5,773.5,857.45,638.21
2017,8,25,10,0,929.0,96.0,0.9,18.0,811.0,902.24,664.55
2017,8,25,10,15,935.5,97.0,0.9,18.5,841.0,939.23,685.47
2017,8,25,10,30,942.0,98.0,0.9,19.0,871.0,973.18,704.29
2017,8,25,10,45,947.5,98.5,0.95,19.5,893.5,1002.45,721.04
2017,8,25,11,0,953.0,99.0,1.0,20.0,916.0,1028.28,735.66
2017,8,25,11,15,955.5,99.5,1.0,20.0,930.5,1047.61,746.68
2017,8,25,11,30,958.0,100.0,1.0,20.0,945.0,1063.17,755.53
2017,8,25,11,45,959.5,100.5,1.05,20.5,952.0,1073.86,761.18
2017,8,25,12,0,961.0,101.0,1.1,21.0,959.0,1080.62,764.59
2017,8,25,12,15,960.5,101.0,1.1,21.0,957.5,1080.87,764.62
2017,8,25,12,30,960.0,101.0,1.1,21.0,956.0,1077.14,762.45
2017,8,25,12,45,960.5,99.0,1.15,21.5,947.0,1068.33,756.92
2017,8,25,13,0,961.0,97.0,1.2,22.0,938.0,1055.56,749.12
2017,8,25,13,15,957.5,96.0,1.2,22.0,920.5,1036.07,737.78
2017,8,25,13,30,954.0,95.0,1.2,22.0,903.0,1012.88,724.27
2017,8,25,13,45,948.5,94.0,1.25,22.0,878.0,984.25,708.26
2017,8,25,14,0,943.0,93.0,1.3,22.0,853.0,952.27,690.04
2017,8,25,14,15,935.5,91.5,1.3,21.5,821.0,914.85,668.68
2017,8,25,14,30,928.0,90.0,1.3,21.0,789.0,874.57,645.22
2017,8,25,14,45,917.5,88.5,1.3,21.0,750.5,829.25,616.9
2017,8,25,15,0,907.0,87.0,1.3,21.0,712.0,781.75,586.76
2017,8,25,15,15,893.5,85.0,1.3,20.5,668.0,729.65,554.08
2017,8,25,15,30,880.0,83.0,1.3,20.0,624.0,676.17,518.91
2017,8,25,15,45,861.5,80.5,1.3,20.0,575.0,617.99,476.79
2017,8,25,16,0,843.0,78.0,1.3,20.0,526.0,559.51,433.06
2017,8,25,16,15,818.5,75.0,1.25,19.5,474.0,498.48,386.34
2017,8,25,16,30,794.0,72.0,1.2,19.0,422.0,437.03,337.52
2017,8,25,16,45,758.0,68.0,1.2,18.5,368.0,371.38,283.92
2017,8,25,17,0,722.0,64.0,1.2,18.0,314.0,308.77,230.87
2017,8,25,17,15,671.5,59.0,1.15,17.5,260.5,244.6,175.61
2017,8,25,17,30,621.0,54.0,1.1,17.0,207.0,184.92,123.91
2017,8,25,17,45,538.5,46.5,1.1,16.5,156.0,124.76,74.97
2017,8,25,18,0,456.0,39.0,1.1,16.0,105.0,74.71,38.63
2017,8,25,18,15,228.0,31.5,1.05,15.0,64.5,31.02,15.66
2017,8,25,18,30,0.0,24.0,1.0,14.0,24.0,20.81,0.0
2017,8,25,18,45,0.0,12.0,0.95,13.5,12.0,11.44,0.0
2017,8,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,8,26,5,45,130.5,12.0,0.25,12.5,21.5,11.44,0.0
2017,8,26,6,0,261.0,24.0,0.2,13.0,43.0,19.28,8.79
2017,8,26,6,15,375.0,34.5,0.2,13.5,87.0,54.18,27.09
2017,8,26,6,30,489.0,45.0,0.2,14.0,131.0,104.04,60.52
2017,8,26,6,45,559.0,52.0,0.25,14.5,182.0,156.52,102.46
2017,8,26,7,0,629.0,59.0,0.3,15.0,233.0,217.38,153.82
2017,8,26,7,15,674.0,64.0,0.35,15.5,286.0,277.33,205.73
2017,8,26,7,30,719.0,69.0,0.4,16.0,339.0,341.03,259.73
2017,8,26,7,45,751.0,73.0,0.45,17.0,391.5,402.41,309.97
2017,8,26,8,0,783.0,77.0,0.5,18.0,444.0,466.2,360.02
2017,8,26,8,15,806.0,80.0,0.55,18.5,494.0,526.11,405.96
2017,8,26,8,30,829.0,83.0,0.6,19.0,544.0,586.72,450.72
2017,8,26,8,45,846.0,85.5,0.65,19.5,590.5,640.97,489.5
2017,8,26,9,0,863.0,88.0,0.7,20.0,637.0,696.47,527.51
2017,8,26,9,15,876.0,90.0,0.7,20.5,679.0,747.6,559.21
2017,8,26,9,30,889.0,92.0,0.7,21.0,721.0,797.19,589.24
2017,8,26,9,45,891.0,97.5,0.75,22.0,755.0,839.66,613.69
2017,8,26,10,0,893.0,103.0,0.8,23.0,789.0,879.26,635.96
2017,8,26,10,15,900.5,104.5,0.8,23.5,818.5,916.48,656.79
2017,8,26,10,30,908.0,106.0,0.8,24.0,848.0,950.85,675.59
2017,8,26,10,45,913.5,107.0,0.85,24.5,870.5,979.77,691.85
2017,8,26,11,0,919.0,108.0,0.9,25.0,893.0,1005.38,706.11
2017,8,26,11,15,922.5,108.5,0.9,25.0,908.0,1025.06,717.18
2017,8,26,11,30,926.0,109.0,0.9,25.0,923.0,1041.12,726.19
2017,8,26,11,45,928.0,109.0,0.95,25.5,930.0,1051.44,731.52
2017,8,26,12,0,930.0,109.0,1.0,26.0,937.0,1057.95,734.73
2017,8,26,12,15,930.0,109.0,1.0,26.0,936.0,1058.6,735.01
2017,8,26,12,30,930.0,109.0,1.0,26.0,935.0,1055.4,733.19
2017,8,26,12,45,927.0,109.5,1.05,26.5,925.0,1045.9,727.35
2017,8,26,13,0,924.0,110.0,1.1,27.0,915.0,1032.65,719.4
2017,8,26,13,15,920.0,109.0,1.1,26.5,898.0,1013.17,709.65
2017,8,26,13,30,916.0,108.0,1.1,26.0,881.0,990.15,697.8
2017,8,26,13,45,910.5,107.0,1.15,26.0,856.5,962.32,682.49
2017,8,26,14,0,905.0,106.0,1.2,26.0,832.0,931.28,665.07
2017,8,26,14,15,897.0,104.5,1.2,26.0,800.0,894.5,643.11
2017,8,26,14,30,889.0,103.0,1.2,26.0,768.0,855.02,619.29
2017,8,26,14,45,877.5,101.5,1.25,26.0,730.0,810.28,592.4
2017,8,26,15,0,866.0,100.0,1.3,26.0,692.0,763.54,563.74
2017,8,26,15,15,851.0,97.5,1.3,25.5,648.5,711.55,531.53
2017,8,26,15,30,836.0,95.0,1.3,25.0,605.0,661.12,498.23
2017,8,26,15,45,815.5,92.0,1.3,24.5,557.0,602.73,457.54
2017,8,26,16,0,795.0,89.0,1.3,24.0,509.0,544.38,415.4
2017,8,26,16,15,768.5,85.0,1.3,23.5,457.5,482.31,368.89
2017,8,26,16,30,742.0,81.0,1.3,23.0,406.0,421.6,321.55
2017,8,26,16,45,704.5,76.5,1.3,22.5,353.0,357.25,269.73
2017,8,26,17,0,667.0,72.0,1.3,22.0,300.0,296.58,219.09
2017,8,26,17,15,613.0,65.5,1.25,21.0,247.0,233.11,165.85
2017,8,26,17,30,559.0,59.0,1.2,20.0,194.0,175.66,117.29
2017,8,26,17,45,475.0,50.0,1.15,19.5,145.0,117.78,71.05
2017,8,26,18,0,391.0,41.0,1.1,19.0,96.0,70.28,37.12
2017,8,26,18,15,257.0,28.0,1.0,18.0,57.5,28.54,13.17
2017,8,26,18,30,123.0,15.0,0.9,17.0,19.0,14.3,0.0
2017,8,26,18,45,61.5,7.5,0.85,16.5,9.5,7.15,0.0
2017,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,27,5,45,110.5,12.0,0.35,13.5,19.5,11.44,0.0
2017,8,27,6,0,221.0,24.0,0.3,14.0,39.0,19.39,8.34
2017,8,27,6,15,333.0,35.5,0.25,14.0,81.5,52.72,27.13
2017,8,27,6,30,445.0,47.0,0.2,14.0,124.0,100.7,59.62
2017,8,27,6,45,517.0,55.0,0.2,14.5,174.5,151.83,100.29
2017,8,27,7,0,589.0,63.0,0.2,15.0,225.0,211.66,150.38
2017,8,27,7,15,636.0,69.0,0.2,15.5,277.5,270.13,200.54
2017,8,27,7,30,683.0,75.0,0.2,16.0,330.0,333.55,253.66
2017,8,27,7,45,718.0,79.0,0.2,17.0,382.0,394.76,303.02
2017,8,27,8,0,753.0,83.0,0.2,18.0,434.0,458.23,351.98
2017,8,27,8,15,777.0,86.5,0.25,19.0,484.0,517.64,396.32
2017,8,27,8,30,801.0,90.0,0.3,20.0,534.0,577.92,439.48
2017,8,27,8,45,820.5,92.5,0.35,21.0,580.5,634.76,478.57
2017,8,27,9,0,840.0,95.0,0.4,22.0,627.0,691.32,516.05
2017,8,27,9,15,853.0,97.0,0.4,22.5,668.5,738.41,544.48
2017,8,27,9,30,866.0,99.0,0.4,23.0,710.0,787.05,573.41
2017,8,27,9,45,877.0,100.5,0.45,24.0,746.0,831.76,598.93
2017,8,27,10,0,888.0,102.0,0.5,25.0,782.0,874.31,622.68
2017,8,27,10,15,895.5,103.5,0.5,25.5,811.5,911.35,642.9
2017,8,27,10,30,903.0,105.0,0.5,26.0,841.0,945.55,661.18
2017,8,27,10,45,909.0,105.5,0.55,26.5,863.5,974.24,677.06
2017,8,27,11,0,915.0,106.0,0.6,27.0,886.0,999.66,691.01
2017,8,27,11,15,918.5,107.0,0.65,27.5,901.0,1019.76,701.83
2017,8,27,11,30,922.0,108.0,0.7,28.0,916.0,1036.23,710.62
2017,8,27,11,45,924.5,107.5,0.75,28.5,923.0,1046.42,715.82
2017,8,27,12,0,927.0,107.0,0.8,29.0,930.0,1052.82,718.98
2017,8,27,12,15,927.0,107.0,0.8,29.0,928.5,1053.4,719.21
2017,8,27,12,30,927.0,107.0,0.8,29.0,927.0,1050.13,717.39
2017,8,27,12,45,923.0,108.0,0.85,29.0,917.5,1040.1,712.84
2017,8,27,13,0,919.0,109.0,0.9,29.0,908.0,1026.36,706.23
2017,8,27,13,15,915.5,108.0,0.95,28.5,890.5,1007.36,697.92
2017,8,27,13,30,912.0,107.0,1.0,28.0,873.0,984.81,687.46
2017,8,27,13,45,906.5,106.0,1.05,28.0,848.5,956.98,672.35
2017,8,27,14,0,901.0,105.0,1.1,28.0,824.0,925.96,655.16
2017,8,27,14,15,893.0,103.5,1.1,27.5,792.5,889.22,634.7
2017,8,27,14,30,885.0,102.0,1.1,27.0,761.0,849.79,612.31
2017,8,27,14,45,873.5,100.0,1.15,27.0,723.0,804.59,585.32
2017,8,27,15,0,862.0,98.0,1.2,27.0,685.0,757.42,556.57
2017,8,27,15,15,847.0,95.5,1.2,26.5,641.5,705.54,524.59
2017,8,27,15,30,832.0,93.0,1.2,26.0,598.0,655.21,491.52
2017,8,27,15,45,812.0,90.0,1.2,26.0,550.0,597.29,450.46
2017,8,27,16,0,792.0,87.0,1.2,26.0,502.0,539.36,408.08
2017,8,27,16,15,765.0,83.5,1.2,25.0,450.5,477.7,362.94
2017,8,27,16,30,738.0,80.0,1.2,24.0,399.0,417.46,316.84
2017,8,27,16,45,700.0,75.0,1.2,23.5,346.0,352.66,264.9
2017,8,27,17,0,662.0,70.0,1.2,23.0,293.0,291.62,214.19
2017,8,27,17,15,608.0,63.5,1.15,22.0,241.0,228.54,161.46
2017,8,27,17,30,554.0,57.0,1.1,21.0,189.0,171.49,113.44
2017,8,27,17,45,469.0,48.0,1.05,20.0,140.0,113.94,67.95
2017,8,27,18,0,384.0,39.0,1.0,19.0,91.0,66.93,34.76
2017,8,27,18,15,192.0,28.0,0.9,18.5,54.0,26.2,12.11
2017,8,27,18,30,0.0,17.0,0.8,18.0,17.0,16.2,0.0
2017,8,27,18,45,0.0,8.5,0.75,17.5,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,8,28,5,45,138.0,10.5,0.1,13.5,20.0,10.01,0.0
2017,8,28,6,0,276.0,21.0,0.1,14.0,40.0,16.67,5.92
2017,8,28,6,15,392.0,31.0,0.1,14.5,84.0,52.16,24.65
2017,8,28,6,30,508.0,41.0,0.1,15.0,128.0,102.9,58.4
2017,8,28,6,45,579.0,47.5,0.15,15.5,179.5,156.28,100.91
2017,8,28,7,0,650.0,54.0,0.2,16.0,231.0,218.99,153.66
2017,8,28,7,15,694.5,59.0,0.2,16.5,284.0,279.19,205.53
2017,8,28,7,30,739.0,64.0,0.2,17.0,337.0,343.97,259.89
2017,8,28,7,45,771.0,67.5,0.25,17.5,390.0,406.02,310.88
2017,8,28,8,0,803.0,71.0,0.3,18.0,443.0,470.43,361.74
2017,8,28,8,15,825.5,74.0,0.35,18.5,493.5,531.16,408.01
2017,8,28,8,30,848.0,77.0,0.4,19.0,544.0,590.68,451.74
2017,8,28,8,45,864.5,79.0,0.45,20.0,591.0,646.87,490.65
2017,8,28,9,0,881.0,81.0,0.5,21.0,638.0,702.36,526.92
2017,8,28,9,15,893.5,83.0,0.55,21.5,680.0,753.92,559.18
2017,8,28,9,30,906.0,85.0,0.6,22.0,722.0,803.83,589.83
2017,8,28,9,45,915.0,87.0,0.65,23.0,758.0,848.95,615.72
2017,8,28,10,0,924.0,89.0,0.7,24.0,794.0,891.64,639.65
2017,8,28,10,15,931.0,90.0,0.75,24.0,823.5,928.81,662.33
2017,8,28,10,30,938.0,91.0,0.8,24.0,853.0,962.99,683.13
2017,8,28,10,45,942.0,92.0,0.85,24.5,875.0,991.15,698.86
2017,8,28,11,0,946.0,93.0,0.9,25.0,897.0,1015.82,712.5
2017,8,28,11,15,949.0,94.0,0.95,25.5,911.5,1035.9,723.41
2017,8,28,11,30,952.0,95.0,1.0,26.0,926.0,1052.22,732.15
2017,8,28,11,45,952.5,95.5,1.05,26.5,932.5,1061.66,736.89
2017,8,28,12,0,953.0,96.0,1.1,27.0,939.0,1067.18,739.46
2017,8,28,12,15,952.5,96.0,1.15,27.0,937.5,1067.19,740.36
2017,8,28,12,30,952.0,96.0,1.2,27.0,936.0,1063.25,739.07
2017,8,28,12,45,944.0,99.0,1.25,27.0,924.5,1051.13,732.99
2017,8,28,13,0,936.0,102.0,1.3,27.0,913.0,1035.28,724.79
2017,8,28,13,15,932.0,101.5,1.3,26.5,895.0,1015.96,715.1
2017,8,28,13,30,928.0,101.0,1.3,26.0,877.0,993.05,703.24
2017,8,28,13,45,920.5,100.5,1.3,26.0,851.5,963.44,685.84
2017,8,28,14,0,913.0,100.0,1.3,26.0,826.0,930.69,666.47
2017,8,28,14,15,904.5,98.5,1.3,25.5,794.0,893.05,645.15
2017,8,28,14,30,896.0,97.0,1.3,25.0,762.0,852.73,621.84
2017,8,28,14,45,882.5,96.5,1.3,25.0,723.0,807.04,593.48
2017,8,28,15,0,869.0,96.0,1.3,25.0,684.0,759.51,563.56
2017,8,28,15,15,853.5,93.5,1.25,24.5,640.0,706.89,530.25
2017,8,28,15,30,838.0,91.0,1.2,24.0,596.0,655.84,495.94
2017,8,28,15,45,815.0,89.0,1.2,23.5,547.0,596.82,454.59
2017,8,28,16,0,792.0,87.0,1.2,23.0,498.0,538.07,411.94
2017,8,28,16,15,764.5,83.0,1.2,22.5,446.5,475.61,364.91
2017,8,28,16,30,737.0,79.0,1.2,22.0,395.0,414.63,317.13
2017,8,28,16,45,695.5,75.0,1.2,21.5,341.5,349.6,264.56
2017,8,28,17,0,654.0,71.0,1.2,21.0,288.0,288.71,213.58
2017,8,28,17,15,598.5,64.0,1.15,20.0,235.5,225.26,160.2
2017,8,28,17,30,543.0,57.0,1.1,19.0,183.0,168.07,111.81
2017,8,28,17,45,455.0,48.0,1.05,18.0,135.0,110.94,66.57
2017,8,28,18,0,367.0,39.0,1.0,17.0,87.0,64.75,34.01
2017,8,28,18,15,183.5,26.5,0.95,16.5,50.5,24.21,10.67
2017,8,28,18,30,0.0,14.0,0.9,16.0,14.0,13.34,0.0
2017,8,28,18,45,0.0,7.0,0.9,15.5,7.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,45,110.5,11.0,0.7,11.5,18.0,10.48,0.0
2017,8,29,6,0,221.0,22.0,0.7,12.0,36.0,17.71,6.05
2017,8,29,6,15,334.5,33.5,0.65,12.5,78.0,51.21,25.83
2017,8,29,6,30,448.0,45.0,0.6,13.0,120.0,99.53,58.72
2017,8,29,6,45,522.0,52.5,0.6,13.5,170.0,150.79,99.87
2017,8,29,7,0,596.0,60.0,0.6,14.0,220.0,210.99,150.89
2017,8,29,7,15,643.0,65.5,0.55,14.0,272.0,269.42,202.1
2017,8,29,7,30,690.0,71.0,0.5,14.0,324.0,333.3,256.79
2017,8,29,7,45,725.5,74.5,0.5,14.5,376.5,394.11,307.36
2017,8,29,8,0,761.0,78.0,0.5,15.0,429.0,457.73,358.18
2017,8,29,8,15,784.5,81.0,0.5,15.5,478.5,516.79,403.62
2017,8,29,8,30,808.0,84.0,0.5,16.0,528.0,576.62,447.82
2017,8,29,8,45,827.5,86.0,0.55,16.5,574.5,633.24,488.66
2017,8,29,9,0,847.0,88.0,0.6,17.0,621.0,686.62,525.68
2017,8,29,9,15,860.5,90.0,0.65,17.5,662.5,737.39,558.28
2017,8,29,9,30,874.0,92.0,0.7,18.0,704.0,786.69,589.34
2017,8,29,9,45,876.0,97.5,0.75,18.5,737.5,828.54,614.98
2017,8,29,10,0,878.0,103.0,0.8,19.0,771.0,867.54,638.55
2017,8,29,10,15,886.0,104.5,0.85,19.0,800.5,904.65,661.93
2017,8,29,10,30,894.0,106.0,0.9,19.0,830.0,938.96,683.44
2017,8,29,10,45,901.5,106.0,1.0,19.5,852.5,968.22,701.34
2017,8,29,11,0,909.0,106.0,1.1,20.0,875.0,994.31,717.24
2017,8,29,11,15,912.5,106.5,1.1,20.0,890.0,1013.65,728.48
2017,8,29,11,30,916.0,107.0,1.1,20.0,905.0,1029.4,737.63
2017,8,29,11,45,920.5,105.5,1.15,20.0,912.5,1040.33,744.89
2017,8,29,12,0,925.0,104.0,1.2,20.0,920.0,1047.51,750.01
2017,8,29,12,15,925.0,104.0,1.2,20.0,919.0,1047.93,750.16
2017,8,29,12,30,925.0,104.0,1.2,20.0,918.0,1044.51,748.15
2017,8,29,12,45,922.5,104.5,1.25,20.0,908.5,1035.3,743.64
2017,8,29,13,0,920.0,105.0,1.3,20.0,899.0,1022.34,736.93
2017,8,29,13,15,917.0,104.0,1.3,20.0,882.0,1003.62,725.81
2017,8,29,13,30,914.0,103.0,1.3,20.0,865.0,981.34,712.55
2017,8,29,13,45,911.0,100.5,1.3,20.0,841.0,953.99,696.11
2017,8,29,14,0,908.0,98.0,1.3,20.0,817.0,923.3,677.53
2017,8,29,14,15,900.5,97.0,1.3,19.5,785.5,887.13,656.53
2017,8,29,14,30,893.0,96.0,1.3,19.0,754.0,848.22,633.51
2017,8,29,14,45,885.0,92.5,1.3,19.0,717.0,803.72,605.24
2017,8,29,15,0,877.0,89.0,1.3,19.0,680.0,756.96,575.09
2017,8,29,15,15,863.0,87.0,1.3,18.5,636.5,705.52,542.26
2017,8,29,15,30,849.0,85.0,1.3,18.0,593.0,652.85,506.55
2017,8,29,15,45,833.0,81.5,1.3,18.0,545.5,598.45,466.49
2017,8,29,16,0,817.0,78.0,1.3,18.0,498.0,541.08,422.94
2017,8,29,16,15,791.0,74.5,1.3,17.5,447.0,478.58,374.69
2017,8,29,16,30,765.0,71.0,1.3,17.0,396.0,417.35,325.49
2017,8,29,16,45,730.5,66.5,1.3,16.5,343.0,353.44,272.35
2017,8,29,17,0,696.0,62.0,1.3,16.0,290.0,292.47,219.79
2017,8,29,17,15,642.5,56.0,1.25,15.0,237.5,228.29,164.28
2017,8,29,17,30,589.0,50.0,1.2,14.0,185.0,169.19,112.95
2017,8,29,17,45,504.5,42.0,1.2,13.5,136.0,110.9,65.51
2017,8,29,18,0,420.0,34.0,1.2,13.0,87.0,63.05,31.34
2017,8,29,18,15,210.0,23.5,1.2,12.5,50.0,21.8,8.63
2017,8,29,18,30,0.0,13.0,1.2,12.0,13.0,12.39,0.0
2017,8,29,18,45,0.0,6.5,1.2,12.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,45,122.5,10.5,0.95,10.5,18.0,10.01,0.0
2017,8,30,6,0,245.0,21.0,1.0,11.0,36.0,16.88,4.81
2017,8,30,6,15,364.5,31.5,1.0,11.5,79.0,51.29,24.92
2017,8,30,6,30,484.0,42.0,1.0,12.0,122.0,101.29,58.83
2017,8,30,6,45,553.0,49.5,1.0,12.5,172.5,153.88,101.68
2017,8,30,7,0,622.0,57.0,1.0,13.0,223.0,214.76,154.13
2017,8,30,7,15,669.0,62.5,0.95,13.5,276.5,275.42,207.55
2017,8,30,7,30,716.0,68.0,0.9,14.0,330.0,340.22,263.28
2017,8,30,7,45,746.5,72.5,0.9,14.5,382.5,401.43,314.85
2017,8,30,8,0,777.0,77.0,0.9,15.0,435.0,464.88,366.16
2017,8,30,8,15,801.0,80.5,0.9,15.5,485.5,525.62,413.43
2017,8,30,8,30,825.0,84.0,0.9,16.0,536.0,587.17,459.42
2017,8,30,8,45,841.5,87.5,0.95,16.5,582.5,644.34,500.97
2017,8,30,9,0,858.0,91.0,1.0,17.0,629.0,697.83,538.4
2017,8,30,9,15,871.5,93.0,1.0,17.0,671.0,749.1,572.08
2017,8,30,9,30,885.0,95.0,1.0,17.0,713.0,798.86,604.17
2017,8,30,9,45,903.5,92.5,1.05,17.5,751.0,846.14,633.66
2017,8,30,10,0,922.0,90.0,1.1,18.0,789.0,891.67,661.6
2017,8,30,10,15,929.0,91.5,1.15,18.5,819.0,929.25,684.03
2017,8,30,10,30,936.0,93.0,1.2,19.0,849.0,963.83,704.43
2017,8,30,10,45,942.5,93.0,1.25,19.5,871.5,993.12,721.36
2017,8,30,11,0,949.0,93.0,1.3,20.0,894.0,1019.02,736.15
2017,8,30,11,15,952.5,93.5,1.3,20.0,909.0,1038.98,747.79
2017,8,30,11,30,956.0,94.0,1.3,20.0,924.0,1055.18,757.21
2017,8,30,11,45,958.5,93.5,1.35,20.0,931.0,1065.44,764.01
2017,8,30,12,0,961.0,93.0,1.4,20.0,938.0,1071.76,768.56
2017,8,30,12,15,961.5,93.0,1.45,20.0,936.5,1072.62,769.89
2017,8,30,12,30,962.0,93.0,1.5,20.0,935.0,1069.48,768.92
2017,8,30,12,45,956.5,95.0,1.55,20.0,925.0,1058.54,763.21
2017,8,30,13,0,951.0,97.0,1.6,20.0,915.0,1043.76,755.26
2017,8,30,13,15,948.0,96.5,1.6,19.5,897.5,1024.99,745.5
2017,8,30,13,30,945.0,96.0,1.6,19.0,880.0,1002.52,733.43
2017,8,30,13,45,942.5,93.5,1.65,19.0,856.0,974.78,717.31
2017,8,30,14,0,940.0,91.0,1.7,19.0,832.0,943.56,698.84
2017,8,30,14,15,932.5,90.0,1.7,18.5,800.0,906.3,676.91
2017,8,30,14,30,925.0,89.0,1.7,18.0,768.0,866.2,652.84
2017,8,30,14,45,917.0,86.5,1.75,18.0,730.0,821.45,624.59
2017,8,30,15,0,909.0,84.0,1.8,18.0,692.0,774.34,594.27
2017,8,30,15,15,896.0,81.5,1.75,17.5,648.0,721.58,559.67
2017,8,30,15,30,883.0,79.0,1.7,17.0,604.0,667.41,522.34
2017,8,30,15,45,866.5,76.0,1.7,17.0,555.5,609.45,479.18
2017,8,30,16,0,850.0,73.0,1.7,17.0,507.0,551.02,434.22
2017,8,30,16,15,825.0,70.0,1.65,16.5,455.0,489.25,385.61
2017,8,30,16,30,800.0,67.0,1.6,16.0,403.0,427.08,334.86
2017,8,30,16,45,764.5,63.0,1.55,15.5,349.0,361.29,279.5
2017,8,30,17,0,729.0,59.0,1.5,15.0,295.0,298.53,224.81
2017,8,30,17,15,675.0,53.5,1.45,14.5,241.0,232.79,167.16
2017,8,30,17,30,621.0,48.0,1.4,14.0,187.0,173.05,114.73
2017,8,30,17,45,530.5,40.5,1.35,13.5,136.5,111.76,65.03
2017,8,30,18,0,440.0,33.0,1.3,13.0,86.0,62.52,30.32
2017,8,30,18,15,220.0,22.5,1.25,12.5,49.0,20.41,8.94
2017,8,30,18,30,0.0,12.0,1.2,12.0,12.0,11.44,0.0
2017,8,30,18,45,0.0,6.0,1.15,12.0,6.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,5,45,112.0,10.5,0.75,10.5,17.0,10.01,0.0
2017,8,31,6,0,224.0,21.0,0.7,11.0,34.0,16.99,3.98
2017,8,31,6,15,348.0,32.5,0.65,11.5,77.0,51.41,25.49
2017,8,31,6,30,472.0,44.0,0.6,12.0,120.0,101.95,59.82
2017,8,31,6,45,549.0,51.5,0.55,12.5,172.0,155.35,102.82
2017,8,31,7,0,626.0,59.0,0.5,13.0,224.0,218.06,156.06
2017,8,31,7,15,674.0,64.5,0.45,13.5,278.0,278.71,208.89
2017,8,31,7,30,722.0,70.0,0.4,14.0,332.0,344.83,264.9
2017,8,31,7,45,759.0,73.5,0.4,15.0,386.5,408.22,316.71
2017,8,31,8,0,796.0,77.0,0.4,16.0,441.0,474.54,368.49
2017,8,31,8,15,819.5,80.5,0.35,16.5,492.0,536.08,414.74
2017,8,31,8,30,843.0,84.0,0.3,17.0,543.0,598.33,459.4
2017,8,31,8,45,864.0,85.5,0.3,18.0,591.0,654.64,497.8
2017,8,31,9,0,885.0,87.0,0.3,19.0,639.0,712.73,535.23
2017,8,31,9,15,898.0,89.0,0.3,20.0,681.5,764.83,565.78
2017,8,31,9,30,911.0,91.0,0.3,21.0,724.0,815.29,594.49
2017,8,31,9,45,911.5,97.0,0.3,22.0,758.0,857.86,617.44
2017,8,31,10,0,912.0,103.0,0.3,23.0,792.0,897.33,638.06
2017,8,31,10,15,919.0,104.5,0.4,23.5,821.5,934.56,660.26
2017,8,31,10,30,926.0,106.0,0.5,24.0,851.0,968.82,680.63
2017,8,31,10,45,931.5,106.5,0.6,25.0,873.0,997.42,696.23
2017,8,31,11,0,937.0,107.0,0.7,26.0,895.0,1022.63,709.79
2017,8,31,11,15,939.5,107.5,0.75,26.0,909.0,1041.35,721.19
2017,8,31,11,30,942.0,108.0,0.8,26.0,923.0,1056.32,730.55
2017,8,31,11,45,942.0,109.0,0.85,26.5,929.0,1065.5,735.19
2017,8,31,12,0,942.0,110.0,0.9,27.0,935.0,1070.76,737.7
2017,8,31,12,15,941.0,109.5,0.9,27.0,932.5,1069.49,736.86
2017,8,31,12,30,940.0,109.0,0.9,27.0,930.0,1064.31,733.93
2017,8,31,12,45,935.5,110.0,0.95,27.5,919.0,1053.35,727.37
2017,8,31,13,0,931.0,111.0,1.0,28.0,908.0,1038.62,718.7
2017,8,31,13,15,926.0,110.0,1.0,28.0,889.5,1017.6,706.79
2017,8,31,13,30,921.0,109.0,1.0,28.0,871.0,993.05,692.86
2017,8,31,13,45,913.0,108.5,1.0,28.0,844.5,962.87,675.51
2017,8,31,14,0,905.0,108.0,1.0,28.0,818.0,929.59,656.24
2017,8,31,14,15,895.5,106.5,1.0,28.0,784.5,891.06,633.57
2017,8,31,14,30,886.0,105.0,1.0,28.0,751.0,849.94,609.1
2017,8,31,14,45,869.5,104.0,1.0,28.0,711.0,801.48,579.61
2017,8,31,15,0,853.0,103.0,1.0,28.0,671.0,755.41,551.33
2017,8,31,15,15,836.5,100.5,0.95,27.5,626.5,702.03,518.12
2017,8,31,15,30,820.0,98.0,0.9,27.0,582.0,647.71,481.68
2017,8,31,15,45,793.0,96.0,0.9,27.0,532.0,586.95,439.05
2017,8,31,16,0,766.0,94.0,0.9,27.0,482.0,526.93,395.57
2017,8,31,16,15,736.0,89.5,0.85,26.0,430.0,464.04,349.59
2017,8,31,16,30,706.0,85.0,0.8,25.0,378.0,402.76,302.9
2017,8,31,16,45,657.0,80.5,0.8,24.5,324.0,336.48,250.46
2017,8,31,17,0,608.0,76.0,0.8,24.0,270.0,274.98,200.17
2017,8,31,17,15,547.5,68.0,0.75,23.0,218.0,212.19,148.53
2017,8,31,17,30,487.0,60.0,0.7,22.0,166.0,156.39,102.54
2017,8,31,17,45,385.0,49.0,0.65,21.0,118.5,99.49,59.17
2017,8,31,18,0,283.0,38.0,0.6,20.0,71.0,54.41,28.43
2017,8,31,18,15,141.5,19.0,0.6,19.5,35.5,15.98,4.55
2017,8,31,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,53.0,9.5,0.9,18.5,12.5,9.05,0.0
2017,9,1,6,0,106.0,19.0,0.8,19.0,25.0,14.91,1.56
2017,9,1,6,15,204.0,36.0,0.75,19.5,63.0,45.21,24.11
2017,9,1,6,30,302.0,53.0,0.7,20.0,101.0,88.42,54.11
2017,9,1,6,45,364.5,67.0,0.65,21.0,147.0,134.58,90.21
2017,9,1,7,0,427.0,81.0,0.6,22.0,193.0,188.45,133.96
2017,9,1,7,15,479.0,91.5,0.55,22.5,243.0,243.08,179.1
2017,9,1,7,30,531.0,102.0,0.5,23.0,293.0,306.01,229.89
2017,9,1,7,45,565.0,111.5,0.5,23.5,343.0,363.53,275.56
2017,9,1,8,0,599.0,121.0,0.5,24.0,393.0,424.07,321.91
2017,9,1,8,15,628.0,127.0,0.45,24.5,441.5,481.03,363.65
2017,9,1,8,30,657.0,133.0,0.4,25.0,490.0,539.71,404.94
2017,9,1,8,45,677.5,139.0,0.4,26.0,534.5,594.27,441.37
2017,9,1,9,0,698.0,145.0,0.4,27.0,579.0,649.02,476.54
2017,9,1,9,15,715.0,149.0,0.4,27.5,620.0,698.97,508.26
2017,9,1,9,30,732.0,153.0,0.4,28.0,661.0,748.15,538.35
2017,9,1,9,45,758.0,150.0,0.4,28.5,699.5,796.18,566.18
2017,9,1,10,0,784.0,147.0,0.4,29.0,738.0,840.34,591.03
2017,9,1,10,15,793.5,149.0,0.45,29.0,766.5,876.89,612.98
2017,9,1,10,30,803.0,151.0,0.5,29.0,795.0,910.99,633.46
2017,9,1,10,45,810.5,152.0,0.6,29.5,817.0,939.51,650.27
2017,9,1,11,0,818.0,153.0,0.7,30.0,839.0,965.11,665.36
2017,9,1,11,15,822.5,154.0,0.75,30.0,853.5,984.68,677.24
2017,9,1,11,30,827.0,155.0,0.8,30.0,868.0,1000.94,687.3
2017,9,1,11,45,829.5,155.0,0.85,30.5,874.5,1010.72,692.27
2017,9,1,12,0,832.0,155.0,0.9,31.0,881.0,1016.97,695.32
2017,9,1,12,15,832.0,155.0,0.9,30.5,879.5,1017.14,696.73
2017,9,1,12,30,832.0,155.0,0.9,30.0,878.0,1013.73,696.22
2017,9,1,12,45,816.5,161.5,0.95,30.0,864.5,998.25,688.23
2017,9,1,13,0,801.0,168.0,1.0,30.0,851.0,979.51,678.46
2017,9,1,13,15,796.0,166.5,1.05,30.0,833.5,959.57,667.96
2017,9,1,13,30,791.0,165.0,1.1,30.0,816.0,936.51,655.53
2017,9,1,13,45,778.0,165.5,1.15,30.0,789.5,905.16,637.89
2017,9,1,14,0,765.0,166.0,1.2,30.0,763.0,875.58,621.27
2017,9,1,14,15,754.0,163.0,1.2,29.5,731.5,837.46,599.54
2017,9,1,14,30,743.0,160.0,1.2,29.0,700.0,797.3,576.27
2017,9,1,14,45,716.0,161.5,1.2,29.0,659.0,747.49,545.1
2017,9,1,15,0,689.0,163.0,1.2,29.0,618.0,697.32,511.99
2017,9,1,15,15,669.0,157.5,1.2,28.5,575.5,644.9,477.8
2017,9,1,15,30,649.0,152.0,1.2,28.0,533.0,592.35,442.48
2017,9,1,15,45,603.5,151.5,1.2,28.0,482.5,529.65,397.79
2017,9,1,16,0,558.0,151.0,1.2,28.0,432.0,466.94,352.03
2017,9,1,16,15,524.5,141.5,1.15,27.5,383.0,408.2,308.46
2017,9,1,16,30,491.0,132.0,1.1,27.0,334.0,352.19,265.55
2017,9,1,16,45,426.0,123.0,1.05,26.5,281.0,287.84,215.48
2017,9,1,17,0,361.0,114.0,1.0,26.0,228.0,230.57,170.13
2017,9,1,17,15,308.0,96.5,0.9,25.0,181.0,175.67,126.26
2017,9,1,17,30,255.0,79.0,0.8,24.0,134.0,125.66,86.33
2017,9,1,17,45,180.0,57.0,0.7,23.0,90.0,77.48,49.66
2017,9,1,18,0,105.0,35.0,0.6,22.0,46.0,39.17,22.06
2017,9,1,18,15,52.5,17.5,0.6,21.5,23.0,15.01,2.58
2017,9,1,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
