Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,2,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,2,5,45,24.5,6.0,0.8,19.5,7.5,5.72,0.0
2017,9,2,6,0,49.0,12.0,0.8,20.0,15.0,10.27,0.0
2017,9,2,6,15,111.5,33.0,0.7,20.5,48.5,37.09,20.38
2017,9,2,6,30,174.0,54.0,0.6,21.0,82.0,72.9,46.7
2017,9,2,6,45,234.0,74.5,0.55,21.5,126.5,116.04,80.28
2017,9,2,7,0,294.0,95.0,0.5,22.0,171.0,166.83,121.03
2017,9,2,7,15,341.0,111.5,0.45,22.5,219.0,219.99,164.12
2017,9,2,7,30,388.0,128.0,0.4,23.0,267.0,276.4,209.04
2017,9,2,7,45,430.0,140.5,0.4,23.5,316.5,331.88,252.4
2017,9,2,8,0,472.0,153.0,0.4,24.0,366.0,391.56,297.63
2017,9,2,8,15,502.0,163.5,0.4,25.0,413.5,446.57,337.39
2017,9,2,8,30,532.0,174.0,0.4,26.0,461.0,503.74,377.2
2017,9,2,8,45,560.5,180.5,0.4,27.0,506.5,557.7,413.36
2017,9,2,9,0,589.0,187.0,0.4,28.0,552.0,612.94,449.11
2017,9,2,9,15,607.5,193.5,0.4,28.5,592.0,665.38,482.5
2017,9,2,9,30,626.0,200.0,0.4,29.0,632.0,714.13,512.64
2017,9,2,9,45,653.0,199.0,0.4,30.0,670.0,761.64,540.45
2017,9,2,10,0,680.0,198.0,0.4,31.0,708.0,808.7,567.17
2017,9,2,10,15,690.5,201.5,0.45,31.5,736.5,844.96,587.87
2017,9,2,10,30,701.0,205.0,0.5,32.0,765.0,879.18,607.2
2017,9,2,10,45,717.0,203.0,0.55,32.5,789.5,910.54,624.68
2017,9,2,11,0,733.0,201.0,0.6,33.0,814.0,939.59,640.72
2017,9,2,11,15,738.0,202.5,0.65,33.0,828.0,959.07,652.4
2017,9,2,11,30,743.0,204.0,0.7,33.0,842.0,975.51,662.5
2017,9,2,11,45,755.0,199.0,0.75,33.5,851.5,988.83,669.53
2017,9,2,12,0,767.0,194.0,0.8,34.0,861.0,998.92,674.77
2017,9,2,12,15,766.5,194.0,0.8,34.0,859.5,998.51,674.39
2017,9,2,12,30,766.0,194.0,0.8,34.0,858.0,994.7,672.29
2017,9,2,12,45,772.0,188.0,0.85,34.0,850.5,981.27,665.66
2017,9,2,13,0,778.0,182.0,0.9,34.0,843.0,971.06,661.09
2017,9,2,13,15,772.5,180.5,0.9,33.5,825.5,950.89,651.01
2017,9,2,13,30,767.0,179.0,0.9,33.0,808.0,933.0,642.42
2017,9,2,13,45,768.5,172.0,0.95,33.0,785.5,907.19,628.54
2017,9,2,14,0,770.0,165.0,1.0,33.0,763.0,874.11,610.13
2017,9,2,14,15,759.0,162.0,1.0,32.5,731.5,839.94,591.38
2017,9,2,14,30,748.0,159.0,1.0,32.0,700.0,799.54,568.43
2017,9,2,14,45,742.5,151.0,1.05,32.0,664.0,756.33,542.85
2017,9,2,15,0,737.0,143.0,1.1,32.0,628.0,711.13,515.0
2017,9,2,15,15,718.0,138.5,1.1,31.5,584.5,658.4,481.16
2017,9,2,15,30,699.0,134.0,1.1,31.0,541.0,605.32,446.06
2017,9,2,15,45,683.0,126.0,1.1,31.0,495.5,550.37,407.73
2017,9,2,16,0,667.0,118.0,1.1,31.0,450.0,495.41,368.15
2017,9,2,16,15,634.5,111.5,1.05,30.0,399.5,434.14,323.75
2017,9,2,16,30,602.0,105.0,1.0,29.0,349.0,375.23,279.39
2017,9,2,16,45,565.5,95.0,1.0,28.5,299.0,314.05,231.42
2017,9,2,17,0,529.0,85.0,1.0,28.0,249.0,256.43,184.75
2017,9,2,17,15,467.5,74.5,0.9,27.0,199.0,195.88,135.84
2017,9,2,17,30,406.0,64.0,0.8,26.0,149.0,141.04,91.71
2017,9,2,17,45,323.5,49.5,0.75,25.0,104.5,89.09,52.39
2017,9,2,18,0,241.0,35.0,0.7,24.0,60.0,47.56,23.95
2017,9,2,18,15,120.5,17.5,0.7,23.5,30.0,13.83,0.16
2017,9,2,18,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,1.05,17.0,4.5,4.29,0.0
2017,9,3,6,0,0.0,9.0,1.1,17.0,9.0,8.34,0.0
2017,9,3,6,15,4.0,30.5,1.1,17.5,31.0,28.41,17.04
2017,9,3,6,30,8.0,52.0,1.1,18.0,53.0,49.07,34.77
2017,9,3,6,45,27.5,75.5,1.1,18.5,82.5,76.08,56.89
2017,9,3,7,0,47.0,99.0,1.1,19.0,112.0,105.53,80.96
2017,9,3,7,15,68.0,120.5,1.1,19.5,143.0,136.15,105.8
2017,9,3,7,30,89.0,142.0,1.1,20.0,174.0,169.4,132.55
2017,9,3,7,45,105.5,166.5,1.1,20.5,210.0,210.02,164.78
2017,9,3,8,0,122.0,191.0,1.1,21.0,246.0,249.5,195.43
2017,9,3,8,15,231.5,202.5,1.1,21.5,322.0,333.56,260.37
2017,9,3,8,30,341.0,214.0,1.1,22.0,398.0,424.31,328.68
2017,9,3,8,45,227.0,247.5,1.1,22.5,375.0,396.77,305.43
2017,9,3,9,0,113.0,281.0,1.1,23.0,352.0,356.44,272.54
2017,9,3,9,15,350.0,251.0,1.05,23.5,488.5,522.23,397.24
2017,9,3,9,30,587.0,221.0,1.0,24.0,625.0,702.03,523.2
2017,9,3,9,45,592.0,232.0,1.0,24.5,657.5,742.16,546.59
2017,9,3,10,0,597.0,243.0,1.0,25.0,690.0,780.61,569.88
2017,9,3,10,15,608.5,248.0,0.95,25.5,718.5,819.57,592.53
2017,9,3,10,30,620.0,253.0,0.9,26.0,747.0,854.12,611.88
2017,9,3,10,45,619.0,262.0,0.9,26.5,766.0,878.94,625.26
2017,9,3,11,0,618.0,271.0,0.9,27.0,785.0,901.07,636.94
2017,9,3,11,15,474.5,339.0,0.9,27.0,738.0,840.38,594.12
2017,9,3,11,30,331.0,407.0,0.9,27.0,691.0,765.87,542.85
2017,9,3,11,45,484.5,340.0,0.9,27.5,758.0,862.91,608.6
2017,9,3,12,0,638.0,273.0,0.9,28.0,825.0,951.86,665.4
2017,9,3,12,15,637.5,272.0,0.9,28.0,823.0,950.36,663.31
2017,9,3,12,30,637.0,271.0,0.9,28.0,821.0,945.91,660.7
2017,9,3,12,45,620.5,277.0,0.95,28.5,807.5,929.64,650.13
2017,9,3,13,0,604.0,283.0,1.0,29.0,794.0,910.78,638.09
2017,9,3,13,15,598.0,279.0,1.05,29.0,776.5,887.9,625.28
2017,9,3,13,30,592.0,275.0,1.1,29.0,759.0,864.58,612.04
2017,9,3,13,45,604.0,259.0,1.15,29.0,739.5,845.56,601.93
2017,9,3,14,0,616.0,243.0,1.2,29.0,720.0,821.47,588.43
2017,9,3,14,15,604.0,237.5,1.2,28.5,688.5,784.07,566.06
2017,9,3,14,30,592.0,232.0,1.2,28.0,657.0,742.38,540.64
2017,9,3,14,45,592.0,218.0,1.25,28.0,623.5,703.06,516.04
2017,9,3,15,0,592.0,204.0,1.3,28.0,590.0,661.84,489.51
2017,9,3,15,15,571.5,196.0,1.3,27.5,548.0,610.76,455.64
2017,9,3,15,30,551.0,188.0,1.3,27.0,506.0,559.92,421.05
2017,9,3,15,45,534.5,175.0,1.35,26.5,462.0,506.94,384.25
2017,9,3,16,0,518.0,162.0,1.4,26.0,418.0,454.42,346.45
2017,9,3,16,15,484.0,151.0,1.4,25.0,369.5,396.06,303.3
2017,9,3,16,30,450.0,140.0,1.4,24.0,321.0,340.6,260.86
2017,9,3,16,45,410.0,125.0,1.45,23.5,272.0,282.19,214.48
2017,9,3,17,0,370.0,110.0,1.5,23.0,223.0,228.05,170.35
2017,9,3,17,15,314.5,93.0,1.45,22.0,176.0,172.66,125.28
2017,9,3,17,30,259.0,76.0,1.4,21.0,129.0,122.46,84.57
2017,9,3,17,45,189.5,54.5,1.4,20.0,87.5,75.51,48.19
2017,9,3,18,0,120.0,33.0,1.4,19.0,46.0,37.73,20.53
2017,9,3,18,15,60.0,16.5,1.3,18.5,23.0,13.9,0.0
2017,9,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.0,0.8,15.5,1.0,0.95,0.0
2017,9,4,6,0,0.0,2.0,0.9,16.0,2.0,1.85,0.0
2017,9,4,6,15,0.0,10.5,0.95,16.0,10.5,9.72,2.18
2017,9,4,6,30,0.0,19.0,1.0,16.0,19.0,17.61,9.14
2017,9,4,6,45,0.0,30.5,1.05,16.5,30.5,28.3,18.37
2017,9,4,7,0,0.0,42.0,1.1,17.0,42.0,39.01,27.52
2017,9,4,7,15,0.0,54.0,1.15,17.5,54.0,50.19,36.9
2017,9,4,7,30,0.0,66.0,1.2,18.0,66.0,61.39,46.11
2017,9,4,7,45,17.5,119.0,1.25,18.5,126.5,119.22,93.5
2017,9,4,8,0,35.0,172.0,1.3,19.0,187.0,183.72,145.09
2017,9,4,8,15,187.0,192.5,1.3,19.5,291.0,294.2,232.61
2017,9,4,8,30,339.0,213.0,1.3,20.0,395.0,422.52,330.97
2017,9,4,8,45,174.5,205.0,1.35,20.5,299.0,319.63,250.1
2017,9,4,9,0,10.0,197.0,1.4,21.0,203.0,193.78,149.37
2017,9,4,9,15,5.0,165.5,1.35,21.0,168.5,159.82,122.7
2017,9,4,9,30,0.0,134.0,1.3,21.0,134.0,125.77,95.53
2017,9,4,9,45,19.0,221.0,1.3,21.5,235.0,225.8,173.65
2017,9,4,10,0,38.0,308.0,1.3,22.0,336.0,339.48,258.61
2017,9,4,10,15,44.0,328.5,1.25,22.0,362.0,367.69,278.39
2017,9,4,10,30,50.0,349.0,1.2,22.0,388.0,396.23,298.66
2017,9,4,10,45,25.0,231.5,1.2,22.0,251.0,252.15,191.33
2017,9,4,11,0,0.0,114.0,1.2,22.0,114.0,106.89,79.27
2017,9,4,11,15,6.0,174.5,1.2,22.0,179.5,170.89,129.54
2017,9,4,11,30,12.0,235.0,1.2,22.0,245.0,235.96,179.12
2017,9,4,11,45,18.5,282.5,1.2,22.5,298.5,289.56,218.73
2017,9,4,12,0,25.0,330.0,1.2,23.0,352.0,356.41,267.19
2017,9,4,12,15,103.0,382.5,1.2,23.0,471.5,503.24,374.52
2017,9,4,12,30,181.0,435.0,1.2,23.0,591.0,636.81,467.64
2017,9,4,12,45,230.5,421.5,1.25,23.0,617.5,669.51,490.76
2017,9,4,13,0,280.0,408.0,1.3,23.0,644.0,712.47,521.4
2017,9,4,13,15,312.0,390.0,1.35,23.0,647.5,718.5,526.91
2017,9,4,13,30,344.0,372.0,1.4,23.0,651.0,721.99,531.11
2017,9,4,13,45,533.0,271.5,1.45,23.0,689.0,790.63,583.94
2017,9,4,14,0,722.0,171.0,1.5,23.0,727.0,840.66,621.22
2017,9,4,14,15,525.5,244.0,1.5,22.5,639.5,720.13,538.12
2017,9,4,14,30,329.0,317.0,1.5,22.0,552.0,604.99,455.71
2017,9,4,14,45,499.5,236.5,1.55,22.0,571.5,649.24,493.06
2017,9,4,15,0,670.0,156.0,1.6,22.0,591.0,673.2,514.08
2017,9,4,15,15,650.0,150.5,1.6,21.5,548.5,621.56,477.99
2017,9,4,15,30,630.0,145.0,1.6,21.0,506.0,569.86,441.51
2017,9,4,15,45,499.0,164.5,1.6,21.0,435.0,474.28,369.54
2017,9,4,16,0,368.0,184.0,1.6,21.0,364.0,388.58,303.79
2017,9,4,16,15,191.0,162.0,1.55,20.5,255.0,253.96,199.54
2017,9,4,16,30,14.0,140.0,1.5,20.0,146.0,137.94,107.75
2017,9,4,16,45,7.0,119.0,1.5,19.5,122.0,114.37,89.3
2017,9,4,17,0,0.0,98.0,1.5,19.0,98.0,91.73,71.12
2017,9,4,17,15,110.5,87.0,1.4,18.5,109.0,111.57,83.97
2017,9,4,17,30,221.0,76.0,1.3,18.0,120.0,114.87,80.89
2017,9,4,17,45,145.5,53.0,1.25,18.0,78.5,68.32,44.5
2017,9,4,18,0,70.0,30.0,1.2,18.0,37.0,31.79,17.33
2017,9,4,18,15,35.0,15.0,1.1,17.5,18.5,13.36,0.0
2017,9,4,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,8.0,0.45,15.5,8.0,7.63,0.0
2017,9,5,6,0,0.0,16.0,0.5,16.0,16.0,14.77,0.0
2017,9,5,6,15,99.5,36.0,0.55,16.0,50.5,39.31,22.6
2017,9,5,6,30,199.0,56.0,0.6,16.0,85.0,78.37,50.95
2017,9,5,6,45,283.5,70.5,0.65,16.5,131.5,123.78,86.18
2017,9,5,7,0,368.0,85.0,0.7,17.0,178.0,178.79,130.86
2017,9,5,7,15,421.5,97.0,0.7,17.5,226.5,231.93,175.51
2017,9,5,7,30,475.0,109.0,0.7,18.0,275.0,291.14,224.47
2017,9,5,7,45,531.5,113.0,0.75,18.5,326.5,349.33,271.79
2017,9,5,8,0,588.0,117.0,0.8,19.0,378.0,416.37,324.63
2017,9,5,8,15,618.0,123.0,0.8,19.0,426.0,473.29,368.76
2017,9,5,8,30,648.0,129.0,0.8,19.0,474.0,532.04,412.93
2017,9,5,8,45,683.5,129.0,0.85,19.5,521.5,589.57,454.66
2017,9,5,9,0,719.0,129.0,0.9,20.0,569.0,648.59,496.27
2017,9,5,9,15,736.0,132.5,0.9,20.5,609.5,698.76,529.77
2017,9,5,9,30,753.0,136.0,0.9,21.0,650.0,745.66,559.19
2017,9,5,9,45,778.5,132.0,0.95,21.5,687.5,792.68,588.6
2017,9,5,10,0,804.0,128.0,1.0,22.0,725.0,838.69,616.9
2017,9,5,10,15,813.0,130.0,1.05,22.5,753.5,875.17,638.64
2017,9,5,10,30,822.0,132.0,1.1,23.0,782.0,909.1,658.68
2017,9,5,10,45,836.0,129.0,1.15,23.5,805.5,939.56,676.39
2017,9,5,11,0,850.0,126.0,1.2,24.0,829.0,959.35,687.34
2017,9,5,11,15,853.5,126.5,1.2,24.0,842.5,977.29,697.83
2017,9,5,11,30,857.0,127.0,1.2,24.0,856.0,991.83,706.29
2017,9,5,11,45,863.0,125.0,1.3,24.5,863.0,1002.75,712.94
2017,9,5,12,0,869.0,123.0,1.4,25.0,870.0,1010.12,717.5
2017,9,5,12,15,868.5,122.5,1.4,25.0,868.0,1008.94,716.68
2017,9,5,12,30,868.0,122.0,1.4,25.0,866.0,1004.12,713.83
2017,9,5,12,45,864.5,122.0,1.45,25.0,855.5,993.24,708.15
2017,9,5,13,0,861.0,122.0,1.5,25.0,845.0,978.85,700.4
2017,9,5,13,15,856.5,121.0,1.5,25.0,827.0,959.01,688.57
2017,9,5,13,30,852.0,120.0,1.5,25.0,809.0,935.89,674.76
2017,9,5,13,45,844.0,119.5,1.55,25.0,784.0,906.94,657.87
2017,9,5,14,0,836.0,119.0,1.6,25.0,759.0,881.58,643.25
2017,9,5,14,15,826.5,117.0,1.6,24.5,727.0,843.76,620.94
2017,9,5,14,30,817.0,115.0,1.6,24.0,695.0,803.59,596.88
2017,9,5,14,45,802.0,113.0,1.6,24.0,657.0,756.99,566.98
2017,9,5,15,0,787.0,111.0,1.6,24.0,619.0,708.94,535.72
2017,9,5,15,15,769.5,108.0,1.55,23.5,576.0,656.94,500.91
2017,9,5,15,30,752.0,105.0,1.5,23.0,533.0,604.3,463.87
2017,9,5,15,45,727.0,101.5,1.45,22.5,485.5,547.07,422.29
2017,9,5,16,0,702.0,98.0,1.4,22.0,438.0,489.72,379.29
2017,9,5,16,15,669.5,93.0,1.3,21.5,388.0,428.29,331.56
2017,9,5,16,30,637.0,88.0,1.2,21.0,338.0,369.17,284.06
2017,9,5,16,45,592.0,81.5,1.2,21.0,287.0,306.58,232.35
2017,9,5,17,0,547.0,75.0,1.2,21.0,236.0,248.48,183.06
2017,9,5,17,15,482.0,66.0,1.15,20.0,187.0,187.85,132.42
2017,9,5,17,30,417.0,57.0,1.1,19.0,138.0,134.89,88.53
2017,9,5,17,45,322.0,44.0,1.1,18.5,94.5,82.49,48.36
2017,9,5,18,0,227.0,31.0,1.1,18.0,51.0,41.27,19.84
2017,9,5,18,15,113.5,15.5,1.0,17.5,25.5,12.25,0.0
2017,9,5,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,45,40.0,7.5,0.65,13.5,9.0,7.15,0.0
2017,9,6,6,0,80.0,15.0,0.7,14.0,18.0,11.79,0.0
2017,9,6,6,15,178.0,33.0,0.7,14.5,54.5,41.72,21.98
2017,9,6,6,30,276.0,51.0,0.7,15.0,91.0,84.41,52.75
2017,9,6,6,45,349.0,65.0,0.75,15.5,137.5,131.07,89.82
2017,9,6,7,0,422.0,79.0,0.8,16.0,184.0,186.77,136.14
2017,9,6,7,15,291.5,109.0,0.8,16.0,189.5,200.37,154.19
2017,9,6,7,30,161.0,139.0,0.8,16.0,195.0,197.11,155.76
2017,9,6,7,45,129.5,162.0,0.85,16.5,212.0,216.74,172.35
2017,9,6,8,0,98.0,185.0,0.9,17.0,229.0,228.06,181.22
2017,9,6,8,15,186.0,204.0,0.9,17.5,298.5,305.99,242.53
2017,9,6,8,30,274.0,223.0,0.9,18.0,368.0,394.84,310.32
2017,9,6,8,45,487.5,181.5,0.95,18.5,468.0,513.27,400.55
2017,9,6,9,0,701.0,140.0,1.0,19.0,568.0,648.12,499.28
2017,9,6,9,15,718.0,144.5,1.0,19.5,608.0,698.62,532.39
2017,9,6,9,30,735.0,149.0,1.0,20.0,648.0,748.34,564.51
2017,9,6,9,45,730.5,160.5,1.05,20.5,678.5,786.79,588.31
2017,9,6,10,0,726.0,172.0,1.1,21.0,709.0,822.37,610.05
2017,9,6,10,15,736.0,175.0,1.15,21.0,737.0,858.82,633.4
2017,9,6,10,30,746.0,178.0,1.2,21.0,765.0,893.02,655.17
2017,9,6,10,45,748.0,182.5,1.25,21.5,785.0,918.85,670.2
2017,9,6,11,0,750.0,187.0,1.3,22.0,805.0,941.71,683.39
2017,9,6,11,15,754.0,188.0,1.3,22.0,818.0,959.66,694.04
2017,9,6,11,30,758.0,189.0,1.3,22.0,831.0,974.47,702.83
2017,9,6,11,45,516.5,303.5,1.35,22.0,742.5,857.31,623.88
2017,9,6,12,0,275.0,418.0,1.4,22.0,654.0,727.44,531.92
2017,9,6,12,15,513.5,306.0,1.4,22.0,745.0,859.08,628.32
2017,9,6,12,30,752.0,194.0,1.4,22.0,836.0,979.78,708.83
2017,9,6,12,45,396.0,275.0,1.45,22.0,613.0,702.53,520.59
2017,9,6,13,0,40.0,356.0,1.5,22.0,390.0,398.08,297.89
2017,9,6,13,15,399.0,265.5,1.5,22.0,587.5,681.91,513.19
2017,9,6,13,30,758.0,175.0,1.5,22.0,785.0,917.87,674.41
2017,9,6,13,45,498.5,270.5,1.5,22.0,666.5,757.36,561.95
2017,9,6,14,0,239.0,366.0,1.5,22.0,548.0,591.23,442.33
2017,9,6,14,15,242.5,346.0,1.5,21.5,524.0,564.51,426.55
2017,9,6,14,30,246.0,326.0,1.5,21.0,500.0,546.39,415.34
2017,9,6,14,45,460.0,243.5,1.5,21.0,546.0,624.58,477.15
2017,9,6,15,0,674.0,161.0,1.5,21.0,592.0,679.36,519.93
2017,9,6,15,15,653.5,155.5,1.45,20.5,549.5,627.05,482.7
2017,9,6,15,30,633.0,150.0,1.4,20.0,507.0,574.73,445.5
2017,9,6,15,45,604.0,143.5,1.4,20.0,460.0,516.67,402.46
2017,9,6,16,0,575.0,137.0,1.4,20.0,413.0,460.11,359.34
2017,9,6,16,15,540.0,128.5,1.35,19.5,364.5,397.63,310.95
2017,9,6,16,30,505.0,120.0,1.3,19.0,316.0,341.34,265.85
2017,9,6,16,45,461.0,108.0,1.3,18.5,266.5,281.5,216.9
2017,9,6,17,0,417.0,96.0,1.3,18.0,217.0,226.33,170.6
2017,9,6,17,15,356.0,81.5,1.25,17.5,170.0,169.56,123.02
2017,9,6,17,30,295.0,67.0,1.2,17.0,123.0,120.17,82.09
2017,9,6,17,45,220.0,48.5,1.15,16.5,82.5,72.97,45.23
2017,9,6,18,0,145.0,30.0,1.1,16.0,42.0,35.41,17.59
2017,9,6,18,15,72.5,15.0,1.05,15.5,21.0,14.3,0.0
2017,9,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,45,28.5,6.5,0.85,13.5,7.5,6.2,0.0
2017,9,7,6,0,57.0,13.0,0.9,14.0,15.0,11.05,0.0
2017,9,7,6,15,146.5,32.0,0.9,14.0,50.0,39.03,20.69
2017,9,7,6,30,236.0,51.0,0.9,14.0,85.0,79.65,50.7
2017,9,7,6,45,299.5,68.0,0.9,14.5,129.5,124.93,87.14
2017,9,7,7,0,363.0,85.0,0.9,15.0,174.0,178.16,131.65
2017,9,7,7,15,181.5,72.0,0.9,15.5,116.5,129.41,99.14
2017,9,7,7,30,0.0,59.0,0.9,16.0,59.0,54.86,40.9
2017,9,7,7,45,0.0,61.0,0.9,16.5,61.0,56.72,42.36
2017,9,7,8,0,0.0,63.0,0.9,17.0,63.0,58.6,43.67
2017,9,7,8,15,0.0,76.5,0.9,17.0,76.5,71.22,53.97
2017,9,7,8,30,0.0,90.0,0.9,17.0,90.0,83.88,64.17
2017,9,7,8,45,0.0,82.0,0.95,17.5,82.0,76.39,57.67
2017,9,7,9,0,0.0,74.0,1.0,18.0,74.0,68.93,51.29
2017,9,7,9,15,2.0,123.5,1.0,18.0,125.0,117.24,90.34
2017,9,7,9,30,4.0,173.0,1.0,18.0,176.0,166.63,129.35
2017,9,7,9,45,8.5,205.0,1.0,18.5,211.5,201.7,156.23
2017,9,7,10,0,13.0,237.0,1.0,19.0,247.0,237.34,183.13
2017,9,7,10,15,18.5,266.0,1.0,19.0,280.5,271.4,208.8
2017,9,7,10,30,24.0,295.0,1.0,19.0,314.0,305.92,234.52
2017,9,7,10,45,28.5,315.5,1.05,19.5,339.0,343.04,261.47
2017,9,7,11,0,33.0,336.0,1.1,20.0,364.0,369.73,280.4
2017,9,7,11,15,31.5,336.5,1.1,20.0,363.5,369.49,279.8
2017,9,7,11,30,30.0,337.0,1.1,20.0,363.0,369.05,279.27
2017,9,7,11,45,31.5,338.5,1.1,20.0,366.0,372.47,281.75
2017,9,7,12,0,33.0,340.0,1.1,20.0,369.0,375.73,284.12
2017,9,7,12,15,56.5,367.5,1.1,20.0,416.5,428.45,323.23
2017,9,7,12,30,80.0,395.0,1.1,20.0,464.0,480.99,361.28
2017,9,7,12,45,76.0,393.0,1.15,20.0,457.5,474.1,356.17
2017,9,7,13,0,72.0,391.0,1.2,20.0,451.0,466.95,351.38
2017,9,7,13,15,143.0,392.5,1.2,20.0,508.5,547.51,411.36
2017,9,7,13,30,214.0,394.0,1.2,20.0,566.0,612.02,458.27
2017,9,7,13,45,491.0,275.5,1.2,20.0,652.5,755.41,564.96
2017,9,7,14,0,768.0,157.0,1.2,20.0,739.0,859.91,638.38
2017,9,7,14,15,757.0,154.5,1.2,19.5,707.0,825.8,616.6
2017,9,7,14,30,746.0,152.0,1.2,19.0,675.0,785.71,592.22
2017,9,7,14,45,736.5,145.5,1.25,19.0,638.0,740.7,563.62
2017,9,7,15,0,727.0,139.0,1.3,19.0,601.0,694.05,532.6
2017,9,7,15,15,537.0,182.5,1.25,18.5,510.5,569.7,441.79
2017,9,7,15,30,347.0,226.0,1.2,18.0,420.0,457.73,357.86
2017,9,7,15,45,283.5,213.5,1.2,18.0,362.5,388.44,305.76
2017,9,7,16,0,220.0,201.0,1.2,18.0,305.0,319.64,252.68
2017,9,7,16,15,206.0,180.5,1.2,17.5,269.0,279.15,221.42
2017,9,7,16,30,192.0,160.0,1.2,17.0,233.0,239.98,190.24
2017,9,7,16,45,179.0,136.5,1.2,17.0,197.0,199.65,157.02
2017,9,7,17,0,166.0,113.0,1.2,17.0,161.0,160.83,124.36
2017,9,7,17,15,262.5,86.0,1.15,16.5,143.5,148.42,109.36
2017,9,7,17,30,359.0,59.0,1.1,16.0,126.0,123.09,82.01
2017,9,7,17,45,266.5,43.5,1.1,16.0,84.0,73.0,43.28
2017,9,7,18,0,174.0,28.0,1.1,16.0,42.0,34.51,15.7
2017,9,7,18,15,87.0,14.0,1.1,15.5,21.0,13.34,0.0
2017,9,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,45,35.5,6.5,0.8,12.5,8.0,0.0,0.0
2017,9,8,6,0,71.0,13.0,0.8,13.0,16.0,12.39,0.0
2017,9,8,6,15,174.5,31.0,0.8,13.0,52.0,40.02,20.45
2017,9,8,6,30,278.0,49.0,0.8,13.0,88.0,83.24,51.99
2017,9,8,6,45,349.5,63.5,0.8,13.5,134.0,130.26,89.77
2017,9,8,7,0,421.0,78.0,0.8,14.0,180.0,186.16,136.71
2017,9,8,7,15,297.5,107.0,0.75,14.0,187.5,200.85,155.6
2017,9,8,7,30,174.0,136.0,0.7,14.0,195.0,199.5,158.66
2017,9,8,7,45,389.0,126.5,0.65,14.5,287.5,302.59,240.65
2017,9,8,8,0,604.0,117.0,0.6,15.0,380.0,425.38,335.97
2017,9,8,8,15,633.5,123.0,0.55,15.5,428.5,482.95,379.26
2017,9,8,8,30,663.0,129.0,0.5,16.0,477.0,542.24,422.65
2017,9,8,8,45,687.5,133.0,0.45,16.5,522.0,597.58,461.48
2017,9,8,9,0,712.0,137.0,0.4,17.0,567.0,653.4,499.19
2017,9,8,9,15,729.0,141.0,0.4,17.5,607.5,703.8,532.46
2017,9,8,9,30,746.0,145.0,0.4,18.0,648.0,753.36,563.63
2017,9,8,9,45,768.0,143.0,0.45,18.5,684.5,796.36,590.1
2017,9,8,10,0,790.0,141.0,0.5,19.0,721.0,841.16,617.5
2017,9,8,10,15,799.0,143.0,0.55,19.0,749.0,877.13,640.04
2017,9,8,10,30,808.0,145.0,0.6,19.0,777.0,910.57,661.01
2017,9,8,10,45,816.0,145.5,0.65,19.5,798.5,938.74,677.36
2017,9,8,11,0,824.0,146.0,0.7,20.0,820.0,963.95,691.87
2017,9,8,11,15,827.5,147.0,0.75,20.0,833.0,982.16,703.4
2017,9,8,11,30,831.0,148.0,0.8,20.0,846.0,996.99,713.03
2017,9,8,11,45,834.0,147.5,0.9,20.5,852.0,1006.22,719.02
2017,9,8,12,0,837.0,147.0,1.0,21.0,858.0,1011.89,722.93
2017,9,8,12,15,836.5,146.5,1.05,21.0,855.5,1010.45,722.95
2017,9,8,12,30,836.0,146.0,1.1,21.0,853.0,1005.41,720.92
2017,9,8,12,45,832.5,145.5,1.2,21.5,842.5,993.81,714.45
2017,9,8,13,0,829.0,145.0,1.3,22.0,832.0,978.75,705.84
2017,9,8,13,15,823.5,144.0,1.35,21.5,813.5,957.85,695.43
2017,9,8,13,30,818.0,143.0,1.4,21.0,795.0,933.77,682.94
2017,9,8,13,45,811.5,140.5,1.45,21.0,770.0,904.12,665.44
2017,9,8,14,0,805.0,138.0,1.5,21.0,745.0,871.64,645.97
2017,9,8,14,15,794.0,135.5,1.5,20.5,712.5,832.68,622.59
2017,9,8,14,30,783.0,133.0,1.5,20.0,680.0,791.57,597.48
2017,9,8,14,45,771.0,129.0,1.55,20.0,642.0,746.2,568.43
2017,9,8,15,0,759.0,125.0,1.6,20.0,604.0,699.26,537.69
2017,9,8,15,15,739.5,121.0,1.55,19.5,560.5,647.54,501.59
2017,9,8,15,30,720.0,117.0,1.5,19.0,517.0,593.55,462.89
2017,9,8,15,45,698.5,111.0,1.45,19.0,470.0,536.27,419.8
2017,9,8,16,0,677.0,105.0,1.4,19.0,423.0,479.52,375.87
2017,9,8,16,15,642.5,99.0,1.3,18.5,373.0,417.41,326.95
2017,9,8,16,30,608.0,93.0,1.2,18.0,323.0,357.93,278.53
2017,9,8,16,45,565.5,84.5,1.15,17.5,272.5,296.02,227.0
2017,9,8,17,0,523.0,76.0,1.1,17.0,222.0,238.42,177.68
2017,9,8,17,15,454.0,65.5,1.05,16.5,173.0,177.2,125.79
2017,9,8,17,30,385.0,55.0,1.0,16.0,124.0,124.25,81.6
2017,9,8,17,45,286.0,40.5,0.95,15.5,82.5,71.65,41.35
2017,9,8,18,0,187.0,26.0,0.9,15.0,41.0,32.64,13.5
2017,9,8,18,15,93.5,13.0,0.9,14.5,20.5,12.39,0.0
2017,9,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,45,51.0,6.5,0.7,12.5,8.5,0.0,0.0
2017,9,9,6,0,102.0,13.0,0.7,13.0,17.0,12.39,0.0
2017,9,9,6,15,226.5,27.5,0.65,13.0,54.0,40.9,19.23
2017,9,9,6,30,351.0,42.0,0.6,13.0,91.0,87.03,51.88
2017,9,9,6,45,432.5,52.5,0.6,13.5,139.0,136.91,91.75
2017,9,9,7,0,514.0,63.0,0.6,14.0,187.0,196.84,142.17
2017,9,9,7,15,267.5,93.0,0.55,14.5,158.5,177.76,136.96
2017,9,9,7,30,21.0,123.0,0.5,15.0,130.0,123.87,98.19
2017,9,9,7,45,360.5,106.0,0.45,15.5,261.0,269.82,214.35
2017,9,9,8,0,700.0,89.0,0.4,16.0,392.0,443.87,348.09
2017,9,9,8,15,727.0,93.0,0.4,16.5,441.0,502.9,391.97
2017,9,9,8,30,754.0,97.0,0.4,17.0,490.0,562.46,435.7
2017,9,9,8,45,775.0,100.5,0.4,17.5,536.0,619.02,475.62
2017,9,9,9,0,796.0,104.0,0.4,18.0,582.0,675.49,514.07
2017,9,9,9,15,811.0,106.5,0.4,18.5,623.0,726.03,545.97
2017,9,9,9,30,826.0,109.0,0.4,19.0,664.0,775.29,575.93
2017,9,9,9,45,823.0,118.5,0.4,19.5,695.5,815.81,599.55
2017,9,9,10,0,820.0,128.0,0.4,20.0,727.0,853.21,620.9
2017,9,9,10,15,828.5,130.0,0.4,20.5,755.5,889.56,641.31
2017,9,9,10,30,837.0,132.0,0.4,21.0,784.0,923.24,659.81
2017,9,9,10,45,842.0,134.0,0.45,21.5,805.0,950.79,675.42
2017,9,9,11,0,847.0,136.0,0.5,22.0,826.0,975.15,689.14
2017,9,9,11,15,851.0,136.5,0.55,22.0,839.5,993.58,700.65
2017,9,9,11,30,855.0,137.0,0.6,22.0,853.0,1008.54,710.24
2017,9,9,11,45,856.5,137.5,0.7,22.5,858.5,1008.29,710.51
2017,9,9,12,0,858.0,138.0,0.8,23.0,864.0,1013.45,714.36
2017,9,9,12,15,857.5,137.5,0.85,23.0,861.5,1011.94,714.44
2017,9,9,12,30,857.0,137.0,0.9,23.0,859.0,1006.83,712.51
2017,9,9,12,45,849.0,139.5,0.95,23.5,847.0,1002.92,710.1
2017,9,9,13,0,841.0,142.0,1.0,24.0,835.0,986.45,700.01
2017,9,9,13,15,836.0,141.0,1.0,23.5,817.0,965.75,689.26
2017,9,9,13,30,831.0,140.0,1.0,23.0,799.0,941.79,676.49
2017,9,9,13,45,825.0,137.0,1.0,23.0,773.5,911.66,658.51
2017,9,9,14,0,819.0,134.0,1.0,23.0,748.0,878.63,638.66
2017,9,9,14,15,808.5,132.0,1.0,23.0,715.5,840.12,615.13
2017,9,9,14,30,798.0,130.0,1.0,23.0,683.0,799.37,589.96
2017,9,9,14,45,786.0,126.0,1.05,23.0,645.0,753.36,561.58
2017,9,9,15,0,774.0,122.0,1.1,23.0,607.0,705.73,531.58
2017,9,9,15,15,755.0,118.0,1.1,22.5,563.0,653.57,496.6
2017,9,9,15,30,736.0,114.0,1.1,22.0,519.0,599.14,458.91
2017,9,9,15,45,712.0,108.5,1.15,22.0,471.5,540.1,416.1
2017,9,9,16,0,688.0,103.0,1.2,22.0,424.0,481.83,372.32
2017,9,9,16,15,653.5,97.0,1.2,21.5,373.0,419.15,324.06
2017,9,9,16,30,619.0,91.0,1.2,21.0,322.0,359.09,276.03
2017,9,9,16,45,571.5,83.0,1.2,20.5,271.0,295.32,223.69
2017,9,9,17,0,524.0,75.0,1.2,20.0,220.0,236.44,173.97
2017,9,9,17,15,454.0,64.5,1.15,19.0,170.5,175.08,122.71
2017,9,9,17,30,384.0,54.0,1.1,18.0,121.0,122.13,79.11
2017,9,9,17,45,280.0,39.0,1.1,17.5,79.0,68.85,38.9
2017,9,9,18,0,176.0,24.0,1.1,17.0,37.0,29.63,10.71
2017,9,9,18,15,88.0,12.0,1.05,16.5,18.5,11.44,0.0
2017,9,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,5,45,26.0,5.0,0.65,13.5,6.0,0.0,0.0
2017,9,10,6,0,52.0,10.0,0.6,14.0,12.0,9.53,0.0
2017,9,10,6,15,148.5,28.5,0.55,14.5,46.0,36.41,17.76
2017,9,10,6,30,245.0,47.0,0.5,15.0,80.0,77.67,48.26
2017,9,10,6,45,319.0,62.0,0.45,15.5,125.5,123.61,84.66
2017,9,10,7,0,393.0,77.0,0.4,16.0,171.0,178.77,130.19
2017,9,10,7,15,448.5,88.5,0.35,16.5,220.0,233.6,176.34
2017,9,10,7,30,504.0,100.0,0.3,17.0,269.0,294.72,226.7
2017,9,10,7,45,543.0,109.0,0.25,17.5,318.5,354.96,275.07
2017,9,10,8,0,582.0,118.0,0.2,18.0,368.0,416.36,322.52
2017,9,10,8,15,612.0,124.5,0.2,19.0,416.0,473.53,364.77
2017,9,10,8,30,642.0,131.0,0.2,20.0,464.0,532.51,406.61
2017,9,10,8,45,665.0,136.5,0.2,21.0,509.0,587.39,443.87
2017,9,10,9,0,688.0,142.0,0.2,22.0,554.0,642.67,479.98
2017,9,10,9,15,705.5,146.5,0.2,23.0,594.0,692.9,511.36
2017,9,10,9,30,723.0,151.0,0.2,24.0,634.0,742.38,541.01
2017,9,10,9,45,777.5,134.0,0.25,25.0,678.0,795.15,571.86
2017,9,10,10,0,832.0,117.0,0.3,26.0,722.0,851.69,604.36
2017,9,10,10,15,840.0,118.5,0.3,26.0,750.0,887.31,624.66
2017,9,10,10,30,848.0,120.0,0.3,26.0,778.0,913.12,639.12
2017,9,10,10,45,855.5,120.5,0.35,26.5,799.5,941.13,654.77
2017,9,10,11,0,863.0,121.0,0.4,27.0,821.0,966.06,668.52
2017,9,10,11,15,866.5,121.5,0.4,27.0,834.5,983.86,678.28
2017,9,10,11,30,870.0,122.0,0.4,27.0,848.0,998.18,686.16
2017,9,10,11,45,872.5,121.5,0.45,27.5,853.5,1006.87,690.63
2017,9,10,12,0,875.0,121.0,0.5,28.0,859.0,1011.93,693.16
2017,9,10,12,15,874.5,121.0,0.55,28.0,856.5,1010.86,693.61
2017,9,10,12,30,874.0,121.0,0.6,28.0,854.0,1006.1,692.09
2017,9,10,12,45,866.5,123.0,0.65,28.5,842.0,992.94,684.34
2017,9,10,13,0,859.0,125.0,0.7,29.0,830.0,976.33,674.7
2017,9,10,13,15,854.0,124.0,0.75,29.0,812.0,955.61,663.97
2017,9,10,13,30,849.0,123.0,0.8,29.0,794.0,931.64,651.26
2017,9,10,13,45,842.5,121.0,0.85,29.0,768.5,909.1,639.4
2017,9,10,14,0,836.0,119.0,0.9,29.0,743.0,876.19,620.92
2017,9,10,14,15,826.0,117.0,0.95,28.5,710.5,837.56,599.89
2017,9,10,14,30,816.0,115.0,1.0,28.0,678.0,796.61,576.98
2017,9,10,14,45,685.5,154.0,1.05,28.0,608.5,707.02,519.56
2017,9,10,15,0,555.0,193.0,1.1,28.0,539.0,617.48,458.02
2017,9,10,15,15,654.0,147.5,1.1,27.5,526.0,614.59,459.61
2017,9,10,15,30,753.0,102.0,1.1,27.0,513.0,594.53,447.74
2017,9,10,15,45,728.5,97.5,1.15,27.0,465.5,536.47,405.9
2017,9,10,16,0,704.0,93.0,1.2,27.0,418.0,478.23,362.76
2017,9,10,16,15,660.0,87.5,1.15,26.5,363.5,410.84,311.58
2017,9,10,16,30,616.0,82.0,1.1,26.0,309.0,347.15,261.52
2017,9,10,16,45,555.0,78.0,1.1,25.5,258.5,283.05,209.97
2017,9,10,17,0,494.0,74.0,1.1,25.0,208.0,225.35,162.42
2017,9,10,17,15,426.5,63.0,1.05,24.0,160.0,166.1,113.88
2017,9,10,17,30,359.0,52.0,1.0,23.0,112.0,113.64,71.59
2017,9,10,17,45,250.5,37.5,1.0,22.0,72.0,63.61,35.08
2017,9,10,18,0,142.0,23.0,1.0,21.0,32.0,26.64,8.12
2017,9,10,18,15,71.0,11.5,0.95,20.5,16.0,10.96,0.0
2017,9,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.0,1.2,15.0,3.0,0.0,0.0
2017,9,11,6,0,0.0,6.0,1.2,15.0,6.0,5.72,0.0
2017,9,11,6,15,0.0,23.0,1.2,15.0,23.0,21.34,10.49
2017,9,11,6,30,0.0,40.0,1.2,15.0,40.0,37.18,25.32
2017,9,11,6,45,5.5,61.0,1.2,15.5,62.0,58.01,43.13
2017,9,11,7,0,11.0,82.0,1.2,16.0,84.0,79.7,61.49
2017,9,11,7,15,19.0,102.5,1.2,16.5,108.5,102.49,80.42
2017,9,11,7,30,27.0,123.0,1.2,17.0,133.0,128.94,102.07
2017,9,11,7,45,37.0,146.0,1.25,17.5,161.0,157.87,125.36
2017,9,11,8,0,47.0,169.0,1.3,18.0,189.0,188.08,149.31
2017,9,11,8,15,386.0,134.5,1.3,18.5,331.5,357.44,284.99
2017,9,11,8,30,725.0,100.0,1.3,19.0,474.0,549.78,431.98
2017,9,11,8,45,511.0,178.0,1.3,19.5,453.5,526.9,410.45
2017,9,11,9,0,297.0,256.0,1.3,20.0,433.0,476.96,369.25
2017,9,11,9,15,551.5,183.0,1.25,20.5,540.0,612.83,472.0
2017,9,11,9,30,806.0,110.0,1.2,21.0,647.0,761.1,574.95
2017,9,11,9,45,824.5,109.0,1.2,21.5,683.0,806.99,601.93
2017,9,11,10,0,843.0,108.0,1.2,22.0,719.0,845.44,624.65
2017,9,11,10,15,851.5,109.5,1.15,22.5,747.5,881.28,644.72
2017,9,11,10,30,860.0,111.0,1.1,23.0,776.0,914.4,662.71
2017,9,11,10,45,865.0,112.5,1.1,23.5,796.5,941.34,677.35
2017,9,11,11,0,870.0,114.0,1.1,24.0,817.0,965.05,689.97
2017,9,11,11,15,873.0,115.0,1.1,24.0,830.5,982.93,700.3
2017,9,11,11,30,876.0,116.0,1.1,24.0,844.0,997.29,708.61
2017,9,11,11,45,875.0,117.5,1.1,24.5,848.5,1004.61,711.32
2017,9,11,12,0,874.0,119.0,1.1,25.0,853.0,1008.25,711.96
2017,9,11,12,15,679.5,226.0,1.15,25.0,795.5,943.69,672.71
2017,9,11,12,30,485.0,333.0,1.2,25.0,738.0,856.04,613.41
2017,9,11,12,45,513.0,304.5,1.25,25.5,728.0,848.62,610.59
2017,9,11,13,0,541.0,276.0,1.3,26.0,718.0,837.95,604.77
2017,9,11,13,15,499.0,293.0,1.35,26.0,693.5,805.5,583.49
2017,9,11,13,30,457.0,310.0,1.4,26.0,669.0,772.09,561.59
2017,9,11,13,45,230.5,237.0,1.45,26.0,418.0,464.71,348.68
2017,9,11,14,0,4.0,164.0,1.5,26.0,167.0,158.4,117.84
2017,9,11,14,15,2.0,151.0,1.45,25.5,152.5,143.98,107.83
2017,9,11,14,30,0.0,138.0,1.4,25.0,138.0,129.75,97.15
2017,9,11,14,45,28.0,201.0,1.35,25.0,218.5,219.11,167.23
2017,9,11,15,0,56.0,264.0,1.3,25.0,299.0,303.44,231.45
2017,9,11,15,15,270.5,223.0,1.25,24.5,371.5,418.99,322.25
2017,9,11,15,30,485.0,182.0,1.2,24.0,444.0,504.83,387.51
2017,9,11,15,45,242.5,148.0,1.15,24.0,279.0,295.33,229.11
2017,9,11,16,0,0.0,114.0,1.1,24.0,114.0,106.98,80.81
2017,9,11,16,15,140.0,125.5,1.05,23.5,176.5,191.19,148.99
2017,9,11,16,30,280.0,137.0,1.0,23.0,239.0,255.97,197.86
2017,9,11,16,45,236.5,120.5,1.0,22.5,197.5,206.18,157.54
2017,9,11,17,0,193.0,104.0,1.0,22.0,156.0,161.42,121.28
2017,9,11,17,15,155.5,83.0,0.9,21.0,119.0,118.81,86.58
2017,9,11,17,30,118.0,62.0,0.8,20.0,82.0,79.61,54.83
2017,9,11,17,45,59.5,41.0,0.7,19.5,51.0,45.22,28.34
2017,9,11,18,0,1.0,20.0,0.6,19.0,20.0,18.5,4.43
2017,9,11,18,15,0.5,10.0,0.6,18.5,10.0,9.53,0.0
2017,9,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
