Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,12,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,6.5,0.65,15.0,6.5,0.0,0.0
2017,9,12,6,0,0.0,13.0,0.7,15.0,13.0,12.39,0.0
2017,9,12,6,15,150.5,27.5,0.75,15.0,47.0,35.66,16.31
2017,9,12,6,30,301.0,42.0,0.8,15.0,81.0,80.37,47.9
2017,9,12,6,45,390.0,52.5,0.85,15.5,127.5,129.68,86.79
2017,9,12,7,0,479.0,63.0,0.9,16.0,174.0,188.94,136.08
2017,9,12,7,15,535.5,71.0,0.9,16.5,224.5,246.17,185.44
2017,9,12,7,30,592.0,79.0,0.9,17.0,275.0,309.63,239.13
2017,9,12,7,45,633.0,84.0,0.9,17.5,325.5,369.13,288.55
2017,9,12,8,0,674.0,89.0,0.9,18.0,376.0,432.21,339.04
2017,9,12,8,15,702.5,93.5,0.9,18.5,425.0,491.14,384.59
2017,9,12,8,30,731.0,98.0,0.9,19.0,474.0,551.53,429.5
2017,9,12,8,45,507.5,177.5,0.9,19.5,450.0,524.47,406.14
2017,9,12,9,0,284.0,257.0,0.9,20.0,426.0,469.39,361.41
2017,9,12,9,15,546.5,183.0,0.9,20.5,536.0,609.43,466.9
2017,9,12,9,30,809.0,109.0,0.9,21.0,646.0,762.52,572.5
2017,9,12,9,45,827.5,108.0,0.95,21.5,682.0,808.46,599.68
2017,9,12,10,0,846.0,107.0,1.0,22.0,718.0,846.94,622.92
2017,9,12,10,15,854.5,109.0,1.0,22.0,746.5,883.34,645.11
2017,9,12,10,30,863.0,111.0,1.0,22.0,775.0,917.02,665.4
2017,9,12,10,45,869.5,111.5,1.0,22.5,796.0,944.29,680.22
2017,9,12,11,0,876.0,112.0,1.0,23.0,817.0,968.38,693.04
2017,9,12,11,15,879.5,113.0,1.0,23.0,830.5,986.76,703.66
2017,9,12,11,30,883.0,114.0,1.0,23.0,844.0,1001.61,712.24
2017,9,12,11,45,884.5,114.0,1.0,23.5,849.5,1009.77,715.45
2017,9,12,12,0,886.0,114.0,1.0,24.0,855.0,1014.23,716.59
2017,9,12,12,15,886.0,114.0,1.0,24.0,852.5,1013.47,716.08
2017,9,12,12,30,886.0,114.0,1.0,24.0,850.0,1008.98,713.5
2017,9,12,12,45,878.5,116.0,1.05,24.0,838.0,995.57,706.54
2017,9,12,13,0,871.0,118.0,1.1,24.0,826.0,978.67,697.57
2017,9,12,13,15,866.5,117.0,1.15,23.5,807.5,958.04,687.64
2017,9,12,13,30,862.0,116.0,1.2,23.0,789.0,934.1,675.55
2017,9,12,13,45,852.5,116.0,1.25,23.0,762.5,903.51,657.82
2017,9,12,14,0,843.0,116.0,1.3,23.0,736.0,876.57,642.37
2017,9,12,14,15,832.5,114.0,1.35,22.5,703.5,837.16,619.68
2017,9,12,14,30,822.0,112.0,1.4,22.0,671.0,795.46,595.14
2017,9,12,14,45,805.5,110.0,1.45,22.0,631.5,747.11,564.44
2017,9,12,15,0,789.0,108.0,1.5,22.0,592.0,697.45,532.29
2017,9,12,15,15,770.0,105.0,1.55,21.5,548.5,644.03,496.34
2017,9,12,15,30,751.0,102.0,1.6,21.0,505.0,590.15,458.39
2017,9,12,15,45,726.5,97.5,1.65,21.0,457.0,532.25,415.21
2017,9,12,16,0,702.0,93.0,1.7,21.0,409.0,474.1,370.38
2017,9,12,16,15,666.5,87.5,1.65,20.5,358.5,410.88,320.47
2017,9,12,16,30,631.0,82.0,1.6,20.0,308.0,350.4,271.01
2017,9,12,16,45,584.0,74.5,1.6,19.5,257.0,286.92,217.91
2017,9,12,17,0,537.0,67.0,1.6,19.0,206.0,228.29,167.52
2017,9,12,17,15,460.5,57.5,1.45,18.5,157.5,166.19,114.97
2017,9,12,17,30,384.0,48.0,1.3,18.0,109.0,113.31,71.42
2017,9,12,17,45,267.0,34.0,1.2,17.5,68.5,61.59,33.21
2017,9,12,18,0,150.0,20.0,1.1,17.0,28.0,23.19,2.49
2017,9,12,18,15,75.0,10.0,1.0,16.5,14.0,9.53,0.0
2017,9,12,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,45,10.5,4.0,0.65,14.0,4.5,0.0,0.0
2017,9,13,6,0,21.0,8.0,0.7,14.0,9.0,7.64,0.0
2017,9,13,6,15,107.0,28.0,0.7,14.0,41.0,33.12,15.34
2017,9,13,6,30,193.0,48.0,0.7,14.0,73.0,72.83,46.45
2017,9,13,6,45,96.5,37.0,0.75,14.5,49.5,55.5,37.37
2017,9,13,7,0,0.0,26.0,0.8,15.0,26.0,24.11,15.0
2017,9,13,7,15,0.0,34.5,0.8,15.0,34.5,32.02,21.84
2017,9,13,7,30,0.0,43.0,0.8,15.0,43.0,39.94,28.56
2017,9,13,7,45,0.0,87.5,0.8,15.5,87.5,81.79,63.66
2017,9,13,8,0,0.0,132.0,0.8,16.0,132.0,124.67,98.64
2017,9,13,8,15,5.5,153.0,0.85,16.0,156.0,147.99,117.23
2017,9,13,8,30,11.0,174.0,0.9,16.0,180.0,172.0,136.25
2017,9,13,8,45,22.0,203.0,0.95,16.5,215.5,208.19,164.56
2017,9,13,9,0,33.0,232.0,1.0,17.0,251.0,252.91,199.0
2017,9,13,9,15,36.0,251.5,1.0,17.5,274.0,276.9,216.51
2017,9,13,9,30,39.0,271.0,1.0,18.0,297.0,301.17,234.1
2017,9,13,9,45,23.0,231.5,1.05,18.5,247.0,240.34,186.32
2017,9,13,10,0,7.0,192.0,1.1,19.0,197.0,188.3,145.18
2017,9,13,10,15,10.0,216.5,1.1,19.0,224.0,215.28,166.16
2017,9,13,10,30,13.0,241.0,1.1,19.0,251.0,242.57,186.89
2017,9,13,10,45,12.0,236.0,1.15,19.0,246.0,236.94,182.28
2017,9,13,11,0,11.0,231.0,1.2,19.0,241.0,231.25,177.81
2017,9,13,11,15,204.0,294.0,1.2,19.0,462.5,519.03,398.18
2017,9,13,11,30,397.0,357.0,1.2,19.0,684.0,780.36,580.64
2017,9,13,11,45,202.5,273.0,1.3,19.5,440.0,499.32,379.44
2017,9,13,12,0,8.0,189.0,1.4,20.0,196.0,187.39,142.41
2017,9,13,12,15,10.0,213.0,1.45,19.5,222.0,212.91,163.5
2017,9,13,12,30,12.0,237.0,1.5,19.0,248.0,238.55,183.6
2017,9,13,12,45,11.0,223.5,1.55,19.0,233.0,224.09,172.48
2017,9,13,13,0,10.0,210.0,1.6,19.0,218.0,209.65,161.49
2017,9,13,13,15,19.5,258.5,1.6,19.0,274.5,266.61,205.84
2017,9,13,13,30,29.0,307.0,1.6,19.0,331.0,335.86,258.51
2017,9,13,13,45,47.0,319.0,1.65,19.0,355.5,364.04,280.34
2017,9,13,14,0,65.0,331.0,1.7,19.0,380.0,391.16,301.49
2017,9,13,14,15,151.5,323.0,1.65,18.5,428.0,463.53,358.68
2017,9,13,14,30,238.0,315.0,1.6,18.0,476.0,518.36,401.78
2017,9,13,14,45,149.0,288.5,1.6,18.0,387.5,412.1,321.24
2017,9,13,15,0,60.0,262.0,1.6,18.0,299.0,304.63,238.55
2017,9,13,15,15,112.0,249.5,1.55,17.5,311.5,331.54,261.91
2017,9,13,15,30,164.0,237.0,1.5,17.0,324.0,344.95,273.85
2017,9,13,15,45,393.0,176.5,1.45,17.0,358.5,417.58,332.47
2017,9,13,16,0,622.0,116.0,1.4,17.0,393.0,454.93,360.58
2017,9,13,16,15,583.5,108.5,1.3,16.5,343.0,392.47,310.07
2017,9,13,16,30,545.0,101.0,1.2,16.0,293.0,333.25,261.34
2017,9,13,16,45,494.5,90.5,1.15,16.0,243.5,268.24,206.6
2017,9,13,17,0,444.0,80.0,1.1,16.0,194.0,211.4,157.62
2017,9,13,17,15,369.5,67.0,1.05,15.5,146.5,152.5,108.01
2017,9,13,17,30,295.0,54.0,1.0,15.0,99.0,102.71,67.13
2017,9,13,17,45,194.0,36.0,0.95,15.0,61.0,54.89,30.88
2017,9,13,18,0,93.0,18.0,0.9,15.0,23.0,18.96,0.0
2017,9,13,18,15,46.5,9.0,0.85,14.5,11.5,8.58,0.0
2017,9,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,45,14.5,5.0,1.05,12.0,5.0,0.0,0.0
2017,9,14,6,0,29.0,10.0,1.1,12.0,10.0,9.56,0.0
2017,9,14,6,15,147.5,27.5,1.15,12.0,44.0,35.53,15.44
2017,9,14,6,30,266.0,45.0,1.2,12.0,78.0,79.37,48.98
2017,9,14,6,45,358.5,57.0,1.3,12.5,125.0,127.25,87.05
2017,9,14,7,0,451.0,69.0,1.4,13.0,172.0,188.34,138.32
2017,9,14,7,15,278.0,99.5,1.4,13.0,168.0,188.96,147.51
2017,9,14,7,30,105.0,130.0,1.4,13.0,164.0,169.31,136.13
2017,9,14,7,45,207.0,145.5,1.45,13.5,227.5,240.33,194.28
2017,9,14,8,0,309.0,161.0,1.5,14.0,291.0,319.12,257.96
2017,9,14,8,15,375.0,169.5,1.5,14.0,346.5,381.94,308.41
2017,9,14,8,30,441.0,178.0,1.5,14.0,402.0,458.43,368.38
2017,9,14,8,45,425.5,202.0,1.55,14.5,434.5,497.23,396.77
2017,9,14,9,0,410.0,226.0,1.6,15.0,467.0,533.42,422.58
2017,9,14,9,15,621.5,168.5,1.6,15.0,562.5,654.77,515.72
2017,9,14,9,30,833.0,111.0,1.6,15.0,658.0,783.68,607.99
2017,9,14,9,45,857.0,107.5,1.6,15.5,696.0,832.21,637.9
2017,9,14,10,0,881.0,104.0,1.6,16.0,734.0,873.53,663.22
2017,9,14,10,15,889.5,105.5,1.6,16.0,763.0,910.35,686.52
2017,9,14,10,30,898.0,107.0,1.6,16.0,792.0,944.32,707.79
2017,9,14,10,45,906.0,106.5,1.6,16.5,813.5,972.58,723.87
2017,9,14,11,0,914.0,106.0,1.6,17.0,835.0,997.57,737.79
2017,9,14,11,15,916.5,106.5,1.6,17.0,848.0,1014.86,748.14
2017,9,14,11,30,919.0,107.0,1.6,17.0,861.0,1028.44,756.28
2017,9,14,11,45,919.5,107.5,1.65,17.0,865.5,1036.24,761.65
2017,9,14,12,0,920.0,108.0,1.7,17.0,870.0,1040.19,764.75
2017,9,14,12,15,918.0,107.5,1.75,17.0,866.0,1036.68,763.23
2017,9,14,12,30,916.0,107.0,1.8,17.0,862.0,1029.32,759.43
2017,9,14,12,45,914.0,105.5,1.85,17.0,850.0,1017.05,752.59
2017,9,14,13,0,912.0,104.0,1.9,17.0,838.0,1001.03,743.42
2017,9,14,13,15,906.5,103.5,1.95,16.5,818.5,979.11,731.82
2017,9,14,13,30,901.0,103.0,2.0,16.0,799.0,953.76,717.91
2017,9,14,13,45,895.0,100.5,2.05,16.0,772.0,922.48,698.6
2017,9,14,14,0,889.0,98.0,2.1,16.0,745.0,888.11,677.07
2017,9,14,14,15,879.0,96.5,2.1,16.0,711.5,848.54,651.31
2017,9,14,14,30,869.0,95.0,2.1,16.0,678.0,806.53,623.64
2017,9,14,14,45,855.0,92.5,2.15,16.0,638.0,758.18,591.54
2017,9,14,15,0,841.0,90.0,2.2,16.0,598.0,712.09,560.58
2017,9,14,15,15,823.0,87.5,2.2,15.5,553.5,657.57,522.72
2017,9,14,15,30,805.0,85.0,2.2,15.0,509.0,602.39,481.95
2017,9,14,15,45,776.0,83.0,2.2,15.0,459.5,541.09,434.23
2017,9,14,16,0,747.0,81.0,2.2,15.0,410.0,480.89,385.89
2017,9,14,16,15,711.5,76.5,2.2,14.5,359.0,416.55,333.39
2017,9,14,16,30,676.0,72.0,2.2,14.0,308.0,355.03,281.28
2017,9,14,16,45,615.0,67.5,2.2,14.0,255.0,287.48,222.66
2017,9,14,17,0,554.0,63.0,2.2,14.0,202.0,226.33,168.54
2017,9,14,17,15,470.0,54.5,2.15,13.5,152.5,162.93,113.87
2017,9,14,17,30,386.0,46.0,2.1,13.0,103.0,109.66,69.44
2017,9,14,17,45,243.0,32.5,2.05,12.5,63.0,55.66,29.62
2017,9,14,18,0,100.0,19.0,2.0,12.0,23.0,19.7,0.0
2017,9,14,18,15,50.0,9.5,1.95,12.0,11.5,9.05,0.0
2017,9,14,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,5,45,31.0,5.0,1.45,10.5,5.5,0.0,0.0
2017,9,15,6,0,62.0,10.0,1.5,11.0,11.0,9.61,0.0
2017,9,15,6,15,221.0,24.5,1.55,11.0,48.0,38.06,14.47
2017,9,15,6,30,380.0,39.0,1.6,11.0,85.0,89.18,52.25
2017,9,15,6,45,474.0,48.5,1.7,11.5,135.5,142.4,95.26
2017,9,15,7,0,568.0,58.0,1.8,12.0,186.0,207.19,150.72
2017,9,15,7,15,626.5,65.0,1.8,12.0,239.5,269.48,206.51
2017,9,15,7,30,685.0,72.0,1.8,12.0,293.0,338.1,266.97
2017,9,15,7,45,722.0,77.5,1.8,12.5,346.0,401.76,321.76
2017,9,15,8,0,759.0,83.0,1.8,13.0,399.0,467.89,376.56
2017,9,15,8,15,786.0,87.0,1.8,13.5,450.0,529.91,426.21
2017,9,15,8,30,813.0,91.0,1.8,14.0,501.0,592.98,474.79
2017,9,15,8,45,828.5,95.5,1.8,14.5,547.0,649.81,516.93
2017,9,15,9,0,844.0,100.0,1.8,15.0,593.0,705.86,557.08
2017,9,15,9,15,858.5,102.5,1.75,15.0,634.5,757.91,592.15
2017,9,15,9,30,873.0,105.0,1.7,15.0,676.0,808.46,625.37
2017,9,15,9,45,905.5,96.5,1.7,15.5,716.5,854.54,654.24
2017,9,15,10,0,938.0,88.0,1.7,16.0,757.0,904.61,685.36
2017,9,15,10,15,944.5,89.5,1.65,16.0,785.0,941.35,707.67
2017,9,15,10,30,951.0,91.0,1.6,16.0,813.0,974.9,727.78
2017,9,15,10,45,954.5,92.0,1.6,16.5,833.5,1001.73,742.71
2017,9,15,11,0,958.0,93.0,1.6,17.0,854.0,1024.91,755.28
2017,9,15,11,15,960.5,93.5,1.55,17.0,867.0,1042.8,765.13
2017,9,15,11,30,963.0,94.0,1.5,17.0,880.0,1056.79,772.58
2017,9,15,11,45,962.5,94.5,1.45,17.5,884.0,1063.84,774.28
2017,9,15,12,0,962.0,95.0,1.4,18.0,888.0,1066.83,773.61
2017,9,15,12,15,961.0,95.0,1.4,18.0,884.5,1064.72,772.28
2017,9,15,12,30,960.0,95.0,1.4,18.0,881.0,1058.57,768.63
2017,9,15,12,45,953.5,96.5,1.4,18.5,868.5,1044.7,758.85
2017,9,15,13,0,947.0,98.0,1.4,19.0,856.0,1027.02,746.89
2017,9,15,13,15,942.5,97.0,1.4,19.0,836.0,1004.79,733.59
2017,9,15,13,30,938.0,96.0,1.4,19.0,816.0,978.95,718.06
2017,9,15,13,45,929.5,95.0,1.45,19.0,788.5,946.04,698.7
2017,9,15,14,0,921.0,94.0,1.5,19.0,761.0,910.04,677.19
2017,9,15,14,15,911.0,92.5,1.5,18.5,726.5,869.35,652.91
2017,9,15,14,30,901.0,91.0,1.5,18.0,692.0,826.11,626.58
2017,9,15,14,45,884.5,90.0,1.55,18.0,650.5,776.16,594.57
2017,9,15,15,0,868.0,89.0,1.6,18.0,609.0,724.71,560.93
2017,9,15,15,15,849.5,86.5,1.6,17.5,563.0,672.46,525.82
2017,9,15,15,30,831.0,84.0,1.6,17.0,517.0,615.64,484.84
2017,9,15,15,45,800.0,82.0,1.65,17.0,466.0,551.88,436.59
2017,9,15,16,0,769.0,80.0,1.7,17.0,415.0,489.38,387.59
2017,9,15,16,15,732.5,75.5,1.7,16.5,362.5,423.39,334.62
2017,9,15,16,30,696.0,71.0,1.7,16.0,310.0,360.31,281.96
2017,9,15,16,45,634.5,66.0,1.75,15.5,256.0,291.01,223.06
2017,9,15,17,0,573.0,61.0,1.8,15.0,202.0,228.19,168.3
2017,9,15,17,15,487.5,52.0,1.75,14.5,151.5,163.01,112.43
2017,9,15,17,30,402.0,43.0,1.7,14.0,101.0,108.18,67.0
2017,9,15,17,45,255.5,30.0,1.7,13.5,61.0,54.62,27.83
2017,9,15,18,0,109.0,17.0,1.7,13.0,21.0,17.83,0.0
2017,9,15,18,15,54.5,8.5,1.6,12.5,10.5,8.1,0.0
2017,9,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,16,6,15,139.0,20.5,0.75,11.5,37.0,28.5,9.47
2017,9,16,6,30,278.0,41.0,0.7,12.0,74.0,77.49,46.7
2017,9,16,6,45,366.5,53.5,0.65,12.5,120.5,125.83,85.28
2017,9,16,7,0,455.0,66.0,0.6,13.0,167.0,186.93,136.43
2017,9,16,7,15,515.5,75.0,0.55,13.0,217.5,245.09,186.89
2017,9,16,7,30,576.0,84.0,0.5,13.0,268.0,309.98,242.15
2017,9,16,7,45,618.5,90.5,0.45,13.5,319.5,370.85,292.48
2017,9,16,8,0,661.0,97.0,0.4,14.0,371.0,435.5,343.76
2017,9,16,8,15,691.5,102.0,0.35,14.5,420.5,495.41,389.37
2017,9,16,8,30,722.0,107.0,0.3,15.0,470.0,556.97,434.28
2017,9,16,8,45,743.5,111.5,0.3,15.5,515.5,613.44,474.25
2017,9,16,9,0,765.0,116.0,0.3,16.0,561.0,669.93,512.86
2017,9,16,9,15,782.0,119.5,0.35,16.5,601.5,719.61,545.81
2017,9,16,9,30,799.0,123.0,0.4,17.0,642.0,770.09,577.72
2017,9,16,9,45,805.5,128.5,0.45,17.5,675.5,812.74,603.89
2017,9,16,10,0,812.0,134.0,0.5,18.0,709.0,853.01,628.3
2017,9,16,10,15,821.0,136.0,0.55,18.0,737.5,889.17,651.05
2017,9,16,10,30,830.0,138.0,0.6,18.0,766.0,922.67,672.09
2017,9,16,10,45,835.0,140.0,0.7,18.5,786.5,949.58,688.7
2017,9,16,11,0,840.0,142.0,0.8,19.0,807.0,973.3,703.38
2017,9,16,11,15,844.0,143.0,0.85,19.0,820.0,991.64,715.07
2017,9,16,11,30,848.0,144.0,0.9,19.0,833.0,1006.5,724.76
2017,9,16,11,45,848.0,145.5,0.95,19.5,838.0,1014.38,728.89
2017,9,16,12,0,848.0,147.0,1.0,20.0,843.0,1018.6,730.93
2017,9,16,12,15,738.0,207.5,1.05,20.0,811.5,979.87,707.58
2017,9,16,12,30,628.0,268.0,1.1,20.0,780.0,929.84,675.92
2017,9,16,12,45,602.5,274.0,1.15,20.0,760.0,902.05,659.18
2017,9,16,13,0,577.0,280.0,1.2,20.0,740.0,874.81,642.25
2017,9,16,13,15,694.0,215.5,1.2,20.0,755.5,909.79,668.64
2017,9,16,13,30,811.0,151.0,1.2,20.0,771.0,927.53,680.44
2017,9,16,13,45,735.0,177.5,1.25,20.0,724.5,870.8,644.71
2017,9,16,14,0,659.0,204.0,1.3,20.0,678.0,809.68,605.79
2017,9,16,14,15,672.5,185.5,1.3,19.5,650.0,778.15,587.43
2017,9,16,14,30,686.0,167.0,1.3,19.0,622.0,743.11,565.9
2017,9,16,14,45,581.0,188.0,1.35,19.0,557.5,651.9,501.39
2017,9,16,15,0,476.0,209.0,1.4,19.0,493.0,572.11,443.62
2017,9,16,15,15,424.0,204.0,1.4,18.5,442.0,508.13,397.62
2017,9,16,15,30,372.0,199.0,1.4,18.0,391.0,440.58,347.67
2017,9,16,15,45,186.0,163.5,1.45,17.5,259.5,271.52,216.61
2017,9,16,16,0,0.0,128.0,1.5,17.0,128.0,120.89,94.83
2017,9,16,16,15,0.0,111.0,1.5,16.5,111.0,104.55,82.17
2017,9,16,16,30,0.0,94.0,1.5,16.0,94.0,88.29,69.03
2017,9,16,16,45,219.5,85.0,1.5,16.0,137.5,162.01,126.39
2017,9,16,17,0,439.0,76.0,1.5,16.0,181.0,202.76,150.73
2017,9,16,17,15,358.5,62.0,1.4,15.5,134.0,142.48,99.66
2017,9,16,17,30,278.0,48.0,1.3,15.0,87.0,92.13,58.67
2017,9,16,17,45,139.0,31.0,1.25,14.5,50.5,43.89,23.22
2017,9,16,18,0,0.0,14.0,1.2,14.0,14.0,13.34,0.0
2017,9,16,18,15,0.0,7.0,1.15,13.5,7.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,17,6,15,152.5,19.5,1.3,10.5,37.0,28.44,8.27
2017,9,17,6,30,305.0,39.0,1.3,11.0,74.0,80.15,47.77
2017,9,17,6,45,400.0,50.5,1.3,11.5,122.5,130.84,88.48
2017,9,17,7,0,495.0,62.0,1.3,12.0,171.0,193.33,141.37
2017,9,17,7,15,556.0,70.5,1.25,12.0,223.0,253.54,194.61
2017,9,17,7,30,617.0,79.0,1.2,12.0,275.0,320.49,252.81
2017,9,17,7,45,660.0,85.0,1.2,12.5,327.5,383.39,306.22
2017,9,17,8,0,703.0,91.0,1.2,13.0,380.0,450.03,360.73
2017,9,17,8,15,732.5,96.0,1.15,13.5,430.5,511.6,409.09
2017,9,17,8,30,762.0,101.0,1.1,14.0,481.0,574.62,456.57
2017,9,17,8,45,786.0,104.0,1.1,14.5,528.0,631.61,498.24
2017,9,17,9,0,810.0,107.0,1.1,15.0,575.0,689.93,539.45
2017,9,17,9,15,826.0,110.0,1.1,15.5,616.5,742.09,573.75
2017,9,17,9,30,842.0,113.0,1.1,16.0,658.0,792.95,605.93
2017,9,17,9,45,879.5,103.5,1.1,16.5,699.5,840.6,635.27
2017,9,17,10,0,917.0,94.0,1.1,17.0,741.0,892.85,667.16
2017,9,17,10,15,924.5,95.0,1.1,17.0,769.5,929.13,689.23
2017,9,17,10,30,932.0,96.0,1.1,17.0,798.0,962.34,709.37
2017,9,17,10,45,938.5,96.5,1.1,17.5,819.0,990.82,725.04
2017,9,17,11,0,945.0,97.0,1.1,18.0,840.0,1015.83,738.47
2017,9,17,11,15,947.5,97.5,1.1,18.0,853.0,1033.34,748.61
2017,9,17,11,30,950.0,98.0,1.1,18.0,866.0,1047.0,756.53
2017,9,17,11,45,951.0,98.0,1.15,18.5,871.0,1054.69,760.47
2017,9,17,12,0,952.0,98.0,1.2,19.0,876.0,1058.4,762.13
2017,9,17,12,15,951.5,98.0,1.2,19.0,872.5,1056.61,761.0
2017,9,17,12,30,951.0,98.0,1.2,19.0,869.0,1050.81,757.6
2017,9,17,12,45,947.0,97.5,1.3,19.0,856.5,1037.07,751.28
2017,9,17,13,0,943.0,97.0,1.4,19.0,844.0,1019.49,742.57
2017,9,17,13,15,938.0,96.5,1.4,19.0,824.0,997.24,729.23
2017,9,17,13,30,933.0,96.0,1.4,19.0,804.0,971.41,713.67
2017,9,17,13,45,926.0,94.5,1.45,19.0,777.0,939.26,694.75
2017,9,17,14,0,919.0,93.0,1.5,19.0,750.0,903.95,673.63
2017,9,17,14,15,909.0,91.0,1.5,18.5,715.0,862.64,648.87
2017,9,17,14,30,899.0,89.0,1.5,18.0,680.0,818.79,622.06
2017,9,17,14,45,885.5,87.0,1.55,18.0,639.5,770.01,590.77
2017,9,17,15,0,872.0,85.0,1.6,18.0,599.0,719.49,557.69
2017,9,17,15,15,853.5,82.0,1.6,17.5,553.0,663.09,519.53
2017,9,17,15,30,835.0,79.0,1.6,17.0,507.0,608.84,480.17
2017,9,17,15,45,811.0,75.5,1.6,17.0,457.0,547.26,433.1
2017,9,17,16,0,787.0,72.0,1.6,17.0,407.0,486.26,384.85
2017,9,17,16,15,751.0,67.5,1.6,16.5,354.0,419.66,331.19
2017,9,17,16,30,715.0,63.0,1.6,16.0,301.0,355.7,277.57
2017,9,17,16,45,665.0,57.0,1.6,15.5,248.5,288.52,219.78
2017,9,17,17,0,615.0,51.0,1.6,15.0,196.0,226.4,164.85
2017,9,17,17,15,529.5,43.5,1.55,14.5,145.5,160.73,108.29
2017,9,17,17,30,444.0,36.0,1.5,14.0,95.0,105.38,62.43
2017,9,17,17,45,295.0,24.0,1.45,13.5,56.0,50.54,22.1
2017,9,17,18,0,146.0,12.0,1.4,13.0,17.0,14.75,0.0
2017,9,17,18,15,73.0,6.0,1.35,12.5,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,6,15,178.5,16.5,0.9,13.0,36.5,27.69,6.1
2017,9,18,6,30,357.0,33.0,0.9,13.0,73.0,81.1,45.81
2017,9,18,6,45,439.0,43.0,0.9,13.5,119.0,131.03,86.22
2017,9,18,7,0,521.0,53.0,0.9,14.0,165.0,191.08,137.34
2017,9,18,7,15,578.5,59.5,0.95,14.0,215.5,249.56,189.09
2017,9,18,7,30,636.0,66.0,1.0,14.0,266.0,314.29,245.46
2017,9,18,7,45,672.5,71.5,1.05,14.5,316.0,374.73,296.91
2017,9,18,8,0,709.0,77.0,1.1,15.0,366.0,437.73,348.6
2017,9,18,8,15,479.5,143.0,1.15,15.5,349.5,419.44,334.78
2017,9,18,8,30,250.0,209.0,1.2,16.0,333.0,370.8,295.26
2017,9,18,8,45,212.0,235.0,1.25,16.5,347.0,379.6,301.21
2017,9,18,9,0,174.0,261.0,1.3,17.0,361.0,391.25,308.4
2017,9,18,9,15,137.0,278.5,1.3,17.0,361.0,390.74,306.55
2017,9,18,9,30,100.0,296.0,1.3,17.0,361.0,377.13,294.77
2017,9,18,9,45,125.5,317.0,1.3,17.5,402.5,434.51,337.23
2017,9,18,10,0,151.0,338.0,1.3,18.0,444.0,483.82,372.5
2017,9,18,10,15,109.5,340.5,1.25,18.0,419.0,443.47,340.77
2017,9,18,10,30,68.0,343.0,1.2,18.0,394.0,411.26,315.35
2017,9,18,10,45,51.5,333.5,1.2,18.5,373.5,387.12,296.33
2017,9,18,11,0,35.0,324.0,1.2,19.0,353.0,362.16,276.64
2017,9,18,11,15,24.0,284.0,1.2,19.0,303.5,309.37,236.97
2017,9,18,11,30,13.0,244.0,1.2,19.0,254.0,246.81,189.43
2017,9,18,11,45,53.5,319.5,1.2,19.5,362.5,376.9,288.33
2017,9,18,12,0,94.0,395.0,1.2,20.0,471.0,499.2,376.43
2017,9,18,12,15,64.5,365.0,1.3,20.0,417.5,437.05,330.43
2017,9,18,12,30,35.0,335.0,1.4,20.0,364.0,375.14,285.02
2017,9,18,12,45,35.0,330.5,1.5,20.0,359.0,369.91,281.92
2017,9,18,13,0,35.0,326.0,1.6,20.0,354.0,364.53,278.39
2017,9,18,13,15,74.5,345.5,1.7,19.5,403.0,422.13,323.51
2017,9,18,13,30,114.0,365.0,1.8,19.0,452.0,478.07,366.7
2017,9,18,13,45,203.0,345.5,1.95,19.0,493.0,545.12,418.99
2017,9,18,14,0,292.0,326.0,2.1,19.0,534.0,605.52,465.69
2017,9,18,14,15,346.5,295.5,2.1,18.5,530.5,607.02,469.48
2017,9,18,14,30,401.0,265.0,2.1,18.0,527.0,603.58,469.98
2017,9,18,14,45,279.0,266.5,2.15,18.0,443.5,496.11,388.93
2017,9,18,15,0,157.0,268.0,2.2,18.0,360.0,389.31,306.84
2017,9,18,15,15,78.5,201.5,2.15,17.5,247.5,251.57,199.95
2017,9,18,15,30,0.0,135.0,2.1,17.0,135.0,127.41,99.74
2017,9,18,15,45,166.0,146.5,2.1,16.5,216.5,242.11,195.91
2017,9,18,16,0,332.0,158.0,2.1,16.0,298.0,334.59,269.91
2017,9,18,16,15,319.0,138.5,2.05,15.5,259.0,288.79,232.02
2017,9,18,16,30,306.0,119.0,2.0,15.0,220.0,244.05,194.51
2017,9,18,16,45,284.5,100.0,2.0,15.0,180.5,198.21,154.91
2017,9,18,17,0,263.0,81.0,2.0,15.0,141.0,154.76,116.67
2017,9,18,17,15,223.5,62.0,2.0,14.5,104.0,112.59,80.27
2017,9,18,17,30,184.0,43.0,2.0,14.0,67.0,72.19,46.23
2017,9,18,17,45,92.0,26.5,2.0,13.5,38.5,33.63,15.76
2017,9,18,18,0,0.0,10.0,2.0,13.0,10.0,9.53,0.0
2017,9,18,18,15,0.0,5.0,2.0,12.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,19,6,15,188.0,16.0,1.75,11.0,37.0,27.85,4.89
2017,9,19,6,30,376.0,32.0,1.8,11.0,74.0,82.75,46.56
2017,9,19,6,45,477.5,40.0,1.9,11.5,122.5,135.53,89.14
2017,9,19,7,0,579.0,48.0,2.0,12.0,171.0,200.8,145.03
2017,9,19,7,15,636.0,53.5,2.0,12.5,223.0,261.5,199.65
2017,9,19,7,30,693.0,59.0,2.0,13.0,275.0,328.29,258.59
2017,9,19,7,45,732.5,63.0,2.0,13.5,327.5,391.58,313.41
2017,9,19,8,0,772.0,67.0,2.0,14.0,380.0,458.03,368.82
2017,9,19,8,15,798.0,70.0,1.95,14.0,429.5,518.82,418.44
2017,9,19,8,30,824.0,73.0,1.9,14.0,479.0,580.5,467.0
2017,9,19,8,45,843.0,75.5,1.85,14.5,524.5,634.51,507.3
2017,9,19,9,0,862.0,78.0,1.8,15.0,570.0,690.66,546.81
2017,9,19,9,15,875.5,80.0,1.7,15.5,611.0,741.36,579.51
2017,9,19,9,30,889.0,82.0,1.6,16.0,652.0,790.42,610.18
2017,9,19,9,45,894.0,86.0,1.55,16.5,685.5,832.84,636.02
2017,9,19,10,0,899.0,90.0,1.5,17.0,719.0,872.49,659.53
2017,9,19,10,15,906.5,91.5,1.5,17.0,747.0,908.6,682.22
2017,9,19,10,30,914.0,93.0,1.5,17.0,775.0,941.72,702.81
2017,9,19,10,45,920.0,93.5,1.5,17.5,795.5,969.13,718.25
2017,9,19,11,0,926.0,94.0,1.5,18.0,816.0,993.13,731.45
2017,9,19,11,15,929.0,94.5,1.5,18.0,828.5,1010.65,741.91
2017,9,19,11,30,932.0,95.0,1.5,18.0,841.0,1024.4,750.12
2017,9,19,11,45,935.0,94.0,1.55,18.5,846.5,1032.64,754.35
2017,9,19,12,0,938.0,93.0,1.6,19.0,852.0,1036.98,756.28
2017,9,19,12,15,937.5,92.5,1.6,19.0,848.5,1034.46,754.68
2017,9,19,12,30,937.0,92.0,1.6,19.0,845.0,1027.99,750.79
2017,9,19,12,45,939.0,89.0,1.65,19.0,834.0,1017.23,745.09
2017,9,19,13,0,941.0,86.0,1.7,19.0,823.0,1002.53,736.98
2017,9,19,13,15,936.5,85.5,1.7,19.0,803.5,980.61,723.58
2017,9,19,13,30,932.0,85.0,1.7,19.0,784.0,955.12,707.97
2017,9,19,13,45,926.0,83.5,1.7,19.0,757.5,923.73,688.48
2017,9,19,14,0,920.0,82.0,1.7,19.0,731.0,889.14,666.84
2017,9,19,14,15,911.0,80.5,1.7,18.5,697.0,849.06,642.57
2017,9,19,14,30,902.0,79.0,1.7,18.0,663.0,806.38,616.2
2017,9,19,14,45,889.5,77.0,1.75,18.0,623.0,758.15,584.88
2017,9,19,15,0,877.0,75.0,1.8,18.0,583.0,708.1,551.72
2017,9,19,15,15,859.5,72.5,1.8,18.0,538.0,652.65,513.01
2017,9,19,15,30,842.0,70.0,1.8,18.0,493.0,596.44,470.99
2017,9,19,15,45,817.5,67.0,1.8,18.0,443.5,537.59,425.54
2017,9,19,16,0,793.0,64.0,1.8,18.0,394.0,476.65,376.97
2017,9,19,16,15,758.0,60.5,1.8,17.5,342.0,411.42,324.01
2017,9,19,16,30,723.0,57.0,1.8,17.0,290.0,348.73,271.01
2017,9,19,16,45,669.0,52.0,1.8,16.5,237.5,281.08,212.64
2017,9,19,17,0,615.0,47.0,1.8,16.0,185.0,219.01,157.72
2017,9,19,17,15,527.0,39.5,1.75,15.5,135.5,153.3,101.32
2017,9,19,17,30,439.0,32.0,1.7,15.0,86.0,98.3,56.17
2017,9,19,17,45,273.5,21.0,1.7,14.5,49.0,43.63,15.69
2017,9,19,18,0,108.0,10.0,1.7,14.0,12.0,11.43,0.0
2017,9,19,18,15,54.0,5.0,1.65,13.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,20,6,15,172.5,16.0,1.0,11.5,34.5,26.9,3.31
2017,9,20,6,30,345.0,32.0,1.0,12.0,69.0,79.05,44.5
2017,9,20,6,45,439.0,41.0,1.05,12.5,115.0,129.49,85.15
2017,9,20,7,0,533.0,50.0,1.1,13.0,161.0,191.52,137.88
2017,9,20,7,15,592.0,56.0,1.1,13.5,212.0,250.61,190.19
2017,9,20,7,30,651.0,62.0,1.1,14.0,263.0,316.11,247.0
2017,9,20,7,45,325.5,92.5,1.1,14.5,193.0,243.82,195.28
2017,9,20,8,0,0.0,123.0,1.1,15.0,123.0,116.38,91.99
2017,9,20,8,15,11.0,152.0,1.1,15.0,157.5,150.72,120.33
2017,9,20,8,30,22.0,181.0,1.1,15.0,192.0,186.44,149.0
2017,9,20,8,45,27.0,202.0,1.15,15.5,216.5,211.46,168.34
2017,9,20,9,0,32.0,223.0,1.2,16.0,241.0,244.63,193.85
2017,9,20,9,15,51.5,253.0,1.2,16.0,285.0,292.01,230.69
2017,9,20,9,30,71.0,283.0,1.2,16.0,329.0,341.2,268.25
2017,9,20,9,45,83.0,304.0,1.3,16.5,360.5,376.11,293.98
2017,9,20,10,0,95.0,325.0,1.4,17.0,392.0,411.76,320.04
2017,9,20,10,15,63.5,311.5,1.4,17.0,357.0,372.09,288.75
2017,9,20,10,30,32.0,298.0,1.4,17.0,322.0,330.56,256.2
2017,9,20,10,45,71.5,338.0,1.45,17.5,393.5,411.34,317.63
2017,9,20,11,0,111.0,378.0,1.5,18.0,465.0,494.07,378.15
2017,9,20,11,15,122.5,387.0,1.5,18.0,484.0,530.15,403.54
2017,9,20,11,30,134.0,396.0,1.5,18.0,503.0,552.9,419.68
2017,9,20,11,45,127.5,397.5,1.55,18.0,500.0,549.22,416.78
2017,9,20,12,0,121.0,399.0,1.6,18.0,497.0,544.85,413.64
2017,9,20,12,15,83.0,373.5,1.6,18.0,440.5,465.24,355.17
2017,9,20,12,30,45.0,348.0,1.6,18.0,384.0,399.64,306.22
2017,9,20,12,45,171.5,358.0,1.65,18.0,492.0,546.27,418.65
2017,9,20,13,0,298.0,368.0,1.7,18.0,600.0,688.56,522.27
2017,9,20,13,15,204.5,364.0,1.7,18.0,521.5,577.55,440.49
2017,9,20,13,30,111.0,360.0,1.7,18.0,443.0,470.36,361.18
2017,9,20,13,45,74.0,324.0,1.7,18.0,378.5,395.37,305.75
2017,9,20,14,0,37.0,288.0,1.7,18.0,314.0,322.63,250.54
2017,9,20,14,15,54.5,287.5,1.7,17.5,324.0,335.43,262.15
2017,9,20,14,30,72.0,287.0,1.7,17.0,334.0,346.9,272.36
2017,9,20,14,45,53.5,257.5,1.75,17.0,291.0,298.78,235.4
2017,9,20,15,0,35.0,228.0,1.8,17.0,248.0,252.35,199.45
2017,9,20,15,15,17.5,160.0,1.8,16.5,170.0,163.43,129.22
2017,9,20,15,30,0.0,92.0,1.8,16.0,92.0,85.85,66.14
2017,9,20,15,45,5.0,117.0,1.8,15.5,119.5,112.94,89.16
2017,9,20,16,0,10.0,142.0,1.8,15.0,147.0,140.18,112.15
2017,9,20,16,15,5.5,124.0,1.75,14.5,127.0,120.2,95.97
2017,9,20,16,30,1.0,106.0,1.7,14.0,107.0,100.8,80.14
2017,9,20,16,45,0.5,86.5,1.7,14.0,87.0,81.83,64.21
2017,9,20,17,0,0.0,67.0,1.7,14.0,67.0,63.0,48.1
2017,9,20,17,15,0.0,48.5,1.65,13.5,48.5,45.4,32.85
2017,9,20,17,30,0.0,30.0,1.6,13.0,30.0,27.9,17.49
2017,9,20,17,45,0.0,15.0,1.6,13.0,15.0,13.91,3.12
2017,9,20,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,6,15,160.5,17.0,1.85,10.0,34.0,27.15,1.87
2017,9,21,6,30,321.0,34.0,1.9,10.0,68.0,78.18,44.97
2017,9,21,6,45,430.0,43.5,2.0,10.5,116.0,130.53,87.09
2017,9,21,7,0,539.0,53.0,2.1,11.0,164.0,196.35,143.12
2017,9,21,7,15,601.5,59.5,2.1,11.5,216.5,257.5,197.95
2017,9,21,7,30,664.0,66.0,2.1,12.0,269.0,325.47,257.81
2017,9,21,7,45,417.0,116.0,2.1,12.5,251.5,308.22,249.55
2017,9,21,8,0,170.0,166.0,2.1,13.0,234.0,253.05,206.14
2017,9,21,8,15,488.0,124.0,2.05,13.0,354.0,404.86,330.99
2017,9,21,8,30,806.0,82.0,2.0,13.0,474.0,579.79,469.44
2017,9,21,8,45,514.0,167.0,1.95,13.5,426.0,520.2,418.83
2017,9,21,9,0,222.0,252.0,1.9,14.0,378.0,416.05,333.14
2017,9,21,9,15,208.0,274.0,1.9,14.0,398.5,439.5,350.89
2017,9,21,9,30,194.0,296.0,1.9,14.0,419.0,461.26,366.29
2017,9,21,9,45,553.0,193.0,1.9,14.5,570.5,673.37,531.75
2017,9,21,10,0,912.0,90.0,1.9,15.0,722.0,882.84,678.23
2017,9,21,10,15,920.5,91.5,1.9,15.0,750.5,920.07,700.23
2017,9,21,10,30,929.0,93.0,1.9,15.0,779.0,954.31,721.94
2017,9,21,10,45,935.0,93.5,1.9,15.0,800.0,981.89,739.15
2017,9,21,11,0,941.0,94.0,1.9,15.0,821.0,1005.99,754.11
2017,9,21,11,15,944.5,94.5,1.9,15.0,834.5,1024.03,765.16
2017,9,21,11,30,948.0,95.0,1.9,15.0,848.0,1038.26,773.87
2017,9,21,11,45,950.0,95.5,1.95,15.0,853.0,1047.11,779.94
2017,9,21,12,0,952.0,96.0,2.0,15.0,858.0,1051.98,783.62
2017,9,21,12,15,951.5,95.5,2.05,15.0,854.5,1049.25,782.53
2017,9,21,12,30,951.0,95.0,2.1,15.0,851.0,1042.51,779.03
2017,9,21,12,45,645.5,222.5,2.15,15.0,732.0,889.95,677.67
2017,9,21,13,0,340.0,350.0,2.2,15.0,613.0,708.91,544.53
2017,9,21,13,15,337.0,343.0,2.2,15.0,598.5,691.48,534.02
2017,9,21,13,30,334.0,336.0,2.2,15.0,584.0,672.72,521.16
2017,9,21,13,45,226.5,333.5,2.25,15.0,499.5,553.04,432.2
2017,9,21,14,0,119.0,331.0,2.3,15.0,415.0,450.96,354.12
2017,9,21,14,15,298.5,280.5,2.3,15.0,475.0,550.27,435.26
2017,9,21,14,30,478.0,230.0,2.3,15.0,535.0,635.28,502.35
2017,9,21,14,45,667.5,159.0,2.3,15.0,556.0,684.87,542.68
2017,9,21,15,0,857.0,88.0,2.3,15.0,577.0,708.42,562.68
2017,9,21,15,15,836.5,85.0,2.3,14.5,530.5,650.78,520.84
2017,9,21,15,30,816.0,82.0,2.3,14.0,484.0,592.73,477.31
2017,9,21,15,45,787.0,79.0,2.3,14.0,433.5,529.89,427.7
2017,9,21,16,0,758.0,76.0,2.3,14.0,383.0,468.2,377.37
2017,9,21,16,15,718.0,71.0,2.25,13.5,330.5,401.06,321.58
2017,9,21,16,30,678.0,66.0,2.2,13.0,278.0,337.51,266.81
2017,9,21,16,45,614.0,60.0,2.2,12.5,225.0,268.29,206.38
2017,9,21,17,0,550.0,54.0,2.2,12.0,172.0,205.99,150.9
2017,9,21,17,15,449.5,45.0,2.1,11.5,123.0,140.65,94.89
2017,9,21,17,30,349.0,36.0,2.0,11.0,74.0,87.62,51.61
2017,9,21,17,45,174.5,18.0,1.9,11.0,37.0,31.37,7.26
2017,9,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
