Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,22,6,15,142.5,17.5,0.95,10.0,32.0,26.04,0.0
2017,9,22,6,30,285.0,35.0,1.0,10.0,64.0,74.77,43.49
2017,9,22,6,45,394.5,45.0,1.1,10.5,110.5,125.49,84.14
2017,9,22,7,0,504.0,55.0,1.2,11.0,157.0,189.76,138.37
2017,9,22,7,15,568.0,62.0,1.2,11.0,208.5,249.81,191.93
2017,9,22,7,30,632.0,69.0,1.2,11.0,260.0,316.89,250.85
2017,9,22,7,45,380.0,117.0,1.2,11.5,238.0,293.5,237.42
2017,9,22,8,0,128.0,165.0,1.2,12.0,216.0,231.74,188.55
2017,9,22,8,15,204.0,182.0,1.2,12.5,275.0,298.15,242.76
2017,9,22,8,30,280.0,199.0,1.2,13.0,334.0,379.5,306.95
2017,9,22,8,45,558.5,143.0,1.2,13.5,445.5,527.94,423.7
2017,9,22,9,0,837.0,87.0,1.2,14.0,557.0,686.81,542.6
2017,9,22,9,15,603.5,174.5,1.15,14.0,526.0,648.66,508.46
2017,9,22,9,30,370.0,262.0,1.1,14.0,495.0,572.01,447.31
2017,9,22,9,45,645.0,171.5,1.1,14.5,605.0,730.66,566.83
2017,9,22,10,0,920.0,81.0,1.1,15.0,715.0,879.11,665.2
2017,9,22,10,15,600.5,213.0,1.1,15.0,633.5,779.75,593.4
2017,9,22,10,30,281.0,345.0,1.1,15.0,552.0,633.06,482.74
2017,9,22,10,45,171.0,347.5,1.1,15.5,474.5,527.84,405.03
2017,9,22,11,0,61.0,350.0,1.1,16.0,397.0,416.47,319.96
2017,9,22,11,15,90.5,369.5,1.1,16.0,440.5,467.25,358.84
2017,9,22,11,30,120.0,389.0,1.1,16.0,484.0,532.25,406.01
2017,9,22,11,45,206.5,384.5,1.1,16.5,549.0,613.21,464.92
2017,9,22,12,0,293.0,380.0,1.1,17.0,614.0,707.85,531.13
2017,9,22,12,15,213.5,386.0,1.1,17.0,556.0,621.87,468.52
2017,9,22,12,30,134.0,392.0,1.1,17.0,498.0,549.41,415.74
2017,9,22,12,45,137.0,383.0,1.15,17.0,490.0,540.78,410.97
2017,9,22,13,0,140.0,374.0,1.2,17.0,482.0,531.46,405.13
2017,9,22,13,15,145.5,367.0,1.2,17.0,477.0,525.96,401.81
2017,9,22,13,30,151.0,360.0,1.2,17.0,472.0,519.63,397.89
2017,9,22,13,45,212.0,340.0,1.2,17.0,490.5,547.31,420.39
2017,9,22,14,0,273.0,320.0,1.2,17.0,509.0,582.14,447.3
2017,9,22,14,15,583.0,201.0,1.2,17.0,578.5,709.2,545.9
2017,9,22,14,30,893.0,82.0,1.2,17.0,648.0,796.9,608.63
2017,9,22,14,45,622.5,156.0,1.2,17.0,538.5,646.88,501.65
2017,9,22,15,0,352.0,230.0,1.2,17.0,429.0,493.67,386.61
2017,9,22,15,15,588.5,151.5,1.2,16.5,452.0,559.64,441.55
2017,9,22,15,30,825.0,73.0,1.2,16.0,475.0,586.2,463.76
2017,9,22,15,45,796.5,70.5,1.25,16.0,425.0,523.85,415.36
2017,9,22,16,0,768.0,68.0,1.3,16.0,375.0,462.61,366.78
2017,9,22,16,15,729.5,63.5,1.35,15.5,323.5,396.27,312.99
2017,9,22,16,30,691.0,59.0,1.4,15.0,272.0,332.94,259.42
2017,9,22,16,45,630.5,53.5,1.45,15.0,219.5,264.9,200.28
2017,9,22,17,0,570.0,48.0,1.5,15.0,167.0,203.5,145.81
2017,9,22,17,15,472.5,39.5,1.5,14.0,119.0,138.4,90.78
2017,9,22,17,30,375.0,31.0,1.5,13.0,71.0,85.28,47.82
2017,9,22,17,45,187.5,15.5,1.5,12.5,35.5,29.15,2.98
2017,9,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,23,6,15,179.0,15.0,0.95,8.5,32.5,26.45,0.0
2017,9,23,6,30,358.0,30.0,0.9,9.0,65.0,79.38,44.06
2017,9,23,6,45,465.5,39.0,0.85,10.0,114.0,133.15,87.61
2017,9,23,7,0,573.0,48.0,0.8,11.0,163.0,200.2,144.33
2017,9,23,7,15,634.5,54.0,0.8,11.5,215.5,262.47,199.67
2017,9,23,7,30,696.0,60.0,0.8,12.0,268.0,331.09,259.3
2017,9,23,7,45,740.5,63.5,0.85,13.0,322.0,396.11,314.2
2017,9,23,8,0,785.0,67.0,0.9,14.0,376.0,464.81,369.78
2017,9,23,8,15,813.0,70.5,0.9,14.5,426.5,527.8,419.19
2017,9,23,8,30,841.0,74.0,0.9,15.0,477.0,591.84,467.38
2017,9,23,8,45,863.5,75.5,0.9,15.5,524.0,647.48,507.75
2017,9,23,9,0,886.0,77.0,0.9,16.0,571.0,705.66,547.53
2017,9,23,9,15,900.0,79.0,0.9,16.5,612.5,757.52,580.47
2017,9,23,9,30,914.0,81.0,0.9,17.0,654.0,807.7,611.59
2017,9,23,9,45,928.0,81.0,0.95,17.5,690.0,853.64,640.08
2017,9,23,10,0,942.0,81.0,1.0,18.0,726.0,897.32,666.72
2017,9,23,10,15,949.0,82.0,1.0,18.0,754.5,933.41,688.58
2017,9,23,10,30,956.0,83.0,1.0,18.0,783.0,966.3,708.32
2017,9,23,10,45,960.0,84.0,1.05,18.5,803.0,993.01,723.68
2017,9,23,11,0,964.0,85.0,1.1,19.0,823.0,1016.05,736.78
2017,9,23,11,15,967.0,85.5,1.1,19.0,835.5,1033.76,747.06
2017,9,23,11,30,970.0,86.0,1.1,19.0,848.0,1047.55,755.05
2017,9,23,11,45,969.5,87.0,1.15,19.0,852.0,1054.47,759.93
2017,9,23,12,0,969.0,88.0,1.2,19.0,856.0,1057.3,762.5
2017,9,23,12,15,967.5,88.0,1.2,19.0,851.5,1053.93,760.43
2017,9,23,12,30,966.0,88.0,1.2,19.0,847.0,1046.49,756.05
2017,9,23,12,45,957.5,90.0,1.3,19.5,833.0,1030.54,746.93
2017,9,23,13,0,949.0,92.0,1.4,20.0,819.0,1010.83,735.49
2017,9,23,13,15,943.5,91.5,1.4,20.0,798.0,987.5,721.52
2017,9,23,13,30,938.0,91.0,1.4,20.0,777.0,960.61,705.31
2017,9,23,13,45,926.5,91.0,1.45,20.0,748.0,925.58,684.52
2017,9,23,14,0,915.0,91.0,1.5,20.0,719.0,887.67,661.68
2017,9,23,14,15,903.5,89.0,1.5,19.5,683.5,844.89,635.9
2017,9,23,14,30,892.0,87.0,1.5,19.0,648.0,799.74,608.11
2017,9,23,14,45,873.5,86.0,1.55,19.0,606.0,748.39,574.92
2017,9,23,15,0,855.0,85.0,1.6,19.0,564.0,699.71,542.99
2017,9,23,15,15,834.5,82.0,1.6,18.5,517.5,642.17,502.86
2017,9,23,15,30,814.0,79.0,1.6,18.0,471.0,584.24,460.56
2017,9,23,15,45,782.0,76.0,1.6,18.0,420.5,519.94,411.05
2017,9,23,16,0,750.0,73.0,1.6,18.0,370.0,457.15,361.01
2017,9,23,16,15,708.5,68.5,1.55,17.5,317.5,390.51,306.74
2017,9,23,16,30,667.0,64.0,1.5,17.0,265.0,327.69,253.61
2017,9,23,16,45,602.5,57.5,1.5,16.5,212.5,258.79,194.61
2017,9,23,17,0,538.0,51.0,1.5,16.0,160.0,196.9,140.56
2017,9,23,17,15,434.0,41.0,1.45,15.0,112.5,131.22,85.76
2017,9,23,17,30,330.0,31.0,1.4,14.0,65.0,78.4,43.6
2017,9,23,17,45,165.0,15.5,1.4,13.5,32.5,26.93,0.0
2017,9,23,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,24,6,15,187.5,14.0,0.6,10.5,32.0,26.04,0.0
2017,9,24,6,30,375.0,28.0,0.5,11.0,64.0,79.75,42.99
2017,9,24,6,45,479.5,36.5,0.45,11.5,112.5,133.45,86.54
2017,9,24,7,0,584.0,45.0,0.4,12.0,161.0,199.81,142.56
2017,9,24,7,15,645.0,51.0,0.4,12.5,213.5,262.53,197.79
2017,9,24,7,30,706.0,57.0,0.4,13.0,266.0,331.77,257.26
2017,9,24,7,45,744.5,61.5,0.45,14.0,318.5,395.77,310.75
2017,9,24,8,0,783.0,66.0,0.5,15.0,371.0,462.78,364.32
2017,9,24,8,15,810.5,69.5,0.55,15.5,421.5,525.33,413.07
2017,9,24,8,30,838.0,73.0,0.6,16.0,472.0,588.87,460.7
2017,9,24,8,45,855.0,76.5,0.65,16.5,518.0,642.94,499.9
2017,9,24,9,0,872.0,80.0,0.7,17.0,564.0,699.08,538.55
2017,9,24,9,15,886.5,82.0,0.7,17.5,605.0,750.63,570.98
2017,9,24,9,30,901.0,84.0,0.7,18.0,646.0,800.57,601.64
2017,9,24,9,45,917.5,83.0,0.75,18.5,682.5,846.87,630.15
2017,9,24,10,0,934.0,82.0,0.8,19.0,719.0,891.1,656.94
2017,9,24,10,15,941.5,83.5,0.8,19.5,747.0,927.86,677.7
2017,9,24,10,30,949.0,85.0,0.8,20.0,775.0,961.48,696.31
2017,9,24,10,45,954.0,85.5,0.85,20.5,795.5,988.31,711.56
2017,9,24,11,0,959.0,86.0,0.9,21.0,816.0,1011.52,724.64
2017,9,24,11,15,961.5,86.5,0.9,21.0,828.5,1028.59,734.35
2017,9,24,11,30,964.0,87.0,0.9,21.0,841.0,1041.73,741.83
2017,9,24,11,45,962.0,89.0,0.95,21.0,844.5,1048.18,746.45
2017,9,24,12,0,960.0,91.0,1.0,21.0,848.0,1050.56,748.8
2017,9,24,12,15,958.5,91.0,1.05,21.0,843.5,1047.11,747.75
2017,9,24,12,30,957.0,91.0,1.1,21.0,839.0,1039.64,744.4
2017,9,24,12,45,954.0,90.5,1.15,21.0,826.5,1026.18,737.47
2017,9,24,13,0,951.0,90.0,1.2,21.0,814.0,1008.84,728.24
2017,9,24,13,15,945.5,89.0,1.2,21.0,793.5,984.83,713.97
2017,9,24,13,30,940.0,88.0,1.2,21.0,773.0,957.26,697.53
2017,9,24,13,45,931.5,87.0,1.25,21.0,744.5,923.65,677.97
2017,9,24,14,0,923.0,86.0,1.3,21.0,716.0,886.97,656.25
2017,9,24,14,15,912.5,84.5,1.3,21.0,681.0,845.25,630.26
2017,9,24,14,30,902.0,83.0,1.3,21.0,646.0,801.07,602.35
2017,9,24,14,45,891.0,79.5,1.35,21.0,605.5,752.04,571.3
2017,9,24,15,0,880.0,76.0,1.4,21.0,565.0,701.1,538.31
2017,9,24,15,15,777.0,89.5,1.4,20.5,494.5,611.23,474.89
2017,9,24,15,30,674.0,103.0,1.4,20.0,424.0,526.0,412.18
2017,9,24,15,45,733.5,83.0,1.45,20.0,398.5,499.07,391.87
2017,9,24,16,0,793.0,63.0,1.5,20.0,373.0,465.42,364.26
2017,9,24,16,15,754.5,59.0,1.45,19.5,320.0,398.4,309.74
2017,9,24,16,30,716.0,55.0,1.4,19.0,267.0,334.37,255.77
2017,9,24,16,45,657.5,49.5,1.35,18.5,214.5,265.8,196.94
2017,9,24,17,0,599.0,44.0,1.3,18.0,162.0,203.43,142.26
2017,9,24,17,15,498.5,35.5,1.2,17.0,113.5,136.58,86.46
2017,9,24,17,30,398.0,27.0,1.1,16.0,65.0,82.28,42.96
2017,9,24,17,45,199.0,13.5,1.05,15.0,32.5,26.59,0.0
2017,9,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,25,6,15,192.5,13.0,0.8,11.5,31.0,25.41,0.0
2017,9,25,6,30,385.0,26.0,0.7,12.0,62.0,79.21,41.62
2017,9,25,6,45,486.0,34.5,0.65,12.5,109.5,132.61,85.22
2017,9,25,7,0,587.0,43.0,0.6,13.0,157.0,198.65,141.17
2017,9,25,7,15,646.5,48.5,0.55,13.5,209.0,260.49,195.76
2017,9,25,7,30,706.0,54.0,0.5,14.0,261.0,328.66,254.34
2017,9,25,7,45,744.5,57.5,0.5,15.0,312.5,391.48,306.72
2017,9,25,8,0,783.0,61.0,0.5,16.0,364.0,457.28,359.06
2017,9,25,8,15,810.0,64.0,0.5,16.5,414.0,518.87,406.62
2017,9,25,8,30,837.0,67.0,0.5,17.0,464.0,578.62,450.95
2017,9,25,8,45,855.0,70.0,0.55,18.0,509.5,635.48,491.08
2017,9,25,9,0,873.0,73.0,0.6,19.0,555.0,691.67,528.27
2017,9,25,9,15,888.0,75.0,0.6,19.5,596.0,743.53,560.63
2017,9,25,9,30,903.0,77.0,0.6,20.0,637.0,793.83,591.25
2017,9,25,9,45,909.5,80.5,0.65,20.5,671.0,837.03,617.47
2017,9,25,10,0,916.0,84.0,0.7,21.0,705.0,877.49,641.68
2017,9,25,10,15,924.0,85.0,0.75,21.0,733.0,913.5,664.09
2017,9,25,10,30,932.0,86.0,0.8,21.0,761.0,946.45,684.55
2017,9,25,10,45,938.5,86.0,0.85,21.5,782.0,973.62,700.05
2017,9,25,11,0,945.0,86.0,0.9,22.0,803.0,997.3,713.44
2017,9,25,11,15,948.0,86.5,0.9,22.0,815.0,1014.55,723.27
2017,9,25,11,30,951.0,87.0,0.9,22.0,827.0,1027.95,730.91
2017,9,25,11,45,952.5,87.0,0.95,22.5,831.0,1035.38,734.71
2017,9,25,12,0,954.0,87.0,1.0,23.0,835.0,1038.81,736.25
2017,9,25,12,15,953.0,87.0,1.05,23.0,831.0,1035.78,735.43
2017,9,25,12,30,952.0,87.0,1.1,23.0,827.0,1028.74,732.34
2017,9,25,12,45,942.5,90.0,1.15,23.0,813.0,1012.97,723.97
2017,9,25,13,0,933.0,93.0,1.2,23.0,799.0,993.51,713.45
2017,9,25,13,15,928.0,92.0,1.2,23.0,779.0,970.23,699.7
2017,9,25,13,30,923.0,91.0,1.2,23.0,759.0,943.43,683.79
2017,9,25,13,45,915.0,90.0,1.25,23.0,731.0,910.64,664.78
2017,9,25,14,0,907.0,89.0,1.3,23.0,703.0,874.83,643.66
2017,9,25,14,15,896.0,87.0,1.3,22.5,668.0,832.63,618.61
2017,9,25,14,30,885.0,85.0,1.3,22.0,633.0,788.07,591.62
2017,9,25,14,45,869.5,83.0,1.35,22.0,592.0,738.07,559.84
2017,9,25,15,0,854.0,81.0,1.4,22.0,551.0,686.59,526.42
2017,9,25,15,15,833.5,78.0,1.4,21.5,505.0,633.0,489.5
2017,9,25,15,30,813.0,75.0,1.4,21.0,459.0,575.16,447.72
2017,9,25,15,45,783.5,72.0,1.45,21.0,409.0,512.4,400.15
2017,9,25,16,0,754.0,69.0,1.5,21.0,359.0,450.9,351.73
2017,9,25,16,15,712.0,64.5,1.45,20.5,307.0,384.02,297.7
2017,9,25,16,30,670.0,60.0,1.4,20.0,255.0,320.6,244.49
2017,9,25,16,45,604.5,53.5,1.35,19.5,203.0,252.0,186.16
2017,9,25,17,0,539.0,47.0,1.3,19.0,151.0,190.17,132.67
2017,9,25,17,15,430.5,37.5,1.25,18.0,104.0,124.72,78.98
2017,9,25,17,30,322.0,28.0,1.2,17.0,57.0,72.74,37.83
2017,9,25,17,45,161.0,14.0,1.15,16.0,28.5,23.42,0.0
2017,9,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,9,26,6,15,167.0,13.5,0.15,13.0,28.5,23.61,0.0
2017,9,26,6,30,334.0,27.0,0.2,13.0,57.0,73.96,39.04
2017,9,26,6,45,441.5,36.0,0.25,13.5,104.0,126.11,81.11
2017,9,26,7,0,549.0,45.0,0.3,14.0,151.0,191.57,135.69
2017,9,26,7,15,613.0,51.5,0.3,14.5,202.5,253.55,189.6
2017,9,26,7,30,677.0,58.0,0.3,15.0,254.0,322.15,247.9
2017,9,26,7,45,719.5,62.0,0.3,16.0,306.5,385.6,300.13
2017,9,26,8,0,762.0,66.0,0.3,17.0,359.0,452.52,352.71
2017,9,26,8,15,790.5,69.5,0.35,17.5,408.5,514.36,400.39
2017,9,26,8,30,819.0,73.0,0.4,18.0,458.0,577.35,447.1
2017,9,26,8,45,840.5,75.5,0.45,19.0,504.5,635.45,487.75
2017,9,26,9,0,862.0,78.0,0.5,20.0,551.0,689.39,523.46
2017,9,26,9,15,877.5,80.0,0.5,20.5,592.0,741.07,555.5
2017,9,26,9,30,893.0,82.0,0.5,21.0,633.0,791.26,585.82
2017,9,26,9,45,906.0,83.0,0.55,21.5,668.0,836.48,613.18
2017,9,26,10,0,919.0,84.0,0.6,22.0,703.0,879.42,638.77
2017,9,26,10,15,927.0,85.0,0.6,22.5,731.5,915.43,658.72
2017,9,26,10,30,935.0,86.0,0.6,23.0,760.0,948.36,676.6
2017,9,26,10,45,939.5,87.5,0.6,23.5,780.0,975.36,690.69
2017,9,26,11,0,944.0,89.0,0.6,24.0,800.0,998.77,702.61
2017,9,26,11,15,947.5,89.5,0.6,24.0,812.5,1016.39,712.43
2017,9,26,11,30,951.0,90.0,0.6,24.0,825.0,1030.17,720.11
2017,9,26,11,45,952.5,90.0,0.6,24.5,829.5,1037.51,722.68
2017,9,26,12,0,954.0,90.0,0.6,25.0,834.0,1040.85,723.09
2017,9,26,12,15,953.5,90.0,0.6,25.0,830.0,1038.22,721.54
2017,9,26,12,30,953.0,90.0,0.6,25.0,826.0,1031.57,717.83
2017,9,26,12,45,954.5,87.0,0.65,25.5,815.0,1019.46,710.8
2017,9,26,13,0,956.0,84.0,0.7,26.0,804.0,1003.35,701.52
2017,9,26,13,15,951.5,83.5,0.7,26.0,783.5,980.59,688.59
2017,9,26,13,30,947.0,83.0,0.7,26.0,763.0,954.22,673.55
2017,9,26,13,45,939.5,82.0,0.75,26.0,735.0,921.17,655.36
2017,9,26,14,0,932.0,81.0,0.8,26.0,707.0,884.99,635.04
2017,9,26,14,15,921.5,79.5,0.8,25.5,672.0,842.87,611.02
2017,9,26,14,30,911.0,78.0,0.8,25.0,637.0,798.27,585.02
2017,9,26,14,45,896.5,76.0,0.85,25.0,596.0,747.93,554.33
2017,9,26,15,0,882.0,74.0,0.9,25.0,555.0,695.96,521.86
2017,9,26,15,15,862.0,71.5,0.9,24.5,508.5,638.57,483.76
2017,9,26,15,30,842.0,69.0,0.9,24.0,462.0,580.7,443.08
2017,9,26,15,45,813.5,66.0,0.9,24.0,411.5,519.91,397.77
2017,9,26,16,0,785.0,63.0,0.9,24.0,361.0,457.39,349.53
2017,9,26,16,15,744.0,59.0,0.85,23.0,308.5,389.9,296.7
2017,9,26,16,30,703.0,55.0,0.8,22.0,256.0,325.7,244.22
2017,9,26,16,45,639.0,49.0,0.8,21.5,203.5,255.97,185.79
2017,9,26,17,0,575.0,43.0,0.8,21.0,151.0,193.14,132.01
2017,9,26,17,15,464.5,34.5,0.9,20.0,103.5,126.82,78.22
2017,9,26,17,30,354.0,26.0,1.0,19.0,56.0,73.87,36.26
2017,9,26,17,45,177.0,13.0,1.1,18.5,28.0,23.0,0.0
2017,9,26,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,15,179.0,13.0,1.1,14.5,28.5,23.93,0.0
2017,9,27,6,30,358.0,26.0,1.0,15.0,57.0,76.2,38.97
2017,9,27,6,45,466.0,34.5,0.9,16.0,104.0,129.38,82.06
2017,9,27,7,0,574.0,43.0,0.8,17.0,151.0,195.56,137.0
2017,9,27,7,15,636.5,48.5,0.8,17.5,203.0,257.52,191.13
2017,9,27,7,30,699.0,54.0,0.8,18.0,255.0,326.15,249.74
2017,9,27,7,45,739.5,58.5,0.8,18.5,307.5,390.44,303.5
2017,9,27,8,0,780.0,63.0,0.8,19.0,360.0,457.98,357.6
2017,9,27,8,15,808.0,66.0,0.75,19.5,409.5,519.87,404.97
2017,9,27,8,30,836.0,69.0,0.7,20.0,459.0,579.91,448.95
2017,9,27,8,45,855.5,71.5,0.7,21.0,505.0,636.99,488.5
2017,9,27,9,0,875.0,74.0,0.7,22.0,551.0,693.54,525.14
2017,9,27,9,15,889.5,76.0,0.7,22.5,592.0,744.98,556.96
2017,9,27,9,30,904.0,78.0,0.7,23.0,633.0,794.79,587.03
2017,9,27,9,45,909.5,82.0,0.75,23.5,666.5,837.62,612.79
2017,9,27,10,0,915.0,86.0,0.8,24.0,700.0,877.63,636.5
2017,9,27,10,15,923.0,87.5,0.85,24.0,727.5,914.0,658.96
2017,9,27,10,30,931.0,89.0,0.9,24.0,755.0,947.3,679.46
2017,9,27,10,45,936.0,90.0,0.95,24.5,775.5,974.01,694.51
2017,9,27,11,0,941.0,91.0,1.0,25.0,796.0,997.18,707.43
2017,9,27,11,15,944.0,91.5,1.05,25.0,808.0,1014.18,718.03
2017,9,27,11,30,947.0,92.0,1.1,25.0,820.0,1027.35,726.48
2017,9,27,11,45,948.0,92.0,1.15,25.0,824.0,1034.08,731.16
2017,9,27,12,0,949.0,92.0,1.2,25.0,828.0,1036.83,733.62
2017,9,27,12,15,948.0,92.0,1.2,25.0,823.5,1033.63,731.7
2017,9,27,12,30,947.0,92.0,1.2,25.0,819.0,1026.44,727.56
2017,9,27,12,45,946.5,90.0,1.2,25.0,807.0,1013.53,720.06
2017,9,27,13,0,946.0,88.0,1.2,25.0,795.0,996.71,710.32
2017,9,27,13,15,941.0,87.0,1.2,24.5,774.5,973.03,697.78
2017,9,27,13,30,936.0,86.0,1.2,24.0,754.0,945.8,683.03
2017,9,27,13,45,928.0,85.0,1.2,24.0,726.0,912.55,663.08
2017,9,27,14,0,920.0,84.0,1.2,24.0,698.0,876.23,641.1
2017,9,27,14,15,909.5,82.0,1.2,24.0,663.0,833.92,615.01
2017,9,27,14,30,899.0,80.0,1.2,24.0,628.0,789.16,587.04
2017,9,27,14,45,884.0,78.0,1.2,24.0,586.5,738.91,554.96
2017,9,27,15,0,869.0,76.0,1.2,24.0,545.0,687.13,521.31
2017,9,27,15,15,848.5,73.5,1.15,23.5,499.0,630.03,482.03
2017,9,27,15,30,828.0,71.0,1.1,23.0,453.0,575.41,442.58
2017,9,27,15,45,800.5,67.0,1.05,23.0,403.0,511.95,394.51
2017,9,27,16,0,773.0,63.0,1.0,23.0,353.0,449.55,345.61
2017,9,27,16,15,731.0,59.0,0.9,22.0,300.5,382.39,292.36
2017,9,27,16,30,689.0,55.0,0.8,21.0,248.0,318.68,239.72
2017,9,27,16,45,625.5,48.5,0.75,20.5,196.0,249.57,181.39
2017,9,27,17,0,562.0,42.0,0.7,20.0,144.0,187.35,127.89
2017,9,27,17,15,449.5,33.0,0.7,19.0,97.5,121.33,74.34
2017,9,27,17,30,337.0,24.0,0.7,18.0,51.0,68.42,31.91
2017,9,27,17,45,168.5,12.0,0.7,17.5,25.5,21.11,0.0
2017,9,27,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,6,15,173.0,13.0,0.95,14.5,27.5,23.57,0.0
2017,9,28,6,30,346.0,26.0,0.8,15.0,55.0,74.81,37.82
2017,9,28,6,45,453.5,35.0,0.7,15.5,101.5,127.7,81.18
2017,9,28,7,0,561.0,44.0,0.6,16.0,148.0,193.84,136.27
2017,9,28,7,15,625.0,50.0,0.55,16.5,200.0,255.55,189.99
2017,9,28,7,30,689.0,56.0,0.5,17.0,252.0,324.58,248.56
2017,9,28,7,45,729.0,61.0,0.5,17.5,304.0,388.61,301.85
2017,9,28,8,0,769.0,66.0,0.5,18.0,356.0,455.84,355.41
2017,9,28,8,15,797.5,69.5,0.4,19.0,406.0,517.96,401.32
2017,9,28,8,30,826.0,73.0,0.3,20.0,456.0,581.18,445.49
2017,9,28,8,45,845.0,76.0,0.25,21.0,501.5,638.45,483.76
2017,9,28,9,0,864.0,79.0,0.2,22.0,547.0,691.21,516.76
2017,9,28,9,15,879.0,81.0,0.25,22.5,587.5,742.46,548.58
2017,9,28,9,30,894.0,83.0,0.3,23.0,628.0,792.16,578.82
2017,9,28,9,45,905.5,84.5,0.4,23.5,663.0,836.59,606.13
2017,9,28,10,0,917.0,86.0,0.5,24.0,698.0,878.63,631.78
2017,9,28,10,15,924.5,87.0,0.55,24.0,725.5,913.96,653.33
2017,9,28,10,30,932.0,88.0,0.6,24.0,753.0,946.19,673.0
2017,9,28,10,45,937.0,89.0,0.7,24.5,772.5,972.83,688.98
2017,9,28,11,0,942.0,90.0,0.8,25.0,792.0,995.92,702.86
2017,9,28,11,15,945.0,90.5,0.85,25.0,804.0,1012.84,713.41
2017,9,28,11,30,948.0,91.0,0.9,25.0,816.0,1025.92,721.82
2017,9,28,11,45,948.5,91.0,0.95,25.0,819.5,1032.08,726.21
2017,9,28,12,0,949.0,91.0,1.0,25.0,823.0,1034.26,728.4
2017,9,28,12,15,947.5,91.0,1.05,24.5,818.5,1030.48,728.56
2017,9,28,12,30,946.0,91.0,1.1,24.0,814.0,1022.73,726.47
2017,9,28,12,45,944.0,90.0,1.15,24.0,801.5,1009.44,719.67
2017,9,28,13,0,942.0,89.0,1.2,24.0,789.0,992.3,710.59
2017,9,28,13,15,936.5,88.0,1.2,24.0,768.0,968.16,696.33
2017,9,28,13,30,931.0,87.0,1.2,24.0,747.0,940.52,679.95
2017,9,28,13,45,923.5,85.5,1.25,24.0,719.0,907.21,660.68
2017,9,28,14,0,916.0,84.0,1.3,24.0,691.0,870.84,639.25
2017,9,28,14,15,905.0,82.5,1.3,23.5,656.0,828.78,614.36
2017,9,28,14,30,894.0,81.0,1.3,23.0,621.0,784.33,587.51
2017,9,28,14,45,879.0,79.0,1.3,23.0,580.0,734.27,555.25
2017,9,28,15,0,864.0,77.0,1.3,23.0,539.0,682.7,521.43
2017,9,28,15,15,843.5,74.0,1.3,22.5,492.5,628.64,484.1
2017,9,28,15,30,823.0,71.0,1.3,22.0,446.0,570.37,442.06
2017,9,28,15,45,795.0,67.5,1.3,21.5,396.5,507.5,394.96
2017,9,28,16,0,767.0,64.0,1.3,21.0,347.0,445.74,346.74
2017,9,28,16,15,724.5,59.5,1.25,20.5,295.0,378.24,292.03
2017,9,28,16,30,682.0,55.0,1.2,20.0,243.0,314.27,238.13
2017,9,28,16,45,619.0,48.5,1.15,19.5,191.5,245.89,179.68
2017,9,28,17,0,556.0,42.0,1.1,19.0,140.0,184.8,126.53
2017,9,28,17,15,442.0,32.5,1.0,18.0,93.5,118.33,72.28
2017,9,28,17,30,328.0,23.0,0.9,17.0,47.0,65.0,28.48
2017,9,28,17,45,164.0,11.5,0.8,16.0,23.5,19.97,0.0
2017,9,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,6,15,162.5,12.5,0.6,11.5,25.5,22.44,0.0
2017,9,29,6,30,325.0,25.0,0.6,12.0,51.0,71.0,35.57
2017,9,29,6,45,433.0,34.0,0.65,12.5,96.5,122.95,78.94
2017,9,29,7,0,541.0,43.0,0.7,13.0,142.0,187.89,133.67
2017,9,29,7,15,604.0,49.0,0.65,13.0,192.5,247.98,187.11
2017,9,29,7,30,667.0,55.0,0.6,13.0,243.0,315.32,245.73
2017,9,29,7,45,631.0,72.5,0.6,13.5,278.0,359.45,284.93
2017,9,29,8,0,595.0,90.0,0.6,14.0,313.0,397.79,317.37
2017,9,29,8,15,483.5,131.0,0.55,14.0,328.5,411.05,328.41
2017,9,29,8,30,372.0,172.0,0.5,14.0,344.0,407.01,324.68
2017,9,29,8,45,600.0,126.5,0.5,14.5,435.0,537.56,425.14
2017,9,29,9,0,828.0,81.0,0.5,15.0,526.0,672.23,523.04
2017,9,29,9,15,843.0,83.0,0.55,15.0,565.5,717.83,552.41
2017,9,29,9,30,858.0,85.0,0.6,15.0,605.0,765.99,584.4
2017,9,29,9,45,712.0,149.0,0.65,15.5,596.5,759.47,577.71
2017,9,29,10,0,566.0,213.0,0.7,16.0,588.0,725.44,550.89
2017,9,29,10,15,730.5,152.0,0.75,16.0,656.5,826.49,622.06
2017,9,29,10,30,895.0,91.0,0.8,16.0,725.0,915.33,679.35
2017,9,29,10,45,711.0,179.0,0.85,16.5,691.5,875.57,650.87
2017,9,29,11,0,527.0,267.0,0.9,17.0,658.0,806.46,601.27
2017,9,29,11,15,718.0,181.0,0.95,17.0,722.5,908.97,673.75
2017,9,29,11,30,909.0,95.0,1.0,17.0,787.0,991.49,726.18
2017,9,29,11,45,911.0,94.5,1.05,17.0,790.5,998.23,730.02
2017,9,29,12,0,913.0,94.0,1.1,17.0,794.0,1001.14,732.68
2017,9,29,12,15,912.0,93.5,1.1,17.0,789.5,997.29,730.27
2017,9,29,12,30,911.0,93.0,1.1,17.0,785.0,989.61,725.65
2017,9,29,12,45,901.5,95.5,1.15,17.5,771.0,973.43,715.33
2017,9,29,13,0,892.0,98.0,1.2,18.0,757.0,953.77,702.91
2017,9,29,13,15,886.0,97.0,1.2,18.0,736.5,930.05,688.42
2017,9,29,13,30,880.0,96.0,1.2,18.0,716.0,903.06,671.83
2017,9,29,13,45,875.5,92.5,1.25,18.0,689.0,871.42,652.88
2017,9,29,14,0,871.0,89.0,1.3,18.0,662.0,836.72,631.72
2017,9,29,14,15,859.0,87.5,1.35,17.5,627.5,795.36,606.88
2017,9,29,14,30,847.0,86.0,1.4,17.0,593.0,751.84,580.08
2017,9,29,14,45,832.0,83.0,1.45,17.0,553.0,706.96,550.7
2017,9,29,15,0,817.0,80.0,1.5,17.0,513.0,655.83,516.05
2017,9,29,15,15,795.0,77.0,1.5,16.5,468.0,599.19,475.1
2017,9,29,15,30,773.0,74.0,1.5,16.0,423.0,542.45,432.64
2017,9,29,15,45,741.5,70.5,1.5,16.0,374.0,480.35,383.72
2017,9,29,16,0,710.0,67.0,1.5,16.0,325.0,419.85,334.38
2017,9,29,16,15,665.0,62.0,1.45,15.5,275.0,354.05,279.64
2017,9,29,16,30,620.0,57.0,1.4,15.0,225.0,292.74,226.75
2017,9,29,16,45,553.0,50.0,1.4,14.5,175.5,226.47,169.09
2017,9,29,17,0,486.0,43.0,1.4,14.0,126.0,167.68,117.28
2017,9,29,17,15,370.0,33.0,1.4,13.5,83.0,105.02,65.45
2017,9,29,17,30,254.0,23.0,1.4,13.0,40.0,55.26,22.95
2017,9,29,17,45,127.0,11.5,1.4,13.0,20.0,17.64,0.0
2017,9,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,30,6,15,126.5,14.0,1.6,10.0,24.0,21.56,0.0
2017,9,30,6,30,253.0,28.0,1.6,10.0,48.0,64.6,33.07
2017,9,30,6,45,368.0,39.5,1.65,10.5,93.0,116.36,76.75
2017,9,30,7,0,483.0,51.0,1.7,11.0,138.0,181.69,131.92
2017,9,30,7,15,554.0,58.5,1.65,11.5,188.5,242.96,186.4
2017,9,30,7,30,625.0,66.0,1.6,12.0,239.0,312.06,246.84
2017,9,30,7,45,466.5,102.5,1.6,12.5,246.0,317.24,256.19
2017,9,30,8,0,308.0,139.0,1.6,13.0,253.0,299.83,244.21
2017,9,30,8,15,544.0,111.5,1.5,13.0,347.0,426.87,347.54
2017,9,30,8,30,780.0,84.0,1.4,13.0,441.0,565.58,456.1
2017,9,30,8,45,803.0,87.5,1.3,13.5,486.5,623.7,498.02
2017,9,30,9,0,826.0,91.0,1.2,14.0,532.0,681.71,538.77
2017,9,30,9,15,842.5,93.5,1.15,14.5,572.5,733.39,572.28
2017,9,30,9,30,859.0,96.0,1.1,15.0,613.0,783.72,603.84
2017,9,30,9,45,876.5,95.0,1.1,15.5,648.5,823.57,628.17
2017,9,30,10,0,894.0,94.0,1.1,16.0,684.0,866.73,654.49
2017,9,30,10,15,902.5,95.5,1.05,16.0,711.5,902.64,675.97
2017,9,30,10,30,911.0,97.0,1.0,16.0,739.0,935.59,695.33
2017,9,30,10,45,916.0,98.0,1.0,16.5,758.5,961.58,709.63
2017,9,30,11,0,921.0,99.0,1.0,17.0,778.0,984.1,721.74
2017,9,30,11,15,924.0,99.5,1.0,17.5,790.0,1000.54,730.02
2017,9,30,11,30,927.0,100.0,1.0,18.0,802.0,1013.23,736.08
2017,9,30,11,45,928.0,100.5,1.05,18.5,805.5,1020.14,739.65
2017,9,30,12,0,929.0,101.0,1.1,19.0,809.0,1023.15,740.98
2017,9,30,12,15,928.0,100.5,1.15,19.0,804.5,1019.18,739.48
2017,9,30,12,30,927.0,100.0,1.2,19.0,800.0,1011.31,735.74
2017,9,30,12,45,920.5,101.0,1.25,19.0,786.5,996.04,727.43
2017,9,30,13,0,914.0,102.0,1.3,19.0,773.0,977.13,716.91
2017,9,30,13,15,908.5,101.0,1.3,19.0,752.5,953.4,702.52
2017,9,30,13,30,903.0,100.0,1.3,19.0,732.0,926.26,685.98
2017,9,30,13,45,892.5,99.5,1.35,19.5,703.0,892.11,664.27
2017,9,30,14,0,882.0,99.0,1.4,20.0,674.0,855.18,640.62
2017,9,30,14,15,869.5,97.0,1.45,19.5,639.0,818.01,618.96
2017,9,30,14,30,857.0,95.0,1.5,19.0,604.0,772.61,591.19
2017,9,30,14,45,838.0,93.0,1.55,19.0,562.5,720.6,557.13
2017,9,30,15,0,819.0,91.0,1.6,19.0,521.0,667.5,520.92
2017,9,30,15,15,795.5,87.5,1.6,18.5,474.5,609.16,479.11
2017,9,30,15,30,772.0,84.0,1.6,18.0,428.0,550.86,435.84
2017,9,30,15,45,738.0,80.0,1.65,18.0,378.0,486.85,386.06
2017,9,30,16,0,704.0,76.0,1.7,18.0,328.0,425.78,336.74
2017,9,30,16,15,655.5,70.0,1.65,17.5,276.5,357.69,280.59
2017,9,30,16,30,607.0,64.0,1.6,17.0,225.0,293.99,226.2
2017,9,30,16,45,531.5,56.0,1.6,16.5,174.5,224.96,166.93
2017,9,30,17,0,456.0,48.0,1.6,16.0,124.0,164.44,114.47
2017,9,30,17,15,331.5,36.0,1.55,15.0,80.5,100.39,62.52
2017,9,30,17,30,207.0,24.0,1.5,14.0,37.0,49.88,18.38
2017,9,30,17,45,103.5,12.0,1.45,13.5,18.5,16.64,0.0
2017,9,30,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,6,15,178.0,11.5,1.2,9.5,25.0,22.55,0.0
2017,10,1,6,30,356.0,23.0,1.2,10.0,50.0,72.6,34.06
2017,10,1,6,45,474.0,31.5,1.3,11.0,97.0,127.9,81.59
2017,10,1,7,0,592.0,40.0,1.4,12.0,144.0,197.25,140.39
2017,10,1,7,15,656.5,45.5,1.4,12.5,196.5,260.73,197.46
2017,10,1,7,30,721.0,51.0,1.4,13.0,249.0,331.07,259.41
2017,10,1,7,45,763.5,54.0,1.4,13.5,301.5,395.6,315.31
2017,10,1,8,0,806.0,57.0,1.4,14.0,354.0,463.48,371.72
2017,10,1,8,15,832.5,60.0,1.4,14.5,403.5,523.1,419.68
2017,10,1,8,30,859.0,63.0,1.4,15.0,453.0,585.63,467.85
2017,10,1,8,45,878.5,65.5,1.45,15.5,498.5,643.53,511.1
2017,10,1,9,0,898.0,68.0,1.5,16.0,544.0,700.81,551.39
2017,10,1,9,15,911.0,69.5,1.5,16.5,584.5,751.23,584.21
2017,10,1,9,30,924.0,71.0,1.5,17.0,625.0,799.81,615.14
2017,10,1,9,45,928.5,75.0,1.55,17.5,657.5,842.27,641.89
2017,10,1,10,0,933.0,79.0,1.6,18.0,690.0,881.76,666.37
2017,10,1,10,15,940.0,80.0,1.65,18.0,717.0,916.85,688.98
2017,10,1,10,30,947.0,81.0,1.7,18.0,744.0,948.74,709.46
2017,10,1,10,45,951.0,82.0,1.75,18.5,763.5,974.51,724.55
2017,10,1,11,0,955.0,83.0,1.8,19.0,783.0,996.63,737.32
2017,10,1,11,15,957.0,83.5,1.8,19.0,794.5,1012.5,746.85
2017,10,1,11,30,959.0,84.0,1.8,19.0,806.0,1024.45,754.02
2017,10,1,11,45,957.5,85.0,1.85,19.5,808.5,1029.62,756.26
2017,10,1,12,0,956.0,86.0,1.9,20.0,811.0,1030.74,756.12
2017,10,1,12,15,954.5,86.0,1.9,20.0,806.0,1026.7,753.61
2017,10,1,12,30,953.0,86.0,1.9,20.0,801.0,1018.66,748.72
2017,10,1,12,45,949.0,85.5,1.95,20.0,787.5,1003.72,740.2
2017,10,1,13,0,945.0,85.0,2.0,20.0,774.0,984.98,729.33
2017,10,1,13,15,939.5,84.5,2.0,20.0,753.5,961.16,714.6
2017,10,1,13,30,934.0,84.0,2.0,20.0,733.0,933.83,697.61
2017,10,1,13,45,925.0,83.0,2.05,20.0,704.0,899.56,676.49
2017,10,1,14,0,916.0,82.0,2.1,20.0,675.0,862.32,653.21
2017,10,1,14,15,904.5,80.0,2.1,19.5,640.0,819.19,626.38
2017,10,1,14,30,893.0,78.0,2.1,19.0,605.0,773.73,597.54
2017,10,1,14,45,877.5,76.0,2.1,19.0,563.5,723.33,563.59
2017,10,1,15,0,862.0,74.0,2.1,19.0,522.0,671.47,528.07
2017,10,1,15,15,840.5,71.5,2.05,18.5,476.0,617.5,488.58
2017,10,1,15,30,819.0,69.0,2.0,18.0,430.0,559.45,444.69
2017,10,1,15,45,786.5,66.0,2.0,18.0,379.5,495.14,393.89
2017,10,1,16,0,754.0,63.0,2.0,18.0,329.0,432.44,342.59
2017,10,1,16,15,709.0,58.0,1.9,17.0,277.5,364.4,286.3
2017,10,1,16,30,664.0,53.0,1.8,16.0,226.0,300.24,231.1
2017,10,1,16,45,585.0,47.5,1.75,15.5,174.5,230.37,170.31
2017,10,1,17,0,506.0,42.0,1.7,15.0,123.0,168.81,116.37
2017,10,1,17,15,375.5,31.5,1.65,14.0,79.0,102.6,62.31
2017,10,1,17,30,245.0,21.0,1.6,13.0,35.0,50.18,13.99
2017,10,1,17,45,122.5,10.5,1.55,12.5,17.5,15.89,0.0
2017,10,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
