Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,2,6,15,197.5,11.0,1.3,9.5,25.5,23.37,0.0
2017,10,2,6,30,395.0,22.0,1.3,10.0,51.0,76.0,33.8
2017,10,2,6,45,508.5,30.5,1.35,11.0,99.0,133.47,84.57
2017,10,2,7,0,622.0,39.0,1.4,12.0,147.0,203.76,144.58
2017,10,2,7,15,686.5,44.5,1.4,12.5,200.5,269.01,203.34
2017,10,2,7,30,751.0,50.0,1.4,13.0,254.0,341.06,266.84
2017,10,2,7,45,790.0,54.0,1.45,13.5,307.0,406.86,324.01
2017,10,2,8,0,829.0,58.0,1.5,14.0,360.0,475.59,381.32
2017,10,2,8,15,856.0,61.0,1.45,14.5,410.5,536.63,430.13
2017,10,2,8,30,883.0,64.0,1.4,15.0,461.0,600.6,478.97
2017,10,2,8,45,902.0,66.0,1.4,15.5,507.5,658.71,521.83
2017,10,2,9,0,921.0,68.0,1.4,16.0,554.0,716.08,561.46
2017,10,2,9,15,934.5,70.0,1.4,16.0,595.0,768.34,596.38
2017,10,2,9,30,948.0,72.0,1.4,16.0,636.0,818.74,629.44
2017,10,2,9,45,956.5,74.0,1.4,16.5,670.5,862.93,656.56
2017,10,2,10,0,965.0,76.0,1.4,17.0,705.0,904.34,681.43
2017,10,2,10,15,972.0,77.0,1.4,17.0,732.5,940.27,703.67
2017,10,2,10,30,979.0,78.0,1.4,17.0,760.0,972.9,723.66
2017,10,2,10,45,983.0,79.0,1.4,17.5,779.5,999.27,738.18
2017,10,2,11,0,987.0,80.0,1.4,18.0,799.0,1021.87,750.29
2017,10,2,11,15,989.5,80.0,1.4,18.0,810.5,1037.99,759.75
2017,10,2,11,30,992.0,80.0,1.4,18.0,822.0,1050.08,766.85
2017,10,2,11,45,991.5,80.5,1.4,18.5,825.5,1055.73,768.61
2017,10,2,12,0,991.0,81.0,1.4,19.0,829.0,1057.22,767.96
2017,10,2,12,15,989.5,81.0,1.4,19.0,823.5,1052.99,765.38
2017,10,2,12,30,988.0,81.0,1.4,19.0,818.0,1044.63,760.42
2017,10,2,12,45,980.0,82.5,1.45,19.0,803.5,1027.76,751.09
2017,10,2,13,0,972.0,84.0,1.5,19.0,789.0,1007.05,739.44
2017,10,2,13,15,966.0,83.0,1.5,19.0,767.0,981.62,724.01
2017,10,2,13,30,960.0,82.0,1.5,19.0,745.0,952.6,706.3
2017,10,2,13,45,949.5,82.0,1.55,19.0,715.0,917.44,685.2
2017,10,2,14,0,939.0,82.0,1.6,19.0,685.0,879.3,661.94
2017,10,2,14,15,927.0,80.0,1.65,18.5,648.5,834.95,635.34
2017,10,2,14,30,915.0,78.0,1.7,18.0,612.0,788.24,606.6
2017,10,2,14,45,896.5,76.5,1.75,18.0,569.5,735.34,571.73
2017,10,2,15,0,878.0,75.0,1.8,18.0,527.0,681.19,535.25
2017,10,2,15,15,855.5,72.5,1.8,17.5,480.0,625.88,495.14
2017,10,2,15,30,833.0,70.0,1.8,17.0,433.0,566.51,450.61
2017,10,2,15,45,799.5,67.0,1.8,17.0,381.5,500.98,398.89
2017,10,2,16,0,766.0,64.0,1.8,17.0,330.0,437.15,346.66
2017,10,2,16,15,719.0,59.0,1.75,16.0,277.5,367.69,289.25
2017,10,2,16,30,672.0,54.0,1.7,15.0,225.0,302.31,232.97
2017,10,2,16,45,593.5,47.5,1.65,14.5,173.0,231.35,171.02
2017,10,2,17,0,515.0,41.0,1.6,14.0,121.0,168.54,115.82
2017,10,2,17,15,376.0,30.5,1.55,13.0,77.0,100.75,60.51
2017,10,2,17,30,237.0,20.0,1.5,12.0,33.0,47.37,7.97
2017,10,2,17,45,118.5,10.0,1.5,11.5,16.5,14.97,0.0
2017,10,2,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,3,6,15,92.0,13.5,1.65,8.0,20.0,18.89,0.0
2017,10,3,6,30,184.0,27.0,1.6,8.0,40.0,53.81,24.87
2017,10,3,6,45,308.5,40.5,1.6,8.5,83.5,106.36,70.94
2017,10,3,7,0,433.0,54.0,1.6,9.0,127.0,172.29,126.34
2017,10,3,7,15,509.5,62.5,1.55,9.0,177.5,233.31,180.87
2017,10,3,7,30,586.0,71.0,1.5,9.0,228.0,302.83,242.32
2017,10,3,7,45,448.0,102.5,1.45,9.5,237.0,309.57,252.69
2017,10,3,8,0,310.0,134.0,1.4,10.0,246.0,295.93,243.59
2017,10,3,8,15,537.0,111.5,1.3,10.5,338.5,422.9,347.1
2017,10,3,8,30,764.0,89.0,1.2,11.0,431.0,560.63,454.51
2017,10,3,8,45,792.0,91.0,1.2,11.5,477.0,619.39,497.84
2017,10,3,9,0,820.0,93.0,1.2,12.0,523.0,678.48,540.65
2017,10,3,9,15,837.5,95.5,1.1,12.5,563.5,730.41,574.31
2017,10,3,9,30,855.0,98.0,1.0,13.0,604.0,781.06,605.65
2017,10,3,9,45,884.0,93.0,0.95,13.5,642.0,825.19,632.28
2017,10,3,10,0,913.0,88.0,0.9,14.0,680.0,873.41,661.13
2017,10,3,10,15,921.5,89.5,0.85,14.5,707.5,909.59,681.28
2017,10,3,10,30,930.0,91.0,0.8,15.0,735.0,942.74,699.23
2017,10,3,10,45,935.0,92.0,0.75,15.5,755.0,968.87,712.43
2017,10,3,11,0,940.0,93.0,0.7,16.0,775.0,991.45,723.32
2017,10,3,11,15,943.5,93.5,0.7,16.0,787.0,1008.36,733.12
2017,10,3,11,30,947.0,94.0,0.7,16.0,799.0,1021.44,740.71
2017,10,3,11,45,948.5,94.5,0.7,16.5,803.0,1028.69,743.45
2017,10,3,12,0,950.0,95.0,0.7,17.0,807.0,1031.96,743.93
2017,10,3,12,15,949.5,94.5,0.75,17.0,802.0,1028.16,742.78
2017,10,3,12,30,949.0,94.0,0.8,17.0,797.0,1020.38,739.37
2017,10,3,12,45,946.0,93.5,0.9,17.5,784.0,1006.29,731.84
2017,10,3,13,0,943.0,93.0,1.0,18.0,771.0,988.39,721.93
2017,10,3,13,15,937.5,92.0,1.05,18.0,750.0,963.91,708.19
2017,10,3,13,30,932.0,91.0,1.1,18.0,729.0,935.94,692.18
2017,10,3,13,45,923.0,89.5,1.2,18.0,700.0,901.06,672.31
2017,10,3,14,0,914.0,88.0,1.3,18.0,671.0,863.23,650.14
2017,10,3,14,15,902.0,86.0,1.35,17.5,635.5,819.71,624.19
2017,10,3,14,30,890.0,84.0,1.4,17.0,600.0,773.92,596.15
2017,10,3,14,45,873.5,81.5,1.45,17.0,558.0,722.34,562.29
2017,10,3,15,0,857.0,79.0,1.5,17.0,516.0,673.34,529.1
2017,10,3,15,15,834.0,76.0,1.45,16.5,469.0,614.27,486.02
2017,10,3,15,30,811.0,73.0,1.4,16.0,422.0,555.11,441.45
2017,10,3,15,45,779.5,69.0,1.4,16.0,371.5,490.7,390.72
2017,10,3,16,0,748.0,65.0,1.4,16.0,321.0,427.83,339.35
2017,10,3,16,15,699.0,60.0,1.35,15.5,269.0,358.67,281.68
2017,10,3,16,30,650.0,55.0,1.3,15.0,217.0,294.64,226.23
2017,10,3,16,45,573.0,47.5,1.3,14.5,165.5,223.9,164.83
2017,10,3,17,0,496.0,40.0,1.3,14.0,114.0,161.86,110.52
2017,10,3,17,15,356.5,29.0,1.25,13.0,71.0,95.08,56.15
2017,10,3,17,30,217.0,18.0,1.2,12.0,28.0,42.42,0.02
2017,10,3,17,45,108.5,9.0,1.2,11.5,14.0,13.33,0.0
2017,10,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,6,15,151.0,11.0,0.9,8.5,21.0,20.38,0.0
2017,10,4,6,30,302.0,22.0,0.8,9.0,42.0,64.21,25.99
2017,10,4,6,45,426.5,31.5,0.7,10.0,87.5,119.8,76.47
2017,10,4,7,0,551.0,41.0,0.6,11.0,133.0,188.71,134.28
2017,10,4,7,15,620.5,47.0,0.55,11.5,184.5,250.93,189.5
2017,10,4,7,30,690.0,53.0,0.5,12.0,236.0,321.4,250.51
2017,10,4,7,45,736.0,57.0,0.5,12.5,288.5,386.62,305.99
2017,10,4,8,0,782.0,61.0,0.5,13.0,341.0,455.62,362.18
2017,10,4,8,15,811.5,64.5,0.5,13.5,391.0,518.51,411.46
2017,10,4,8,30,841.0,68.0,0.5,14.0,441.0,582.55,459.51
2017,10,4,8,45,862.5,70.5,0.5,14.5,487.0,637.51,499.19
2017,10,4,9,0,884.0,73.0,0.5,15.0,533.0,695.17,538.54
2017,10,4,9,15,899.0,75.0,0.55,15.5,573.5,746.75,571.86
2017,10,4,9,30,914.0,77.0,0.6,16.0,614.0,796.7,603.52
2017,10,4,9,45,924.5,78.5,0.65,16.5,648.0,840.5,630.58
2017,10,4,10,0,935.0,80.0,0.7,17.0,682.0,881.75,655.71
2017,10,4,10,15,943.0,81.0,0.75,17.5,709.5,917.48,677.02
2017,10,4,10,30,951.0,82.0,0.8,18.0,737.0,950.06,696.22
2017,10,4,10,45,957.5,82.5,0.85,18.5,757.5,977.35,712.01
2017,10,4,11,0,964.0,83.0,0.9,19.0,778.0,1001.06,725.61
2017,10,4,11,15,967.0,83.0,0.9,19.0,789.5,1017.14,734.84
2017,10,4,11,30,970.0,83.0,0.9,19.0,801.0,1029.3,741.84
2017,10,4,11,45,972.0,83.0,0.95,19.5,805.0,1036.49,745.6
2017,10,4,12,0,974.0,83.0,1.0,20.0,809.0,1039.62,747.03
2017,10,4,12,15,973.0,82.5,1.0,20.0,803.5,1035.18,744.33
2017,10,4,12,30,972.0,82.0,1.0,20.0,798.0,1026.68,739.36
2017,10,4,12,45,967.5,82.0,1.05,20.0,784.5,1011.42,731.36
2017,10,4,13,0,963.0,82.0,1.1,20.0,771.0,992.31,721.04
2017,10,4,13,15,957.5,81.5,1.1,20.0,749.5,967.97,706.54
2017,10,4,13,30,952.0,81.0,1.1,20.0,728.0,940.07,689.82
2017,10,4,13,45,944.0,79.5,1.15,20.0,699.5,905.47,669.54
2017,10,4,14,0,936.0,78.0,1.2,20.0,671.0,867.78,647.05
2017,10,4,14,15,925.0,76.5,1.2,20.0,635.0,824.86,620.08
2017,10,4,14,30,914.0,75.0,1.2,20.0,599.0,779.52,591.18
2017,10,4,14,45,897.5,73.0,1.2,20.0,557.0,727.54,557.24
2017,10,4,15,0,881.0,71.0,1.2,20.0,515.0,674.15,521.62
2017,10,4,15,15,859.0,68.0,1.2,19.5,468.0,615.12,479.73
2017,10,4,15,30,837.0,65.0,1.2,19.0,421.0,558.78,438.14
2017,10,4,15,45,799.0,63.0,1.25,19.0,369.5,492.05,386.6
2017,10,4,16,0,761.0,61.0,1.3,19.0,318.0,427.49,334.72
2017,10,4,16,15,713.0,56.0,1.2,18.0,265.5,358.19,277.88
2017,10,4,16,30,665.0,51.0,1.1,17.0,213.0,293.11,222.33
2017,10,4,16,45,580.0,44.5,1.05,16.5,161.5,220.49,159.99
2017,10,4,17,0,495.0,38.0,1.0,16.0,110.0,158.3,106.26
2017,10,4,17,15,355.5,27.0,0.95,15.0,67.5,92.03,52.58
2017,10,4,17,30,216.0,16.0,0.9,14.0,25.0,39.5,0.0
2017,10,4,17,45,108.0,8.0,0.9,13.5,12.5,12.13,0.0
2017,10,4,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,6,15,127.5,11.0,0.5,9.5,18.5,18.86,0.0
2017,10,5,6,30,255.0,22.0,0.4,10.0,37.0,58.06,21.54
2017,10,5,6,45,377.0,33.0,0.35,10.5,81.5,112.11,71.75
2017,10,5,7,0,499.0,44.0,0.3,11.0,126.0,178.87,127.51
2017,10,5,7,15,572.0,52.0,0.25,11.5,177.5,241.88,182.53
2017,10,5,7,30,645.0,60.0,0.2,12.0,229.0,312.94,243.19
2017,10,5,7,45,690.0,65.5,0.15,12.5,280.5,376.83,296.66
2017,10,5,8,0,735.0,71.0,0.1,13.0,332.0,443.47,350.06
2017,10,5,8,15,767.0,75.5,0.2,13.5,381.5,506.37,399.53
2017,10,5,8,30,799.0,80.0,0.3,14.0,431.0,570.77,448.45
2017,10,5,8,45,822.5,83.0,0.45,15.0,477.0,629.16,491.22
2017,10,5,9,0,846.0,86.0,0.6,16.0,523.0,687.41,532.66
2017,10,5,9,15,862.5,88.5,0.65,16.5,563.5,739.48,566.53
2017,10,5,9,30,879.0,91.0,0.7,17.0,604.0,790.12,598.75
2017,10,5,9,45,901.0,89.0,0.75,17.5,641.0,832.65,625.02
2017,10,5,10,0,923.0,87.0,0.8,18.0,678.0,878.69,653.38
2017,10,5,10,15,931.0,88.0,0.8,18.5,705.0,913.98,673.41
2017,10,5,10,30,939.0,89.0,0.8,19.0,732.0,946.16,691.36
2017,10,5,10,45,933.0,95.0,0.85,19.5,748.5,967.95,703.63
2017,10,5,11,0,927.0,101.0,0.9,20.0,765.0,985.73,713.56
2017,10,5,11,15,930.0,101.5,0.95,20.0,776.5,1001.81,723.92
2017,10,5,11,30,933.0,102.0,1.0,20.0,788.0,1014.11,732.05
2017,10,5,11,45,924.0,107.0,1.05,20.0,788.5,1016.1,733.92
2017,10,5,12,0,915.0,112.0,1.1,20.0,789.0,1014.12,733.57
2017,10,5,12,15,913.5,111.5,1.1,20.0,784.0,1009.32,730.69
2017,10,5,12,30,912.0,111.0,1.1,20.0,779.0,1000.7,725.59
2017,10,5,12,45,920.0,105.0,1.15,20.5,768.5,991.05,719.57
2017,10,5,13,0,928.0,99.0,1.2,21.0,758.0,977.36,711.1
2017,10,5,13,15,922.0,98.0,1.2,21.0,736.5,952.62,696.17
2017,10,5,13,30,916.0,97.0,1.2,21.0,715.0,924.46,679.19
2017,10,5,13,45,897.0,99.0,1.25,21.0,683.5,885.35,655.75
2017,10,5,14,0,878.0,101.0,1.3,21.0,652.0,850.04,634.65
2017,10,5,14,15,864.5,99.0,1.3,20.5,616.5,806.04,607.89
2017,10,5,14,30,851.0,97.0,1.3,20.0,581.0,759.97,579.32
2017,10,5,14,45,835.0,93.0,1.35,20.0,539.5,708.1,545.58
2017,10,5,15,0,819.0,89.0,1.4,20.0,498.0,654.96,508.95
2017,10,5,15,15,793.5,85.5,1.35,19.5,451.5,595.54,466.01
2017,10,5,15,30,768.0,82.0,1.3,19.0,405.0,536.37,421.81
2017,10,5,15,45,747.0,74.5,1.3,19.0,357.0,475.86,374.56
2017,10,5,16,0,726.0,67.0,1.3,19.0,309.0,415.9,325.87
2017,10,5,16,15,675.0,61.0,1.2,18.0,256.5,347.27,269.53
2017,10,5,16,30,624.0,55.0,1.1,17.0,204.0,282.37,214.26
2017,10,5,16,45,561.0,46.0,1.0,16.5,155.0,215.98,156.45
2017,10,5,17,0,498.0,37.0,0.9,16.0,106.0,156.69,104.37
2017,10,5,17,15,353.5,25.5,0.9,15.0,64.0,89.36,49.68
2017,10,5,17,30,209.0,14.0,0.9,14.0,22.0,33.82,0.0
2017,10,5,17,45,104.5,7.0,0.9,13.5,11.0,6.67,0.0
2017,10,5,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,6,6,15,165.0,10.0,0.8,10.5,19.5,20.38,0.0
2017,10,6,6,30,330.0,20.0,0.7,11.0,39.0,64.98,20.59
2017,10,6,6,45,456.5,29.0,0.65,11.5,85.5,122.19,76.22
2017,10,6,7,0,583.0,38.0,0.6,12.0,132.0,192.77,135.69
2017,10,6,7,15,652.5,44.0,0.55,12.5,184.5,257.52,193.06
2017,10,6,7,30,722.0,50.0,0.5,13.0,237.0,329.68,255.44
2017,10,6,7,45,765.0,54.5,0.45,13.5,289.5,395.82,311.33
2017,10,6,8,0,808.0,59.0,0.4,14.0,342.0,465.35,367.3
2017,10,6,8,15,837.0,62.0,0.45,14.5,392.5,528.61,416.99
2017,10,6,8,30,866.0,65.0,0.5,15.0,443.0,589.76,463.3
2017,10,6,8,45,885.5,67.5,0.55,16.0,489.0,647.58,504.5
2017,10,6,9,0,905.0,70.0,0.6,17.0,535.0,704.73,542.83
2017,10,6,9,15,920.0,72.0,0.6,17.5,576.0,757.03,575.62
2017,10,6,9,30,935.0,74.0,0.6,18.0,617.0,807.61,606.55
2017,10,6,9,45,938.0,79.0,0.65,19.0,650.0,849.99,631.17
2017,10,6,10,0,941.0,84.0,0.7,20.0,683.0,889.26,653.45
2017,10,6,10,15,949.0,85.0,0.65,20.5,710.5,924.97,672.48
2017,10,6,10,30,957.0,86.0,0.6,21.0,738.0,957.51,689.2
2017,10,6,10,45,962.0,87.0,0.6,21.5,757.5,983.95,703.03
2017,10,6,11,0,967.0,88.0,0.6,22.0,777.0,1006.72,714.64
2017,10,6,11,15,970.0,88.5,0.6,22.0,788.5,1023.25,723.89
2017,10,6,11,30,973.0,89.0,0.6,22.0,800.0,1035.83,730.93
2017,10,6,11,45,974.5,89.0,0.65,22.5,803.5,1042.39,734.29
2017,10,6,12,0,976.0,89.0,0.7,23.0,807.0,1044.86,735.42
2017,10,6,12,15,975.0,88.5,0.7,23.0,801.5,1040.26,732.71
2017,10,6,12,30,974.0,88.0,0.7,23.0,796.0,1031.6,727.79
2017,10,6,12,45,976.5,84.5,0.75,23.5,784.0,1018.71,720.24
2017,10,6,13,0,979.0,81.0,0.8,24.0,772.0,1001.74,710.32
2017,10,6,13,15,973.0,80.5,0.85,24.0,750.0,976.53,696.74
2017,10,6,13,30,967.0,80.0,0.9,24.0,728.0,947.73,680.94
2017,10,6,13,45,957.5,79.0,0.95,24.0,698.0,911.94,660.58
2017,10,6,14,0,948.0,78.0,1.0,24.0,668.0,873.12,638.06
2017,10,6,14,15,935.5,76.0,1.0,23.5,631.5,827.99,611.52
2017,10,6,14,30,923.0,74.0,1.0,23.0,595.0,780.52,582.99
2017,10,6,14,45,905.5,72.5,1.05,23.0,552.5,728.05,549.99
2017,10,6,15,0,888.0,71.0,1.1,23.0,510.0,674.25,514.92
2017,10,6,15,15,865.0,68.0,1.15,22.5,462.5,614.35,473.37
2017,10,6,15,30,842.0,65.0,1.2,22.0,415.0,557.24,431.99
2017,10,6,15,45,808.5,61.5,1.25,22.0,363.5,491.03,381.26
2017,10,6,16,0,775.0,58.0,1.3,22.0,312.0,426.55,329.79
2017,10,6,16,15,725.5,53.5,1.25,20.5,259.5,356.7,273.57
2017,10,6,16,30,676.0,49.0,1.2,19.0,207.0,291.2,218.41
2017,10,6,16,45,593.5,42.0,1.15,18.0,155.5,218.61,156.47
2017,10,6,17,0,511.0,35.0,1.1,17.0,104.0,155.28,102.02
2017,10,6,17,15,358.0,24.5,1.05,16.0,62.0,88.2,47.29
2017,10,6,17,30,205.0,14.0,1.0,15.0,20.0,32.93,0.0
2017,10,6,17,45,102.5,7.0,0.95,14.5,10.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,15,149.5,9.5,0.9,12.0,18.0,18.9,0.0
2017,10,7,6,30,299.0,19.0,0.8,12.0,36.0,60.22,15.67
2017,10,7,6,45,427.5,28.5,0.7,12.5,81.0,116.21,71.98
2017,10,7,7,0,556.0,38.0,0.6,13.0,126.0,185.92,130.37
2017,10,7,7,15,627.0,44.5,0.45,13.5,177.5,249.98,186.59
2017,10,7,7,30,698.0,51.0,0.3,14.0,229.0,321.66,247.7
2017,10,7,7,45,741.5,55.5,0.2,14.5,281.0,386.58,301.8
2017,10,7,8,0,785.0,60.0,0.1,15.0,333.0,454.98,356.04
2017,10,7,8,15,814.5,63.5,0.15,15.5,382.5,517.78,404.76
2017,10,7,8,30,844.0,67.0,0.2,16.0,432.0,581.7,452.39
2017,10,7,8,45,865.5,69.5,0.25,17.0,478.0,636.47,490.95
2017,10,7,9,0,887.0,72.0,0.3,18.0,524.0,693.97,529.31
2017,10,7,9,15,902.0,74.0,0.35,18.5,564.0,745.4,561.9
2017,10,7,9,30,917.0,76.0,0.4,19.0,604.0,795.17,592.86
2017,10,7,9,45,927.5,77.5,0.45,20.0,638.0,838.79,618.14
2017,10,7,10,0,938.0,79.0,0.5,21.0,672.0,879.85,641.42
2017,10,7,10,15,946.0,80.0,0.55,21.0,699.0,915.38,663.39
2017,10,7,10,30,954.0,81.0,0.6,21.0,726.0,947.74,683.39
2017,10,7,10,45,958.0,82.5,0.65,21.5,745.5,973.68,698.09
2017,10,7,11,0,962.0,84.0,0.7,22.0,765.0,995.94,710.61
2017,10,7,11,15,964.5,84.5,0.75,22.0,776.0,1011.84,720.68
2017,10,7,11,30,967.0,85.0,0.8,22.0,787.0,1023.81,728.56
2017,10,7,11,45,967.0,85.0,0.85,22.0,790.0,1028.81,732.36
2017,10,7,12,0,967.0,85.0,0.9,22.0,793.0,1029.75,733.91
2017,10,7,12,15,965.5,85.0,0.95,22.0,787.5,1025.21,732.26
2017,10,7,12,30,964.0,85.0,1.0,22.0,782.0,1016.65,728.31
2017,10,7,12,45,957.0,85.5,1.1,22.0,767.0,999.54,720.11
2017,10,7,13,0,950.0,86.0,1.2,22.0,752.0,978.7,709.56
2017,10,7,13,15,943.5,85.5,1.25,22.0,730.0,953.55,695.36
2017,10,7,13,30,937.0,85.0,1.3,22.0,708.0,924.96,678.9
2017,10,7,13,45,926.5,84.0,1.4,22.0,678.5,889.11,658.26
2017,10,7,14,0,916.0,83.0,1.5,22.0,649.0,850.41,635.39
2017,10,7,14,15,902.5,81.0,1.55,21.5,612.5,805.59,608.56
2017,10,7,14,30,889.0,79.0,1.6,21.0,576.0,758.63,579.7
2017,10,7,14,45,869.5,77.5,1.65,20.5,533.5,706.17,546.27
2017,10,7,15,0,850.0,76.0,1.7,20.0,491.0,656.57,513.11
2017,10,7,15,15,824.5,73.0,1.7,19.5,444.0,596.47,469.48
2017,10,7,15,30,799.0,70.0,1.7,19.0,397.0,536.58,424.43
2017,10,7,15,45,760.5,66.5,1.75,18.5,346.5,470.1,372.74
2017,10,7,16,0,722.0,63.0,1.8,18.0,296.0,405.96,320.76
2017,10,7,16,15,668.0,57.5,1.75,17.0,244.0,336.28,262.81
2017,10,7,16,30,614.0,52.0,1.7,16.0,192.0,272.58,207.72
2017,10,7,16,45,520.0,44.5,1.65,15.5,142.5,200.19,145.23
2017,10,7,17,0,426.0,37.0,1.6,15.0,93.0,138.64,92.27
2017,10,7,17,15,269.5,25.0,1.55,14.0,54.5,73.52,38.75
2017,10,7,17,30,113.0,13.0,1.5,13.0,16.0,22.92,0.0
2017,10,7,17,45,56.5,6.5,1.5,12.5,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,6,15,87.5,10.5,1.0,8.5,15.0,15.79,0.0
2017,10,8,6,30,175.0,21.0,1.0,9.0,30.0,46.35,9.05
2017,10,8,6,45,324.5,32.0,1.05,9.5,73.0,101.45,64.7
2017,10,8,7,0,474.0,43.0,1.1,10.0,116.0,171.6,122.99
2017,10,8,7,15,553.5,50.5,1.05,10.5,166.5,234.37,178.68
2017,10,8,7,30,633.0,58.0,1.0,11.0,217.0,305.95,241.18
2017,10,8,7,45,691.5,61.5,0.95,11.5,270.0,371.43,297.52
2017,10,8,8,0,750.0,65.0,0.9,12.0,323.0,443.23,356.72
2017,10,8,8,15,783.0,69.0,0.9,12.5,373.0,506.59,407.38
2017,10,8,8,30,816.0,73.0,0.9,13.0,423.0,571.5,457.18
2017,10,8,8,45,845.0,74.0,0.95,14.0,470.0,631.59,501.13
2017,10,8,9,0,874.0,75.0,1.0,15.0,517.0,687.77,540.39
2017,10,8,9,15,890.5,77.0,1.0,15.5,558.0,739.65,574.03
2017,10,8,9,30,907.0,79.0,1.0,16.0,599.0,790.01,605.9
2017,10,8,9,45,922.0,80.0,1.05,16.5,634.0,836.2,635.04
2017,10,8,10,0,937.0,81.0,1.1,17.0,669.0,880.16,662.32
2017,10,8,10,15,945.5,82.0,1.1,17.5,696.5,915.99,683.12
2017,10,8,10,30,954.0,83.0,1.1,18.0,724.0,948.69,701.75
2017,10,8,10,45,960.5,83.5,1.15,18.5,744.5,975.65,717.45
2017,10,8,11,0,967.0,84.0,1.2,19.0,765.0,999.03,730.92
2017,10,8,11,15,970.5,84.5,1.2,19.5,776.5,1015.84,739.4
2017,10,8,11,30,974.0,85.0,1.2,20.0,788.0,1028.73,745.54
2017,10,8,11,45,975.0,85.0,1.25,20.5,791.5,1034.64,748.39
2017,10,8,12,0,976.0,85.0,1.3,21.0,795.0,1036.47,748.91
2017,10,8,12,15,975.5,85.0,1.35,21.0,790.0,1032.78,747.58
2017,10,8,12,30,975.0,85.0,1.4,21.0,785.0,1025.02,743.87
2017,10,8,12,45,967.5,86.5,1.45,21.0,770.5,1008.43,734.71
2017,10,8,13,0,960.0,88.0,1.5,21.0,756.0,988.07,723.27
2017,10,8,13,15,955.0,87.0,1.55,21.0,735.0,963.46,709.12
2017,10,8,13,30,950.0,86.0,1.6,21.0,714.0,935.29,692.63
2017,10,8,13,45,938.0,86.5,1.7,21.0,684.0,899.51,671.62
2017,10,8,14,0,926.0,87.0,1.8,21.0,654.0,860.92,648.42
2017,10,8,14,15,914.0,85.0,1.8,20.5,618.0,816.92,621.33
2017,10,8,14,30,902.0,83.0,1.8,20.0,582.0,770.63,592.24
2017,10,8,14,45,882.5,81.0,1.85,20.0,539.5,721.5,559.91
2017,10,8,15,0,863.0,79.0,1.9,20.0,497.0,666.35,521.41
2017,10,8,15,15,838.5,76.0,1.9,19.5,449.5,606.26,477.69
2017,10,8,15,30,814.0,73.0,1.9,19.0,402.0,546.23,432.39
2017,10,8,15,45,777.0,69.0,1.9,19.0,351.0,479.2,379.23
2017,10,8,16,0,740.0,65.0,1.9,19.0,300.0,414.32,325.87
2017,10,8,16,15,684.5,59.5,1.75,18.5,247.0,343.11,266.11
2017,10,8,16,30,629.0,54.0,1.6,18.0,194.0,278.24,209.79
2017,10,8,16,45,492.0,48.0,1.5,17.5,140.5,194.88,140.11
2017,10,8,17,0,355.0,42.0,1.4,17.0,87.0,127.27,84.56
2017,10,8,17,15,208.0,26.0,1.3,16.0,49.5,63.11,31.54
2017,10,8,17,30,61.0,10.0,1.2,15.0,12.0,15.08,0.0
2017,10,8,17,45,30.5,5.0,1.15,14.5,6.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,9,6,15,39.5,8.0,1.1,8.5,10.0,10.24,0.0
2017,10,9,6,30,79.0,16.0,1.1,9.0,20.0,28.3,1.14
2017,10,9,6,45,176.5,35.5,1.15,10.0,58.0,76.55,49.98
2017,10,9,7,0,274.0,55.0,1.2,11.0,96.0,133.11,97.32
2017,10,9,7,15,348.0,70.0,1.15,11.5,143.0,189.45,146.11
2017,10,9,7,30,422.0,85.0,1.1,12.0,190.0,254.38,201.93
2017,10,9,7,45,483.0,95.0,1.1,13.0,240.0,316.52,254.3
2017,10,9,8,0,544.0,105.0,1.1,14.0,290.0,384.74,309.86
2017,10,9,8,15,582.0,113.5,1.2,14.5,337.5,447.87,360.56
2017,10,9,8,30,620.0,122.0,1.3,15.0,385.0,510.94,409.74
2017,10,9,8,45,658.5,125.0,1.4,16.0,431.5,570.68,454.3
2017,10,9,9,0,697.0,128.0,1.5,17.0,478.0,632.0,498.66
2017,10,9,9,15,717.0,132.5,1.6,17.5,517.0,682.72,534.87
2017,10,9,9,30,737.0,137.0,1.7,18.0,556.0,732.7,569.7
2017,10,9,9,45,782.5,128.5,1.85,18.5,596.5,787.45,606.71
2017,10,9,10,0,828.0,120.0,2.0,19.0,637.0,838.72,640.75
2017,10,9,10,15,837.5,122.0,2.0,19.0,663.5,873.87,663.26
2017,10,9,10,30,847.0,124.0,2.0,19.0,690.0,906.27,683.93
2017,10,9,10,45,856.5,123.5,2.0,19.0,709.5,932.93,700.7
2017,10,9,11,0,866.0,123.0,2.0,19.0,729.0,956.42,715.42
2017,10,9,11,15,869.5,124.0,1.95,19.0,740.5,972.64,724.8
2017,10,9,11,30,873.0,125.0,1.9,19.0,752.0,985.27,731.96
2017,10,9,11,45,879.0,123.0,1.9,19.5,756.0,993.2,735.42
2017,10,9,12,0,885.0,121.0,1.9,20.0,760.0,997.38,736.63
2017,10,9,12,15,883.5,120.5,1.85,20.0,755.0,992.34,732.77
2017,10,9,12,30,882.0,120.0,1.8,20.0,750.0,983.54,726.73
2017,10,9,12,45,881.0,118.0,1.75,20.0,737.0,969.79,717.63
2017,10,9,13,0,880.0,116.0,1.7,20.0,724.0,952.38,706.32
2017,10,9,13,15,873.0,114.5,1.65,20.0,702.5,926.58,689.63
2017,10,9,13,30,866.0,113.0,1.6,20.0,681.0,897.58,670.94
2017,10,9,13,45,864.0,108.0,1.55,20.0,654.0,865.81,650.43
2017,10,9,14,0,862.0,103.0,1.5,20.0,627.0,830.88,627.76
2017,10,9,14,15,847.5,100.5,1.45,20.0,591.5,786.06,598.21
2017,10,9,14,30,833.0,98.0,1.4,20.0,556.0,739.31,567.12
2017,10,9,14,45,819.5,93.5,1.35,20.0,515.0,689.41,533.43
2017,10,9,15,0,806.0,89.0,1.3,20.0,474.0,638.09,496.4
2017,10,9,15,15,778.5,85.0,1.25,19.5,427.5,577.7,452.46
2017,10,9,15,30,751.0,81.0,1.2,19.0,381.0,517.83,407.43
2017,10,9,15,45,715.5,75.5,1.15,19.0,331.5,454.72,357.59
2017,10,9,16,0,680.0,70.0,1.1,19.0,282.0,392.24,306.57
2017,10,9,16,15,621.0,63.5,1.0,18.0,231.0,322.06,248.93
2017,10,9,16,30,562.0,57.0,0.9,17.0,180.0,257.59,194.1
2017,10,9,16,45,467.0,47.5,0.85,16.5,131.5,186.34,133.65
2017,10,9,17,0,372.0,38.0,0.8,16.0,83.0,126.13,82.73
2017,10,9,17,15,215.5,24.0,0.85,15.0,47.0,61.95,28.42
2017,10,9,17,30,59.0,10.0,0.9,14.0,11.0,14.77,0.0
2017,10,9,17,45,29.5,5.0,0.95,13.5,5.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,10,6,15,45.5,8.5,0.9,9.5,10.5,11.12,0.0
2017,10,10,6,30,91.0,17.0,0.9,10.0,21.0,30.79,0.0
2017,10,10,6,45,204.5,34.0,0.95,11.0,59.5,80.35,51.38
2017,10,10,7,0,318.0,51.0,1.0,12.0,98.0,139.86,100.85
2017,10,10,7,15,397.5,63.0,0.95,12.5,145.5,197.24,150.5
2017,10,10,7,30,477.0,75.0,0.9,13.0,193.0,265.85,209.25
2017,10,10,7,45,532.5,84.0,0.9,13.5,242.0,328.34,262.33
2017,10,10,8,0,588.0,93.0,0.9,14.0,291.0,396.05,317.89
2017,10,10,8,15,626.5,99.0,0.95,14.5,338.5,456.3,366.12
2017,10,10,8,30,665.0,105.0,1.0,15.0,386.0,518.99,414.63
2017,10,10,8,45,693.0,110.0,1.05,15.5,430.0,575.97,457.28
2017,10,10,9,0,721.0,115.0,1.1,16.0,474.0,633.57,499.12
2017,10,10,9,15,741.0,119.0,1.1,16.5,513.5,684.51,534.47
2017,10,10,9,30,761.0,123.0,1.1,17.0,553.0,734.66,567.5
2017,10,10,9,45,811.5,112.5,1.15,17.5,594.5,788.44,602.5
2017,10,10,10,0,862.0,102.0,1.2,18.0,636.0,845.75,639.21
2017,10,10,10,15,871.0,103.5,1.2,18.0,662.5,880.68,660.84
2017,10,10,10,30,880.0,105.0,1.2,18.0,689.0,912.73,680.71
2017,10,10,10,45,887.0,105.5,1.25,18.5,708.5,931.24,691.14
2017,10,10,11,0,894.0,106.0,1.3,19.0,728.0,953.64,704.35
2017,10,10,11,15,897.5,106.5,1.3,19.0,738.5,969.33,713.73
2017,10,10,11,30,901.0,107.0,1.3,19.0,749.0,981.38,720.97
2017,10,10,11,45,900.0,108.0,1.3,19.5,751.5,986.02,722.24
2017,10,10,12,0,899.0,109.0,1.3,20.0,754.0,986.87,721.33
2017,10,10,12,15,752.5,167.5,1.3,20.0,705.0,924.56,681.16
2017,10,10,12,30,606.0,226.0,1.3,20.0,656.0,839.69,625.3
2017,10,10,12,45,559.0,235.5,1.35,20.0,626.5,798.97,598.79
2017,10,10,13,0,512.0,245.0,1.4,20.0,597.0,756.94,570.44
2017,10,10,13,15,459.5,256.0,1.4,19.5,564.5,710.86,539.29
2017,10,10,13,30,407.0,267.0,1.4,19.0,532.0,653.27,499.79
2017,10,10,13,45,492.0,225.0,1.4,19.0,532.0,678.54,520.95
2017,10,10,14,0,577.0,183.0,1.4,19.0,532.0,684.65,527.89
2017,10,10,14,15,497.0,195.0,1.4,18.5,483.0,614.51,477.57
2017,10,10,14,30,417.0,207.0,1.4,18.0,434.0,547.93,429.32
2017,10,10,14,45,322.0,205.5,1.4,18.0,372.5,452.11,357.45
2017,10,10,15,0,227.0,204.0,1.4,18.0,311.0,365.08,290.48
2017,10,10,15,15,373.5,159.5,1.4,17.5,315.5,410.19,328.42
2017,10,10,15,30,520.0,115.0,1.4,17.0,320.0,422.94,339.28
2017,10,10,15,45,462.0,111.0,1.45,16.5,275.5,361.08,289.81
2017,10,10,16,0,404.0,107.0,1.5,16.0,231.0,304.36,243.53
2017,10,10,16,15,359.0,92.0,1.45,15.5,187.5,246.63,195.11
2017,10,10,16,30,314.0,77.0,1.4,15.0,144.0,193.63,149.52
2017,10,10,16,45,239.0,60.0,1.4,14.5,103.0,135.48,100.15
2017,10,10,17,0,164.0,43.0,1.4,14.0,62.0,83.11,56.22
2017,10,10,17,15,82.0,21.5,1.3,13.5,31.0,35.81,13.85
2017,10,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,11,6,15,23.5,8.0,1.1,8.0,9.0,9.19,0.0
2017,10,11,6,30,47.0,16.0,1.1,8.0,18.0,22.85,0.0
2017,10,11,6,45,135.0,37.5,1.15,8.5,54.5,68.51,44.7
2017,10,11,7,0,223.0,59.0,1.2,9.0,91.0,121.73,89.97
2017,10,11,7,15,297.0,76.0,1.2,9.0,136.5,180.22,140.81
2017,10,11,7,30,371.0,93.0,1.2,9.0,182.0,244.1,196.41
2017,10,11,7,45,429.5,104.5,1.3,9.5,230.5,303.8,247.93
2017,10,11,8,0,488.0,116.0,1.4,10.0,279.0,369.37,303.08
2017,10,11,8,15,528.5,125.5,1.4,10.5,326.0,428.59,351.42
2017,10,11,8,30,569.0,135.0,1.4,11.0,373.0,490.82,400.56
2017,10,11,8,45,583.5,147.5,1.4,11.5,414.5,542.45,439.75
2017,10,11,9,0,598.0,160.0,1.4,12.0,456.0,593.86,477.57
2017,10,11,9,15,582.0,164.5,1.4,12.5,471.0,614.0,491.08
2017,10,11,9,30,566.0,169.0,1.4,13.0,486.0,630.91,502.06
2017,10,11,9,45,660.0,160.5,1.4,13.5,551.5,723.3,568.97
2017,10,11,10,0,754.0,152.0,1.4,14.0,617.0,814.85,630.98
2017,10,11,10,15,686.5,174.5,1.4,14.0,611.0,804.39,621.54
2017,10,11,10,30,619.0,197.0,1.4,14.0,605.0,787.13,608.12
2017,10,11,10,45,519.5,241.0,1.45,14.5,590.0,754.99,582.08
2017,10,11,11,0,420.0,285.0,1.5,15.0,575.0,720.78,554.39
2017,10,11,11,15,593.5,232.5,1.55,15.0,649.0,831.91,637.08
2017,10,11,11,30,767.0,180.0,1.6,15.0,723.0,949.07,717.04
2017,10,11,11,45,740.0,193.0,1.65,15.0,719.0,941.64,711.1
2017,10,11,12,0,713.0,206.0,1.7,15.0,715.0,930.51,704.35
2017,10,11,12,15,711.5,205.0,1.75,15.0,709.5,925.32,701.76
2017,10,11,12,30,710.0,204.0,1.8,15.0,704.0,916.96,697.05
2017,10,11,12,45,707.0,201.0,1.85,15.5,691.5,901.95,686.69
2017,10,11,13,0,704.0,198.0,1.9,16.0,679.0,883.92,674.42
2017,10,11,13,15,591.0,218.0,1.9,16.0,613.0,785.49,605.56
2017,10,11,13,30,478.0,238.0,1.9,16.0,547.0,694.39,539.91
2017,10,11,13,45,419.5,244.0,1.95,16.0,506.5,637.22,498.92
2017,10,11,14,0,361.0,250.0,2.0,16.0,466.0,571.31,450.6
2017,10,11,14,15,467.0,219.5,2.0,15.5,482.0,616.71,488.27
2017,10,11,14,30,573.0,189.0,2.0,15.0,498.0,642.24,510.17
2017,10,11,14,45,521.5,187.5,2.0,15.0,452.0,579.56,462.78
2017,10,11,15,0,470.0,186.0,2.0,15.0,406.0,519.51,417.13
2017,10,11,15,15,438.5,172.5,1.95,14.5,362.0,462.14,373.5
2017,10,11,15,30,407.0,159.0,1.9,14.0,318.0,406.71,330.17
2017,10,11,15,45,345.0,144.0,1.85,14.0,266.5,330.94,268.93
2017,10,11,16,0,283.0,129.0,1.8,14.0,215.0,268.05,216.89
2017,10,11,16,15,238.0,106.0,1.7,13.0,169.0,209.34,167.95
2017,10,11,16,30,193.0,83.0,1.6,12.0,123.0,155.55,122.15
2017,10,11,16,45,135.0,56.5,1.55,11.5,81.0,99.45,74.33
2017,10,11,17,0,77.0,30.0,1.5,11.0,39.0,50.04,32.79
2017,10,11,17,15,38.5,15.0,1.55,10.5,19.5,22.0,5.16
2017,10,11,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,6,15,68.0,8.5,1.4,6.5,11.5,8.1,0.0
2017,10,12,6,30,136.0,17.0,1.4,7.0,23.0,36.2,0.0
2017,10,12,6,45,275.5,32.0,1.4,7.5,64.5,92.37,57.99
2017,10,12,7,0,415.0,47.0,1.4,8.0,106.0,160.57,116.04
2017,10,12,7,15,500.0,57.0,1.45,8.5,156.5,224.04,172.5
2017,10,12,7,30,585.0,67.0,1.5,9.0,207.0,296.97,236.8
2017,10,12,7,45,639.0,74.0,1.55,9.5,258.5,362.59,294.39
