Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,12,8,0,693.0,81.0,1.6,10.0,310.0,433.02,354.06
2017,10,12,8,15,730.0,86.5,1.55,10.5,360.0,497.11,406.33
2017,10,12,8,30,767.0,92.0,1.5,11.0,410.0,563.28,458.12
2017,10,12,8,45,794.5,95.5,1.45,11.5,456.5,622.82,502.89
2017,10,12,9,0,822.0,99.0,1.4,12.0,503.0,680.23,544.49
2017,10,12,9,15,841.0,102.5,1.3,12.5,543.5,733.72,580.4
2017,10,12,9,30,860.0,106.0,1.2,13.0,584.0,786.0,613.29
2017,10,12,9,45,851.0,117.0,1.2,13.5,613.5,822.72,635.76
2017,10,12,10,0,842.0,128.0,1.2,14.0,643.0,855.68,655.55
2017,10,12,10,15,852.5,130.0,1.2,14.0,670.0,891.9,678.62
2017,10,12,10,30,863.0,132.0,1.2,14.0,697.0,925.34,699.62
2017,10,12,10,45,868.0,134.0,1.25,14.5,716.0,950.84,714.8
2017,10,12,11,0,873.0,136.0,1.3,15.0,735.0,972.96,727.87
2017,10,12,11,15,876.5,137.0,1.3,15.0,746.0,989.08,737.61
2017,10,12,11,30,880.0,138.0,1.3,15.0,757.0,1001.55,745.18
2017,10,12,11,45,874.5,140.5,1.35,15.5,758.0,1003.44,745.52
2017,10,12,12,0,869.0,143.0,1.4,16.0,759.0,1001.51,743.68
2017,10,12,12,15,867.0,143.0,1.4,16.0,753.5,996.42,740.53
2017,10,12,12,30,865.0,143.0,1.4,16.0,748.0,987.61,735.16
2017,10,12,12,45,877.0,134.5,1.45,16.5,737.5,978.79,729.4
2017,10,12,13,0,889.0,126.0,1.5,17.0,727.0,965.87,721.07
2017,10,12,13,15,881.0,124.5,1.5,17.0,704.5,938.87,704.17
2017,10,12,13,30,873.0,123.0,1.5,17.0,682.0,908.67,685.29
2017,10,12,13,45,852.5,124.0,1.55,17.0,650.0,867.73,659.71
2017,10,12,14,0,832.0,125.0,1.6,17.0,618.0,824.65,632.41
2017,10,12,14,15,814.5,121.5,1.6,17.0,581.0,781.02,603.81
2017,10,12,14,30,797.0,118.0,1.6,17.0,544.0,731.93,570.96
2017,10,12,14,45,759.5,118.0,1.65,17.0,498.5,671.66,528.29
2017,10,12,15,0,722.0,118.0,1.7,17.0,453.0,612.05,484.74
2017,10,12,15,15,689.0,112.0,1.65,16.5,405.5,549.87,438.39
2017,10,12,15,30,656.0,106.0,1.6,16.0,358.0,488.98,391.51
2017,10,12,15,45,590.0,101.5,1.6,15.5,305.5,414.95,332.95
2017,10,12,16,0,524.0,97.0,1.6,15.0,253.0,344.63,275.58
2017,10,12,16,15,458.0,85.0,1.45,14.0,203.0,275.56,217.82
2017,10,12,16,30,392.0,73.0,1.3,13.0,153.0,213.45,164.52
2017,10,12,16,45,288.5,56.5,1.2,12.5,106.0,144.06,105.78
2017,10,12,17,0,185.0,40.0,1.1,12.0,59.0,87.16,58.28
2017,10,12,17,15,92.5,20.0,1.1,11.0,29.5,36.82,7.68
2017,10,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,13,6,15,40.5,7.5,0.8,7.0,9.0,7.15,0.0
2017,10,13,6,30,81.0,15.0,0.7,7.0,18.0,24.34,0.0
2017,10,13,6,45,204.0,32.0,0.65,7.5,56.0,78.69,49.3
2017,10,13,7,0,327.0,49.0,0.6,8.0,94.0,140.2,101.66
2017,10,13,7,15,412.0,61.0,0.6,8.5,142.0,200.74,154.48
2017,10,13,7,30,497.0,73.0,0.6,9.0,190.0,270.53,214.87
2017,10,13,7,45,557.0,81.0,0.65,9.5,240.0,334.83,270.17
2017,10,13,8,0,617.0,89.0,0.7,10.0,290.0,404.72,328.32
2017,10,13,8,15,656.5,95.0,0.7,10.5,338.5,466.73,378.14
2017,10,13,8,30,696.0,101.0,0.7,11.0,387.0,531.21,427.98
2017,10,13,8,45,728.5,104.5,0.75,11.5,433.0,590.56,472.69
2017,10,13,9,0,761.0,108.0,0.8,12.0,479.0,650.79,516.69
2017,10,13,9,15,781.5,111.5,0.85,12.5,519.0,702.89,553.47
2017,10,13,9,30,802.0,115.0,0.9,13.0,559.0,754.09,587.48
2017,10,13,9,45,813.5,119.0,0.95,14.0,592.0,793.98,611.82
2017,10,13,10,0,825.0,123.0,1.0,15.0,625.0,835.03,636.7
2017,10,13,10,15,835.5,125.0,1.0,15.5,652.0,870.63,657.93
2017,10,13,10,30,846.0,127.0,1.0,16.0,679.0,903.53,677.18
2017,10,13,10,45,855.5,127.5,1.05,16.5,698.5,930.96,693.59
2017,10,13,11,0,865.0,128.0,1.1,17.0,718.0,955.23,707.98
2017,10,13,11,15,869.0,129.0,1.1,17.0,729.5,971.62,717.77
2017,10,13,11,30,873.0,130.0,1.1,17.0,741.0,984.41,725.46
2017,10,13,11,45,876.0,129.5,1.15,17.5,744.0,990.91,728.84
2017,10,13,12,0,879.0,129.0,1.2,18.0,747.0,993.67,730.03
2017,10,13,12,15,877.0,128.5,1.2,18.0,741.5,987.94,726.45
2017,10,13,12,30,875.0,128.0,1.2,18.0,736.0,978.49,720.74
2017,10,13,12,45,868.5,128.0,1.25,18.5,721.5,961.78,710.03
2017,10,13,13,0,862.0,128.0,1.3,19.0,707.0,941.61,697.2
2017,10,13,13,15,853.5,126.0,1.3,19.0,684.5,914.12,680.19
2017,10,13,13,30,845.0,124.0,1.3,19.0,662.0,883.57,661.2
2017,10,13,13,45,825.0,125.0,1.35,19.0,630.5,843.81,636.62
2017,10,13,14,0,805.0,126.0,1.4,19.0,599.0,806.02,613.13
2017,10,13,14,15,787.5,122.5,1.4,18.5,562.5,759.46,583.75
2017,10,13,14,30,770.0,119.0,1.4,18.0,526.0,711.43,552.74
2017,10,13,14,45,733.5,118.5,1.45,18.0,481.5,652.48,510.99
2017,10,13,15,0,697.0,118.0,1.5,18.0,437.0,594.2,468.6
2017,10,13,15,15,663.5,112.0,1.5,17.5,391.0,532.97,423.35
2017,10,13,15,30,630.0,106.0,1.5,17.0,345.0,473.17,377.61
2017,10,13,15,45,567.5,100.5,1.55,17.0,293.5,401.36,320.44
2017,10,13,16,0,505.0,95.0,1.6,17.0,242.0,332.99,264.38
2017,10,13,16,15,439.0,83.0,1.5,16.0,193.5,265.19,208.04
2017,10,13,16,30,373.0,71.0,1.4,15.0,145.0,204.4,156.19
2017,10,13,16,45,273.0,54.0,1.3,14.0,100.0,136.82,99.49
2017,10,13,17,0,173.0,37.0,1.2,13.0,55.0,81.29,53.29
2017,10,13,17,15,86.5,18.5,1.2,12.5,27.5,33.88,1.37
2017,10,13,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,6,15,94.0,7.0,1.0,7.5,10.5,0.0,0.0
2017,10,14,6,30,188.0,14.0,1.0,8.0,21.0,36.59,0.0
2017,10,14,6,45,346.0,25.5,1.05,8.5,63.0,99.04,58.72
2017,10,14,7,0,504.0,37.0,1.1,9.0,105.0,172.23,121.62
2017,10,14,7,15,586.5,44.0,1.05,9.5,155.5,235.21,178.17
2017,10,14,7,30,669.0,51.0,1.0,10.0,206.0,308.66,242.96
2017,10,14,7,45,721.5,56.0,1.0,11.0,258.5,375.74,301.0
2017,10,14,8,0,774.0,61.0,1.0,12.0,311.0,447.27,360.16
2017,10,14,8,15,807.5,65.0,0.95,12.5,361.0,511.58,411.66
2017,10,14,8,30,841.0,69.0,0.9,13.0,411.0,577.39,461.98
2017,10,14,8,45,864.5,71.5,0.9,13.5,457.0,636.27,505.52
2017,10,14,9,0,888.0,74.0,0.9,14.0,503.0,690.59,544.18
2017,10,14,9,15,905.0,76.5,0.85,14.5,543.5,743.39,577.84
2017,10,14,9,30,922.0,79.0,0.8,15.0,584.0,794.66,609.48
2017,10,14,9,45,928.5,82.5,0.75,15.5,617.5,836.94,634.2
2017,10,14,10,0,935.0,86.0,0.7,16.0,651.0,876.37,656.58
2017,10,14,10,15,943.5,87.5,0.6,16.5,678.0,912.16,675.13
2017,10,14,10,30,952.0,89.0,0.5,17.0,705.0,944.81,691.21
2017,10,14,10,45,954.5,91.0,0.45,17.5,723.5,969.33,702.98
2017,10,14,11,0,957.0,93.0,0.4,18.0,742.0,990.13,712.46
2017,10,14,11,15,960.5,93.5,0.35,18.5,753.0,1006.32,719.12
2017,10,14,11,30,964.0,94.0,0.3,19.0,764.0,1018.63,723.53
2017,10,14,11,45,960.5,96.0,0.3,19.5,765.5,1022.12,723.9
2017,10,14,12,0,957.0,98.0,0.3,20.0,767.0,1021.59,722.12
2017,10,14,12,15,955.5,98.0,0.3,20.0,761.0,1016.64,719.26
2017,10,14,12,30,954.0,98.0,0.3,20.0,755.0,1007.73,714.22
2017,10,14,12,45,952.0,96.5,0.35,20.0,741.5,992.73,706.77
2017,10,14,13,0,950.0,95.0,0.4,20.0,728.0,973.9,697.15
2017,10,14,13,15,943.0,93.5,0.4,20.0,705.5,946.92,681.4
2017,10,14,13,30,936.0,92.0,0.4,20.0,683.0,916.55,663.61
2017,10,14,13,45,920.5,92.5,0.4,20.5,652.0,878.2,639.46
2017,10,14,14,0,905.0,93.0,0.4,21.0,621.0,843.26,617.52
2017,10,14,14,15,890.0,91.0,0.4,21.0,584.0,797.24,589.25
2017,10,14,14,30,875.0,89.0,0.4,21.0,547.0,749.23,559.36
2017,10,14,14,45,848.5,87.5,0.4,21.0,503.0,692.21,522.6
2017,10,14,15,0,822.0,86.0,0.4,21.0,459.0,634.76,482.86
2017,10,14,15,15,792.5,82.0,0.4,20.5,411.5,572.76,439.45
2017,10,14,15,30,763.0,78.0,0.4,20.0,364.0,511.45,394.76
2017,10,14,15,45,714.0,74.0,0.45,19.5,312.5,443.5,343.56
2017,10,14,16,0,665.0,70.0,0.5,19.0,261.0,377.36,291.49
2017,10,14,16,15,599.0,62.5,0.6,18.0,209.5,305.09,233.31
2017,10,14,16,30,533.0,55.0,0.7,17.0,158.0,239.38,178.09
2017,10,14,16,45,419.0,44.5,0.8,16.5,110.5,165.2,116.16
2017,10,14,17,0,305.0,34.0,0.9,16.0,63.0,104.44,65.03
2017,10,14,17,15,152.5,17.0,0.95,15.5,31.5,41.59,0.0
2017,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,6,15,49.0,6.5,1.1,9.5,8.0,0.0,0.0
2017,10,15,6,30,98.0,13.0,1.1,10.0,16.0,24.47,0.0
2017,10,15,6,45,239.5,28.0,1.1,10.5,54.5,81.43,47.86
2017,10,15,7,0,381.0,43.0,1.1,11.0,93.0,147.9,104.74
2017,10,15,7,15,469.5,53.0,1.1,11.5,141.5,210.02,159.1
2017,10,15,7,30,558.0,63.0,1.1,12.0,190.0,282.05,221.62
2017,10,15,7,45,614.5,70.0,1.15,12.5,240.5,346.83,277.72
2017,10,15,8,0,671.0,77.0,1.2,13.0,291.0,416.72,336.18
2017,10,15,8,15,709.5,82.5,1.15,13.5,340.0,480.1,387.14
2017,10,15,8,30,748.0,88.0,1.1,14.0,389.0,545.73,437.72
2017,10,15,8,45,776.0,91.5,1.05,15.0,434.5,604.33,480.13
2017,10,15,9,0,804.0,95.0,1.0,16.0,480.0,660.94,519.36
2017,10,15,9,15,823.0,98.0,0.95,17.0,520.0,712.8,552.89
2017,10,15,9,30,842.0,101.0,0.9,18.0,560.0,763.48,583.41
2017,10,15,9,45,856.5,103.0,0.9,19.0,594.0,807.99,609.55
2017,10,15,10,0,871.0,105.0,0.9,20.0,628.0,850.39,633.77
2017,10,15,10,15,880.5,107.0,0.9,20.5,654.5,886.16,654.42
2017,10,15,10,30,890.0,109.0,0.9,21.0,681.0,919.03,673.04
2017,10,15,10,45,896.5,110.0,0.9,22.0,700.0,944.97,685.79
2017,10,15,11,0,903.0,111.0,0.9,23.0,719.0,967.51,696.37
2017,10,15,11,15,906.5,111.5,0.85,23.0,729.5,983.15,704.36
2017,10,15,11,30,910.0,112.0,0.8,23.0,740.0,986.82,705.05
2017,10,15,11,45,910.5,112.0,0.8,23.5,742.5,991.46,706.34
2017,10,15,12,0,911.0,112.0,0.8,24.0,745.0,992.31,705.42
2017,10,15,12,15,909.0,111.5,0.8,24.0,739.0,986.44,701.92
2017,10,15,12,30,907.0,111.0,0.8,24.0,733.0,976.81,696.34
2017,10,15,12,45,918.0,103.5,0.8,24.5,722.5,967.42,689.76
2017,10,15,13,0,929.0,96.0,0.8,25.0,712.0,953.92,680.77
2017,10,15,13,15,922.0,95.0,0.8,25.0,689.5,927.92,665.43
2017,10,15,13,30,915.0,94.0,0.8,25.0,667.0,898.61,648.17
2017,10,15,13,45,904.0,92.5,0.8,25.0,637.0,862.28,626.36
2017,10,15,14,0,893.0,91.0,0.8,25.0,607.0,829.15,606.54
2017,10,15,14,15,878.0,88.5,0.75,24.5,570.5,783.01,578.29
2017,10,15,14,30,863.0,86.0,0.7,24.0,534.0,734.93,548.45
2017,10,15,14,45,841.0,83.5,0.7,24.0,491.5,680.44,513.15
2017,10,15,15,0,819.0,81.0,0.7,24.0,449.0,625.21,474.74
2017,10,15,15,15,790.0,77.0,0.7,23.5,402.0,563.8,431.49
2017,10,15,15,30,761.0,73.0,0.7,23.0,355.0,503.05,387.0
2017,10,15,15,45,716.0,68.5,0.75,22.5,304.5,435.01,335.5
2017,10,15,16,0,671.0,64.0,0.8,22.0,254.0,371.77,285.34
2017,10,15,16,15,606.5,57.0,0.9,21.0,203.5,300.57,227.77
2017,10,15,16,30,542.0,50.0,1.0,20.0,153.0,235.77,173.21
2017,10,15,16,45,429.5,40.0,1.1,19.0,106.0,162.4,112.31
2017,10,15,17,0,317.0,30.0,1.2,18.0,59.0,102.36,61.56
2017,10,15,17,15,158.5,15.0,1.2,17.5,29.5,39.72,0.0
2017,10,15,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,7.0,1.0,11.0,7.0,0.0,0.0
2017,10,16,6,30,0.0,14.0,0.9,11.0,14.0,13.34,0.0
2017,10,16,6,45,188.0,28.0,0.8,11.5,52.0,70.79,40.57
2017,10,16,7,0,376.0,42.0,0.7,12.0,90.0,145.54,102.22
2017,10,16,7,15,463.5,52.5,0.65,12.5,138.0,207.44,155.9
2017,10,16,7,30,551.0,63.0,0.6,13.0,186.0,279.16,217.38
2017,10,16,7,45,610.5,69.5,0.6,13.5,237.0,344.18,272.74
2017,10,16,8,0,670.0,76.0,0.6,14.0,288.0,414.62,330.47
2017,10,16,8,15,708.5,81.0,0.55,14.5,336.5,477.27,379.76
2017,10,16,8,30,747.0,86.0,0.5,15.0,385.0,542.16,428.57
2017,10,16,8,45,561.5,133.5,0.5,15.5,372.0,510.99,403.29
2017,10,16,9,0,376.0,181.0,0.5,16.0,359.0,455.38,359.33
2017,10,16,9,15,610.5,140.0,0.45,16.5,457.5,609.33,474.63
2017,10,16,9,30,845.0,99.0,0.4,17.0,556.0,762.32,578.85
2017,10,16,9,45,860.5,100.5,0.4,18.0,590.0,807.05,603.07
2017,10,16,10,0,876.0,102.0,0.4,19.0,624.0,849.71,626.98
2017,10,16,10,15,789.5,129.5,0.4,19.5,615.0,836.8,615.66
2017,10,16,10,30,703.0,157.0,0.4,20.0,606.0,812.73,598.1
2017,10,16,10,45,806.5,132.0,0.4,20.5,661.0,887.55,644.96
2017,10,16,11,0,910.0,107.0,0.4,21.0,716.0,959.76,687.39
2017,10,16,11,15,913.5,108.0,0.4,21.5,727.0,975.77,694.32
2017,10,16,11,30,917.0,109.0,0.4,22.0,738.0,988.1,699.97
2017,10,16,11,45,918.0,109.0,0.45,22.5,740.5,993.19,702.52
2017,10,16,12,0,919.0,109.0,0.5,23.0,743.0,994.45,703.0
2017,10,16,12,15,917.0,108.5,0.55,23.0,736.5,988.5,700.62
2017,10,16,12,30,915.0,108.0,0.6,23.0,730.0,978.77,696.15
2017,10,16,12,45,910.0,107.0,0.65,23.5,715.5,961.99,686.12
2017,10,16,13,0,905.0,106.0,0.7,24.0,701.0,949.21,678.75
2017,10,16,13,15,614.5,189.0,0.7,24.0,587.5,772.59,565.83
2017,10,16,13,30,324.0,272.0,0.7,24.0,474.0,584.21,434.63
2017,10,16,13,45,594.0,186.0,0.75,24.0,535.0,713.6,532.57
2017,10,16,14,0,864.0,100.0,0.8,24.0,596.0,814.26,601.33
2017,10,16,14,15,847.5,97.5,0.8,23.5,559.0,767.96,571.64
2017,10,16,14,30,831.0,95.0,0.8,23.0,522.0,719.91,542.14
2017,10,16,14,45,806.0,92.0,0.85,23.0,479.0,664.1,505.41
2017,10,16,15,0,781.0,89.0,0.9,23.0,436.0,607.9,466.25
2017,10,16,15,15,749.5,85.0,0.9,22.0,389.5,548.91,424.8
2017,10,16,15,30,718.0,81.0,0.9,21.0,343.0,488.79,380.76
2017,10,16,15,45,669.0,75.5,0.95,20.5,292.5,419.97,327.8
2017,10,16,16,0,620.0,70.0,1.0,20.0,242.0,354.88,275.56
2017,10,16,16,15,552.5,62.0,1.0,19.0,192.5,284.42,217.66
2017,10,16,16,30,485.0,54.0,1.0,18.0,143.0,220.76,163.58
2017,10,16,16,45,373.0,42.0,1.0,17.0,97.5,149.09,103.88
2017,10,16,17,0,261.0,30.0,1.0,16.0,52.0,90.82,54.16
2017,10,16,17,15,130.5,15.0,0.95,15.5,26.0,31.63,0.0
2017,10,16,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,6,15,30.5,4.5,0.75,12.0,5.5,0.0,0.0
2017,10,17,6,30,61.0,9.0,0.7,12.0,11.0,16.05,0.0
2017,10,17,6,45,172.5,26.0,0.7,12.5,45.0,65.31,35.78
2017,10,17,7,0,284.0,43.0,0.7,13.0,79.0,123.3,86.62
2017,10,17,7,15,367.0,56.5,0.65,13.0,124.0,180.64,136.13
2017,10,17,7,30,450.0,70.0,0.6,13.0,169.0,249.23,194.97
2017,10,17,7,45,487.5,82.5,0.55,13.5,214.0,303.4,241.45
2017,10,17,8,0,525.0,95.0,0.5,14.0,259.0,365.25,292.2
2017,10,17,8,15,608.5,86.0,0.45,14.5,305.0,429.48,343.15
2017,10,17,8,30,692.0,77.0,0.4,15.0,351.0,499.33,396.6
2017,10,17,8,45,668.5,103.5,0.35,15.5,392.5,548.93,431.61
2017,10,17,9,0,645.0,130.0,0.3,16.0,434.0,593.58,461.64
2017,10,17,9,15,681.0,132.0,0.35,16.5,476.0,650.21,501.43
2017,10,17,9,30,717.0,134.0,0.4,17.0,518.0,707.37,540.39
2017,10,17,9,45,617.0,167.0,0.45,18.0,511.5,691.08,524.83
2017,10,17,10,0,517.0,200.0,0.5,19.0,505.0,662.12,501.36
2017,10,17,10,15,462.5,229.0,0.55,19.5,511.0,663.63,500.46
2017,10,17,10,30,408.0,258.0,0.6,20.0,517.0,648.11,487.66
2017,10,17,10,45,374.0,275.5,0.65,20.5,518.0,646.52,484.99
2017,10,17,11,0,340.0,293.0,0.7,21.0,519.0,642.15,480.25
2017,10,17,11,15,338.0,298.5,0.7,21.0,526.5,651.17,486.1
2017,10,17,11,30,336.0,304.0,0.7,21.0,534.0,658.69,490.8
2017,10,17,11,45,387.0,289.5,0.75,21.5,555.0,691.39,513.99
2017,10,17,12,0,438.0,275.0,0.8,22.0,576.0,736.0,544.34
2017,10,17,12,15,430.5,276.0,0.85,22.0,569.5,728.19,539.11
2017,10,17,12,30,423.0,277.0,0.9,22.0,563.0,718.43,533.24
2017,10,17,12,45,352.5,288.0,0.95,22.0,523.5,648.6,485.1
2017,10,17,13,0,282.0,299.0,1.0,22.0,484.0,592.05,445.46
2017,10,17,13,15,279.0,289.0,1.0,22.0,466.5,571.97,432.38
2017,10,17,13,30,276.0,279.0,1.0,22.0,449.0,550.92,418.17
2017,10,17,13,45,248.5,269.0,1.05,22.0,416.5,496.76,380.08
2017,10,17,14,0,221.0,259.0,1.1,22.0,384.0,456.03,351.09
2017,10,17,14,15,252.5,237.5,1.1,21.5,372.5,458.78,355.33
2017,10,17,14,30,284.0,216.0,1.1,21.0,361.0,447.03,348.56
2017,10,17,14,45,256.5,208.0,1.1,21.0,331.0,407.32,318.83
2017,10,17,15,0,229.0,200.0,1.1,21.0,301.0,360.75,283.73
2017,10,17,15,15,218.5,179.0,1.05,20.0,267.0,320.71,254.15
2017,10,17,15,30,208.0,158.0,1.0,19.0,233.0,281.3,224.12
2017,10,17,15,45,194.0,136.5,0.95,18.5,198.5,240.38,191.55
2017,10,17,16,0,180.0,115.0,0.9,18.0,164.0,200.7,159.07
2017,10,17,16,15,150.5,93.0,0.85,17.0,128.5,156.05,122.1
2017,10,17,16,30,121.0,71.0,0.8,16.0,93.0,114.64,87.14
2017,10,17,16,45,79.5,49.5,0.8,15.5,62.0,74.11,52.94
2017,10,17,17,0,38.0,28.0,0.8,15.0,31.0,37.96,21.64
2017,10,17,17,15,19.0,14.0,0.85,14.5,15.5,15.83,0.0
2017,10,17,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,6,15,54.5,5.5,0.85,8.0,6.5,0.0,0.0
2017,10,18,6,30,109.0,11.0,0.7,8.0,13.0,23.79,0.0
2017,10,18,6,45,263.5,24.0,0.6,8.5,50.5,80.26,42.36
2017,10,18,7,0,418.0,37.0,0.5,9.0,88.0,150.48,105.29
2017,10,18,7,15,507.5,45.5,0.4,9.0,136.0,212.99,160.55
2017,10,18,7,30,597.0,54.0,0.3,9.0,184.0,285.47,223.67
2017,10,18,7,45,652.0,60.0,0.25,9.5,234.0,350.19,279.28
2017,10,18,8,0,707.0,66.0,0.2,10.0,284.0,419.8,336.54
2017,10,18,8,15,744.0,70.5,0.15,10.5,332.5,481.04,385.03
2017,10,18,8,30,781.0,75.0,0.1,11.0,381.0,545.89,434.1
2017,10,18,8,45,806.5,78.5,0.1,12.0,426.0,603.98,475.69
2017,10,18,9,0,832.0,82.0,0.1,13.0,471.0,662.1,515.58
2017,10,18,9,15,850.5,84.5,0.1,13.5,510.5,713.77,549.32
2017,10,18,9,30,869.0,87.0,0.1,14.0,550.0,764.14,580.7
2017,10,18,9,45,871.0,93.0,0.15,15.0,581.0,804.03,603.93
2017,10,18,10,0,873.0,99.0,0.2,16.0,612.0,840.95,625.05
2017,10,18,10,15,882.5,101.0,0.25,16.5,638.5,876.48,646.27
2017,10,18,10,30,892.0,103.0,0.3,17.0,665.0,909.11,665.53
2017,10,18,10,45,898.5,104.0,0.4,17.5,683.5,934.82,681.45
2017,10,18,11,0,905.0,105.0,0.5,18.0,702.0,949.41,690.56
2017,10,18,11,15,908.0,105.5,0.55,18.0,712.5,964.2,700.3
2017,10,18,11,30,911.0,106.0,0.6,18.0,723.0,975.31,707.88
2017,10,18,11,45,911.0,106.5,0.7,18.5,725.0,979.9,711.31
2017,10,18,12,0,911.0,107.0,0.8,19.0,727.0,980.69,712.54
2017,10,18,12,15,908.5,106.5,0.85,18.5,720.5,974.23,710.95
2017,10,18,12,30,906.0,106.0,0.9,18.0,714.0,964.03,707.18
2017,10,18,12,45,876.0,115.5,1.0,18.0,693.5,944.48,697.1
2017,10,18,13,0,846.0,125.0,1.1,18.0,673.0,913.87,679.76
2017,10,18,13,15,837.0,123.0,1.15,17.5,650.5,886.22,664.71
2017,10,18,13,30,828.0,121.0,1.2,17.0,628.0,855.61,647.43
2017,10,18,13,45,813.5,119.5,1.25,17.0,598.0,818.26,624.14
2017,10,18,14,0,799.0,118.0,1.3,17.0,568.0,782.46,601.67
2017,10,18,14,15,781.0,114.5,1.3,16.5,532.0,735.96,571.84
2017,10,18,14,30,763.0,111.0,1.3,16.0,496.0,688.07,540.2
2017,10,18,14,45,737.0,107.0,1.35,16.0,454.0,633.14,500.94
2017,10,18,15,0,711.0,103.0,1.4,16.0,412.0,578.15,460.45
2017,10,18,15,15,677.5,97.5,1.4,15.5,366.5,517.44,414.78
2017,10,18,15,30,644.0,92.0,1.4,15.0,321.0,458.15,368.57
2017,10,18,15,45,597.0,84.5,1.4,14.5,272.5,392.06,315.35
2017,10,18,16,0,550.0,77.0,1.4,14.0,224.0,329.65,263.19
2017,10,18,16,15,480.5,67.0,1.3,13.5,176.0,260.52,204.12
2017,10,18,16,30,411.0,57.0,1.2,13.0,128.0,198.53,149.98
2017,10,18,16,45,310.5,42.5,1.2,12.5,86.0,131.51,92.74
2017,10,18,17,0,210.0,28.0,1.2,12.0,44.0,76.38,43.05
2017,10,18,17,15,105.0,14.0,1.15,11.5,22.0,26.88,0.0
2017,10,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,19,6,15,68.0,5.0,0.85,8.0,6.0,0.0,0.0
2017,10,19,6,30,136.0,10.0,0.9,8.0,12.0,26.07,0.0
2017,10,19,6,45,286.0,20.5,0.95,8.5,47.5,80.21,39.45
2017,10,19,7,0,436.0,31.0,1.0,9.0,83.0,148.37,102.82
2017,10,19,7,15,521.0,38.5,1.0,9.0,129.0,209.09,157.6
2017,10,19,7,30,606.0,46.0,1.0,9.0,175.0,278.11,219.33
2017,10,19,7,45,654.0,51.0,1.0,9.5,222.5,339.1,273.61
2017,10,19,8,0,702.0,56.0,1.0,10.0,270.0,404.13,329.23
2017,10,19,8,15,400.5,109.5,0.95,10.0,235.5,341.31,280.79
2017,10,19,8,30,99.0,163.0,0.9,10.0,201.0,225.0,184.83
2017,10,19,8,45,458.0,116.0,0.85,10.5,324.5,425.34,350.59
2017,10,19,9,0,817.0,69.0,0.8,11.0,448.0,635.88,512.02
2017,10,19,9,15,469.0,154.0,0.8,11.0,375.5,517.5,416.07
2017,10,19,9,30,121.0,239.0,0.8,11.0,303.0,350.04,281.01
2017,10,19,9,45,122.5,254.5,0.8,11.5,323.0,372.82,298.93
2017,10,19,10,0,124.0,270.0,0.8,12.0,343.0,395.41,314.99
2017,10,19,10,15,90.0,271.5,0.8,12.0,325.5,359.4,285.92
2017,10,19,10,30,56.0,273.0,0.8,12.0,308.0,333.18,264.51
2017,10,19,10,45,51.0,276.5,0.8,12.5,309.5,333.4,263.92
2017,10,19,11,0,46.0,280.0,0.8,13.0,311.0,333.34,262.96
2017,10,19,11,15,59.5,294.0,0.85,13.0,334.0,362.03,285.31
2017,10,19,11,30,73.0,308.0,0.9,13.0,357.0,390.93,307.49
2017,10,19,11,45,74.5,308.0,0.95,13.5,358.5,392.54,308.12
2017,10,19,12,0,76.0,308.0,1.0,14.0,360.0,393.95,308.86
2017,10,19,12,15,55.5,290.5,1.05,14.0,328.0,354.67,278.69
2017,10,19,12,30,35.0,273.0,1.1,14.0,296.0,315.67,248.62
2017,10,19,12,45,121.0,289.0,1.2,14.0,367.5,425.22,335.87
2017,10,19,13,0,207.0,305.0,1.3,14.0,439.0,518.31,407.69
2017,10,19,13,15,151.5,292.0,1.3,14.0,388.5,451.01,355.58
2017,10,19,13,30,96.0,279.0,1.3,14.0,338.0,373.32,295.96
2017,10,19,13,45,239.5,252.0,1.35,14.0,388.5,481.65,383.61
2017,10,19,14,0,383.0,225.0,1.4,14.0,439.0,555.8,442.48
2017,10,19,14,15,345.0,216.0,1.4,13.5,400.0,503.3,403.03
2017,10,19,14,30,307.0,207.0,1.4,13.0,361.0,452.5,365.15
2017,10,19,14,45,192.0,194.0,1.4,13.0,287.5,338.14,274.82
2017,10,19,15,0,77.0,181.0,1.4,13.0,214.0,235.14,191.17
2017,10,19,15,15,38.5,136.5,1.3,13.0,153.0,160.48,130.12
2017,10,19,15,30,0.0,92.0,1.2,13.0,92.0,87.15,68.72
2017,10,19,15,45,333.0,72.5,1.2,13.0,160.0,247.7,203.43
2017,10,19,16,0,666.0,53.0,1.2,13.0,228.0,349.87,279.8
2017,10,19,16,15,601.0,47.0,1.1,12.5,180.0,280.75,218.73
2017,10,19,16,30,536.0,41.0,1.0,12.0,132.0,219.5,163.97
2017,10,19,16,45,418.5,32.0,0.95,11.5,88.5,147.73,102.13
2017,10,19,17,0,301.0,23.0,0.9,11.0,45.0,87.91,45.99
2017,10,19,17,15,150.5,11.5,0.85,10.5,22.5,30.08,0.0
2017,10,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,20,6,45,94.0,20.5,0.75,8.5,31.5,43.76,19.62
2017,10,20,7,0,188.0,41.0,0.7,9.0,63.0,98.13,69.77
2017,10,20,7,15,239.0,58.5,0.75,9.0,100.0,144.22,110.79
2017,10,20,7,30,290.0,76.0,0.8,9.0,137.0,196.21,156.84
2017,10,20,7,45,322.5,92.0,0.85,9.5,176.0,244.46,199.18
2017,10,20,8,0,355.0,108.0,0.9,10.0,215.0,295.86,242.99
2017,10,20,8,15,387.0,119.0,0.9,10.5,253.0,344.41,283.17
2017,10,20,8,30,419.0,130.0,0.9,11.0,291.0,395.41,324.06
2017,10,20,8,45,613.0,106.0,0.95,11.5,371.5,514.85,418.63
2017,10,20,9,0,807.0,82.0,1.0,12.0,452.0,643.13,515.95
2017,10,20,9,15,825.5,84.5,1.05,12.0,490.5,693.56,551.53
2017,10,20,9,30,844.0,87.0,1.1,12.0,529.0,742.77,585.58
2017,10,20,9,45,719.0,128.0,1.15,12.5,521.0,725.62,570.95
2017,10,20,10,0,594.0,169.0,1.2,13.0,513.0,692.89,544.87
2017,10,20,10,15,364.0,231.0,1.2,13.0,445.0,568.65,449.35
2017,10,20,10,30,134.0,293.0,1.2,13.0,377.0,436.85,344.93
2017,10,20,10,45,155.5,302.5,1.3,13.0,402.0,469.47,371.22
2017,10,20,11,0,177.0,312.0,1.4,13.0,427.0,502.34,396.3
2017,10,20,11,15,167.0,317.0,1.45,13.0,427.0,501.13,394.79
2017,10,20,11,30,157.0,322.0,1.5,13.0,427.0,499.06,392.96
2017,10,20,11,45,297.5,295.5,1.6,13.0,495.0,613.74,482.55
2017,10,20,12,0,438.0,269.0,1.7,13.0,563.0,727.1,567.75
2017,10,20,12,15,241.5,275.5,1.75,13.0,438.0,537.86,424.55
2017,10,20,12,30,45.0,282.0,1.8,13.0,313.0,335.37,265.8
2017,10,20,12,45,189.5,281.0,1.85,13.0,403.5,478.03,381.73
2017,10,20,13,0,334.0,280.0,1.9,13.0,494.0,615.58,487.72
2017,10,20,13,15,462.0,230.5,1.95,13.0,515.0,676.14,535.35
2017,10,20,13,30,590.0,181.0,2.0,13.0,536.0,716.78,568.79
2017,10,20,13,45,560.5,180.0,2.05,13.0,505.0,674.32,537.64
2017,10,20,14,0,531.0,179.0,2.1,13.0,474.0,631.45,506.43
2017,10,20,14,15,470.5,182.0,2.15,12.5,431.0,569.76,460.73
2017,10,20,14,30,410.0,185.0,2.2,12.0,388.0,510.66,416.04
2017,10,20,14,45,410.0,167.5,2.25,12.0,356.5,473.14,387.76
2017,10,20,15,0,410.0,150.0,2.3,12.0,325.0,434.41,357.66
2017,10,20,15,15,386.0,138.5,2.3,11.5,288.5,387.27,320.16
2017,10,20,15,30,362.0,127.0,2.3,11.0,252.0,341.51,282.78
2017,10,20,15,45,338.5,110.5,2.3,11.0,213.5,292.26,241.06
2017,10,20,16,0,315.0,94.0,2.3,11.0,175.0,244.91,199.85
2017,10,20,16,15,275.5,77.0,2.15,10.5,137.0,193.37,154.62
2017,10,20,16,30,236.0,60.0,2.0,10.0,99.0,146.08,112.4
2017,10,20,16,45,167.5,42.5,1.95,10.0,65.5,91.5,64.91
2017,10,20,17,0,99.0,25.0,1.9,10.0,32.0,47.78,23.08
2017,10,20,17,15,49.5,12.5,1.8,9.5,16.0,18.12,0.0
2017,10,20,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,21,6,45,208.5,16.0,1.05,6.5,39.0,60.28,24.23
2017,10,21,7,0,417.0,32.0,1.1,7.0,78.0,144.46,100.29
2017,10,21,7,15,508.0,39.5,1.15,7.5,124.5,205.66,155.56
2017,10,21,7,30,599.0,47.0,1.2,8.0,171.0,275.52,218.02
2017,10,21,7,45,656.0,51.5,1.25,8.5,219.5,339.16,274.99
2017,10,21,8,0,713.0,56.0,1.3,9.0,268.0,407.75,334.22
2017,10,21,8,15,748.5,59.5,1.3,9.5,314.5,468.52,385.04
2017,10,21,8,30,784.0,63.0,1.3,10.0,361.0,531.08,435.29
2017,10,21,8,45,810.0,65.0,1.3,10.5,404.5,587.39,478.88
2017,10,21,9,0,836.0,67.0,1.3,11.0,448.0,639.45,517.9
2017,10,21,9,15,853.0,69.0,1.3,11.5,486.0,688.75,551.8
2017,10,21,9,30,870.0,71.0,1.3,12.0,524.0,736.68,583.71
2017,10,21,9,45,884.0,72.0,1.3,12.5,556.5,779.42,611.3
2017,10,21,10,0,898.0,73.0,1.3,13.0,589.0,819.99,636.97
2017,10,21,10,15,906.5,74.0,1.3,13.0,614.0,853.5,658.62
2017,10,21,10,30,915.0,75.0,1.3,13.0,639.0,884.05,678.2
2017,10,21,10,45,920.5,75.5,1.3,13.5,657.0,908.18,692.13
2017,10,21,11,0,926.0,76.0,1.3,14.0,675.0,928.88,703.8
2017,10,21,11,15,929.0,76.5,1.3,14.0,685.0,943.72,712.95
2017,10,21,11,30,932.0,77.0,1.3,14.0,695.0,954.84,719.81
2017,10,21,11,45,932.5,77.0,1.3,14.5,697.0,959.24,721.08
2017,10,21,12,0,933.0,77.0,1.3,15.0,699.0,959.8,720.05
2017,10,21,12,15,931.5,77.0,1.3,15.0,693.0,954.66,716.81
2017,10,21,12,30,930.0,77.0,1.3,15.0,687.0,945.69,711.27
2017,10,21,12,45,928.0,75.0,1.3,15.5,673.5,930.13,700.22
2017,10,21,13,0,926.0,73.0,1.3,16.0,660.0,910.88,686.94
2017,10,21,13,15,919.5,72.0,1.3,16.0,638.5,885.34,670.83
2017,10,21,13,30,913.0,71.0,1.3,16.0,617.0,856.53,652.57
2017,10,21,13,45,903.5,70.0,1.3,16.0,588.5,822.17,630.47
2017,10,21,14,0,894.0,69.0,1.3,16.0,560.0,785.09,606.37
2017,10,21,14,15,880.0,67.0,1.3,15.5,524.5,740.94,578.12
2017,10,21,14,30,866.0,65.0,1.3,15.0,489.0,694.85,548.02
2017,10,21,14,45,848.5,62.5,1.35,15.0,449.0,644.19,513.4
2017,10,21,15,0,831.0,60.0,1.4,15.0,409.0,592.47,474.9
2017,10,21,15,15,803.5,57.0,1.4,15.0,364.0,533.69,429.29
2017,10,21,15,30,776.0,54.0,1.4,15.0,319.0,478.47,384.77
2017,10,21,15,45,736.0,50.0,1.4,15.0,271.0,413.69,331.19
2017,10,21,16,0,696.0,46.0,1.4,15.0,223.0,351.57,277.81
2017,10,21,16,15,631.0,41.0,1.3,14.0,175.0,282.38,218.02
2017,10,21,16,30,566.0,36.0,1.2,13.0,127.0,219.54,162.03
2017,10,21,16,45,448.0,28.0,1.1,12.5,84.0,147.55,99.59
2017,10,21,17,0,330.0,20.0,1.0,12.0,41.0,86.67,36.77
2017,10,21,17,15,165.0,10.0,1.0,11.5,20.5,29.91,0.0
2017,10,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,22,6,45,236.0,14.0,1.15,8.5,39.5,62.07,20.91
2017,10,22,7,0,472.0,28.0,1.2,9.0,79.0,151.47,102.88
