Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,22,7,15,561.5,35.0,1.2,9.5,126.5,214.89,160.35
2017,10,22,7,30,651.0,42.0,1.2,10.0,174.0,288.12,225.53
2017,10,22,7,45,704.0,46.5,1.2,10.5,223.5,352.72,283.08
2017,10,22,8,0,757.0,51.0,1.2,11.0,273.0,421.8,342.21
2017,10,22,8,15,791.0,54.0,1.2,11.5,320.5,483.29,393.19
2017,10,22,8,30,825.0,57.0,1.2,12.0,368.0,542.91,440.76
2017,10,22,8,45,849.0,59.5,1.2,12.5,412.0,599.89,484.4
2017,10,22,9,0,873.0,62.0,1.2,13.0,456.0,656.7,526.28
2017,10,22,9,15,889.5,64.0,1.2,13.5,495.0,707.07,560.08
2017,10,22,9,30,906.0,66.0,1.2,14.0,534.0,755.94,592.04
2017,10,22,9,45,910.5,70.5,1.3,14.5,565.5,796.65,618.89
2017,10,22,10,0,915.0,75.0,1.4,15.0,597.0,834.45,643.55
2017,10,22,10,15,924.0,76.0,1.4,15.5,623.0,868.77,664.38
2017,10,22,10,30,933.0,77.0,1.4,16.0,649.0,900.09,682.99
2017,10,22,10,45,940.5,77.5,1.4,16.5,667.5,926.29,698.06
2017,10,22,11,0,948.0,78.0,1.4,17.0,686.0,949.04,710.86
2017,10,22,11,15,951.5,78.0,1.35,17.0,696.5,963.96,719.11
2017,10,22,11,30,955.0,78.0,1.3,17.0,707.0,975.07,725.03
2017,10,22,11,45,957.0,77.5,1.3,17.5,710.0,980.32,726.77
2017,10,22,12,0,959.0,77.0,1.3,18.0,713.0,981.62,726.18
2017,10,22,12,15,958.0,77.0,1.3,18.0,707.0,976.8,723.2
2017,10,22,12,30,957.0,77.0,1.3,18.0,701.0,968.05,717.91
2017,10,22,12,45,953.0,76.5,1.3,18.5,687.0,952.13,706.78
2017,10,22,13,0,949.0,76.0,1.3,19.0,673.0,932.49,693.45
2017,10,22,13,15,942.5,75.0,1.3,19.0,651.0,906.49,677.35
2017,10,22,13,30,936.0,74.0,1.3,19.0,629.0,877.14,659.09
2017,10,22,13,45,926.5,72.5,1.35,19.0,600.0,841.57,637.23
2017,10,22,14,0,917.0,71.0,1.4,19.0,571.0,803.18,613.23
2017,10,22,14,15,903.0,69.5,1.4,18.5,535.0,758.87,585.33
2017,10,22,14,30,889.0,68.0,1.4,18.0,499.0,712.55,555.53
2017,10,22,14,45,869.5,65.5,1.45,18.0,457.5,659.66,519.63
2017,10,22,15,0,850.0,63.0,1.5,18.0,416.0,605.84,479.98
2017,10,22,15,15,821.5,60.0,1.45,17.5,370.0,549.1,436.83
2017,10,22,15,30,793.0,57.0,1.4,17.0,324.0,489.06,389.64
2017,10,22,15,45,750.5,53.0,1.4,17.0,275.0,422.29,334.96
2017,10,22,16,0,708.0,49.0,1.4,17.0,226.0,358.37,280.55
2017,10,22,16,15,639.5,43.0,1.3,16.0,176.5,286.25,218.88
2017,10,22,16,30,571.0,37.0,1.2,15.0,127.0,220.86,161.25
2017,10,22,16,45,445.5,28.5,1.1,14.0,82.5,146.5,97.59
2017,10,22,17,0,320.0,20.0,1.0,13.0,38.0,84.81,30.36
2017,10,22,17,15,160.0,10.0,1.0,12.5,19.0,29.03,0.0
2017,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,23,6,45,225.0,14.0,0.85,10.5,37.5,60.07,15.79
2017,10,23,7,0,450.0,28.0,0.8,11.0,75.0,145.8,97.64
2017,10,23,7,15,541.5,35.0,0.85,11.5,122.0,208.42,153.81
2017,10,23,7,30,633.0,42.0,0.9,12.0,169.0,281.05,217.72
2017,10,23,7,45,688.5,46.5,1.0,13.0,218.0,345.55,274.25
2017,10,23,8,0,744.0,51.0,1.1,14.0,267.0,414.83,332.62
2017,10,23,8,15,779.0,54.5,1.1,14.5,314.5,476.63,383.24
2017,10,23,8,30,814.0,58.0,1.1,15.0,362.0,540.12,433.08
2017,10,23,8,45,839.0,60.5,1.1,16.0,405.5,593.66,472.78
2017,10,23,9,0,864.0,63.0,1.1,17.0,449.0,650.57,513.24
2017,10,23,9,15,881.5,65.0,1.1,17.5,488.0,701.17,546.82
2017,10,23,9,30,899.0,67.0,1.1,18.0,527.0,750.37,578.49
2017,10,23,9,45,911.0,68.5,1.15,18.5,559.5,792.97,605.62
2017,10,23,10,0,923.0,70.0,1.2,19.0,592.0,833.18,630.83
2017,10,23,10,15,931.5,71.0,1.2,19.5,618.0,867.23,650.95
2017,10,23,10,30,940.0,72.0,1.2,20.0,644.0,898.22,668.9
2017,10,23,10,45,945.5,73.0,1.25,21.0,662.0,923.32,682.37
2017,10,23,11,0,951.0,74.0,1.3,22.0,680.0,944.89,693.56
2017,10,23,11,15,954.0,74.5,1.25,22.0,690.5,959.93,701.7
2017,10,23,11,30,957.0,75.0,1.2,22.0,701.0,971.15,707.53
2017,10,23,11,45,957.5,75.0,1.2,22.5,703.0,975.58,708.68
2017,10,23,12,0,958.0,75.0,1.2,23.0,705.0,976.06,707.56
2017,10,23,12,15,956.5,75.0,1.2,23.5,699.0,970.75,702.99
2017,10,23,12,30,955.0,75.0,1.2,24.0,693.0,961.54,696.18
2017,10,23,12,45,948.0,75.5,1.2,24.5,678.0,944.15,684.37
2017,10,23,13,0,941.0,76.0,1.2,25.0,663.0,923.15,670.47
2017,10,23,13,15,934.0,75.0,1.15,25.0,641.0,896.89,653.86
2017,10,23,13,30,927.0,74.0,1.1,25.0,619.0,867.33,635.19
2017,10,23,13,45,916.0,73.0,1.1,25.0,590.0,831.42,613.08
2017,10,23,14,0,905.0,72.0,1.1,25.0,561.0,792.84,589.06
2017,10,23,14,15,890.5,70.0,1.05,25.0,525.0,748.02,559.99
2017,10,23,14,30,876.0,68.0,1.0,25.0,489.0,701.28,529.31
2017,10,23,14,45,855.5,66.0,1.0,25.0,447.5,648.95,494.48
2017,10,23,15,0,835.0,64.0,1.0,25.0,406.0,599.68,459.05
2017,10,23,15,15,805.0,60.5,0.9,24.0,360.5,538.41,414.69
2017,10,23,15,30,775.0,57.0,0.8,23.0,315.0,477.93,369.21
2017,10,23,15,45,731.0,53.0,0.75,22.5,266.0,411.53,317.04
2017,10,23,16,0,687.0,49.0,0.7,22.0,217.0,348.18,265.16
2017,10,23,16,15,616.0,43.0,0.8,21.0,168.5,276.52,206.22
2017,10,23,16,30,545.0,37.0,0.9,20.0,120.0,211.9,151.05
2017,10,23,16,45,417.0,28.0,1.0,19.0,77.0,140.06,90.89
2017,10,23,17,0,289.0,19.0,1.1,18.0,34.0,77.13,19.87
2017,10,23,17,15,144.5,9.5,1.05,17.5,17.0,26.43,0.0
2017,10,23,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,45,219.0,14.0,1.25,12.5,36.0,58.59,9.84
2017,10,24,7,0,438.0,28.0,1.3,13.0,72.0,142.5,94.17
2017,10,24,7,15,533.0,35.5,1.35,13.5,119.0,205.86,150.91
2017,10,24,7,30,628.0,43.0,1.4,14.0,166.0,279.65,215.62
2017,10,24,7,45,681.5,48.0,1.45,15.0,214.5,343.54,271.61
2017,10,24,8,0,735.0,53.0,1.5,16.0,263.0,411.99,329.21
2017,10,24,8,15,771.5,56.5,1.45,16.5,310.5,474.03,379.96
2017,10,24,8,30,808.0,60.0,1.4,17.0,358.0,537.91,429.96
2017,10,24,8,45,831.5,63.0,1.4,18.0,401.5,594.64,471.99
2017,10,24,9,0,855.0,66.0,1.4,19.0,445.0,646.82,509.15
2017,10,24,9,15,872.5,68.0,1.3,19.5,483.5,696.96,541.94
2017,10,24,9,30,890.0,70.0,1.2,20.0,522.0,745.71,572.28
2017,10,24,9,45,907.0,70.0,1.2,21.0,555.5,789.98,598.73
2017,10,24,10,0,924.0,70.0,1.2,22.0,589.0,832.2,623.25
2017,10,24,10,15,932.0,71.0,1.1,22.5,614.5,865.78,641.36
2017,10,24,10,30,940.0,72.0,1.0,23.0,640.0,896.27,657.11
2017,10,24,10,45,945.0,73.0,0.95,24.0,657.5,920.87,668.33
2017,10,24,11,0,950.0,74.0,0.9,25.0,675.0,941.92,677.21
2017,10,24,11,15,952.5,74.5,0.8,25.5,685.0,956.44,682.3
2017,10,24,11,30,955.0,75.0,0.7,26.0,695.0,967.14,685.04
2017,10,24,11,45,955.0,75.0,0.6,26.5,697.0,971.06,683.66
2017,10,24,12,0,955.0,75.0,0.5,27.0,699.0,971.05,680.07
2017,10,24,12,15,953.0,75.0,0.35,27.0,692.5,965.27,673.41
2017,10,24,12,30,951.0,75.0,0.2,27.0,686.0,955.62,664.88
2017,10,24,12,45,947.5,74.0,0.1,27.5,672.0,939.6,652.82
2017,10,24,13,0,944.0,73.0,0.0,28.0,658.0,919.89,639.49
2017,10,24,13,15,937.0,72.0,0.05,28.0,636.0,893.58,624.87
2017,10,24,13,30,930.0,71.0,0.1,28.0,614.0,863.97,608.52
2017,10,24,13,45,919.5,70.0,0.15,28.0,585.0,828.42,588.5
2017,10,24,14,0,909.0,69.0,0.2,28.0,556.0,790.15,566.67
2017,10,24,14,15,894.5,67.0,0.25,28.0,520.0,745.25,540.25
2017,10,24,14,30,880.0,65.0,0.3,28.0,484.0,698.41,512.11
2017,10,24,14,45,859.0,63.0,0.35,28.0,443.0,645.67,479.0
2017,10,24,15,0,838.0,61.0,0.4,28.0,402.0,592.15,442.55
2017,10,24,15,15,809.0,58.0,0.45,27.0,356.0,535.91,404.21
2017,10,24,15,30,780.0,55.0,0.5,26.0,310.0,476.47,361.59
2017,10,24,15,45,736.0,51.0,0.6,25.5,261.5,409.98,311.2
2017,10,24,16,0,692.0,47.0,0.7,25.0,213.0,346.54,260.55
2017,10,24,16,15,621.0,41.0,0.7,24.0,165.0,274.85,201.87
2017,10,24,16,30,550.0,35.0,0.7,23.0,117.0,210.22,147.16
2017,10,24,16,45,422.0,26.0,0.75,22.5,74.5,136.7,86.0
2017,10,24,17,0,294.0,17.0,0.8,22.0,32.0,74.13,9.63
2017,10,24,17,15,147.0,8.5,0.8,21.5,16.0,25.55,0.0
2017,10,24,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,25,6,45,219.5,13.5,0.8,13.5,34.5,57.68,2.78
2017,10,25,7,0,439.0,27.0,0.7,14.0,69.0,141.35,92.0
2017,10,25,7,15,534.5,34.0,0.7,14.5,115.5,204.2,148.1
2017,10,25,7,30,630.0,41.0,0.7,15.0,162.0,277.49,211.58
2017,10,25,7,45,685.5,46.0,0.7,16.0,211.0,342.12,267.19
2017,10,25,8,0,741.0,51.0,0.7,17.0,260.0,411.53,324.32
2017,10,25,8,15,777.0,54.5,0.65,17.5,307.5,473.46,373.71
2017,10,25,8,30,813.0,58.0,0.6,18.0,355.0,537.18,422.15
2017,10,25,8,45,838.0,60.5,0.6,18.5,398.5,590.44,461.47
2017,10,25,9,0,863.0,63.0,0.6,19.0,442.0,647.07,501.66
2017,10,25,9,15,880.5,65.0,0.6,19.5,480.5,697.43,534.39
2017,10,25,9,30,898.0,67.0,0.6,20.0,519.0,746.38,565.05
2017,10,25,9,45,910.5,68.5,0.6,21.0,551.5,789.15,589.79
2017,10,25,10,0,923.0,70.0,0.6,22.0,584.0,829.57,612.48
2017,10,25,10,15,931.5,71.0,0.55,22.5,610.0,863.46,630.78
2017,10,25,10,30,940.0,72.0,0.5,23.0,636.0,894.3,646.89
2017,10,25,10,45,946.0,73.0,0.5,23.5,654.0,919.7,660.44
2017,10,25,11,0,952.0,74.0,0.5,24.0,672.0,941.6,671.82
2017,10,25,11,15,955.0,74.5,0.5,24.5,682.0,956.55,678.96
2017,10,25,11,30,958.0,75.0,0.5,25.0,692.0,967.68,683.94
2017,10,25,11,45,958.5,75.0,0.5,25.5,694.0,972.03,684.94
2017,10,25,12,0,959.0,75.0,0.5,26.0,696.0,972.45,683.8
2017,10,25,12,15,957.5,74.5,0.5,26.0,690.0,966.49,680.31
2017,10,25,12,30,956.0,74.0,0.5,26.0,684.0,956.64,674.69
2017,10,25,12,45,944.0,77.0,0.55,26.5,668.5,937.8,663.48
2017,10,25,13,0,932.0,80.0,0.6,27.0,653.0,915.49,650.29
2017,10,25,13,15,925.0,79.0,0.6,27.0,631.0,889.44,635.09
2017,10,25,13,30,918.0,78.0,0.6,27.0,609.0,860.14,617.85
2017,10,25,13,45,907.0,76.5,0.65,27.0,580.0,823.95,597.02
2017,10,25,14,0,896.0,75.0,0.7,27.0,551.0,785.13,574.23
2017,10,25,14,15,880.5,73.0,0.7,26.5,515.0,740.0,547.21
2017,10,25,14,30,865.0,71.0,0.7,26.0,479.0,693.07,518.47
2017,10,25,14,45,843.0,68.5,0.75,26.0,437.5,644.1,486.45
2017,10,25,15,0,821.0,66.0,0.8,26.0,396.0,589.67,448.32
2017,10,25,15,15,789.5,63.0,0.8,25.0,350.0,528.97,405.4
2017,10,25,15,30,758.0,60.0,0.8,24.0,304.0,469.21,361.18
2017,10,25,15,45,709.5,55.5,0.85,23.0,255.5,401.25,308.96
2017,10,25,16,0,661.0,51.0,0.9,22.0,207.0,336.84,256.98
2017,10,25,16,15,584.5,44.5,0.85,21.0,159.0,264.47,196.83
2017,10,25,16,30,508.0,38.0,0.8,20.0,111.0,201.82,143.12
2017,10,25,16,45,368.0,27.5,0.8,19.0,69.5,126.73,80.5
2017,10,25,17,0,228.0,17.0,0.8,18.0,28.0,62.51,0.0
2017,10,25,17,15,114.0,8.5,0.75,17.5,14.0,21.49,0.0
2017,10,25,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,26,6,45,200.5,14.0,0.8,13.0,32.5,54.49,0.0
2017,10,26,7,0,401.0,28.0,0.7,13.0,65.0,135.15,87.94
2017,10,26,7,15,502.0,35.5,0.7,13.5,111.0,195.58,142.27
2017,10,26,7,30,603.0,43.0,0.7,14.0,157.0,269.38,206.15
2017,10,26,7,45,664.0,48.0,0.7,15.0,206.0,334.72,262.44
2017,10,26,8,0,725.0,53.0,0.7,16.0,255.0,405.42,320.81
2017,10,26,8,15,763.0,57.0,0.65,16.5,302.5,468.06,370.98
2017,10,26,8,30,801.0,61.0,0.6,17.0,350.0,532.71,420.37
2017,10,26,8,45,828.5,63.5,0.6,18.0,394.0,590.76,462.41
2017,10,26,9,0,856.0,66.0,0.6,19.0,438.0,644.62,499.83
2017,10,26,9,15,874.0,68.0,0.55,19.5,476.5,694.93,532.16
2017,10,26,9,30,892.0,70.0,0.5,20.0,515.0,743.91,562.04
2017,10,26,9,45,909.0,70.0,0.5,21.0,548.5,788.04,587.6
2017,10,26,10,0,926.0,70.0,0.5,22.0,582.0,830.12,611.27
2017,10,26,10,15,934.5,71.0,0.45,22.5,607.5,864.02,629.42
2017,10,26,10,30,943.0,72.0,0.4,23.0,633.0,894.85,645.43
2017,10,26,10,45,948.5,73.0,0.35,23.5,651.0,919.82,657.59
2017,10,26,11,0,954.0,74.0,0.3,24.0,669.0,941.26,667.55
2017,10,26,11,15,957.0,74.5,0.3,24.5,679.5,956.18,674.6
2017,10,26,11,30,960.0,75.0,0.3,25.0,690.0,967.28,679.51
2017,10,26,11,45,960.5,75.0,0.35,25.5,692.0,971.61,681.57
2017,10,26,12,0,961.0,75.0,0.4,26.0,694.0,971.99,681.51
2017,10,26,12,15,959.0,75.0,0.45,26.0,687.5,966.16,679.23
2017,10,26,12,30,957.0,75.0,0.5,26.0,681.0,956.44,674.79
2017,10,26,12,45,954.0,73.5,0.6,26.0,667.0,940.18,667.52
2017,10,26,13,0,951.0,72.0,0.7,26.0,653.0,920.19,657.96
2017,10,26,13,15,944.0,71.0,0.7,26.0,630.5,893.78,642.38
2017,10,26,13,30,937.0,70.0,0.7,26.0,608.0,864.04,624.75
2017,10,26,13,45,925.5,69.0,0.75,26.0,578.5,827.57,603.55
2017,10,26,14,0,914.0,68.0,0.8,26.0,549.0,788.44,580.35
2017,10,26,14,15,899.0,66.5,0.8,25.5,513.0,743.71,553.41
2017,10,26,14,30,884.0,65.0,0.8,25.0,477.0,697.09,524.66
2017,10,26,14,45,862.0,62.5,0.85,25.0,435.5,643.09,489.16
2017,10,26,15,0,840.0,60.0,0.9,25.0,394.0,588.41,450.46
2017,10,26,15,15,809.5,57.0,0.9,24.0,348.0,531.46,409.7
2017,10,26,15,30,779.0,54.0,0.9,23.0,302.0,471.45,364.82
2017,10,26,15,45,731.5,50.0,0.9,22.5,253.5,403.68,311.39
2017,10,26,16,0,684.0,46.0,0.9,22.0,205.0,339.36,258.42
2017,10,26,16,15,609.5,40.0,0.95,21.0,157.0,267.29,198.44
2017,10,26,16,30,535.0,34.0,1.0,20.0,109.0,202.66,142.88
2017,10,26,16,45,267.5,30.0,1.05,19.0,67.5,105.36,66.62
2017,10,26,17,0,0.0,26.0,1.1,18.0,26.0,26.44,0.0
2017,10,26,17,15,0.0,13.0,1.05,17.5,13.0,12.39,0.0
2017,10,26,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,6,45,201.0,13.0,0.85,12.5,31.5,53.03,0.0
2017,10,27,7,0,402.0,26.0,0.8,13.0,63.0,130.82,83.62
2017,10,27,7,15,503.0,34.0,0.75,13.5,108.5,193.78,140.52
2017,10,27,7,30,604.0,42.0,0.7,14.0,154.0,267.93,204.7
2017,10,27,7,45,663.5,47.0,0.7,14.5,202.5,332.54,261.02
2017,10,27,8,0,723.0,52.0,0.7,15.0,251.0,402.36,319.54
2017,10,27,8,15,761.0,56.0,0.6,15.5,298.0,464.76,369.48
2017,10,27,8,30,799.0,60.0,0.5,16.0,345.0,529.17,418.42
2017,10,27,8,45,825.5,62.5,0.45,17.0,388.5,586.39,459.4
2017,10,27,9,0,852.0,65.0,0.4,18.0,432.0,639.33,495.54
2017,10,27,9,15,870.0,67.5,0.35,18.5,470.5,689.98,528.08
2017,10,27,9,30,888.0,70.0,0.3,19.0,509.0,739.29,558.1
2017,10,27,9,45,899.0,72.0,0.25,20.0,541.0,780.99,581.16
2017,10,27,10,0,910.0,74.0,0.2,21.0,573.0,820.28,602.13
2017,10,27,10,15,919.0,75.5,0.2,21.5,599.0,854.68,621.51
2017,10,27,10,30,928.0,77.0,0.2,22.0,625.0,886.1,638.85
2017,10,27,10,45,933.5,77.5,0.2,22.5,642.5,910.1,651.43
2017,10,27,11,0,939.0,78.0,0.2,23.0,660.0,930.64,661.94
2017,10,27,11,15,942.0,78.5,0.25,23.0,670.5,945.33,671.19
2017,10,27,11,30,945.0,79.0,0.3,23.0,681.0,956.27,678.42
2017,10,27,11,45,945.0,79.5,0.4,23.5,682.5,960.65,681.65
2017,10,27,12,0,945.0,80.0,0.5,24.0,684.0,961.16,682.79
2017,10,27,12,15,943.5,80.0,0.55,24.0,678.0,955.84,680.75
2017,10,27,12,30,942.0,80.0,0.6,24.0,672.0,946.68,676.54
2017,10,27,12,45,925.0,84.0,0.65,24.0,655.0,924.79,664.48
2017,10,27,13,0,908.0,88.0,0.7,24.0,638.0,899.65,650.5
2017,10,27,13,15,900.0,87.0,0.7,24.0,616.0,873.28,634.77
2017,10,27,13,30,892.0,86.0,0.7,24.0,594.0,843.8,617.01
2017,10,27,13,45,880.0,84.0,0.75,24.0,564.5,813.13,599.26
2017,10,27,14,0,868.0,82.0,0.8,24.0,535.0,773.48,575.28
2017,10,27,14,15,851.5,80.0,0.8,23.5,499.5,728.28,547.6
2017,10,27,14,30,835.0,78.0,0.8,23.0,464.0,681.39,518.23
2017,10,27,14,45,811.0,75.0,0.85,23.0,422.5,627.08,481.1
2017,10,27,15,0,787.0,72.0,0.9,23.0,381.0,572.34,441.95
2017,10,27,15,15,753.0,68.0,0.85,22.5,336.0,510.82,396.35
2017,10,27,15,30,719.0,64.0,0.8,22.0,291.0,450.57,350.01
2017,10,27,15,45,668.5,59.0,0.8,21.5,243.0,385.24,298.27
2017,10,27,16,0,618.0,54.0,0.8,21.0,195.0,322.03,246.19
2017,10,27,16,15,535.5,46.5,0.85,20.0,147.5,249.33,185.97
2017,10,27,16,30,453.0,39.0,0.9,19.0,100.0,185.2,131.34
2017,10,27,16,45,307.5,27.5,1.0,18.0,61.0,111.72,69.34
2017,10,27,17,0,162.0,16.0,1.1,17.0,22.0,42.98,0.0
2017,10,27,17,15,81.0,8.0,1.1,16.5,11.0,7.63,0.0
2017,10,27,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,28,6,45,176.5,13.5,0.65,9.5,29.0,43.37,0.0
2017,10,28,7,0,353.0,27.0,0.6,10.0,58.0,122.37,78.53
2017,10,28,7,15,459.5,36.0,0.55,10.5,102.5,184.65,135.34
2017,10,28,7,30,566.0,45.0,0.5,11.0,147.0,259.07,199.82
2017,10,28,7,45,629.0,50.5,0.5,11.5,195.5,321.47,254.56
2017,10,28,8,0,692.0,56.0,0.5,12.0,244.0,391.55,313.61
2017,10,28,8,15,732.0,60.0,0.45,12.5,290.5,453.36,363.72
2017,10,28,8,30,772.0,64.0,0.4,13.0,337.0,517.41,413.27
2017,10,28,8,45,800.0,67.0,0.35,14.0,380.5,574.83,454.86
2017,10,28,9,0,828.0,70.0,0.3,15.0,424.0,632.5,494.71
2017,10,28,9,15,847.0,72.5,0.25,15.5,462.0,683.24,528.14
2017,10,28,9,30,866.0,75.0,0.2,16.0,500.0,732.75,558.69
2017,10,28,9,45,880.0,76.5,0.2,17.0,532.5,770.06,579.9
2017,10,28,10,0,894.0,78.0,0.2,18.0,565.0,810.47,602.9
2017,10,28,10,15,903.5,79.5,0.15,18.5,590.5,844.76,621.74
2017,10,28,10,30,913.0,81.0,0.1,19.0,616.0,876.16,638.61
2017,10,28,10,45,919.0,81.5,0.1,19.5,634.0,900.25,651.43
2017,10,28,11,0,925.0,82.0,0.1,20.0,652.0,920.94,662.2
2017,10,28,11,15,928.5,82.5,0.2,20.5,662.0,935.87,671.14
2017,10,28,11,30,932.0,83.0,0.3,21.0,672.0,947.11,678.32
2017,10,28,11,45,932.5,83.0,0.4,21.5,674.0,951.28,681.44
2017,10,28,12,0,933.0,83.0,0.5,22.0,676.0,951.62,682.49
2017,10,28,12,15,931.0,82.5,0.55,22.0,669.5,945.29,679.77
2017,10,28,12,30,929.0,82.0,0.6,22.0,663.0,935.18,674.9
2017,10,28,12,45,928.5,80.0,0.65,22.0,649.5,920.89,667.52
2017,10,28,13,0,928.0,78.0,0.7,22.0,636.0,902.91,657.88
2017,10,28,13,15,920.5,77.0,0.75,21.5,614.0,876.58,644.12
2017,10,28,13,30,913.0,76.0,0.8,21.0,592.0,847.06,628.2
2017,10,28,13,45,901.0,75.0,0.85,21.0,562.5,810.95,606.5
2017,10,28,14,0,889.0,74.0,0.9,21.0,533.0,772.3,582.81
2017,10,28,14,15,873.0,72.0,0.9,20.5,497.5,727.25,554.74
2017,10,28,14,30,857.0,70.0,0.9,20.0,462.0,685.24,528.29
2017,10,28,14,45,833.0,67.5,0.95,20.0,420.5,630.78,490.66
2017,10,28,15,0,809.0,65.0,1.0,20.0,379.0,575.85,450.69
2017,10,28,15,15,776.5,61.5,1.0,19.5,334.0,514.92,405.13
2017,10,28,15,30,744.0,58.0,1.0,19.0,289.0,455.08,358.53
2017,10,28,15,45,694.0,53.5,1.0,18.5,241.0,387.62,304.14
2017,10,28,16,0,644.0,49.0,1.0,18.0,193.0,323.89,250.58
2017,10,28,16,15,563.5,42.0,0.95,17.0,146.0,251.19,188.93
2017,10,28,16,30,483.0,35.0,0.9,16.0,99.0,188.82,134.51
2017,10,28,16,45,241.5,28.0,0.9,15.0,60.0,96.4,59.46
2017,10,28,17,0,0.0,21.0,0.9,14.0,21.0,20.02,0.0
2017,10,28,17,15,0.0,10.5,0.85,13.5,10.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,6,45,38.5,14.5,0.45,8.0,17.5,20.44,0.0
2017,10,29,7,0,77.0,29.0,0.4,8.0,35.0,54.73,34.78
2017,10,29,7,15,107.0,48.0,0.35,8.5,63.5,89.26,67.02
2017,10,29,7,30,137.0,67.0,0.3,9.0,92.0,126.83,100.22
2017,10,29,7,45,154.0,86.5,0.25,9.5,122.0,163.01,131.94
2017,10,29,8,0,171.0,106.0,0.2,10.0,152.0,194.43,158.92
2017,10,29,8,15,183.5,124.5,0.2,10.0,181.5,229.63,188.61
2017,10,29,8,30,196.0,143.0,0.2,10.0,211.0,265.82,218.3
2017,10,29,8,45,206.0,161.0,0.2,10.5,241.0,300.77,245.81
2017,10,29,9,0,216.0,179.0,0.2,11.0,271.0,336.21,272.97
2017,10,29,9,15,541.5,126.5,0.25,11.5,384.0,534.97,429.08
2017,10,29,9,30,867.0,74.0,0.3,12.0,497.0,725.37,565.88
2017,10,29,9,45,703.5,123.0,0.35,12.5,480.5,696.6,541.21
2017,10,29,10,0,540.0,172.0,0.4,13.0,464.0,639.34,497.62
2017,10,29,10,15,398.5,218.0,0.45,13.0,439.0,578.02,451.55
2017,10,29,10,30,257.0,264.0,0.5,13.0,414.0,521.53,407.41
2017,10,29,10,45,197.0,276.5,0.55,13.5,393.5,476.23,372.7
2017,10,29,11,0,137.0,289.0,0.6,14.0,373.0,441.01,344.64
2017,10,29,11,15,76.0,255.0,0.65,14.0,302.0,334.68,263.59
2017,10,29,11,30,15.0,221.0,0.7,14.0,231.0,229.73,181.04
2017,10,29,11,45,27.0,242.0,0.8,14.0,259.0,262.93,208.23
2017,10,29,12,0,39.0,263.0,0.9,14.0,287.0,311.03,245.93
2017,10,29,12,15,181.5,268.5,0.9,14.0,381.0,459.52,363.28
2017,10,29,12,30,324.0,274.0,0.9,14.0,475.0,605.67,472.61
2017,10,29,12,45,196.0,270.0,0.95,14.5,391.0,470.52,369.1
2017,10,29,13,0,68.0,266.0,1.0,15.0,307.0,339.23,267.17
2017,10,29,13,15,255.0,239.5,1.0,14.5,384.0,491.05,389.53
2017,10,29,13,30,442.0,213.0,1.0,14.0,461.0,619.77,488.14
2017,10,29,13,45,642.0,150.5,1.05,14.0,490.5,699.98,549.94
2017,10,29,14,0,842.0,88.0,1.1,14.0,520.0,756.77,591.66
2017,10,29,14,15,703.0,109.0,1.05,14.0,453.0,653.19,516.95
2017,10,29,14,30,564.0,130.0,1.0,14.0,386.0,552.67,441.56
2017,10,29,14,45,618.0,105.0,1.0,14.0,362.5,535.61,430.51
2017,10,29,15,0,672.0,80.0,1.0,14.0,339.0,511.17,412.19
2017,10,29,15,15,678.5,74.0,0.95,13.5,308.0,475.3,383.75
2017,10,29,15,30,685.0,68.0,0.9,13.0,277.0,437.08,352.19
2017,10,29,15,45,631.5,62.0,0.85,13.0,230.0,369.42,295.62
2017,10,29,16,0,578.0,56.0,0.8,13.0,183.0,306.08,241.02
2017,10,29,16,15,491.0,47.5,0.8,12.5,137.0,233.32,178.55
2017,10,29,16,30,404.0,39.0,0.8,12.0,91.0,169.7,122.83
2017,10,29,16,45,256.5,26.5,0.8,11.5,54.0,97.24,58.94
2017,10,29,17,0,109.0,14.0,0.8,11.0,17.0,31.68,0.0
2017,10,29,17,15,54.5,7.0,0.8,10.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,9.0,1.55,8.0,9.0,8.58,0.0
2017,10,30,7,0,0.0,18.0,1.6,8.0,18.0,16.7,7.23
2017,10,30,7,15,0.0,34.0,1.55,8.0,34.0,31.99,21.61
2017,10,30,7,30,0.0,50.0,1.5,8.0,50.0,47.72,35.72
2017,10,30,7,45,0.0,67.0,1.5,8.5,67.0,64.46,50.49
2017,10,30,8,0,0.0,84.0,1.5,9.0,84.0,81.21,65.0
2017,10,30,8,15,0.0,100.5,1.45,9.0,100.5,97.46,78.93
2017,10,30,8,30,0.0,117.0,1.4,9.0,117.0,113.77,92.69
2017,10,30,8,45,0.0,102.0,1.4,9.5,102.0,97.09,78.09
2017,10,30,9,0,0.0,87.0,1.4,10.0,87.0,81.52,64.54
2017,10,30,9,15,13.5,137.0,1.4,10.0,143.5,141.26,115.16
2017,10,30,9,30,27.0,187.0,1.4,10.0,200.0,203.83,166.88
2017,10,30,9,45,90.0,216.5,1.4,10.5,264.0,295.14,241.76
2017,10,30,10,0,153.0,246.0,1.4,11.0,328.0,392.81,319.05
2017,10,30,10,15,77.5,205.5,1.4,11.0,247.0,275.79,224.07
2017,10,30,10,30,2.0,165.0,1.4,11.0,166.0,160.43,128.41
2017,10,30,10,45,4.0,175.5,1.4,11.5,178.0,172.78,138.52
2017,10,30,11,0,6.0,186.0,1.4,12.0,190.0,185.27,148.3
2017,10,30,11,15,6.0,186.5,1.4,12.0,190.5,185.71,148.5
2017,10,30,11,30,6.0,187.0,1.4,12.0,191.0,186.18,148.8
2017,10,30,11,45,6.0,187.5,1.45,12.5,191.5,186.67,148.92
2017,10,30,12,0,6.0,188.0,1.5,13.0,192.0,187.19,149.09
2017,10,30,12,15,138.5,234.5,1.5,13.0,320.0,381.37,307.39
2017,10,30,12,30,271.0,281.0,1.5,13.0,448.0,566.24,449.07
2017,10,30,12,45,268.5,275.0,1.55,13.0,437.5,553.58,438.61
2017,10,30,13,0,266.0,269.0,1.6,13.0,427.0,539.9,429.09
2017,10,30,13,15,348.0,241.5,1.6,12.5,440.0,571.31,456.33
2017,10,30,13,30,430.0,214.0,1.6,12.0,453.0,610.19,488.27
2017,10,30,13,45,303.0,222.0,1.65,12.0,386.0,494.83,399.15
2017,10,30,14,0,176.0,230.0,1.7,12.0,319.0,387.09,314.17
2017,10,30,14,15,105.0,203.5,1.7,12.0,256.0,288.96,235.9
2017,10,30,14,30,34.0,177.0,1.7,12.0,193.0,206.98,168.46
2017,10,30,14,45,31.5,162.0,1.75,12.0,175.5,188.15,153.57
2017,10,30,15,0,29.0,147.0,1.8,12.0,158.0,169.6,138.52
2017,10,30,15,15,25.5,130.0,1.75,11.5,139.0,148.48,121.3
2017,10,30,15,30,22.0,113.0,1.7,11.0,120.0,122.3,99.48
2017,10,30,15,45,321.0,81.0,1.7,11.0,151.5,246.34,202.82
2017,10,30,16,0,620.0,49.0,1.7,11.0,183.0,311.93,249.49
2017,10,30,16,15,536.5,42.0,1.55,10.5,137.0,242.02,186.77
2017,10,30,16,30,453.0,35.0,1.4,10.0,91.0,178.86,129.77
2017,10,30,16,45,299.5,24.0,1.3,9.5,54.0,103.36,60.66
2017,10,30,17,0,146.0,13.0,1.2,9.0,17.0,36.75,0.0
2017,10,30,17,15,73.0,6.5,1.15,9.0,8.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,6,45,138.5,13.5,0.65,8.5,24.5,36.37,0.0
2017,10,31,7,0,277.0,27.0,0.6,9.0,49.0,102.33,61.54
2017,10,31,7,15,388.5,37.5,0.6,9.0,91.5,164.36,120.47
2017,10,31,7,30,500.0,48.0,0.6,9.0,134.0,237.51,184.42
2017,10,31,7,45,565.0,55.5,0.65,9.5,180.0,300.83,240.46
2017,10,31,8,0,630.0,63.0,0.7,10.0,226.0,370.2,299.92
2017,10,31,8,15,674.0,68.0,0.7,10.0,272.0,431.67,351.67
2017,10,31,8,30,718.0,73.0,0.7,10.0,318.0,495.96,403.81
2017,10,31,8,45,749.5,76.5,0.75,10.5,361.0,551.01,446.84
2017,10,31,9,0,781.0,80.0,0.8,11.0,404.0,609.13,490.73
2017,10,31,9,15,802.0,82.5,0.8,11.0,441.5,659.18,527.67
2017,10,31,9,30,823.0,85.0,0.8,11.0,479.0,708.27,561.58
2017,10,31,9,45,842.0,86.0,0.8,11.5,512.0,752.82,590.43
2017,10,31,10,0,861.0,87.0,0.8,12.0,545.0,795.61,617.55
2017,10,31,10,15,871.5,88.5,0.75,12.5,570.0,829.99,637.62
2017,10,31,10,30,882.0,90.0,0.7,13.0,595.0,861.62,655.58
2017,10,31,10,45,893.5,88.5,0.65,13.5,614.0,880.48,664.78
2017,10,31,11,0,905.0,87.0,0.6,14.0,633.0,903.07,676.58
2017,10,31,11,15,908.5,87.5,0.55,14.0,642.5,917.64,684.26
2017,10,31,11,30,912.0,88.0,0.5,14.0,652.0,928.63,689.79
2017,10,31,11,45,916.0,87.0,0.5,14.5,654.5,934.62,692.06
2017,10,31,12,0,920.0,86.0,0.5,15.0,657.0,936.88,692.15
2017,10,31,12,15,918.0,85.5,0.4,15.0,651.0,930.59,686.03
2017,10,31,12,30,916.0,85.0,0.3,15.0,645.0,920.6,677.9
2017,10,31,12,45,910.5,84.5,0.25,15.5,630.5,903.91,665.54
2017,10,31,13,0,905.0,84.0,0.2,16.0,616.0,883.75,651.26
2017,10,31,13,15,896.5,83.0,0.2,16.0,594.0,857.15,635.07
2017,10,31,13,30,888.0,82.0,0.2,16.0,572.0,827.5,616.93
2017,10,31,13,45,875.5,80.5,0.25,16.0,543.0,791.26,595.15
2017,10,31,14,0,863.0,79.0,0.3,16.0,514.0,758.24,575.39
2017,10,31,14,15,845.5,76.5,0.35,16.0,478.5,712.2,546.28
2017,10,31,14,30,828.0,74.0,0.4,16.0,443.0,664.59,515.61
2017,10,31,14,45,802.5,71.5,0.45,16.0,402.0,610.6,477.77
2017,10,31,15,0,777.0,69.0,0.5,16.0,361.0,556.33,438.24
2017,10,31,15,15,741.5,65.0,0.55,15.5,316.5,494.94,392.52
2017,10,31,15,30,706.0,61.0,0.6,15.0,272.0,435.0,345.84
2017,10,31,15,45,650.5,56.0,0.7,14.5,224.5,368.83,292.42
2017,10,31,16,0,595.0,51.0,0.8,14.0,177.0,305.26,238.75
2017,10,31,16,15,509.5,43.0,0.85,13.0,131.5,233.14,177.13
2017,10,31,16,30,424.0,35.0,0.9,12.0,86.0,170.02,121.69
2017,10,31,16,45,272.0,23.0,0.95,11.5,50.0,95.1,52.75
2017,10,31,17,0,120.0,11.0,1.0,11.0,14.0,30.34,0.0
2017,10,31,17,15,60.0,5.5,1.05,10.5,7.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,1,6,45,115.5,13.5,0.65,8.5,21.5,32.34,0.0
2017,11,1,7,0,231.0,27.0,0.6,9.0,43.0,90.86,52.61
2017,11,1,7,15,339.5,38.5,0.5,9.5,84.0,150.9,110.21
2017,11,1,7,30,448.0,50.0,0.4,10.0,125.0,221.09,170.8
