Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,1,7,45,519.0,57.5,0.35,10.5,170.5,283.89,225.39
2017,11,1,8,0,590.0,65.0,0.3,11.0,216.0,353.4,283.77
2017,11,1,8,15,635.0,70.5,0.25,11.5,261.0,413.83,333.0
2017,11,1,8,30,680.0,76.0,0.2,12.0,306.0,477.24,382.47
2017,11,1,8,45,712.0,80.0,0.2,12.5,348.0,533.67,425.13
2017,11,1,9,0,744.0,84.0,0.2,13.0,390.0,590.98,466.89
2017,11,1,9,15,766.0,87.0,0.2,13.0,427.5,638.06,500.83
2017,11,1,9,30,788.0,90.0,0.2,13.0,465.0,687.06,534.36
2017,11,1,9,45,818.5,87.5,0.25,13.5,499.0,735.05,565.64
2017,11,1,10,0,849.0,85.0,0.3,14.0,533.0,781.96,595.69
2017,11,1,10,15,859.5,86.5,0.35,14.0,558.0,815.93,617.78
2017,11,1,10,30,870.0,88.0,0.4,14.0,583.0,847.2,638.21
2017,11,1,10,45,877.5,88.5,0.5,14.5,600.5,864.74,649.37
2017,11,1,11,0,885.0,89.0,0.6,15.0,618.0,885.9,663.24
2017,11,1,11,15,888.5,89.5,0.65,15.0,628.0,900.21,672.87
2017,11,1,11,30,892.0,90.0,0.7,15.0,638.0,911.01,680.43
2017,11,1,11,45,893.0,90.0,0.75,15.5,640.0,915.39,682.72
2017,11,1,12,0,894.0,90.0,0.8,16.0,642.0,916.14,682.87
2017,11,1,12,15,892.0,89.5,0.8,16.0,635.5,909.97,678.98
2017,11,1,12,30,890.0,89.0,0.8,16.0,629.0,900.21,672.97
2017,11,1,12,45,877.5,91.0,0.85,16.0,613.5,880.71,661.61
2017,11,1,13,0,865.0,93.0,0.9,16.0,598.0,865.18,653.04
2017,11,1,13,15,856.5,92.0,0.95,16.0,576.5,839.13,637.32
2017,11,1,13,30,848.0,91.0,1.0,16.0,555.0,810.13,619.59
2017,11,1,13,45,836.0,88.5,1.05,16.0,526.5,773.86,596.66
2017,11,1,14,0,824.0,86.0,1.1,16.0,498.0,735.24,571.82
2017,11,1,14,15,806.0,83.5,1.1,15.5,463.5,690.21,542.44
2017,11,1,14,30,788.0,81.0,1.1,15.0,429.0,643.76,511.07
2017,11,1,14,45,764.0,77.5,1.15,15.0,389.0,591.22,472.53
2017,11,1,15,0,740.0,74.0,1.2,15.0,349.0,538.39,432.49
2017,11,1,15,15,704.0,69.5,1.2,14.5,305.0,480.17,387.23
2017,11,1,15,30,668.0,65.0,1.2,14.0,261.0,421.38,339.83
2017,11,1,15,45,615.5,59.0,1.2,14.0,215.5,355.55,284.53
2017,11,1,16,0,563.0,53.0,1.2,14.0,170.0,293.96,230.93
2017,11,1,16,15,476.0,44.5,1.15,13.5,125.5,222.7,169.2
2017,11,1,16,30,389.0,36.0,1.1,13.0,81.0,160.61,114.35
2017,11,1,16,45,244.0,23.0,1.1,12.5,46.5,87.89,45.76
2017,11,1,17,0,99.0,10.0,1.1,12.0,12.0,25.79,0.0
2017,11,1,17,15,49.5,5.0,1.1,11.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,2,6,45,109.5,13.0,0.45,9.0,20.5,30.73,0.0
2017,11,2,7,0,219.0,26.0,0.5,9.0,41.0,86.28,47.35
2017,11,2,7,15,329.0,38.0,0.5,9.0,81.0,146.96,107.11
2017,11,2,7,30,439.0,50.0,0.5,9.0,121.0,217.36,168.45
2017,11,2,7,45,510.0,57.5,0.5,9.5,166.5,279.54,223.1
2017,11,2,8,0,581.0,65.0,0.5,10.0,212.0,348.43,281.79
2017,11,2,8,15,626.0,70.5,0.5,10.0,256.0,408.27,332.13
2017,11,2,8,30,671.0,76.0,0.5,10.0,300.0,471.12,383.12
2017,11,2,8,45,704.5,80.0,0.5,10.5,342.0,527.92,426.98
2017,11,2,9,0,738.0,84.0,0.5,11.0,384.0,585.75,470.04
2017,11,2,9,15,760.0,87.0,0.55,11.5,421.0,632.43,504.15
2017,11,2,9,30,782.0,90.0,0.6,12.0,458.0,681.11,538.05
2017,11,2,9,45,793.5,93.5,0.65,12.5,488.5,721.38,564.62
2017,11,2,10,0,805.0,97.0,0.7,13.0,519.0,759.59,589.51
2017,11,2,10,15,816.0,99.0,0.7,13.0,543.5,793.39,611.4
2017,11,2,10,30,827.0,101.0,0.7,13.0,568.0,824.64,631.45
2017,11,2,10,45,836.0,101.5,0.75,13.5,585.5,849.71,646.95
2017,11,2,11,0,845.0,102.0,0.8,14.0,603.0,871.75,660.51
2017,11,2,11,15,437.0,171.5,0.8,14.0,431.0,599.78,468.07
2017,11,2,11,30,29.0,241.0,0.8,14.0,259.0,277.77,217.88
2017,11,2,11,45,29.0,242.0,0.85,14.5,260.0,278.94,220.42
2017,11,2,12,0,29.0,243.0,0.9,15.0,261.0,280.09,221.01
2017,11,2,12,15,38.0,250.0,0.9,15.0,273.0,296.2,233.85
2017,11,2,12,30,47.0,257.0,0.9,15.0,285.0,312.23,246.53
2017,11,2,12,45,46.0,251.0,0.95,15.0,278.5,304.17,240.49
2017,11,2,13,0,45.0,245.0,1.0,15.0,272.0,296.11,234.61
2017,11,2,13,15,44.5,236.5,1.0,15.0,262.0,285.55,226.72
2017,11,2,13,30,44.0,228.0,1.0,15.0,252.0,274.99,218.84
2017,11,2,13,45,90.5,227.0,1.05,15.0,273.5,310.03,248.22
2017,11,2,14,0,137.0,226.0,1.1,15.0,295.0,353.24,283.24
2017,11,2,14,15,139.0,208.5,1.1,15.0,274.0,330.12,265.52
2017,11,2,14,30,141.0,191.0,1.1,15.0,253.0,306.57,247.64
2017,11,2,14,45,134.0,174.5,1.1,15.0,229.0,278.04,225.31
2017,11,2,15,0,127.0,158.0,1.1,15.0,205.0,249.89,202.94
2017,11,2,15,15,121.0,138.5,1.05,14.5,179.0,219.16,178.35
2017,11,2,15,30,115.0,119.0,1.0,14.0,153.0,188.86,153.51
2017,11,2,15,45,318.0,87.5,1.0,14.0,157.5,251.21,203.01
2017,11,2,16,0,521.0,56.0,1.0,14.0,162.0,279.89,220.07
2017,11,2,16,15,432.0,46.5,0.9,13.5,119.0,209.32,158.69
2017,11,2,16,30,343.0,37.0,0.8,13.0,76.0,148.19,105.06
2017,11,2,16,45,171.5,18.5,0.75,12.5,38.0,66.25,31.0
2017,11,2,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,6.0,1.1,9.5,6.0,5.72,0.0
2017,11,3,7,0,0.0,12.0,1.1,10.0,12.0,11.12,1.61
2017,11,3,7,15,0.0,24.5,1.15,10.0,24.5,22.74,13.4
2017,11,3,7,30,0.0,37.0,1.2,10.0,37.0,34.38,23.88
2017,11,3,7,45,0.0,51.0,1.25,10.5,51.0,47.97,35.85
2017,11,3,8,0,0.0,65.0,1.3,11.0,65.0,61.6,47.68
2017,11,3,8,15,0.0,78.5,1.3,11.5,78.5,74.73,58.86
2017,11,3,8,30,0.0,92.0,1.3,12.0,92.0,87.91,69.87
2017,11,3,8,45,47.0,131.5,1.35,12.5,150.5,163.35,133.69
2017,11,3,9,0,94.0,171.0,1.4,13.0,209.0,239.82,196.62
2017,11,3,9,15,47.0,136.0,1.4,13.0,155.0,170.05,138.25
2017,11,3,9,30,0.0,101.0,1.4,13.0,101.0,95.12,74.8
2017,11,3,9,45,1.0,130.5,1.45,13.5,131.0,125.42,99.79
2017,11,3,10,0,2.0,160.0,1.5,14.0,161.0,156.33,124.7
2017,11,3,10,15,1.0,148.0,1.5,14.0,148.5,142.75,113.28
2017,11,3,10,30,0.0,136.0,1.5,14.0,136.0,129.48,102.25
2017,11,3,10,45,0.0,105.5,1.55,14.5,105.5,98.97,76.94
2017,11,3,11,0,0.0,75.0,1.6,15.0,75.0,69.86,52.75
2017,11,3,11,15,0.0,51.0,1.6,15.0,51.0,47.46,34.14
2017,11,3,11,30,0.0,27.0,1.6,15.0,27.0,25.1,15.45
2017,11,3,11,45,4.5,112.5,1.6,15.0,115.5,109.77,85.86
2017,11,3,12,0,9.0,198.0,1.6,15.0,204.0,200.79,159.47
2017,11,3,12,15,9.0,196.5,1.6,15.0,202.0,199.25,157.97
2017,11,3,12,30,9.0,195.0,1.6,15.0,200.0,197.74,156.85
2017,11,3,12,45,12.0,200.5,1.6,15.0,207.5,206.26,163.9
2017,11,3,13,0,15.0,206.0,1.6,15.0,215.0,214.81,170.97
2017,11,3,13,15,14.0,199.0,1.6,14.5,207.0,206.67,164.91
2017,11,3,13,30,13.0,192.0,1.6,14.0,199.0,198.61,158.97
2017,11,3,13,45,6.5,130.5,1.6,14.0,134.0,129.44,102.74
2017,11,3,14,0,0.0,69.0,1.6,14.0,69.0,64.21,48.64
2017,11,3,14,15,0.0,62.5,1.55,13.5,62.5,58.14,43.81
2017,11,3,14,30,0.0,56.0,1.5,13.0,56.0,52.07,38.87
2017,11,3,14,45,0.0,58.0,1.45,13.0,58.0,53.93,40.57
2017,11,3,15,0,0.0,60.0,1.4,13.0,60.0,55.79,42.26
2017,11,3,15,15,0.0,52.0,1.3,13.0,52.0,48.33,35.96
2017,11,3,15,30,0.0,44.0,1.2,13.0,44.0,40.87,29.61
2017,11,3,15,45,0.0,36.0,1.15,13.0,36.0,33.42,23.18
2017,11,3,16,0,0.0,28.0,1.1,13.0,28.0,25.97,16.67
2017,11,3,16,15,0.0,20.5,1.0,12.5,20.5,19.0,10.53
2017,11,3,16,30,0.0,13.0,0.9,12.0,13.0,12.04,4.32
2017,11,3,16,45,0.0,6.5,0.85,11.5,6.5,6.01,0.0
2017,11,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.0,0.8,10.0,3.0,2.86,0.0
2017,11,4,7,0,0.0,6.0,0.8,10.0,6.0,5.55,0.0
2017,11,4,7,15,0.0,12.5,0.85,10.0,12.5,11.58,4.02
2017,11,4,7,30,0.0,19.0,0.9,10.0,19.0,17.61,9.5
2017,11,4,7,45,0.0,26.5,1.0,10.0,26.5,24.58,15.72
2017,11,4,8,0,0.0,34.0,1.1,10.0,34.0,31.55,21.89
2017,11,4,8,15,0.0,41.5,1.15,10.0,41.5,38.54,27.99
2017,11,4,8,30,0.0,49.0,1.2,10.0,49.0,45.53,34.02
2017,11,4,8,45,0.0,56.5,1.25,10.0,56.5,52.52,39.98
2017,11,4,9,0,0.0,64.0,1.3,10.0,64.0,59.53,45.88
2017,11,4,9,15,0.0,54.5,1.25,10.5,54.5,50.67,38.08
2017,11,4,9,30,0.0,45.0,1.2,11.0,45.0,41.82,30.35
2017,11,4,9,45,0.0,69.5,1.15,11.5,69.5,64.68,49.64
2017,11,4,10,0,0.0,94.0,1.1,12.0,94.0,87.9,68.92
2017,11,4,10,15,0.0,65.5,1.05,12.0,65.5,60.96,46.14
2017,11,4,10,30,0.0,37.0,1.0,12.0,37.0,34.4,23.66
2017,11,4,10,45,0.0,87.5,0.95,12.5,87.5,81.53,63.2
2017,11,4,11,0,0.0,138.0,0.9,13.0,138.0,131.3,103.95
2017,11,4,11,15,0.0,139.0,0.9,13.0,139.0,132.23,104.47
2017,11,4,11,30,0.0,140.0,0.9,13.0,140.0,133.19,105.2
2017,11,4,11,45,98.0,212.5,0.9,13.5,272.0,320.27,257.52
2017,11,4,12,0,196.0,285.0,0.9,14.0,404.0,492.48,388.37
2017,11,4,12,15,255.5,273.5,0.95,14.0,426.5,544.68,427.2
2017,11,4,12,30,315.0,262.0,1.0,14.0,449.0,581.19,455.57
2017,11,4,12,45,242.5,264.5,1.05,14.0,406.5,503.96,397.41
2017,11,4,13,0,170.0,267.0,1.1,14.0,364.0,441.81,350.03
2017,11,4,13,15,182.5,255.5,1.15,13.5,356.5,435.52,347.44
2017,11,4,13,30,195.0,244.0,1.2,13.0,349.0,428.11,343.5
2017,11,4,13,45,108.5,214.5,1.25,13.0,272.5,321.22,259.15
2017,11,4,14,0,22.0,185.0,1.3,13.0,196.0,198.81,160.01
2017,11,4,14,15,27.5,176.5,1.35,12.5,189.5,203.09,164.78
2017,11,4,14,30,33.0,168.0,1.4,12.0,183.0,197.29,160.85
2017,11,4,14,45,202.0,148.0,1.5,12.0,222.5,299.35,247.85
2017,11,4,15,0,371.0,128.0,1.6,12.0,262.0,376.38,311.15
2017,11,4,15,15,535.5,92.5,1.65,11.5,258.0,410.69,338.84
2017,11,4,15,30,700.0,57.0,1.7,11.0,254.0,422.55,346.51
2017,11,4,15,45,648.5,51.5,1.75,11.0,208.5,356.58,289.2
2017,11,4,16,0,597.0,46.0,1.8,11.0,163.0,294.56,233.78
2017,11,4,16,15,506.0,38.5,1.75,10.5,118.5,224.15,171.21
2017,11,4,16,30,415.0,31.0,1.7,10.0,74.0,161.19,113.91
2017,11,4,16,45,207.5,15.5,1.65,9.5,37.0,69.39,24.94
2017,11,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,6,45,148.5,10.5,1.15,4.5,19.0,34.39,0.0
2017,11,5,7,0,297.0,21.0,1.1,5.0,38.0,96.13,39.53
2017,11,5,7,15,420.5,30.0,1.15,5.5,80.0,163.0,117.67
2017,11,5,7,30,544.0,39.0,1.2,6.0,122.0,236.51,183.8
2017,11,5,7,45,609.5,45.5,1.25,7.0,168.5,300.56,241.96
2017,11,5,8,0,675.0,52.0,1.3,8.0,215.0,370.48,303.28
2017,11,5,8,15,718.5,56.5,1.3,8.0,260.5,432.7,357.46
2017,11,5,8,30,762.0,61.0,1.3,8.0,306.0,497.5,411.8
2017,11,5,8,45,790.5,64.5,1.35,8.5,348.5,554.44,457.63
2017,11,5,9,0,819.0,68.0,1.4,9.0,391.0,611.71,502.16
2017,11,5,9,15,567.0,127.0,1.35,9.0,360.5,541.09,444.39
2017,11,5,9,30,315.0,186.0,1.3,9.0,330.0,440.15,361.84
2017,11,5,9,45,376.5,187.5,1.3,9.5,371.5,498.48,408.26
2017,11,5,10,0,438.0,189.0,1.3,10.0,413.0,571.94,463.52
2017,11,5,10,15,369.0,214.5,1.3,10.0,409.5,545.97,441.29
2017,11,5,10,30,300.0,240.0,1.3,10.0,406.0,527.52,425.19
2017,11,5,10,45,320.5,244.0,1.3,10.5,426.5,555.61,445.85
2017,11,5,11,0,341.0,248.0,1.3,11.0,447.0,583.19,465.48
2017,11,5,11,15,341.0,252.5,1.3,11.0,454.0,592.62,471.91
2017,11,5,11,30,341.0,257.0,1.3,11.0,461.0,600.68,477.52
2017,11,5,11,45,341.0,258.0,1.3,11.5,462.5,603.22,478.36
2017,11,5,12,0,341.0,259.0,1.3,12.0,464.0,604.34,478.26
2017,11,5,12,15,359.0,252.0,1.3,12.0,466.0,610.54,483.47
2017,11,5,12,30,377.0,245.0,1.3,12.0,468.0,615.05,487.42
2017,11,5,12,45,376.5,239.0,1.35,12.0,457.0,602.88,479.14
2017,11,5,13,0,376.0,233.0,1.4,12.0,446.0,589.24,469.91
2017,11,5,13,15,639.5,154.5,1.4,12.0,500.5,727.77,578.06
2017,11,5,13,30,903.0,76.0,1.4,12.0,555.0,822.5,645.08
2017,11,5,13,45,891.5,74.0,1.4,12.0,526.5,786.35,619.39
2017,11,5,14,0,880.0,72.0,1.4,12.0,498.0,747.69,593.27
2017,11,5,14,15,862.5,70.0,1.4,11.5,462.5,707.69,566.91
2017,11,5,14,30,845.0,68.0,1.4,11.0,427.0,660.53,534.65
2017,11,5,14,45,820.5,65.0,1.45,11.0,386.5,606.46,493.91
2017,11,5,15,0,796.0,62.0,1.5,11.0,346.0,552.02,451.51
2017,11,5,15,15,759.5,58.5,1.45,10.5,301.5,490.49,402.22
2017,11,5,15,30,723.0,55.0,1.4,10.0,257.0,430.45,352.28
2017,11,5,15,45,667.0,50.0,1.4,10.0,210.0,362.06,293.41
2017,11,5,16,0,611.0,45.0,1.4,10.0,163.0,298.02,236.29
2017,11,5,16,15,517.5,37.5,1.3,9.5,118.0,226.22,172.49
2017,11,5,16,30,424.0,30.0,1.2,9.0,73.0,162.15,113.92
2017,11,5,16,45,212.0,15.0,1.2,8.5,36.5,69.21,19.68
2017,11,5,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,45,121.5,10.5,0.6,7.0,17.0,29.81,0.0
2017,11,6,7,0,243.0,21.0,0.6,7.0,34.0,83.28,27.38
2017,11,6,7,15,368.0,31.0,0.55,7.5,74.0,148.97,106.03
2017,11,6,7,30,493.0,41.0,0.5,8.0,114.0,223.34,171.46
2017,11,6,7,45,569.5,47.0,0.45,8.5,160.0,287.9,228.64
2017,11,6,8,0,646.0,53.0,0.4,9.0,206.0,357.48,288.33
2017,11,6,8,15,691.0,57.5,0.4,9.0,251.0,418.89,340.47
2017,11,6,8,30,736.0,62.0,0.4,9.0,296.0,483.06,392.87
2017,11,6,8,45,771.0,64.0,0.4,9.5,338.5,540.8,437.74
2017,11,6,9,0,806.0,66.0,0.4,10.0,381.0,599.45,481.59
2017,11,6,9,15,827.0,68.5,0.35,10.0,419.0,649.78,517.95
2017,11,6,9,30,848.0,71.0,0.3,10.0,457.0,699.13,550.94
2017,11,6,9,45,566.0,144.0,0.3,10.5,409.0,600.91,475.23
2017,11,6,10,0,284.0,217.0,0.3,11.0,361.0,472.45,374.79
2017,11,6,10,15,282.0,229.5,0.3,11.0,378.5,493.27,391.25
2017,11,6,10,30,280.0,242.0,0.3,11.0,396.0,513.0,404.99
2017,11,6,10,45,271.0,251.5,0.35,11.5,404.0,522.17,410.55
2017,11,6,11,0,262.0,261.0,0.4,12.0,412.0,529.98,415.25
2017,11,6,11,15,591.0,171.0,0.45,12.0,519.0,735.7,570.8
2017,11,6,11,30,920.0,81.0,0.5,12.0,626.0,914.46,689.92
2017,11,6,11,45,923.0,80.0,0.6,12.5,628.5,919.49,690.94
2017,11,6,12,0,926.0,79.0,0.7,13.0,631.0,920.8,692.55
2017,11,6,12,15,670.0,156.5,0.75,13.0,554.0,794.21,608.32
2017,11,6,12,30,414.0,234.0,0.8,13.0,477.0,633.81,493.61
2017,11,6,12,45,420.5,226.0,0.85,13.0,467.5,637.96,499.28
2017,11,6,13,0,427.0,218.0,0.9,13.0,458.0,627.08,492.51
2017,11,6,13,15,427.0,209.0,0.9,13.0,441.5,607.72,479.12
2017,11,6,13,30,427.0,200.0,0.9,13.0,425.0,586.62,464.46
2017,11,6,13,45,417.0,190.0,0.9,13.0,400.5,555.03,441.77
2017,11,6,14,0,407.0,180.0,0.9,13.0,376.0,522.48,418.15
2017,11,6,14,15,407.5,165.5,0.9,13.0,349.5,491.58,395.65
2017,11,6,14,30,408.0,151.0,0.9,13.0,323.0,459.28,371.6
2017,11,6,14,45,613.0,103.5,0.9,13.0,334.0,521.26,421.64
2017,11,6,15,0,818.0,56.0,0.9,13.0,345.0,556.35,448.35
2017,11,6,15,15,783.5,53.0,0.9,12.5,300.5,495.7,400.08
2017,11,6,15,30,749.0,50.0,0.9,12.0,256.0,436.31,351.77
2017,11,6,15,45,694.0,45.5,0.9,12.0,209.5,367.86,293.77
2017,11,6,16,0,639.0,41.0,0.9,12.0,163.0,303.66,237.26
2017,11,6,16,15,547.5,34.5,0.9,11.0,118.0,230.0,173.07
2017,11,6,16,30,456.0,28.0,0.9,10.0,73.0,165.63,114.35
2017,11,6,16,45,228.0,14.0,0.95,9.5,36.5,70.18,13.21
2017,11,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,6,45,159.0,9.0,1.3,4.5,17.5,34.32,0.0
2017,11,7,7,0,318.0,18.0,1.3,5.0,35.0,94.31,22.24
2017,11,7,7,15,443.5,27.0,1.3,5.5,77.0,162.47,115.02
2017,11,7,7,30,569.0,36.0,1.3,6.0,119.0,239.9,185.3
2017,11,7,7,45,636.5,42.0,1.3,6.5,165.5,305.11,245.15
2017,11,7,8,0,704.0,48.0,1.3,7.0,212.0,376.36,308.4
2017,11,7,8,15,748.0,52.0,1.2,7.5,258.5,439.35,362.59
2017,11,7,8,30,792.0,56.0,1.1,8.0,305.0,504.92,416.34
2017,11,7,8,45,822.5,59.0,1.05,9.0,348.5,563.53,461.78
2017,11,7,9,0,853.0,62.0,1.0,10.0,392.0,622.57,505.45
2017,11,7,9,15,873.0,64.5,0.9,10.5,430.5,669.24,538.32
2017,11,7,9,30,893.0,67.0,0.8,11.0,469.0,719.07,570.48
2017,11,7,9,45,902.0,70.0,0.75,11.5,500.5,759.87,595.85
2017,11,7,10,0,911.0,73.0,0.7,12.0,532.0,798.16,619.0
2017,11,7,10,15,921.0,74.5,0.7,12.0,557.0,832.71,641.17
2017,11,7,10,30,931.0,76.0,0.7,12.0,582.0,864.37,661.28
2017,11,7,10,45,937.5,77.0,0.75,12.5,600.0,889.4,676.59
2017,11,7,11,0,944.0,78.0,0.8,13.0,618.0,911.04,689.74
2017,11,7,11,15,946.5,78.5,0.8,13.0,627.5,925.06,698.23
2017,11,7,11,30,949.0,79.0,0.8,13.0,637.0,935.36,704.5
2017,11,7,11,45,949.5,79.0,0.8,13.5,639.0,939.5,705.62
2017,11,7,12,0,950.0,79.0,0.8,14.0,641.0,939.82,704.48
2017,11,7,12,15,947.5,78.5,0.8,14.0,634.0,933.07,700.2
2017,11,7,12,30,945.0,78.0,0.8,14.0,627.0,922.54,693.7
2017,11,7,12,45,946.0,75.0,0.8,14.0,613.5,908.27,684.91
2017,11,7,13,0,947.0,72.0,0.8,14.0,600.0,890.24,673.78
2017,11,7,13,15,938.0,71.0,0.75,14.0,577.5,862.75,655.49
2017,11,7,13,30,929.0,70.0,0.7,14.0,555.0,832.12,635.22
2017,11,7,13,45,918.0,67.5,0.7,14.0,526.0,795.17,611.46
2017,11,7,14,0,907.0,65.0,0.7,14.0,497.0,755.61,585.71
2017,11,7,14,15,889.0,63.5,0.65,14.0,461.0,709.96,554.61
2017,11,7,14,30,871.0,62.0,0.6,14.0,425.0,662.72,522.0
2017,11,7,14,45,848.0,59.0,0.55,14.0,384.0,609.21,482.41
2017,11,7,15,0,825.0,56.0,0.5,14.0,343.0,559.06,443.81
2017,11,7,15,15,788.0,52.5,0.4,13.5,298.0,496.27,394.73
2017,11,7,15,30,751.0,49.0,0.3,13.0,253.0,434.98,345.13
2017,11,7,15,45,697.5,44.5,0.25,13.0,206.5,367.26,288.53
2017,11,7,16,0,644.0,40.0,0.2,13.0,160.0,303.62,233.3
2017,11,7,16,15,550.0,33.0,0.25,12.5,115.0,228.57,169.08
2017,11,7,16,30,456.0,26.0,0.3,12.0,70.0,163.25,110.12
2017,11,7,16,45,228.0,13.0,0.35,12.0,35.0,68.55,4.71
2017,11,7,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,7.5,0.75,8.5,7.5,7.15,0.0
2017,11,8,7,0,0.0,15.0,0.8,9.0,15.0,13.92,0.0
2017,11,8,7,15,12.0,32.0,0.8,9.0,34.0,36.74,24.03
2017,11,8,7,30,24.0,49.0,0.8,9.0,53.0,59.2,44.39
2017,11,8,7,45,33.0,68.0,0.85,9.5,74.5,84.09,66.38
2017,11,8,8,0,42.0,87.0,0.9,10.0,96.0,109.81,88.84
2017,11,8,8,15,47.5,105.0,0.95,10.0,118.0,133.49,109.38
2017,11,8,8,30,53.0,123.0,1.0,10.0,140.0,157.73,130.04
2017,11,8,8,45,56.0,140.0,1.05,10.5,160.0,179.85,148.27
2017,11,8,9,0,59.0,157.0,1.1,11.0,180.0,202.25,166.38
2017,11,8,9,15,61.0,172.5,1.1,11.0,198.0,222.45,182.65
2017,11,8,9,30,63.0,188.0,1.1,11.0,216.0,242.8,198.84
2017,11,8,9,45,60.0,200.0,1.15,11.5,228.5,255.42,208.19
2017,11,8,10,0,57.0,212.0,1.2,12.0,241.0,267.84,217.31
2017,11,8,10,15,35.0,201.5,1.2,12.0,220.0,238.48,192.77
2017,11,8,10,30,13.0,191.0,1.2,12.0,199.0,198.07,159.32
2017,11,8,10,45,14.5,198.5,1.3,12.5,207.5,207.16,166.46
2017,11,8,11,0,16.0,206.0,1.4,13.0,216.0,216.34,173.47
2017,11,8,11,15,26.5,223.5,1.45,13.0,239.5,244.26,196.07
2017,11,8,11,30,37.0,241.0,1.5,13.0,263.0,286.49,229.73
2017,11,8,11,45,31.5,235.0,1.55,13.0,253.5,274.66,220.01
2017,11,8,12,0,26.0,229.0,1.6,13.0,244.0,249.78,200.22
2017,11,8,12,15,15.0,202.5,1.6,13.0,211.5,211.58,169.42
2017,11,8,12,30,4.0,176.0,1.6,13.0,179.0,174.06,138.89
2017,11,8,12,45,19.0,200.0,1.65,13.0,211.0,212.48,170.82
2017,11,8,13,0,34.0,224.0,1.7,13.0,243.0,263.97,212.65
2017,11,8,13,15,33.5,215.5,1.7,13.0,234.0,253.63,204.42
2017,11,8,13,30,33.0,207.0,1.7,13.0,225.0,243.33,196.48
2017,11,8,13,45,16.5,140.5,1.7,13.0,149.5,147.77,118.69
2017,11,8,14,0,0.0,74.0,1.7,13.0,74.0,68.88,52.83
2017,11,8,14,15,2.5,108.0,1.65,13.0,109.5,104.25,82.86
2017,11,8,14,30,5.0,142.0,1.6,13.0,145.0,142.16,114.66
2017,11,8,14,45,2.5,129.0,1.6,13.0,130.5,127.53,102.58
2017,11,8,15,0,0.0,116.0,1.6,13.0,116.0,113.2,90.77
2017,11,8,15,15,0.0,100.5,1.55,13.0,100.5,97.81,77.96
2017,11,8,15,30,0.0,85.0,1.5,13.0,85.0,82.48,65.02
2017,11,8,15,45,0.0,69.0,1.5,13.0,69.0,66.65,51.45
2017,11,8,16,0,0.0,53.0,1.5,13.0,53.0,50.83,37.69
2017,11,8,16,15,0.0,37.5,1.4,12.5,37.5,35.51,24.28
2017,11,8,16,30,0.0,22.0,1.3,12.0,22.0,20.42,10.72
2017,11,8,16,45,0.0,11.0,1.25,12.0,11.0,10.2,0.0
2017,11,8,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.5,0.7,10.0,5.5,5.24,0.0
2017,11,9,7,0,0.0,11.0,0.7,10.0,11.0,10.2,0.0
2017,11,9,7,15,0.0,27.5,0.7,10.5,27.5,26.3,15.56
2017,11,9,7,30,0.0,44.0,0.7,11.0,44.0,42.9,30.71
2017,11,9,7,45,3.0,62.0,0.75,11.5,62.5,62.14,47.55
2017,11,9,8,0,6.0,80.0,0.8,12.0,81.0,81.6,64.38
2017,11,9,8,15,11.5,96.5,0.8,12.0,99.5,100.9,80.94
2017,11,9,8,30,17.0,113.0,0.8,12.0,118.0,120.78,97.77
2017,11,9,8,45,20.5,128.5,0.8,12.5,135.5,138.96,112.69
2017,11,9,9,0,24.0,144.0,0.8,13.0,153.0,157.5,127.66
2017,11,9,9,15,26.0,157.5,0.8,13.0,168.5,173.18,140.27
2017,11,9,9,30,28.0,171.0,0.8,13.0,184.0,198.34,160.45
2017,11,9,9,45,19.0,172.0,0.85,13.5,181.0,183.33,147.39
2017,11,9,10,0,10.0,173.0,0.9,14.0,178.0,177.22,141.71
2017,11,9,10,15,27.0,198.0,0.9,14.0,212.5,217.32,174.3
2017,11,9,10,30,44.0,223.0,0.9,14.0,247.0,271.28,217.12
2017,11,9,10,45,22.0,160.0,0.95,14.5,172.0,181.29,144.33
2017,11,9,11,0,0.0,97.0,1.0,15.0,97.0,90.69,69.88
2017,11,9,11,15,9.0,155.0,1.0,15.0,160.5,156.67,124.2
2017,11,9,11,30,18.0,213.0,1.0,15.0,224.0,225.62,179.28
2017,11,9,11,45,18.0,213.5,1.0,15.0,224.5,226.13,179.32
2017,11,9,12,0,18.0,214.0,1.0,15.0,225.0,226.67,179.74
2017,11,9,12,15,82.5,241.5,1.0,15.0,289.0,327.1,260.58
2017,11,9,12,30,147.0,269.0,1.0,15.0,353.0,428.73,339.2
2017,11,9,12,45,73.5,193.0,1.05,15.0,235.0,262.25,209.33
2017,11,9,13,0,0.0,117.0,1.1,15.0,117.0,110.54,86.08
2017,11,9,13,15,39.0,172.0,1.1,15.0,192.5,208.45,167.4
2017,11,9,13,30,78.0,227.0,1.1,15.0,268.0,303.03,243.03
2017,11,9,13,45,464.0,151.0,1.1,15.0,370.5,544.74,437.36
2017,11,9,14,0,850.0,75.0,1.1,15.0,473.0,727.97,572.97
2017,11,9,14,15,425.0,83.5,1.05,14.5,282.5,413.04,335.29
2017,11,9,14,30,0.0,92.0,1.0,14.0,92.0,86.69,67.26
2017,11,9,14,45,0.0,83.0,1.0,14.0,83.0,77.98,60.75
2017,11,9,15,0,0.0,74.0,1.0,14.0,74.0,69.31,53.57
2017,11,9,15,15,0.0,64.0,0.95,13.5,64.0,59.67,45.58
2017,11,9,15,30,0.0,54.0,0.9,13.0,54.0,50.2,37.59
2017,11,9,15,45,0.0,43.5,0.85,13.0,43.5,40.41,29.12
2017,11,9,16,0,0.0,33.0,0.8,13.0,33.0,30.64,20.55
2017,11,9,16,15,0.0,23.5,0.75,12.0,23.5,21.8,12.78
2017,11,9,16,30,0.0,14.0,0.7,11.0,14.0,12.97,4.71
2017,11,9,16,45,0.0,7.0,0.65,10.5,7.0,6.48,0.0
2017,11,9,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,12.5,0.8,9.0,12.5,11.91,0.0
2017,11,10,7,0,0.0,25.0,0.8,9.0,25.0,26.13,0.0
2017,11,10,7,15,241.5,30.0,0.75,9.5,62.5,111.58,75.93
2017,11,10,7,30,483.0,35.0,0.7,10.0,100.0,210.29,158.67
2017,11,10,7,45,557.5,41.0,0.7,10.5,144.0,270.37,212.55
2017,11,10,8,0,632.0,47.0,0.7,11.0,188.0,339.94,272.95
2017,11,10,8,15,678.5,51.5,0.7,11.0,231.5,400.65,325.18
2017,11,10,8,30,725.0,56.0,0.7,11.0,275.0,464.36,377.91
2017,11,10,8,45,757.0,59.0,0.7,11.5,316.5,520.43,422.18
2017,11,10,9,0,789.0,62.0,0.7,12.0,358.0,577.25,465.33
2017,11,10,9,15,811.0,64.0,0.7,12.5,394.5,626.57,501.39
2017,11,10,9,30,833.0,66.0,0.7,13.0,431.0,675.04,534.45
2017,11,10,9,45,577.0,134.5,0.75,13.5,396.0,598.16,474.43
2017,11,10,10,0,321.0,203.0,0.8,14.0,361.0,482.88,384.12
2017,11,10,10,15,590.0,142.0,0.85,14.0,449.5,652.58,516.08
2017,11,10,10,30,859.0,81.0,0.9,14.0,538.0,811.82,627.2
2017,11,10,10,45,864.5,83.0,0.95,14.0,555.0,836.0,641.61
2017,11,10,11,0,870.0,85.0,1.0,14.0,572.0,849.92,650.94
2017,11,10,11,15,439.0,138.0,1.05,14.0,384.0,554.77,439.9
2017,11,10,11,30,8.0,191.0,1.1,14.0,196.0,193.5,152.52
2017,11,10,11,45,4.0,151.0,1.15,14.0,153.5,148.23,117.29
2017,11,10,12,0,0.0,111.0,1.2,14.0,111.0,104.43,81.48
2017,11,10,12,15,0.0,134.0,1.2,14.0,134.0,127.46,100.49
2017,11,10,12,30,0.0,157.0,1.2,14.0,157.0,151.04,119.71
2017,11,10,12,45,0.0,130.5,1.25,14.0,130.5,124.06,97.74
2017,11,10,13,0,0.0,104.0,1.3,14.0,104.0,97.64,76.17
2017,11,10,13,15,58.5,168.0,1.3,14.0,198.0,219.95,178.31
2017,11,10,13,30,117.0,232.0,1.3,14.0,292.0,352.07,283.85
2017,11,10,13,45,58.5,184.0,1.3,14.0,214.0,236.56,190.83
2017,11,10,14,0,0.0,136.0,1.3,14.0,136.0,131.12,104.12
2017,11,10,14,15,393.0,104.5,1.25,13.5,264.5,408.44,337.54
2017,11,10,14,30,786.0,73.0,1.2,13.0,393.0,619.85,501.77
2017,11,10,14,45,766.0,68.5,1.2,13.0,355.0,569.7,460.88
2017,11,10,15,0,746.0,64.0,1.2,13.0,317.0,518.96,421.08
2017,11,10,15,15,706.5,60.0,1.1,12.5,274.0,458.13,372.16
2017,11,10,15,30,667.0,56.0,1.0,12.0,231.0,399.16,323.06
2017,11,10,15,45,613.5,49.5,0.95,12.0,187.0,336.03,268.66
2017,11,10,16,0,560.0,43.0,0.9,12.0,143.0,275.03,214.47
2017,11,10,16,15,457.5,35.0,0.85,11.5,100.5,201.33,150.26
2017,11,10,16,30,355.0,27.0,0.8,11.0,58.0,138.69,91.94
2017,11,10,16,45,177.5,13.5,0.8,10.5,29.0,57.73,0.0
2017,11,10,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,6,45,132.0,7.5,0.9,8.0,12.5,27.88,0.0
2017,11,11,7,0,264.0,15.0,0.9,8.0,25.0,70.0,0.0
2017,11,11,7,15,400.0,23.5,0.8,8.5,63.5,144.37,95.69
2017,11,11,7,30,536.0,32.0,0.7,9.0,102.0,220.94,166.07
2017,11,11,7,45,608.0,38.0,0.6,9.5,147.0,285.19,223.85
2017,11,11,8,0,680.0,44.0,0.5,10.0,192.0,356.05,285.11
2017,11,11,8,15,725.5,47.5,0.45,10.5,237.0,417.32,336.85
2017,11,11,8,30,771.0,51.0,0.4,11.0,282.0,481.37,388.42
2017,11,11,8,45,800.0,54.0,0.35,11.5,323.5,537.62,431.76
2017,11,11,9,0,829.0,57.0,0.3,12.0,365.0,589.94,470.43
2017,11,11,9,15,849.5,59.5,0.3,12.0,402.5,639.93,507.3
2017,11,11,9,30,870.0,62.0,0.3,12.0,440.0,688.91,540.67
2017,11,11,9,45,705.5,107.0,0.3,12.5,427.5,660.34,517.41
2017,11,11,10,0,541.0,152.0,0.3,13.0,415.0,603.28,472.92
2017,11,11,10,15,598.0,143.0,0.3,13.0,447.0,658.61,513.92
2017,11,11,10,30,655.0,134.0,0.3,13.0,479.0,710.0,549.34
2017,11,11,10,45,434.0,195.0,0.3,13.5,427.0,603.36,467.89
2017,11,11,11,0,213.0,256.0,0.3,14.0,375.0,467.84,364.54
2017,11,11,11,15,280.5,249.5,0.35,14.0,409.0,534.07,416.37
2017,11,11,11,30,348.0,243.0,0.4,14.0,443.0,587.25,455.92
2017,11,11,11,45,475.0,206.0,0.45,14.0,479.5,670.3,517.8
2017,11,11,12,0,602.0,169.0,0.5,14.0,516.0,743.91,571.61
2017,11,11,12,15,758.5,122.5,0.55,14.0,554.5,824.55,626.8
2017,11,11,12,30,915.0,76.0,0.6,14.0,593.0,885.96,667.98
2017,11,11,12,45,910.5,74.5,0.65,14.5,579.0,869.35,656.2
2017,11,11,13,0,906.0,73.0,0.7,15.0,565.0,849.31,643.4
2017,11,11,13,15,685.0,127.5,0.7,14.5,491.5,726.81,561.47
2017,11,11,13,30,464.0,182.0,0.7,14.0,418.0,592.03,464.89
2017,11,11,13,45,663.0,125.0,0.75,14.0,442.0,670.76,528.34
2017,11,11,14,0,862.0,68.0,0.8,14.0,466.0,719.63,564.16
2017,11,11,14,15,843.5,66.0,0.85,13.5,431.5,680.11,538.01
2017,11,11,14,30,825.0,64.0,0.9,13.0,397.0,633.61,506.69
