Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,14,45,799.0,61.5,0.95,13.0,357.5,580.72,467.32
2017,11,11,15,0,773.0,59.0,1.0,13.0,318.0,527.62,426.38
2017,11,11,15,15,735.0,55.0,1.0,12.5,275.0,466.57,378.08
2017,11,11,15,30,697.0,51.0,1.0,12.0,232.0,407.21,329.16
2017,11,11,15,45,638.5,46.0,1.05,12.0,187.0,339.99,271.75
2017,11,11,16,0,580.0,41.0,1.1,12.0,142.0,277.4,216.26
2017,11,11,16,15,479.0,33.0,1.1,11.5,99.5,203.16,151.21
2017,11,11,16,30,378.0,25.0,1.1,11.0,57.0,142.35,92.95
2017,11,11,16,45,189.0,12.5,1.1,10.5,28.5,51.68,0.0
2017,11,11,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,6,45,108.5,7.0,0.5,8.0,11.0,6.67,0.0
2017,11,12,7,0,217.0,14.0,0.5,8.0,22.0,58.77,0.0
2017,11,12,7,15,358.0,23.5,0.45,8.5,59.5,134.48,87.47
2017,11,12,7,30,499.0,33.0,0.4,9.0,97.0,208.95,156.3
2017,11,12,7,45,579.5,39.0,0.35,9.5,141.5,274.33,214.47
2017,11,12,8,0,660.0,45.0,0.3,10.0,186.0,347.21,277.05
2017,11,12,8,15,706.5,49.0,0.3,10.0,230.5,408.45,329.43
2017,11,12,8,30,753.0,53.0,0.3,10.0,275.0,472.61,382.16
2017,11,12,8,45,785.5,55.5,0.35,10.5,317.0,529.39,427.08
2017,11,12,9,0,818.0,58.0,0.4,11.0,359.0,586.88,470.96
2017,11,12,9,15,839.0,60.0,0.4,11.5,396.0,631.75,503.6
2017,11,12,9,30,860.0,62.0,0.4,12.0,433.0,679.99,536.05
2017,11,12,9,45,873.5,64.5,0.4,12.5,464.0,722.1,563.08
2017,11,12,10,0,887.0,67.0,0.4,13.0,495.0,762.12,588.22
2017,11,12,10,15,897.0,68.0,0.4,13.0,519.5,795.19,609.32
2017,11,12,10,30,907.0,69.0,0.4,13.0,544.0,825.51,628.5
2017,11,12,10,45,912.5,70.0,0.45,13.5,561.0,849.13,642.93
2017,11,12,11,0,918.0,71.0,0.5,14.0,578.0,869.45,655.28
2017,11,12,11,15,921.0,71.5,0.55,14.0,588.0,883.59,664.87
2017,11,12,11,30,924.0,72.0,0.6,14.0,598.0,894.16,672.34
2017,11,12,11,45,924.5,72.0,0.7,14.0,599.5,898.3,676.75
2017,11,12,12,0,925.0,72.0,0.8,14.0,601.0,898.74,678.93
2017,11,12,12,15,922.5,72.0,0.8,14.0,595.0,892.88,675.18
2017,11,12,12,30,920.0,72.0,0.8,14.0,589.0,883.39,669.25
2017,11,12,12,45,646.5,146.0,0.85,14.0,505.0,739.5,572.05
2017,11,12,13,0,373.0,220.0,0.9,14.0,421.0,567.73,446.34
2017,11,12,13,15,625.0,146.5,0.9,14.0,468.5,698.08,548.49
2017,11,12,13,30,877.0,73.0,0.9,14.0,516.0,785.69,609.73
2017,11,12,13,45,866.5,70.5,0.9,14.0,488.0,750.95,585.23
2017,11,12,14,0,856.0,68.0,0.9,14.0,460.0,713.77,560.4
2017,11,12,14,15,837.0,66.0,0.9,14.0,426.0,674.2,533.56
2017,11,12,14,30,818.0,64.0,0.9,14.0,392.0,627.72,500.59
2017,11,12,14,45,793.5,61.0,0.9,14.0,352.5,575.54,461.36
2017,11,12,15,0,769.0,58.0,0.9,14.0,313.0,523.07,420.66
2017,11,12,15,15,730.0,54.5,0.85,13.5,270.0,462.4,372.52
2017,11,12,15,30,691.0,51.0,0.8,13.0,227.0,403.49,323.98
2017,11,12,15,45,634.0,45.5,0.75,12.5,183.0,336.8,267.52
2017,11,12,16,0,577.0,40.0,0.7,12.0,139.0,274.63,212.91
2017,11,12,16,15,474.5,32.5,0.7,11.5,97.0,200.76,148.56
2017,11,12,16,30,372.0,25.0,0.7,11.0,55.0,139.92,89.68
2017,11,12,16,45,186.0,12.5,0.75,10.5,27.5,50.92,0.0
2017,11,12,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,6,45,82.0,7.0,0.9,8.5,9.5,0.0,0.0
2017,11,13,7,0,164.0,14.0,0.9,9.0,19.0,47.4,0.0
2017,11,13,7,15,303.5,24.0,0.9,9.5,54.0,119.31,75.45
2017,11,13,7,30,443.0,34.0,0.9,10.0,89.0,193.92,144.99
2017,11,13,7,45,521.5,40.5,0.95,10.5,131.5,255.48,200.46
2017,11,13,8,0,600.0,47.0,1.0,11.0,174.0,322.39,259.31
2017,11,13,8,15,648.5,52.0,0.95,11.0,217.0,382.65,311.67
2017,11,13,8,30,697.0,57.0,0.9,11.0,260.0,446.15,364.7
2017,11,13,8,45,354.0,94.0,0.85,11.5,198.0,323.36,266.49
2017,11,13,9,0,11.0,131.0,0.8,12.0,136.0,135.89,109.38
2017,11,13,9,15,62.5,158.0,0.8,12.5,185.0,207.34,169.61
2017,11,13,9,30,114.0,185.0,0.8,13.0,234.0,286.04,233.03
2017,11,13,9,45,105.0,198.0,0.8,13.5,245.5,287.15,232.48
2017,11,13,10,0,96.0,211.0,0.8,14.0,257.0,297.64,239.68
2017,11,13,10,15,68.5,212.5,0.8,14.0,246.0,279.13,223.97
2017,11,13,10,30,41.0,214.0,0.8,14.0,235.0,259.28,207.27
2017,11,13,10,45,126.0,233.0,0.8,14.5,301.5,364.97,291.52
2017,11,13,11,0,211.0,252.0,0.8,15.0,368.0,461.14,364.76
2017,11,13,11,15,236.0,253.5,0.8,15.0,385.5,486.54,383.21
2017,11,13,11,30,261.0,255.0,0.8,15.0,403.0,525.36,411.82
2017,11,13,11,45,264.5,254.0,0.85,15.5,404.5,528.28,413.23
2017,11,13,12,0,268.0,253.0,0.9,16.0,406.0,530.14,414.28
2017,11,13,12,15,582.0,161.5,0.9,16.0,488.5,713.27,553.86
2017,11,13,12,30,896.0,70.0,0.9,16.0,571.0,858.44,652.13
2017,11,13,12,45,597.0,151.0,0.9,16.0,481.5,701.96,542.7
2017,11,13,13,0,298.0,232.0,0.9,16.0,392.0,519.4,406.42
2017,11,13,13,15,206.0,229.0,0.9,15.5,337.5,422.97,335.34
2017,11,13,13,30,114.0,226.0,0.9,15.0,283.0,343.01,273.41
2017,11,13,13,45,113.5,213.0,0.95,15.0,267.5,324.73,260.36
2017,11,13,14,0,113.0,200.0,1.0,15.0,252.0,306.23,246.54
2017,11,13,14,15,111.5,185.0,0.95,15.0,233.0,284.43,229.69
2017,11,13,14,30,110.0,170.0,0.9,15.0,214.0,262.55,212.59
2017,11,13,14,45,106.5,153.5,0.9,15.0,192.0,237.57,192.82
2017,11,13,15,0,103.0,137.0,0.9,15.0,170.0,212.75,172.82
2017,11,13,15,15,97.0,118.5,0.8,14.5,146.5,184.34,149.65
2017,11,13,15,30,91.0,100.0,0.7,14.0,123.0,156.4,126.33
2017,11,13,15,45,79.0,81.5,0.65,13.5,98.5,126.37,100.76
2017,11,13,16,0,67.0,63.0,0.6,13.0,74.0,97.47,75.66
2017,11,13,16,15,44.5,45.0,0.6,12.5,51.0,66.94,49.1
2017,11,13,16,30,22.0,27.0,0.6,12.0,28.0,34.2,19.47
2017,11,13,16,45,11.0,13.5,0.65,11.5,14.0,15.17,0.0
2017,11,13,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,6,45,75.0,7.0,1.0,7.0,9.0,0.0,0.0
2017,11,14,7,0,150.0,14.0,1.0,7.0,18.0,44.25,0.0
2017,11,14,7,15,302.0,24.5,1.05,7.5,53.5,118.18,72.89
2017,11,14,7,30,454.0,35.0,1.1,8.0,89.0,197.71,148.48
2017,11,14,7,45,542.5,41.0,1.15,8.5,133.5,262.92,207.54
2017,11,14,8,0,631.0,47.0,1.2,9.0,178.0,334.29,270.66
2017,11,14,8,15,681.5,51.5,1.15,9.5,222.5,396.4,324.64
2017,11,14,8,30,732.0,56.0,1.1,10.0,267.0,461.83,379.1
2017,11,14,8,45,770.5,58.5,1.1,10.5,309.5,520.97,426.8
2017,11,14,9,0,809.0,61.0,1.1,11.0,352.0,581.34,473.66
2017,11,14,9,15,831.0,63.0,1.0,11.5,389.0,631.15,509.93
2017,11,14,9,30,853.0,65.0,0.9,12.0,426.0,674.96,539.36
2017,11,14,9,45,871.0,66.5,0.8,12.5,458.0,718.75,567.06
2017,11,14,10,0,889.0,68.0,0.7,13.0,490.0,760.76,592.6
2017,11,14,10,15,899.0,69.0,0.65,13.0,514.5,793.83,613.17
2017,11,14,10,30,909.0,70.0,0.6,13.0,539.0,824.14,631.7
2017,11,14,10,45,915.5,71.0,0.6,13.5,556.5,848.61,645.88
2017,11,14,11,0,922.0,72.0,0.6,14.0,574.0,869.83,657.91
2017,11,14,11,15,925.0,72.0,0.65,14.0,583.5,883.42,667.14
2017,11,14,11,30,928.0,72.0,0.7,14.0,593.0,893.44,674.25
2017,11,14,11,45,928.0,72.5,0.75,14.5,595.0,897.84,676.58
2017,11,14,12,0,928.0,73.0,0.8,15.0,597.0,898.54,676.69
2017,11,14,12,15,925.5,72.5,0.8,15.0,590.5,892.15,672.59
2017,11,14,12,30,923.0,72.0,0.8,15.0,584.0,882.12,666.32
2017,11,14,12,45,916.5,72.0,0.85,15.0,570.0,865.76,656.88
2017,11,14,13,0,910.0,72.0,0.9,15.0,556.0,846.02,645.26
2017,11,14,13,15,901.5,70.5,0.9,15.0,535.0,819.58,628.27
2017,11,14,13,30,893.0,69.0,0.9,15.0,514.0,790.13,609.25
2017,11,14,13,45,881.5,67.5,0.9,15.0,486.0,755.61,586.59
2017,11,14,14,0,870.0,66.0,0.9,15.0,458.0,718.66,562.05
2017,11,14,14,15,851.5,64.0,0.85,14.5,424.0,674.04,532.07
2017,11,14,14,30,833.0,62.0,0.8,14.0,390.0,632.71,503.34
2017,11,14,14,45,807.0,59.0,0.8,14.0,350.5,579.25,463.22
2017,11,14,15,0,781.0,56.0,0.8,14.0,311.0,525.59,421.7
2017,11,14,15,15,743.0,52.5,0.75,13.5,268.0,465.17,373.8
2017,11,14,15,30,705.0,49.0,0.7,13.0,225.0,406.4,325.35
2017,11,14,15,45,644.0,44.0,0.65,12.5,180.5,338.16,267.68
2017,11,14,16,0,583.0,39.0,0.6,12.0,136.0,274.77,212.11
2017,11,14,16,15,478.0,31.5,0.65,11.5,94.0,200.09,147.17
2017,11,14,16,30,373.0,24.0,0.7,11.0,52.0,137.64,84.6
2017,11,14,16,45,186.5,12.0,0.8,11.0,26.0,50.33,0.0
2017,11,14,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,3.0,0.8,8.0,3.0,0.0,0.0
2017,11,15,7,0,0.0,6.0,0.8,8.0,6.0,5.72,0.0
2017,11,15,7,15,0.0,21.5,0.8,8.0,21.5,20.3,8.84
2017,11,15,7,30,0.0,37.0,0.8,8.0,37.0,36.14,24.9
2017,11,15,7,45,5.5,55.0,0.85,8.5,56.0,56.5,42.96
2017,11,15,8,0,11.0,73.0,0.9,9.0,75.0,77.26,61.2
2017,11,15,8,15,18.0,90.5,0.9,9.0,95.0,98.66,79.92
2017,11,15,8,30,25.0,108.0,0.9,9.0,115.0,126.79,104.12
2017,11,15,8,45,31.0,124.0,0.9,9.5,134.0,148.17,122.01
2017,11,15,9,0,37.0,140.0,0.9,10.0,153.0,170.15,140.11
2017,11,15,9,15,129.0,159.0,0.9,10.5,212.0,261.69,216.73
2017,11,15,9,30,221.0,178.0,0.9,11.0,271.0,351.42,289.26
2017,11,15,9,45,155.5,192.5,0.95,12.0,260.5,327.97,267.46
2017,11,15,10,0,90.0,207.0,1.0,13.0,250.0,288.68,233.72
2017,11,15,10,15,123.0,220.5,1.05,13.0,282.0,343.55,277.76
2017,11,15,10,30,156.0,234.0,1.1,13.0,314.0,388.54,313.03
2017,11,15,10,45,78.0,188.5,1.2,13.5,228.5,260.43,210.2
2017,11,15,11,0,0.0,143.0,1.3,14.0,143.0,137.16,108.34
2017,11,15,11,15,21.0,188.0,1.35,14.0,199.5,202.18,162.17
2017,11,15,11,30,42.0,233.0,1.4,14.0,256.0,283.26,227.08
2017,11,15,11,45,125.5,246.5,1.5,14.5,316.5,384.97,308.38
2017,11,15,12,0,209.0,260.0,1.6,15.0,377.0,473.38,377.2
2017,11,15,12,15,267.0,248.5,1.65,15.0,396.5,522.33,415.21
2017,11,15,12,30,325.0,237.0,1.7,15.0,416.0,555.92,441.92
2017,11,15,12,45,278.5,238.0,1.75,15.0,389.0,514.25,409.74
2017,11,15,13,0,232.0,239.0,1.8,15.0,362.0,459.87,368.27
2017,11,15,13,15,360.0,205.0,1.8,14.5,387.0,530.8,426.95
2017,11,15,13,30,488.0,171.0,1.8,14.0,412.0,595.42,479.0
2017,11,15,13,45,244.0,156.0,1.8,14.0,276.5,367.19,299.59
2017,11,15,14,0,0.0,141.0,1.8,14.0,141.0,137.01,108.99
2017,11,15,14,15,46.0,153.5,1.75,14.0,171.5,191.75,156.13
2017,11,15,14,30,92.0,166.0,1.7,14.0,202.0,236.88,193.95
2017,11,15,14,45,87.5,150.0,1.7,14.0,181.0,213.31,174.59
2017,11,15,15,0,83.0,134.0,1.7,14.0,160.0,190.05,155.46
2017,11,15,15,15,76.5,115.5,1.6,13.5,137.5,163.02,133.04
2017,11,15,15,30,70.0,97.0,1.5,13.0,115.0,136.53,110.63
2017,11,15,15,45,287.5,70.0,1.45,13.0,120.0,215.17,173.7
2017,11,15,16,0,505.0,43.0,1.4,13.0,125.0,252.22,196.35
2017,11,15,16,15,399.0,34.0,1.3,12.5,85.5,180.07,132.79
2017,11,15,16,30,293.0,25.0,1.2,12.0,46.0,116.83,70.0
2017,11,15,16,45,146.5,12.5,1.15,11.5,23.0,42.4,0.0
2017,11,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,1.5,2.2,11.0,1.5,0.0,0.0
2017,11,16,7,0,0.0,3.0,2.2,11.0,3.0,2.86,0.0
2017,11,16,7,15,0.0,12.5,2.2,11.0,12.5,11.58,2.11
2017,11,16,7,30,0.0,22.0,2.2,11.0,22.0,20.41,11.36
2017,11,16,7,45,0.0,34.0,2.2,11.5,34.0,31.58,21.29
2017,11,16,8,0,0.0,46.0,2.2,12.0,46.0,42.9,31.24
2017,11,16,8,15,0.0,58.0,2.2,12.0,58.0,54.56,41.43
2017,11,16,8,30,0.0,70.0,2.2,12.0,70.0,66.25,51.51
2017,11,16,8,45,0.0,81.5,2.25,12.0,81.5,77.46,61.05
2017,11,16,9,0,0.0,93.0,2.3,12.0,93.0,88.72,70.51
2017,11,16,9,15,0.0,80.5,2.3,12.0,80.5,75.41,59.05
2017,11,16,9,30,0.0,68.0,2.3,12.0,68.0,63.26,48.61
2017,11,16,9,45,0.0,41.0,2.35,12.0,41.0,38.09,27.05
2017,11,16,10,0,0.0,14.0,2.4,12.0,14.0,12.99,5.51
2017,11,16,10,15,0.0,40.0,2.4,12.0,40.0,37.17,26.18
2017,11,16,10,30,0.0,66.0,2.4,12.0,66.0,61.42,46.7
2017,11,16,10,45,0.0,78.0,2.4,12.0,78.0,72.63,56.07
2017,11,16,11,0,0.0,90.0,2.4,12.0,90.0,83.92,65.48
2017,11,16,11,15,0.0,71.0,2.35,12.0,71.0,66.1,50.45
2017,11,16,11,30,0.0,52.0,2.3,12.0,52.0,48.37,35.48
2017,11,16,11,45,0.0,52.0,2.25,12.0,52.0,48.38,35.48
2017,11,16,12,0,0.0,52.0,2.2,12.0,52.0,48.38,35.48
2017,11,16,12,15,0.0,48.5,2.15,12.0,48.5,45.11,32.73
2017,11,16,12,30,0.0,45.0,2.1,12.0,45.0,41.85,29.99
2017,11,16,12,45,0.0,66.5,2.05,12.0,66.5,61.9,46.98
2017,11,16,13,0,0.0,88.0,2.0,12.0,88.0,82.0,63.94
2017,11,16,13,15,0.0,70.0,1.95,12.0,70.0,65.15,49.81
2017,11,16,13,30,0.0,52.0,1.9,12.0,52.0,48.35,35.67
2017,11,16,13,45,0.0,96.0,1.85,12.0,96.0,90.19,71.17
2017,11,16,14,0,0.0,140.0,1.8,12.0,140.0,136.07,109.69
2017,11,16,14,15,0.0,97.0,1.7,11.5,97.0,91.74,72.77
2017,11,16,14,30,0.0,54.0,1.6,11.0,54.0,50.19,37.69
2017,11,16,14,45,0.0,48.5,1.5,11.0,48.5,45.06,33.4
2017,11,16,15,0,0.0,43.0,1.4,11.0,43.0,39.93,29.04
2017,11,16,15,15,0.0,36.5,1.35,11.0,36.5,33.88,23.82
2017,11,16,15,30,0.0,30.0,1.3,11.0,30.0,27.83,18.55
2017,11,16,15,45,0.0,24.0,1.3,11.0,24.0,22.25,13.62
2017,11,16,16,0,0.0,18.0,1.3,11.0,18.0,16.68,8.65
2017,11,16,16,15,0.0,12.0,1.25,10.5,12.0,11.11,3.67
2017,11,16,16,30,0.0,6.0,1.2,10.0,6.0,5.55,0.0
2017,11,16,16,45,0.0,3.0,1.15,10.0,3.0,2.86,0.0
2017,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,7,15,255.0,14.5,1.15,6.5,42.5,89.97,45.36
2017,11,17,7,30,510.0,29.0,1.2,7.0,85.0,203.29,150.42
2017,11,17,7,45,596.5,34.5,1.25,7.5,129.5,269.76,211.86
2017,11,17,8,0,683.0,40.0,1.3,8.0,174.0,344.31,278.43
2017,11,17,8,15,733.0,44.0,1.3,8.0,219.0,407.53,334.85
2017,11,17,8,30,783.0,48.0,1.3,8.0,264.0,473.99,391.92
2017,11,17,8,45,818.0,50.0,1.35,8.5,306.5,528.45,437.21
2017,11,17,9,0,853.0,52.0,1.4,9.0,349.0,587.18,484.11
2017,11,17,9,15,875.0,54.0,1.4,9.5,387.0,638.03,522.96
2017,11,17,9,30,897.0,56.0,1.4,10.0,425.0,687.94,558.43
2017,11,17,9,45,907.5,59.5,1.4,10.5,456.5,730.19,586.91
2017,11,17,10,0,918.0,63.0,1.4,11.0,488.0,770.08,613.22
2017,11,17,10,15,928.5,64.0,1.35,11.0,513.5,804.25,635.6
2017,11,17,10,30,939.0,65.0,1.3,11.0,539.0,835.6,655.79
2017,11,17,10,45,684.5,134.5,1.3,11.5,486.5,739.35,584.96
2017,11,17,11,0,430.0,204.0,1.3,12.0,434.0,612.32,487.43
2017,11,17,11,15,695.0,136.0,1.3,12.0,515.0,770.19,607.6
2017,11,17,11,30,960.0,68.0,1.3,12.0,596.0,909.69,702.84
2017,11,17,11,45,961.0,68.0,1.3,12.0,598.0,914.58,704.1
2017,11,17,12,0,962.0,68.0,1.3,12.0,600.0,915.67,704.77
2017,11,17,12,15,960.5,67.5,1.3,12.0,594.5,910.18,701.16
2017,11,17,12,30,959.0,67.0,1.3,12.0,589.0,900.91,695.23
2017,11,17,12,45,947.5,69.0,1.3,12.5,574.5,882.67,682.07
2017,11,17,13,0,936.0,71.0,1.3,13.0,560.0,861.08,666.82
2017,11,17,13,15,927.5,70.0,1.3,13.0,539.0,835.0,649.78
2017,11,17,13,30,919.0,69.0,1.3,13.0,518.0,805.85,630.58
2017,11,17,13,45,907.0,67.5,1.3,13.0,489.5,770.55,606.94
2017,11,17,14,0,895.0,66.0,1.3,13.0,461.0,732.76,581.33
2017,11,17,14,15,876.5,64.0,1.3,12.5,426.5,687.64,551.05
2017,11,17,14,30,858.0,62.0,1.3,12.0,392.0,645.7,521.69
2017,11,17,14,45,832.5,59.0,1.3,12.0,352.5,591.89,480.37
2017,11,17,15,0,807.0,56.0,1.3,12.0,313.0,537.75,437.5
2017,11,17,15,15,767.5,52.5,1.2,11.5,269.0,475.72,387.09
2017,11,17,15,30,728.0,49.0,1.1,11.0,225.0,415.38,336.19
2017,11,17,15,45,666.5,43.5,1.05,11.0,179.5,345.57,275.68
2017,11,17,16,0,605.0,38.0,1.0,11.0,134.0,280.62,217.46
2017,11,17,16,15,493.0,30.5,1.05,10.0,91.5,202.95,149.32
2017,11,17,16,30,381.0,23.0,1.1,9.0,49.0,133.99,76.03
2017,11,17,16,45,190.5,11.5,1.15,8.5,24.5,50.49,0.0
2017,11,17,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,18,7,15,247.5,14.5,1.2,4.5,41.0,87.16,39.76
2017,11,18,7,30,495.0,29.0,1.1,5.0,82.0,197.51,146.3
2017,11,18,7,45,579.0,36.0,1.05,5.5,126.5,263.69,207.93
2017,11,18,8,0,663.0,43.0,1.0,6.0,171.0,337.82,274.16
2017,11,18,8,15,714.5,47.0,0.95,6.5,216.0,400.77,329.63
2017,11,18,8,30,766.0,51.0,0.9,7.0,261.0,467.06,385.48
2017,11,18,8,45,797.0,55.0,0.9,8.0,302.5,524.76,431.8
2017,11,18,9,0,828.0,59.0,0.9,9.0,344.0,583.06,476.54
2017,11,18,9,15,850.5,61.0,0.8,9.5,382.0,633.66,513.51
2017,11,18,9,30,873.0,63.0,0.7,10.0,420.0,678.3,543.8
2017,11,18,9,45,894.0,63.5,0.65,10.5,452.5,723.45,573.04
2017,11,18,10,0,915.0,64.0,0.6,11.0,485.0,766.97,600.32
2017,11,18,10,15,925.0,65.0,0.55,11.0,510.0,800.66,621.27
2017,11,18,10,30,935.0,66.0,0.5,11.0,535.0,831.52,640.14
2017,11,18,10,45,942.0,66.5,0.45,11.5,553.0,856.3,653.52
2017,11,18,11,0,949.0,67.0,0.4,12.0,571.0,877.76,664.65
2017,11,18,11,15,952.5,67.5,0.35,12.0,581.0,892.81,672.75
2017,11,18,11,30,956.0,68.0,0.3,12.0,591.0,904.22,678.65
2017,11,18,11,45,956.0,68.5,0.3,12.5,593.0,908.91,680.11
2017,11,18,12,0,956.0,69.0,0.3,13.0,595.0,909.81,679.36
2017,11,18,12,15,954.0,69.0,0.3,13.0,589.5,904.6,676.09
2017,11,18,12,30,952.0,69.0,0.3,13.0,584.0,895.65,670.62
2017,11,18,12,45,946.5,68.5,0.3,13.0,570.0,879.48,660.59
2017,11,18,13,0,941.0,68.0,0.3,13.0,556.0,859.8,648.43
2017,11,18,13,15,932.5,67.0,0.25,13.0,535.0,833.72,631.16
2017,11,18,13,30,924.0,66.0,0.2,13.0,514.0,804.55,611.96
2017,11,18,13,45,911.0,64.5,0.2,13.0,485.5,768.47,588.83
2017,11,18,14,0,898.0,63.0,0.2,13.0,457.0,729.94,563.85
2017,11,18,14,15,585.0,108.5,0.2,13.0,357.0,546.89,431.87
2017,11,18,14,30,272.0,154.0,0.2,13.0,257.0,359.1,288.11
2017,11,18,14,45,266.0,138.0,0.25,13.0,231.0,326.08,264.42
2017,11,18,15,0,260.0,122.0,0.3,13.0,205.0,292.9,238.29
2017,11,18,15,15,250.0,105.5,0.4,12.5,176.0,256.97,209.64
2017,11,18,15,30,240.0,89.0,0.5,12.0,147.0,221.47,180.17
2017,11,18,15,45,213.0,73.5,0.6,11.5,117.0,180.59,145.15
2017,11,18,16,0,186.0,58.0,0.7,11.0,87.0,142.22,111.3
2017,11,18,16,15,148.5,41.0,0.85,10.5,59.0,101.19,74.65
2017,11,18,16,30,111.0,24.0,1.0,10.0,31.0,65.64,35.17
2017,11,18,16,45,55.5,12.0,1.2,10.0,15.5,22.94,0.0
2017,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,11,19,7,15,233.0,14.5,0.25,6.0,38.5,82.59,31.95
2017,11,19,7,30,466.0,29.0,0.2,6.0,77.0,187.45,136.68
2017,11,19,7,45,553.5,36.0,0.2,6.5,120.5,253.19,196.74
2017,11,19,8,0,641.0,43.0,0.2,7.0,164.0,327.23,261.47
2017,11,19,8,15,693.0,47.5,0.2,7.5,208.5,389.76,315.45
2017,11,19,8,30,745.0,52.0,0.2,8.0,253.0,455.74,370.0
2017,11,19,8,45,779.5,55.0,0.25,8.5,294.5,513.19,416.28
2017,11,19,9,0,814.0,58.0,0.3,9.0,336.0,571.55,461.57
2017,11,19,9,15,836.5,60.5,0.35,9.5,373.5,622.12,499.51
2017,11,19,9,30,859.0,63.0,0.4,10.0,411.0,666.81,531.55
2017,11,19,9,45,847.0,72.5,0.5,10.5,437.0,704.39,557.42
2017,11,19,10,0,835.0,82.0,0.6,11.0,463.0,733.13,576.84
2017,11,19,10,15,847.0,84.0,0.55,11.0,488.0,767.82,599.08
2017,11,19,10,30,859.0,86.0,0.5,11.0,513.0,800.01,619.17
2017,11,19,10,45,870.0,86.0,0.5,11.5,531.5,826.28,634.79
2017,11,19,11,0,881.0,86.0,0.5,12.0,550.0,849.58,648.39
2017,11,19,11,15,884.5,86.5,0.45,12.0,559.5,864.02,656.25
2017,11,19,11,30,888.0,87.0,0.4,12.0,569.0,875.02,662.02
2017,11,19,11,45,890.5,86.5,0.4,12.5,571.5,880.43,664.05
2017,11,19,12,0,893.0,86.0,0.4,13.0,574.0,882.28,663.96
2017,11,19,12,15,889.5,85.5,0.4,13.0,568.0,875.42,659.52
2017,11,19,12,30,886.0,85.0,0.4,13.0,562.0,865.04,653.04
2017,11,19,12,45,654.0,141.0,0.45,13.5,488.5,731.58,562.61
2017,11,19,13,0,422.0,197.0,0.5,14.0,415.0,590.17,460.24
2017,11,19,13,15,416.5,190.5,0.6,14.0,398.5,569.7,448.59
2017,11,19,13,30,411.0,184.0,0.7,14.0,382.0,547.81,434.08
2017,11,19,13,45,471.5,159.0,0.85,14.0,374.0,553.03,441.31
2017,11,19,14,0,532.0,134.0,1.0,14.0,366.0,552.75,443.82
2017,11,19,14,15,437.0,138.5,1.05,13.5,319.5,474.59,384.39
2017,11,19,14,30,342.0,143.0,1.1,13.0,273.0,391.12,319.87
2017,11,19,14,45,328.5,130.0,1.2,13.0,244.5,354.37,291.35
2017,11,19,15,0,315.0,117.0,1.3,13.0,216.0,317.91,261.86
2017,11,19,15,15,494.5,83.5,1.2,12.5,213.0,369.56,303.07
2017,11,19,15,30,674.0,50.0,1.1,12.0,210.0,389.87,315.67
2017,11,19,15,45,612.0,44.0,1.0,11.5,166.5,322.2,256.75
2017,11,19,16,0,550.0,38.0,0.9,11.0,123.0,259.53,200.91
2017,11,19,16,15,436.5,29.5,0.95,10.5,83.0,183.62,134.18
2017,11,19,16,30,323.0,21.0,1.0,10.0,43.0,118.62,61.93
2017,11,19,16,45,161.5,10.5,1.05,9.5,21.5,43.46,0.0
2017,11,19,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.0,0.75,10.0,9.0,8.33,0.0
2017,11,20,7,30,0.0,18.0,0.7,10.0,18.0,16.69,8.08
2017,11,20,7,45,0.0,28.5,0.7,10.5,28.5,26.46,16.93
2017,11,20,8,0,0.0,39.0,0.7,11.0,39.0,36.23,25.61
2017,11,20,8,15,0.0,50.5,0.7,11.5,50.5,47.05,35.06
2017,11,20,8,30,0.0,62.0,0.7,12.0,62.0,58.24,44.67
2017,11,20,8,45,0.0,72.5,0.7,12.5,72.5,68.42,53.25
2017,11,20,9,0,0.0,83.0,0.7,13.0,83.0,78.65,61.72
2017,11,20,9,15,47.0,127.0,0.7,13.0,146.0,161.78,132.09
2017,11,20,9,30,94.0,171.0,0.7,13.0,209.0,246.36,201.33
2017,11,20,9,45,180.5,181.5,0.7,13.5,261.0,332.32,270.3
2017,11,20,10,0,267.0,192.0,0.7,14.0,313.0,425.1,342.16
2017,11,20,10,15,164.0,202.0,0.7,14.0,278.0,352.96,283.41
2017,11,20,10,30,61.0,212.0,0.7,14.0,243.0,274.61,219.69
2017,11,20,10,45,146.0,224.0,0.7,14.5,300.0,370.79,296.63
2017,11,20,11,0,231.0,236.0,0.7,15.0,357.0,457.53,362.75
2017,11,20,11,15,209.5,242.5,0.7,15.0,354.0,449.84,355.32
2017,11,20,11,30,188.0,249.0,0.7,15.0,351.0,441.03,348.0
2017,11,20,11,45,304.5,230.5,0.7,15.5,396.0,532.31,417.95
2017,11,20,12,0,421.0,212.0,0.7,16.0,441.0,622.95,484.15
2017,11,20,12,15,252.0,226.0,0.65,16.0,363.0,481.41,376.47
2017,11,20,12,30,83.0,240.0,0.6,16.0,285.0,327.63,257.58
2017,11,20,12,45,242.0,220.5,0.6,16.0,345.5,461.81,364.72
2017,11,20,13,0,401.0,201.0,0.6,16.0,406.0,564.34,442.55
2017,11,20,13,15,338.5,203.0,0.55,16.0,371.5,509.47,399.84
2017,11,20,13,30,276.0,205.0,0.5,16.0,337.0,456.04,359.44
2017,11,20,13,45,275.0,193.0,0.5,16.0,318.5,433.85,343.84
2017,11,20,14,0,274.0,181.0,0.5,16.0,300.0,410.84,327.07
2017,11,20,14,15,271.0,167.0,0.5,15.5,277.0,383.3,307.16
2017,11,20,14,30,268.0,153.0,0.5,15.0,254.0,355.2,286.38
2017,11,20,14,45,262.0,137.0,0.5,15.0,227.0,322.39,260.85
2017,11,20,15,0,256.0,121.0,0.5,15.0,200.0,289.43,234.6
2017,11,20,15,15,242.5,104.5,0.4,15.0,171.0,251.92,203.61
2017,11,20,15,30,229.0,88.0,0.3,15.0,142.0,215.19,172.54
2017,11,20,15,45,208.5,71.0,0.25,15.0,112.5,175.77,138.69
2017,11,20,16,0,188.0,54.0,0.2,15.0,83.0,138.07,105.58
2017,11,20,16,15,140.0,38.0,0.3,14.5,55.5,94.83,68.05
2017,11,20,16,30,92.0,22.0,0.4,14.0,28.0,53.11,24.36
2017,11,20,16,45,46.0,11.0,0.55,13.5,14.0,20.01,0.0
2017,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,7,15,208.5,13.5,0.9,9.5,33.5,74.51,14.09
2017,11,21,7,30,417.0,27.0,0.9,10.0,67.0,168.66,119.7
2017,11,21,7,45,504.0,34.0,0.95,10.5,108.0,231.0,177.68
2017,11,21,8,0,591.0,41.0,1.0,11.0,149.0,301.74,240.17
2017,11,21,8,15,644.0,45.5,0.95,11.0,191.0,361.86,293.27
2017,11,21,8,30,697.0,50.0,0.9,11.0,233.0,425.67,347.48
2017,11,21,8,45,731.5,53.0,0.9,11.5,273.0,480.69,392.49
2017,11,21,9,0,766.0,56.0,0.9,12.0,313.0,536.78,436.59
2017,11,21,9,15,660.0,84.5,0.85,12.0,323.5,537.22,435.89
2017,11,21,9,30,554.0,113.0,0.8,12.0,334.0,523.5,424.09
2017,11,21,9,45,696.0,90.5,0.75,12.5,389.0,618.17,495.96
2017,11,21,10,0,838.0,68.0,0.7,13.0,444.0,714.61,562.51
2017,11,21,10,15,849.5,69.0,0.6,13.5,468.5,741.57,576.74
2017,11,21,10,30,861.0,70.0,0.5,14.0,493.0,771.84,593.82
2017,11,21,10,45,870.0,70.5,0.45,14.5,510.5,796.8,607.72
2017,11,21,11,0,879.0,71.0,0.4,15.0,528.0,818.81,619.56
2017,11,21,11,15,883.0,71.5,0.4,15.5,538.0,833.53,627.44
2017,11,21,11,30,887.0,72.0,0.4,16.0,548.0,844.89,633.28
2017,11,21,11,45,889.5,71.5,0.4,16.5,550.5,850.32,635.33
2017,11,21,12,0,892.0,71.0,0.4,17.0,553.0,852.25,635.32
2017,11,21,12,15,890.0,71.0,0.4,17.0,548.0,847.47,632.27
2017,11,21,12,30,888.0,71.0,0.4,17.0,543.0,839.22,627.18
2017,11,21,12,45,883.0,70.5,0.45,17.0,530.5,824.45,618.88
2017,11,21,13,0,878.0,70.0,0.5,17.0,518.0,806.41,608.52
2017,11,21,13,15,741.5,100.0,0.5,17.0,468.5,727.69,555.84
2017,11,21,13,30,605.0,130.0,0.5,17.0,419.0,639.8,495.48
2017,11,21,13,45,590.0,126.0,0.55,17.0,394.0,607.2,474.09
2017,11,21,14,0,575.0,122.0,0.6,17.0,369.0,573.24,450.5
2017,11,21,14,15,688.0,91.0,0.6,17.0,364.5,595.19,468.55
2017,11,21,14,30,801.0,60.0,0.6,17.0,360.0,602.69,474.82
2017,11,21,14,45,774.5,57.0,0.65,17.0,322.5,551.01,436.11
2017,11,21,15,0,748.0,54.0,0.7,17.0,285.0,499.24,396.55
2017,11,21,15,15,707.5,50.5,0.7,16.5,243.5,439.86,349.89
2017,11,21,15,30,667.0,47.0,0.7,16.0,202.0,382.39,302.81
2017,11,21,15,45,604.5,41.5,0.7,15.5,160.0,315.72,246.77
2017,11,21,16,0,542.0,36.0,0.7,15.0,118.0,254.09,193.01
2017,11,21,16,15,430.5,28.0,0.75,14.5,79.0,180.04,128.64
2017,11,21,16,30,319.0,20.0,0.8,14.0,40.0,113.52,52.29
2017,11,21,16,45,159.5,10.0,0.85,13.5,20.0,42.54,0.0
2017,11,21,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
