Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,21,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,15,204.5,13.5,0.75,10.5,32.5,72.74,3.95
2017,11,22,7,30,409.0,27.0,0.6,11.0,65.0,168.62,118.07
2017,11,22,7,45,502.5,34.5,0.5,11.5,106.5,229.79,174.9
2017,11,22,8,0,596.0,42.0,0.4,12.0,148.0,303.46,238.44
2017,11,22,8,15,651.0,46.5,0.35,12.0,191.0,364.72,291.36
2017,11,22,8,30,706.0,51.0,0.3,12.0,234.0,429.78,345.32
2017,11,22,8,45,742.5,54.5,0.3,12.5,275.0,486.86,390.82
2017,11,22,9,0,779.0,58.0,0.3,13.0,316.0,545.15,435.42
2017,11,22,9,15,803.0,60.5,0.25,13.5,352.0,595.1,471.59
2017,11,22,9,30,827.0,63.0,0.2,14.0,388.0,644.44,505.93
2017,11,22,9,45,845.0,64.0,0.2,14.5,419.0,681.37,529.47
2017,11,22,10,0,863.0,65.0,0.2,15.0,450.0,721.64,555.05
2017,11,22,10,15,874.0,66.5,0.2,15.5,474.5,755.26,575.56
2017,11,22,10,30,885.0,68.0,0.2,16.0,499.0,786.34,594.16
2017,11,22,10,45,892.0,69.0,0.2,17.0,516.5,810.79,607.05
2017,11,22,11,0,899.0,70.0,0.2,18.0,534.0,832.16,617.87
2017,11,22,11,15,903.0,70.5,0.25,18.0,544.0,847.16,627.74
2017,11,22,11,30,907.0,71.0,0.3,18.0,554.0,858.74,635.67
2017,11,22,11,45,670.5,138.5,0.35,18.5,496.5,754.35,565.8
2017,11,22,12,0,434.0,206.0,0.4,19.0,439.0,625.8,474.91
2017,11,22,12,15,253.0,220.0,0.45,19.0,355.5,474.61,365.9
2017,11,22,12,30,72.0,234.0,0.5,19.0,272.0,311.52,241.93
2017,11,22,12,45,64.5,225.5,0.55,19.0,259.0,294.75,230.54
2017,11,22,13,0,57.0,217.0,0.6,19.0,246.0,278.14,218.08
2017,11,22,13,15,330.0,173.5,0.6,18.5,331.0,466.77,368.96
2017,11,22,13,30,603.0,130.0,0.6,18.0,416.0,637.45,496.65
2017,11,22,13,45,590.0,126.0,0.65,18.0,392.5,606.47,473.05
2017,11,22,14,0,577.0,122.0,0.7,18.0,369.0,574.01,450.49
2017,11,22,14,15,565.0,114.0,0.7,17.5,340.5,536.68,424.26
2017,11,22,14,30,553.0,106.0,0.7,17.0,312.0,498.27,396.54
2017,11,22,14,45,538.5,96.0,0.75,17.0,279.0,455.35,364.21
2017,11,22,15,0,524.0,86.0,0.8,17.0,246.0,412.02,330.47
2017,11,22,15,15,498.0,76.0,0.8,16.5,210.5,362.57,290.99
2017,11,22,15,30,472.0,66.0,0.8,16.0,175.0,314.29,250.96
2017,11,22,15,45,423.5,55.5,0.8,15.5,138.0,257.49,202.79
2017,11,22,16,0,375.0,45.0,0.8,15.0,101.0,204.86,156.72
2017,11,22,16,15,296.5,33.0,0.8,14.5,67.5,145.98,104.77
2017,11,22,16,30,218.0,21.0,0.8,14.0,34.0,90.12,38.82
2017,11,22,16,45,109.0,10.5,0.85,13.5,17.0,32.58,0.0
2017,11,22,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,15,18.5,15.5,0.8,10.5,17.0,21.79,0.0
2017,11,23,7,30,37.0,31.0,0.7,11.0,34.0,48.81,32.36
2017,11,23,7,45,56.0,49.0,0.6,11.5,57.0,77.79,58.8
2017,11,23,8,0,75.0,67.0,0.5,12.0,80.0,108.32,85.57
2017,11,23,8,15,85.5,85.0,0.45,12.0,103.5,136.72,110.43
2017,11,23,8,30,96.0,103.0,0.4,12.0,127.0,166.03,135.53
2017,11,23,8,45,104.0,119.5,0.4,12.5,150.0,192.94,157.86
2017,11,23,9,0,112.0,136.0,0.4,13.0,173.0,220.46,180.14
2017,11,23,9,15,283.0,133.0,0.45,13.5,240.0,337.25,275.71
2017,11,23,9,30,454.0,130.0,0.5,14.0,307.0,469.6,378.76
2017,11,23,9,45,567.0,114.5,0.55,14.5,353.5,551.93,440.34
2017,11,23,10,0,680.0,99.0,0.6,15.0,400.0,635.44,501.57
2017,11,23,10,15,698.0,101.0,0.65,15.5,424.5,670.62,524.57
2017,11,23,10,30,716.0,103.0,0.7,16.0,449.0,704.15,546.77
2017,11,23,10,45,791.0,90.0,0.75,16.5,485.0,759.89,584.2
2017,11,23,11,0,866.0,77.0,0.8,17.0,521.0,811.89,618.16
2017,11,23,11,15,600.0,150.5,0.8,17.0,461.0,698.32,538.3
2017,11,23,11,30,334.0,224.0,0.8,17.0,401.0,546.86,425.4
2017,11,23,11,45,333.0,225.5,0.85,17.0,403.0,549.33,429.08
2017,11,23,12,0,332.0,227.0,0.9,17.0,405.0,550.5,430.24
2017,11,23,12,15,210.0,231.5,0.9,17.0,344.0,438.38,344.86
2017,11,23,12,30,88.0,236.0,0.9,17.0,283.0,327.56,258.42
2017,11,23,12,45,89.5,231.0,0.95,17.0,277.5,322.31,255.5
2017,11,23,13,0,91.0,226.0,1.0,17.0,272.0,316.9,251.75
2017,11,23,13,15,90.5,217.0,1.0,17.0,261.0,304.83,242.7
2017,11,23,13,30,90.0,208.0,1.0,17.0,250.0,292.67,233.59
2017,11,23,13,45,74.5,193.5,1.05,17.0,227.0,262.54,210.02
2017,11,23,14,0,59.0,179.0,1.1,17.0,204.0,233.25,186.92
2017,11,23,14,15,57.5,165.0,1.1,17.0,188.0,215.07,172.77
2017,11,23,14,30,56.0,151.0,1.1,17.0,172.0,197.01,158.49
2017,11,23,14,45,52.0,135.5,1.1,17.0,153.5,175.74,141.36
2017,11,23,15,0,48.0,120.0,1.1,17.0,135.0,154.83,124.28
2017,11,23,15,15,41.5,103.5,1.0,16.5,115.0,131.77,105.28
2017,11,23,15,30,35.0,87.0,0.9,16.0,95.0,109.34,86.46
2017,11,23,15,45,26.0,69.5,0.8,15.5,74.5,85.22,65.91
2017,11,23,16,0,17.0,52.0,0.7,15.0,54.0,61.9,45.83
2017,11,23,16,15,8.5,34.5,0.7,14.5,35.5,36.96,24.16
2017,11,23,16,30,0.0,17.0,0.7,14.0,17.0,15.78,2.48
2017,11,23,16,45,0.0,8.5,0.75,13.5,8.5,8.1,0.0
2017,11,23,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,7,15,101.5,14.0,1.1,9.5,23.0,45.37,0.0
2017,11,24,7,30,203.0,28.0,1.1,10.0,46.0,105.61,72.35
2017,11,24,7,45,240.5,43.5,1.15,10.5,76.5,147.56,113.41
2017,11,24,8,0,278.0,59.0,1.2,11.0,107.0,193.22,154.56
2017,11,24,8,15,303.5,73.0,1.15,11.5,138.5,235.09,191.77
2017,11,24,8,30,329.0,87.0,1.1,12.0,170.0,278.94,229.47
2017,11,24,8,45,338.0,102.0,1.1,12.5,200.0,316.63,261.0
2017,11,24,9,0,347.0,117.0,1.1,13.0,230.0,354.28,291.44
2017,11,24,9,15,352.0,131.0,1.05,13.0,256.5,388.06,318.28
2017,11,24,9,30,357.0,145.0,1.0,13.0,283.0,410.53,335.79
2017,11,24,9,45,500.0,126.0,1.0,13.5,336.5,512.15,415.48
2017,11,24,10,0,643.0,107.0,1.0,14.0,390.0,616.24,493.61
2017,11,24,10,15,487.0,152.0,1.0,14.0,373.5,562.74,449.68
2017,11,24,10,30,331.0,197.0,1.0,14.0,357.0,492.81,394.2
2017,11,24,10,45,611.5,132.5,1.0,14.5,440.0,667.99,529.11
2017,11,24,11,0,892.0,68.0,1.0,15.0,523.0,820.22,632.99
2017,11,24,11,15,896.0,68.5,1.0,15.5,533.0,835.22,639.55
2017,11,24,11,30,900.0,69.0,1.0,16.0,543.0,846.83,645.73
2017,11,24,11,45,901.0,69.0,1.05,16.5,545.5,851.84,648.35
2017,11,24,12,0,902.0,69.0,1.1,17.0,548.0,853.32,648.81
2017,11,24,12,15,900.5,68.5,1.1,17.0,543.5,848.52,645.67
2017,11,24,12,30,899.0,68.0,1.1,17.0,539.0,840.22,640.38
2017,11,24,12,45,617.5,138.0,1.1,17.0,458.0,692.88,538.36
2017,11,24,13,0,336.0,208.0,1.1,17.0,377.0,518.61,408.05
2017,11,24,13,15,415.5,183.0,1.1,17.0,383.5,557.94,440.71
2017,11,24,13,30,495.0,158.0,1.1,17.0,390.0,580.38,458.93
2017,11,24,13,45,430.5,160.0,1.1,17.0,353.5,521.38,414.23
2017,11,24,14,0,366.0,162.0,1.1,17.0,317.0,453.05,362.64
2017,11,24,14,15,600.5,107.0,1.1,17.0,338.0,552.13,441.52
2017,11,24,14,30,835.0,52.0,1.1,17.0,359.0,607.7,484.53
2017,11,24,14,45,809.0,49.5,1.1,17.0,321.5,556.4,444.39
2017,11,24,15,0,783.0,47.0,1.1,17.0,284.0,504.92,403.89
2017,11,24,15,15,743.5,44.0,1.0,16.0,242.5,449.56,359.64
2017,11,24,15,30,704.0,41.0,0.9,15.0,201.0,391.96,311.91
2017,11,24,15,45,640.5,36.5,0.85,14.5,158.5,324.67,254.51
2017,11,24,16,0,577.0,32.0,0.8,14.0,116.0,262.46,199.5
2017,11,24,16,15,465.0,25.0,0.8,13.5,77.0,187.9,133.49
2017,11,24,16,30,353.0,18.0,0.8,13.0,38.0,119.96,45.39
2017,11,24,16,45,176.5,9.0,0.8,12.5,19.0,45.19,0.0
2017,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,25,7,15,155.0,13.0,1.05,9.5,26.0,49.5,0.0
2017,11,25,7,30,310.0,26.0,1.1,10.0,52.0,135.68,91.46
2017,11,25,7,45,375.5,37.5,1.15,11.0,88.0,188.65,143.82
2017,11,25,8,0,441.0,49.0,1.2,12.0,124.0,248.11,196.68
2017,11,25,8,15,491.0,56.5,1.15,12.5,161.0,302.36,244.49
2017,11,25,8,30,541.0,64.0,1.1,13.0,198.0,360.44,293.85
2017,11,25,8,45,567.0,71.5,1.1,13.5,234.0,408.86,334.03
2017,11,25,9,0,593.0,79.0,1.1,14.0,270.0,458.11,373.41
2017,11,25,9,15,610.0,86.0,1.1,14.5,302.0,501.63,407.02
2017,11,25,9,30,627.0,93.0,1.1,15.0,334.0,544.62,439.18
2017,11,25,9,45,578.0,114.5,1.15,15.5,350.5,556.99,446.88
2017,11,25,10,0,529.0,136.0,1.2,16.0,367.0,559.85,447.45
2017,11,25,10,15,523.0,146.5,1.2,16.5,385.5,582.56,462.96
2017,11,25,10,30,517.0,157.0,1.2,17.0,404.0,603.04,476.35
2017,11,25,10,45,469.0,175.5,1.3,17.5,405.5,596.92,470.09
2017,11,25,11,0,421.0,194.0,1.4,18.0,407.0,587.0,461.2
2017,11,25,11,15,425.5,197.5,1.45,18.0,416.5,600.4,471.22
2017,11,25,11,30,430.0,201.0,1.5,18.0,426.0,612.12,479.83
2017,11,25,11,45,675.0,135.0,1.55,18.0,490.5,750.42,583.51
2017,11,25,12,0,920.0,69.0,1.6,18.0,555.0,866.92,663.62
2017,11,25,12,15,918.5,68.5,1.6,17.5,550.0,862.15,660.37
2017,11,25,12,30,917.0,68.0,1.6,17.0,545.0,853.81,656.21
2017,11,25,12,45,586.5,144.0,1.6,17.0,446.5,673.14,528.62
2017,11,25,13,0,256.0,220.0,1.6,17.0,348.0,468.32,371.45
2017,11,25,13,15,373.0,189.0,1.55,17.0,367.0,518.51,413.89
2017,11,25,13,30,490.0,158.0,1.5,17.0,386.0,576.07,458.82
2017,11,25,13,45,332.5,171.0,1.45,17.0,322.0,449.34,360.29
2017,11,25,14,0,175.0,184.0,1.4,17.0,258.0,332.9,267.9
2017,11,25,14,15,123.5,168.0,1.3,16.5,218.0,273.96,221.48
2017,11,25,14,30,72.0,152.0,1.2,16.0,178.0,208.96,169.01
2017,11,25,14,45,68.5,136.5,1.1,16.0,159.0,187.37,151.66
2017,11,25,15,0,65.0,121.0,1.0,16.0,140.0,166.07,134.12
2017,11,25,15,15,59.5,104.0,0.9,15.5,119.5,142.14,114.33
2017,11,25,15,30,54.0,87.0,0.8,15.0,99.0,118.71,94.55
2017,11,25,15,45,43.5,69.5,0.75,14.5,77.5,93.01,72.51
2017,11,25,16,0,33.0,52.0,0.7,14.0,56.0,68.24,50.99
2017,11,25,16,15,16.5,35.0,0.75,13.5,37.0,43.01,28.83
2017,11,25,16,30,0.0,18.0,0.8,13.0,18.0,16.94,1.98
2017,11,25,16,45,0.0,9.0,0.85,13.0,9.0,8.58,0.0
2017,11,25,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,1.75,12.0,4.0,3.81,0.0
2017,11,26,7,30,0.0,8.0,1.7,12.0,8.0,7.4,0.0
2017,11,26,7,45,0.0,14.5,1.7,12.0,14.5,13.43,5.62
2017,11,26,8,0,0.0,21.0,1.7,12.0,21.0,19.47,11.0
2017,11,26,8,15,0.0,27.5,1.7,12.0,27.5,25.51,16.36
2017,11,26,8,30,0.0,34.0,1.7,12.0,34.0,31.55,21.67
2017,11,26,8,45,0.0,40.0,1.7,12.5,40.0,37.14,26.47
2017,11,26,9,0,0.0,46.0,1.7,13.0,46.0,42.73,31.19
2017,11,26,9,15,0.0,52.0,1.65,13.0,52.0,48.33,35.92
2017,11,26,9,30,0.0,58.0,1.6,13.0,58.0,53.92,40.62
2017,11,26,9,45,0.0,88.0,1.6,13.0,88.0,82.77,64.97
2017,11,26,10,0,0.0,118.0,1.6,13.0,118.0,113.33,90.42
2017,11,26,10,15,0.0,103.5,1.6,13.0,103.5,97.97,77.38
2017,11,26,10,30,0.0,89.0,1.6,13.0,89.0,83.21,64.93
2017,11,26,10,45,0.0,103.5,1.6,13.0,103.5,97.6,76.89
2017,11,26,11,0,0.0,118.0,1.6,13.0,118.0,112.17,88.91
2017,11,26,11,15,0.0,114.5,1.65,13.0,114.5,108.5,85.76
2017,11,26,11,30,0.0,111.0,1.7,13.0,111.0,104.9,82.73
2017,11,26,11,45,0.0,86.5,1.75,13.5,86.5,80.58,62.32
2017,11,26,12,0,0.0,62.0,1.8,14.0,62.0,57.69,43.09
2017,11,26,12,15,0.0,36.0,1.85,14.0,36.0,33.46,22.71
2017,11,26,12,30,0.0,10.0,1.9,14.0,10.0,9.28,2.24
2017,11,26,12,45,0.0,59.5,1.95,14.0,59.5,55.35,41.25
2017,11,26,13,0,0.0,109.0,2.0,14.0,109.0,103.1,81.2
2017,11,26,13,15,0.0,58.5,1.95,13.5,58.5,54.41,40.56
2017,11,26,13,30,0.0,8.0,1.9,13.0,8.0,7.42,0.7
2017,11,26,13,45,0.0,37.0,1.9,13.0,37.0,34.37,23.8
2017,11,26,14,0,0.0,66.0,1.9,13.0,66.0,61.4,46.86
2017,11,26,14,15,14.5,103.5,1.8,13.0,108.5,108.81,87.41
2017,11,26,14,30,29.0,141.0,1.7,13.0,151.0,168.03,137.18
2017,11,26,14,45,25.0,126.5,1.6,13.0,134.5,148.99,121.2
2017,11,26,15,0,21.0,112.0,1.5,13.0,118.0,123.75,100.07
2017,11,26,15,15,15.0,96.5,1.45,12.5,100.5,104.19,83.63
2017,11,26,15,30,9.0,81.0,1.4,12.0,83.0,85.23,67.44
2017,11,26,15,45,4.5,63.5,1.4,12.0,64.5,65.12,49.95
2017,11,26,16,0,0.0,46.0,1.4,12.0,46.0,45.36,32.66
2017,11,26,16,15,0.0,30.0,1.4,12.0,30.0,29.04,17.96
2017,11,26,16,30,0.0,14.0,1.4,12.0,14.0,12.99,0.0
2017,11,26,16,45,0.0,7.0,1.4,12.0,7.0,6.67,0.0
2017,11,26,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,7,15,71.5,17.0,0.95,6.5,22.5,33.04,0.0
2017,11,27,7,30,143.0,34.0,0.9,7.0,45.0,89.26,58.07
2017,11,27,7,45,273.0,45.0,0.9,7.5,83.5,159.73,122.96
2017,11,27,8,0,403.0,56.0,0.9,8.0,122.0,237.73,190.49
2017,11,27,8,15,474.5,64.0,0.9,8.0,163.5,300.51,245.95
2017,11,27,8,30,546.0,72.0,0.9,8.0,205.0,369.02,304.89
2017,11,27,8,45,609.0,74.5,0.9,8.5,246.5,432.26,357.48
2017,11,27,9,0,672.0,77.0,0.9,9.0,288.0,499.1,411.13
2017,11,27,9,15,703.0,80.5,0.9,9.0,325.0,550.36,451.66
2017,11,27,9,30,734.0,84.0,0.9,9.0,362.0,601.84,491.31
2017,11,27,9,45,781.5,80.0,0.95,9.5,397.0,652.32,529.1
2017,11,27,10,0,829.0,76.0,1.0,10.0,432.0,706.67,567.18
2017,11,27,10,15,842.5,77.5,1.05,10.0,457.5,741.69,591.59
2017,11,27,10,30,856.0,79.0,1.1,10.0,483.0,774.35,614.4
2017,11,27,10,45,866.0,80.0,1.2,10.5,501.0,801.05,632.42
2017,11,27,11,0,876.0,81.0,1.3,11.0,519.0,824.83,648.42
2017,11,27,11,15,880.5,81.5,1.35,11.0,530.0,840.37,659.21
2017,11,27,11,30,885.0,82.0,1.4,11.0,541.0,852.56,667.87
2017,11,27,11,45,569.5,158.0,1.5,11.0,454.0,680.1,543.99
2017,11,27,12,0,254.0,234.0,1.6,11.0,367.0,492.1,397.28
2017,11,27,12,15,569.5,157.5,1.6,11.0,452.0,678.32,547.25
2017,11,27,12,30,885.0,81.0,1.6,11.0,537.0,847.72,669.08
2017,11,27,12,45,885.0,78.5,1.65,11.0,525.5,834.99,659.05
2017,11,27,13,0,885.0,76.0,1.7,11.0,514.0,812.18,644.04
2017,11,27,13,15,875.5,75.0,1.7,11.0,494.0,793.69,631.74
2017,11,27,13,30,866.0,74.0,1.7,11.0,474.0,765.66,612.48
2017,11,27,13,45,853.5,72.0,1.7,11.0,447.0,731.49,588.7
2017,11,27,14,0,841.0,70.0,1.7,11.0,420.0,695.0,563.02
2017,11,27,14,15,820.5,67.5,1.7,11.0,387.5,650.4,530.89
2017,11,27,14,30,800.0,65.0,1.7,11.0,355.0,604.51,495.62
2017,11,27,14,45,771.5,61.5,1.7,11.0,317.0,551.66,453.86
2017,11,27,15,0,743.0,58.0,1.7,11.0,279.0,498.82,410.82
2017,11,27,15,15,698.5,54.0,1.6,10.5,237.5,437.51,359.88
2017,11,27,15,30,654.0,50.0,1.5,10.0,196.0,378.38,308.97
2017,11,27,15,45,586.5,44.0,1.45,10.0,153.5,310.08,248.78
2017,11,27,16,0,519.0,38.0,1.4,10.0,111.0,250.64,194.5
2017,11,27,16,15,395.0,29.0,1.35,9.0,72.5,173.38,125.33
2017,11,27,16,30,271.0,20.0,1.3,8.0,34.0,102.16,30.06
2017,11,27,16,45,135.5,10.0,1.3,7.5,17.0,37.8,0.0
2017,11,27,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,28,7,15,172.5,12.0,1.1,5.5,24.5,51.7,0.0
2017,11,28,7,30,345.0,24.0,1.0,6.0,49.0,139.41,87.98
2017,11,28,7,45,448.0,32.0,0.95,6.5,88.5,204.97,156.5
2017,11,28,8,0,551.0,40.0,0.9,7.0,128.0,275.3,219.67
2017,11,28,8,15,612.0,45.0,0.95,7.5,169.5,336.77,274.85
2017,11,28,8,30,673.0,50.0,1.0,8.0,211.0,402.71,331.99
2017,11,28,8,45,712.0,54.0,1.05,8.5,251.5,459.71,380.17
2017,11,28,9,0,751.0,58.0,1.1,9.0,292.0,518.26,427.85
2017,11,28,9,15,777.5,60.5,1.15,9.5,328.0,568.38,467.44
2017,11,28,9,30,804.0,63.0,1.2,10.0,364.0,618.18,505.59
2017,11,28,9,45,823.5,64.5,1.3,10.5,395.0,661.25,537.2
2017,11,28,10,0,843.0,66.0,1.4,11.0,426.0,702.83,566.56
2017,11,28,10,15,855.5,67.5,1.4,11.0,450.5,731.44,586.14
2017,11,28,10,30,868.0,69.0,1.4,11.0,475.0,763.31,608.09
2017,11,28,10,45,875.0,70.0,1.45,11.5,493.0,787.6,623.85
2017,11,28,11,0,882.0,71.0,1.5,12.0,511.0,808.9,637.53
2017,11,28,11,15,886.5,71.5,1.5,12.0,521.5,824.38,647.75
2017,11,28,11,30,891.0,72.0,1.5,12.0,532.0,836.56,655.81
2017,11,28,11,45,892.5,72.0,1.55,12.0,535.0,842.22,660.04
2017,11,28,12,0,894.0,72.0,1.6,12.0,538.0,844.4,662.06
2017,11,28,12,15,892.0,72.0,1.6,12.0,533.0,840.17,659.17
2017,11,28,12,30,890.0,72.0,1.6,12.0,528.0,832.48,654.07
2017,11,28,12,45,877.0,73.5,1.6,12.5,514.0,814.28,640.5
2017,11,28,13,0,864.0,75.0,1.6,13.0,500.0,799.68,629.74
2017,11,28,13,15,854.0,74.0,1.6,12.5,480.5,774.65,613.83
2017,11,28,13,30,844.0,73.0,1.6,12.0,461.0,746.82,595.9
2017,11,28,13,45,828.0,71.5,1.65,12.0,434.5,711.36,571.6
2017,11,28,14,0,812.0,70.0,1.7,12.0,408.0,673.85,545.49
2017,11,28,14,15,731.5,75.0,1.7,12.0,361.5,598.61,489.28
2017,11,28,14,30,651.0,80.0,1.7,12.0,315.0,529.53,435.31
2017,11,28,14,45,611.0,79.0,1.7,12.0,280.5,478.36,394.49
2017,11,28,15,0,571.0,78.0,1.7,12.0,246.0,428.35,353.36
2017,11,28,15,15,531.5,70.5,1.6,11.5,209.0,373.06,307.27
2017,11,28,15,30,492.0,63.0,1.5,11.0,172.0,319.99,261.6
2017,11,28,15,45,434.0,53.0,1.45,10.5,134.0,259.17,208.49
2017,11,28,16,0,376.0,43.0,1.4,10.0,96.0,203.37,158.43
2017,11,28,16,15,188.0,36.0,1.35,9.5,62.5,115.44,83.5
2017,11,28,16,30,0.0,29.0,1.3,9.0,29.0,31.72,5.6
2017,11,28,16,45,0.0,14.5,1.3,8.5,14.5,13.82,0.0
2017,11,28,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,29,7,15,201.0,11.0,1.0,5.5,25.0,56.99,0.0
2017,11,29,7,30,402.0,22.0,1.0,6.0,50.0,149.24,90.2
2017,11,29,7,45,506.5,29.0,1.05,6.5,91.0,217.51,164.96
2017,11,29,8,0,611.0,36.0,1.1,7.0,132.0,293.35,233.46
2017,11,29,8,15,671.0,40.5,1.15,7.5,175.0,356.38,290.44
2017,11,29,8,30,731.0,45.0,1.2,8.0,218.0,423.77,349.12
2017,11,29,8,45,770.0,48.0,1.3,8.5,259.5,481.98,398.8
2017,11,29,9,0,809.0,51.0,1.4,9.0,301.0,541.62,447.87
2017,11,29,9,15,835.0,53.5,1.3,9.5,338.0,589.04,484.66
2017,11,29,9,30,861.0,56.0,1.2,10.0,375.0,640.14,522.58
2017,11,29,9,45,880.5,57.0,1.2,10.5,407.5,684.04,553.08
2017,11,29,10,0,900.0,58.0,1.2,11.0,440.0,726.37,581.64
2017,11,29,10,15,912.5,59.5,1.1,11.0,465.5,762.19,604.85
2017,11,29,10,30,925.0,61.0,1.0,11.0,491.0,795.46,625.81
2017,11,29,10,45,933.5,61.5,0.95,11.5,509.5,821.5,640.94
2017,11,29,11,0,942.0,62.0,0.9,12.0,528.0,844.4,653.8
2017,11,29,11,15,946.5,62.5,0.85,12.0,539.5,860.71,663.29
2017,11,29,11,30,951.0,63.0,0.8,12.0,551.0,873.5,670.49
2017,11,29,11,45,952.5,63.0,0.8,12.5,554.0,879.52,672.95
2017,11,29,12,0,954.0,63.0,0.8,13.0,557.0,881.85,673.16
2017,11,29,12,15,952.5,62.5,0.8,13.0,552.5,877.32,670.18
2017,11,29,12,30,951.0,62.0,0.8,13.0,548.0,869.11,664.96
2017,11,29,12,45,947.0,61.5,0.85,13.5,535.5,855.21,655.76
2017,11,29,13,0,943.0,61.0,0.9,14.0,523.0,837.81,644.31
2017,11,29,13,15,934.5,60.0,0.9,14.0,503.0,812.85,628.08
2017,11,29,13,30,926.0,59.0,0.9,14.0,483.0,784.8,609.77
2017,11,29,13,45,912.5,58.0,0.9,14.0,456.0,750.17,586.74
2017,11,29,14,0,899.0,57.0,0.9,14.0,429.0,713.12,561.8
2017,11,29,14,15,880.5,55.5,0.9,13.5,396.0,669.9,533.03
2017,11,29,14,30,862.0,54.0,0.9,13.0,363.0,625.13,501.56
2017,11,29,14,45,834.0,51.5,0.9,13.0,324.5,572.16,460.99
2017,11,29,15,0,806.0,49.0,0.9,13.0,286.0,519.08,418.99
2017,11,29,15,15,765.5,45.5,0.85,12.5,244.0,461.95,372.55
2017,11,29,15,30,725.0,42.0,0.8,12.0,202.0,402.65,322.65
2017,11,29,15,45,658.5,37.5,0.8,11.5,158.5,333.43,263.36
2017,11,29,16,0,592.0,33.0,0.8,11.0,115.0,269.4,206.32
2017,11,29,16,15,474.0,25.0,0.85,10.5,75.5,191.33,135.91
2017,11,29,16,30,356.0,17.0,0.9,10.0,36.0,119.55,28.2
2017,11,29,16,45,178.0,8.5,0.95,9.5,18.0,45.4,0.0
2017,11,29,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,30,7,15,161.5,11.5,1.3,4.5,22.5,48.01,0.0
2017,11,30,7,30,323.0,23.0,1.3,5.0,45.0,129.27,74.87
2017,11,30,7,45,428.5,31.5,1.35,5.5,84.0,195.98,149.2
2017,11,30,8,0,534.0,40.0,1.4,6.0,123.0,269.44,215.82
2017,11,30,8,15,597.5,46.0,1.3,6.5,165.0,328.6,269.53
2017,11,30,8,30,661.0,52.0,1.2,7.0,207.0,395.96,328.06
2017,11,30,8,45,703.5,56.0,1.15,7.5,247.5,454.23,377.33
2017,11,30,9,0,746.0,60.0,1.1,8.0,288.0,514.33,426.06
2017,11,30,9,15,774.0,63.0,1.05,8.5,324.5,565.75,466.13
2017,11,30,9,30,802.0,66.0,1.0,9.0,361.0,616.98,504.57
2017,11,30,9,45,827.0,66.5,0.95,10.0,393.5,662.58,535.91
2017,11,30,10,0,852.0,67.0,0.9,11.0,426.0,707.01,564.39
2017,11,30,10,15,865.0,68.5,0.85,11.5,451.0,736.31,582.28
2017,11,30,10,30,878.0,70.0,0.8,12.0,476.0,768.84,602.31
2017,11,30,10,45,885.5,71.0,0.75,12.5,494.0,793.81,616.67
2017,11,30,11,0,893.0,72.0,0.7,13.0,512.0,815.78,628.88
2017,11,30,11,15,897.5,72.5,0.7,13.0,523.0,831.53,638.84
2017,11,30,11,30,902.0,73.0,0.7,13.0,534.0,843.94,646.71
2017,11,30,11,45,904.0,73.0,0.75,13.5,537.0,850.21,650.3
2017,11,30,12,0,906.0,73.0,0.8,14.0,540.0,852.99,651.74
2017,11,30,12,15,904.0,72.5,0.85,14.0,535.5,848.28,649.47
2017,11,30,12,30,902.0,72.0,0.9,14.0,531.0,840.08,645.05
2017,11,30,12,45,897.5,71.5,0.95,14.0,518.5,826.4,637.0
2017,11,30,13,0,893.0,71.0,1.0,14.0,506.0,809.41,626.76
2017,11,30,13,15,883.5,69.5,1.0,14.0,486.5,784.06,610.01
2017,11,30,13,30,874.0,68.0,1.0,14.0,467.0,755.85,591.3
2017,11,30,13,45,859.5,66.5,1.05,14.0,440.0,721.3,568.57
2017,11,30,14,0,845.0,65.0,1.1,14.0,413.0,690.02,547.94
2017,11,30,14,15,825.0,63.0,1.05,14.0,380.5,646.61,516.99
2017,11,30,14,30,805.0,61.0,1.0,14.0,348.0,601.87,483.16
2017,11,30,14,45,775.5,58.0,1.0,14.0,310.5,549.18,442.65
2017,11,30,15,0,746.0,55.0,1.0,14.0,273.0,496.56,400.91
2017,11,30,15,15,702.5,51.0,0.9,13.0,232.0,435.99,352.26
2017,11,30,15,30,659.0,47.0,0.8,12.0,191.0,377.51,303.38
2017,11,30,15,45,592.0,41.0,0.75,11.5,149.5,309.5,244.96
2017,11,30,16,0,525.0,35.0,0.7,11.0,108.0,246.86,189.29
2017,11,30,16,15,406.0,26.5,0.75,10.5,70.0,171.38,121.64
2017,11,30,16,30,287.0,18.0,0.8,10.0,32.0,104.35,21.49
2017,11,30,16,45,143.5,9.0,0.85,9.5,16.0,38.74,0.0
2017,11,30,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,7,15,147.0,11.5,1.0,6.0,21.0,44.38,0.0
2017,12,1,7,30,294.0,23.0,0.9,6.0,42.0,119.72,64.72
2017,12,1,7,45,403.5,32.0,0.8,6.5,80.0,187.26,141.09
2017,12,1,8,0,513.0,41.0,0.7,7.0,118.0,261.29,207.15
2017,12,1,8,15,579.0,46.5,0.65,7.5,159.5,322.82,261.85
2017,12,1,8,30,645.0,52.0,0.6,8.0,201.0,386.68,316.7
2017,12,1,8,45,691.5,55.5,0.6,8.5,241.5,445.72,365.98
2017,12,1,9,0,738.0,59.0,0.6,9.0,282.0,506.94,415.05
2017,12,1,9,15,643.5,81.0,0.6,9.5,292.5,508.28,415.43
2017,12,1,9,30,549.0,103.0,0.6,10.0,303.0,496.68,405.53
2017,12,1,9,45,591.0,103.0,0.6,10.5,335.5,545.53,442.91
2017,12,1,10,0,633.0,103.0,0.6,11.0,368.0,594.87,478.98
2017,12,1,10,15,748.5,87.0,0.6,11.0,418.5,676.05,538.1
2017,12,1,10,30,864.0,71.0,0.6,11.0,469.0,763.88,598.86
2017,12,1,10,45,872.5,72.0,0.6,11.5,487.0,783.2,609.2
2017,12,1,11,0,881.0,73.0,0.6,12.0,505.0,805.81,622.82
2017,12,1,11,15,676.5,128.0,0.65,12.0,464.0,726.79,567.62
2017,12,1,11,30,472.0,183.0,0.7,12.0,423.0,622.22,491.02
2017,12,1,11,45,680.5,129.5,0.75,12.5,478.0,742.05,580.89
2017,12,1,12,0,889.0,76.0,0.8,13.0,533.0,841.29,647.86
2017,12,1,12,15,671.0,131.0,0.8,13.0,474.5,734.97,572.62
2017,12,1,12,30,453.0,186.0,0.8,13.0,416.0,608.75,480.14
2017,12,1,12,45,553.5,153.5,0.85,13.0,427.5,647.71,513.21
2017,12,1,13,0,654.0,121.0,0.9,13.0,439.0,688.04,544.06
2017,12,1,13,15,658.0,114.5,0.9,13.0,424.0,671.36,532.1
2017,12,1,13,30,662.0,108.0,0.9,13.0,409.0,651.99,518.9
2017,12,1,13,45,751.0,87.5,0.9,13.0,410.5,675.54,537.13
2017,12,1,14,0,840.0,67.0,0.9,13.0,412.0,688.52,547.18
2017,12,1,14,15,820.5,64.5,0.85,13.0,379.5,645.09,515.67
2017,12,1,14,30,801.0,62.0,0.8,13.0,347.0,600.3,481.77
2017,12,1,14,45,772.0,59.0,0.8,13.0,310.0,548.15,441.78
2017,12,1,15,0,743.0,56.0,0.8,13.0,273.0,496.02,400.52
2017,12,1,15,15,699.5,52.0,0.8,12.0,232.0,435.64,352.64
2017,12,1,15,30,656.0,48.0,0.8,11.0,191.0,377.32,304.3
2017,12,1,15,45,588.5,42.0,0.8,10.5,149.5,309.25,245.8
2017,12,1,16,0,521.0,36.0,0.8,10.0,108.0,246.53,189.93
2017,12,1,16,15,399.0,27.0,0.9,9.5,70.0,173.34,123.69
2017,12,1,16,30,277.0,18.0,1.0,9.0,32.0,101.8,18.59
2017,12,1,16,45,138.5,9.0,1.1,9.0,16.0,37.78,0.0
2017,12,1,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
