Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,1,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,2,7,15,97.0,11.0,1.1,5.0,17.0,32.35,0.0
2017,12,2,7,30,194.0,22.0,1.0,5.0,34.0,89.6,44.25
2017,12,2,7,45,267.0,35.5,0.9,5.5,66.5,143.82,108.56
2017,12,2,8,0,340.0,49.0,0.8,6.0,99.0,201.19,160.82
2017,12,2,8,15,388.0,60.0,0.75,6.0,134.5,251.75,206.76
2017,12,2,8,30,436.0,71.0,0.7,6.0,170.0,306.47,255.03
2017,12,2,8,45,462.0,81.5,0.7,6.5,204.0,352.61,294.57
2017,12,2,9,0,488.0,92.0,0.7,7.0,238.0,400.0,333.74
2017,12,2,9,15,514.5,97.5,0.55,7.0,268.5,442.6,367.59
2017,12,2,9,30,541.0,103.0,0.4,7.0,299.0,490.29,403.88
2017,12,2,9,45,535.5,117.0,0.3,7.5,325.5,517.68,422.69
2017,12,2,10,0,530.0,131.0,0.2,8.0,352.0,547.36,442.63
2017,12,2,10,15,556.5,131.0,0.2,8.0,375.0,582.04,468.37
2017,12,2,10,30,583.0,131.0,0.2,8.0,398.0,621.31,496.84
2017,12,2,10,45,502.5,157.5,0.25,8.5,394.0,596.51,475.91
2017,12,2,11,0,422.0,184.0,0.3,9.0,390.0,571.37,455.33
2017,12,2,11,15,526.0,160.0,0.35,9.0,422.0,634.26,504.53
2017,12,2,11,30,630.0,136.0,0.4,9.0,454.0,702.94,555.19
2017,12,2,11,45,528.5,165.5,0.5,9.5,434.0,650.76,515.39
2017,12,2,12,0,427.0,195.0,0.6,10.0,414.0,601.25,477.85
2017,12,2,12,15,488.5,177.0,0.6,10.0,425.0,630.44,501.44
2017,12,2,12,30,550.0,159.0,0.6,10.0,436.0,656.7,521.74
2017,12,2,12,45,496.0,168.5,0.6,10.5,414.0,618.1,491.43
2017,12,2,13,0,442.0,178.0,0.6,11.0,392.0,578.6,461.09
2017,12,2,13,15,433.5,173.5,0.6,11.0,377.0,558.41,446.81
2017,12,2,13,30,425.0,169.0,0.6,11.0,362.0,536.87,431.16
2017,12,2,13,45,507.5,140.0,0.6,11.0,357.0,552.65,445.3
2017,12,2,14,0,590.0,111.0,0.6,11.0,352.0,566.9,457.39
2017,12,2,14,15,514.0,114.0,0.6,10.5,312.5,494.75,402.52
2017,12,2,14,30,438.0,117.0,0.6,10.0,273.0,431.36,353.76
2017,12,2,14,45,414.5,108.5,0.6,10.0,243.5,390.15,321.23
2017,12,2,15,0,391.0,100.0,0.6,10.0,214.0,349.66,288.19
2017,12,2,15,15,368.0,87.0,0.65,10.0,181.5,305.18,251.24
2017,12,2,15,30,345.0,74.0,0.7,10.0,149.0,261.96,214.1
2017,12,2,15,45,305.0,60.5,0.8,10.0,116.0,212.52,170.87
2017,12,2,16,0,265.0,47.0,0.9,10.0,83.0,166.65,129.61
2017,12,2,16,15,132.5,36.0,0.95,9.5,54.0,92.65,65.98
2017,12,2,16,30,0.0,25.0,1.0,9.0,25.0,26.35,0.74
2017,12,2,16,45,0.0,12.5,1.05,9.0,12.5,11.91,0.0
2017,12,2,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,3,7,15,153.0,10.5,1.4,4.5,19.5,44.19,0.0
2017,12,3,7,30,306.0,21.0,1.4,5.0,39.0,118.54,53.26
2017,12,3,7,45,425.0,29.5,1.45,6.0,78.0,189.91,141.98
2017,12,3,8,0,544.0,38.0,1.5,7.0,117.0,264.02,209.34
2017,12,3,8,15,612.0,43.5,1.55,7.0,159.5,328.06,267.99
2017,12,3,8,30,680.0,49.0,1.6,7.0,202.0,397.27,329.51
2017,12,3,8,45,722.5,53.0,1.7,7.5,243.0,456.08,380.53
2017,12,3,9,0,765.0,57.0,1.8,8.0,284.0,516.72,431.3
2017,12,3,9,15,793.5,59.5,1.8,8.0,321.0,568.45,473.8
2017,12,3,9,30,822.0,62.0,1.8,8.0,358.0,620.0,514.93
2017,12,3,9,45,844.5,63.0,1.8,8.5,390.0,665.08,548.47
2017,12,3,10,0,867.0,64.0,1.8,9.0,422.0,703.27,574.97
2017,12,3,10,15,880.5,65.5,1.8,9.0,448.0,739.01,600.33
2017,12,3,10,30,894.0,67.0,1.8,9.0,474.0,772.39,623.73
2017,12,3,10,45,903.0,68.0,1.8,9.5,492.5,799.01,640.88
2017,12,3,11,0,912.0,69.0,1.8,10.0,511.0,822.64,655.84
2017,12,3,11,15,917.0,69.5,1.8,10.0,522.5,839.24,666.96
2017,12,3,11,30,922.0,70.0,1.8,10.0,534.0,852.46,675.84
2017,12,3,11,45,924.0,70.0,1.8,10.0,537.5,859.09,680.18
2017,12,3,12,0,926.0,70.0,1.8,10.0,541.0,862.15,682.22
2017,12,3,12,15,924.5,70.0,1.8,10.0,537.0,858.72,679.84
2017,12,3,12,30,923.0,70.0,1.8,10.0,533.0,851.73,675.16
2017,12,3,12,45,904.5,73.5,1.85,10.5,519.0,831.8,660.72
2017,12,3,13,0,886.0,77.0,1.9,11.0,505.0,815.44,649.06
2017,12,3,13,15,877.0,76.0,1.9,10.5,485.5,791.32,633.63
2017,12,3,13,30,868.0,75.0,1.9,10.0,466.0,764.28,616.06
2017,12,3,13,45,855.0,72.5,1.9,10.0,440.0,729.74,591.7
2017,12,3,14,0,842.0,70.0,1.9,10.0,414.0,692.89,565.44
2017,12,3,14,15,821.5,68.0,1.9,10.0,381.5,649.51,533.76
2017,12,3,14,30,801.0,66.0,1.9,10.0,349.0,604.79,498.9
2017,12,3,14,45,773.0,62.0,1.9,10.0,311.5,552.2,456.95
2017,12,3,15,0,745.0,58.0,1.9,10.0,274.0,499.54,413.67
2017,12,3,15,15,700.0,54.0,1.8,9.5,233.0,438.39,362.43
2017,12,3,15,30,655.0,50.0,1.7,9.0,192.0,379.36,311.2
2017,12,3,15,45,588.0,43.5,1.65,8.5,150.0,311.03,250.99
2017,12,3,16,0,521.0,37.0,1.6,8.0,108.0,251.65,196.55
2017,12,3,16,15,260.5,34.5,1.55,7.5,70.0,137.74,99.53
2017,12,3,16,30,0.0,32.0,1.5,7.0,32.0,36.89,2.68
2017,12,3,16,45,0.0,16.0,1.5,6.5,16.0,15.25,0.0
2017,12,3,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,4,7,15,209.0,9.0,1.7,2.5,21.0,54.88,0.0
2017,12,4,7,30,418.0,18.0,1.7,3.0,42.0,142.86,56.38
2017,12,4,7,45,532.5,25.0,1.75,3.5,83.0,216.23,161.53
2017,12,4,8,0,647.0,32.0,1.8,4.0,124.0,295.74,236.03
2017,12,4,8,15,709.0,36.5,1.85,4.5,168.5,360.58,296.39
2017,12,4,8,30,771.0,41.0,1.9,5.0,213.0,427.03,356.26
2017,12,4,8,45,810.5,44.0,2.0,5.5,255.0,486.22,408.42
2017,12,4,9,0,850.0,47.0,2.1,6.0,297.0,546.98,459.94
2017,12,4,9,15,876.0,49.5,2.05,6.5,335.5,599.95,502.79
2017,12,4,9,30,902.0,52.0,2.0,7.0,374.0,652.45,543.67
2017,12,4,9,45,917.0,54.5,2.0,7.5,406.5,696.61,575.72
2017,12,4,10,0,932.0,57.0,2.0,8.0,439.0,738.82,605.16
2017,12,4,10,15,944.0,58.5,2.0,8.0,465.5,775.3,630.95
2017,12,4,10,30,956.0,60.0,2.0,8.0,492.0,809.13,654.6
2017,12,4,10,45,964.0,60.5,2.0,8.5,511.5,835.67,671.58
2017,12,4,11,0,972.0,61.0,2.0,9.0,531.0,858.97,686.2
2017,12,4,11,15,976.5,61.5,2.05,9.0,542.5,876.03,698.13
2017,12,4,11,30,981.0,62.0,2.1,9.0,554.0,889.48,707.68
2017,12,4,11,45,980.5,62.5,2.15,9.5,557.5,895.09,710.52
2017,12,4,12,0,980.0,63.0,2.2,10.0,561.0,896.9,710.89
2017,12,4,12,15,978.5,63.0,2.25,10.0,556.5,893.45,709.01
2017,12,4,12,30,977.0,63.0,2.3,10.0,552.0,886.23,704.64
2017,12,4,12,45,969.5,63.5,2.35,10.5,539.5,871.05,693.46
2017,12,4,13,0,962.0,64.0,2.4,11.0,527.0,852.38,679.93
2017,12,4,13,15,953.5,63.0,2.4,11.0,507.0,827.66,662.92
2017,12,4,13,30,945.0,62.0,2.4,11.0,487.0,799.79,643.64
2017,12,4,13,45,929.5,61.5,2.4,11.5,459.5,764.45,617.64
2017,12,4,14,0,914.0,61.0,2.4,12.0,432.0,726.72,589.76
2017,12,4,14,15,895.0,59.0,2.3,11.5,399.0,682.64,558.31
2017,12,4,14,30,876.0,57.0,2.2,11.0,366.0,636.97,523.97
2017,12,4,14,45,845.5,55.0,2.15,11.0,327.0,587.39,483.99
2017,12,4,15,0,815.0,53.0,2.1,11.0,288.0,532.97,439.16
2017,12,4,15,15,773.0,49.0,2.0,10.5,245.5,470.53,387.1
2017,12,4,15,30,731.0,45.0,1.9,10.0,203.0,409.85,334.56
2017,12,4,15,45,663.5,39.5,1.8,10.0,159.0,338.96,271.6
2017,12,4,16,0,596.0,34.0,1.7,10.0,115.0,273.26,211.4
2017,12,4,16,15,469.5,26.0,1.7,9.5,74.5,192.2,136.88
2017,12,4,16,30,343.0,18.0,1.7,9.0,34.0,117.6,16.06
2017,12,4,16,45,171.5,9.0,1.7,8.5,17.0,45.14,0.0
2017,12,4,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,5,7,15,212.0,8.5,1.45,2.5,20.0,54.66,0.0
2017,12,5,7,30,424.0,17.0,1.4,3.0,40.0,142.7,46.08
2017,12,5,7,45,538.0,24.0,1.35,4.0,81.0,215.81,159.46
2017,12,5,8,0,652.0,31.0,1.3,5.0,122.0,293.7,232.24
2017,12,5,8,15,714.0,35.5,1.25,5.5,166.0,357.62,291.16
2017,12,5,8,30,776.0,40.0,1.2,6.0,210.0,426.47,351.92
2017,12,5,8,45,814.0,43.0,1.15,6.5,252.0,485.04,402.13
2017,12,5,9,0,852.0,46.0,1.1,7.0,294.0,545.04,451.24
2017,12,5,9,15,877.5,48.0,1.0,7.5,332.5,597.13,491.67
2017,12,5,9,30,903.0,50.0,0.9,8.0,371.0,648.7,529.86
2017,12,5,9,45,914.5,54.0,0.85,9.0,403.5,692.5,558.87
2017,12,5,10,0,926.0,58.0,0.8,10.0,436.0,734.1,584.87
2017,12,5,10,15,938.5,59.0,0.75,10.5,462.0,770.18,607.29
2017,12,5,10,30,951.0,60.0,0.7,11.0,488.0,803.66,627.47
2017,12,5,10,45,958.5,61.0,0.65,11.5,507.0,830.4,642.66
2017,12,5,11,0,966.0,62.0,0.6,12.0,526.0,853.92,655.54
2017,12,5,11,15,970.5,62.5,0.6,12.0,538.0,870.99,666.18
2017,12,5,11,30,975.0,63.0,0.6,12.0,550.0,884.47,674.6
2017,12,5,11,45,976.0,63.5,0.6,12.5,553.5,891.38,677.56
2017,12,5,12,0,977.0,64.0,0.6,13.0,557.0,894.53,678.24
2017,12,5,12,15,975.5,63.5,0.55,13.0,553.0,890.56,674.6
2017,12,5,12,30,974.0,63.0,0.5,13.0,549.0,882.83,668.72
2017,12,5,12,45,946.0,69.5,0.5,13.5,532.5,858.8,651.96
2017,12,5,13,0,918.0,76.0,0.5,14.0,516.0,831.73,633.46
2017,12,5,13,15,908.5,75.0,0.45,14.0,496.5,813.49,621.25
2017,12,5,13,30,899.0,74.0,0.4,14.0,477.0,785.64,602.41
2017,12,5,13,45,884.5,72.0,0.35,14.0,450.0,750.07,578.34
2017,12,5,14,0,870.0,70.0,0.3,14.0,423.0,712.15,552.56
2017,12,5,14,15,849.5,67.5,0.25,13.5,390.0,667.49,522.71
2017,12,5,14,30,829.0,65.0,0.2,13.0,357.0,621.42,489.64
2017,12,5,14,45,798.5,62.0,0.2,13.0,318.5,567.63,449.56
2017,12,5,15,0,768.0,59.0,0.2,13.0,280.0,513.84,408.13
2017,12,5,15,15,722.5,54.5,0.25,12.5,238.0,450.99,359.34
2017,12,5,15,30,677.0,50.0,0.3,12.0,196.0,390.25,310.01
2017,12,5,15,45,604.0,44.0,0.35,12.0,152.5,318.89,249.89
2017,12,5,16,0,531.0,38.0,0.4,12.0,109.0,257.21,195.58
2017,12,5,16,15,400.0,28.5,0.4,11.5,70.5,176.59,124.1
2017,12,5,16,30,269.0,19.0,0.4,11.0,32.0,101.33,12.02
2017,12,5,16,45,134.5,9.5,0.45,10.5,16.0,37.84,0.0
2017,12,5,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,6,7,15,134.0,9.5,1.2,2.5,16.5,38.23,0.0
2017,12,6,7,30,268.0,19.0,1.2,3.0,33.0,102.65,23.41
2017,12,6,7,45,395.0,28.5,1.2,4.0,71.5,176.47,130.04
2017,12,6,8,0,522.0,38.0,1.2,5.0,110.0,255.71,202.63
2017,12,6,8,15,593.5,44.5,1.2,5.5,152.5,316.96,258.73
2017,12,6,8,30,665.0,51.0,1.2,6.0,195.0,387.71,320.95
2017,12,6,8,45,711.0,55.0,1.2,6.5,236.5,447.61,372.49
2017,12,6,9,0,757.0,59.0,1.2,7.0,278.0,509.61,423.78
2017,12,6,9,15,787.0,62.5,1.15,7.5,315.5,563.1,466.13
2017,12,6,9,30,817.0,66.0,1.1,8.0,353.0,616.56,506.84
2017,12,6,9,45,855.0,64.0,1.05,8.5,388.5,668.41,544.81
2017,12,6,10,0,893.0,62.0,1.0,9.0,424.0,714.2,575.55
2017,12,6,10,15,906.0,63.5,0.9,9.5,450.5,750.4,597.94
2017,12,6,10,30,919.0,65.0,0.8,10.0,477.0,784.15,618.05
2017,12,6,10,45,928.5,65.5,0.75,10.5,496.0,811.22,633.83
2017,12,6,11,0,938.0,66.0,0.7,11.0,515.0,835.25,647.38
2017,12,6,11,15,943.0,66.5,0.65,11.0,527.0,852.43,657.33
2017,12,6,11,30,948.0,67.0,0.6,11.0,539.0,866.14,665.04
2017,12,6,11,45,950.5,67.0,0.6,11.5,543.0,873.6,668.43
2017,12,6,12,0,953.0,67.0,0.6,12.0,547.0,877.41,669.59
2017,12,6,12,15,951.5,67.0,0.6,12.0,543.0,874.24,667.47
2017,12,6,12,30,950.0,67.0,0.6,12.0,539.0,867.4,663.15
2017,12,6,12,45,948.0,65.5,0.6,12.5,527.5,854.64,653.83
2017,12,6,13,0,946.0,64.0,0.6,13.0,516.0,838.33,642.31
2017,12,6,13,15,938.0,63.0,0.6,13.0,496.5,814.52,626.97
2017,12,6,13,30,930.0,62.0,0.6,13.0,477.0,787.59,609.56
2017,12,6,13,45,917.0,60.5,0.6,13.0,451.0,753.42,587.02
2017,12,6,14,0,904.0,59.0,0.6,13.0,425.0,716.77,562.56
2017,12,6,14,15,885.5,57.0,0.6,12.5,392.5,673.55,534.01
2017,12,6,14,30,867.0,55.0,0.6,12.0,360.0,628.75,502.62
2017,12,6,14,45,839.5,53.0,0.6,12.0,322.0,577.28,463.44
2017,12,6,15,0,812.0,51.0,0.6,12.0,284.0,529.34,425.5
2017,12,6,15,15,770.5,47.0,0.6,11.0,242.0,467.49,376.86
2017,12,6,15,30,729.0,43.0,0.6,10.0,200.0,407.38,327.36
2017,12,6,15,45,661.0,38.0,0.65,9.5,156.5,337.09,267.4
2017,12,6,16,0,593.0,33.0,0.7,9.0,113.0,272.03,209.45
2017,12,6,16,15,471.0,25.0,0.8,8.5,73.5,192.6,136.87
2017,12,6,16,30,349.0,17.0,0.9,8.0,34.0,119.04,14.79
2017,12,6,16,45,174.5,8.5,1.0,7.5,17.0,45.63,0.0
2017,12,6,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,15.0,2.25,4.5,15.0,14.3,0.0
2017,12,7,7,30,0.0,30.0,2.2,5.0,30.0,33.95,1.02
2017,12,7,7,45,231.0,36.0,2.15,5.5,67.0,131.33,96.13
2017,12,7,8,0,462.0,42.0,2.1,6.0,104.0,236.39,187.41
2017,12,7,8,15,534.0,50.5,2.05,6.5,146.5,300.63,245.9
2017,12,7,8,30,606.0,59.0,2.0,7.0,189.0,370.88,308.01
2017,12,7,8,45,646.0,66.0,1.95,7.5,229.0,428.33,357.94
2017,12,7,9,0,686.0,73.0,1.9,8.0,269.0,487.69,407.55
2017,12,7,9,15,718.5,77.5,1.7,8.5,307.0,541.15,450.01
2017,12,7,9,30,751.0,82.0,1.5,9.0,345.0,595.0,490.84
2017,12,7,9,45,773.0,85.5,1.35,10.0,377.5,640.59,522.97
2017,12,7,10,0,795.0,89.0,1.2,11.0,410.0,685.1,552.69
2017,12,7,10,15,810.5,91.5,1.1,11.5,436.0,717.98,573.25
2017,12,7,10,30,826.0,94.0,1.0,12.0,462.0,753.03,594.94
2017,12,7,10,45,828.5,98.0,0.9,12.5,480.0,777.29,608.42
2017,12,7,11,0,831.0,102.0,0.8,13.0,498.0,798.51,619.62
2017,12,7,11,15,836.5,103.0,0.7,13.5,509.5,815.67,627.84
2017,12,7,11,30,842.0,104.0,0.6,14.0,521.0,829.65,633.81
2017,12,7,11,45,837.5,106.0,0.55,14.5,523.5,833.26,633.71
2017,12,7,12,0,833.0,108.0,0.5,15.0,526.0,833.46,631.6
2017,12,7,12,15,831.0,108.0,0.5,15.0,522.5,830.15,629.44
2017,12,7,12,30,829.0,108.0,0.5,15.0,519.0,828.7,628.75
2017,12,7,12,45,800.0,113.0,0.5,15.5,502.5,803.01,610.63
2017,12,7,13,0,771.0,118.0,0.5,16.0,486.0,774.66,591.09
2017,12,7,13,15,759.5,116.0,0.45,16.0,467.0,749.58,574.08
2017,12,7,13,30,748.0,114.0,0.4,16.0,448.0,722.03,555.31
2017,12,7,13,45,728.0,111.5,0.4,16.0,421.5,685.4,530.77
2017,12,7,14,0,708.0,109.0,0.4,16.0,395.0,647.14,504.04
2017,12,7,14,15,683.5,104.5,0.35,15.5,363.0,602.3,472.28
2017,12,7,14,30,659.0,100.0,0.3,15.0,331.0,556.74,439.26
2017,12,7,14,45,621.5,94.0,0.25,14.5,293.5,501.36,397.95
2017,12,7,15,0,584.0,88.0,0.2,14.0,256.0,446.94,356.18
2017,12,7,15,15,534.5,80.0,0.25,13.5,216.0,385.66,308.4
2017,12,7,15,30,485.0,72.0,0.3,13.0,176.0,327.23,261.0
2017,12,7,15,45,410.0,60.5,0.35,13.0,135.0,258.19,203.26
2017,12,7,16,0,335.0,49.0,0.4,13.0,94.0,196.56,150.25
2017,12,7,16,15,230.5,33.5,0.55,12.5,59.0,127.97,90.25
2017,12,7,16,30,126.0,18.0,0.7,12.0,24.0,61.49,5.04
2017,12,7,16,45,63.0,9.0,0.9,11.5,12.0,22.18,0.0
2017,12,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.5,1.15,4.5,11.5,10.96,0.0
2017,12,8,7,30,0.0,23.0,1.1,5.0,23.0,23.95,0.0
2017,12,8,7,45,158.5,35.0,1.1,5.5,55.5,106.69,77.13
2017,12,8,8,0,317.0,47.0,1.1,6.0,88.0,186.71,147.62
2017,12,8,8,15,374.5,59.0,1.1,6.5,125.5,240.53,196.3
2017,12,8,8,30,432.0,71.0,1.1,7.0,163.0,299.53,248.31
2017,12,8,8,45,479.5,79.0,1.1,8.0,200.0,353.18,294.11
2017,12,8,9,0,527.0,87.0,1.1,9.0,237.0,412.7,342.97
2017,12,8,9,15,589.5,82.0,1.0,9.5,270.5,467.72,387.11
2017,12,8,9,30,652.0,77.0,0.9,10.0,304.0,524.67,431.22
2017,12,8,9,45,678.0,79.0,0.85,10.5,334.0,567.63,463.09
2017,12,8,10,0,704.0,81.0,0.8,11.0,364.0,610.07,493.67
2017,12,8,10,15,697.5,89.0,0.75,11.5,384.0,635.35,509.73
2017,12,8,10,30,691.0,97.0,0.7,12.0,404.0,657.77,523.52
2017,12,8,10,45,610.0,125.0,0.65,12.5,404.0,642.57,509.56
2017,12,8,11,0,529.0,153.0,0.6,13.0,404.0,616.62,487.46
2017,12,8,11,15,516.5,160.5,0.6,13.0,410.5,622.84,491.74
2017,12,8,11,30,504.0,168.0,0.6,13.0,417.0,626.71,493.91
2017,12,8,11,45,586.0,145.5,0.6,13.5,437.0,675.95,529.95
2017,12,8,12,0,668.0,123.0,0.6,14.0,457.0,719.6,559.54
2017,12,8,12,15,642.5,129.0,0.6,14.0,448.5,704.26,548.17
2017,12,8,12,30,617.0,135.0,0.6,14.0,440.0,686.31,535.85
2017,12,8,12,45,642.0,124.5,0.65,14.5,435.5,688.38,537.61
2017,12,8,13,0,667.0,114.0,0.7,15.0,431.0,687.08,536.79
2017,12,8,13,15,743.0,91.5,0.7,15.0,432.0,707.17,551.66
2017,12,8,13,30,819.0,69.0,0.7,15.0,433.0,718.09,559.83
2017,12,8,13,45,791.5,81.5,0.75,15.0,417.0,692.78,543.2
2017,12,8,14,0,764.0,94.0,0.8,15.0,401.0,669.4,528.02
2017,12,8,14,15,740.5,90.5,0.75,14.5,369.0,624.91,495.93
2017,12,8,14,30,717.0,87.0,0.7,14.0,337.0,579.49,462.57
2017,12,8,14,45,691.5,80.5,0.65,13.5,301.0,528.85,424.37
2017,12,8,15,0,666.0,74.0,0.6,13.0,265.0,478.16,384.88
2017,12,8,15,15,617.5,68.0,0.65,12.0,224.5,416.41,336.62
2017,12,8,15,30,569.0,62.0,0.7,11.0,184.0,357.29,288.29
2017,12,8,15,45,504.0,52.5,0.75,10.5,143.0,290.65,231.56
2017,12,8,16,0,439.0,43.0,0.8,10.0,102.0,229.4,177.49
2017,12,8,16,15,318.5,31.0,0.85,9.5,65.5,154.07,109.99
2017,12,8,16,30,198.0,19.0,0.9,9.0,29.0,83.13,9.29
2017,12,8,16,45,99.0,9.5,0.95,8.5,14.5,30.55,0.0
2017,12,8,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,1.4,4.5,10.5,10.01,0.0
2017,12,9,7,30,0.0,21.0,1.4,5.0,21.0,21.44,0.0
2017,12,9,7,45,119.5,33.5,1.45,5.5,49.0,85.98,60.79
2017,12,9,8,0,239.0,46.0,1.5,6.0,77.0,156.23,123.39
2017,12,9,8,15,279.5,59.5,1.5,6.5,108.5,200.74,164.18
2017,12,9,8,30,320.0,73.0,1.5,7.0,140.0,248.9,207.29
2017,12,9,8,45,343.5,86.0,1.5,7.5,171.0,291.0,244.31
2017,12,9,9,0,367.0,99.0,1.5,8.0,202.0,334.43,281.32
2017,12,9,9,15,387.5,108.5,1.4,8.5,230.5,373.04,313.1
2017,12,9,9,30,408.0,118.0,1.3,9.0,259.0,412.21,344.32
2017,12,9,9,45,406.5,132.0,1.25,10.0,283.5,442.19,366.46
2017,12,9,10,0,405.0,146.0,1.2,11.0,308.0,470.72,386.78
2017,12,9,10,15,533.5,125.0,1.15,11.5,352.5,551.5,449.96
2017,12,9,10,30,662.0,104.0,1.1,12.0,397.0,643.21,518.27
2017,12,9,10,45,650.0,112.5,1.05,12.5,410.0,658.42,526.31
2017,12,9,11,0,638.0,121.0,1.0,13.0,423.0,670.61,532.97
2017,12,9,11,15,654.5,120.0,0.95,13.5,436.0,691.95,546.26
2017,12,9,11,30,671.0,119.0,0.9,14.0,449.0,711.02,557.7
2017,12,9,11,45,798.0,98.0,0.9,14.5,493.5,789.95,611.75
2017,12,9,12,0,925.0,77.0,0.9,15.0,538.0,864.09,660.32
2017,12,9,12,15,868.5,79.5,0.85,15.0,510.0,826.19,632.68
2017,12,9,12,30,812.0,82.0,0.8,15.0,482.0,778.27,599.64
2017,12,9,12,45,642.5,124.0,0.8,15.5,436.5,687.86,536.11
2017,12,9,13,0,473.0,166.0,0.8,16.0,391.0,587.77,461.75
2017,12,9,13,15,609.0,125.5,0.75,16.0,403.0,642.98,505.4
2017,12,9,13,30,745.0,85.0,0.7,16.0,415.0,681.32,532.61
2017,12,9,13,45,682.0,93.5,0.7,16.0,382.5,630.68,496.51
2017,12,9,14,0,619.0,102.0,0.7,16.0,350.0,576.72,457.11
2017,12,9,14,15,634.5,90.0,0.6,15.5,327.5,553.19,440.38
2017,12,9,14,30,650.0,78.0,0.5,15.0,305.0,526.4,420.33
2017,12,9,14,45,709.5,68.0,0.45,15.0,291.5,525.19,418.5
2017,12,9,15,0,769.0,58.0,0.4,15.0,278.0,514.58,408.35
2017,12,9,15,15,725.0,53.5,0.5,14.0,236.5,452.75,360.92
2017,12,9,15,30,681.0,49.0,0.6,13.0,195.0,392.86,312.96
2017,12,9,15,45,613.5,42.5,0.7,12.5,152.5,323.29,254.51
2017,12,9,16,0,546.0,36.0,0.8,12.0,110.0,258.9,198.01
2017,12,9,16,15,273.0,34.5,0.85,11.0,71.5,142.73,101.48
2017,12,9,16,30,0.0,33.0,0.9,10.0,33.0,38.8,2.32
2017,12,9,16,45,0.0,16.5,0.95,9.5,16.5,15.73,0.0
2017,12,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,14.0,1.45,4.5,14.0,13.34,0.0
2017,12,10,7,30,0.0,28.0,1.4,5.0,28.0,31.78,0.0
2017,12,10,7,45,272.5,31.0,1.4,5.5,66.0,136.78,96.55
2017,12,10,8,0,545.0,34.0,1.4,6.0,104.0,251.64,196.81
2017,12,10,8,15,617.0,40.5,1.4,6.5,146.5,317.38,256.93
2017,12,10,8,30,689.0,47.0,1.4,7.0,189.0,388.83,320.12
2017,12,10,8,45,730.0,51.5,1.4,7.5,230.5,447.43,371.06
2017,12,10,9,0,771.0,56.0,1.4,8.0,272.0,507.75,421.41
2017,12,10,9,15,801.0,59.5,1.3,8.5,310.0,561.69,464.2
2017,12,10,9,30,831.0,63.0,1.2,9.0,348.0,615.62,505.15
2017,12,10,9,45,676.5,92.0,1.15,10.0,338.0,579.66,474.1
2017,12,10,10,0,522.0,121.0,1.1,11.0,328.0,522.49,427.06
2017,12,10,10,15,524.0,130.0,1.05,11.5,349.5,549.75,447.12
2017,12,10,10,30,526.0,139.0,1.0,12.0,371.0,575.28,464.57
2017,12,10,10,45,725.0,105.5,0.95,13.0,439.0,707.22,560.65
2017,12,10,11,0,924.0,72.0,0.9,14.0,507.0,826.56,639.6
2017,12,10,11,15,929.5,72.5,0.8,14.5,519.5,844.3,646.66
2017,12,10,11,30,935.0,73.0,0.7,15.0,532.0,858.66,652.73
2017,12,10,11,45,691.5,128.0,0.65,15.5,469.5,741.82,570.36
2017,12,10,12,0,448.0,183.0,0.6,16.0,407.0,601.47,467.6
2017,12,10,12,15,448.0,182.0,0.55,16.0,404.0,599.56,467.42
2017,12,10,12,30,448.0,181.0,0.5,16.0,401.0,595.8,464.26
2017,12,10,12,45,695.5,124.5,0.5,16.5,457.5,730.84,562.56
2017,12,10,13,0,943.0,68.0,0.5,17.0,514.0,839.21,633.77
2017,12,10,13,15,934.5,67.0,0.5,17.0,495.0,815.55,616.85
2017,12,10,13,30,926.0,66.0,0.5,17.0,476.0,788.79,599.86
2017,12,10,13,45,915.0,64.0,0.5,17.0,450.5,756.01,578.69
2017,12,10,14,0,904.0,62.0,0.5,17.0,425.0,720.65,555.58
2017,12,10,14,15,885.5,60.0,0.45,16.5,392.5,677.87,527.18
2017,12,10,14,30,867.0,58.0,0.4,16.0,360.0,633.48,496.02
2017,12,10,14,45,842.0,55.0,0.4,15.5,322.5,586.86,462.08
2017,12,10,15,0,817.0,52.0,0.4,15.0,285.0,534.98,422.99
2017,12,10,15,15,776.0,48.0,0.55,14.0,243.5,473.42,376.91
2017,12,10,15,30,735.0,44.0,0.7,13.0,202.0,413.47,329.22
2017,12,10,15,45,672.0,38.5,0.85,12.5,158.5,344.53,271.21
2017,12,10,16,0,609.0,33.0,1.0,12.0,115.0,280.26,214.4
2017,12,10,16,15,304.5,34.0,1.0,11.0,75.0,152.92,108.9
2017,12,10,16,30,0.0,35.0,1.0,10.0,35.0,42.14,3.63
2017,12,10,16,45,0.0,17.5,1.05,9.5,17.5,16.68,0.0
2017,12,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,1.4,5.5,9.0,8.58,0.0
2017,12,11,7,30,0.0,18.0,1.4,6.0,18.0,17.16,0.0
2017,12,11,7,45,172.0,30.5,1.45,6.5,52.0,104.03,71.94
2017,12,11,8,0,344.0,43.0,1.5,7.0,86.0,190.02,148.61
2017,12,11,8,15,416.5,54.5,1.45,7.0,126.0,251.15,203.99
2017,12,11,8,30,489.0,66.0,1.4,7.0,166.0,318.68,263.77
2017,12,11,8,45,554.0,72.5,1.35,7.5,208.0,383.14,319.16
2017,12,11,9,0,619.0,79.0,1.3,8.0,250.0,451.78,376.09
2017,12,11,9,15,654.0,84.5,1.25,8.5,287.5,505.24,419.0
2017,12,11,9,30,689.0,90.0,1.2,9.0,325.0,559.46,461.02
2017,12,11,9,45,742.5,87.5,1.2,9.5,362.5,617.13,504.99
2017,12,11,10,0,796.0,85.0,1.2,10.0,400.0,671.54,545.19
2017,12,11,10,15,812.0,87.5,1.1,10.5,426.5,709.23,569.44
2017,12,11,10,30,828.0,90.0,1.0,11.0,453.0,744.86,591.7
2017,12,11,10,45,833.5,93.0,0.95,11.5,471.5,770.67,607.12
2017,12,11,11,0,839.0,96.0,0.9,12.0,490.0,793.55,620.41
2017,12,11,11,15,845.0,97.0,0.85,12.5,502.0,811.52,630.17
2017,12,11,11,30,851.0,98.0,0.8,13.0,514.0,826.33,637.77
2017,12,11,11,45,850.5,99.0,0.75,13.5,518.0,832.56,639.55
2017,12,11,12,0,850.0,100.0,0.7,14.0,522.0,835.41,639.25
2017,12,11,12,15,848.5,99.5,0.65,14.0,518.0,832.33,636.27
2017,12,11,12,30,847.0,99.0,0.6,14.0,514.0,825.89,631.23
2017,12,11,12,45,841.5,98.0,0.55,14.5,503.0,812.33,620.4
2017,12,11,13,0,836.0,97.0,0.5,15.0,492.0,795.59,607.66
2017,12,11,13,15,825.5,95.5,0.45,15.0,473.0,771.33,591.05
2017,12,11,13,30,815.0,94.0,0.4,15.0,454.0,744.32,572.67
2017,12,11,13,45,798.5,91.5,0.4,15.0,428.5,713.57,552.47
2017,12,11,14,0,782.0,89.0,0.4,15.0,403.0,676.48,527.63
2017,12,11,14,15,759.5,85.5,0.4,14.5,371.0,632.43,497.25
2017,12,11,14,30,737.0,82.0,0.4,14.0,339.0,587.34,465.16
2017,12,11,14,45,707.0,77.0,0.4,14.0,302.5,535.24,426.0
2017,12,11,15,0,677.0,72.0,0.4,14.0,266.0,483.36,385.77
2017,12,11,15,15,630.0,66.0,0.5,13.5,225.5,422.1,338.26
2017,12,11,15,30,583.0,60.0,0.6,13.0,185.0,363.3,290.5
2017,12,11,15,45,517.0,51.0,0.75,12.5,144.0,296.15,234.3
2017,12,11,16,0,451.0,42.0,0.9,12.0,103.0,234.42,180.41
2017,12,11,16,15,335.5,30.5,0.95,11.5,66.0,160.34,114.12
2017,12,11,16,30,220.0,19.0,1.0,11.0,29.0,90.12,13.89
2017,12,11,16,45,110.0,9.5,1.05,10.5,14.5,33.31,0.0
2017,12,11,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,12.0,1.6,3.5,12.0,11.44,0.0
2017,12,12,7,30,0.0,24.0,1.6,4.0,24.0,22.88,0.0
2017,12,12,7,45,247.0,30.5,1.6,4.5,60.5,125.84,86.54
2017,12,12,8,0,494.0,37.0,1.6,5.0,97.0,237.76,186.19
2017,12,12,8,15,570.0,44.5,1.55,5.5,140.0,303.23,246.27
