Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,12,8,30,646.0,52.0,1.5,6.0,183.0,375.14,310.02
2017,12,12,8,45,688.5,58.0,1.5,7.0,224.0,434.11,360.94
2017,12,12,9,0,731.0,64.0,1.5,8.0,265.0,491.54,408.64
2017,12,12,9,15,763.5,68.0,1.4,8.5,303.5,546.14,452.34
2017,12,12,9,30,796.0,72.0,1.3,9.0,342.0,600.98,494.37
2017,12,12,9,45,835.5,71.0,1.2,9.5,378.0,654.61,533.97
2017,12,12,10,0,875.0,70.0,1.1,10.0,414.0,707.89,570.68
2017,12,12,10,15,889.5,72.0,1.0,10.5,441.5,746.02,594.58
2017,12,12,10,30,904.0,74.0,0.9,11.0,469.0,781.8,616.27
2017,12,12,10,45,913.0,75.5,0.85,11.5,488.5,810.16,633.01
2017,12,12,11,0,922.0,77.0,0.8,12.0,508.0,835.49,647.5
2017,12,12,11,15,927.5,77.5,0.8,12.5,521.0,846.89,653.22
2017,12,12,11,30,933.0,78.0,0.8,13.0,534.0,861.43,661.36
2017,12,12,11,45,934.5,78.5,0.8,13.5,538.5,869.22,664.96
2017,12,12,12,0,936.0,79.0,0.8,14.0,543.0,873.44,666.37
2017,12,12,12,15,934.5,79.0,0.8,14.0,539.5,870.96,664.69
2017,12,12,12,30,933.0,79.0,0.8,14.0,536.0,864.9,660.83
2017,12,12,12,45,925.0,79.5,0.85,14.5,524.0,857.41,655.89
2017,12,12,13,0,917.0,80.0,0.9,15.0,512.0,839.63,644.05
2017,12,12,13,15,908.0,78.5,0.85,15.0,493.0,815.39,627.51
2017,12,12,13,30,899.0,77.0,0.8,15.0,474.0,788.1,608.97
2017,12,12,13,45,883.0,75.5,0.8,15.0,448.0,752.8,585.57
2017,12,12,14,0,867.0,74.0,0.8,15.0,422.0,715.19,560.36
2017,12,12,14,15,846.5,71.5,0.75,14.5,389.5,671.3,530.49
2017,12,12,14,30,826.0,69.0,0.7,14.0,357.0,625.93,497.49
2017,12,12,14,45,794.0,66.0,0.65,13.5,319.0,571.86,456.97
2017,12,12,15,0,762.0,63.0,0.6,13.0,281.0,517.8,415.14
2017,12,12,15,15,717.5,58.0,0.7,12.0,239.5,455.47,367.21
2017,12,12,15,30,673.0,53.0,0.8,11.0,198.0,395.05,318.22
2017,12,12,15,45,601.5,46.0,0.9,10.5,154.5,327.35,260.58
2017,12,12,16,0,530.0,39.0,1.0,10.0,111.0,261.7,202.62
2017,12,12,16,15,410.0,29.0,1.05,9.5,72.0,183.6,131.79
2017,12,12,16,30,290.0,19.0,1.1,9.0,33.0,109.72,20.49
2017,12,12,16,45,145.0,9.5,1.15,8.5,16.5,41.22,0.0
2017,12,12,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,11.0,1.55,2.5,11.0,10.48,0.0
2017,12,13,7,30,0.0,22.0,1.5,3.0,22.0,20.97,0.0
2017,12,13,7,45,246.0,29.0,1.5,3.5,58.5,123.11,83.43
2017,12,13,8,0,492.0,36.0,1.5,4.0,95.0,234.96,184.07
2017,12,13,8,15,568.5,43.5,1.45,4.5,137.5,300.35,244.32
2017,12,13,8,30,645.0,51.0,1.4,5.0,180.0,372.26,308.28
2017,12,13,8,45,695.0,56.0,1.4,5.5,222.5,430.24,359.32
2017,12,13,9,0,745.0,61.0,1.4,6.0,265.0,494.62,413.53
2017,12,13,9,15,777.5,65.0,1.3,6.5,303.5,549.7,457.76
2017,12,13,9,30,810.0,69.0,1.2,7.0,342.0,605.01,500.3
2017,12,13,9,45,822.5,73.5,1.15,8.0,373.5,647.51,530.79
2017,12,13,10,0,835.0,78.0,1.1,9.0,405.0,688.17,558.3
2017,12,13,10,15,850.5,80.5,1.0,9.5,432.0,726.63,582.97
2017,12,13,10,30,866.0,83.0,0.9,10.0,459.0,762.92,605.37
2017,12,13,10,45,879.5,83.5,0.85,10.5,480.0,792.89,623.5
2017,12,13,11,0,893.0,84.0,0.8,11.0,501.0,820.11,639.49
2017,12,13,11,15,898.5,85.0,0.75,11.5,513.0,838.55,649.26
2017,12,13,11,30,904.0,86.0,0.7,12.0,525.0,853.67,656.83
2017,12,13,11,45,906.5,86.0,0.65,12.5,530.0,861.7,659.65
2017,12,13,12,0,909.0,86.0,0.6,13.0,535.0,866.2,660.28
2017,12,13,12,15,906.5,85.5,0.6,13.0,531.0,862.43,657.71
2017,12,13,12,30,904.0,85.0,0.6,13.0,527.0,855.12,653.04
2017,12,13,12,45,884.0,88.0,0.65,13.5,513.0,834.4,639.2
2017,12,13,13,0,864.0,91.0,0.7,14.0,499.0,810.58,623.45
2017,12,13,13,15,853.0,89.5,0.7,13.5,479.5,785.73,608.39
2017,12,13,13,30,842.0,88.0,0.7,13.0,460.0,758.07,591.26
2017,12,13,13,45,827.0,85.5,0.75,13.0,434.5,723.7,568.91
2017,12,13,14,0,812.0,83.0,0.8,13.0,409.0,687.13,544.68
2017,12,13,14,15,789.5,80.0,0.75,12.5,376.5,642.98,513.52
2017,12,13,14,30,767.0,77.0,0.7,12.0,344.0,601.44,482.79
2017,12,13,14,45,738.5,72.0,0.7,12.0,307.5,549.33,442.97
2017,12,13,15,0,710.0,67.0,0.7,12.0,271.0,497.24,401.95
2017,12,13,15,15,664.0,61.5,0.7,11.0,230.0,435.85,353.5
2017,12,13,15,30,618.0,56.0,0.7,10.0,189.0,376.76,304.83
2017,12,13,15,45,553.0,48.0,0.7,9.5,148.0,309.54,247.27
2017,12,13,16,0,488.0,40.0,0.7,9.0,107.0,247.55,192.24
2017,12,13,16,15,370.0,29.5,0.75,8.5,69.5,171.59,123.78
2017,12,13,16,30,252.0,19.0,0.8,8.0,32.0,99.83,20.8
2017,12,13,16,45,126.0,9.5,0.85,7.5,16.0,37.18,0.0
2017,12,13,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,7,15,131.0,6.5,1.45,3.5,11.0,6.2,0.0
2017,12,14,7,30,262.0,13.0,1.4,4.0,22.0,78.73,0.0
2017,12,14,7,45,404.5,22.0,1.35,5.0,59.0,160.55,105.51
2017,12,14,8,0,547.0,31.0,1.3,6.0,96.0,244.73,189.0
2017,12,14,8,15,621.0,36.5,1.35,6.5,138.5,309.66,249.16
2017,12,14,8,30,695.0,42.0,1.4,7.0,181.0,380.51,312.35
2017,12,14,8,45,744.0,45.5,1.45,7.5,223.0,441.88,366.14
2017,12,14,9,0,793.0,49.0,1.5,8.0,265.0,505.72,419.95
2017,12,14,9,15,822.5,52.0,1.45,8.5,303.0,559.51,463.39
2017,12,14,9,30,852.0,55.0,1.4,9.0,341.0,608.65,501.69
2017,12,14,9,45,872.5,57.0,1.35,9.5,374.0,654.36,535.8
2017,12,14,10,0,893.0,59.0,1.3,10.0,407.0,698.72,566.16
2017,12,14,10,15,906.5,60.5,1.25,10.5,434.0,735.72,590.37
2017,12,14,10,30,920.0,62.0,1.2,11.0,461.0,770.36,612.43
2017,12,14,10,45,930.5,62.5,1.15,12.0,481.0,798.81,628.58
2017,12,14,11,0,941.0,63.0,1.1,13.0,501.0,824.31,642.41
2017,12,14,11,15,946.0,63.5,1.1,13.5,513.5,842.27,652.79
2017,12,14,11,30,951.0,64.0,1.1,14.0,526.0,856.8,660.94
2017,12,14,11,45,953.5,64.0,1.1,14.5,531.0,865.12,664.95
2017,12,14,12,0,956.0,64.0,1.1,15.0,536.0,869.81,666.69
2017,12,14,12,15,954.5,64.0,1.1,15.0,532.5,867.55,665.13
2017,12,14,12,30,953.0,64.0,1.1,15.0,529.0,861.63,661.32
2017,12,14,12,45,940.5,66.0,1.1,15.5,517.0,845.78,649.7
2017,12,14,13,0,928.0,68.0,1.1,16.0,505.0,826.63,636.06
2017,12,14,13,15,919.0,67.0,1.05,16.0,486.5,803.3,620.11
2017,12,14,13,30,910.0,66.0,1.0,16.0,468.0,776.94,602.11
2017,12,14,13,45,896.0,64.5,0.95,16.0,442.0,743.43,579.1
2017,12,14,14,0,882.0,63.0,0.9,16.0,416.0,707.54,554.3
2017,12,14,14,15,862.5,61.0,0.8,15.5,384.5,670.31,528.69
2017,12,14,14,30,843.0,59.0,0.7,15.0,353.0,625.99,496.22
2017,12,14,14,45,813.0,56.5,0.65,14.5,315.5,573.45,456.93
2017,12,14,15,0,783.0,54.0,0.6,14.0,278.0,520.77,416.23
2017,12,14,15,15,740.5,50.0,0.65,13.0,237.5,460.04,369.31
2017,12,14,15,30,698.0,46.0,0.7,12.0,197.0,401.06,321.42
2017,12,14,15,45,629.5,40.5,0.8,11.5,154.5,331.45,262.64
2017,12,14,16,0,561.0,35.0,0.9,11.0,112.0,266.99,205.81
2017,12,14,16,15,440.5,26.5,0.9,10.5,73.5,188.45,134.92
2017,12,14,16,30,320.0,18.0,0.9,10.0,35.0,115.89,27.4
2017,12,14,16,45,160.0,9.0,0.95,9.5,17.5,44.5,0.0
2017,12,14,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,8.5,1.45,4.5,8.5,0.0,0.0
2017,12,15,7,30,0.0,17.0,1.3,5.0,17.0,16.2,0.0
2017,12,15,7,45,198.5,27.0,1.15,5.5,50.0,104.38,67.05
2017,12,15,8,0,397.0,37.0,1.0,6.0,83.0,200.12,154.79
2017,12,15,8,15,475.0,46.0,0.85,6.5,123.5,262.82,211.44
2017,12,15,8,30,553.0,55.0,0.7,7.0,164.0,332.42,271.95
2017,12,15,8,45,592.5,63.0,0.55,8.0,202.5,387.86,318.41
2017,12,15,9,0,632.0,71.0,0.4,9.0,241.0,445.41,364.07
2017,12,15,9,15,666.5,76.0,0.3,9.0,278.0,498.29,405.64
2017,12,15,9,30,701.0,81.0,0.2,9.0,315.0,551.95,446.17
2017,12,15,9,45,679.5,85.0,0.15,9.5,329.5,567.92,456.79
2017,12,15,10,0,658.0,89.0,0.1,10.0,344.0,580.25,464.65
2017,12,15,10,15,621.0,105.5,0.15,10.5,359.0,592.49,472.45
2017,12,15,10,30,584.0,122.0,0.2,11.0,374.0,600.0,476.56
2017,12,15,10,45,492.5,149.5,0.25,11.5,368.5,570.39,452.6
2017,12,15,11,0,401.0,177.0,0.3,12.0,363.0,539.82,427.98
2017,12,15,11,15,369.0,188.5,0.35,12.0,363.0,521.17,414.42
2017,12,15,11,30,337.0,200.0,0.4,12.0,363.0,513.11,408.15
2017,12,15,11,45,325.5,207.5,0.5,12.0,366.5,515.1,410.18
2017,12,15,12,0,314.0,215.0,0.6,12.0,370.0,515.77,411.11
2017,12,15,12,15,452.5,182.0,0.6,12.0,404.0,602.2,478.12
2017,12,15,12,30,591.0,149.0,0.6,12.0,438.0,673.87,532.04
2017,12,15,12,45,606.5,137.5,0.6,12.0,428.0,672.83,530.86
2017,12,15,13,0,622.0,126.0,0.6,12.0,418.0,664.27,525.35
2017,12,15,13,15,554.5,137.0,0.6,11.5,391.0,608.53,485.06
2017,12,15,13,30,487.0,148.0,0.6,11.0,364.0,559.18,449.01
2017,12,15,13,45,397.5,154.0,0.6,11.0,323.5,488.66,395.18
2017,12,15,14,0,308.0,160.0,0.6,11.0,283.0,410.32,334.48
2017,12,15,14,15,289.0,152.0,0.6,10.5,261.0,378.98,311.1
2017,12,15,14,30,270.0,144.0,0.6,10.0,239.0,348.08,287.11
2017,12,15,14,45,262.5,129.0,0.65,10.0,213.5,316.1,261.69
2017,12,15,15,0,255.0,114.0,0.7,10.0,188.0,284.04,235.5
2017,12,15,15,15,236.0,99.0,0.7,9.5,159.5,246.04,203.82
2017,12,15,15,30,217.0,84.0,0.7,9.0,131.0,209.25,172.27
2017,12,15,15,45,191.0,67.5,0.75,8.5,102.0,168.87,136.95
2017,12,15,16,0,165.0,51.0,0.8,8.0,73.0,130.64,102.68
2017,12,15,16,15,82.5,36.5,0.85,7.5,47.5,79.01,57.12
2017,12,15,16,30,0.0,22.0,0.9,7.0,22.0,22.19,2.22
2017,12,15,16,45,0.0,11.0,1.0,7.0,11.0,10.48,0.0
2017,12,15,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,7,15,129.0,6.0,2.9,6.0,10.0,0.0,0.0
2017,12,16,7,30,258.0,12.0,2.9,6.0,20.0,75.78,0.0
2017,12,16,7,45,399.0,20.5,2.95,6.5,55.5,154.99,96.96
2017,12,16,8,0,540.0,29.0,3.0,7.0,91.0,238.06,183.11
2017,12,16,8,15,615.0,34.5,3.1,7.5,132.5,302.62,243.93
2017,12,16,8,30,690.0,40.0,3.2,8.0,174.0,373.34,308.11
2017,12,16,8,45,736.0,43.5,3.35,8.5,215.5,432.81,361.67
2017,12,16,9,0,782.0,47.0,3.5,9.0,257.0,494.56,415.35
2017,12,16,9,15,811.5,49.5,3.5,9.0,294.5,543.02,457.26
2017,12,16,9,30,841.0,52.0,3.5,9.0,332.0,595.3,500.86
2017,12,16,9,45,858.0,54.5,3.5,9.5,364.0,639.06,535.53
2017,12,16,10,0,875.0,57.0,3.5,10.0,396.0,681.3,566.44
2017,12,16,10,15,888.5,58.5,3.5,10.0,422.5,717.92,593.53
2017,12,16,10,30,902.0,60.0,3.5,10.0,449.0,752.26,618.64
2017,12,16,10,45,911.5,61.0,3.5,10.5,468.5,780.37,637.7
2017,12,16,11,0,921.0,62.0,3.5,11.0,488.0,805.57,654.5
2017,12,16,11,15,926.5,62.5,3.55,11.0,501.0,823.85,667.59
2017,12,16,11,30,932.0,63.0,3.6,11.0,514.0,838.8,678.36
2017,12,16,11,45,934.5,63.0,3.65,11.5,519.0,847.21,683.2
2017,12,16,12,0,937.0,63.0,3.7,12.0,524.0,852.08,685.6
2017,12,16,12,15,937.0,63.0,3.7,12.0,521.5,851.3,685.03
2017,12,16,12,30,937.0,63.0,3.7,12.0,519.0,846.92,682.01
2017,12,16,12,45,926.0,64.5,3.75,12.0,508.0,832.04,671.66
2017,12,16,13,0,915.0,66.0,3.8,12.0,497.0,813.87,659.03
2017,12,16,13,15,907.0,65.0,3.8,12.0,479.0,791.75,643.28
2017,12,16,13,30,899.0,64.0,3.8,12.0,461.0,766.61,625.29
2017,12,16,13,45,888.0,62.5,3.8,12.0,436.5,735.77,602.93
2017,12,16,14,0,877.0,61.0,3.8,12.0,412.0,702.4,578.51
2017,12,16,14,15,857.5,59.0,3.75,12.0,380.5,660.36,546.95
2017,12,16,14,30,838.0,57.0,3.7,12.0,349.0,621.62,516.43
2017,12,16,14,45,810.5,54.0,3.7,12.0,312.5,570.33,474.72
2017,12,16,15,0,783.0,51.0,3.7,12.0,276.0,518.74,431.61
2017,12,16,15,15,741.0,47.5,3.6,11.5,236.0,459.01,381.1
2017,12,16,15,30,699.0,44.0,3.5,11.0,196.0,400.97,330.26
2017,12,16,15,45,633.5,39.0,3.4,10.5,154.0,333.21,269.96
2017,12,16,16,0,568.0,34.0,3.3,10.0,112.0,270.31,212.16
2017,12,16,16,15,451.5,26.0,3.25,9.5,74.0,193.03,140.75
2017,12,16,16,30,335.0,18.0,3.2,9.0,36.0,121.46,36.29
2017,12,16,16,45,167.5,9.0,3.2,9.0,18.0,46.66,0.0
2017,12,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,17,7,15,141.0,5.5,1.5,3.5,9.5,0.0,0.0
2017,12,17,7,30,282.0,11.0,1.5,4.0,19.0,80.29,0.0
2017,12,17,7,45,419.0,19.0,1.5,4.5,54.5,158.4,97.01
2017,12,17,8,0,556.0,27.0,1.5,5.0,90.0,240.6,184.87
2017,12,17,8,15,629.0,32.0,1.5,5.5,131.5,304.27,244.88
2017,12,17,8,30,702.0,37.0,1.5,6.0,173.0,373.97,307.7
2017,12,17,8,45,746.0,40.5,1.5,6.5,213.5,429.48,357.29
2017,12,17,9,0,790.0,44.0,1.5,7.0,254.0,489.99,408.88
2017,12,17,9,15,818.5,46.0,1.45,7.5,291.5,541.26,450.95
2017,12,17,9,30,847.0,48.0,1.4,8.0,329.0,592.58,491.38
2017,12,17,9,45,858.5,52.5,1.4,8.5,360.5,635.62,524.19
2017,12,17,10,0,870.0,57.0,1.4,9.0,392.0,676.73,553.06
2017,12,17,10,15,883.5,58.5,1.3,9.5,418.5,713.28,576.96
2017,12,17,10,30,897.0,60.0,1.2,10.0,445.0,747.57,598.6
2017,12,17,10,45,905.5,61.0,1.2,10.5,464.5,774.9,616.01
2017,12,17,11,0,914.0,62.0,1.2,11.0,484.0,799.3,631.27
2017,12,17,11,15,919.0,62.5,1.1,11.0,496.5,817.19,641.66
2017,12,17,11,30,924.0,63.0,1.0,11.0,509.0,831.76,649.7
2017,12,17,11,45,925.5,63.5,0.95,11.5,514.0,840.06,653.01
2017,12,17,12,0,927.0,64.0,0.9,12.0,519.0,844.83,654.04
2017,12,17,12,15,926.0,63.5,0.85,12.0,516.5,842.72,651.7
2017,12,17,12,30,925.0,63.0,0.8,12.0,514.0,837.06,647.16
2017,12,17,12,45,922.5,62.0,0.8,12.5,504.0,826.04,638.81
2017,12,17,13,0,920.0,61.0,0.8,13.0,494.0,811.58,628.3
2017,12,17,13,15,912.5,60.0,0.8,13.0,476.5,789.88,614.04
2017,12,17,13,30,905.0,59.0,0.8,13.0,459.0,765.11,597.72
2017,12,17,13,45,890.5,58.5,0.8,13.0,434.0,732.94,576.12
2017,12,17,14,0,876.0,58.0,0.8,13.0,409.0,698.41,552.69
2017,12,17,14,15,858.0,56.0,0.75,12.5,378.5,657.49,524.65
2017,12,17,14,30,840.0,54.0,0.7,12.0,348.0,614.97,494.16
2017,12,17,14,45,810.0,52.5,0.65,12.0,311.5,568.97,458.19
2017,12,17,15,0,780.0,51.0,0.6,12.0,275.0,517.9,417.47
2017,12,17,15,15,739.5,47.5,0.7,11.5,235.5,459.11,371.38
2017,12,17,15,30,699.0,44.0,0.8,11.0,196.0,401.89,324.22
2017,12,17,15,45,630.5,39.0,0.9,10.5,154.0,332.81,265.54
2017,12,17,16,0,562.0,34.0,1.0,10.0,112.0,268.87,208.89
2017,12,17,16,15,446.5,26.0,1.05,9.5,74.0,192.11,139.48
2017,12,17,16,30,331.0,18.0,1.1,9.0,36.0,121.1,39.7
2017,12,17,16,45,165.5,9.0,1.2,9.0,18.0,46.46,0.0
2017,12,17,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,18,7,15,91.5,5.5,1.1,3.5,8.0,0.0,0.0
2017,12,18,7,30,183.0,11.0,1.0,4.0,16.0,55.45,0.0
2017,12,18,7,45,325.0,21.0,0.95,4.5,49.5,133.8,79.63
2017,12,18,8,0,467.0,31.0,0.9,5.0,83.0,212.14,162.47
2017,12,18,8,15,546.0,37.5,0.9,5.5,123.5,275.79,221.31
2017,12,18,8,30,625.0,44.0,0.9,6.0,164.0,346.07,283.66
2017,12,18,8,45,673.0,48.5,0.9,6.5,204.0,404.86,335.07
2017,12,18,9,0,721.0,53.0,0.9,7.0,244.0,466.23,386.62
2017,12,18,9,15,753.5,56.5,0.8,7.5,281.0,519.57,429.16
2017,12,18,9,30,786.0,60.0,0.7,8.0,318.0,573.32,470.08
2017,12,18,9,45,807.5,62.0,0.65,8.5,350.5,618.07,503.03
2017,12,18,10,0,829.0,64.0,0.6,9.0,383.0,661.68,533.28
2017,12,18,10,15,844.5,66.0,0.5,9.5,409.5,699.54,556.99
2017,12,18,10,30,860.0,68.0,0.4,10.0,436.0,735.34,578.58
2017,12,18,10,45,871.5,68.5,0.35,10.5,456.5,757.65,591.06
2017,12,18,11,0,883.0,69.0,0.3,11.0,477.0,783.24,605.88
2017,12,18,11,15,889.0,69.5,0.25,11.5,489.5,801.57,615.53
2017,12,18,11,30,895.0,70.0,0.2,12.0,502.0,816.73,623.15
2017,12,18,11,45,899.5,70.0,0.2,12.5,507.5,826.74,628.23
2017,12,18,12,0,904.0,70.0,0.2,13.0,513.0,833.36,631.23
2017,12,18,12,15,903.0,69.5,0.15,13.0,511.0,831.39,629.01
2017,12,18,12,30,902.0,69.0,0.1,13.0,509.0,825.96,624.86
2017,12,18,12,45,900.0,68.0,0.1,13.0,499.0,815.66,618.35
2017,12,18,13,0,898.0,67.0,0.1,13.0,489.0,801.99,609.75
2017,12,18,13,15,890.0,66.0,0.1,13.0,472.0,780.37,595.88
2017,12,18,13,30,882.0,65.0,0.1,13.0,455.0,755.78,580.09
2017,12,18,13,45,869.0,63.5,0.1,13.0,430.5,724.07,559.32
2017,12,18,14,0,856.0,62.0,0.1,13.0,406.0,690.0,536.78
2017,12,18,14,15,837.0,60.5,0.15,13.0,375.5,654.94,513.81
2017,12,18,14,30,818.0,59.0,0.2,13.0,345.0,612.74,484.1
2017,12,18,14,45,789.0,56.5,0.25,13.0,309.0,561.98,446.71
2017,12,18,15,0,760.0,54.0,0.3,13.0,273.0,511.04,407.87
2017,12,18,15,15,718.5,50.0,0.4,12.5,233.5,451.94,362.31
2017,12,18,15,30,677.0,46.0,0.5,12.0,194.0,394.52,315.81
2017,12,18,15,45,609.0,40.5,0.65,11.5,152.5,326.02,258.66
2017,12,18,16,0,541.0,35.0,0.8,11.0,111.0,262.66,203.29
2017,12,18,16,15,427.5,27.0,0.9,10.5,73.5,187.41,135.96
2017,12,18,16,30,314.0,19.0,1.0,10.0,36.0,117.86,41.98
2017,12,18,16,45,157.0,9.5,1.1,9.5,18.0,45.23,0.0
2017,12,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,19,7,15,84.5,5.5,0.95,5.0,7.5,0.0,0.0
2017,12,19,7,30,169.0,11.0,0.9,5.0,15.0,51.71,0.0
2017,12,19,7,45,310.0,21.0,0.85,5.5,47.5,128.36,73.63
2017,12,19,8,0,451.0,31.0,0.8,6.0,80.0,209.51,159.49
2017,12,19,8,15,531.5,37.5,0.8,6.5,120.5,268.97,214.68
2017,12,19,8,30,612.0,44.0,0.8,7.0,161.0,339.13,276.63
2017,12,19,8,45,663.0,48.5,0.8,7.5,201.0,398.79,328.47
2017,12,19,9,0,714.0,53.0,0.8,8.0,241.0,461.32,380.69
2017,12,19,9,15,522.0,88.5,0.8,8.5,236.5,424.0,351.1
2017,12,19,9,30,330.0,124.0,0.8,9.0,232.0,354.58,294.72
2017,12,19,9,45,342.5,134.5,0.8,9.5,256.5,386.55,320.75
2017,12,19,10,0,355.0,145.0,0.8,10.0,281.0,418.44,345.25
2017,12,19,10,15,311.5,162.5,0.8,10.5,288.0,418.64,343.48
2017,12,19,10,30,268.0,180.0,0.8,11.0,295.0,415.48,339.14
2017,12,19,10,45,427.0,156.0,0.8,11.5,348.5,526.19,426.43
2017,12,19,11,0,586.0,132.0,0.8,12.0,402.0,635.49,508.37
2017,12,19,11,15,406.0,173.5,0.8,12.0,363.0,544.84,436.14
2017,12,19,11,30,226.0,215.0,0.8,12.0,324.0,428.38,344.75
2017,12,19,11,45,376.5,188.5,0.85,12.0,372.0,532.93,429.06
2017,12,19,12,0,527.0,162.0,0.9,12.0,420.0,639.74,510.41
2017,12,19,12,15,582.0,144.5,0.9,12.0,428.5,668.76,531.48
2017,12,19,12,30,637.0,127.0,0.9,12.0,437.0,691.39,548.18
2017,12,19,12,45,622.5,130.0,0.9,12.0,428.0,677.59,538.17
2017,12,19,13,0,608.0,133.0,0.9,12.0,419.0,661.45,526.68
2017,12,19,13,15,601.0,129.5,0.9,11.5,404.0,641.89,513.7
2017,12,19,13,30,594.0,126.0,0.9,11.0,389.0,620.21,499.02
2017,12,19,13,45,582.0,122.0,0.9,11.0,368.0,592.32,478.56
2017,12,19,14,0,570.0,118.0,0.9,11.0,347.0,562.82,456.65
2017,12,19,14,15,557.5,110.5,0.9,11.0,320.5,527.85,430.29
2017,12,19,14,30,545.0,103.0,0.9,11.0,294.0,491.75,402.51
2017,12,19,14,45,526.5,94.5,0.9,11.0,263.5,450.02,369.62
2017,12,19,15,0,508.0,86.0,0.9,11.0,233.0,408.06,335.64
2017,12,19,15,15,477.0,76.5,0.85,10.0,199.0,358.51,295.37
2017,12,19,15,30,446.0,67.0,0.8,9.0,165.0,310.37,254.81
2017,12,19,15,45,398.5,56.0,0.8,8.5,130.0,255.31,206.96
2017,12,19,16,0,351.0,45.0,0.8,8.0,95.0,204.06,161.01
2017,12,19,16,15,267.5,32.5,0.85,7.5,63.0,143.72,106.35
2017,12,19,16,30,184.0,20.0,0.9,7.0,31.0,85.27,32.73
2017,12,19,16,45,92.0,10.0,1.0,7.0,15.5,30.88,0.0
2017,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,20,7,15,91.5,6.0,1.65,3.5,8.0,0.0,0.0
2017,12,20,7,30,183.0,12.0,1.7,4.0,16.0,55.76,0.0
2017,12,20,7,45,337.5,21.0,1.75,4.5,50.0,132.61,73.74
2017,12,20,8,0,492.0,30.0,1.8,5.0,84.0,218.05,166.55
2017,12,20,8,15,574.0,36.0,1.9,5.0,125.0,283.36,228.45
2017,12,20,8,30,656.0,42.0,2.0,5.0,166.0,355.54,294.33
2017,12,20,8,45,703.0,46.5,2.1,5.5,207.0,415.13,348.06
2017,12,20,9,0,750.0,51.0,2.2,6.0,248.0,477.2,402.03
2017,12,20,9,15,782.0,54.0,2.25,6.0,285.5,530.85,448.1
2017,12,20,9,30,814.0,57.0,2.3,6.0,323.0,584.8,493.07
2017,12,20,9,45,832.5,60.0,2.4,6.5,355.5,629.87,529.1
2017,12,20,10,0,851.0,63.0,2.5,7.0,388.0,673.57,562.36
2017,12,20,10,15,866.0,64.5,2.5,7.0,415.0,711.24,590.14
2017,12,20,10,30,881.0,66.0,2.5,7.0,442.0,740.81,611.48
2017,12,20,10,45,891.5,67.0,2.55,7.5,462.5,769.58,631.35
2017,12,20,11,0,902.0,68.0,2.6,8.0,483.0,795.58,649.02
2017,12,20,11,15,908.0,68.5,2.55,8.0,496.0,814.41,661.81
2017,12,20,11,30,914.0,69.0,2.5,8.0,509.0,830.0,672.3
2017,12,20,11,45,917.0,69.5,2.5,8.0,515.0,839.78,679.04
2017,12,20,12,0,920.0,70.0,2.5,8.0,521.0,846.1,683.42
2017,12,20,12,15,919.0,69.5,2.45,8.0,518.5,844.35,681.69
2017,12,20,12,30,918.0,69.0,2.4,8.0,516.0,839.09,677.61
2017,12,20,12,45,912.0,69.0,2.4,8.5,506.0,826.93,667.87
2017,12,20,13,0,906.0,69.0,2.4,9.0,496.0,811.44,655.89
2017,12,20,13,15,898.0,68.5,2.4,9.0,478.5,790.55,641.23
2017,12,20,13,30,890.0,68.0,2.4,9.0,461.0,766.64,624.39
2017,12,20,13,45,874.5,67.0,2.4,9.0,436.5,739.63,605.2
2017,12,20,14,0,859.0,66.0,2.4,9.0,412.0,704.1,579.45
2017,12,20,14,15,840.0,64.0,2.35,8.5,381.5,662.87,549.79
2017,12,20,14,30,821.0,62.0,2.3,8.0,351.0,620.06,517.17
2017,12,20,14,45,789.5,60.0,2.3,8.0,314.5,568.32,475.4
2017,12,20,15,0,758.0,58.0,2.3,8.0,278.0,516.5,432.4
2017,12,20,15,15,715.0,54.0,2.15,7.5,238.0,456.63,381.8
2017,12,20,15,30,672.0,50.0,2.0,7.0,198.0,398.48,330.98
2017,12,20,15,45,601.5,44.5,1.9,6.5,156.5,328.84,269.39
2017,12,20,16,0,531.0,39.0,1.8,6.0,115.0,268.37,213.85
2017,12,20,16,15,410.0,30.5,1.7,5.5,76.5,190.33,142.61
2017,12,20,16,30,289.0,22.0,1.6,5.0,38.0,117.85,50.65
2017,12,20,16,45,144.5,11.0,1.55,4.5,19.0,44.26,0.0
2017,12,20,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.5,1.5,0.5,7.5,0.0,0.0
2017,12,21,7,30,0.0,15.0,1.5,1.0,15.0,14.3,0.0
2017,12,21,7,45,272.5,21.5,1.5,1.5,50.5,116.08,62.9
2017,12,21,8,0,545.0,28.0,1.5,2.0,86.0,233.61,179.47
2017,12,21,8,15,624.0,34.0,1.5,2.5,129.0,300.04,242.8
2017,12,21,8,30,703.0,40.0,1.5,3.0,172.0,373.11,309.2
2017,12,21,8,45,750.5,44.0,1.5,3.5,214.0,434.44,364.18
2017,12,21,9,0,798.0,48.0,1.5,4.0,256.0,498.2,419.01
2017,12,21,9,15,829.5,51.0,1.55,4.5,295.5,553.49,465.29
2017,12,21,9,30,861.0,54.0,1.6,5.0,335.0,604.44,506.7
2017,12,21,9,45,881.5,56.0,1.65,6.0,368.5,650.83,542.18
2017,12,21,10,0,902.0,58.0,1.7,7.0,402.0,695.91,574.12
2017,12,21,10,15,916.5,59.5,1.65,7.0,430.0,734.42,601.3
2017,12,21,10,30,931.0,61.0,1.6,7.0,458.0,770.64,626.4
2017,12,21,10,45,940.0,62.5,1.6,7.5,479.0,800.13,645.64
2017,12,21,11,0,949.0,64.0,1.6,8.0,500.0,826.62,662.6
2017,12,21,11,15,954.5,64.5,1.55,8.0,513.5,845.86,674.9
2017,12,21,11,30,960.0,65.0,1.5,8.0,527.0,861.69,684.85
2017,12,21,11,45,960.5,65.5,1.5,8.5,532.0,869.9,688.93
2017,12,21,12,0,961.0,66.0,1.5,9.0,537.0,874.45,690.64
2017,12,21,12,15,960.0,66.0,1.5,9.0,535.0,873.45,689.89
2017,12,21,12,30,959.0,66.0,1.5,9.0,533.0,868.77,686.76
2017,12,21,12,45,940.0,70.0,1.55,9.0,520.5,851.01,675.19
2017,12,21,13,0,921.0,74.0,1.6,9.0,508.0,830.01,661.48
2017,12,21,13,15,912.5,73.0,1.55,9.0,490.0,807.97,645.91
2017,12,21,13,30,904.0,72.0,1.5,9.0,472.0,789.03,632.64
2017,12,21,13,45,890.5,70.5,1.45,9.0,447.5,756.44,609.39
2017,12,21,14,0,877.0,69.0,1.4,9.0,423.0,721.34,584.31
2017,12,21,14,15,858.0,67.0,1.3,9.0,391.5,679.63,553.57
2017,12,21,14,30,839.0,65.0,1.2,9.0,360.0,636.24,520.04
2017,12,21,14,45,810.0,62.0,1.1,9.0,323.5,584.19,478.68
2017,12,21,15,0,781.0,59.0,1.0,9.0,287.0,531.84,436.06
2017,12,21,15,15,739.0,55.0,1.05,8.0,246.0,471.52,388.26
2017,12,21,15,30,697.0,51.0,1.1,7.0,205.0,412.75,339.44
2017,12,21,15,45,628.0,45.0,1.15,6.5,162.5,341.99,278.29
2017,12,21,16,0,559.0,39.0,1.2,6.0,120.0,276.25,219.28
2017,12,21,16,15,440.5,30.5,1.2,6.0,80.5,201.41,150.72
2017,12,21,16,30,322.0,22.0,1.2,6.0,41.0,128.22,58.78
2017,12,21,16,45,161.0,11.0,1.3,6.0,20.5,48.38,0.0
2017,12,21,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,6.5,1.2,2.0,6.5,0.0,0.0
2017,12,22,7,30,0.0,13.0,1.1,2.0,13.0,12.39,0.0
2017,12,22,7,45,232.5,21.5,1.05,2.5,46.0,103.6,53.4
2017,12,22,8,0,465.0,30.0,1.0,3.0,79.0,206.91,157.88
2017,12,22,8,15,548.5,37.0,1.1,3.5,120.0,272.3,219.31
2017,12,22,8,30,632.0,44.0,1.2,4.0,161.0,344.88,284.67
2017,12,22,8,45,683.5,48.5,1.35,4.5,202.5,405.66,339.19
2017,12,22,9,0,735.0,53.0,1.5,5.0,244.0,469.33,394.39
2017,12,22,9,15,768.0,56.0,1.45,5.0,282.0,523.06,439.71
2017,12,22,9,30,801.0,59.0,1.4,5.0,320.0,577.2,483.79
2017,12,22,9,45,828.0,60.5,1.4,5.5,354.0,625.65,521.5
2017,12,22,10,0,855.0,62.0,1.4,6.0,388.0,673.3,556.7
2017,12,22,10,15,693.0,97.0,1.3,6.5,373.0,629.08,519.25
2017,12,22,10,30,531.0,132.0,1.2,7.0,358.0,563.68,465.32
2017,12,22,10,45,717.5,100.0,1.1,7.5,420.5,686.08,558.67
2017,12,22,11,0,904.0,68.0,1.0,8.0,483.0,796.14,634.47
2017,12,22,11,15,812.5,85.5,0.85,8.0,466.0,765.33,608.04
2017,12,22,11,30,721.0,103.0,0.7,8.0,449.0,726.21,577.67
2017,12,22,11,45,715.5,105.5,0.6,8.5,453.0,730.45,578.43
2017,12,22,12,0,710.0,108.0,0.5,9.0,457.0,731.78,576.56
2017,12,22,12,15,704.0,109.5,0.55,9.0,454.0,728.64,575.1
2017,12,22,12,30,698.0,111.0,0.6,9.0,451.0,722.7,571.82
2017,12,22,12,45,802.5,90.0,0.65,9.5,473.5,771.84,606.89
2017,12,22,13,0,907.0,69.0,0.7,10.0,496.0,813.07,635.28
