Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,22,13,15,899.0,68.0,0.75,10.0,479.0,791.75,621.17
2017,12,22,13,30,891.0,67.0,0.8,10.0,462.0,767.4,605.77
2017,12,22,13,45,706.0,96.0,0.85,10.0,398.5,655.56,526.59
2017,12,22,14,0,521.0,125.0,0.9,10.0,335.0,533.57,434.81
2017,12,22,14,15,626.0,94.5,0.9,9.5,329.0,558.61,457.6
2017,12,22,14,30,731.0,64.0,0.9,9.0,323.0,566.06,465.0
2017,12,22,14,45,749.0,60.0,0.95,9.0,301.5,545.55,448.54
2017,12,22,15,0,767.0,56.0,1.0,9.0,280.0,521.45,428.6
2017,12,22,15,15,725.5,52.0,1.05,8.5,240.0,462.07,380.47
2017,12,22,15,30,684.0,48.0,1.1,8.0,200.0,404.3,331.88
2017,12,22,15,45,615.5,43.0,1.2,7.5,158.5,335.52,272.63
2017,12,22,16,0,547.0,38.0,1.3,7.0,117.0,271.68,215.45
2017,12,22,16,15,436.0,29.5,1.25,6.5,78.5,199.56,149.61
2017,12,22,16,30,325.0,21.0,1.2,6.0,40.0,129.09,62.76
2017,12,22,16,45,162.5,10.5,1.15,6.0,20.0,48.54,0.0
2017,12,22,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,7,45,168.5,16.0,0.7,4.5,33.5,77.99,37.07
2017,12,23,8,0,337.0,32.0,0.6,5.0,67.0,168.49,127.54
2017,12,23,8,15,396.5,43.5,0.5,5.0,103.0,222.38,177.94
2017,12,23,8,30,456.0,55.0,0.4,5.0,139.0,281.78,230.95
2017,12,23,8,45,503.0,61.5,0.35,5.5,175.0,334.61,276.9
2017,12,23,9,0,550.0,68.0,0.3,6.0,211.0,390.4,323.54
2017,12,23,9,15,574.0,75.5,0.25,6.5,244.0,436.72,360.83
2017,12,23,9,30,598.0,83.0,0.2,7.0,277.0,483.35,396.95
2017,12,23,9,45,624.5,85.5,0.2,7.5,306.0,525.85,429.25
2017,12,23,10,0,651.0,88.0,0.2,8.0,335.0,568.09,460.44
2017,12,23,10,15,446.0,135.0,0.15,8.0,309.5,492.15,398.99
2017,12,23,10,30,241.0,182.0,0.1,8.0,284.0,397.26,322.57
2017,12,23,10,45,219.5,193.0,0.1,8.5,289.5,387.41,314.89
2017,12,23,11,0,198.0,204.0,0.1,9.0,295.0,387.73,313.85
2017,12,23,11,15,268.5,201.0,0.1,9.0,328.0,455.17,366.75
2017,12,23,11,30,339.0,198.0,0.1,9.0,361.0,511.24,409.43
2017,12,23,11,45,417.0,184.0,0.1,9.5,387.0,573.53,455.33
2017,12,23,12,0,495.0,170.0,0.1,10.0,413.0,622.86,491.0
2017,12,23,12,15,394.5,189.5,0.1,10.0,382.5,550.07,435.45
2017,12,23,12,30,294.0,209.0,0.1,10.0,352.0,490.7,390.1
2017,12,23,12,45,376.0,189.0,0.1,10.0,369.0,530.16,422.43
2017,12,23,13,0,458.0,169.0,0.1,10.0,386.0,580.41,460.56
2017,12,23,13,15,567.5,135.5,0.15,10.0,394.5,618.96,491.1
2017,12,23,13,30,677.0,102.0,0.2,10.0,403.0,657.77,520.75
2017,12,23,13,45,430.5,138.5,0.25,10.0,326.5,497.32,399.55
2017,12,23,14,0,184.0,175.0,0.3,10.0,250.0,331.39,269.55
2017,12,23,14,15,138.5,162.0,0.3,10.0,216.5,280.1,229.67
2017,12,23,14,30,93.0,149.0,0.3,10.0,183.0,221.74,182.27
2017,12,23,14,45,88.5,135.0,0.35,10.0,164.5,200.56,165.42
2017,12,23,15,0,84.0,121.0,0.4,10.0,146.0,179.68,148.21
2017,12,23,15,15,78.0,104.5,0.45,9.5,125.0,155.11,127.74
2017,12,23,15,30,72.0,88.0,0.5,9.0,104.0,137.98,113.02
2017,12,23,15,45,61.0,71.0,0.6,8.5,82.5,104.45,83.99
2017,12,23,16,0,50.0,54.0,0.7,8.0,61.0,84.46,65.99
2017,12,23,16,15,25.0,37.5,0.65,7.5,41.0,49.8,35.42
2017,12,23,16,30,0.0,21.0,0.6,7.0,21.0,20.25,6.71
2017,12,23,16,45,0.0,10.5,0.6,7.0,10.5,10.01,0.0
2017,12,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,15.5,0.7,5.0,15.5,14.38,2.49
2017,12,24,8,0,0.0,31.0,0.8,5.0,31.0,30.11,19.66
2017,12,24,8,15,0.5,47.5,0.8,5.5,48.0,47.46,35.46
2017,12,24,8,30,1.0,64.0,0.8,6.0,65.0,64.61,50.78
2017,12,24,8,45,7.5,79.5,0.85,6.5,82.0,83.44,67.39
2017,12,24,9,0,14.0,95.0,0.9,7.0,99.0,102.89,84.31
2017,12,24,9,15,18.0,109.0,0.8,7.5,114.5,119.75,98.69
2017,12,24,9,30,22.0,123.0,0.7,8.0,130.0,137.02,113.15
2017,12,24,9,45,24.0,135.0,0.6,8.5,143.5,151.05,124.57
2017,12,24,10,0,26.0,147.0,0.5,9.0,157.0,174.45,143.55
2017,12,24,10,15,13.0,135.5,0.45,9.0,140.5,142.62,116.38
2017,12,24,10,30,0.0,124.0,0.4,9.0,124.0,120.13,97.09
2017,12,24,10,45,0.0,127.0,0.35,9.5,127.0,122.83,99.09
2017,12,24,11,0,0.0,130.0,0.3,10.0,130.0,125.63,101.06
2017,12,24,11,15,11.0,157.5,0.3,10.0,163.0,163.62,132.69
2017,12,24,11,30,22.0,185.0,0.3,10.0,196.0,202.72,164.56
2017,12,24,11,45,11.0,145.0,0.35,10.0,150.5,149.83,120.88
2017,12,24,12,0,0.0,105.0,0.4,10.0,105.0,99.19,78.73
2017,12,24,12,15,0.0,87.5,0.4,10.0,87.5,81.65,64.17
2017,12,24,12,30,0.0,70.0,0.4,10.0,70.0,65.15,50.28
2017,12,24,12,45,0.0,86.5,0.45,10.0,86.5,80.7,63.53
2017,12,24,13,0,0.0,103.0,0.5,10.0,103.0,97.35,77.58
2017,12,24,13,15,0.0,123.5,0.5,10.0,123.5,118.73,95.53
2017,12,24,13,30,0.0,144.0,0.5,10.0,144.0,141.1,114.18
2017,12,24,13,45,21.5,154.5,0.5,10.0,163.5,169.35,138.36
2017,12,24,14,0,43.0,165.0,0.5,10.0,183.0,207.72,170.48
2017,12,24,14,15,56.0,156.5,0.55,9.5,177.5,206.64,170.33
2017,12,24,14,30,69.0,148.0,0.6,9.0,172.0,204.85,169.72
2017,12,24,14,45,63.5,133.5,0.7,8.5,154.0,183.26,152.2
2017,12,24,15,0,58.0,119.0,0.8,8.0,136.0,162.1,134.75
2017,12,24,15,15,51.5,103.0,0.85,7.5,116.5,138.94,115.15
2017,12,24,15,30,45.0,87.0,0.9,7.0,97.0,116.36,95.62
2017,12,24,15,45,35.0,70.0,1.0,7.0,77.0,91.47,73.59
2017,12,24,16,0,25.0,53.0,1.1,7.0,57.0,67.41,52.08
2017,12,24,16,15,12.5,36.5,1.1,6.5,38.5,43.86,30.93
2017,12,24,16,30,0.0,20.0,1.1,6.0,20.0,18.93,6.44
2017,12,24,16,45,0.0,10.0,1.1,6.0,10.0,9.53,0.0
2017,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,7,45,228.0,13.5,0.9,4.5,36.5,89.62,38.79
2017,12,25,8,0,456.0,27.0,0.9,5.0,73.0,198.79,149.18
2017,12,25,8,15,537.5,33.0,0.85,5.5,113.0,261.29,207.86
2017,12,25,8,30,619.0,39.0,0.8,6.0,153.0,330.92,269.86
2017,12,25,8,45,668.0,43.5,0.8,6.5,192.5,389.58,321.51
2017,12,25,9,0,717.0,48.0,0.8,7.0,232.0,451.09,373.52
2017,12,25,9,15,749.0,50.5,0.75,7.0,269.0,502.82,416.28
2017,12,25,9,30,781.0,53.0,0.7,7.0,306.0,555.02,457.82
2017,12,25,9,45,446.5,108.0,0.7,7.5,256.0,431.0,357.42
2017,12,25,10,0,112.0,163.0,0.7,8.0,206.0,263.07,217.7
2017,12,25,10,15,113.0,175.0,0.7,8.5,220.5,280.66,232.52
2017,12,25,10,30,114.0,187.0,0.7,9.0,235.0,298.13,245.78
2017,12,25,10,45,143.0,196.5,0.7,9.5,260.0,333.54,273.92
2017,12,25,11,0,172.0,206.0,0.7,10.0,285.0,369.85,302.19
2017,12,25,11,15,183.5,211.5,0.65,10.0,298.0,387.82,315.71
2017,12,25,11,30,195.0,217.0,0.6,10.0,311.0,405.6,329.13
2017,12,25,11,45,224.5,217.0,0.6,10.5,326.5,430.81,348.41
2017,12,25,12,0,254.0,217.0,0.6,11.0,342.0,468.89,376.93
2017,12,25,12,15,430.5,177.0,0.55,11.0,387.5,578.54,462.34
2017,12,25,12,30,607.0,137.0,0.5,11.0,433.0,679.28,537.31
2017,12,25,12,45,608.5,133.5,0.5,11.0,426.0,671.81,530.72
2017,12,25,13,0,610.0,130.0,0.5,11.0,419.0,661.81,523.9
2017,12,25,13,15,442.0,159.5,0.5,11.0,365.5,550.27,439.53
2017,12,25,13,30,274.0,189.0,0.5,11.0,312.0,436.55,351.87
2017,12,25,13,45,273.5,178.5,0.5,11.0,296.0,417.57,338.85
2017,12,25,14,0,273.0,168.0,0.5,11.0,280.0,397.76,324.01
2017,12,25,14,15,270.5,156.0,0.5,11.0,259.5,373.92,305.8
2017,12,25,14,30,268.0,144.0,0.5,11.0,239.0,349.48,286.81
2017,12,25,14,45,262.0,129.5,0.5,11.0,215.0,319.22,262.8
2017,12,25,15,0,256.0,115.0,0.5,11.0,191.0,288.76,238.07
2017,12,25,15,15,245.0,100.0,0.55,10.5,164.5,254.87,210.39
2017,12,25,15,30,234.0,85.0,0.6,10.0,138.0,221.41,182.12
2017,12,25,15,45,211.5,69.5,0.65,9.5,110.0,182.72,148.54
2017,12,25,16,0,189.0,54.0,0.7,9.0,82.0,145.81,115.6
2017,12,25,16,15,148.5,38.5,0.75,8.5,56.0,104.55,78.34
2017,12,25,16,30,108.0,23.0,0.8,8.0,30.0,69.09,37.42
2017,12,25,16,45,54.0,11.5,0.9,8.0,15.0,24.05,0.0
2017,12,25,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,45,241.0,13.5,0.5,6.5,37.5,92.79,37.89
2017,12,26,8,0,482.0,27.0,0.4,7.0,75.0,206.79,153.02
2017,12,26,8,15,564.5,33.0,0.35,7.0,116.0,270.94,212.65
2017,12,26,8,30,647.0,39.0,0.3,7.0,157.0,342.28,275.41
2017,12,26,8,45,697.0,43.0,0.25,7.5,197.5,402.15,326.75
2017,12,26,9,0,747.0,47.0,0.2,8.0,238.0,464.88,378.15
2017,12,26,9,15,779.5,49.5,0.25,8.5,276.0,518.18,421.09
2017,12,26,9,30,812.0,52.0,0.3,9.0,314.0,567.39,459.62
2017,12,26,9,45,828.5,55.5,0.4,9.5,346.5,611.71,493.72
2017,12,26,10,0,845.0,59.0,0.5,10.0,379.0,654.63,525.12
2017,12,26,10,15,860.5,60.5,0.55,10.5,406.5,692.61,551.02
2017,12,26,10,30,876.0,62.0,0.6,11.0,434.0,728.58,575.16
2017,12,26,10,45,885.5,63.5,0.7,11.5,455.0,757.72,595.02
2017,12,26,11,0,895.0,65.0,0.8,12.0,476.0,784.1,612.93
2017,12,26,11,15,901.5,66.0,0.8,12.0,490.0,804.52,626.22
2017,12,26,11,30,908.0,67.0,0.8,12.0,504.0,821.75,637.43
2017,12,26,11,45,910.0,67.5,0.8,12.5,510.0,831.38,642.33
2017,12,26,12,0,912.0,68.0,0.8,13.0,516.0,837.56,645.08
2017,12,26,12,15,911.5,68.0,0.8,13.0,514.5,837.56,644.97
2017,12,26,12,30,911.0,68.0,0.8,13.0,513.0,834.06,642.71
2017,12,26,12,45,909.5,66.5,0.8,13.0,504.5,824.36,636.38
2017,12,26,13,0,908.0,65.0,0.8,13.0,496.0,811.24,627.9
2017,12,26,13,15,900.5,64.0,0.8,13.0,479.0,790.7,614.39
2017,12,26,13,30,893.0,63.0,0.8,13.0,462.0,767.09,598.84
2017,12,26,13,45,880.0,62.0,0.85,13.0,438.5,736.5,579.05
2017,12,26,14,0,867.0,61.0,0.9,13.0,415.0,703.45,557.28
2017,12,26,14,15,849.5,59.5,0.9,12.5,385.5,664.46,531.21
2017,12,26,14,30,832.0,58.0,0.9,12.0,356.0,628.73,506.49
2017,12,26,14,45,801.5,56.0,0.9,12.0,320.0,577.54,467.33
2017,12,26,15,0,771.0,54.0,0.9,12.0,284.0,526.15,426.94
2017,12,26,15,15,732.0,50.5,0.85,11.0,245.0,468.59,381.43
2017,12,26,15,30,693.0,47.0,0.8,10.0,206.0,412.37,335.09
2017,12,26,15,45,622.5,43.0,0.75,9.5,164.0,343.17,276.11
2017,12,26,16,0,552.0,39.0,0.7,9.0,122.0,278.95,219.51
2017,12,26,16,15,445.0,30.5,0.8,8.5,83.5,207.06,155.72
2017,12,26,16,30,338.0,22.0,0.9,8.0,45.0,138.13,79.94
2017,12,26,16,45,169.0,11.0,1.0,7.5,22.5,51.78,0.0
2017,12,26,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,27,7,45,234.0,14.0,0.95,4.5,37.0,90.91,35.48
2017,12,27,8,0,468.0,28.0,1.0,5.0,74.0,202.22,151.04
2017,12,27,8,15,551.0,34.0,0.95,5.5,114.5,265.96,211.24
2017,12,27,8,30,634.0,40.0,0.9,6.0,155.0,336.87,274.5
2017,12,27,8,45,678.5,45.0,0.85,6.5,195.0,394.7,325.47
2017,12,27,9,0,723.0,50.0,0.8,7.0,235.0,454.95,376.28
2017,12,27,9,15,755.5,53.0,0.8,7.5,272.5,507.99,419.7
2017,12,27,9,30,788.0,56.0,0.8,8.0,310.0,561.52,461.85
2017,12,27,9,45,796.0,61.5,0.8,8.5,341.0,602.41,492.74
2017,12,27,10,0,804.0,67.0,0.8,9.0,372.0,641.37,521.12
2017,12,27,10,15,819.5,69.0,0.75,9.0,399.0,679.27,547.21
2017,12,27,10,30,835.0,71.0,0.7,9.0,426.0,715.24,571.38
2017,12,27,10,45,844.0,72.5,0.7,9.5,446.0,743.47,589.35
2017,12,27,11,0,853.0,74.0,0.7,10.0,466.0,769.02,605.32
2017,12,27,11,15,733.0,103.5,0.7,10.0,447.0,727.11,574.54
2017,12,27,11,30,613.0,133.0,0.7,10.0,428.0,673.88,536.29
2017,12,27,11,45,621.5,132.5,0.75,10.5,435.0,685.68,544.98
2017,12,27,12,0,630.0,132.0,0.8,11.0,442.0,695.02,551.09
2017,12,27,12,15,658.0,123.5,0.8,11.0,446.5,708.65,560.77
2017,12,27,12,30,686.0,115.0,0.8,11.0,451.0,719.29,568.35
2017,12,27,12,45,785.0,91.0,0.8,11.5,469.0,761.26,597.3
2017,12,27,13,0,884.0,67.0,0.8,12.0,487.0,795.41,620.02
2017,12,27,13,15,633.0,120.0,0.8,12.0,415.5,660.04,523.59
2017,12,27,13,30,382.0,173.0,0.8,12.0,344.0,499.93,402.28
2017,12,27,13,45,456.0,149.0,0.85,12.0,343.5,530.43,428.99
2017,12,27,14,0,530.0,125.0,0.9,12.0,343.0,543.06,440.27
2017,12,27,14,15,673.0,91.0,0.85,12.0,347.0,590.96,477.76
2017,12,27,14,30,816.0,57.0,0.8,12.0,351.0,618.25,498.55
2017,12,27,14,45,791.0,55.0,0.75,12.0,316.5,571.07,461.22
2017,12,27,15,0,766.0,53.0,0.7,12.0,282.0,523.33,423.31
2017,12,27,15,15,728.5,49.5,0.7,11.0,243.5,466.81,379.19
2017,12,27,15,30,691.0,46.0,0.7,10.0,205.0,411.51,334.09
2017,12,27,15,45,632.0,41.0,0.7,9.5,164.5,346.45,278.74
2017,12,27,16,0,573.0,36.0,0.7,9.0,124.0,285.52,224.86
2017,12,27,16,15,471.0,29.0,0.75,8.5,85.5,212.11,159.7
2017,12,27,16,30,369.0,22.0,0.8,8.0,47.0,145.41,86.82
2017,12,27,16,45,184.5,11.0,0.9,8.0,23.5,55.91,0.0
2017,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,7,45,218.0,15.0,1.25,4.5,36.5,88.39,32.72
2017,12,28,8,0,436.0,30.0,1.3,5.0,73.0,196.73,147.1
2017,12,28,8,15,524.5,37.0,1.3,5.0,114.0,257.91,205.72
2017,12,28,8,30,613.0,44.0,1.3,5.0,155.0,331.15,271.88
2017,12,28,8,45,675.0,47.5,1.35,5.5,197.5,395.02,328.7
2017,12,28,9,0,737.0,51.0,1.4,6.0,240.0,462.71,386.79
2017,12,28,9,15,771.5,54.5,1.35,6.5,278.5,518.15,432.63
2017,12,28,9,30,806.0,58.0,1.3,7.0,317.0,574.22,477.16
2017,12,28,9,45,837.0,58.5,1.3,7.5,352.0,624.58,516.12
2017,12,28,10,0,868.0,59.0,1.3,8.0,387.0,669.17,548.81
2017,12,28,10,15,883.5,60.5,1.25,8.5,415.0,708.03,574.96
2017,12,28,10,30,899.0,62.0,1.2,9.0,443.0,744.81,599.04
2017,12,28,10,45,908.5,63.0,1.15,10.0,464.5,774.07,616.13
2017,12,28,11,0,918.0,64.0,1.1,11.0,486.0,800.49,630.92
2017,12,28,11,15,924.0,65.0,1.05,11.0,500.0,821.1,643.76
2017,12,28,11,30,930.0,66.0,1.0,11.0,514.0,838.44,654.34
2017,12,28,11,45,930.5,67.0,0.95,11.5,520.5,847.9,658.33
2017,12,28,12,0,931.0,68.0,0.9,12.0,527.0,853.81,660.04
2017,12,28,12,15,931.0,68.0,0.9,12.0,526.0,854.47,660.37
2017,12,28,12,30,931.0,68.0,0.9,12.0,525.0,851.54,658.48
2017,12,28,12,45,910.5,72.5,0.9,12.5,513.0,834.12,645.61
2017,12,28,13,0,890.0,77.0,0.9,13.0,501.0,820.21,635.5
2017,12,28,13,15,882.5,76.0,0.9,13.0,484.5,799.93,622.16
2017,12,28,13,30,875.0,75.0,0.9,13.0,468.0,776.57,606.78
2017,12,28,13,45,778.0,83.0,0.9,13.0,419.5,694.44,549.33
2017,12,28,14,0,681.0,91.0,0.9,13.0,371.0,617.79,495.0
2017,12,28,14,15,744.0,80.0,0.8,12.5,366.0,627.61,503.57
2017,12,28,14,30,807.0,69.0,0.7,12.0,361.0,628.15,503.8
2017,12,28,14,45,778.0,66.0,0.65,12.0,325.0,577.44,464.43
2017,12,28,15,0,749.0,63.0,0.6,12.0,289.0,526.43,424.39
2017,12,28,15,15,707.5,59.0,0.65,11.0,249.5,467.6,379.26
2017,12,28,15,30,666.0,55.0,0.7,10.0,210.0,413.72,335.8
2017,12,28,15,45,598.5,49.5,0.8,9.5,168.0,345.25,278.46
2017,12,28,16,0,531.0,44.0,0.9,9.0,126.0,281.81,223.1
2017,12,28,16,15,419.5,35.0,0.95,8.5,87.0,204.74,155.41
2017,12,28,16,30,308.0,26.0,1.0,8.0,48.0,135.43,83.78
2017,12,28,16,45,154.0,13.0,1.05,8.0,24.0,50.61,0.0
2017,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,29,7,45,225.5,15.0,1.2,5.5,37.0,90.05,31.53
2017,12,29,8,0,451.0,30.0,1.2,6.0,74.0,201.09,149.39
2017,12,29,8,15,540.0,37.0,1.15,6.5,115.5,263.14,208.28
2017,12,29,8,30,629.0,44.0,1.1,7.0,157.0,337.32,274.15
2017,12,29,8,45,685.0,48.0,1.1,7.5,199.0,399.62,328.97
2017,12,29,9,0,741.0,52.0,1.1,8.0,241.0,465.22,384.45
2017,12,29,9,15,775.5,55.5,1.0,8.5,280.0,520.91,429.4
2017,12,29,9,30,810.0,59.0,0.9,9.0,319.0,577.22,472.79
2017,12,29,9,45,832.5,61.5,0.8,9.5,353.5,624.81,507.66
2017,12,29,10,0,855.0,64.0,0.7,10.0,388.0,671.35,539.89
2017,12,29,10,15,818.5,68.0,0.65,10.5,396.0,676.61,540.59
2017,12,29,10,30,782.0,72.0,0.6,11.0,404.0,677.01,538.29
2017,12,29,10,45,845.5,71.0,0.55,11.5,446.0,742.43,582.57
2017,12,29,11,0,909.0,70.0,0.5,12.0,488.0,801.06,619.86
2017,12,29,11,15,915.0,71.0,0.45,12.0,502.5,821.64,631.52
2017,12,29,11,30,921.0,72.0,0.4,12.0,517.0,838.98,641.54
2017,12,29,11,45,846.0,83.0,0.4,12.5,495.5,806.24,617.48
2017,12,29,12,0,771.0,94.0,0.4,13.0,474.0,761.95,586.29
2017,12,29,12,15,756.5,97.5,0.4,13.0,470.0,758.95,584.88
2017,12,29,12,30,742.0,101.0,0.4,13.0,466.0,749.1,578.2
2017,12,29,12,45,681.0,115.0,0.4,13.5,445.5,711.29,551.19
2017,12,29,13,0,620.0,129.0,0.4,14.0,425.0,670.93,522.64
2017,12,29,13,15,550.0,142.0,0.4,14.0,398.0,616.12,483.23
2017,12,29,13,30,480.0,155.0,0.4,14.0,371.0,567.42,447.47
2017,12,29,13,45,544.5,132.0,0.4,14.0,365.5,577.45,457.06
2017,12,29,14,0,609.0,109.0,0.4,14.0,360.0,587.92,465.83
2017,12,29,14,15,517.5,116.5,0.4,13.5,319.5,510.1,407.88
2017,12,29,14,30,426.0,124.0,0.4,13.0,279.0,441.73,356.33
2017,12,29,14,45,609.0,90.5,0.45,13.0,288.5,505.21,407.29
2017,12,29,15,0,792.0,57.0,0.5,13.0,298.0,546.02,437.79
2017,12,29,15,15,753.5,53.5,0.6,12.5,258.0,487.77,392.3
2017,12,29,15,30,715.0,50.0,0.7,12.0,218.0,430.69,346.62
2017,12,29,15,45,653.5,45.0,0.8,11.5,175.5,363.09,290.44
2017,12,29,16,0,592.0,40.0,0.9,11.0,133.0,299.64,235.31
2017,12,29,16,15,487.0,32.0,0.95,10.5,93.0,222.61,167.76
2017,12,29,16,30,382.0,24.0,1.0,10.0,53.0,153.42,96.37
2017,12,29,16,45,191.0,12.0,1.05,9.5,26.5,59.21,0.0
2017,12,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,30,7,45,116.5,17.0,0.9,5.5,28.5,59.73,18.58
2017,12,30,8,0,233.0,34.0,0.9,6.0,57.0,131.77,97.89
2017,12,30,8,15,282.0,47.5,0.85,6.5,89.0,177.86,141.45
2017,12,30,8,30,331.0,61.0,0.8,7.0,121.0,228.71,187.09
2017,12,30,8,45,362.0,73.0,0.75,7.5,153.0,273.36,226.58
2017,12,30,9,0,393.0,85.0,0.7,8.0,185.0,320.18,266.54
2017,12,30,9,15,409.0,97.0,0.6,8.0,215.5,360.31,299.94
2017,12,30,9,30,425.0,109.0,0.5,8.0,246.0,400.69,332.33
2017,12,30,9,45,443.0,117.0,0.45,8.5,273.0,437.68,360.79
2017,12,30,10,0,461.0,125.0,0.4,9.0,300.0,474.6,388.31
2017,12,30,10,15,674.0,96.0,0.35,9.5,372.0,611.09,492.45
2017,12,30,10,30,887.0,67.0,0.3,10.0,444.0,741.9,583.2
2017,12,30,10,45,813.0,79.5,0.25,10.5,438.0,728.08,568.66
2017,12,30,11,0,739.0,92.0,0.2,11.0,432.0,705.67,550.63
2017,12,30,11,15,732.0,97.5,0.2,11.5,443.0,719.18,558.92
2017,12,30,11,30,725.0,103.0,0.2,12.0,454.0,729.65,564.57
2017,12,30,11,45,717.5,107.0,0.2,12.5,458.0,734.87,566.69
2017,12,30,12,0,710.0,111.0,0.2,13.0,462.0,737.12,566.95
2017,12,30,12,15,638.0,131.0,0.2,13.0,446.5,702.03,542.46
2017,12,30,12,30,566.0,151.0,0.2,13.0,431.0,658.59,511.76
2017,12,30,12,45,680.0,117.5,0.2,13.0,447.5,714.05,552.43
2017,12,30,13,0,794.0,84.0,0.2,13.0,464.0,753.71,579.45
2017,12,30,13,15,782.0,84.5,0.2,13.0,449.0,733.22,565.15
2017,12,30,13,30,770.0,85.0,0.2,13.0,434.0,710.11,549.98
2017,12,30,13,45,818.0,76.5,0.25,13.0,430.5,718.73,557.86
2017,12,30,14,0,866.0,68.0,0.3,13.0,427.0,722.0,561.63
2017,12,30,14,15,720.0,83.5,0.3,12.5,368.0,617.59,488.3
2017,12,30,14,30,574.0,99.0,0.3,12.0,309.0,515.35,413.13
2017,12,30,14,45,548.0,94.0,0.35,12.0,279.0,472.04,381.37
2017,12,30,15,0,522.0,89.0,0.4,12.0,249.0,428.84,347.9
2017,12,30,15,15,495.5,80.0,0.4,11.5,215.5,381.59,310.44
2017,12,30,15,30,469.0,71.0,0.4,11.0,182.0,335.24,272.32
2017,12,30,15,45,419.0,61.5,0.4,11.0,146.5,278.86,224.38
2017,12,30,16,0,369.0,52.0,0.4,11.0,111.0,226.24,178.35
2017,12,30,16,15,302.5,39.0,0.4,10.5,77.5,168.78,127.82
2017,12,30,16,30,236.0,26.0,0.4,10.0,44.0,116.0,74.5
2017,12,30,16,45,118.0,13.0,0.45,10.0,22.0,42.14,0.0
2017,12,30,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,7,45,0.0,16.5,0.9,6.5,16.5,15.32,0.73
2017,12,31,8,0,0.0,33.0,0.8,7.0,33.0,33.11,21.71
2017,12,31,8,15,13.0,49.5,0.8,7.5,52.0,58.66,44.48
2017,12,31,8,30,26.0,66.0,0.8,8.0,71.0,82.61,65.67
2017,12,31,8,45,34.5,82.5,0.85,8.5,90.5,105.56,85.84
2017,12,31,9,0,43.0,99.0,0.9,9.0,110.0,129.27,106.36
2017,12,31,9,15,47.0,114.5,0.85,9.0,128.5,149.92,124.04
2017,12,31,9,30,51.0,130.0,0.8,9.0,147.0,170.94,141.74
2017,12,31,9,45,54.5,143.5,0.8,9.5,163.0,189.47,156.83
2017,12,31,10,0,58.0,157.0,0.8,10.0,179.0,208.3,171.92
2017,12,31,10,15,282.0,147.5,0.75,10.0,266.0,376.78,312.61
2017,12,31,10,30,506.0,138.0,0.7,10.0,353.0,550.17,448.21
2017,12,31,10,45,473.0,153.0,0.7,10.5,362.0,555.16,448.12
2017,12,31,11,0,440.0,168.0,0.7,11.0,371.0,556.84,447.43
2017,12,31,11,15,307.0,194.0,0.65,11.0,338.0,476.77,383.84
2017,12,31,11,30,174.0,220.0,0.6,11.0,305.0,392.16,316.06
2017,12,31,11,45,126.5,220.0,0.6,11.0,282.0,354.58,286.31
2017,12,31,12,0,79.0,220.0,0.6,11.0,259.0,303.13,244.95
2017,12,31,12,15,140.5,222.0,0.55,11.0,291.5,369.08,298.44
2017,12,31,12,30,202.0,224.0,0.5,11.0,324.0,421.64,339.65
2017,12,31,12,45,202.0,220.5,0.5,11.5,319.0,416.22,334.49
2017,12,31,13,0,202.0,217.0,0.5,12.0,314.0,410.19,329.51
2017,12,31,13,15,201.0,210.0,0.5,12.0,304.0,398.42,320.79
2017,12,31,13,30,200.0,203.0,0.5,12.0,294.0,386.1,311.69
2017,12,31,13,45,514.5,134.5,0.55,12.0,352.5,559.49,450.63
2017,12,31,14,0,829.0,66.0,0.6,12.0,411.0,694.12,550.68
2017,12,31,14,15,811.0,64.0,0.6,11.5,382.0,655.16,522.39
2017,12,31,14,30,793.0,62.0,0.6,11.0,353.0,614.56,494.32
2017,12,31,14,45,767.0,59.5,0.6,11.0,319.0,566.99,458.29
2017,12,31,15,0,741.0,57.0,0.6,11.0,285.0,518.95,420.85
2017,12,31,15,15,703.0,53.5,0.6,11.0,247.0,463.04,376.04
2017,12,31,15,30,665.0,50.0,0.6,11.0,209.0,408.38,330.66
2017,12,31,15,45,619.5,45.5,0.75,8.5,171.5,350.81,284.55
2017,12,31,16,0,574.0,41.0,0.9,6.0,134.0,295.88,237.55
2017,12,31,16,15,473.0,33.0,0.95,5.5,94.5,224.42,173.52
2017,12,31,16,30,372.0,25.0,1.0,5.0,55.0,157.93,105.97
2017,12,31,16,45,186.0,12.5,1.1,4.5,27.5,59.2,0.0
2017,12,31,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
